Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-03-31 00:30:00,1.04088,0.19984000000000002,1.059890183,0.17088,0.04984,0.178,0.87,0.15,0.8828363382000001,1.04088,0.20984000000000003,1.0618210772,0.17088,0.04984,0.178,0.87,0.16,0.8845903006
2019-03-31 01:00:00,1.19232,0.19026,1.2074045925,0.17232,0.050260000000000006,0.17950000000000002,1.02,0.14,1.0295630141,1.19232,0.19026,1.2074045925,0.17232,0.050260000000000006,0.17950000000000002,1.02,0.14,1.0295630141
2019-03-31 01:30:00,0.16740000000000002,0.046700000000000005,0.1737919733,0.1704,0.0497,0.17750000000000002,-0.003,-0.003,0.0042426407000000005,0.16740000000000002,0.046700000000000005,0.1737919733,0.1704,0.0497,0.17750000000000002,-0.003,-0.003,0.0042426407000000005
2019-03-31 02:00:00,0.17364000000000002,0.04852,0.1802915417,0.17664000000000002,0.05152,0.184,-0.003,-0.003,0.0042426407000000005,0.17364000000000002,0.04852,0.1802915417,0.17664000000000002,0.05152,0.184,-0.003,-0.003,0.0042426407000000005
2019-03-31 02:30:00,1.24328,0.19054000000000001,1.2577959493,0.17328000000000002,0.05054,0.18050000000000002,1.07,0.14,1.0791200119,1.23328,0.19054000000000001,1.2479122766,0.17328000000000002,0.05054,0.18050000000000002,1.06,0.14,1.0692053124
2019-03-31 03:00:00,1.21424,0.19082000000000002,1.2291424043,0.17424,0.050820000000000004,0.18150000000000002,1.04,0.14,1.0493807698,1.20424,0.19082000000000002,1.2192646349,0.17424,0.050820000000000004,0.18150000000000002,1.03,0.14,1.0394710193
2019-03-31 03:30:00,1.2132800000000001,0.19054000000000001,1.2281505812,0.17328000000000002,0.05054,0.18050000000000002,1.04,0.14,1.0493807698,1.20328,0.19054000000000001,1.2182726501,0.17328000000000002,0.05054,0.18050000000000002,1.03,0.14,1.0394710193
2019-03-31 04:00:00,1.14664,0.19152000000000002,1.1625244944,0.17664000000000002,0.05152,0.184,0.97,0.14,0.9800510191,1.14664,0.19152000000000002,1.1625244944,0.17664000000000002,0.05152,0.184,0.97,0.14,0.9800510191
2019-03-31 04:30:00,1.09088,0.18984,1.1072752142,0.17088,0.04984,0.178,0.92,0.14,0.9305912099,1.09088,0.18984,1.1072752142,0.17088,0.04984,0.178,0.92,0.14,0.9305912099
2019-03-31 05:00:00,1.05616,0.19138000000000002,1.0733593294000001,0.17616,0.05138,0.1835,0.88,0.14,0.8910667764,1.05616,0.19138000000000002,1.0733593294000001,0.17616,0.05138,0.1835,0.88,0.14,0.8910667764
2019-03-31 05:30:00,1.08472,0.19096000000000002,1.1014005629,0.17472000000000001,0.050960000000000005,0.182,0.91,0.14,0.9207062507,1.08472,0.19096000000000002,1.1014005629,0.17472000000000001,0.050960000000000005,0.182,0.91,0.14,0.9207062507
2019-03-31 06:00:00,1.03472,0.20096000000000003,1.0540542681,0.17472000000000001,0.050960000000000005,0.182,0.86,0.15,0.8729833904000001,1.03472,0.21096,1.0560064394,0.17472000000000001,0.050960000000000005,0.182,0.86,0.16,0.8747571091
2019-03-31 06:30:00,1.05088,0.18984,1.0678895074,0.17088,0.04984,0.178,0.88,0.14,0.8910667764,1.05088,0.19984000000000002,1.0697124847,0.17088,0.04984,0.178,0.88,0.15,0.8926925563
2019-03-31 07:00:00,1.05712,0.19166000000000002,1.0743538756,0.17712000000000003,0.051660000000000005,0.1845,0.88,0.14,0.8910667764,1.05712,0.21166000000000001,1.0781014099,0.17712000000000003,0.051660000000000005,0.1845,0.88,0.16,0.894427191
2019-03-31 07:30:00,1.15568,0.22124000000000002,1.1766662229,0.17568,0.05124,0.183,0.98,0.17,0.9946356117,1.14568,0.23124000000000003,1.1687833845,0.17568,0.05124,0.183,0.97,0.18,0.9865596789000001
2019-03-31 08:00:00,1.18328,0.21054,1.2018646554,0.17328000000000002,0.05054,0.18050000000000002,1.01,0.16,1.0225947389,1.18328,0.22054,1.2036566994,0.17328000000000002,0.05054,0.18050000000000002,1.01,0.17,1.0242070103
2019-03-31 08:30:00,1.30136,0.23998000000000003,1.3233020252,0.17136,0.049980000000000004,0.17850000000000002,1.13,0.19,1.1458621209,1.30136,0.24998,1.3251520101,0.17136,0.049980000000000004,0.17850000000000002,1.13,0.2,1.1475626345
2019-03-31 09:00:00,1.30712,0.24166,1.3292713229,0.17712000000000003,0.051660000000000005,0.1845,1.13,0.19,1.1458621209,1.30712,0.26166,1.3330523807999999,0.17712000000000003,0.051660000000000005,0.1845,1.13,0.21,1.1493476411
2019-03-31 09:30:00,1.35328,0.24054000000000003,1.3744912695,0.17328000000000002,0.05054,0.18050000000000002,1.18,0.19,1.1951987282,1.35328,0.26054,1.3781320147,0.17328000000000002,0.05054,0.18050000000000002,1.18,0.21,1.1985407794
2019-03-31 10:00:00,1.4152,0.2411,1.4355905579,0.1752,0.0511,0.1825,1.24,0.19,1.2544720005,1.4152,0.2611,1.439084518,0.1752,0.0511,0.1825,1.24,0.21,1.2576565509
2019-03-31 10:30:00,1.4437600000000002,0.28068000000000004,1.4707903318,0.17376000000000003,0.05068,0.181,1.27,0.23,1.2906587465000001,1.4437600000000002,0.28068000000000004,1.4707903318,0.17376000000000003,0.05068,0.181,1.27,0.23,1.2906587465000001
2019-03-31 11:00:00,1.3971200000000001,0.27166,1.4232861448,0.17712000000000003,0.051660000000000005,0.1845,1.22,0.22,1.2396773774,1.38712,0.28166,1.4154272323,0.17712000000000003,0.051660000000000005,0.1845,1.21,0.23,1.231665539
2019-03-31 11:30:00,1.3513600000000001,0.26998,1.3780649658000002,0.17136,0.049980000000000004,0.17850000000000002,1.18,0.22,1.200333287,1.3513600000000001,0.27998,1.3800589299000001,0.17136,0.049980000000000004,0.17850000000000002,1.18,0.23,1.2022063051
2019-03-31 12:00:00,1.36664,0.24152,1.387817279,0.17664000000000002,0.05152,0.184,1.19,0.19,1.2050726119,1.36664,0.25152,1.3895924582,0.17664000000000002,0.05152,0.184,1.19,0.2,1.2066896867
2019-03-31 12:30:00,1.41472,0.26096,1.4385870846,0.17472000000000001,0.050960000000000005,0.182,1.24,0.21,1.2576565509,1.41472,0.27096000000000003,1.4404346566,0.17472000000000001,0.050960000000000005,0.182,1.24,0.22,1.2593649193
2019-03-31 13:00:00,1.38144,0.23292000000000002,1.4009383284,0.18144000000000002,0.05292,0.189,1.2,0.18,1.213424905,1.38144,0.24292000000000002,1.4026355906,0.18144000000000002,0.05292,0.189,1.2,0.19,1.2149485586
2019-03-31 13:30:00,1.3544,0.23670000000000002,1.3749277254,0.19440000000000002,0.0567,0.2025,1.16,0.18,1.1738824473,1.3544,0.2467,1.3766845135999999,0.19440000000000002,0.0567,0.2025,1.16,0.19,1.1754573578
2019-03-31 14:00:00,1.22968,0.21824000000000002,1.2488961526,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.03,0.16,1.0423531072,1.22968,0.22824000000000003,1.2506823737000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.03,0.17,1.0439348639
2019-03-31 14:30:00,1.18824,0.19782000000000002,1.2045941433,0.19824000000000003,0.05782,0.20650000000000002,0.99,0.14,0.9998499887000001,1.17824,0.20782,1.1964274529,0.19824000000000003,0.05782,0.20650000000000002,0.98,0.15,0.9914131329
2019-03-31 15:00:00,1.18632,0.19726000000000002,1.2026082696,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.99,0.14,0.9998499887000001,1.17632,0.19726000000000002,1.1927448386,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.98,0.14,0.9899494937000001
2019-03-31 15:30:00,1.18392,0.19656,1.2001259934,0.19392,0.056560000000000006,0.202,0.99,0.14,0.9998499887000001,1.17392,0.20656000000000002,1.1919543615000001,0.19392,0.056560000000000006,0.202,0.98,0.15,0.9914131329
2019-03-31 16:00:00,1.20016,0.22838000000000003,1.2216961365,0.20016,0.05838,0.20850000000000002,1.0,0.17,1.0143470806,1.20016,0.23838,1.2236049403,0.20016,0.05838,0.20850000000000002,1.0,0.18,1.0160708637
2019-03-31 16:30:00,1.14584,0.22712000000000002,1.1681321843,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.9500000000000001,0.17,0.9650906693,1.14584,0.23712000000000003,1.1701176009,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.9500000000000001,0.18,0.9669022701000001
2019-03-31 17:00:00,1.18776,0.22768000000000002,1.2093849677,0.19776000000000002,0.05768,0.20600000000000002,0.99,0.17,1.0044899203,1.17776,0.22768000000000002,1.1995652546,0.19776000000000002,0.05768,0.20600000000000002,0.98,0.17,0.9946356117
2019-03-31 17:30:00,1.21392,0.22656,1.2348810469,0.19392,0.056560000000000006,0.202,1.02,0.17,1.0340696302,1.21392,0.22656,1.2348810469,0.19392,0.056560000000000006,0.202,1.02,0.17,1.0340696302
2019-03-31 18:00:00,1.27968,0.22824000000000003,1.2998747632,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.08,0.17,1.0932977636,1.27968,0.22824000000000003,1.2998747632,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.08,0.17,1.0932977636
2019-03-31 18:30:00,1.33392,0.23656000000000002,1.3547336269999999,0.19392,0.056560000000000006,0.202,1.1400000000000001,0.18,1.1541230437,1.32392,0.24656000000000003,1.3466833332,0.19392,0.056560000000000006,0.202,1.13,0.19,1.1458621209
2019-03-31 19:00:00,1.33968,0.21824000000000002,1.3573397511,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.1400000000000001,0.16,1.1511733145,1.32968,0.22824000000000003,1.3491265322000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.13,0.17,1.1427160627
2019-03-31 19:30:00,1.42728,0.24754,1.4485869839,0.19728,0.05754000000000001,0.20550000000000002,1.23,0.19,1.2445882853,1.42728,0.25754000000000005,1.4503292902,0.19728,0.05754000000000001,0.20550000000000002,1.23,0.2,1.2461540836
2019-03-31 20:00:00,1.39824,0.25782,1.4218109051,0.19824000000000003,0.05782,0.20650000000000002,1.2,0.2,1.2165525061,1.39824,0.25782,1.4218109051,0.19824000000000003,0.05782,0.20650000000000002,1.2,0.2,1.2165525061
2019-03-31 20:30:00,1.37344,0.23642000000000002,1.3936397849,0.19344000000000003,0.056420000000000005,0.2015,1.18,0.18,1.1936498649,1.37344,0.24642000000000003,1.3953710080000001,0.19344000000000003,0.056420000000000005,0.2015,1.18,0.19,1.1951987282
2019-03-31 21:00:00,1.37016,0.25838,1.394309381,0.20016,0.05838,0.20850000000000002,1.17,0.2,1.1869709348,1.37016,0.26838,1.3961970670000001,0.20016,0.05838,0.20850000000000002,1.17,0.21,1.1886967654
2019-03-31 21:30:00,1.34824,0.25782,1.3726697527,0.19824000000000003,0.05782,0.20650000000000002,1.15,0.2,1.167261753,1.34824,0.26782,1.3745830822,0.19824000000000003,0.05782,0.20650000000000002,1.15,0.21,1.1690166808
2019-03-31 22:00:00,1.26584,0.23712000000000003,1.2878574455,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.07,0.18,1.0850345617,1.26584,0.23712000000000003,1.2878574455,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.07,0.18,1.0850345617
2019-03-31 22:30:00,1.2144,0.23670000000000002,1.2372527026,0.19440000000000002,0.0567,0.2025,1.02,0.18,1.0357605901,1.2144,0.23670000000000002,1.2372527026,0.19440000000000002,0.0567,0.2025,1.02,0.18,1.0357605901
2019-03-31 23:00:00,1.11016,0.23838,1.1354647727,0.20016,0.05838,0.20850000000000002,0.91,0.18,0.9276313923,1.11016,0.23838,1.1354647727,0.20016,0.05838,0.20850000000000002,0.91,0.18,0.9276313923
2019-03-31 23:30:00,1.00016,0.23838,1.028175593,0.20016,0.05838,0.20850000000000002,0.8,0.18,0.8200000000000001,0.99016,0.23838,1.0184507106,0.20016,0.05838,0.20850000000000002,0.79,0.18,0.810246876
2019-04-01 00:00:00,0.9401600000000001,0.21838000000000002,0.9651894374000001,0.20016,0.05838,0.20850000000000002,0.74,0.16,0.7570997292,0.9401600000000001,0.22838000000000003,0.9675010336000001,0.20016,0.05838,0.20850000000000002,0.74,0.17,0.7592759709
2019-04-01 00:30:00,0.8948800000000001,0.21684,0.9207767373,0.19488000000000003,0.05684,0.203,0.7000000000000001,0.16,0.7180529228,0.8948800000000001,0.23684000000000002,0.9256907691,0.19488000000000003,0.05684,0.203,0.7000000000000001,0.18,0.72277244
2019-04-01 01:00:00,0.8977600000000001,0.21768,0.9237735653,0.19776000000000002,0.05768,0.20600000000000002,0.7000000000000001,0.16,0.7180529228,0.8977600000000001,0.21768,0.9237735653,0.19776000000000002,0.05768,0.20600000000000002,0.7000000000000001,0.16,0.7180529228
2019-04-01 01:30:00,1.00584,0.20712000000000003,1.0269434259,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.81,0.15,0.8237718131,1.00584,0.21712,1.0290068999,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.81,0.16,0.8256512581000001
2019-04-01 02:00:00,1.18016,0.18838000000000002,1.1951002678,0.20016,0.05838,0.20850000000000002,0.98,0.13,0.9885848471,1.18016,0.19838000000000003,1.1967172807,0.20016,0.05838,0.20850000000000002,0.98,0.14,0.9899494937000001
2019-04-01 02:30:00,1.25392,0.18656,1.2677223671,0.19392,0.056560000000000006,0.202,1.06,0.13,1.067941946,1.25392,0.19656,1.269232524,0.19392,0.056560000000000006,0.202,1.06,0.14,1.0692053124
2019-04-01 03:00:00,1.26064,0.18852000000000002,1.2746579933,0.20064,0.05852,0.209,1.06,0.13,1.067941946,1.26064,0.19852000000000003,1.2761753014,0.20064,0.05852,0.209,1.06,0.14,1.0692053124
2019-04-01 03:30:00,1.25776,0.18768,1.2716854957,0.19776000000000002,0.05768,0.20600000000000002,1.06,0.13,1.067941946,1.25776,0.19768000000000002,1.2731997487,0.19776000000000002,0.05768,0.20600000000000002,1.06,0.14,1.0692053124
2019-04-01 04:00:00,1.20824,0.18782000000000001,1.222751099,0.19824000000000003,0.05782,0.20650000000000002,1.01,0.13,1.0183319694,1.20824,0.19782000000000002,1.2243270192,0.19824000000000003,0.05782,0.20650000000000002,1.01,0.14,1.019656805
2019-04-01 04:30:00,1.1644,0.1867,1.1792727632,0.19440000000000002,0.0567,0.2025,0.97,0.13,0.9786725704,1.1644,0.1967,1.1808972225,0.19440000000000002,0.0567,0.2025,0.97,0.14,0.9800510191
2019-04-01 05:00:00,1.14016,0.18838000000000002,1.1556175189,0.20016,0.05838,0.20850000000000002,0.9400000000000001,0.13,0.9489467846,1.14016,0.19838000000000003,1.1572897001,0.20016,0.05838,0.20850000000000002,0.9400000000000001,0.14,0.9503683496
2019-04-01 05:30:00,1.14824,0.18782000000000001,1.1634996562,0.19824000000000003,0.05782,0.20650000000000002,0.9500000000000001,0.13,0.9588534820000001,1.14824,0.19782000000000002,1.1651557192,0.19824000000000003,0.05782,0.20650000000000002,0.9500000000000001,0.14,0.9602603814
2019-04-01 06:00:00,1.15632,0.21726,1.1765533774999999,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.96,0.16,0.9732420048,1.15632,0.22726000000000002,1.1784409404,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.96,0.17,0.9749358953
2019-04-01 06:30:00,1.1944,0.2167,1.2138987808000001,0.19440000000000002,0.0567,0.2025,1.0,0.16,1.0127191121,1.1944,0.2267,1.2157237556,0.19440000000000002,0.0567,0.2025,1.0,0.17,1.0143470806
2019-04-01 07:00:00,1.2696,0.24530000000000002,1.2930801405999999,0.18960000000000002,0.0553,0.1975,1.08,0.19,1.09658561,1.2596,0.2553,1.285212142,0.18960000000000002,0.0553,0.1975,1.07,0.2,1.0885311204
2019-04-01 07:30:00,1.37328,0.24054000000000003,1.3941870212,0.17328000000000002,0.05054,0.18050000000000002,1.2,0.19,1.2149485586,1.37328,0.25054000000000004,1.3959470799,0.17328000000000002,0.05054,0.18050000000000002,1.2,0.2,1.2165525061
2019-04-01 08:00:00,1.4552,0.2711,1.4802372276,0.1752,0.0511,0.1825,1.28,0.22,1.2987686476,1.4452,0.2811,1.4722840249,0.1752,0.0511,0.1825,1.27,0.23,1.2906587465000001
2019-04-01 08:30:00,1.48232,0.32026000000000004,1.5165220242,0.17232,0.050260000000000006,0.17950000000000002,1.31,0.27,1.3375350463,1.48232,0.33026000000000005,1.5186652857,0.17232,0.050260000000000006,0.17950000000000002,1.31,0.28,1.3395894894
2019-04-01 09:00:00,1.38712,0.26166,1.4115834548000001,0.17712000000000003,0.051660000000000005,0.1845,1.21,0.21,1.2280879447,1.3771200000000001,0.27166,1.403659022,0.17712000000000003,0.051660000000000005,0.1845,1.2,0.22,1.22
2019-04-01 09:30:00,1.36088,0.25984,1.3854642543,0.17088,0.04984,0.178,1.19,0.21,1.2083873551,1.36088,0.26984,1.3873744988,0.17088,0.04984,0.178,1.19,0.22,1.210165278
2019-04-01 10:00:00,1.33472,0.26096,1.3599917647,0.17472000000000001,0.050960000000000005,0.182,1.16,0.21,1.1788553771,1.3247200000000001,0.27096000000000003,1.3521473293000001,0.17472000000000001,0.050960000000000005,0.182,1.15,0.22,1.1708543889
2019-04-01 10:30:00,1.24136,0.25998000000000004,1.2682918631,0.17136,0.049980000000000004,0.17850000000000002,1.07,0.21,1.0904127659,1.24136,0.26998,1.2703794118,0.17136,0.049980000000000004,0.17850000000000002,1.07,0.22,1.0923827168
2019-04-01 11:00:00,1.2356800000000001,0.30124,1.2718689398,0.17568,0.05124,0.183,1.06,0.25,1.0890821824,1.22568,0.31124,1.264579693,0.17568,0.05124,0.183,1.05,0.26,1.0817116067
2019-04-01 11:30:00,1.15088,0.31984,1.1944967141,0.17088,0.04984,0.178,0.98,0.27,1.0165136497,1.1408800000000001,0.32984,1.1876033008,0.17088,0.04984,0.178,0.97,0.28,1.0096038827
2019-04-01 12:00:00,1.04712,0.32166,1.0954110872,0.17712000000000003,0.051660000000000005,0.1845,0.87,0.27,0.910933587,1.04712,0.33166,1.0983891159,0.17712000000000003,0.051660000000000005,0.1845,0.87,0.28,0.9139474821
2019-04-01 12:30:00,0.9052,0.2811,0.9478418908,0.1752,0.0511,0.1825,0.73,0.23,0.7653757247,0.9052,0.2811,0.9478418908,0.1752,0.0511,0.1825,0.73,0.23,0.7653757247
2019-04-01 13:00:00,0.8828,0.2904,0.9293373984000001,0.1728,0.0504,0.18,0.71,0.24,0.7494664769,0.8828,0.3004,0.9325105898,0.1728,0.0504,0.18,0.71,0.25,0.7527283707
2019-04-01 13:30:00,0.8304,0.2597,0.8700622104,0.1704,0.0497,0.17750000000000002,0.66,0.21,0.6926037828,0.8304,0.2697,0.8730992212,0.1704,0.0497,0.17750000000000002,0.66,0.22,0.6957010852000001
2019-04-01 14:00:00,0.73392,0.26656,0.7808282782,0.19392,0.056560000000000006,0.202,0.54,0.21,0.5793962375,0.73392,0.27656000000000003,0.7842984126,0.19392,0.056560000000000006,0.202,0.54,0.22,0.5830951895
2019-04-01 14:30:00,0.71584,0.26712,0.7640549718,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.52,0.21,0.5608029957,0.71584,0.27712000000000003,0.7676082334000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.52,0.22,0.5646237685000001
2019-04-01 15:00:00,0.8072800000000001,0.28754,0.8569598882,0.19728,0.05754000000000001,0.20550000000000002,0.61,0.23,0.6519202405,0.8072800000000001,0.29754,0.8603668113,0.19728,0.05754000000000001,0.20550000000000002,0.61,0.24,0.6555150647
2019-04-01 15:30:00,0.8039200000000001,0.30656,0.8603873546,0.19392,0.056560000000000006,0.202,0.61,0.25,0.6592419890000001,0.8039200000000001,0.31656,0.8640009259,0.19392,0.056560000000000006,0.202,0.61,0.26,0.663098786
2019-04-01 16:00:00,0.8696800000000001,0.31824,0.9260777505000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.67,0.26,0.7186793444,0.8696800000000001,0.32824000000000003,0.9295616171000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.67,0.27,0.7223572523
2019-04-01 16:30:00,0.9639200000000001,0.31656,1.0145698596,0.19392,0.056560000000000006,0.202,0.77,0.26,0.8127115109,0.9639200000000001,0.32656,1.0177343465,0.19392,0.056560000000000006,0.202,0.77,0.27,0.8159656856
2019-04-01 17:00:00,1.0492,0.2881,1.0880359599,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.85,0.23,0.8805679985,1.0392,0.29810000000000003,1.0811106558,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.84,0.24,0.8736131867
2019-04-01 17:30:00,1.07536,0.24698000000000003,1.1033577162000001,0.19536,0.05698,0.20350000000000001,0.88,0.19,0.9002777349000001,1.07536,0.25698000000000004,1.1056391138,0.19536,0.05698,0.20350000000000001,0.88,0.2,0.9024411338
2019-04-01 18:00:00,1.16776,0.24768,1.1937373245,0.19776000000000002,0.05768,0.20600000000000002,0.97,0.19,0.9884331035,1.16776,0.25768,1.1958521648,0.19776000000000002,0.05768,0.20600000000000002,0.97,0.2,0.990403958
2019-04-01 18:30:00,1.24296,0.26628,1.2711626961,0.19296000000000002,0.056280000000000004,0.201,1.05,0.21,1.0707940979,1.24296,0.27628,1.2732950169000001,0.19296000000000002,0.056280000000000004,0.201,1.05,0.22,1.0728000746
2019-04-01 19:00:00,1.2292,0.2581,1.2560048766,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.03,0.2,1.0492378186,1.2292,0.2681,1.2580978698,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.03,0.21,1.0511898021
2019-04-01 19:30:00,1.29728,0.23754000000000003,1.3188482286,0.19728,0.05754000000000001,0.20550000000000002,1.1,0.18,1.1146299834,1.29728,0.24754,1.3206859771000001,0.19728,0.05754000000000001,0.20550000000000002,1.1,0.19,1.1162884932
2019-04-01 20:00:00,1.3453600000000001,0.25698000000000004,1.3696832663,0.19536,0.05698,0.20350000000000001,1.15,0.2,1.167261753,1.3453600000000001,0.26698,1.3715946375999999,0.19536,0.05698,0.20350000000000001,1.15,0.21,1.1690166808
2019-04-01 20:30:00,1.34344,0.25642000000000004,1.3676923082,0.19344000000000003,0.056420000000000005,0.2015,1.15,0.2,1.167261753,1.34344,0.26642000000000005,1.3696023693,0.19344000000000003,0.056420000000000005,0.2015,1.15,0.21,1.1690166808
2019-04-01 21:00:00,1.3292,0.21810000000000002,1.3469744801,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.13,0.16,1.1412712211,1.3292,0.2281,1.3486297676,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.13,0.17,1.1427160627
2019-04-01 21:30:00,1.28584,0.21712,1.3040420239000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.09,0.16,1.1016805345,1.28584,0.22712000000000002,1.3057442322,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.09,0.17,1.1031772296
2019-04-01 22:00:00,1.1972800000000001,0.21754,1.2168825128,0.19728,0.05754000000000001,0.20550000000000002,1.0,0.16,1.0127191121,1.1972800000000001,0.21754,1.2168825128,0.19728,0.05754000000000001,0.20550000000000002,1.0,0.16,1.0127191121
2019-04-01 22:30:00,1.08488,0.20684000000000002,1.1044217492,0.19488000000000003,0.05684,0.203,0.89,0.15,0.9025519376000001,1.08488,0.20684000000000002,1.1044217492,0.19488000000000003,0.05684,0.203,0.89,0.15,0.9025519376000001
2019-04-01 23:00:00,0.9896800000000001,0.20824,1.0113507799,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.79,0.15,0.8041144197000001,0.9896800000000001,0.20824,1.0113507799,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.79,0.15,0.8041144197000001
2019-04-01 23:30:00,0.9139200000000001,0.20656000000000002,0.9369721447,0.19392,0.056560000000000006,0.202,0.72,0.15,0.7354590403,0.9039200000000001,0.20656000000000002,0.9272207936,0.19392,0.056560000000000006,0.202,0.71,0.15,0.7256721023
2019-04-02 00:00:00,0.8492000000000001,0.2081,0.8743261691,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.65,0.15,0.6670832032,0.8492000000000001,0.2081,0.8743261691,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.65,0.15,0.6670832032
2019-04-02 00:30:00,0.81488,0.20684000000000002,0.8407212380000001,0.19488000000000003,0.05684,0.203,0.62,0.15,0.6378871374,0.81488,0.20684000000000002,0.8407212380000001,0.19488000000000003,0.05684,0.203,0.62,0.15,0.6378871374
2019-04-02 01:00:00,0.81776,0.20768,0.8437193846000001,0.19776000000000002,0.05768,0.20600000000000002,0.62,0.15,0.6378871374,0.81776,0.20768,0.8437193846000001,0.19776000000000002,0.05768,0.20600000000000002,0.62,0.15,0.6378871374
2019-04-02 01:30:00,0.9439200000000001,0.19656,0.9641684500000001,0.19392,0.056560000000000006,0.202,0.75,0.14,0.7629547824,0.9439200000000001,0.19656,0.9641684500000001,0.19392,0.056560000000000006,0.202,0.75,0.14,0.7629547824
2019-04-02 02:00:00,1.09968,0.19824000000000003,1.1174055665,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9,0.14,0.9108238029,1.09968,0.19824000000000003,1.1174055665,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9,0.14,0.9108238029
2019-04-02 02:30:00,1.16824,0.19782000000000002,1.184870225,0.19824000000000003,0.05782,0.20650000000000002,0.97,0.14,0.9800510191,1.15824,0.19782000000000002,1.1750117659,0.19824000000000003,0.05782,0.20650000000000002,0.96,0.14,0.9701546269
2019-04-02 03:00:00,1.14584,0.19712000000000002,1.1626717508,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.9500000000000001,0.14,0.9602603814,1.14584,0.19712000000000002,1.1626717508,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.9500000000000001,0.14,0.9602603814
2019-04-02 03:30:00,1.14392,0.19656,1.1606846256,0.19392,0.056560000000000006,0.202,0.9500000000000001,0.14,0.9602603814,1.14392,0.19656,1.1606846256,0.19392,0.056560000000000006,0.202,0.9500000000000001,0.14,0.9602603814
2019-04-02 04:00:00,1.08968,0.19824000000000003,1.1075656188,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.89,0.14,0.9009439494,1.07968,0.19824000000000003,1.0977285639,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.88,0.14,0.8910667764
2019-04-02 04:30:00,1.0658400000000001,0.19712000000000002,1.0839147568,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.87,0.14,0.8811923740000001,1.0658400000000001,0.19712000000000002,1.0839147568,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.87,0.14,0.8811923740000001
2019-04-02 05:00:00,1.0368,0.19740000000000002,1.0554245591,0.1968,0.0574,0.20500000000000002,0.84,0.14,0.8515867542000001,1.0368,0.19740000000000002,1.0554245591,0.1968,0.0574,0.20500000000000002,0.84,0.14,0.8515867542000001
2019-04-02 05:30:00,1.03536,0.19698000000000002,1.0539314257,0.19536,0.05698,0.20350000000000001,0.84,0.14,0.8515867542000001,1.03536,0.19698000000000002,1.0539314257,0.19536,0.05698,0.20350000000000001,0.84,0.14,0.8515867542000001
2019-04-02 06:00:00,1.03968,0.19824000000000003,1.0584108843,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.84,0.14,0.8515867542000001,1.03968,0.19824000000000003,1.0584108843,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.84,0.14,0.8515867542000001
2019-04-02 06:30:00,1.1144,0.2167,1.1352736454,0.19440000000000002,0.0567,0.2025,0.92,0.16,0.9338094024,1.1144,0.2267,1.1372248019,0.19440000000000002,0.0567,0.2025,0.92,0.17,0.9355746897
2019-04-02 07:00:00,1.19968,0.21824000000000002,1.2193690172,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.0,0.16,1.0127191121,1.19968,0.22824000000000003,1.2211984278,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.0,0.17,1.0143470806
2019-04-02 07:30:00,1.39008,0.24544000000000002,1.4115818078,0.19008000000000003,0.05544,0.198,1.2,0.19,1.2149485586,1.39008,0.25544,1.413354874,0.19008000000000003,0.05544,0.198,1.2,0.2,1.2165525061
2019-04-02 08:00:00,1.44568,0.26124,1.4690939385,0.17568,0.05124,0.183,1.27,0.21,1.2872451204,1.44568,0.27124000000000004,1.4709050955,0.17568,0.05124,0.183,1.27,0.22,1.2889142718
2019-04-02 08:30:00,1.42088,0.31984,1.4564331773,0.17088,0.04984,0.178,1.25,0.27,1.2788275881,1.42088,0.32984,1.4586618525000001,0.17088,0.04984,0.178,1.25,0.28,1.2809761903
2019-04-02 09:00:00,1.33712,0.30166000000000004,1.3707255925,0.17712000000000003,0.051660000000000005,0.1845,1.16,0.25,1.1866338947,1.33712,0.30166000000000004,1.3707255925,0.17712000000000003,0.051660000000000005,0.1845,1.16,0.25,1.1866338947
2019-04-02 09:30:00,1.30992,0.29956000000000005,1.3437360604,0.16992000000000002,0.04956000000000001,0.177,1.1400000000000001,0.25,1.1670903992000001,1.30992,0.29956000000000005,1.3437360604,0.16992000000000002,0.04956000000000001,0.177,1.1400000000000001,0.25,1.1670903992000001
2019-04-02 10:00:00,1.2227999999999999,0.3004,1.2591584491,0.1728,0.0504,0.18,1.05,0.25,1.0793516572,1.2227999999999999,0.3004,1.2591584491,0.1728,0.0504,0.18,1.05,0.25,1.0793516572
2019-04-02 10:30:00,1.09992,0.25956,1.1301307004,0.16992000000000002,0.04956000000000001,0.177,0.93,0.21,0.9534149149000001,1.09992,0.26956,1.1324692490000001,0.16992000000000002,0.04956000000000001,0.177,0.93,0.22,0.9556673061000001
2019-04-02 11:00:00,1.01616,0.28138,1.0543983355,0.17616,0.05138,0.1835,0.84,0.23,0.8709190548,1.01616,0.29138000000000003,1.0571108977,0.17616,0.05138,0.1835,0.84,0.24,0.8736131867
2019-04-02 11:30:00,0.9332800000000001,0.31054000000000004,0.9835886589,0.17328000000000002,0.05054,0.18050000000000002,0.76,0.26,0.8032434251,0.9332800000000001,0.32054000000000005,0.9867914927,0.17328000000000002,0.05054,0.18050000000000002,0.76,0.27,0.8065358021
2019-04-02 12:00:00,1.02472,0.34096000000000004,1.079955925,0.17472000000000001,0.050960000000000005,0.182,0.85,0.29,0.8981091248,1.02472,0.35096000000000005,1.0831546519,0.17472000000000001,0.050960000000000005,0.182,0.85,0.30000000000000004,0.9013878189000001
2019-04-02 12:30:00,0.9823200000000001,0.34026,1.0395813821,0.17232,0.050260000000000006,0.17950000000000002,0.81,0.29,0.8603487665,0.9823200000000001,0.35026,1.0428972385,0.17232,0.050260000000000006,0.17950000000000002,0.81,0.30000000000000004,0.8637708029000001
2019-04-02 13:00:00,0.8748,0.3039,0.9260832846,0.18480000000000002,0.0539,0.1925,0.6900000000000001,0.25,0.7338937253000001,0.8748,0.3139,0.9294128523,0.18480000000000002,0.0539,0.1925,0.6900000000000001,0.26,0.7373601562000001
2019-04-02 13:30:00,0.75392,0.23656000000000002,0.7901620087,0.19392,0.056560000000000006,0.202,0.56,0.18,0.5882176468,0.75392,0.24656000000000003,0.7932132122000001,0.19392,0.056560000000000006,0.202,0.56,0.19,0.5913543777
2019-04-02 14:00:00,0.8592000000000001,0.2881,0.9062153442,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.66,0.23,0.6989277502,0.8592000000000001,0.2881,0.9062153442,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.66,0.23,0.6989277502
2019-04-02 14:30:00,0.9963200000000001,0.35726,1.058436701,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8,0.30000000000000004,0.8544003745000001,0.9863200000000001,0.35726,1.0490290034,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.79,0.30000000000000004,0.8450443775
2019-04-02 15:00:00,1.12824,0.32782,1.1749006128,0.19824000000000003,0.05782,0.20650000000000002,0.93,0.27,0.9684007435,1.12824,0.33782,1.1777299563,0.19824000000000003,0.05782,0.20650000000000002,0.93,0.28,0.9712363255
2019-04-02 15:30:00,1.0744,0.3267,1.1229729516,0.19440000000000002,0.0567,0.2025,0.88,0.27,0.9204890005,1.0744,0.3367,1.1259228437,0.19440000000000002,0.0567,0.2025,0.88,0.28,0.9234717104
2019-04-02 16:00:00,1.20016,0.32838,1.2442738645,0.20016,0.05838,0.20850000000000002,1.0,0.27,1.0358088627,1.19016,0.33838,1.2373285134,0.20016,0.05838,0.20850000000000002,0.99,0.28,1.0288342918
2019-04-02 16:30:00,1.34776,0.32768,1.3870224223,0.19776000000000002,0.05768,0.20600000000000002,1.15,0.27,1.1812705025,1.34776,0.33768000000000004,1.3894188713,0.19776000000000002,0.05768,0.20600000000000002,1.15,0.28,1.1835962149
2019-04-02 17:00:00,1.3368,0.3274,1.3763084683,0.1968,0.0574,0.20500000000000002,1.1400000000000001,0.27,1.1715374514,1.3268,0.33740000000000003,1.3690277572,0.1968,0.0574,0.20500000000000002,1.13,0.28,1.1641735266
2019-04-02 17:30:00,1.23488,0.24684000000000003,1.2593087787,0.19488000000000003,0.05684,0.203,1.04,0.19,1.0572133181,1.23488,0.25684,1.2613070204999999,0.19488000000000003,0.05684,0.203,1.04,0.2,1.0590561836
2019-04-02 18:00:00,1.30064,0.24852000000000002,1.3241701552,0.20064,0.05852,0.209,1.1,0.19,1.1162884932,1.30064,0.25852,1.3260833307,0.20064,0.05852,0.209,1.1,0.2,1.1180339887
2019-04-02 18:30:00,1.2968,0.27740000000000004,1.3261376248,0.1968,0.0574,0.20500000000000002,1.1,0.22,1.121784293,1.2968,0.2874,1.3282654102,0.1968,0.0574,0.20500000000000002,1.1,0.23,1.1237882363
2019-04-02 19:00:00,1.38776,0.26768000000000003,1.4133401572,0.19776000000000002,0.05768,0.20600000000000002,1.19,0.21,1.2083873551,1.38776,0.27768000000000004,1.4152681725,0.19776000000000002,0.05768,0.20600000000000002,1.19,0.22,1.210165278
2019-04-02 19:30:00,1.4744000000000002,0.2767,1.5001394102,0.19440000000000002,0.0567,0.2025,1.28,0.22,1.2987686476,1.4744000000000002,0.2867,1.5020160618,0.19440000000000002,0.0567,0.2025,1.28,0.23,1.3004999039
2019-04-02 20:00:00,1.49064,0.22852000000000003,1.5080547072,0.20064,0.05852,0.209,1.29,0.17,1.3011533345,1.49064,0.23852,1.5096023980000002,0.20064,0.05852,0.209,1.29,0.18,1.3024976008
2019-04-02 20:30:00,1.47536,0.22698000000000002,1.4927180075,0.19536,0.05698,0.20350000000000001,1.28,0.17,1.2912397144,1.46536,0.23698000000000002,1.484398683,0.19536,0.05698,0.20350000000000001,1.27,0.18,1.2826924807
2019-04-02 21:00:00,1.41968,0.22824000000000003,1.437909872,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.22,0.17,1.2317873193,1.41968,0.23824,1.4395310346999999,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.22,0.18,1.2332072008
2019-04-02 21:30:00,1.35872,0.21796000000000001,1.376091058,0.19872,0.057960000000000005,0.20700000000000002,1.16,0.16,1.1709824935,1.3487200000000001,0.22796000000000002,1.3678491876,0.19872,0.057960000000000005,0.20700000000000002,1.15,0.17,1.1624973118
2019-04-02 22:00:00,1.31872,0.21796000000000001,1.336611013,0.19872,0.057960000000000005,0.20700000000000002,1.12,0.16,1.1313708499,1.31872,0.22796000000000002,1.3382780727,0.19872,0.057960000000000005,0.20700000000000002,1.12,0.17,1.1328283189
2019-04-02 22:30:00,1.2044,0.2267,1.2255497746,0.19440000000000002,0.0567,0.2025,1.01,0.17,1.0242070103,1.2044,0.23670000000000002,1.2274388987,0.19440000000000002,0.0567,0.2025,1.01,0.18,1.0259142264
2019-04-02 23:00:00,1.15064,0.22852000000000003,1.1731128675,0.20064,0.05852,0.209,0.9500000000000001,0.17,0.9650906693,1.15064,0.23852,1.1751017828,0.20064,0.05852,0.209,0.9500000000000001,0.18,0.9669022701000001
2019-04-02 23:30:00,1.04824,0.21782,1.0706318929,0.19824000000000003,0.05782,0.20650000000000002,0.85,0.16,0.8649277426,1.03824,0.22782000000000002,1.0629413201,0.19824000000000003,0.05782,0.20650000000000002,0.84,0.17,0.8570297544000001
2019-04-03 00:00:00,0.9572800000000001,0.21754,0.9816866353,0.19728,0.05754000000000001,0.20550000000000002,0.76,0.16,0.7766595136000001,0.9572800000000001,0.22754000000000002,0.9839509388000001,0.19728,0.05754000000000001,0.20550000000000002,0.76,0.17,0.7787810989
2019-04-03 00:30:00,0.92776,0.21768,0.9529549832,0.19776000000000002,0.05768,0.20600000000000002,0.73,0.16,0.7473285757,0.92776,0.22768000000000002,0.9552888568000001,0.19776000000000002,0.05768,0.20600000000000002,0.73,0.17,0.7495331881
2019-04-03 01:00:00,0.96064,0.21852000000000002,0.9851802881,0.20064,0.05852,0.209,0.76,0.16,0.7766595136000001,0.96064,0.20852,0.9830105798000001,0.20064,0.05852,0.209,0.76,0.15,0.7746612163000001
2019-04-03 01:30:00,1.06728,0.19754000000000002,1.0854071356,0.19728,0.05754000000000001,0.20550000000000002,0.87,0.14,0.8811923740000001,1.06728,0.19754000000000002,1.0854071356,0.19728,0.05754000000000001,0.20550000000000002,0.87,0.14,0.8811923740000001
2019-04-03 02:00:00,1.26824,0.19782000000000002,1.2835752607,0.19824000000000003,0.05782,0.20650000000000002,1.07,0.14,1.0791200119,1.26824,0.19782000000000002,1.2835752607,0.19824000000000003,0.05782,0.20650000000000002,1.07,0.14,1.0791200119
2019-04-03 02:30:00,1.33632,0.19726000000000002,1.350800744,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.1400000000000001,0.14,1.1485643212,1.33632,0.19726000000000002,1.350800744,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.1400000000000001,0.14,1.1485643212
2019-04-03 03:00:00,1.34064,0.19852000000000003,1.3552585731,0.20064,0.05852,0.209,1.1400000000000001,0.14,1.1485643212,1.33064,0.19852000000000003,1.3453672361,0.20064,0.05852,0.209,1.13,0.14,1.1386395391
2019-04-03 03:30:00,1.31488,0.19684000000000001,1.3295320229,0.19488000000000003,0.05684,0.203,1.12,0.14,1.1287160848,1.32488,0.19684000000000001,1.3394226368,0.19488000000000003,0.05684,0.203,1.13,0.14,1.1386395391
2019-04-03 04:00:00,1.27016,0.19838000000000003,1.2855586529,0.20016,0.05838,0.20850000000000002,1.07,0.14,1.0791200119,1.27016,0.19838000000000003,1.2855586529,0.20016,0.05838,0.20850000000000002,1.07,0.14,1.0791200119
2019-04-03 04:30:00,1.26824,0.19782000000000002,1.2835752607,0.19824000000000003,0.05782,0.20650000000000002,1.07,0.14,1.0791200119,1.26824,0.19782000000000002,1.2835752607,0.19824000000000003,0.05782,0.20650000000000002,1.07,0.14,1.0791200119
2019-04-03 05:00:00,1.2492,0.2081,1.2664147228,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.05,0.15,1.0606601718,1.2492,0.2081,1.2664147228,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.05,0.15,1.0606601718
2019-04-03 05:30:00,1.22488,0.20684000000000002,1.2422213168,0.19488000000000003,0.05684,0.203,1.03,0.15,1.0408650249,1.22488,0.20684000000000002,1.2422213168,0.19488000000000003,0.05684,0.203,1.03,0.15,1.0408650249
2019-04-03 06:00:00,1.22064,0.21852000000000002,1.2400455637,0.20064,0.05852,0.209,1.02,0.16,1.0324727599,1.21064,0.22852000000000003,1.2320189122,0.20064,0.05852,0.209,1.01,0.17,1.0242070103
2019-04-03 06:30:00,1.29872,0.22796000000000002,1.3185747609,0.19872,0.057960000000000005,0.20700000000000002,1.1,0.17,1.1130588484,1.28872,0.23796000000000003,1.3105053224,0.19872,0.057960000000000005,0.20700000000000002,1.09,0.18,1.1047624179
2019-04-03 07:00:00,1.35776,0.25768,1.381995369,0.19776000000000002,0.05768,0.20600000000000002,1.16,0.2,1.1771151176,1.35776,0.25768,1.381995369,0.19776000000000002,0.05768,0.20600000000000002,1.16,0.2,1.1771151176
2019-04-03 07:30:00,1.4548800000000002,0.26684,1.4791482008,0.19488000000000003,0.05684,0.203,1.26,0.21,1.2773801314,1.4548800000000002,0.28684000000000004,1.4828867118,0.19488000000000003,0.05684,0.203,1.26,0.23,1.2808200498
2019-04-03 08:00:00,1.53064,0.30852,1.5614235172000002,0.20064,0.05852,0.209,1.33,0.25,1.3532922818,1.52064,0.31852,1.553641207,0.20064,0.05852,0.209,1.32,0.26,1.3453624047
2019-04-03 08:30:00,1.4472800000000001,0.35754,1.4907898075000001,0.19728,0.05754000000000001,0.20550000000000002,1.25,0.30000000000000004,1.2854960132,1.4472800000000001,0.35754,1.4907898075000001,0.19728,0.05754000000000001,0.20550000000000002,1.25,0.30000000000000004,1.2854960132
2019-04-03 09:00:00,1.28824,0.29782000000000003,1.3222174745,0.19824000000000003,0.05782,0.20650000000000002,1.09,0.24,1.1161093136,1.28824,0.30782000000000004,1.324505738,0.19824000000000003,0.05782,0.20650000000000002,1.09,0.25,1.1183022847
2019-04-03 09:30:00,1.27112,0.30116000000000004,1.3063090752,0.14112000000000002,0.04116,0.147,1.13,0.26,1.1595257651,1.26112,0.30116000000000004,1.2965805027,0.14112000000000002,0.04116,0.147,1.12,0.26,1.1497825881
2019-04-03 10:00:00,1.26784,0.26562,1.295365682,0.08784,0.02562,0.0915,1.18,0.24,1.2041594579,1.26784,0.27562000000000003,1.2974531398,0.08784,0.02562,0.0915,1.18,0.25,1.2061923561
2019-04-03 10:30:00,1.24256,0.23408,1.2644163871,0.08256000000000001,0.02408,0.08600000000000001,1.16,0.21,1.1788553771,1.24256,0.24408000000000002,1.2663058082,0.08256000000000001,0.02408,0.08600000000000001,1.16,0.22,1.1806777715
2019-04-03 11:00:00,1.3478400000000001,0.27562000000000003,1.3757321869,0.08784,0.02562,0.0915,1.26,0.25,1.2845621822,1.3478400000000001,0.33562000000000003,1.3889972822,0.08784,0.02562,0.0915,1.26,0.31,1.2975746607
2019-04-03 11:30:00,1.40352,0.33436000000000005,1.4427976296,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.32,0.31,1.3559129766,1.39352,0.34436000000000005,1.4354378426,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.31,0.32,1.3485177046999999
2019-04-03 12:00:00,1.41688,0.33534,1.4560226131,0.08688000000000001,0.02534,0.09050000000000001,1.33,0.31,1.3656500284,1.41688,0.34534000000000004,1.4583582036,0.08688000000000001,0.02534,0.09050000000000001,1.33,0.32,1.3679546776
2019-04-03 12:30:00,1.4216,0.33380000000000004,1.4602633324,0.0816,0.0238,0.085,1.34,0.31,1.3753908535,1.4216,0.3438,1.4625816217,0.0816,0.0238,0.085,1.34,0.32,1.3776792079
2019-04-03 13:00:00,1.33344,0.32892000000000005,1.3734083879,0.13344,0.03892,0.139,1.2,0.29,1.2345444504,1.32344,0.33892000000000005,1.3661479422,0.13344,0.03892,0.139,1.19,0.30000000000000004,1.2272326593
2019-04-03 13:30:00,1.1696,0.3053,1.2087895805,0.18960000000000002,0.0553,0.1975,0.98,0.25,1.0113851887,1.1696,0.2753,1.2015632526,0.18960000000000002,0.0553,0.1975,0.98,0.22,1.0043903624
2019-04-03 14:00:00,1.24256,0.30158,1.2786343692,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.1,0.26,1.1303096921,1.24256,0.31158,1.2810298396,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.1,0.27,1.1326517558
2019-04-03 14:30:00,1.1296,0.3553,1.1841597232,0.18960000000000002,0.0553,0.1975,0.9400000000000001,0.30000000000000004,0.9867117107000001,1.1296,0.3653,1.187198488,0.18960000000000002,0.0553,0.1975,0.9400000000000001,0.31,0.9897979592
2019-04-03 15:00:00,1.33064,0.35852,1.3780926674,0.20064,0.05852,0.209,1.13,0.30000000000000004,1.1691449867,1.32064,0.36852,1.3710933593,0.20064,0.05852,0.209,1.12,0.31,1.1621101497
2019-04-03 15:30:00,1.23728,0.35754,1.2879039755,0.19728,0.05754000000000001,0.20550000000000002,1.04,0.30000000000000004,1.0824047302,1.23728,0.36754000000000003,1.2907158672999999,0.19728,0.05754000000000001,0.20550000000000002,1.04,0.31,1.0852188719
2019-04-03 16:00:00,1.24824,0.35782,1.2985138621,0.19824000000000003,0.05782,0.20650000000000002,1.05,0.30000000000000004,1.0920164834,1.23824,0.36782000000000004,1.291715855,0.19824000000000003,0.05782,0.20650000000000002,1.04,0.31,1.0852188719
2019-04-03 16:30:00,1.32488,0.35684000000000005,1.3720939472,0.19488000000000003,0.05684,0.203,1.13,0.30000000000000004,1.1691449867,1.32488,0.36684000000000005,1.374728555,0.19488000000000003,0.05684,0.203,1.13,0.31,1.1717508268
2019-04-03 17:00:00,1.3802400000000001,0.32132000000000005,1.4171481927,0.21024,0.061320000000000006,0.219,1.17,0.26,1.1985407794,1.37024,0.33132,1.4097271367,0.21024,0.061320000000000006,0.219,1.16,0.27,1.1910079765
2019-04-03 17:30:00,1.39688,0.29034000000000004,1.4267344007,0.20688,0.060340000000000005,0.2155,1.19,0.23,1.2120231021,1.39688,0.30034000000000005,1.428802943,0.20688,0.060340000000000005,0.2155,1.19,0.24,1.2139604606
2019-04-03 18:00:00,1.48168,0.29174,1.5101284217000002,0.21168,0.06174,0.2205,1.27,0.23,1.2906587465000001,1.48168,0.30174,1.5120921433999999,0.21168,0.06174,0.2205,1.27,0.24,1.2924782397
2019-04-03 18:30:00,1.54832,0.29076,1.575384461,0.20832,0.06076,0.217,1.34,0.23,1.3595955281,1.54832,0.30076,1.5772607267,0.20832,0.06076,0.217,1.34,0.24,1.361322886
2019-04-03 19:00:00,1.60072,0.31146,1.6307396635,0.21072000000000002,0.06146000000000001,0.2195,1.3900000000000001,0.25,1.4123030836,1.60072,0.32146,1.632679102,0.21072000000000002,0.06146000000000001,0.2195,1.3900000000000001,0.26,1.4141074923999999
2019-04-03 19:30:00,1.61544,0.30992000000000003,1.6449002401000001,0.20544,0.05992000000000001,0.214,1.4100000000000001,0.25,1.4319916201,1.61544,0.31992000000000004,1.6468136507,0.20544,0.05992000000000001,0.214,1.4100000000000001,0.26,1.4337712509
2019-04-03 20:00:00,1.58216,0.27188,1.6053501176,0.21216000000000002,0.061880000000000004,0.221,1.37,0.21,1.386001443,1.58216,0.27188,1.6053501176,0.21216000000000002,0.061880000000000004,0.221,1.37,0.21,1.386001443
2019-04-03 20:30:00,1.52024,0.25132000000000004,1.5408735834,0.21024,0.061320000000000006,0.219,1.31,0.19,1.3237069162,1.51024,0.26132,1.5326816369,0.21024,0.061320000000000006,0.219,1.3,0.2,1.3152946438
2019-04-03 21:00:00,1.47832,0.25076000000000004,1.4994367609,0.20832,0.06076,0.217,1.27,0.19,1.2841339494000001,1.47832,0.26076000000000005,1.501141499,0.20832,0.06076,0.217,1.27,0.2,1.2856515858
2019-04-03 21:30:00,1.44544,0.23992000000000002,1.4652161615,0.20544,0.05992000000000001,0.214,1.24,0.18,1.2529964086,1.44544,0.24992000000000003,1.4668867714,0.20544,0.05992000000000001,0.214,1.24,0.19,1.2544720005
2019-04-03 22:00:00,1.33216,0.24188,1.3539409884,0.21216000000000002,0.061880000000000004,0.221,1.12,0.18,1.134372073,1.33216,0.25188000000000005,1.3557631799,0.21216000000000002,0.061880000000000004,0.221,1.12,0.19,1.1360017606
2019-04-03 22:30:00,1.2688000000000001,0.2409,1.291466705,0.2088,0.0609,0.2175,1.06,0.18,1.0751744045,1.2688000000000001,0.2509,1.2933693401,0.2088,0.0609,0.2175,1.06,0.19,1.0768936809
2019-04-03 23:00:00,1.15928,0.24104000000000003,1.1840736464,0.20928000000000002,0.061040000000000004,0.218,0.9500000000000001,0.18,0.9669022701000001,1.15928,0.25104000000000004,1.1861497376,0.20928000000000002,0.061040000000000004,0.218,0.9500000000000001,0.19,0.9688137076000001
2019-04-03 23:30:00,1.05544,0.23992000000000002,1.0823655575,0.20544,0.05992000000000001,0.214,0.85,0.18,0.8688498144000001,1.05544,0.24992000000000003,1.0846260185,0.20544,0.05992000000000001,0.214,0.85,0.19,0.8709764635
2019-04-04 00:00:00,0.9631200000000001,0.22216000000000002,0.9884104411,0.21312,0.06216000000000001,0.222,0.75,0.16,0.7668767828,0.9631200000000001,0.23216,0.9907060109,0.21312,0.06216000000000001,0.222,0.75,0.17,0.7690253572
2019-04-04 00:30:00,0.93688,0.23034000000000002,0.9647801045000001,0.20688,0.060340000000000005,0.2155,0.73,0.17,0.7495331881,0.93688,0.24034000000000003,0.9672163408000001,0.20688,0.060340000000000005,0.2155,0.73,0.18,0.7518643495
2019-04-04 01:00:00,0.9702400000000001,0.23132000000000003,0.9974340078,0.21024,0.061320000000000006,0.219,0.76,0.17,0.7787810989,0.9702400000000001,0.23132000000000003,0.9974340078,0.21024,0.061320000000000006,0.219,0.76,0.17,0.7787810989
2019-04-04 01:30:00,1.10736,0.21048000000000003,1.1271858764,0.20736000000000002,0.060480000000000006,0.216,0.9,0.15,0.9124143795,1.10736,0.23048000000000002,1.1310911546,0.20736000000000002,0.060480000000000006,0.216,0.9,0.17,0.9159148432
2019-04-04 02:00:00,1.30072,0.19146000000000002,1.3147355057,0.21072000000000002,0.06146000000000001,0.2195,1.09,0.13,1.09772492,1.30072,0.20146000000000003,1.3162289504,0.21072000000000002,0.06146000000000001,0.2195,1.09,0.14,1.0989540482
2019-04-04 02:30:00,1.38592,0.19006,1.3988913646,0.20592000000000002,0.06006,0.21450000000000002,1.18,0.13,1.1871394189,1.38592,0.20006000000000002,1.4002850602999999,0.20592000000000002,0.06006,0.21450000000000002,1.18,0.14,1.1882760622
2019-04-04 03:00:00,1.39216,0.19188000000000002,1.4053211021,0.21216000000000002,0.061880000000000004,0.221,1.18,0.13,1.1871394189,1.39216,0.21188,1.4081912511999999,0.21216000000000002,0.061880000000000004,0.221,1.18,0.15,1.1894956915
2019-04-04 03:30:00,1.39928,0.21104,1.4151050844,0.20928000000000002,0.061040000000000004,0.218,1.19,0.15,1.1994165248,1.38928,0.21104,1.4052177056000001,0.20928000000000002,0.061040000000000004,0.218,1.18,0.15,1.1894956915
2019-04-04 04:00:00,1.34928,0.21104,1.3656845901999999,0.20928000000000002,0.061040000000000004,0.218,1.1400000000000001,0.15,1.1498260738,1.33928,0.21104,1.3558055908,0.20928000000000002,0.061040000000000004,0.218,1.13,0.15,1.1399122773
2019-04-04 04:30:00,1.31688,0.20034000000000002,1.3320319253,0.20688,0.060340000000000005,0.2155,1.11,0.14,1.1187939935,1.31688,0.20034000000000002,1.3320319253,0.20688,0.060340000000000005,0.2155,1.11,0.14,1.1187939935
2019-04-04 05:00:00,1.26216,0.20188,1.278203192,0.21216000000000002,0.061880000000000004,0.221,1.05,0.14,1.0592922165,1.25216,0.20188,1.268329689,0.21216000000000002,0.061880000000000004,0.221,1.04,0.14,1.0493807698
2019-04-04 05:30:00,1.27832,0.20076000000000002,1.2939886398,0.20832,0.06076,0.217,1.07,0.14,1.0791200119,1.2683200000000001,0.20076000000000002,1.284110665,0.20832,0.06076,0.217,1.06,0.14,1.0692053124
2019-04-04 06:00:00,1.25072,0.22146000000000002,1.2701752045,0.21072000000000002,0.06146000000000001,0.2195,1.04,0.16,1.052235715,1.25072,0.23146000000000003,1.2719568585,0.21072000000000002,0.06146000000000001,0.2195,1.04,0.17,1.0538026381
2019-04-04 06:30:00,1.32832,0.23076000000000002,1.3482151905,0.20832,0.06076,0.217,1.12,0.17,1.1328283189,1.32832,0.24076000000000003,1.3499627402,0.20832,0.06076,0.217,1.12,0.18,1.134372073
2019-04-04 07:00:00,1.44168,0.28174000000000005,1.4689515479000002,0.21168,0.06174,0.2205,1.23,0.22,1.2495199077999999,1.43168,0.25174,1.4536439213,0.21168,0.06174,0.2205,1.22,0.19,1.2347064428
2019-04-04 07:30:00,1.54736,0.28048,1.5725749585000002,0.20736000000000002,0.060480000000000006,0.216,1.34,0.22,1.3579396156999999,1.54736,0.29048,1.5743892784,0.20736000000000002,0.060480000000000006,0.216,1.34,0.23,1.3595955281
2019-04-04 08:00:00,1.64264,0.30202,1.6701743171999999,0.21264000000000002,0.062020000000000006,0.2215,1.43,0.24,1.45,1.64264,0.31202,1.672011558,0.21264000000000002,0.062020000000000006,0.2215,1.43,0.25,1.4516886719
2019-04-04 08:30:00,1.70072,0.36146,1.7387069477,0.21072000000000002,0.06146000000000001,0.2195,1.49,0.30000000000000004,1.5199013126,1.70072,0.36146,1.7387069477,0.21072000000000002,0.06146000000000001,0.2195,1.49,0.30000000000000004,1.5199013126
