Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-04 09:00:00,1.6812,0.3916,1.7262050863,0.2112,0.0616,0.22,1.47,0.33,1.5065855435,1.6812,0.4016,1.7285010848,0.2112,0.0616,0.22,1.47,0.34,1.5088074760999999
2019-04-04 09:30:00,1.64688,0.36034000000000005,1.685840636,0.20688,0.060340000000000005,0.2155,1.44,0.30000000000000004,1.4709180807,1.64688,0.37034000000000006,1.6880063537,0.20688,0.060340000000000005,0.2155,1.44,0.31,1.4729901561
2019-04-04 10:00:00,1.63504,0.33272,1.6685497895,0.21504,0.06272000000000001,0.224,1.42,0.27,1.4454411091,1.63504,0.34272,1.6705725964,0.21504,0.06272000000000001,0.224,1.42,0.28,1.4473423921
2019-04-04 10:30:00,1.60352,0.32936000000000004,1.6369955406,0.20352,0.05936,0.212,1.4,0.27,1.4257980222,1.59352,0.33936000000000005,1.629254799,0.20352,0.05936,0.212,1.3900000000000001,0.28,1.4179210133
2019-04-04 11:00:00,1.63168,0.39174000000000003,1.6780464386,0.21168,0.06174,0.2205,1.42,0.33,1.4578408692,1.63168,0.40174000000000004,1.6804090722,0.21168,0.06174,0.2205,1.42,0.34,1.4601369799000001
2019-04-04 11:30:00,1.61976,0.38118,1.6640074068000001,0.20976000000000003,0.061180000000000005,0.2185,1.4100000000000001,0.32,1.4458561478,1.61976,0.38118,1.6640074068000001,0.20976000000000003,0.061180000000000005,0.2185,1.4100000000000001,0.32,1.4458561478
2019-04-04 12:00:00,1.5888,0.4209,1.6436064766,0.2088,0.0609,0.2175,1.38,0.36,1.4261837189,1.5888,0.4209,1.6436064766,0.2088,0.0609,0.2175,1.38,0.36,1.4261837189
2019-04-04 12:30:00,1.54496,0.37978,1.5909538804999999,0.20496,0.05978000000000001,0.21350000000000002,1.34,0.32,1.3776792079,1.54496,0.38978,1.5933705941,0.20496,0.05978000000000001,0.21350000000000002,1.34,0.33,1.3800362314
2019-04-04 13:00:00,1.54976,0.38118,1.5959493256,0.20976000000000003,0.061180000000000005,0.2185,1.34,0.32,1.3776792079,1.54976,0.39118,1.598367245,0.20976000000000003,0.061180000000000005,0.2185,1.34,0.33,1.3800362314
2019-04-04 13:30:00,1.41496,0.33978,1.4551846103,0.20496,0.05978000000000001,0.21350000000000002,1.21,0.28,1.2419742348,1.40496,0.33978,1.4454629189000001,0.20496,0.05978000000000001,0.21350000000000002,1.2,0.28,1.2322337441
2019-04-04 14:00:00,1.31736,0.39048000000000005,1.3740131004,0.20736000000000002,0.060480000000000006,0.216,1.11,0.33,1.1580155439,1.31736,0.40048000000000006,1.3768883760000001,0.20736000000000002,0.060480000000000006,0.216,1.11,0.34,1.1609048195
2019-04-04 14:30:00,1.34448,0.36964,1.3943673117,0.20448000000000002,0.059640000000000006,0.213,1.1400000000000001,0.31,1.1813974776,1.34448,0.37964000000000003,1.3970515381,0.20448000000000002,0.059640000000000006,0.213,1.1400000000000001,0.32,1.1840608092
2019-04-04 15:00:00,1.4412,0.37160000000000004,1.4883359836,0.2112,0.0616,0.22,1.23,0.31,1.2684636376,1.4412,0.3816,1.4908641789,0.2112,0.0616,0.22,1.23,0.32,1.2709445307
2019-04-04 15:30:00,1.55448,0.38964000000000004,1.6025690001,0.20448000000000002,0.059640000000000006,0.213,1.35,0.33,1.3897481786,1.54448,0.39964000000000005,1.5953465454,0.20448000000000002,0.059640000000000006,0.213,1.34,0.34,1.3824615727
2019-04-04 16:00:00,1.27928,0.30104000000000003,1.3142231165,0.20928000000000002,0.061040000000000004,0.218,1.07,0.24,1.09658561,1.27928,0.32104000000000005,1.3189480657,0.20928000000000002,0.061040000000000004,0.218,1.07,0.26,1.1011357773000001
2019-04-04 16:30:00,1.03064,0.26852000000000004,1.065045445,0.20064,0.05852,0.209,0.8300000000000001,0.21,0.8561541917000001,1.03064,0.27852000000000005,1.0676105095,0.20064,0.05852,0.209,0.8300000000000001,0.22,0.8586617495000001
2019-04-04 17:00:00,1.15928,0.26104,1.1883063578,0.20928000000000002,0.061040000000000004,0.218,0.9500000000000001,0.2,0.9708243919,1.15928,0.24104000000000003,1.1840736464,0.20928000000000002,0.061040000000000004,0.218,0.9500000000000001,0.18,0.9669022701000001
2019-04-04 17:30:00,1.21304,0.23922000000000002,1.2364029481,0.20304000000000003,0.05922,0.21150000000000002,1.01,0.18,1.0259142264,1.21304,0.23922000000000002,1.2364029481,0.20304000000000003,0.05922,0.21150000000000002,1.01,0.18,1.0259142264
2019-04-04 18:00:00,1.3664,0.23020000000000002,1.3856554406,0.2064,0.060200000000000004,0.215,1.16,0.17,1.1723907199,1.3664,0.24020000000000002,1.3873517939,0.2064,0.060200000000000004,0.215,1.16,0.18,1.1738824473
2019-04-04 18:30:00,1.44256,0.25908000000000003,1.4656404061,0.20256000000000002,0.05908000000000001,0.211,1.24,0.2,1.2560254774000001,1.44256,0.25908000000000003,1.4656404061,0.20256000000000002,0.05908000000000001,0.211,1.24,0.2,1.2560254774000001
2019-04-04 19:00:00,1.30928,0.22104000000000001,1.3278075162,0.20928000000000002,0.061040000000000004,0.218,1.1,0.16,1.1115754585,1.30928,0.23104000000000002,1.3295087815,0.20928000000000002,0.061040000000000004,0.218,1.1,0.17,1.1130588484
2019-04-04 19:30:00,1.45256,0.21908000000000002,1.4689882913,0.20256000000000002,0.05908000000000001,0.211,1.25,0.16,1.2601983971,1.45256,0.22908,1.4705129037,0.20256000000000002,0.05908000000000001,0.211,1.25,0.17,1.2615070353
2019-04-04 20:00:00,1.37736,0.19048,1.390468698,0.20736000000000002,0.060480000000000006,0.216,1.17,0.13,1.177200068,1.37736,0.20048000000000002,1.3918738449,0.20736000000000002,0.060480000000000006,0.216,1.17,0.14,1.1783462988
2019-04-04 20:30:00,1.32304,0.22922,1.3427496602,0.20304000000000003,0.05922,0.21150000000000002,1.12,0.17,1.1328283189,1.32304,0.23922000000000002,1.3444928597999999,0.20304000000000003,0.05922,0.21150000000000002,1.12,0.18,1.134372073
2019-04-04 21:00:00,1.2988,0.2109,1.3158116317,0.2088,0.0609,0.2175,1.09,0.15,1.1002726935,1.2988,0.2209,1.3174514223,0.2088,0.0609,0.2175,1.09,0.16,1.1016805345
2019-04-04 21:30:00,1.22352,0.22936,1.2448321975,0.20352,0.05936,0.212,1.02,0.17,1.0340696302,1.22352,0.22936,1.2448321975,0.20352,0.05936,0.212,1.02,0.17,1.0340696302
2019-04-04 22:00:00,1.18976,0.21118,1.2083566733,0.20976000000000003,0.061180000000000005,0.2185,0.98,0.15,0.9914131329,1.18976,0.22118000000000002,1.2101443922,0.20976000000000003,0.061180000000000005,0.2185,0.98,0.16,0.992975327
2019-04-04 22:30:00,1.11784,0.21062000000000003,1.1375091428,0.20784000000000002,0.06062000000000001,0.2165,0.91,0.15,0.9222797840000001,1.10784,0.23062000000000002,1.131589612,0.20784000000000002,0.06062000000000001,0.2165,0.9,0.17,0.9159148432
2019-04-04 23:00:00,1.16688,0.24034000000000003,1.1913741016000001,0.20688,0.060340000000000005,0.2155,0.96,0.18,0.9767292358,1.1568800000000001,0.25034,1.1836559678,0.20688,0.060340000000000005,0.2155,0.9500000000000001,0.19,0.9688137076000001
2019-04-04 23:30:00,1.13544,0.24992000000000003,1.1626194562,0.20544,0.05992000000000001,0.214,0.93,0.19,0.9492101980000001,1.13544,0.25992000000000004,1.1648100274,0.20544,0.05992000000000001,0.214,0.93,0.2,0.9512623192
2019-04-05 00:00:00,1.0212,0.2316,1.0471332293,0.2112,0.0616,0.22,0.81,0.17,0.8276472679,1.0212,0.2416,1.0493902992,0.2112,0.0616,0.22,0.81,0.18,0.8297590012
2019-04-05 00:30:00,0.9859200000000001,0.26006,1.0196418244,0.20592000000000002,0.06006,0.21450000000000002,0.78,0.2,0.8052328856000001,0.9859200000000001,0.27006,1.0222380594,0.20592000000000002,0.06006,0.21450000000000002,0.78,0.21,0.8077747211
2019-04-05 01:00:00,0.98784,0.24062000000000003,1.0167230941,0.20784000000000002,0.06062000000000001,0.2165,0.78,0.18,0.8004998438,0.98784,0.24062000000000003,1.0167230941,0.20784000000000002,0.06062000000000001,0.2165,0.78,0.18,0.8004998438
2019-04-05 01:30:00,1.11544,0.19992000000000001,1.1332141897999999,0.20544,0.05992000000000001,0.214,0.91,0.14,0.9207062507,1.11544,0.20992000000000002,1.1350210571,0.20544,0.05992000000000001,0.214,0.91,0.15,0.9222797840000001
2019-04-05 02:00:00,1.3312,0.2016,1.3463788471,0.2112,0.0616,0.22,1.12,0.14,1.1287160848,1.3312,0.2016,1.3463788471,0.2112,0.0616,0.22,1.12,0.14,1.1287160848
2019-04-05 02:30:00,1.4364,0.20020000000000002,1.4502844549,0.2064,0.060200000000000004,0.215,1.23,0.14,1.2379418403,1.4264000000000001,0.20020000000000002,1.4403808524000001,0.2064,0.060200000000000004,0.215,1.22,0.14,1.2280065146
2019-04-05 03:00:00,1.4397600000000002,0.20118000000000003,1.4537476569,0.20976000000000003,0.061180000000000005,0.2185,1.23,0.14,1.2379418403,1.42976,0.21118,1.4452718256,0.20976000000000003,0.061180000000000005,0.2185,1.22,0.15,1.229186723
2019-04-05 03:30:00,1.4488,0.20090000000000002,1.462662726,0.2088,0.0609,0.2175,1.24,0.14,1.2478781992,1.4488,0.2109,1.4640697559,0.2088,0.0609,0.2175,1.24,0.15,1.2490396311
2019-04-05 04:00:00,1.4197600000000001,0.20118000000000003,1.4339427639,0.20976000000000003,0.061180000000000005,0.2185,1.21,0.14,1.2180722474,1.4197600000000001,0.21118,1.4353798974,0.20976000000000003,0.061180000000000005,0.2185,1.21,0.15,1.2192620719
2019-04-05 04:30:00,1.38448,0.19964,1.3987998427,0.20448000000000002,0.059640000000000006,0.213,1.18,0.14,1.1882760622,1.3744800000000001,0.20964000000000002,1.3903755608,0.20448000000000002,0.059640000000000006,0.213,1.17,0.15,1.1795761951000001
2019-04-05 05:00:00,1.33024,0.20132000000000003,1.3453877508,0.21024,0.061320000000000006,0.219,1.12,0.14,1.1287160848,1.33024,0.21132,1.3469204134,0.21024,0.061320000000000006,0.219,1.12,0.15,1.13
2019-04-05 05:30:00,1.32928,0.20104000000000002,1.3443966676999999,0.20928000000000002,0.061040000000000004,0.218,1.12,0.14,1.1287160848,1.32928,0.21104,1.3459283785,0.20928000000000002,0.061040000000000004,0.218,1.12,0.15,1.13
2019-04-05 06:00:00,1.3278400000000001,0.20062000000000002,1.3429100677,0.20784000000000002,0.06062000000000001,0.2165,1.12,0.14,1.1287160848,1.3278400000000001,0.21062000000000003,1.3444403482,0.20784000000000002,0.06062000000000001,0.2165,1.12,0.15,1.13
2019-04-05 06:30:00,1.37544,0.23992000000000002,1.3962080074,0.20544,0.05992000000000001,0.214,1.17,0.18,1.1837651794,1.37544,0.24992000000000003,1.3979610867,0.20544,0.05992000000000001,0.214,1.17,0.19,1.1853269591
2019-04-05 07:00:00,1.47072,0.24146,1.4904094236,0.21072000000000002,0.06146000000000001,0.2195,1.26,0.18,1.2727922061,1.46072,0.25146,1.4822061429,0.21072000000000002,0.06146000000000001,0.2195,1.25,0.19,1.2643575444000001
2019-04-05 07:30:00,1.6088,0.34090000000000004,1.6445212829,0.2088,0.0609,0.2175,1.4,0.28,1.4277254638,1.6088,0.34090000000000004,1.6445212829,0.2088,0.0609,0.2175,1.4,0.28,1.4277254638
2019-04-05 08:00:00,1.6578400000000002,0.34062000000000003,1.6924702213,0.20784000000000002,0.06062000000000001,0.2165,1.45,0.28,1.476787053,1.64784,0.35062000000000004,1.6847287764,0.20784000000000002,0.06062000000000001,0.2165,1.44,0.29,1.4689111613999999
2019-04-05 08:30:00,1.6964000000000001,0.37020000000000003,1.7363239905,0.2064,0.060200000000000004,0.215,1.49,0.31,1.5219066988,1.6864,0.38020000000000004,1.7287269883,0.2064,0.060200000000000004,0.215,1.48,0.32,1.5141994585
2019-04-05 09:00:00,1.60976,0.39118,1.6566076935,0.20976000000000003,0.061180000000000005,0.2185,1.4,0.33,1.4383671298,1.59976,0.40118000000000004,1.6492960468,0.20976000000000003,0.061180000000000005,0.2185,1.3900000000000001,0.34,1.4309786861
2019-04-05 09:30:00,1.54448,0.38964000000000004,1.5928709301000001,0.20448000000000002,0.059640000000000006,0.213,1.34,0.33,1.3800362314,1.54448,0.39964000000000005,1.5953465454,0.20448000000000002,0.059640000000000006,0.213,1.34,0.34,1.3824615727
2019-04-05 10:00:00,1.5783200000000002,0.38076000000000004,1.6235985341,0.20832,0.06076,0.217,1.37,0.32,1.4068759718,1.5783200000000002,0.40076,1.6284049251,0.20832,0.06076,0.217,1.37,0.34,1.4115594213
2019-04-05 10:30:00,1.4730400000000001,0.34922000000000003,1.5138696939,0.20304000000000003,0.05922,0.21150000000000002,1.27,0.29,1.3026895256,1.4730400000000001,0.35922000000000004,1.5162077199000001,0.20304000000000003,0.05922,0.21150000000000002,1.27,0.30000000000000004,1.3049521064
2019-04-05 11:00:00,1.47832,0.41076,1.5343251937,0.20832,0.06076,0.217,1.27,0.35000000000000003,1.3173458164,1.47832,0.42076,1.5370325306,0.20832,0.06076,0.217,1.27,0.36,1.3200378782
2019-04-05 11:30:00,1.4730400000000001,0.43922000000000005,1.5371275321,0.20304000000000003,0.05922,0.21150000000000002,1.27,0.38,1.3256319248000001,1.4730400000000001,0.44922000000000006,1.5400147564000002,0.20304000000000003,0.05922,0.21150000000000002,1.27,0.39,1.3285330256
2019-04-05 12:00:00,1.41928,0.41104,1.4776026529,0.20928000000000002,0.061040000000000004,0.218,1.21,0.35000000000000003,1.2596031121,1.41928,0.42104,1.4804156173,0.20928000000000002,0.061040000000000004,0.218,1.21,0.36,1.2624183142
2019-04-05 12:30:00,1.39736,0.41048,1.4564026916000001,0.20736000000000002,0.060480000000000006,0.216,1.19,0.35000000000000003,1.2404031603,1.39736,0.42048,1.4592526855,0.20736000000000002,0.060480000000000006,0.216,1.19,0.36,1.2432618389
2019-04-05 13:00:00,1.3964,0.38020000000000004,1.4472335679000001,0.2064,0.060200000000000004,0.215,1.19,0.32,1.2322743201,1.3964,0.3902,1.4498927547,0.2064,0.060200000000000004,0.215,1.19,0.33,1.2349089035
2019-04-05 13:30:00,1.30352,0.27936,1.3331190494,0.20352,0.05936,0.212,1.1,0.22,1.121784293,1.30352,0.28936,1.3352503885,0.20352,0.05936,0.212,1.1,0.23,1.1237882363
2019-04-05 14:00:00,1.30928,0.34104,1.3529679967,0.20928000000000002,0.061040000000000004,0.218,1.1,0.28,1.1350770899,1.30928,0.34104,1.3529679967,0.20928000000000002,0.061040000000000004,0.218,1.1,0.28,1.1350770899
2019-04-05 14:30:00,1.30688,0.35034000000000004,1.3530238172,0.20688,0.060340000000000005,0.2155,1.1,0.29,1.1375851616000001,1.30688,0.34034000000000003,1.3504690481,0.20688,0.060340000000000005,0.2155,1.1,0.28,1.1350770899
2019-04-05 15:00:00,1.31592,0.35006000000000004,1.361685518,0.20592000000000002,0.06006,0.21450000000000002,1.11,0.29,1.1472575997,1.31592,0.36006000000000005,1.3642905298999999,0.20592000000000002,0.06006,0.21450000000000002,1.11,0.30000000000000004,1.1498260738
2019-04-05 15:30:00,1.3544800000000001,0.37964000000000003,1.4066778594,0.20448000000000002,0.059640000000000006,0.213,1.15,0.32,1.1936917525,1.3544800000000001,0.37964000000000003,1.4066778594,0.20448000000000002,0.059640000000000006,0.213,1.15,0.32,1.1936917525
2019-04-05 16:00:00,1.40168,0.35174000000000005,1.4451393877,0.21168,0.06174,0.2205,1.19,0.29,1.2248265183,1.39168,0.36174,1.4379252588,0.21168,0.06174,0.2205,1.18,0.30000000000000004,1.2175385004
2019-04-05 16:30:00,1.37688,0.31034,1.4114210747,0.20688,0.060340000000000005,0.2155,1.17,0.25,1.1964113004999999,1.37688,0.36034000000000005,1.4232510144,0.20688,0.060340000000000005,0.2155,1.17,0.30000000000000004,1.2078493284
2019-04-05 17:00:00,1.46024,0.34132,1.4996000133,0.21024,0.061320000000000006,0.219,1.25,0.28,1.2809761903,1.46024,0.34132,1.4996000133,0.21024,0.061320000000000006,0.219,1.25,0.28,1.2809761903
2019-04-05 17:30:00,1.4464000000000001,0.3002,1.4772247629000002,0.2064,0.060200000000000004,0.215,1.24,0.24,1.2630122723000001,1.4464000000000001,0.31020000000000003,1.4792893564,0.2064,0.060200000000000004,0.215,1.24,0.25,1.2649505919
2019-04-05 18:00:00,1.5607199999999999,0.30146,1.589567567,0.21072000000000002,0.06146000000000001,0.2195,1.35,0.24,1.3711673858,1.5607199999999999,0.31146,1.5914943449,0.21072000000000002,0.06146000000000001,0.2195,1.35,0.25,1.3729530218
2019-04-05 18:30:00,1.6164,0.3302,1.6497821068,0.2064,0.060200000000000004,0.215,1.4100000000000001,0.27,1.4356183337,1.6164,0.3402,1.6518126407,0.2064,0.060200000000000004,0.215,1.4100000000000001,0.28,1.4375326083
2019-04-05 19:00:00,1.62072,0.33146000000000003,1.6542669222000002,0.21072000000000002,0.06146000000000001,0.2195,1.4100000000000001,0.27,1.4356183337,1.62072,0.34146000000000004,1.6562995652999999,0.21072000000000002,0.06146000000000001,0.2195,1.4100000000000001,0.28,1.4375326083
2019-04-05 19:30:00,1.6120800000000002,0.31894,1.6433273107000002,0.20208,0.058940000000000006,0.21050000000000002,1.4100000000000001,0.26,1.4337712509,1.6120800000000002,0.31894,1.6433273107000002,0.20208,0.058940000000000006,0.21050000000000002,1.4100000000000001,0.26,1.4337712509
2019-04-05 20:00:00,1.60968,0.28824,1.6352834617,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.4100000000000001,0.23,1.4286357128,1.60968,0.29824,1.6370756855000002,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.4100000000000001,0.24,1.4302796929000001
2019-04-05 20:30:00,1.52872,0.26796000000000003,1.5520268683,0.19872,0.057960000000000005,0.20700000000000002,1.33,0.21,1.3464768843,1.52872,0.26796000000000003,1.5520268683,0.19872,0.057960000000000005,0.20700000000000002,1.33,0.21,1.3464768843
2019-04-05 21:00:00,1.4868000000000001,0.2674,1.5106544939000002,0.1968,0.0574,0.20500000000000002,1.29,0.21,1.3069812546000001,1.4768,0.2674,1.5008134461,0.1968,0.0574,0.20500000000000002,1.28,0.21,1.2971121771
2019-04-05 21:30:00,1.46392,0.27656000000000003,1.4898144851000001,0.19392,0.056560000000000006,0.202,1.27,0.22,1.2889142718,1.46392,0.28656000000000004,1.4917031876,0.19392,0.056560000000000006,0.202,1.27,0.23,1.2906587465000001
2019-04-05 22:00:00,1.4206400000000001,0.25852,1.4439704291,0.20064,0.05852,0.209,1.22,0.2,1.2362847568,1.4106400000000001,0.26852000000000004,1.4359694286,0.20064,0.05852,0.209,1.21,0.21,1.2280879447
2019-04-05 22:30:00,1.32728,0.25754000000000005,1.3520351512,0.19728,0.05754000000000001,0.20550000000000002,1.13,0.2,1.1475626345,1.32728,0.26754,1.3539755722,0.19728,0.05754000000000001,0.20550000000000002,1.13,0.21,1.1493476411
2019-04-05 23:00:00,1.23728,0.23754000000000003,1.2598758074,0.19728,0.05754000000000001,0.20550000000000002,1.04,0.18,1.0554619842,1.22728,0.24754,1.2519953075,0.19728,0.05754000000000001,0.20550000000000002,1.03,0.19,1.0473776778
2019-04-05 23:30:00,1.1468,0.2474,1.173182424,0.1968,0.0574,0.20500000000000002,0.9500000000000001,0.19,0.9688137076000001,1.1468,0.2474,1.173182424,0.1968,0.0574,0.20500000000000002,0.9500000000000001,0.19,0.9688137076000001
2019-04-06 00:00:00,1.06016,0.22838000000000003,1.0844798984,0.20016,0.05838,0.20850000000000002,0.86,0.17,0.8766413178,1.06016,0.24838000000000002,1.0888672325,0.20016,0.05838,0.20850000000000002,0.86,0.19,0.8807383266000001
2019-04-06 00:30:00,1.01536,0.24698000000000003,1.0449665306,0.19536,0.05698,0.20350000000000001,0.8200000000000001,0.19,0.8417244205000001,1.01536,0.24698000000000003,1.0449665306,0.19536,0.05698,0.20350000000000001,0.8200000000000001,0.19,0.8417244205000001
2019-04-06 01:00:00,1.0392,0.2281,1.0639390255,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.84,0.17,0.8570297544000001,1.0292,0.2281,1.0541737286,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.8300000000000001,0.17,0.8472307832
2019-04-06 01:30:00,1.14728,0.20754000000000003,1.1659006175,0.19728,0.05754000000000001,0.20550000000000002,0.9500000000000001,0.15,0.9617692031,1.14728,0.21754,1.167722163,0.19728,0.05754000000000001,0.20550000000000002,0.9500000000000001,0.16,0.9633794683
2019-04-06 02:00:00,1.3487200000000001,0.20796,1.3646585654,0.19872,0.057960000000000005,0.20700000000000002,1.15,0.15,1.1597413505,1.33872,0.21796000000000001,1.3563472269,0.19872,0.057960000000000005,0.20700000000000002,1.1400000000000001,0.16,1.1511733145
2019-04-06 02:30:00,1.41392,0.19656,1.4275172854,0.19392,0.056560000000000006,0.202,1.22,0.14,1.2280065146,1.40392,0.21656000000000003,1.4205244102,0.19392,0.056560000000000006,0.202,1.21,0.16,1.2205326706
2019-04-06 03:00:00,1.41968,0.19824000000000003,1.4334540104,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.22,0.14,1.2280065146,1.40968,0.21824000000000002,1.4264734137000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.21,0.16,1.2205326706
2019-04-06 03:30:00,1.41824,0.20782,1.4333854505999999,0.19824000000000003,0.05782,0.20650000000000002,1.22,0.15,1.229186723,1.4082400000000002,0.21782,1.4249861227,0.19824000000000003,0.05782,0.20650000000000002,1.21,0.16,1.2205326706
2019-04-06 04:00:00,1.38632,0.21726,1.4032409095,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.19,0.16,1.2007081244,1.37632,0.21726,1.3933623542,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.18,0.16,1.1907980517
2019-04-06 04:30:00,1.34392,0.21656000000000003,1.3612564784,0.19392,0.056560000000000006,0.202,1.15,0.16,1.1610770862,1.34392,0.22656,1.3628831204,0.19392,0.056560000000000006,0.202,1.15,0.17,1.1624973118
2019-04-06 05:00:00,1.27968,0.20824,1.296512553,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.08,0.15,1.0903669107,1.27968,0.21824000000000002,1.298156231,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.08,0.16,1.0917875251
2019-04-06 05:30:00,1.27728,0.20754000000000003,1.2940313172,0.19728,0.05754000000000001,0.20550000000000002,1.08,0.15,1.0903669107,1.27728,0.21754,1.2956727403000001,0.19728,0.05754000000000001,0.20550000000000002,1.08,0.16,1.0917875251
2019-04-06 06:00:00,1.24728,0.22754000000000002,1.2678650756,0.19728,0.05754000000000001,0.20550000000000002,1.05,0.17,1.063672882,1.24728,0.22754000000000002,1.2678650756,0.19728,0.05754000000000001,0.20550000000000002,1.05,0.17,1.063672882
2019-04-06 06:30:00,1.23584,0.22712000000000002,1.2565365096,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.04,0.17,1.0538026381,1.23584,0.22712000000000002,1.2565365096,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.04,0.17,1.0538026381
2019-04-06 07:00:00,1.30968,0.23824,1.3311724156,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.11,0.18,1.1244998888,1.30968,0.24824000000000002,1.3329984246,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.11,0.19,1.1261438629
2019-04-06 07:30:00,1.40488,0.29684000000000005,1.435897559,0.19488000000000003,0.05684,0.203,1.21,0.24,1.233572049,1.3948800000000001,0.30684,1.4282300235,0.19488000000000003,0.05684,0.203,1.2,0.25,1.2257650672
2019-04-06 08:00:00,1.50872,0.31796,1.541860759,0.19872,0.057960000000000005,0.20700000000000002,1.31,0.26,1.3355523202000001,1.50872,0.32796000000000003,1.5439539501000001,0.19872,0.057960000000000005,0.20700000000000002,1.31,0.27,1.3375350463
2019-04-06 08:30:00,1.55824,0.33782,1.5944385374999999,0.19824000000000003,0.05782,0.20650000000000002,1.3599999999999999,0.28,1.3885243966,1.55824,0.33782,1.5944385374999999,0.19824000000000003,0.05782,0.20650000000000002,1.3599999999999999,0.28,1.3885243966
2019-04-06 09:00:00,1.47872,0.30796,1.5104476820000001,0.19872,0.057960000000000005,0.20700000000000002,1.28,0.25,1.3041855696,1.47872,0.31796,1.5125182313,0.19872,0.057960000000000005,0.20700000000000002,1.28,0.26,1.3061393494
2019-04-06 09:30:00,1.46392,0.30656,1.4956740286999999,0.19392,0.056560000000000006,0.202,1.27,0.25,1.2943724348,1.46392,0.30656,1.4956740286999999,0.19392,0.056560000000000006,0.202,1.27,0.25,1.2943724348
2019-04-06 10:00:00,1.2696800000000001,0.30824,1.3065600637,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.07,0.25,1.0988175463,1.2696800000000001,0.30824,1.3065600637,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.07,0.25,1.0988175463
2019-04-06 10:30:00,1.1244,0.2767,1.1579457025,0.19440000000000002,0.0567,0.2025,0.93,0.22,0.9556673061000001,1.1244,0.2867,1.1603759089,0.19440000000000002,0.0567,0.2025,0.93,0.23,0.958018789
2019-04-06 11:00:00,1.08632,0.31726000000000004,1.1317000707,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.89,0.26,0.9272000863000001,1.08632,0.32726000000000005,1.1345440714,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.89,0.27,0.9300537619
2019-04-06 11:30:00,1.00296,0.34628000000000003,1.061055418,0.19296000000000002,0.056280000000000004,0.201,0.81,0.29,0.8603487665,1.00296,0.35628000000000004,1.064360935,0.19296000000000002,0.056280000000000004,0.201,0.81,0.30000000000000004,0.8637708029000001
2019-04-06 12:00:00,0.9796800000000001,0.34824000000000005,1.0397326579,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.78,0.29,0.8321658489,0.9696800000000001,0.35824,1.0337384582,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.77,0.30000000000000004,0.8263776376
2019-04-06 12:30:00,0.9863200000000001,0.34726,1.0456656492,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.79,0.29,0.841546196,0.9863200000000001,0.35726,1.0490290034,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.79,0.30000000000000004,0.8450443775
2019-04-06 13:00:00,0.9168000000000001,0.34740000000000004,0.9804126682000001,0.1968,0.0574,0.20500000000000002,0.72,0.29,0.7762087348000001,0.9168000000000001,0.3574,0.9840005081000001,0.1968,0.0574,0.20500000000000002,0.72,0.30000000000000004,0.78
2019-04-06 13:30:00,1.03488,0.28684000000000004,1.07389655,0.19488000000000003,0.05684,0.203,0.84,0.23,0.8709190548,1.03488,0.28684000000000004,1.07389655,0.19488000000000003,0.05684,0.203,0.84,0.23,0.8709190548
2019-04-06 14:00:00,0.9596800000000001,0.29824,1.0049541283,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.76,0.24,0.7969943538,0.9596800000000001,0.30824,1.007967063,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.76,0.25,0.8000624976
2019-04-06 14:30:00,0.8448800000000001,0.29684000000000005,0.8955089056000001,0.19488000000000003,0.05684,0.203,0.65,0.24,0.6928924881,0.8448800000000001,0.30684,0.8988731835,0.19488000000000003,0.05684,0.203,0.65,0.25,0.6964194139000001
2019-04-06 15:00:00,0.8187200000000001,0.26796000000000003,0.8614551642,0.19872,0.057960000000000005,0.20700000000000002,0.62,0.21,0.654599114,0.8187200000000001,0.28796000000000005,0.8678844393,0.19872,0.057960000000000005,0.20700000000000002,0.62,0.23,0.6612866247
2019-04-06 15:30:00,0.88536,0.28698,0.9307093263,0.19536,0.05698,0.20350000000000001,0.6900000000000001,0.23,0.7273238618,0.88536,0.29698,0.9338412338000001,0.19536,0.05698,0.20350000000000001,0.6900000000000001,0.24,0.7305477397
2019-04-06 16:00:00,0.90824,0.28782,0.9527540344000001,0.19824000000000003,0.05782,0.20650000000000002,0.71,0.23,0.7463243263,0.90824,0.29782000000000003,0.9558224992000001,0.19824000000000003,0.05782,0.20650000000000002,0.71,0.24,0.7494664769
2019-04-06 16:30:00,0.9934400000000001,0.28642,1.0339049521,0.19344000000000003,0.056420000000000005,0.2015,0.8,0.23,0.8324061509,0.9934400000000001,0.29642,1.0367197548,0.19344000000000003,0.056420000000000005,0.2015,0.8,0.24,0.8352245207000001
2019-04-06 17:00:00,1.03968,0.26824000000000003,1.0737258496,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.84,0.21,0.8658521814,1.03968,0.27824000000000004,1.0762676247,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.84,0.22,0.8683317338000001
2019-04-06 17:30:00,1.09776,0.26768000000000003,1.1299245993,0.19776000000000002,0.05768,0.20600000000000002,0.9,0.21,0.924175308,1.09776,0.27768000000000004,1.132335286,0.19776000000000002,0.05768,0.20600000000000002,0.9,0.22,0.9264987858
2019-04-06 18:00:00,1.21584,0.24712000000000003,1.2406994801,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.02,0.19,1.0375451797,1.21584,0.25712,1.2427298982,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.02,0.2,1.0394229168
2019-04-06 18:30:00,1.37344,0.28642,1.4029874732,0.19344000000000003,0.056420000000000005,0.2015,1.18,0.23,1.2022063051,1.37344,0.29642,1.4050630769,0.19344000000000003,0.056420000000000005,0.2015,1.18,0.24,1.2041594579
2019-04-06 19:00:00,1.46872,0.28796000000000005,1.4966827987,0.19872,0.057960000000000005,0.20700000000000002,1.27,0.23,1.2906587465000001,1.46872,0.29796,1.4986389158,0.19872,0.057960000000000005,0.20700000000000002,1.27,0.24,1.2924782397
2019-04-06 19:30:00,1.4672800000000001,0.25754000000000005,1.4897105256,0.19728,0.05754000000000001,0.20550000000000002,1.27,0.2,1.2856515858,1.4672800000000001,0.26754,1.4914718402,0.19728,0.05754000000000001,0.20550000000000002,1.27,0.21,1.2872451204
2019-04-06 20:00:00,1.4468,0.2374,1.4661476733,0.1968,0.0574,0.20500000000000002,1.25,0.18,1.262893503,1.4468,0.2474,1.4678000545,0.1968,0.0574,0.20500000000000002,1.25,0.19,1.2643575444000001
2019-04-06 20:30:00,1.46632,0.23726000000000003,1.4853910765,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.27,0.18,1.2826924807,1.46632,0.24726,1.487021133,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.27,0.19,1.2841339494000001
2019-04-06 21:00:00,1.4601600000000001,0.23838,1.4794905373,0.20016,0.05838,0.20850000000000002,1.26,0.18,1.2727922061,1.4501600000000001,0.24838000000000002,1.4712772173,0.20016,0.05838,0.20850000000000002,1.25,0.19,1.2643575444000001
2019-04-06 21:30:00,1.3948800000000001,0.24684000000000003,1.4165522228,0.19488000000000003,0.05684,0.203,1.2,0.19,1.2149485586,1.38488,0.26684,1.4103532182,0.19488000000000003,0.05684,0.203,1.19,0.21,1.2083873551
2019-04-06 22:00:00,1.2992,0.2381,1.3208377077,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.1,0.18,1.1146299834,1.2992,0.24810000000000001,1.3226769258,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.1,0.19,1.1162884932
2019-04-06 22:30:00,1.22824,0.22782000000000002,1.2491899175,0.19824000000000003,0.05782,0.20650000000000002,1.03,0.17,1.0439348639,1.22824,0.23782000000000003,1.2510522971,0.19824000000000003,0.05782,0.20650000000000002,1.03,0.18,1.0456098699
2019-04-06 23:00:00,1.1492,0.2281,1.1716186453,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.9500000000000001,0.17,0.9650906693,1.1492,0.2381,1.1736065141,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.9500000000000001,0.18,0.9669022701000001
2019-04-06 23:30:00,1.0844,0.2467,1.1121080208,0.19440000000000002,0.0567,0.2025,0.89,0.19,0.9100549434,1.0744,0.25670000000000004,1.1046403261,0.19440000000000002,0.0567,0.2025,0.88,0.2,0.9024411338
2019-04-07 00:00:00,0.9796800000000001,0.24824000000000002,1.0106413805,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.78,0.19,0.8028075735,0.9796800000000001,0.25824,1.0131440174,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.78,0.2,0.8052328856000001
2019-04-07 00:30:00,0.9253600000000001,0.24698000000000003,0.9577527082,0.19536,0.05698,0.20350000000000001,0.73,0.19,0.7543208866000001,0.9253600000000001,0.25698000000000004,0.960380055,0.19536,0.05698,0.20350000000000001,0.73,0.2,0.7569015788
2019-04-07 01:00:00,0.9368000000000001,0.22740000000000002,0.9640046680000001,0.1968,0.0574,0.20500000000000002,0.74,0.17,0.7592759709,0.9368000000000001,0.2474,0.9689174371,0.1968,0.0574,0.20500000000000002,0.74,0.19,0.7640026178
2019-04-07 01:30:00,1.0544,0.2167,1.0764377595,0.19440000000000002,0.0567,0.2025,0.86,0.16,0.8747571091,1.0544,0.2267,1.0784953639000001,0.19440000000000002,0.0567,0.2025,0.86,0.17,0.8766413178
2019-04-07 02:00:00,1.25016,0.20838,1.2674076889,0.20016,0.05838,0.20850000000000002,1.05,0.15,1.0606601718,1.25016,0.21838000000000002,1.2690901662,0.20016,0.05838,0.20850000000000002,1.05,0.16,1.0621205205
2019-04-07 02:30:00,1.31776,0.20768,1.3340248873,0.19776000000000002,0.05768,0.20600000000000002,1.12,0.15,1.13,1.31776,0.21768,1.3356182089,0.19776000000000002,0.05768,0.20600000000000002,1.12,0.16,1.1313708499
2019-04-07 03:00:00,1.31728,0.20754000000000003,1.3335289461,0.19728,0.05754000000000001,0.20550000000000002,1.12,0.15,1.13,1.31728,0.21754,1.3351218109,0.19728,0.05754000000000001,0.20550000000000002,1.12,0.16,1.1313708499
2019-04-07 03:30:00,1.3168,0.2074,1.3330330078000001,0.1968,0.0574,0.20500000000000002,1.12,0.15,1.13,1.3168,0.2174,1.3346254156000001,0.1968,0.0574,0.20500000000000002,1.12,0.16,1.1313708499
2019-04-07 04:00:00,1.26016,0.20838,1.2772726608,0.20016,0.05838,0.20850000000000002,1.06,0.15,1.0705606008,1.26016,0.21838000000000002,1.2789421605,0.20016,0.05838,0.20850000000000002,1.06,0.16,1.0720074627
2019-04-07 04:30:00,1.21584,0.20712000000000003,1.2333554232,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.02,0.15,1.0309704166,1.20584,0.21712,1.2252310802,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.01,0.16,1.0225947389
2019-04-07 05:00:00,1.1792,0.21810000000000002,1.1991998374,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.98,0.16,0.992975327,1.1792,0.2281,1.2010588037,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.98,0.17,0.9946356117
2019-04-07 05:30:00,1.1792,0.21810000000000002,1.1991998374,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.98,0.16,0.992975327,1.1792,0.2281,1.2010588037,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.98,0.17,0.9946356117
2019-04-07 06:00:00,1.15968,0.24824000000000002,1.1859514324,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.96,0.19,0.9786214794,1.14968,0.25824,1.1783259311,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9500000000000001,0.2,0.9708243919
2019-04-07 06:30:00,1.1648800000000001,0.24684000000000003,1.1907457327,0.19488000000000003,0.05684,0.203,0.97,0.19,0.9884331035,1.1648800000000001,0.25684,1.1928588349,0.19488000000000003,0.05684,0.203,0.97,0.2,0.990403958
2019-04-07 07:00:00,1.1706400000000001,0.23852,1.1946923453,0.20064,0.05852,0.209,0.97,0.18,0.9865596789000001,1.1706400000000001,0.24852000000000002,1.1967289585,0.20064,0.05852,0.209,0.97,0.19,0.9884331035
2019-04-07 07:30:00,1.23728,0.25754000000000005,1.2637992918,0.19728,0.05754000000000001,0.20550000000000002,1.04,0.2,1.0590561836,1.22728,0.26754,1.2561026431,0.19728,0.05754000000000001,0.20550000000000002,1.03,0.21,1.0511898021
2019-04-07 08:00:00,1.29424,0.23082000000000003,1.3146615724,0.17424,0.050820000000000004,0.18150000000000002,1.12,0.18,1.134372073,1.28424,0.24082,1.3066241426,0.17424,0.050820000000000004,0.18150000000000002,1.11,0.19,1.1261438629
2019-04-07 08:30:00,1.32184,0.25012,1.3452958782,0.17184000000000002,0.050120000000000005,0.179,1.15,0.2,1.167261753,1.32184,0.26012,1.3471909293,0.17184000000000002,0.050120000000000005,0.179,1.15,0.21,1.1690166808
2019-04-07 09:00:00,1.2776,0.2218,1.2967100678,0.1776,0.051800000000000006,0.185,1.1,0.17,1.1130588484,1.2776,0.2318,1.2984579315,0.1776,0.051800000000000006,0.185,1.1,0.18,1.1146299834
2019-04-07 09:30:00,1.33472,0.21096,1.3512888662,0.17472000000000001,0.050960000000000005,0.182,1.16,0.16,1.1709824935,1.33472,0.22096000000000002,1.3528861002,0.17472000000000001,0.050960000000000005,0.182,1.16,0.17,1.1723907199
2019-04-07 10:00:00,1.39424,0.25082000000000004,1.4166212797,0.17424,0.050820000000000004,0.18150000000000002,1.22,0.2,1.2362847568,1.39424,0.26082,1.4184259762,0.17424,0.050820000000000004,0.18150000000000002,1.22,0.21,1.2379418403
2019-04-07 10:30:00,1.39328,0.26054,1.4174308625,0.17328000000000002,0.05054,0.18050000000000002,1.22,0.21,1.2379418403,1.39328,0.27054,1.4193030156,0.17328000000000002,0.05054,0.18050000000000002,1.22,0.22,1.2396773774
2019-04-07 11:00:00,1.34712,0.26166,1.3722967063,0.17712000000000003,0.051660000000000005,0.1845,1.17,0.21,1.1886967654,1.34712,0.27166,1.3742384982,0.17712000000000003,0.051660000000000005,0.1845,1.17,0.22,1.1905040949
2019-04-07 11:30:00,1.3123200000000002,0.28026,1.3419126089,0.17232,0.050260000000000006,0.17950000000000002,1.1400000000000001,0.23,1.162970335,1.30232,0.29026,1.3342744283,0.17232,0.050260000000000006,0.17950000000000002,1.13,0.24,1.1552056094
2019-04-07 12:00:00,1.31616,0.26138,1.3418631264,0.17616,0.05138,0.1835,1.1400000000000001,0.21,1.1591807452,1.30616,0.27138,1.3340543655000001,0.17616,0.05138,0.1835,1.13,0.22,1.1512167476
2019-04-07 12:30:00,1.3118400000000001,0.28012000000000004,1.3414139555,0.17184000000000002,0.050120000000000005,0.179,1.1400000000000001,0.23,1.162970335,1.3018399999999999,0.29012000000000004,1.3337754684,0.17184000000000002,0.050120000000000005,0.179,1.13,0.24,1.1552056094
2019-04-07 13:00:00,1.23664,0.28152000000000005,1.2682791491,0.17664000000000002,0.05152,0.184,1.06,0.23,1.0846658472,1.23664,0.29152,1.2705362647,0.17664000000000002,0.05152,0.184,1.06,0.24,1.0868302535
2019-04-07 13:30:00,1.13184,0.28012000000000004,1.1659884219,0.17184000000000002,0.050120000000000005,0.179,0.96,0.23,0.9871676656,1.13184,0.29012000000000004,1.1684311703999999,0.17184000000000002,0.050120000000000005,0.179,0.96,0.24,0.9895453501
2019-04-07 14:00:00,1.03712,0.23166000000000003,1.0626778675,0.17712000000000003,0.051660000000000005,0.1845,0.86,0.18,0.8786353055,1.03712,0.24166,1.0649025542,0.17712000000000003,0.051660000000000005,0.1845,0.86,0.19,0.8807383266000001
2019-04-07 14:30:00,1.03568,0.23124000000000003,1.0611809459,0.17568,0.05124,0.183,0.86,0.18,0.8786353055,1.03568,0.24124,1.0634048147,0.17568,0.05124,0.183,0.86,0.19,0.8807383266000001
2019-04-07 15:00:00,1.05424,0.24082,1.0813955104,0.17424,0.050820000000000004,0.18150000000000002,0.88,0.19,0.9002777349000001,1.04424,0.25082000000000004,1.0739403382,0.17424,0.050820000000000004,0.18150000000000002,0.87,0.2,0.8926925563
2019-04-07 15:30:00,1.01136,0.25998000000000004,1.044240705,0.17136,0.049980000000000004,0.17850000000000002,0.84,0.21,0.8658521814,1.01136,0.26998,1.0467751669,0.17136,0.049980000000000004,0.17850000000000002,0.84,0.22,0.8683317338000001
2019-04-07 16:00:00,1.04712,0.24166,1.0746440574,0.17712000000000003,0.051660000000000005,0.1845,0.87,0.19,0.8905054744,1.03712,0.26166,1.0696185535,0.17712000000000003,0.051660000000000005,0.1845,0.86,0.21,0.8852683209000001
2019-04-07 16:30:00,1.05424,0.22082000000000002,1.0771181226,0.17424,0.050820000000000004,0.18150000000000002,0.88,0.17,0.8962700486,1.05424,0.23082000000000003,1.0792126065,0.17424,0.050820000000000004,0.18150000000000002,0.88,0.18,0.8982204629
2019-04-07 17:00:00,1.12424,0.23082000000000003,1.1476904853,0.17424,0.050820000000000004,0.18150000000000002,0.9500000000000001,0.18,0.9669022701000001,1.12424,0.24082,1.1497433844,0.17424,0.050820000000000004,0.18150000000000002,0.9500000000000001,0.19,0.9688137076000001
2019-04-07 17:30:00,1.30136,0.26998,1.3290699944,0.17136,0.049980000000000004,0.17850000000000002,1.13,0.22,1.1512167476,1.29136,0.27998,1.3213627246000001,0.17136,0.049980000000000004,0.17850000000000002,1.12,0.23,1.1433722054
2019-04-07 18:00:00,1.3872,0.2746,1.4141177462,0.1872,0.0546,0.195,1.2,0.22,1.22,1.3872,0.2846,1.4160935704,0.1872,0.0546,0.195,1.2,0.23,1.2218428704
2019-04-07 18:30:00,1.48536,0.29698,1.5147578849,0.19536,0.05698,0.20350000000000001,1.29,0.24,1.3121356637,1.47536,0.30698000000000003,1.5069584765,0.19536,0.05698,0.20350000000000001,1.28,0.25,1.3041855696
2019-04-07 19:00:00,1.46872,0.29796,1.4986389158,0.19872,0.057960000000000005,0.20700000000000002,1.27,0.24,1.2924782397,1.46872,0.30796,1.5006591219,0.19872,0.057960000000000005,0.20700000000000002,1.27,0.25,1.2943724348
2019-04-07 19:30:00,1.46632,0.27726,1.492302734,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.27,0.22,1.2889142718,1.46632,0.28726,1.4941929762,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.27,0.23,1.2906587465000001
2019-04-07 20:00:00,1.44824,0.26782,1.4727955221,0.19824000000000003,0.05782,0.20650000000000002,1.25,0.21,1.2675172583,1.44824,0.26782,1.4727955221,0.19824000000000003,0.05782,0.20650000000000002,1.25,0.21,1.2675172583
2019-04-07 20:30:00,1.40488,0.28684000000000004,1.4338636616,0.19488000000000003,0.05684,0.203,1.21,0.23,1.231665539,1.40488,0.29684000000000005,1.435897559,0.19488000000000003,0.05684,0.203,1.21,0.24,1.233572049
2019-04-07 21:00:00,1.37968,0.24824000000000002,1.4018345123,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.18,0.19,1.1951987282,1.37968,0.25824,1.4036398398,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.18,0.2,1.196829144
2019-04-07 21:30:00,1.35872,0.26796000000000003,1.384890826,0.19872,0.057960000000000005,0.20700000000000002,1.16,0.21,1.1788553771,1.35872,0.26796000000000003,1.384890826,0.19872,0.057960000000000005,0.20700000000000002,1.16,0.21,1.1788553771
2019-04-07 22:00:00,1.26728,0.26754,1.2952128204,0.19728,0.05754000000000001,0.20550000000000002,1.07,0.21,1.0904127659,1.26728,0.26754,1.2952128204,0.19728,0.05754000000000001,0.20550000000000002,1.07,0.21,1.0904127659
2019-04-07 22:30:00,1.1743999999999999,0.2467,1.2000317704,0.19440000000000002,0.0567,0.2025,0.98,0.19,0.9982484661000001,1.1644,0.25670000000000004,1.1923599498,0.19440000000000002,0.0567,0.2025,0.97,0.2,0.990403958
2019-04-07 23:00:00,1.07016,0.24838000000000002,1.0986059576,0.20016,0.05838,0.20850000000000002,0.87,0.19,0.8905054744,1.07016,0.24838000000000002,1.0986059576,0.20016,0.05838,0.20850000000000002,0.87,0.19,0.8905054744
2019-04-07 23:30:00,0.97728,0.24754,1.008142971,0.19728,0.05754000000000001,0.20550000000000002,0.78,0.19,0.8028075735,0.97728,0.25754000000000005,1.0106448684,0.19728,0.05754000000000001,0.20550000000000002,0.78,0.2,0.8052328856000001
2019-04-08 00:00:00,0.8972800000000001,0.24754,0.9307993608,0.19728,0.05754000000000001,0.20550000000000002,0.7000000000000001,0.19,0.7253275122,0.8972800000000001,0.25754000000000005,0.9335085699000001,0.19728,0.05754000000000001,0.20550000000000002,0.7000000000000001,0.2,0.7280109889
2019-04-08 00:30:00,0.87824,0.24782,0.9125350678,0.19824000000000003,0.05782,0.20650000000000002,0.68,0.19,0.7060453243,0.87824,0.25782,0.9153013984,0.19824000000000003,0.05782,0.20650000000000002,0.68,0.2,0.7088018059
2019-04-08 01:00:00,0.87968,0.24824000000000002,0.9140350103,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.68,0.19,0.7060453243,0.87968,0.24824000000000002,0.9140350103,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.68,0.19,0.7060453243
2019-04-08 01:30:00,1.00584,0.22712000000000002,1.0311632267,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.81,0.17,0.8276472679,1.00584,0.24712000000000003,1.0357520939,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.81,0.19,0.8319855768000001
2019-04-08 02:00:00,1.17872,0.19796000000000002,1.1952275934,0.19872,0.057960000000000005,0.20700000000000002,0.98,0.14,0.9899494937000001,1.17872,0.20796,1.1969244755,0.19872,0.057960000000000005,0.20700000000000002,0.98,0.15,0.9914131329
2019-04-08 02:30:00,1.24768,0.19474000000000002,1.2627862250000002,0.18768,0.054740000000000004,0.1955,1.06,0.14,1.0692053124,1.24768,0.20474,1.264366976,0.18768,0.054740000000000004,0.1955,1.06,0.15,1.0705606008
2019-04-08 03:00:00,1.26616,0.19138000000000002,1.280541858,0.17616,0.05138,0.1835,1.09,0.14,1.0989540482,1.25616,0.20138,1.2721996109,0.17616,0.05138,0.1835,1.08,0.15,1.0903669107
2019-04-08 03:30:00,1.26184,0.22012,1.28089539,0.17184000000000002,0.050120000000000005,0.179,1.09,0.17,1.1031772296,1.25184,0.22012,1.2710453178,0.17184000000000002,0.050120000000000005,0.179,1.08,0.17,1.0932977636
2019-04-08 04:00:00,1.2176,0.2018,1.2342094636,0.1776,0.051800000000000006,0.185,1.04,0.15,1.0507616285,1.2176,0.21180000000000002,1.2358838942,0.1776,0.051800000000000006,0.185,1.04,0.16,1.052235715
2019-04-08 04:30:00,1.1552,0.2011,1.1725733453,0.1752,0.0511,0.1825,0.98,0.15,0.9914131329,1.1552,0.2011,1.1725733453,0.1752,0.0511,0.1825,0.98,0.15,0.9914131329
2019-04-08 05:00:00,1.12376,0.21068,1.1433383576,0.17376000000000003,0.05068,0.181,0.9500000000000001,0.16,0.9633794683,1.12376,0.22068000000000002,1.1452232097,0.17376000000000003,0.05068,0.181,0.9500000000000001,0.17,0.9650906693
2019-04-08 05:30:00,1.15136,0.21998,1.1721864399,0.17136,0.049980000000000004,0.17850000000000002,0.98,0.17,0.9946356117,1.15136,0.23998000000000003,1.1761038432,0.17136,0.049980000000000004,0.17850000000000002,0.98,0.19,0.9982484661000001
2019-04-08 06:00:00,1.1576,0.2218,1.1786572869,0.1776,0.051800000000000006,0.185,0.98,0.17,0.9946356117,1.1576,0.24180000000000001,1.1825840351,0.1776,0.051800000000000006,0.185,0.98,0.19,0.9982484661000001
2019-04-08 06:30:00,1.20472,0.25096,1.2305816511,0.17472000000000001,0.050960000000000005,0.182,1.03,0.2,1.0492378186,1.19472,0.26096,1.2228883841,0.17472000000000001,0.050960000000000005,0.182,1.02,0.21,1.0413932975
2019-04-08 07:00:00,1.26424,0.25082000000000004,1.2888806966,0.17424,0.050820000000000004,0.18150000000000002,1.09,0.2,1.1081967334,1.26424,0.26082,1.2908639936,0.17424,0.050820000000000004,0.18150000000000002,1.09,0.21,1.1100450441
2019-04-08 07:30:00,1.3828,0.28040000000000004,1.4109429471000001,0.1728,0.0504,0.18,1.21,0.23,1.231665539,1.3828,0.2904,1.41296426,0.1728,0.0504,0.18,1.21,0.24,1.233572049
2019-04-08 08:00:00,1.5076,0.3118,1.5395054401000001,0.1776,0.051800000000000006,0.185,1.33,0.26,1.3551752654,1.4976,0.32180000000000003,1.5317836008999999,0.1776,0.051800000000000006,0.185,1.32,0.27,1.3473306944
2019-04-08 08:30:00,1.5128,0.34040000000000004,1.5506243903999999,0.1728,0.0504,0.18,1.34,0.29,1.371021517,1.5128,0.3504,1.5528502825000001,0.1728,0.0504,0.18,1.34,0.30000000000000004,1.3731715115
2019-04-08 09:00:00,1.48664,0.30152,1.5169089623,0.17664000000000002,0.05152,0.184,1.31,0.25,1.3336416309999999,1.4766400000000002,0.31152,1.5091422729000001,0.17664000000000002,0.05152,0.184,1.3,0.26,1.3257450735
2019-04-08 09:30:00,1.4804,0.2997,1.5104318091,0.1704,0.0497,0.17750000000000002,1.31,0.25,1.3336416309999999,1.4704000000000002,0.30970000000000003,1.5026610563,0.1704,0.0497,0.17750000000000002,1.3,0.26,1.3257450735
2019-04-08 10:00:00,1.4366400000000001,0.30152,1.4679403258,0.17664000000000002,0.05152,0.184,1.26,0.25,1.2845621822,1.4366400000000001,0.31152,1.4700269385,0.17664000000000002,0.05152,0.184,1.26,0.26,1.2865457629
2019-04-08 10:30:00,1.4108800000000001,0.31984,1.4466789554,0.17088,0.04984,0.178,1.24,0.27,1.2690547664,1.40088,0.32984,1.4391869927,0.17088,0.04984,0.178,1.23,0.28,1.2614673995
2019-04-08 11:00:00,1.38768,0.30724,1.4212854041,0.12768000000000002,0.03724,0.133,1.26,0.27,1.2886038957000001,1.37768,0.31724,1.4137338504999999,0.12768000000000002,0.03724,0.133,1.25,0.28,1.2809761903
2019-04-08 11:30:00,1.45536,0.38698000000000005,1.5059303603,0.19536,0.05698,0.20350000000000001,1.26,0.33,1.3024976008,1.44536,0.39698000000000006,1.4988858029,0.19536,0.05698,0.20350000000000001,1.25,0.34,1.2954149914
2019-04-08 12:00:00,1.42728,0.40754,1.4843237686,0.19728,0.05754000000000001,0.20550000000000002,1.23,0.35000000000000003,1.2788275881,1.41728,0.41754,1.4775054145,0.19728,0.05754000000000001,0.20550000000000002,1.22,0.36,1.2720062893000001
2019-04-08 12:30:00,1.46392,0.43656000000000006,1.5276277032999999,0.19392,0.056560000000000006,0.202,1.27,0.38,1.3256319248000001,1.46392,0.41656000000000004,1.5220328512,0.19392,0.056560000000000006,0.202,1.27,0.36,1.3200378782
2019-04-08 13:00:00,1.4601600000000001,0.38838000000000006,1.5109289361,0.20016,0.05838,0.20850000000000002,1.26,0.33,1.3024976008,1.4601600000000001,0.39838,1.5135302607,0.20016,0.05838,0.20850000000000002,1.26,0.34,1.3050670481
2019-04-08 13:30:00,1.37728,0.28754,1.4069752841,0.19728,0.05754000000000001,0.20550000000000002,1.18,0.23,1.2022063051,1.37728,0.29754,1.4090529621,0.19728,0.05754000000000001,0.20550000000000002,1.18,0.24,1.2041594579
2019-04-08 14:00:00,1.3768,0.3274,1.4151922131,0.1968,0.0574,0.20500000000000002,1.18,0.27,1.2104957662,1.3768,0.33740000000000003,1.4175390647000001,0.1968,0.0574,0.20500000000000002,1.18,0.28,1.2127654349
2019-04-08 14:30:00,1.37488,0.34684000000000004,1.4179538074,0.19488000000000003,0.05684,0.203,1.18,0.29,1.2151131635,1.37488,0.35684000000000005,1.4204329622,0.19488000000000003,0.05684,0.203,1.18,0.30000000000000004,1.2175385004
2019-04-08 15:00:00,1.39016,0.34838,1.4331480907,0.20016,0.05838,0.20850000000000002,1.19,0.29,1.2248265183,1.39016,0.35838000000000003,1.4356117337,0.20016,0.05838,0.20850000000000002,1.19,0.30000000000000004,1.2272326593
2019-04-08 15:30:00,1.41536,0.36698000000000003,1.4621621832,0.19536,0.05698,0.20350000000000001,1.22,0.31,1.2587692402,1.41536,0.37698000000000004,1.4647040145,0.19536,0.05698,0.20350000000000001,1.22,0.32,1.261269202
2019-04-08 16:00:00,1.3792,0.3381,1.4200367073,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.18,0.28,1.2127654349,1.3792,0.3481,1.42245079,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.18,0.29,1.2151131635
