Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-08 16:30:00,1.4477600000000002,0.36768,1.4937193846,0.19776000000000002,0.05768,0.20600000000000002,1.25,0.31,1.2878664526999999,1.43776,0.37768,1.4865382605000002,0.19776000000000002,0.05768,0.20600000000000002,1.24,0.32,1.2806248475
2019-04-08 17:00:00,1.41728,0.31754000000000004,1.452416693,0.19728,0.05754000000000001,0.20550000000000002,1.22,0.26,1.2473972904,1.41728,0.31754000000000004,1.452416693,0.19728,0.05754000000000001,0.20550000000000002,1.22,0.26,1.2473972904
2019-04-08 17:30:00,1.55088,0.31984,1.5835170981000002,0.17088,0.04984,0.178,1.38,0.27,1.4061649974,1.54088,0.32984,1.5757872953,0.17088,0.04984,0.178,1.37,0.28,1.3983204211
2019-04-08 18:00:00,1.59616,0.32138,1.6281928172,0.17616,0.05138,0.1835,1.42,0.27,1.4454411091,1.59616,0.33138,1.6301961385000001,0.17616,0.05138,0.1835,1.42,0.28,1.4473423921
2019-04-08 18:30:00,1.64568,0.34124000000000004,1.6806865859,0.17568,0.05124,0.183,1.47,0.29,1.4983324064,1.64568,0.35124000000000005,1.6827454353,0.17568,0.05124,0.183,1.47,0.30000000000000004,1.50029997
2019-04-08 19:00:00,1.64472,0.31096,1.6738578195,0.17472000000000001,0.050960000000000005,0.182,1.47,0.26,1.4928161307,1.64472,0.32096,1.6757443719,0.17472000000000001,0.050960000000000005,0.182,1.47,0.27,1.4945902448
2019-04-08 19:30:00,1.6408800000000001,0.30984,1.6698766422,0.17088,0.04984,0.178,1.47,0.26,1.4928161307,1.6408800000000001,0.31984,1.6717609877,0.17088,0.04984,0.178,1.47,0.27,1.4945902448
2019-04-08 20:00:00,1.57664,0.31152,1.6071211529,0.17664000000000002,0.05152,0.184,1.4,0.26,1.4239382009,1.57664,0.32152000000000003,1.6090894319,0.17664000000000002,0.05152,0.184,1.4,0.27,1.4257980222
2019-04-08 20:30:00,1.49472,0.27096000000000003,1.519081038,0.17472000000000001,0.050960000000000005,0.182,1.32,0.22,1.3382077567000001,1.49472,0.27096000000000003,1.519081038,0.17472000000000001,0.050960000000000005,0.182,1.32,0.22,1.3382077567000001
2019-04-08 21:00:00,1.44424,0.25082000000000004,1.4658580593,0.17424,0.050820000000000004,0.18150000000000002,1.27,0.2,1.2856515858,1.43424,0.26082,1.4577624807,0.17424,0.050820000000000004,0.18150000000000002,1.26,0.21,1.2773801314
2019-04-08 21:30:00,1.3928,0.28040000000000004,1.4207448751,0.1728,0.0504,0.18,1.22,0.23,1.241491039,1.3928,0.2904,1.4227522623,0.1728,0.0504,0.18,1.22,0.24,1.2433824834
2019-04-08 22:00:00,1.29712,0.25166,1.3213073261,0.17712000000000003,0.051660000000000005,0.1845,1.12,0.2,1.1377170123,1.29712,0.26166,1.3232483705,0.17712000000000003,0.051660000000000005,0.1845,1.12,0.21,1.1395174417
2019-04-08 22:30:00,1.1928,0.23040000000000002,1.2148481387,0.1728,0.0504,0.18,1.02,0.18,1.0357605901,1.1928,0.2404,1.2167842866,0.1728,0.0504,0.18,1.02,0.19,1.0375451797
2019-04-08 23:00:00,1.1052,0.2311,1.1291032947,0.1752,0.0511,0.1825,0.93,0.18,0.9472592042,1.1052,0.2411,1.1311924018,0.1752,0.0511,0.1825,0.93,0.19,0.9492101980000001
2019-04-08 23:30:00,1.03424,0.23082000000000003,1.0596840331,0.17424,0.050820000000000004,0.18150000000000002,0.86,0.18,0.8786353055,1.03424,0.24082,1.0619070816,0.17424,0.050820000000000004,0.18150000000000002,0.86,0.19,0.8807383266000001
2019-04-09 00:00:00,0.9461600000000001,0.23138000000000003,0.9740407846,0.17616,0.05138,0.1835,0.77,0.18,0.7907591289,0.9461600000000001,0.24138,0.9764645667,0.17616,0.05138,0.1835,0.77,0.19,0.7930952024
2019-04-09 00:30:00,0.90136,0.23998000000000003,0.9327594813000001,0.17136,0.049980000000000004,0.17850000000000002,0.73,0.19,0.7543208866000001,0.90136,0.24998,0.9353821946,0.17136,0.049980000000000004,0.17850000000000002,0.73,0.2,0.7569015788
2019-04-09 01:00:00,0.9076000000000001,0.2218,0.9343088355,0.1776,0.051800000000000006,0.185,0.73,0.17,0.7495331881,0.9076000000000001,0.2218,0.9343088355,0.1776,0.051800000000000006,0.185,0.73,0.17,0.7495331881
2019-04-09 01:30:00,1.00616,0.20138,1.0261149302,0.17616,0.05138,0.1835,0.8300000000000001,0.15,0.8434453154,1.00616,0.22138000000000002,1.0302266984,0.17616,0.05138,0.1835,0.8300000000000001,0.17,0.8472307832
2019-04-09 02:00:00,1.21472,0.20096000000000003,1.2312309288,0.17472000000000001,0.050960000000000005,0.182,1.04,0.15,1.0507616285,1.20472,0.20096000000000003,1.2213661204,0.17472000000000001,0.050960000000000005,0.182,1.03,0.15,1.0408650249
2019-04-09 02:30:00,1.29184,0.20012000000000002,1.3072484844,0.17184000000000002,0.050120000000000005,0.179,1.12,0.15,1.13,1.29184,0.20012000000000002,1.3072484844,0.17184000000000002,0.050120000000000005,0.179,1.12,0.15,1.13
2019-04-09 03:00:00,1.3276,0.2018,1.342849582,0.1776,0.051800000000000006,0.185,1.15,0.15,1.1597413505,1.3276,0.2018,1.342849582,0.1776,0.051800000000000006,0.185,1.15,0.15,1.1597413505
2019-04-09 03:30:00,1.3247200000000001,0.20096000000000003,1.3398761137,0.17472000000000001,0.050960000000000005,0.182,1.15,0.15,1.1597413505,1.3247200000000001,0.20096000000000003,1.3398761137,0.17472000000000001,0.050960000000000005,0.182,1.15,0.15,1.1597413505
2019-04-09 04:00:00,1.25376,0.20068000000000003,1.2697191027999999,0.17376000000000003,0.05068,0.181,1.08,0.15,1.0903669107,1.25376,0.20068000000000003,1.2697191027999999,0.17376000000000003,0.05068,0.181,1.08,0.15,1.0903669107
2019-04-09 04:30:00,1.20376,0.20068000000000003,1.2203731397,0.17376000000000003,0.05068,0.181,1.03,0.15,1.0408650249,1.20376,0.20068000000000003,1.2203731397,0.17376000000000003,0.05068,0.181,1.03,0.15,1.0408650249
2019-04-09 05:00:00,1.17808,0.20194,1.1952624189,0.17808000000000002,0.05194000000000001,0.1855,1.0,0.15,1.0111874208,1.16808,0.20194,1.1854073772,0.17808000000000002,0.05194000000000001,0.1855,0.99,0.15,1.0012991561
2019-04-09 05:30:00,1.17328,0.22054,1.1938273954,0.17328000000000002,0.05054,0.18050000000000002,1.0,0.17,1.0143470806,1.16328,0.23054000000000002,1.1859043174,0.17328000000000002,0.05054,0.18050000000000002,0.99,0.18,1.0062305899
2019-04-09 06:00:00,1.1866400000000001,0.22152000000000002,1.2071394286000001,0.17664000000000002,0.05152,0.184,1.01,0.17,1.0242070103,1.1666400000000001,0.24152,1.1913776899,0.17664000000000002,0.05152,0.184,0.99,0.19,1.0080674581
2019-04-09 06:30:00,1.2352,0.2511,1.2604642994,0.1752,0.0511,0.1825,1.06,0.2,1.0787029248,1.2352,0.2611,1.2624944554,0.1752,0.0511,0.1825,1.06,0.21,1.0806016842
2019-04-09 07:00:00,1.31664,0.24152,1.3386085313,0.17664000000000002,0.05152,0.184,1.1400000000000001,0.19,1.1557248808,1.30664,0.25152,1.3306278217,0.17664000000000002,0.05152,0.184,1.13,0.2,1.1475626345
2019-04-09 07:30:00,1.41184,0.27012,1.437448086,0.17184000000000002,0.050120000000000005,0.179,1.24,0.22,1.2593649193,1.41184,0.28012000000000004,1.4393607609,0.17184000000000002,0.050120000000000005,0.179,1.24,0.23,1.2611502686
2019-04-09 08:00:00,1.5876000000000001,0.3518,1.6261110048,0.1776,0.051800000000000006,0.185,1.4100000000000001,0.30000000000000004,1.4415616532,1.5876000000000001,0.3618,1.6283037186,0.1776,0.051800000000000006,0.185,1.4100000000000001,0.31,1.4436758639
2019-04-09 08:30:00,1.63616,0.35138,1.6734657003,0.17616,0.05138,0.1835,1.46,0.30000000000000004,1.4905032707,1.63616,0.36138000000000003,1.6755939395000001,0.17616,0.05138,0.1835,1.46,0.31,1.4925481567
2019-04-09 09:00:00,1.59424,0.35082,1.6323834874,0.17424,0.050820000000000004,0.18150000000000002,1.42,0.30000000000000004,1.4513442045,1.59424,0.36082000000000003,1.6345617914,0.17424,0.050820000000000004,0.18150000000000002,1.42,0.31,1.4534441854
2019-04-09 09:30:00,1.62088,0.35984000000000005,1.6603423742999999,0.17088,0.04984,0.178,1.45,0.31,1.4827676824,1.61088,0.36984000000000006,1.6527903678,0.17088,0.04984,0.178,1.44,0.32,1.4751271132000001
2019-04-09 10:00:00,1.5776,0.3418,1.6142022798,0.1776,0.051800000000000006,0.185,1.4,0.29,1.4297202524000001,1.5776,0.3518,1.6163492816,0.1776,0.051800000000000006,0.185,1.4,0.30000000000000004,1.4317821063
2019-04-09 10:30:00,1.51424,0.33082,1.5499563380999999,0.17424,0.050820000000000004,0.18150000000000002,1.34,0.28,1.3689411967,1.51424,0.33082,1.5499563380999999,0.17424,0.050820000000000004,0.18150000000000002,1.34,0.28,1.3689411967
2019-04-09 11:00:00,1.56376,0.39068,1.6118238738000001,0.17376000000000003,0.05068,0.181,1.3900000000000001,0.34,1.4309786861,1.56376,0.40068000000000004,1.614276866,0.17376000000000003,0.05068,0.181,1.3900000000000001,0.35000000000000003,1.4333875959
2019-04-09 11:30:00,1.5618400000000001,0.39012,1.6098253943,0.17184000000000002,0.050120000000000005,0.179,1.3900000000000001,0.34,1.4309786861,1.5618400000000001,0.40012000000000003,1.6122779537,0.17184000000000002,0.050120000000000005,0.179,1.3900000000000001,0.35000000000000003,1.4333875959
2019-04-09 12:00:00,1.5076,0.3618,1.5504054308000002,0.1776,0.051800000000000006,0.185,1.33,0.31,1.3656500284,1.5076,0.3718,1.5527694613,0.1776,0.051800000000000006,0.185,1.33,0.32,1.3679546776
2019-04-09 12:30:00,1.5438399999999999,0.37362,1.5884060721000002,0.18384,0.05362,0.1915,1.3599999999999999,0.32,1.3971399357,1.5438399999999999,0.38362,1.5907879337000002,0.18384,0.05362,0.1915,1.3599999999999999,0.33,1.3994641832
2019-04-09 13:00:00,1.4692,0.3481,1.509874912,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.27,0.29,1.3026895256,1.4592,0.35810000000000003,1.5024980033,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.26,0.30000000000000004,1.2952219887
2019-04-09 13:30:00,1.30584,0.28712000000000004,1.3370325351,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.11,0.23,1.1335784049,1.29584,0.29712000000000005,1.32946666,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.1,0.24,1.1258774356
2019-04-09 14:00:00,1.27968,0.32824000000000003,1.3211065059,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.08,0.27,1.1132385189,1.2696800000000001,0.33824000000000004,1.3139610344000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.07,0.28,1.1060289327
2019-04-09 14:30:00,1.28488,0.35684000000000005,1.3335109298,0.19488000000000003,0.05684,0.203,1.09,0.30000000000000004,1.1305308488,1.27488,0.36684000000000005,1.3266086838,0.19488000000000003,0.05684,0.203,1.08,0.31,1.1236102527
2019-04-09 15:00:00,1.30064,0.35852,1.3491482498,0.20064,0.05852,0.209,1.1,0.30000000000000004,1.1401754251,1.30064,0.36852,1.3518400053000001,0.20064,0.05852,0.209,1.1,0.31,1.1428473214000001
2019-04-09 15:30:00,1.28872,0.35796000000000006,1.3375105981,0.19872,0.057960000000000005,0.20700000000000002,1.09,0.30000000000000004,1.1305308488,1.27872,0.36796,1.3306086577,0.19872,0.057960000000000005,0.20700000000000002,1.08,0.31,1.1236102527
2019-04-09 16:00:00,1.25728,0.37754000000000004,1.3127411969,0.19728,0.05754000000000001,0.20550000000000002,1.06,0.32,1.1072488429,1.25728,0.38754000000000005,1.3156520247,0.19728,0.05754000000000001,0.20550000000000002,1.06,0.33,1.1101801656
2019-04-09 16:30:00,1.15488,0.35684000000000005,1.2087524974,0.19488000000000003,0.05684,0.203,0.96,0.30000000000000004,1.0057832769,1.15488,0.35684000000000005,1.2087524974,0.19488000000000003,0.05684,0.203,0.96,0.30000000000000004,1.0057832769
2019-04-09 17:00:00,1.20064,0.33852000000000004,1.2474502796,0.20064,0.05852,0.209,1.0,0.28,1.0384603989,1.20064,0.34852000000000005,1.2502010238,0.20064,0.05852,0.209,1.0,0.29,1.0412012294
2019-04-09 17:30:00,1.27872,0.31796,1.3176583017,0.19872,0.057960000000000005,0.20700000000000002,1.08,0.26,1.1108555262,1.27872,0.32796000000000003,1.3201070411,0.19872,0.057960000000000005,0.20700000000000002,1.08,0.27,1.1132385189
2019-04-09 18:00:00,1.3668,0.33740000000000003,1.4078284697,0.1968,0.0574,0.20500000000000002,1.17,0.28,1.2030378215,1.3568,0.33740000000000003,1.3981219546,0.1968,0.0574,0.20500000000000002,1.16,0.28,1.1933147112
2019-04-09 18:30:00,1.4644,0.3467,1.5048814737,0.19440000000000002,0.0567,0.2025,1.27,0.29,1.3026895256,1.4644,0.3567,1.507216723,0.19440000000000002,0.0567,0.2025,1.27,0.30000000000000004,1.3049521064
2019-04-09 19:00:00,1.52968,0.32824000000000003,1.5645006871,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.33,0.27,1.3571293232000001,1.52968,0.33824000000000004,1.5666292478,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.33,0.28,1.3591541487
2019-04-09 19:30:00,1.57632,0.30726000000000003,1.6059867527,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.38,0.25,1.4024621207,1.57632,0.31726000000000004,1.607929927,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.38,0.26,1.4042791745
2019-04-09 20:00:00,1.53016,0.30838000000000004,1.5609253185,0.20016,0.05838,0.20850000000000002,1.33,0.25,1.3532922818,1.53016,0.31838000000000005,1.5629316844,0.20016,0.05838,0.20850000000000002,1.33,0.26,1.3551752654
2019-04-09 20:30:00,1.48776,0.28768000000000005,1.5153183164000001,0.19776000000000002,0.05768,0.20600000000000002,1.29,0.23,1.3103434664,1.48776,0.29768,1.5172485624,0.19776000000000002,0.05768,0.20600000000000002,1.29,0.24,1.3121356637
2019-04-09 21:00:00,1.47112,0.24866000000000002,1.4919872151,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.27,0.19,1.2841339494000001,1.47112,0.25866,1.4936863961,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.27,0.2,1.2856515858
2019-04-09 21:30:00,1.42584,0.25712,1.448837603,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.23,0.2,1.2461540836,1.42584,0.26712,1.4506456494,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.23,0.21,1.2477980606
2019-04-09 22:00:00,1.3316,0.2288,1.3511136148,0.2016,0.058800000000000005,0.21,1.13,0.17,1.1427160627,1.3316,0.2388,1.3528429325,0.2016,0.058800000000000005,0.21,1.13,0.18,1.1442464769
2019-04-09 22:30:00,1.26016,0.23838,1.282508577,0.20016,0.05838,0.20850000000000002,1.06,0.18,1.0751744045,1.26016,0.23838,1.282508577,0.20016,0.05838,0.20850000000000002,1.06,0.18,1.0751744045
2019-04-09 23:00:00,1.16872,0.23796000000000003,1.1926992077,0.19872,0.057960000000000005,0.20700000000000002,0.97,0.18,0.9865596789000001,1.16872,0.23796000000000003,1.1926992077,0.19872,0.057960000000000005,0.20700000000000002,0.97,0.18,0.9865596789000001
2019-04-09 23:30:00,1.0658400000000001,0.25712,1.096414885,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.87,0.2,0.8926925563,1.0658400000000001,0.26712,1.0988029851,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.87,0.21,0.8949860334
2019-04-10 00:00:00,0.9916,0.2288,1.0176541652,0.2016,0.058800000000000005,0.21,0.79,0.17,0.808084154,0.9816,0.2388,1.0102296769,0.2016,0.058800000000000005,0.21,0.78,0.18,0.8004998438
2019-04-10 00:30:00,0.96728,0.23754000000000003,0.9960200048000001,0.19728,0.05754000000000001,0.20550000000000002,0.77,0.18,0.7907591289,0.96728,0.24754,0.9984521270000001,0.19728,0.05754000000000001,0.20550000000000002,0.77,0.19,0.7930952024
2019-04-10 01:00:00,0.9677600000000001,0.22768000000000002,0.9941818747000001,0.19776000000000002,0.05768,0.20600000000000002,0.77,0.17,0.7885429601,0.9677600000000001,0.23768000000000003,0.9965195432,0.19776000000000002,0.05768,0.20600000000000002,0.77,0.18,0.7907591289
2019-04-10 01:30:00,1.06728,0.20754000000000003,1.0872715622,0.19728,0.05754000000000001,0.20550000000000002,0.87,0.15,0.8828363382000001,1.06728,0.21754,1.0892246095,0.19728,0.05754000000000001,0.20550000000000002,0.87,0.16,0.8845903006
2019-04-10 02:00:00,1.2696800000000001,0.18824000000000002,1.2835581794,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.07,0.13,1.0778682665,1.25968,0.19824000000000003,1.2751834378,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.06,0.14,1.0692053124
2019-04-10 02:30:00,1.35424,0.18082,1.3662583394,0.17424,0.050820000000000004,0.18150000000000002,1.18,0.13,1.1871394189,1.35424,0.19082000000000002,1.367617728,0.17424,0.050820000000000004,0.18150000000000002,1.18,0.14,1.1882760622
2019-04-10 03:00:00,1.35712,0.18166000000000002,1.3692242512,0.17712000000000003,0.051660000000000005,0.1845,1.18,0.13,1.1871394189,1.35712,0.19166000000000002,1.3705868268999999,0.17712000000000003,0.051660000000000005,0.1845,1.18,0.14,1.1882760622
2019-04-10 03:30:00,1.37664,0.18152000000000001,1.3885557965,0.17664000000000002,0.05152,0.184,1.2,0.13,1.2070211266,1.36664,0.19152000000000002,1.3799944927,0.17664000000000002,0.05152,0.184,1.19,0.14,1.1982069938
2019-04-10 04:00:00,1.3180800000000001,0.18194000000000002,1.3305777129,0.17808000000000002,0.05194000000000001,0.1855,1.1400000000000001,0.13,1.1473883388,1.30808,0.19194000000000003,1.3220870811,0.17808000000000002,0.05194000000000001,0.1855,1.13,0.14,1.1386395391
2019-04-10 04:30:00,1.2728,0.1804,1.2855209061,0.1728,0.0504,0.18,1.1,0.13,1.107655181,1.2728,0.1904,1.2869623149,0.1728,0.0504,0.18,1.1,0.14,1.1088733021
2019-04-10 05:00:00,1.23856,0.18208000000000002,1.2518721979,0.17856000000000002,0.05208,0.186,1.06,0.13,1.067941946,1.22856,0.19208000000000003,1.2434847808,0.17856000000000002,0.05208,0.186,1.05,0.14,1.0592922165
2019-04-10 05:30:00,1.23712,0.18166000000000002,1.2503864403,0.17712000000000003,0.051660000000000005,0.1845,1.06,0.13,1.067941946,1.22712,0.19166000000000002,1.2419972021,0.17712000000000003,0.051660000000000005,0.1845,1.05,0.14,1.0592922165
2019-04-10 06:00:00,1.2356800000000001,0.21124,1.2536057594,0.17568,0.05124,0.183,1.06,0.16,1.0720074627,1.22568,0.22124000000000002,1.2454872942,0.17568,0.05124,0.183,1.05,0.17,1.063672882
2019-04-10 06:30:00,1.3123200000000002,0.23026000000000002,1.3323676107,0.17232,0.050260000000000006,0.17950000000000002,1.1400000000000001,0.18,1.1541230437,1.30232,0.24026000000000003,1.3242968889,0.17232,0.050260000000000006,0.17950000000000002,1.13,0.19,1.1458621209
2019-04-10 07:00:00,1.38808,0.24194000000000002,1.409007115,0.17808000000000002,0.05194000000000001,0.1855,1.21,0.19,1.2248265183,1.38808,0.25194,1.410758608,0.17808000000000002,0.05194000000000001,0.1855,1.21,0.2,1.2264175472
2019-04-10 07:30:00,1.4956800000000001,0.25124,1.5166344978000001,0.17568,0.05124,0.183,1.32,0.2,1.3350655415000001,1.4856800000000001,0.26124,1.5084732016,0.17568,0.05124,0.183,1.31,0.21,1.3267252918
2019-04-10 08:00:00,1.53424,0.28082,1.5597282616,0.17424,0.050820000000000004,0.18150000000000002,1.3599999999999999,0.23,1.3793114224,1.53424,0.29082,1.5615596851,0.17424,0.050820000000000004,0.18150000000000002,1.3599999999999999,0.24,1.3810141201000001
2019-04-10 08:30:00,1.4028,0.3104,1.4367310117,0.1728,0.0504,0.18,1.23,0.26,1.2571793826,1.4028,0.3304,1.4411842353,0.1728,0.0504,0.18,1.23,0.28,1.2614673995
2019-04-10 09:00:00,1.34712,0.30166000000000004,1.3804821803,0.17712000000000003,0.051660000000000005,0.1845,1.17,0.25,1.1964113004999999,1.33712,0.31166000000000005,1.3729609791000001,0.17712000000000003,0.051660000000000005,0.1845,1.16,0.26,1.1887808881
2019-04-10 09:30:00,1.34184,0.32012,1.3794967922999999,0.17184000000000002,0.050120000000000005,0.179,1.17,0.27,1.2007497658,1.3318400000000001,0.33012,1.3721432141,0.17184000000000002,0.050120000000000005,0.179,1.16,0.28,1.1933147112
2019-04-10 10:00:00,1.31616,0.29138000000000003,1.3480279856,0.17616,0.05138,0.1835,1.1400000000000001,0.24,1.1649892703,1.31616,0.29138000000000003,1.3480279856,0.17616,0.05138,0.1835,1.1400000000000001,0.24,1.1649892703
2019-04-10 10:30:00,1.24136,0.29998,1.2770914807,0.17136,0.049980000000000004,0.17850000000000002,1.07,0.25,1.0988175463,1.24136,0.30998000000000003,1.2794773347000001,0.17136,0.049980000000000004,0.17850000000000002,1.07,0.26,1.1011357773000001
2019-04-10 11:00:00,1.2476,0.38180000000000003,1.3047133785,0.1776,0.051800000000000006,0.185,1.07,0.33,1.1197321108,1.2476,0.39180000000000004,1.3076746537,0.1776,0.051800000000000006,0.185,1.07,0.34,1.1227199116
2019-04-10 11:30:00,1.16184,0.38012,1.2224415732,0.17184000000000002,0.050120000000000005,0.179,0.99,0.33,1.0435516279,1.16184,0.39012,1.2255879405,0.17184000000000002,0.050120000000000005,0.179,0.99,0.34,1.0467568963
2019-04-10 12:00:00,1.08808,0.33194,1.1375861506,0.17808000000000002,0.05194000000000001,0.1855,0.91,0.28,0.9521029356,1.07808,0.34194,1.1310081565,0.17808000000000002,0.05194000000000001,0.1855,0.9,0.29,0.9455686120000001
2019-04-10 12:30:00,1.03424,0.34082,1.0889493331,0.17424,0.050820000000000004,0.18150000000000002,0.86,0.29,0.9075791976,1.02424,0.35082,1.0826551852,0.17424,0.050820000000000004,0.18150000000000002,0.85,0.30000000000000004,0.9013878189000001
2019-04-10 13:00:00,0.9656800000000001,0.34124000000000004,1.0241985159,0.17568,0.05124,0.183,0.79,0.29,0.841546196,0.9656800000000001,0.35124000000000005,1.0275735497,0.17568,0.05124,0.183,0.79,0.30000000000000004,0.8450443775
2019-04-10 13:30:00,0.81232,0.27026,0.8560982712,0.17232,0.050260000000000006,0.17950000000000002,0.64,0.22,0.6767569726,0.81232,0.28026,0.8593075410000001,0.17232,0.050260000000000006,0.17950000000000002,0.64,0.23,0.6800735254
2019-04-10 14:00:00,0.83808,0.30194000000000004,0.8908119049000001,0.17808000000000002,0.05194000000000001,0.1855,0.66,0.25,0.7057619995000001,0.83808,0.31194000000000005,0.8942508876,0.17808000000000002,0.05194000000000001,0.1855,0.66,0.26,0.709365914
2019-04-10 14:30:00,0.88424,0.30082000000000003,0.9340091274000001,0.17424,0.050820000000000004,0.18150000000000002,0.71,0.25,0.7527283707,0.87424,0.31082000000000004,0.9278494759,0.17424,0.050820000000000004,0.18150000000000002,0.7000000000000001,0.26,0.7467261881
2019-04-10 15:00:00,0.83472,0.32096,0.8943001733,0.17472000000000001,0.050960000000000005,0.182,0.66,0.27,0.7130918594,0.8247200000000001,0.33096000000000003,0.8886493122,0.17472000000000001,0.050960000000000005,0.182,0.65,0.28,0.7077428912
2019-04-10 15:30:00,0.85184,0.32012,0.9100045055,0.17184000000000002,0.050120000000000005,0.179,0.68,0.27,0.731641989,0.85184,0.33012,0.9135702491000001,0.17184000000000002,0.050120000000000005,0.179,0.68,0.28,0.7353910524
2019-04-10 16:00:00,0.88016,0.32838,0.9394227217000001,0.20016,0.05838,0.20850000000000002,0.68,0.27,0.731641989,0.88016,0.33838,0.9429648191000001,0.20016,0.05838,0.20850000000000002,0.68,0.28,0.7353910524
2019-04-10 16:30:00,0.94632,0.30726000000000003,0.9949523858,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.75,0.25,0.790569415,0.94632,0.31726000000000004,0.9980858931000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.75,0.26,0.7937883849
2019-04-10 17:00:00,1.0492,0.30810000000000004,1.093501829,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.85,0.25,0.8860022573,1.0492,0.3181,1.0963613683,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.85,0.26,0.8888756943
2019-04-10 17:30:00,1.1368,0.27740000000000004,1.1701559725,0.1968,0.0574,0.20500000000000002,0.9400000000000001,0.22,0.9654014709000001,1.1268,0.2874,1.1628744558,0.1968,0.0574,0.20500000000000002,0.93,0.23,0.958018789
2019-04-10 18:00:00,1.26064,0.30852,1.2978435191,0.20064,0.05852,0.209,1.06,0.25,1.0890821824,1.26064,0.31852,1.3002569746,0.20064,0.05852,0.209,1.06,0.26,1.091421092
2019-04-10 18:30:00,1.3453600000000001,0.35698,1.3919153171,0.19536,0.05698,0.20350000000000001,1.15,0.30000000000000004,1.1884864324,1.3453600000000001,0.35698,1.3919153171,0.19536,0.05698,0.20350000000000001,1.15,0.30000000000000004,1.1884864324
2019-04-10 19:00:00,1.43112,0.33866,1.4706444336,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.23,0.28,1.2614673995,1.43112,0.34866,1.4729793787,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.23,0.29,1.2637246536
2019-04-10 19:30:00,1.4792,0.3381,1.5173477683,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.28,0.28,1.3102671483,1.4792,0.3481,1.5196072683000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.28,0.29,1.3124404748
2019-04-10 20:00:00,1.45872,0.29796,1.4888398838999999,0.19872,0.057960000000000005,0.20700000000000002,1.26,0.24,1.2826534996,1.45872,0.30796,1.4908733682,0.19872,0.057960000000000005,0.20700000000000002,1.26,0.25,1.2845621822
2019-04-10 20:30:00,1.44488,0.25684,1.4675302382,0.19488000000000003,0.05684,0.203,1.25,0.2,1.2658988901,1.4348800000000002,0.26684,1.4594807981,0.19488000000000003,0.05684,0.203,1.24,0.21,1.2576565509
2019-04-10 21:00:00,1.45112,0.25866,1.4739926221,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.25,0.2,1.2658988901,1.44112,0.26866,1.4659485155,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.24,0.21,1.2576565509
2019-04-10 21:30:00,1.3892,0.2581,1.4129728412,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.19,0.2,1.2066896867,1.3892,0.2681,1.4148336475,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.19,0.21,1.2083873551
2019-04-10 22:00:00,1.33664,0.25152,1.3600988199000001,0.17664000000000002,0.05152,0.184,1.16,0.2,1.1771151176,1.33664,0.26152000000000003,1.3619835535,0.17664000000000002,0.05152,0.184,1.16,0.21,1.1788553771
2019-04-10 22:30:00,1.2428,0.2104,1.260484034,0.1728,0.0504,0.18,1.07,0.16,1.081896483,1.2428,0.2204,1.2621917445,0.1728,0.0504,0.18,1.07,0.17,1.0834205093
2019-04-10 23:00:00,1.17808,0.19194000000000003,1.1936136099999999,0.17808000000000002,0.05194000000000001,0.1855,1.0,0.14,1.0097524449,1.16808,0.20194,1.1854073772,0.17808000000000002,0.05194000000000001,0.1855,0.99,0.15,1.0012991561
2019-04-10 23:30:00,1.05376,0.24068000000000003,1.0808963873,0.17376000000000003,0.05068,0.181,0.88,0.19,0.9002777349000001,1.05376,0.25068,1.0831669308,0.17376000000000003,0.05068,0.181,0.88,0.2,0.9024411338
2019-04-11 00:00:00,0.95664,0.24152,0.9866569819000001,0.17664000000000002,0.05152,0.184,0.78,0.19,0.8028075735,0.95664,0.25152,0.9891523644,0.17664000000000002,0.05152,0.184,0.78,0.2,0.8052328856000001
2019-04-11 00:30:00,0.9152,0.2311,0.9439270364000001,0.1752,0.0511,0.1825,0.74,0.18,0.7615773106,0.9152,0.2511,0.9490217332,0.1752,0.0511,0.1825,0.74,0.2,0.7665507159
2019-04-11 01:00:00,0.94808,0.20194,0.9693479509,0.17808000000000002,0.05194000000000001,0.1855,0.77,0.15,0.7844743463,0.94808,0.21194000000000002,0.9714804424000001,0.17808000000000002,0.05194000000000001,0.1855,0.77,0.16,0.7864477096
2019-04-11 01:30:00,1.0728,0.20040000000000002,1.0913569535,0.1728,0.0504,0.18,0.9,0.15,0.9124143795,1.0728,0.2104,1.0932373942,0.1728,0.0504,0.18,0.9,0.16,0.9141115906
2019-04-11 02:00:00,1.27904,0.18222000000000002,1.2919548947,0.17904,0.05222,0.1865,1.1,0.13,1.107655181,1.27904,0.18222000000000002,1.2919548947,0.17904,0.05222,0.1865,1.1,0.13,1.107655181
2019-04-11 02:30:00,1.33712,0.18166000000000002,1.3494036646,0.17712000000000003,0.051660000000000005,0.1845,1.16,0.13,1.167261753,1.33712,0.18166000000000002,1.3494036646,0.17712000000000003,0.051660000000000005,0.1845,1.16,0.13,1.167261753
2019-04-11 03:00:00,1.33664,0.18152000000000001,1.3489091889,0.17664000000000002,0.05152,0.184,1.16,0.13,1.167261753,1.33664,0.18152000000000001,1.3489091889,0.17664000000000002,0.05152,0.184,1.16,0.13,1.167261753
2019-04-11 03:30:00,1.3628,0.1804,1.3746883283,0.1728,0.0504,0.18,1.19,0.13,1.1970797801,1.3628,0.1804,1.3746883283,0.1728,0.0504,0.18,1.19,0.13,1.1970797801
2019-04-11 04:00:00,1.31904,0.18222000000000002,1.3315669904,0.17904,0.05222,0.1865,1.1400000000000001,0.13,1.1473883388,1.31904,0.18222000000000002,1.3315669904,0.17904,0.05222,0.1865,1.1400000000000001,0.13,1.1473883388
2019-04-11 04:30:00,1.28664,0.18152000000000001,1.2993813913,0.17664000000000002,0.05152,0.184,1.11,0.13,1.1175866857,1.27664,0.18152000000000001,1.2894802054,0.17664000000000002,0.05152,0.184,1.1,0.13,1.107655181
2019-04-11 05:00:00,1.2452,0.1811,1.2583005404,0.1752,0.0511,0.1825,1.07,0.13,1.0778682665,1.2452,0.1811,1.2583005404,0.1752,0.0511,0.1825,1.07,0.13,1.0778682665
2019-04-11 05:30:00,1.27328,0.18054,1.2860158046999999,0.17328000000000002,0.05054,0.18050000000000002,1.1,0.13,1.107655181,1.26328,0.18054,1.27611561,0.17328000000000002,0.05054,0.18050000000000002,1.09,0.13,1.09772492
2019-04-11 06:00:00,1.30856,0.20208,1.3240715993,0.17856000000000002,0.05208,0.186,1.13,0.15,1.1399122773,1.2985600000000002,0.21208000000000002,1.3157644166,0.17856000000000002,0.05208,0.186,1.12,0.16,1.1313708499
2019-04-11 06:30:00,1.34424,0.23082000000000003,1.3639131387,0.17424,0.050820000000000004,0.18150000000000002,1.17,0.18,1.1837651794,1.34424,0.24082,1.36564104,0.17424,0.050820000000000004,0.18150000000000002,1.17,0.19,1.1853269591
2019-04-11 07:00:00,1.43712,0.23166000000000003,1.4556717521,0.17712000000000003,0.051660000000000005,0.1845,1.26,0.18,1.2727922061,1.43712,0.24166,1.4572966239,0.17712000000000003,0.051660000000000005,0.1845,1.26,0.19,1.2742448744
2019-04-11 07:30:00,1.4952,0.2411,1.5145138659000001,0.1752,0.0511,0.1825,1.32,0.19,1.3336041392,1.4952,0.2411,1.5145138659000001,0.1752,0.0511,0.1825,1.32,0.19,1.3336041392
2019-04-11 08:00:00,1.5680800000000001,0.28194,1.593224733,0.17808000000000002,0.05194000000000001,0.1855,1.3900000000000001,0.23,1.4089002804000001,1.55808,0.28194,1.5833835448,0.17808000000000002,0.05194000000000001,0.1855,1.38,0.23,1.399035382
2019-04-11 08:30:00,1.5423200000000001,0.38026000000000004,1.5885051621000001,0.17232,0.050260000000000006,0.17950000000000002,1.37,0.33,1.4091841611,1.53232,0.39026000000000005,1.5812360513,0.17232,0.050260000000000006,0.17950000000000002,1.3599999999999999,0.34,1.4018559127
2019-04-11 09:00:00,1.42808,0.38194000000000006,1.4782728605,0.17808000000000002,0.05194000000000001,0.1855,1.25,0.33,1.2928263611,1.42808,0.39194,1.4808880613,0.17808000000000002,0.05194000000000001,0.1855,1.25,0.34,1.2954149914
2019-04-11 09:30:00,1.3447200000000001,0.34096000000000004,1.3872727201,0.17472000000000001,0.050960000000000005,0.182,1.17,0.29,1.2054044964,1.33472,0.35096000000000005,1.3800907217,0.17472000000000001,0.050960000000000005,0.182,1.16,0.30000000000000004,1.1981652641
2019-04-11 10:00:00,1.19376,0.32068,1.2360819552,0.17376000000000003,0.05068,0.181,1.02,0.27,1.0551303237,1.19376,0.30068,1.2310448408,0.17376000000000003,0.05068,0.181,1.02,0.25,1.0501904589
2019-04-11 10:30:00,1.1004,0.2897,1.1378955356,0.1704,0.0497,0.17750000000000002,0.93,0.24,0.9604686356000001,1.1004,0.2997,1.1404824637,0.1704,0.0497,0.17750000000000002,0.93,0.25,0.9630160954
2019-04-11 11:00:00,1.23712,0.39166,1.297637642,0.17712000000000003,0.051660000000000005,0.1845,1.06,0.34,1.1131936040000001,1.22712,0.40166,1.2911832751,0.17712000000000003,0.051660000000000005,0.1845,1.05,0.35000000000000003,1.1067971811
2019-04-11 11:30:00,1.1776,0.3718,1.2348995911,0.1776,0.051800000000000006,0.185,1.0,0.32,1.0499523799,1.1776,0.38180000000000003,1.237947091,0.1776,0.051800000000000006,0.185,1.0,0.33,1.053043209
2019-04-11 12:00:00,1.05096,0.37278000000000006,1.1151151734,0.18096,0.05278000000000001,0.1885,0.87,0.32,0.926984358,1.04096,0.38278,1.1091069606,0.18096,0.05278000000000001,0.1885,0.86,0.33,0.9211405973000001
2019-04-11 12:30:00,0.9876,0.38180000000000003,1.0588319036,0.1776,0.051800000000000006,0.185,0.81,0.33,0.8746427842000001,0.9776,0.39180000000000004,1.0531899164,0.1776,0.051800000000000006,0.185,0.8,0.34,0.8692525525
2019-04-11 13:00:00,0.9528800000000001,0.49334000000000006,1.0730166122,0.18288000000000001,0.053340000000000005,0.1905,0.77,0.44,0.8868483523,0.93288,0.29334000000000005,0.9779128029,0.18288000000000001,0.053340000000000005,0.1905,0.75,0.24,0.7874642849
2019-04-11 13:30:00,0.81952,0.29236,0.8701076945,0.17952,0.052360000000000004,0.187,0.64,0.24,0.6835202996,0.81952,0.30236,0.8735185173000001,0.17952,0.052360000000000004,0.187,0.64,0.25,0.6870953355
2019-04-11 14:00:00,0.81144,0.36292,0.8889014569,0.18144000000000002,0.05292,0.189,0.63,0.31,0.7021395873,0.81144,0.37292000000000003,0.8930309065,0.18144000000000002,0.05292,0.189,0.63,0.32,0.7066116331000001
2019-04-11 14:30:00,0.8090400000000001,0.37222000000000005,0.8905579431,0.17904,0.05222,0.1865,0.63,0.32,0.7066116331000001,0.8090400000000001,0.38222,0.8947836889,0.17904,0.05222,0.1865,0.63,0.33,0.7111961755
2019-04-11 15:00:00,0.8328800000000001,0.36334000000000005,0.9086831406,0.18288000000000001,0.053340000000000005,0.1905,0.65,0.31,0.7201388755,0.8328800000000001,0.37334,0.9127276976,0.18288000000000001,0.053340000000000005,0.1905,0.65,0.32,0.7244998275
2019-04-11 15:30:00,0.8276,0.3718,0.9072800009,0.1776,0.051800000000000006,0.185,0.65,0.32,0.7244998275,0.8276,0.38180000000000003,0.9114236117000001,0.1776,0.051800000000000006,0.185,0.65,0.33,0.7289718787
2019-04-11 16:00:00,0.87336,0.35348,0.942181405,0.18336000000000002,0.05348000000000001,0.191,0.6900000000000001,0.30000000000000004,0.7523961722,0.87336,0.36348,0.945978541,0.18336000000000002,0.05348000000000001,0.191,0.6900000000000001,0.31,0.756439026
2019-04-11 16:30:00,0.8914400000000001,0.33292000000000005,0.9515781628000001,0.18144000000000002,0.05292,0.189,0.71,0.28,0.7632168761,0.8914400000000001,0.34292,0.9551227146000001,0.18144000000000002,0.05292,0.189,0.71,0.29,0.7669419796
2019-04-11 17:00:00,0.97096,0.33278,1.0264043307,0.18096,0.05278000000000001,0.1885,0.79,0.28,0.8381527307000001,0.97096,0.34278000000000003,1.0296899776,0.18096,0.05278000000000001,0.1885,0.79,0.29,0.841546196
2019-04-11 17:30:00,1.0276,0.2718,1.0629379098,0.1776,0.051800000000000006,0.185,0.85,0.22,0.8780091116000001,1.0176,0.2818,1.0558981959,0.1776,0.051800000000000006,0.185,0.84,0.23,0.8709190548
2019-04-11 18:00:00,1.14336,0.27348,1.1756119258,0.18336000000000002,0.05348000000000001,0.191,0.96,0.22,0.9848857802000001,1.14336,0.28348,1.1779783529,0.18336000000000002,0.05348000000000001,0.191,0.96,0.23,0.9871676656
2019-04-11 18:30:00,1.30144,0.30292,1.3362284984000001,0.18144000000000002,0.05292,0.189,1.12,0.25,1.1475626345,1.30144,0.31292000000000003,1.3385309110999999,0.18144000000000002,0.05292,0.189,1.12,0.26,1.1497825881
2019-04-11 19:00:00,1.34952,0.29236,1.3808253329,0.17952,0.052360000000000004,0.187,1.17,0.24,1.1943617542,1.34952,0.31236,1.3851978198000001,0.17952,0.052360000000000004,0.187,1.17,0.26,1.1985407794
2019-04-11 19:30:00,1.3976,0.2818,1.4257268322,0.1776,0.051800000000000006,0.185,1.22,0.23,1.241491039,1.3876,0.2818,1.4159254924,0.1776,0.051800000000000006,0.185,1.21,0.23,1.231665539
2019-04-11 20:00:00,1.41336,0.26348000000000005,1.4377093587,0.18336000000000002,0.05348000000000001,0.191,1.23,0.21,1.2477980606,1.41336,0.26348000000000005,1.4377093587,0.18336000000000002,0.05348000000000001,0.191,1.23,0.21,1.2477980606
2019-04-11 20:30:00,1.40952,0.27236000000000005,1.4355927696,0.17952,0.052360000000000004,0.187,1.23,0.22,1.2495199077999999,1.40952,0.28236,1.4375234955,0.17952,0.052360000000000004,0.187,1.23,0.23,1.2513193038
2019-04-11 21:00:00,1.43144,0.27292,1.4572253772,0.18144000000000002,0.05292,0.189,1.25,0.22,1.2692123542,1.43144,0.28292,1.4591313169,0.18144000000000002,0.05292,0.189,1.25,0.23,1.2709838709
2019-04-11 21:30:00,1.40952,0.29236,1.4395211009,0.17952,0.052360000000000004,0.187,1.23,0.24,1.2531959145,1.40952,0.30236,1.4415853079,0.17952,0.052360000000000004,0.187,1.23,0.25,1.2551493935
2019-04-11 22:00:00,1.32336,0.24348000000000003,1.3455720716,0.18336000000000002,0.05348000000000001,0.191,1.1400000000000001,0.19,1.1557248808,1.31336,0.25348000000000004,1.3375973236,0.18336000000000002,0.05348000000000001,0.191,1.13,0.2,1.1475626345
2019-04-11 22:30:00,1.2776,0.24180000000000001,1.3002803544,0.1776,0.051800000000000006,0.185,1.1,0.19,1.1162884932,1.2776,0.26180000000000003,1.3041476143000001,0.1776,0.051800000000000006,0.185,1.1,0.21,1.1198660634
2019-04-11 23:00:00,1.17336,0.21348000000000003,1.1926220692,0.18336000000000002,0.05348000000000001,0.191,0.99,0.16,1.0028459503,1.17336,0.23348000000000002,1.1963639078,0.18336000000000002,0.05348000000000001,0.191,0.99,0.18,1.0062305899
2019-04-11 23:30:00,1.07192,0.23306000000000002,1.0969637414,0.18192000000000003,0.05306,0.1895,0.89,0.18,0.9080198236,1.07192,0.24306000000000003,1.099131771,0.18192000000000003,0.05306,0.1895,0.89,0.19,0.9100549434
2019-04-12 00:00:00,0.9614400000000001,0.21292000000000003,0.9847343804,0.18144000000000002,0.05292,0.189,0.78,0.16,0.7962411695,0.9614400000000001,0.22292,0.9869448819000001,0.18144000000000002,0.05292,0.189,0.78,0.17,0.7983107165000001
2019-04-12 00:30:00,0.9500000000000001,0.2225,0.9757080762,0.18,0.052500000000000005,0.1875,0.77,0.17,0.7885429601,0.9400000000000001,0.2325,0.9683265203,0.18,0.052500000000000005,0.1875,0.76,0.18,0.7810249676000001
2019-04-12 01:00:00,0.9730400000000001,0.22922,0.999674272,0.20304000000000003,0.05922,0.21150000000000002,0.77,0.17,0.7885429601,0.9630400000000001,0.23922000000000002,0.9923065303,0.20304000000000003,0.05922,0.21150000000000002,0.76,0.18,0.7810249676000001
2019-04-12 01:30:00,1.09496,0.22978,1.1188101939,0.20496,0.05978000000000001,0.21350000000000002,0.89,0.17,0.9060905032000001,1.09496,0.23978000000000002,1.1209067089,0.20496,0.05978000000000001,0.21350000000000002,0.89,0.18,0.9080198236
2019-04-12 02:00:00,1.29304,0.19922,1.3082970037,0.20304000000000003,0.05922,0.21150000000000002,1.09,0.14,1.0989540482,1.28304,0.20922000000000002,1.2999864038,0.20304000000000003,0.05922,0.21150000000000002,1.08,0.15,1.0903669107
2019-04-12 02:30:00,1.36208,0.19894,1.3765315289,0.20208,0.058940000000000006,0.21050000000000002,1.16,0.14,1.1684177335,1.36208,0.20894000000000001,1.3780122822,0.20208,0.058940000000000006,0.21050000000000002,1.16,0.15,1.1696580697
2019-04-12 03:00:00,1.36688,0.20034000000000002,1.3814836409,0.20688,0.060340000000000005,0.2155,1.16,0.14,1.1684177335,1.35688,0.21034000000000003,1.3730863957000001,0.20688,0.060340000000000005,0.2155,1.15,0.15,1.1597413505
2019-04-12 03:30:00,1.38304,0.20922000000000002,1.3987754109,0.20304000000000003,0.05922,0.21150000000000002,1.18,0.15,1.1894956915,1.38304,0.21922000000000003,1.4003060558,0.20304000000000003,0.05922,0.21150000000000002,1.18,0.16,1.1907980517
2019-04-12 04:00:00,1.34496,0.20978000000000002,1.3612218959,0.20496,0.05978000000000001,0.21350000000000002,1.1400000000000001,0.15,1.1498260738,1.3349600000000001,0.21978000000000003,1.3529306893,0.20496,0.05978000000000001,0.21350000000000002,1.13,0.16,1.1412712211
2019-04-12 04:30:00,1.294,0.20950000000000002,1.3108494383,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.09,0.15,1.1002726935,1.294,0.2195,1.3124847618,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.09,0.16,1.1016805345
2019-04-12 05:00:00,1.2564,0.2102,1.2738622374,0.2064,0.060200000000000004,0.215,1.05,0.15,1.0606601718,1.2464,0.2202,1.2657017816,0.2064,0.060200000000000004,0.215,1.04,0.16,1.052235715
2019-04-12 05:30:00,1.26016,0.22838000000000003,1.2806875692,0.20016,0.05838,0.20850000000000002,1.06,0.17,1.0735455277,1.25016,0.23838,1.272684191,0.20016,0.05838,0.20850000000000002,1.05,0.18,1.0653168543
2019-04-12 06:00:00,1.25336,0.22348,1.2731278805000001,0.18336000000000002,0.05348000000000001,0.191,1.07,0.17,1.0834205093,1.25336,0.23348000000000002,1.2749212525,0.18336000000000002,0.05348000000000001,0.191,1.07,0.18,1.0850345617
2019-04-12 06:30:00,1.29192,0.23306000000000002,1.3127734953,0.18192000000000003,0.05306,0.1895,1.11,0.18,1.1244998888,1.28192,0.24306000000000003,1.3047593839,0.18192000000000003,0.05306,0.1895,1.1,0.19,1.1162884932
2019-04-12 07:00:00,1.38192,0.25306,1.4048993736,0.18192000000000003,0.05306,0.1895,1.2,0.2,1.2165525061,1.38192,0.26306,1.4067350319,0.18192000000000003,0.05306,0.1895,1.2,0.21,1.2182364303
2019-04-12 07:30:00,1.4976,0.2918,1.5257630878000001,0.1776,0.051800000000000006,0.185,1.32,0.24,1.3416407865,1.4876,0.2918,1.5159488778,0.1776,0.051800000000000006,0.185,1.31,0.24,1.3318032888
2019-04-12 08:00:00,1.56336,0.29348,1.5906680986000001,0.18336000000000002,0.05348000000000001,0.191,1.38,0.24,1.4007141036,1.55336,0.31348000000000004,1.5846756765999999,0.18336000000000002,0.05348000000000001,0.191,1.37,0.26,1.3944532979
2019-04-12 08:30:00,1.59192,0.38306,1.6373589252,0.18192000000000003,0.05306,0.1895,1.4100000000000001,0.33,1.4481022063,1.59192,0.39306,1.6397272486999999,0.18192000000000003,0.05306,0.1895,1.4100000000000001,0.34,1.4504137341
2019-04-12 09:00:00,1.4876,0.3718,1.5333587317,0.1776,0.051800000000000006,0.185,1.31,0.32,1.3485177046999999,1.4776,0.38180000000000003,1.5261300731,0.1776,0.051800000000000006,0.185,1.3,0.33,1.3412307781
2019-04-12 09:30:00,1.4304000000000001,0.3497,1.4725264853,0.1704,0.0497,0.17750000000000002,1.26,0.30000000000000004,1.2952219887,1.4304000000000001,0.3597,1.4749333036,0.1704,0.0497,0.17750000000000002,1.26,0.31,1.2975746607
2019-04-12 10:00:00,1.32904,0.31222000000000005,1.3652210993,0.17904,0.05222,0.1865,1.15,0.26,1.1790250209,1.32904,0.32222,1.367542705,0.17904,0.05222,0.1865,1.15,0.27,1.1812705025
2019-04-12 10:30:00,1.1228,0.3204,1.1676198011,0.1728,0.0504,0.18,0.9500000000000001,0.27,0.98762341,1.1128,0.3204,1.1580069084,0.1728,0.0504,0.18,0.9400000000000001,0.27,0.9780081799
2019-04-12 11:00:00,1.12664,0.38152,1.1894852668,0.17664000000000002,0.05152,0.184,0.9500000000000001,0.33,1.0056838469,1.11664,0.39152000000000003,1.1832889757,0.17664000000000002,0.05152,0.184,0.9400000000000001,0.34,0.99959992
2019-04-12 11:30:00,1.0328,0.3904,1.1041231815,0.1728,0.0504,0.18,0.86,0.34,0.9247702417,1.0328,0.40040000000000003,1.1076985149,0.1728,0.0504,0.18,0.86,0.35000000000000003,0.9284934033000001
2019-04-12 12:00:00,0.9966400000000001,0.39152000000000003,1.0707843854,0.17664000000000002,0.05152,0.184,0.8200000000000001,0.34,0.8876936408,0.9966400000000001,0.40152000000000004,1.0744810841,0.17664000000000002,0.05152,0.184,0.8200000000000001,0.35000000000000003,0.891571646
2019-04-12 12:30:00,0.9923200000000001,0.38026000000000004,1.0626837018,0.17232,0.050260000000000006,0.17950000000000002,0.8200000000000001,0.33,0.8839117603000001,0.9923200000000001,0.39026000000000005,1.0663028885,0.17232,0.050260000000000006,0.17950000000000002,0.8200000000000001,0.34,0.8876936408
2019-04-12 13:00:00,0.9295200000000001,0.35236,0.9940648872000001,0.17952,0.052360000000000004,0.187,0.75,0.30000000000000004,0.8077747211,0.9195200000000001,0.34236000000000005,0.9811867304,0.17952,0.052360000000000004,0.187,0.74,0.29,0.7947955712
2019-04-12 13:30:00,0.88568,0.26124,0.9234042452000001,0.17568,0.05124,0.183,0.71,0.21,0.7404052944,0.8756800000000001,0.27124000000000004,0.9167260223,0.17568,0.05124,0.183,0.7000000000000001,0.22,0.7337574531000001
2019-04-12 14:00:00,0.9080800000000001,0.31194000000000005,0.9601644911,0.17808000000000002,0.05194000000000001,0.1855,0.73,0.26,0.7749193506000001,0.8980800000000001,0.32194,0.9540403817,0.17808000000000002,0.05194000000000001,0.1855,0.72,0.27,0.7689603371
2019-04-12 14:30:00,0.9342400000000001,0.33082,0.9910833719000001,0.17424,0.050820000000000004,0.18150000000000002,0.76,0.28,0.8099382693,0.9342400000000001,0.34082,0.9944660125,0.17424,0.050820000000000004,0.18150000000000002,0.76,0.29,0.8134494453000001
2019-04-12 15:00:00,0.9995200000000001,0.33236000000000004,1.053329673,0.17952,0.052360000000000004,0.187,0.8200000000000001,0.28,0.8664871609,0.9995200000000001,0.33236000000000004,1.053329673,0.17952,0.052360000000000004,0.187,0.8200000000000001,0.28,0.8664871609
2019-04-12 15:30:00,1.0376,0.33180000000000004,1.0893599038,0.1776,0.051800000000000006,0.185,0.86,0.28,0.9044335244,1.0376,0.33180000000000004,1.0893599038,0.1776,0.051800000000000006,0.185,0.86,0.28,0.9044335244
2019-04-12 16:00:00,1.02664,0.30152,1.0700018692,0.17664000000000002,0.05152,0.184,0.85,0.25,0.8860022573,1.01664,0.31152,1.0632975125,0.17664000000000002,0.05152,0.184,0.84,0.26,0.8793179175
2019-04-12 16:30:00,1.12472,0.28096000000000004,1.1592815016,0.17472000000000001,0.050960000000000005,0.182,0.9500000000000001,0.23,0.9774456507,1.12472,0.29096,1.1617455832,0.17472000000000001,0.050960000000000005,0.182,0.9500000000000001,0.24,0.9798469268000001
2019-04-12 17:00:00,1.24952,0.29236,1.2832671585,0.17952,0.052360000000000004,0.187,1.07,0.24,1.09658561,1.24952,0.30236,1.2855822805,0.17952,0.052360000000000004,0.187,1.07,0.25,1.0988175463
2019-04-12 17:30:00,1.28664,0.24152,1.3091120655,0.17664000000000002,0.05152,0.184,1.11,0.19,1.1261438629,1.28664,0.25152,1.3109938214999999,0.17664000000000002,0.05152,0.184,1.11,0.2,1.1278741064
2019-04-12 18:00:00,1.3599999999999999,0.2625,1.3851015306,0.18,0.052500000000000005,0.1875,1.18,0.21,1.1985407794,1.3599999999999999,0.2725,1.3870314524,0.18,0.052500000000000005,0.1875,1.18,0.22,1.200333287
2019-04-12 18:30:00,1.4437600000000002,0.28068000000000004,1.4707903318,0.17376000000000003,0.05068,0.181,1.27,0.23,1.2906587465000001,1.4437600000000002,0.29068000000000005,1.472731408,0.17376000000000003,0.05068,0.181,1.27,0.24,1.2924782397
2019-04-12 19:00:00,1.45568,0.28124000000000005,1.4825991367,0.17568,0.05124,0.183,1.28,0.23,1.3004999039,1.45568,0.29124,1.4845285447,0.17568,0.05124,0.183,1.28,0.24,1.3023056477
2019-04-12 19:30:00,1.5028000000000001,0.27040000000000003,1.5269328734,0.1728,0.0504,0.18,1.33,0.22,1.3480726983,1.5028000000000001,0.28040000000000004,1.5287354251,0.1728,0.0504,0.18,1.33,0.23,1.3497407157999999
2019-04-12 20:00:00,1.5085600000000001,0.24208000000000002,1.5278599412,0.17856000000000002,0.05208,0.186,1.33,0.19,1.3435028843,1.5085600000000001,0.25208,1.5294762502,0.17856000000000002,0.05208,0.186,1.33,0.2,1.3449535308
2019-04-12 20:30:00,1.4632800000000001,0.26054,1.4862938639,0.17328000000000002,0.05054,0.18050000000000002,1.29,0.21,1.3069812546000001,1.4632800000000001,0.26054,1.4862938639,0.17328000000000002,0.05054,0.18050000000000002,1.29,0.21,1.3069812546000001
2019-04-12 21:00:00,1.43712,0.23166000000000003,1.4556717521,0.17712000000000003,0.051660000000000005,0.1845,1.26,0.18,1.2727922061,1.43712,0.24166,1.4572966239,0.17712000000000003,0.051660000000000005,0.1845,1.26,0.19,1.2742448744
2019-04-12 21:30:00,1.3952,0.2311,1.4142101152,0.1752,0.0511,0.1825,1.22,0.18,1.2332072008,1.3952,0.2411,1.4158786141,0.1752,0.0511,0.1825,1.22,0.19,1.2347064428
2019-04-12 22:00:00,1.3376000000000001,0.2318,1.3575363715,0.1776,0.051800000000000006,0.185,1.16,0.18,1.1738824473,1.3276,0.24180000000000001,1.3494402543000001,0.1776,0.051800000000000006,0.185,1.15,0.19,1.1655899794
2019-04-12 22:30:00,1.23184,0.25012,1.2569764516,0.17184000000000002,0.050120000000000005,0.179,1.06,0.2,1.0787029248,1.22184,0.26012,1.2492219178,0.17184000000000002,0.050120000000000005,0.179,1.05,0.21,1.0707940979
2019-04-12 23:00:00,1.17856,0.22208000000000003,1.1993011298,0.17856000000000002,0.05208,0.186,1.0,0.17,1.0143470806,1.17856,0.23208,1.2011930736,0.17856000000000002,0.05208,0.186,1.0,0.18,1.0160708637
2019-04-12 23:30:00,1.08664,0.22152000000000002,1.1089894499,0.17664000000000002,0.05152,0.184,0.91,0.17,0.9257429449000001,1.08664,0.23152000000000003,1.1110301526,0.17664000000000002,0.05152,0.184,0.91,0.18,0.9276313923
2019-04-13 00:00:00,0.9952000000000001,0.2311,1.0216801114,0.1752,0.0511,0.1825,0.8200000000000001,0.18,0.8395236745,0.9952000000000001,0.2311,1.0216801114,0.1752,0.0511,0.1825,0.8200000000000001,0.18,0.8395236745
2019-04-14 00:30:00,0.9532800000000001,0.23054000000000002,0.9807606487,0.17328000000000002,0.05054,0.18050000000000002,0.78,0.18,0.8004998438,0.9532800000000001,0.23054000000000002,0.9807606487,0.17328000000000002,0.05054,0.18050000000000002,0.78,0.18,0.8004998438
2019-04-14 01:00:00,0.9776,0.21180000000000002,1.0002804607,0.1776,0.051800000000000006,0.185,0.8,0.16,0.8158431222,0.9776,0.2318,1.0047054295,0.1776,0.051800000000000006,0.185,0.8,0.18,0.8200000000000001
2019-04-14 01:30:00,1.09424,0.21082,1.1143636076,0.17424,0.050820000000000004,0.18150000000000002,0.92,0.16,0.9338094024,1.09424,0.23082000000000003,1.1183197441,0.17424,0.050820000000000004,0.18150000000000002,0.92,0.18,0.9374433316
2019-04-14 02:00:00,1.2980800000000001,0.21194000000000002,1.3152681286,0.17808000000000002,0.05194000000000001,0.1855,1.12,0.16,1.1313708499,1.2980800000000001,0.22194000000000003,1.3169164932,0.17808000000000002,0.05194000000000001,0.1855,1.12,0.17,1.1328283189
2019-04-14 02:30:00,1.3428,0.2104,1.3591835785,0.1728,0.0504,0.18,1.17,0.16,1.1808894953,1.3428,0.2204,1.3607674305,0.1728,0.0504,0.18,1.17,0.17,1.1822859214
