Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-14 03:00:00,1.33904,0.22222000000000003,1.3573539884999999,0.17904,0.05222,0.1865,1.16,0.17,1.1723907199,1.32904,0.23222,1.3491750998,0.17904,0.05222,0.1865,1.15,0.18,1.1640017182
2019-04-14 03:30:00,1.33424,0.23082000000000003,1.3540584367,0.17424,0.050820000000000004,0.18150000000000002,1.16,0.18,1.1738824473,1.32424,0.24082,1.3459590818,0.17424,0.050820000000000004,0.18150000000000002,1.15,0.19,1.1655899794
2019-04-14 04:00:00,1.31616,0.23138000000000003,1.3363434626,0.17616,0.05138,0.1835,1.1400000000000001,0.18,1.1541230437,1.31616,0.24138,1.3381111501,0.17616,0.05138,0.1835,1.1400000000000001,0.19,1.1557248808
2019-04-14 04:30:00,1.26184,0.21012000000000003,1.2792148373,0.17184000000000002,0.050120000000000005,0.179,1.09,0.16,1.1016805345,1.26184,0.22012,1.28089539,0.17184000000000002,0.050120000000000005,0.179,1.09,0.17,1.1031772296
2019-04-14 05:00:00,1.22904,0.21222000000000002,1.2472275855000001,0.17904,0.05222,0.1865,1.05,0.16,1.0621205205,1.2190400000000001,0.22222000000000003,1.239128827,0.17904,0.05222,0.1865,1.04,0.17,1.0538026381
2019-04-14 05:30:00,1.22568,0.21124,1.2437498945,0.17568,0.05124,0.183,1.05,0.16,1.0621205205,1.21568,0.22124000000000002,1.2356476035,0.17568,0.05124,0.183,1.04,0.17,1.0538026381
2019-04-14 06:00:00,1.22568,0.21124,1.2437498945,0.17568,0.05124,0.183,1.05,0.16,1.0621205205,1.21568,0.23124000000000003,1.2374771917,0.17568,0.05124,0.183,1.04,0.18,1.0554619842
2019-04-14 06:30:00,1.23528,0.25404000000000004,1.2611316347,0.18528000000000003,0.054040000000000005,0.193,1.05,0.2,1.0688779163,1.22528,0.26404,1.2534066379,0.18528000000000003,0.054040000000000005,0.193,1.04,0.21,1.0609901036
2019-04-14 07:00:00,1.2116,0.25880000000000003,1.238931798,0.2016,0.058800000000000005,0.21,1.01,0.2,1.0296115772,1.2116,0.26880000000000004,1.241059225,0.2016,0.058800000000000005,0.21,1.01,0.21,1.0316006979
2019-04-14 07:30:00,1.27728,0.25754000000000005,1.3029854374,0.19728,0.05754000000000001,0.20550000000000002,1.08,0.2,1.0983624174,1.26728,0.26754,1.2952128204,0.19728,0.05754000000000001,0.20550000000000002,1.07,0.21,1.0904127659
2019-04-14 08:00:00,1.28064,0.24852000000000002,1.3045309502,0.20064,0.05852,0.209,1.08,0.19,1.09658561,1.27064,0.26852000000000004,1.2987028143,0.20064,0.05852,0.209,1.07,0.21,1.0904127659
2019-04-14 08:30:00,1.30824,0.26782,1.3353724012,0.19824000000000003,0.05782,0.20650000000000002,1.11,0.21,1.129690223,1.30824,0.26782,1.3353724012,0.19824000000000003,0.05782,0.20650000000000002,1.11,0.21,1.129690223
2019-04-14 09:00:00,1.24112,0.26866,1.2698649731,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.04,0.21,1.0609901036,1.24112,0.26866,1.2698649731,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.04,0.21,1.0609901036
2019-04-14 09:30:00,1.20536,0.26698,1.2345732259,0.19536,0.05698,0.20350000000000001,1.01,0.21,1.0316006979,1.20536,0.26698,1.2345732259,0.19536,0.05698,0.20350000000000001,1.01,0.21,1.0316006979
2019-04-14 10:00:00,1.2016,0.2288,1.223189274,0.2016,0.058800000000000005,0.21,1.0,0.17,1.0143470806,1.2016,0.2388,1.2250991797,0.2016,0.058800000000000005,0.21,1.0,0.18,1.0160708637
2019-04-14 10:30:00,1.19872,0.24796,1.2240971367,0.19872,0.057960000000000005,0.20700000000000002,1.0,0.19,1.0178899744,1.19872,0.25796,1.226161898,0.19872,0.057960000000000005,0.20700000000000002,1.0,0.2,1.0198039027
2019-04-14 11:00:00,1.15824,0.24782,1.1844554234,0.19824000000000003,0.05782,0.20650000000000002,0.96,0.19,0.9786214794,1.15824,0.25782,1.1865879866,0.19824000000000003,0.05782,0.20650000000000002,0.96,0.2,0.9806120538
2019-04-14 11:30:00,1.04392,0.24656000000000003,1.072641972,0.19392,0.056560000000000006,0.202,0.85,0.19,0.8709764635,1.04392,0.25656,1.0749846511,0.19392,0.056560000000000006,0.202,0.85,0.2,0.8732124598000001
2019-04-14 12:00:00,1.08064,0.26852000000000004,1.1135015941,0.20064,0.05852,0.209,0.88,0.21,0.9047098983,1.07064,0.27852000000000005,1.106274559,0.20064,0.05852,0.209,0.87,0.22,0.8973850901
2019-04-14 12:30:00,1.1568,0.2874,1.1919668620000001,0.1968,0.0574,0.20500000000000002,0.96,0.23,0.9871676656,1.1568,0.2874,1.1919668620000001,0.1968,0.0574,0.20500000000000002,0.96,0.23,0.9871676656
2019-04-14 13:00:00,1.04776,0.25768,1.0789810008,0.19776000000000002,0.05768,0.20600000000000002,0.85,0.2,0.8732124598000001,1.04776,0.26768000000000003,1.0814127797,0.19776000000000002,0.05768,0.20600000000000002,0.85,0.21,0.8755569656000001
2019-04-14 13:30:00,1.04488,0.24684000000000003,1.0736406289,0.19488000000000003,0.05684,0.203,0.85,0.19,0.8709764635,1.04488,0.26684,1.0784144843,0.19488000000000003,0.05684,0.203,0.85,0.21,0.8755569656000001
2019-04-14 14:00:00,1.14112,0.23866,1.1658102118,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.9400000000000001,0.18,0.9570788891,1.14112,0.24866000000000002,1.1678983903,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.9400000000000001,0.19,0.9590099061
2019-04-14 14:30:00,1.16632,0.22726000000000002,1.1882547917,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.97,0.17,0.9847842403,1.16632,0.23726000000000003,1.190207818,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.97,0.18,0.9865596789000001
2019-04-14 15:00:00,1.15968,0.22824000000000003,1.1819269013,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.96,0.17,0.9749358953,1.15968,0.23824,1.1838986443,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.96,0.18,0.9767292358
2019-04-14 15:30:00,1.1244,0.25670000000000004,1.1533300698,0.19440000000000002,0.0567,0.2025,0.93,0.2,0.9512623192,1.1244,0.25670000000000004,1.1533300698,0.19440000000000002,0.0567,0.2025,0.93,0.2,0.9512623192
2019-04-14 16:00:00,1.08016,0.23838,1.1061512781,0.20016,0.05838,0.20850000000000002,0.88,0.18,0.8982204629,1.07016,0.24838000000000002,1.0986059576,0.20016,0.05838,0.20850000000000002,0.87,0.19,0.8905054744
2019-04-14 16:30:00,1.15536,0.21698,1.1755581866,0.19536,0.05698,0.20350000000000001,0.96,0.16,0.9732420048,1.15536,0.22698000000000002,1.1774449669,0.19536,0.05698,0.20350000000000001,0.96,0.17,0.9749358953
2019-04-14 17:00:00,1.22112,0.21866000000000002,1.240542724,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.02,0.16,1.0324727599,1.21112,0.22866000000000003,1.2325165516,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.01,0.17,1.0242070103
2019-04-14 17:30:00,1.35776,0.26768000000000003,1.3838947937000001,0.19776000000000002,0.05768,0.20600000000000002,1.16,0.21,1.1788553771,1.35776,0.26768000000000003,1.3838947937000001,0.19776000000000002,0.05768,0.20600000000000002,1.16,0.21,1.1788553771
2019-04-14 18:00:00,1.44872,0.26796000000000003,1.4732929783,0.19872,0.057960000000000005,0.20700000000000002,1.25,0.21,1.2675172583,1.43872,0.26796000000000003,1.4634608980000001,0.19872,0.057960000000000005,0.20700000000000002,1.24,0.21,1.2576565509
2019-04-14 18:30:00,1.48488,0.29684000000000005,1.5142597531000002,0.19488000000000003,0.05684,0.203,1.29,0.24,1.3121356637,1.48488,0.29684000000000005,1.5142597531000002,0.19488000000000003,0.05684,0.203,1.29,0.24,1.3121356637
2019-04-14 19:00:00,1.5216,0.2788,1.5469311555,0.2016,0.058800000000000005,0.21,1.32,0.22,1.3382077567000001,1.5216,0.2888,1.548764669,0.2016,0.058800000000000005,0.21,1.32,0.23,1.339888055
2019-04-14 19:30:00,1.49728,0.25754000000000005,1.519267669,0.19728,0.05754000000000001,0.20550000000000002,1.3,0.2,1.3152946438,1.49728,0.26754,1.5209947567,0.19728,0.05754000000000001,0.20550000000000002,1.3,0.21,1.3168523076
2019-04-14 20:00:00,1.45824,0.25782,1.4808561882,0.19824000000000003,0.05782,0.20650000000000002,1.26,0.2,1.2757742747,1.45824,0.26782,1.48262991,0.19824000000000003,0.05782,0.20650000000000002,1.26,0.21,1.2773801314
2019-04-14 20:30:00,1.48488,0.27684000000000003,1.5104664842000002,0.19488000000000003,0.05684,0.203,1.29,0.22,1.3086252328,1.47488,0.28684000000000004,1.50251396,0.19488000000000003,0.05684,0.203,1.28,0.23,1.3004999039
2019-04-14 21:00:00,1.45112,0.24866000000000002,1.4722707122,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.25,0.19,1.2643575444000001,1.44112,0.25866,1.4641488483,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.24,0.2,1.2560254774000001
2019-04-14 21:30:00,1.4068,0.2574,1.4301541875,0.1968,0.0574,0.20500000000000002,1.21,0.2,1.2264175472,1.3968,0.2574,1.4203186262,0.1968,0.0574,0.20500000000000002,1.2,0.2,1.2165525061
2019-04-14 22:00:00,1.32016,0.25838,1.3452072889,0.20016,0.05838,0.20850000000000002,1.12,0.2,1.1377170123,1.32016,0.25838,1.3452072889,0.20016,0.05838,0.20850000000000002,1.12,0.2,1.1377170123
2019-04-14 22:30:00,1.23584,0.25712,1.2623039254,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.04,0.2,1.0590561836,1.22584,0.25712,1.2525152294,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.03,0.2,1.0492378186
2019-04-14 23:00:00,1.13064,0.24852000000000002,1.1576307702,0.20064,0.05852,0.209,0.93,0.19,0.9492101980000001,1.13064,0.25852,1.1598186927,0.20064,0.05852,0.209,0.93,0.2,0.9512623192
2019-04-14 23:30:00,1.01584,0.24712000000000003,1.0454660205,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8200000000000001,0.19,0.8417244205000001,1.01584,0.25712,1.0478748017,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8200000000000001,0.2,0.8440379138
2019-04-15 00:00:00,0.9716,0.2288,0.9981763371000001,0.2016,0.058800000000000005,0.21,0.77,0.17,0.7885429601,0.9716,0.2388,1.0005158669,0.2016,0.058800000000000005,0.21,0.77,0.18,0.7907591289
2019-04-15 00:30:00,0.9266400000000001,0.22152000000000002,0.9527501246000001,0.17664000000000002,0.05152,0.184,0.75,0.17,0.7690253572,0.9166400000000001,0.23152000000000003,0.9454260415,0.17664000000000002,0.05152,0.184,0.74,0.18,0.7615773106
2019-04-15 01:00:00,0.9561600000000001,0.22138000000000002,0.9814535394,0.17616,0.05138,0.1835,0.78,0.17,0.7983107165000001,0.9561600000000001,0.23138000000000003,0.9837574142000001,0.17616,0.05138,0.1835,0.78,0.18,0.8004998438
2019-04-15 01:30:00,1.0852,0.22110000000000002,1.1074945824,0.1752,0.0511,0.1825,0.91,0.17,0.9257429449000001,1.0852,0.2311,1.1095342491,0.1752,0.0511,0.1825,0.91,0.18,0.9276313923
2019-04-15 02:00:00,1.28048,0.19264,1.2948896478,0.18048,0.052640000000000006,0.188,1.1,0.14,1.1088733021,1.28048,0.20264000000000001,1.296415057,0.18048,0.052640000000000006,0.188,1.1,0.15,1.1101801656
2019-04-15 02:30:00,1.35808,0.19194000000000003,1.3715765564,0.17808000000000002,0.05194000000000001,0.1855,1.18,0.14,1.1882760622,1.34808,0.20194,1.3631212162000002,0.17808000000000002,0.05194000000000001,0.1855,1.17,0.15,1.1795761951000001
2019-04-15 03:00:00,1.3576000000000001,0.2218,1.3755991422,0.1776,0.051800000000000006,0.185,1.18,0.17,1.1921828719,1.3476,0.2318,1.3673905806,0.1776,0.051800000000000006,0.185,1.17,0.18,1.1837651794
2019-04-15 03:30:00,1.35568,0.21124,1.3720388478,0.17568,0.05124,0.183,1.18,0.16,1.1907980517,1.34568,0.22124000000000002,1.3637455041,0.17568,0.05124,0.183,1.17,0.17,1.1822859214
2019-04-15 04:00:00,1.33,0.21250000000000002,1.3468690545,0.18,0.052500000000000005,0.1875,1.15,0.16,1.1610770862,1.33,0.2225,1.3484829439000001,0.18,0.052500000000000005,0.1875,1.15,0.17,1.1624973118
2019-04-15 04:30:00,1.27664,0.20152,1.292447291,0.17664000000000002,0.05152,0.184,1.1,0.15,1.1101801656,1.27664,0.22152000000000002,1.295716327,0.17664000000000002,0.05152,0.184,1.1,0.17,1.1130588484
2019-04-15 05:00:00,1.22952,0.20236,1.246061395,0.17952,0.052360000000000004,0.187,1.05,0.15,1.0606601718,1.22952,0.22236000000000003,1.2494652456,0.17952,0.052360000000000004,0.187,1.05,0.17,1.063672882
2019-04-15 05:30:00,1.22712,0.20166,1.2435796114,0.17712000000000003,0.051660000000000005,0.1845,1.05,0.15,1.0606601718,1.22712,0.22166000000000002,1.2469790094,0.17712000000000003,0.051660000000000005,0.1845,1.05,0.17,1.063672882
2019-04-15 06:00:00,1.22,0.2225,1.2401234818,0.18,0.052500000000000005,0.1875,1.04,0.17,1.0538026381,1.22,0.2325,1.2419566216,0.18,0.052500000000000005,0.1875,1.04,0.18,1.0554619842
2019-04-15 06:30:00,1.2856800000000002,0.25124,1.3099979389,0.17568,0.05124,0.183,1.11,0.2,1.1278741064,1.27568,0.26124,1.3021542919,0.17568,0.05124,0.183,1.1,0.21,1.1198660634
2019-04-15 07:00:00,1.32048,0.25264000000000003,1.3444308833,0.18048,0.052640000000000006,0.188,1.1400000000000001,0.2,1.1574109037,1.32048,0.26264000000000004,1.3463458694,0.18048,0.052640000000000006,0.188,1.1400000000000001,0.21,1.1591807452
2019-04-15 07:30:00,1.44904,0.29222000000000004,1.4782115715000002,0.17904,0.05222,0.1865,1.27,0.24,1.2924782397,1.44904,0.30222000000000004,1.4802208788,0.17904,0.05222,0.1865,1.27,0.25,1.2943724348
2019-04-15 08:00:00,1.53856,0.31208,1.5698919708,0.17856000000000002,0.05208,0.186,1.3599999999999999,0.26,1.3846299145,1.5285600000000001,0.31208,1.5600928178,0.17856000000000002,0.05208,0.186,1.35,0.26,1.3748090777
2019-04-15 08:30:00,1.5356800000000002,0.37124,1.5799152509,0.17568,0.05124,0.183,1.3599999999999999,0.32,1.3971399357,1.52568,0.38124,1.572591301,0.17568,0.05124,0.183,1.35,0.33,1.3897481786
2019-04-15 09:00:00,1.40048,0.37264,1.4492083356,0.18048,0.052640000000000006,0.188,1.22,0.32,1.261269202,1.40048,0.38264000000000004,1.4518118335,0.18048,0.052640000000000006,0.188,1.22,0.33,1.2638433447
2019-04-15 09:30:00,1.30472,0.37096,1.3564311999,0.17472000000000001,0.050960000000000005,0.182,1.13,0.32,1.1744360349,1.30472,0.38096,1.3592000589,0.17472000000000001,0.050960000000000005,0.182,1.13,0.33,1.177200068
2019-04-15 10:00:00,1.26424,0.38082000000000005,1.3203509571,0.17424,0.050820000000000004,0.18150000000000002,1.09,0.33,1.1388590782,1.26424,0.38082000000000005,1.3203509571,0.17424,0.050820000000000004,0.18150000000000002,1.09,0.33,1.1388590782
2019-04-15 10:30:00,1.10088,0.30984,1.1436509957,0.17088,0.04984,0.178,0.93,0.26,0.9656603958000001,1.10088,0.31984,1.1464006281,0.17088,0.04984,0.178,0.93,0.27,0.9684007435
2019-04-15 11:00:00,1.12856,0.37208,1.1883144365,0.17856000000000002,0.05208,0.186,0.9500000000000001,0.32,1.0024470061,1.12856,0.37208,1.1883144365,0.17856000000000002,0.05208,0.186,0.9500000000000001,0.32,1.0024470061
2019-04-15 11:30:00,1.03136,0.39998000000000006,1.1062040725,0.17136,0.049980000000000004,0.17850000000000002,0.86,0.35000000000000003,0.9284934033000001,1.02136,0.40998,1.1005725101,0.17136,0.049980000000000004,0.17850000000000002,0.85,0.36,0.9230926281
2019-04-15 12:00:00,1.03568,0.37124,1.1002055263,0.17568,0.05124,0.183,0.86,0.32,0.9176055798,1.02568,0.38124,1.0942410155,0.17568,0.05124,0.183,0.85,0.33,0.9118113840000001
2019-04-15 12:30:00,0.9513600000000001,0.36998000000000003,1.020769832,0.17136,0.049980000000000004,0.17850000000000002,0.78,0.32,0.8430895563,0.9513600000000001,0.37998000000000004,1.0244367477,0.17136,0.049980000000000004,0.17850000000000002,0.78,0.33,0.8469356528
2019-04-15 13:00:00,0.89712,0.34166,0.9599770049,0.17712000000000003,0.051660000000000005,0.1845,0.72,0.29,0.7762087348000001,0.88712,0.35166000000000003,0.9542780779000001,0.17712000000000003,0.051660000000000005,0.1845,0.71,0.30000000000000004,0.7707788269
2019-04-15 13:30:00,0.8504,0.2897,0.8983909227,0.1704,0.0497,0.17750000000000002,0.68,0.24,0.7211102551,0.8504,0.2997,0.9016652649,0.1704,0.0497,0.17750000000000002,0.68,0.25,0.7244998275
2019-04-15 14:00:00,0.83808,0.34194,0.9051525010000001,0.17808000000000002,0.05194000000000001,0.1855,0.66,0.29,0.7209022125,0.83808,0.34194,0.9051525010000001,0.17808000000000002,0.05194000000000001,0.1855,0.66,0.29,0.7209022125
2019-04-15 14:30:00,0.8508800000000001,0.33984000000000003,0.9162357775000001,0.17088,0.04984,0.178,0.68,0.29,0.7392563831000001,0.8508800000000001,0.33984000000000003,0.9162357775000001,0.17088,0.04984,0.178,0.68,0.29,0.7392563831000001
2019-04-15 15:00:00,0.8261600000000001,0.31138000000000005,0.8828917544,0.17616,0.05138,0.1835,0.65,0.26,0.7000714249000001,0.8161600000000001,0.32138,0.8771557729,0.17616,0.05138,0.1835,0.64,0.27,0.6946221995
2019-04-15 15:30:00,0.86184,0.31012,0.9159380983000001,0.17184000000000002,0.050120000000000005,0.179,0.6900000000000001,0.26,0.7373601562000001,0.86184,0.32012,0.9193720683000001,0.17184000000000002,0.050120000000000005,0.179,0.6900000000000001,0.27,0.7409453421000001
2019-04-15 16:00:00,1.05856,0.35208,1.1155759051,0.17856000000000002,0.05208,0.186,0.88,0.30000000000000004,0.9297311439,1.05856,0.36208,1.1187721841,0.17856000000000002,0.05208,0.186,0.88,0.31,0.9330058949000001
2019-04-15 16:30:00,1.06376,0.35068000000000005,1.1200722298,0.17376000000000003,0.05068,0.181,0.89,0.30000000000000004,0.9392017888,1.06376,0.36068000000000006,1.1232432506,0.17376000000000003,0.05068,0.181,0.89,0.31,0.9424436323000001
2019-04-15 17:00:00,1.09472,0.33096000000000003,1.143654843,0.17472000000000001,0.050960000000000005,0.182,0.92,0.28,0.9616652224000001,1.09472,0.34096000000000004,1.1465886795,0.17472000000000001,0.050960000000000005,0.182,0.92,0.29,0.9646242792
2019-04-15 17:30:00,1.21344,0.31642000000000003,1.254016846,0.19344000000000003,0.056420000000000005,0.2015,1.02,0.26,1.0526157894,1.21344,0.31642000000000003,1.254016846,0.19344000000000003,0.056420000000000005,0.2015,1.02,0.26,1.0526157894
2019-04-15 18:00:00,1.26112,0.28866,1.293734227,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.06,0.23,1.0846658472,1.26112,0.29866000000000004,1.2960021026,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.06,0.24,1.0868302535
2019-04-15 18:30:00,1.36728,0.29754,1.399280047,0.19728,0.05754000000000001,0.20550000000000002,1.17,0.24,1.1943617542,1.36728,0.30754000000000004,1.4014404911,0.19728,0.05754000000000001,0.20550000000000002,1.17,0.25,1.1964113004999999
2019-04-15 19:00:00,1.4292,0.2881,1.4579486445,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.23,0.23,1.2513193038,1.4192,0.2881,1.4481471783,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.22,0.23,1.241491039
2019-04-15 19:30:00,1.43536,0.30698000000000003,1.4678198289,0.19536,0.05698,0.20350000000000001,1.24,0.25,1.2649505919,1.43536,0.31698000000000004,1.4699437574,0.19536,0.05698,0.20350000000000001,1.24,0.26,1.2669648772
2019-04-15 20:00:00,1.43112,0.26866,1.4561190370000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.23,0.21,1.2477980606,1.43112,0.27866,1.4579972051,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.23,0.22,1.2495199077999999
2019-04-15 20:30:00,1.3953600000000002,0.26698,1.4206716193,0.19536,0.05698,0.20350000000000001,1.2,0.21,1.2182364303,1.38536,0.27698,1.4127774949,0.19536,0.05698,0.20350000000000001,1.19,0.22,1.210165278
2019-04-15 21:00:00,1.37064,0.23852,1.3912389443,0.20064,0.05852,0.209,1.17,0.18,1.1837651794,1.37064,0.24852000000000002,1.3929882268,0.20064,0.05852,0.209,1.17,0.19,1.1853269591
2019-04-15 21:30:00,1.36728,0.25754000000000005,1.3913236324,0.19728,0.05754000000000001,0.20550000000000002,1.17,0.2,1.1869709348,1.36728,0.26754,1.3932093346,0.19728,0.05754000000000001,0.20550000000000002,1.17,0.21,1.1886967654
2019-04-15 22:00:00,1.2792,0.2581,1.3049782565,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.08,0.2,1.0983624174,1.2792,0.2681,1.3069928271,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.08,0.21,1.1002272493
2019-04-15 22:30:00,1.19536,0.25698000000000004,1.2226709492,0.19536,0.05698,0.20350000000000001,1.0,0.2,1.0198039027,1.18536,0.26698,1.2150541757,0.19536,0.05698,0.20350000000000001,0.99,0.21,1.0120276676
2019-04-15 23:00:00,1.07112,0.23866,1.0973862811,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.87,0.18,0.8884255737000001,1.07112,0.24866000000000002,1.0996044061,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.87,0.19,0.8905054744
2019-04-15 23:30:00,0.96872,0.23796000000000003,0.9975186214,0.19872,0.057960000000000005,0.20700000000000002,0.77,0.18,0.7907591289,0.96872,0.24796,0.9999512988,0.19872,0.057960000000000005,0.20700000000000002,0.77,0.19,0.7930952024
2019-04-16 00:00:00,0.87824,0.22782000000000002,0.9073078033,0.19824000000000003,0.05782,0.20650000000000002,0.68,0.17,0.7009279564,0.87824,0.23782000000000003,0.9098702380000001,0.19824000000000003,0.05782,0.20650000000000002,0.68,0.18,0.7034202158
2019-04-17 00:30:00,0.90424,0.25082000000000004,0.9383819318000001,0.17424,0.050820000000000004,0.18150000000000002,0.73,0.2,0.7569015788,0.90424,0.26082,0.9411041653000001,0.17424,0.050820000000000004,0.18150000000000002,0.73,0.21,0.7596051606
2019-04-17 01:00:00,0.88904,0.22222000000000003,0.9163917557000001,0.17904,0.05222,0.1865,0.71,0.17,0.7300684899000001,0.88904,0.23222,0.9188679176000001,0.17904,0.05222,0.1865,0.71,0.18,0.7324616031000001
2019-04-17 01:30:00,1.00664,0.20152,1.0266130722,0.17664000000000002,0.05152,0.184,0.8300000000000001,0.15,0.8434453154,0.9966400000000001,0.22152000000000002,1.0209615076,0.17664000000000002,0.05152,0.184,0.8200000000000001,0.17,0.8374365648000001
2019-04-17 02:00:00,1.1952,0.2011,1.2120001031,0.1752,0.0511,0.1825,1.02,0.15,1.0309704166,1.1852,0.22110000000000002,1.2056468181,0.1752,0.0511,0.1825,1.01,0.17,1.0242070103
2019-04-17 02:30:00,1.26136,0.21998,1.2803984731,0.17136,0.049980000000000004,0.17850000000000002,1.09,0.17,1.1031772296,1.26136,0.21998,1.2803984731,0.17136,0.049980000000000004,0.17850000000000002,1.09,0.17,1.1031772296
2019-04-17 03:00:00,1.2676,0.2218,1.2868585781,0.1776,0.051800000000000006,0.185,1.09,0.17,1.1031772296,1.2676,0.2218,1.2868585781,0.1776,0.051800000000000006,0.185,1.09,0.17,1.1031772296
2019-04-17 03:30:00,1.2452,0.22110000000000002,1.2646771327,0.1752,0.0511,0.1825,1.07,0.17,1.0834205093,1.2452,0.22110000000000002,1.2646771327,0.1752,0.0511,0.1825,1.07,0.17,1.0834205093
2019-04-17 04:00:00,1.21376,0.22068000000000002,1.2336583806,0.17376000000000003,0.05068,0.181,1.04,0.17,1.0538026381,1.20376,0.22068000000000002,1.2238209836,0.17376000000000003,0.05068,0.181,1.03,0.17,1.0439348639
2019-04-17 04:30:00,1.17232,0.22026,1.1928321969,0.17232,0.050260000000000006,0.17950000000000002,1.0,0.17,1.0143470806,1.17232,0.22026,1.1928321969,0.17232,0.050260000000000006,0.17950000000000002,1.0,0.17,1.0143470806
2019-04-17 05:00:00,1.1576,0.2218,1.1786572869,0.1776,0.051800000000000006,0.185,0.98,0.17,0.9946356117,1.1576,0.2318,1.1805799422,0.1776,0.051800000000000006,0.185,0.98,0.18,0.9963934966
2019-04-17 05:30:00,1.15328,0.24054000000000003,1.1780977251,0.17328000000000002,0.05054,0.18050000000000002,0.98,0.19,0.9982484661000001,1.15328,0.24054000000000003,1.1780977251,0.17328000000000002,0.05054,0.18050000000000002,0.98,0.19,0.9982484661000001
2019-04-17 06:00:00,1.10616,0.24138,1.1321900238,0.17616,0.05138,0.1835,0.93,0.19,0.9492101980000001,1.10616,0.26138,1.1366219468,0.17616,0.05138,0.1835,0.93,0.21,0.9534149149000001
2019-04-17 06:30:00,1.18328,0.28054,1.2160815145,0.17328000000000002,0.05054,0.18050000000000002,1.01,0.23,1.035857133,1.17328,0.29054,1.208718102,0.17328000000000002,0.05054,0.18050000000000002,1.0,0.24,1.0283968106
2019-04-17 07:00:00,1.2276,0.2818,1.2595288802,0.1776,0.051800000000000006,0.185,1.05,0.23,1.0748953437,1.2276,0.2918,1.2618038675,0.1776,0.051800000000000006,0.185,1.05,0.24,1.0770793843
2019-04-17 07:30:00,1.31136,0.27998,1.3409153031,0.17136,0.049980000000000004,0.17850000000000002,1.1400000000000001,0.23,1.162970335,1.31136,0.28998,1.3430388863,0.17136,0.049980000000000004,0.17850000000000002,1.1400000000000001,0.24,1.1649892703
2019-04-17 08:00:00,1.3376000000000001,0.2818,1.36696196,0.1776,0.051800000000000006,0.185,1.16,0.23,1.1825819211,1.3376000000000001,0.2918,1.3690584356,0.1776,0.051800000000000006,0.185,1.16,0.24,1.1845674316
2019-04-17 08:30:00,1.39376,0.32068,1.4301757235,0.17376000000000003,0.05068,0.181,1.22,0.27,1.2495199077999999,1.39376,0.33068000000000003,1.4324511161,0.17376000000000003,0.05068,0.181,1.22,0.28,1.2517188183
2019-04-17 09:00:00,1.3647200000000002,0.34096000000000004,1.4066678357,0.17472000000000001,0.050960000000000005,0.182,1.19,0.29,1.2248265183,1.3647200000000002,0.35096000000000005,1.4091251186,0.17472000000000001,0.050960000000000005,0.182,1.19,0.30000000000000004,1.2272326593
2019-04-17 09:30:00,1.36088,0.35984000000000005,1.4076502406,0.17088,0.04984,0.178,1.19,0.31,1.2297154142,1.36088,0.36984000000000006,1.4102396959,0.17088,0.04984,0.178,1.19,0.32,1.2322743201
2019-04-17 10:00:00,1.27712,0.31166000000000005,1.3145978282,0.17712000000000003,0.051660000000000005,0.1845,1.1,0.26,1.1303096921,1.27712,0.32166,1.3170044229,0.17712000000000003,0.051660000000000005,0.1845,1.1,0.27,1.1326517558
2019-04-17 10:30:00,1.23472,0.32096,1.2757542083,0.17472000000000001,0.050960000000000005,0.182,1.06,0.27,1.0938464243000001,1.23472,0.33096000000000003,1.2783066925,0.17472000000000001,0.050960000000000005,0.182,1.06,0.28,1.0963576059
2019-04-17 11:00:00,1.23376,0.36068000000000006,1.2854002489,0.17376000000000003,0.05068,0.181,1.06,0.31,1.1044002898,1.23376,0.36068000000000006,1.2854002489,0.17376000000000003,0.05068,0.181,1.06,0.31,1.1044002898
2019-04-17 11:30:00,1.1804000000000001,0.3397,1.2283078808,0.1704,0.0497,0.17750000000000002,1.01,0.29,1.050809212,1.1804000000000001,0.3497,1.2311109820000001,0.1704,0.0497,0.17750000000000002,1.01,0.30000000000000004,1.0536128321
2019-04-17 12:00:00,1.08712,0.31166000000000005,1.130911955,0.17712000000000003,0.051660000000000005,0.1845,0.91,0.26,0.9464142856000001,1.08712,0.32166,1.1337085384,0.17712000000000003,0.051660000000000005,0.1845,0.91,0.27,0.9492101980000001
2019-04-17 12:30:00,0.9513600000000001,0.32998000000000005,1.0069620897,0.17136,0.049980000000000004,0.17850000000000002,0.78,0.28,0.8287339742000001,0.9513600000000001,0.33998,1.0102832524,0.17136,0.049980000000000004,0.17850000000000002,0.78,0.29,0.8321658489
2019-04-17 13:00:00,0.9552,0.3511,1.0176827846,0.1752,0.0511,0.1825,0.78,0.30000000000000004,0.8357032966,0.9552,0.36110000000000003,1.0211759153,0.1752,0.0511,0.1825,0.78,0.31,0.8393449827
2019-04-17 13:30:00,0.8323200000000001,0.29026,0.8814802607000001,0.17232,0.050260000000000006,0.17950000000000002,0.66,0.24,0.7022819946000001,0.8323200000000001,0.29026,0.8814802607000001,0.17232,0.050260000000000006,0.17950000000000002,0.66,0.24,0.7022819946000001
2019-04-17 14:00:00,0.9552,0.3311,1.010957096,0.1752,0.0511,0.1825,0.78,0.28,0.8287339742000001,0.9552,0.3411,1.0142762198,0.1752,0.0511,0.1825,0.78,0.29,0.8321658489
2019-04-17 14:30:00,1.00944,0.35942,1.0715184786,0.16944,0.049420000000000006,0.17650000000000002,0.84,0.31,0.8953770156,1.00944,0.36942,1.0749140663,0.16944,0.049420000000000006,0.17650000000000002,0.84,0.32,0.8988882022
2019-04-17 15:00:00,0.9866400000000001,0.34152000000000005,1.0440758593,0.17664000000000002,0.05152,0.184,0.81,0.29,0.8603487665,0.9766400000000001,0.35152000000000005,1.0379749515,0.17664000000000002,0.05152,0.184,0.8,0.30000000000000004,0.8544003745000001
2019-04-17 15:30:00,0.9256800000000001,0.34124000000000004,0.9865739709,0.17568,0.05124,0.183,0.75,0.29,0.8041144197000001,0.9256800000000001,0.35124000000000005,0.9900772697,0.17568,0.05124,0.183,0.75,0.30000000000000004,0.8077747211
2019-04-17 16:00:00,0.9342400000000001,0.34082,0.9944660125,0.17424,0.050820000000000004,0.18150000000000002,0.76,0.29,0.8134494453000001,0.9342400000000001,0.35082,0.9979373978,0.17424,0.050820000000000004,0.18150000000000002,0.76,0.30000000000000004,0.8170679286
2019-04-17 16:30:00,0.9813600000000001,0.34998,1.0418989634,0.17136,0.049980000000000004,0.17850000000000002,0.81,0.30000000000000004,0.8637708029000001,0.9813600000000001,0.35998,1.0453004592,0.17136,0.049980000000000004,0.17850000000000002,0.81,0.31,0.8672946443
2019-04-17 17:00:00,1.06664,0.32152000000000003,1.1140448824,0.17664000000000002,0.05152,0.184,0.89,0.27,0.9300537619,1.05664,0.33152000000000004,1.1074265664,0.17664000000000002,0.05152,0.184,0.88,0.28,0.9234717104
2019-04-17 17:30:00,1.0747200000000001,0.27096000000000003,1.1083512079,0.17472000000000001,0.050960000000000005,0.182,0.9,0.22,0.9264987858,1.0747200000000001,0.28096000000000004,1.110838242,0.17472000000000001,0.050960000000000005,0.182,0.9,0.23,0.9289241088
2019-04-17 18:00:00,1.1228,0.27040000000000003,1.1549008615,0.1728,0.0504,0.18,0.9500000000000001,0.22,0.9751410154000001,1.1228,0.28040000000000004,1.157283025,0.1728,0.0504,0.18,0.9500000000000001,0.23,0.9774456507
2019-04-17 18:30:00,1.25184,0.31012,1.2896812785,0.17184000000000002,0.050120000000000005,0.179,1.08,0.26,1.1108555262,1.25184,0.32012,1.2921223626,0.17184000000000002,0.050120000000000005,0.179,1.08,0.27,1.1132385189
2019-04-17 19:00:00,1.33664,0.27152000000000004,1.3639390016,0.17664000000000002,0.05152,0.184,1.16,0.22,1.1806777715,1.33664,0.28152000000000005,1.3659648605,0.17664000000000002,0.05152,0.184,1.16,0.23,1.1825819211
2019-04-17 19:30:00,1.38328,0.27054,1.4094876551,0.17328000000000002,0.05054,0.18050000000000002,1.21,0.22,1.2298373876,1.38328,0.28054,1.4114411961,0.17328000000000002,0.05054,0.18050000000000002,1.21,0.23,1.231665539
2019-04-17 20:00:00,1.3752,0.2711,1.401666954,0.1752,0.0511,0.1825,1.2,0.22,1.22,1.3752,0.2811,1.4036353692999999,0.1752,0.0511,0.1825,1.2,0.23,1.2218428704
2019-04-17 20:30:00,1.38376,0.27068000000000003,1.4099856028,0.17376000000000003,0.05068,0.181,1.21,0.22,1.2298373876,1.37376,0.28068000000000004,1.4021404352,0.17376000000000003,0.05068,0.181,1.2,0.23,1.2218428704
2019-04-17 21:00:00,1.38712,0.25166,1.4097640405,0.17712000000000003,0.051660000000000005,0.1845,1.21,0.2,1.2264175472,1.3771200000000001,0.26166,1.4017579855,0.17712000000000003,0.051660000000000005,0.1845,1.2,0.21,1.2182364303
2019-04-17 21:30:00,1.32232,0.25026000000000004,1.3457935391,0.17232,0.050260000000000006,0.17950000000000002,1.15,0.2,1.167261753,1.3123200000000002,0.26026000000000005,1.3378785632,0.17232,0.050260000000000006,0.17950000000000002,1.1400000000000001,0.21,1.1591807452
2019-04-17 22:00:00,1.21808,0.22194000000000003,1.2381341809,0.17808000000000002,0.05194000000000001,0.1855,1.04,0.17,1.0538026381,1.21808,0.22194000000000003,1.2381341809,0.17808000000000002,0.05194000000000001,0.1855,1.04,0.17,1.0538026381
2019-04-17 22:30:00,1.1652,0.22110000000000002,1.1859916737,0.1752,0.0511,0.1825,0.99,0.17,1.0044899203,1.1652,0.22110000000000002,1.1859916737,0.1752,0.0511,0.1825,0.99,0.17,1.0044899203
2019-04-17 23:00:00,1.05568,0.22124000000000002,1.0786136472,0.17568,0.05124,0.183,0.88,0.17,0.8962700486,1.05568,0.22124000000000002,1.0786136472,0.17568,0.05124,0.183,0.88,0.17,0.8962700486
2019-04-17 23:30:00,0.97184,0.23012000000000002,0.9987132722000001,0.17184000000000002,0.050120000000000005,0.179,0.8,0.18,0.8200000000000001,0.97184,0.25012,1.0035103388,0.17184000000000002,0.050120000000000005,0.179,0.8,0.2,0.8246211251000001
2019-04-18 00:00:00,0.8980800000000001,0.21194000000000002,0.9227492888000001,0.17808000000000002,0.05194000000000001,0.1855,0.72,0.16,0.7375635566000001,0.8980800000000001,0.22194000000000003,0.9250973192,0.17808000000000002,0.05194000000000001,0.1855,0.72,0.17,0.7397972695
2019-04-18 00:30:00,0.8628,0.23040000000000002,0.8930330341,0.1728,0.0504,0.18,0.6900000000000001,0.18,0.7130918594,0.8628,0.2404,0.8956651160000001,0.1728,0.0504,0.18,0.6900000000000001,0.19,0.7156814934
2019-04-18 01:00:00,0.90424,0.23082000000000003,0.9332351526,0.17424,0.050820000000000004,0.18150000000000002,0.73,0.18,0.7518643495,0.90424,0.24082,0.9357586494000001,0.17424,0.050820000000000004,0.18150000000000002,0.73,0.19,0.7543208866000001
2019-04-18 01:30:00,0.9823200000000001,0.23026000000000002,1.0089461086,0.17232,0.050260000000000006,0.17950000000000002,0.81,0.18,0.8297590012,0.9823200000000001,0.23026000000000002,1.0089461086,0.17232,0.050260000000000006,0.17950000000000002,0.81,0.18,0.8297590012
2019-04-18 02:00:00,1.14808,0.20194,1.1657047010000001,0.17808000000000002,0.05194000000000001,0.1855,0.97,0.15,0.9815294188,1.13808,0.21194000000000002,1.1576461679,0.17808000000000002,0.05194000000000001,0.1855,0.96,0.16,0.9732420048
2019-04-18 02:30:00,1.17424,0.20082000000000003,1.1912884831000001,0.17424,0.050820000000000004,0.18150000000000002,1.0,0.15,1.0111874208,1.17424,0.21082,1.1930149412,0.17424,0.050820000000000004,0.18150000000000002,1.0,0.16,1.0127191121
2019-04-18 03:00:00,1.17664,0.21152,1.1955008992,0.17664000000000002,0.05152,0.184,1.0,0.16,1.0127191121,1.17664,0.22152000000000002,1.1973106531,0.17664000000000002,0.05152,0.184,1.0,0.17,1.0143470806
2019-04-18 03:30:00,1.17472,0.21096,1.1935121281,0.17472000000000001,0.050960000000000005,0.182,1.0,0.16,1.0127191121,1.17472,0.22096000000000002,1.1953202081,0.17472000000000001,0.050960000000000005,0.182,1.0,0.17,1.0143470806
2019-04-18 04:00:00,1.1276,0.21180000000000002,1.1473190489,0.1776,0.051800000000000006,0.185,0.9500000000000001,0.16,0.9633794683,1.1276,0.2218,1.149207118,0.1776,0.051800000000000006,0.185,0.9500000000000001,0.17,0.9650906693
2019-04-18 04:30:00,1.09232,0.21026000000000003,1.1123723522,0.17232,0.050260000000000006,0.17950000000000002,0.92,0.16,0.9338094024,1.08232,0.22026,1.1045048891,0.17232,0.050260000000000006,0.17950000000000002,0.91,0.17,0.9257429449000001
2019-04-18 05:00:00,1.06856,0.21208000000000002,1.0894027722,0.17856000000000002,0.05208,0.186,0.89,0.16,0.9042676595,1.05856,0.22208000000000003,1.0816047337,0.17856000000000002,0.05208,0.186,0.88,0.17,0.8962700486
2019-04-18 05:30:00,1.08664,0.21152,1.1070353201,0.17664000000000002,0.05152,0.184,0.91,0.16,0.9239588735,1.08664,0.22152000000000002,1.1089894499,0.17664000000000002,0.05152,0.184,0.91,0.17,0.9257429449000001
2019-04-18 06:00:00,1.08616,0.23138000000000003,1.1105315169,0.17616,0.05138,0.1835,0.91,0.18,0.9276313923,1.08616,0.23138000000000003,1.1105315169,0.17616,0.05138,0.1835,0.91,0.18,0.9276313923
2019-04-18 06:30:00,1.1028,0.2404,1.1286983654,0.1728,0.0504,0.18,0.93,0.19,0.9492101980000001,1.1028,0.2504,1.1308704612,0.1728,0.0504,0.18,0.93,0.2,0.9512623192
2019-04-18 07:00:00,1.13856,0.24208000000000002,1.1640109965,0.17856000000000002,0.05208,0.186,0.96,0.19,0.9786214794,1.13856,0.25208,1.166131725,0.17856000000000002,0.05208,0.186,0.96,0.2,0.9806120538
2019-04-18 07:30:00,1.26192,0.27306,1.2911250327000001,0.18192000000000003,0.05306,0.1895,1.08,0.22,1.1021796587,1.2519200000000001,0.28306000000000003,1.2835211919,0.18192000000000003,0.05306,0.1895,1.07,0.23,1.0944404963
2019-04-18 08:00:00,1.33728,0.29754,1.369980967,0.19728,0.05754000000000001,0.20550000000000002,1.1400000000000001,0.24,1.1649892703,1.32728,0.30754000000000004,1.3624437786999999,0.19728,0.05754000000000001,0.20550000000000002,1.13,0.25,1.1573245007
2019-04-18 08:30:00,1.33632,0.33726,1.3782218435,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.1400000000000001,0.28,1.1738824473,1.32632,0.34726,1.3710267138,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.13,0.29,1.1666190466
2019-04-18 09:00:00,1.23064,0.31852,1.271192275,0.20064,0.05852,0.209,1.03,0.26,1.0623088063,1.22064,0.32852000000000003,1.2640757098,0.20064,0.05852,0.209,1.02,0.27,1.0551303237
2019-04-18 09:30:00,1.22584,0.31712,1.2661946138,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.03,0.26,1.0623088063,1.21584,0.32712,1.2590768046,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.02,0.27,1.0551303237
2019-04-18 10:00:00,1.14872,0.30796,1.1892842385,0.19872,0.057960000000000005,0.20700000000000002,0.9500000000000001,0.25,0.9823441352000001,1.13872,0.31796,1.1822782244,0.19872,0.057960000000000005,0.20700000000000002,0.9400000000000001,0.26,0.9752948272
2019-04-18 10:30:00,1.0644,0.2667,1.0973040827,0.19440000000000002,0.0567,0.2025,0.87,0.21,0.8949860334,1.0644,0.2867,1.1023358154,0.19440000000000002,0.0567,0.2025,0.87,0.23,0.8998888820000001
2019-04-18 11:00:00,1.02064,0.34852000000000005,1.0785046129,0.20064,0.05852,0.209,0.8200000000000001,0.29,0.8697700846,1.02064,0.35852,1.0817775187,0.20064,0.05852,0.209,0.8200000000000001,0.30000000000000004,0.8731551981000001
2019-04-18 11:30:00,0.9344,0.3467,0.996646502,0.19440000000000002,0.0567,0.2025,0.74,0.29,0.7947955712,0.9344,0.3567,1.0001691107,0.19440000000000002,0.0567,0.2025,0.74,0.30000000000000004,0.7984985911
2019-04-18 12:00:00,0.9411200000000001,0.36866000000000004,1.0107507358,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.74,0.31,0.8023091673,0.9411200000000001,0.37866000000000005,1.0144408558,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.74,0.32,0.8062257748
2019-04-18 12:30:00,0.9782400000000001,0.36782000000000004,1.0451052818,0.19824000000000003,0.05782,0.20650000000000002,0.78,0.31,0.8393449827,0.9782400000000001,0.37782000000000004,1.0486665104,0.19824000000000003,0.05782,0.20650000000000002,0.78,0.32,0.8430895563
2019-04-18 13:00:00,0.8082400000000001,0.36782000000000004,0.8879996903,0.19824000000000003,0.05782,0.20650000000000002,0.61,0.31,0.6842514158,0.8082400000000001,0.37782000000000004,0.8921882369,0.19824000000000003,0.05782,0.20650000000000002,0.61,0.32,0.688839604
2019-04-18 13:30:00,0.7544000000000001,0.30670000000000003,0.8143612528,0.19440000000000002,0.0567,0.2025,0.56,0.25,0.6132699243,0.7544000000000001,0.31670000000000004,0.8181798396000001,0.19440000000000002,0.0567,0.2025,0.56,0.26,0.6174139616000001
2019-04-18 14:00:00,0.86016,0.30838000000000004,0.9137688165000001,0.20016,0.05838,0.20850000000000002,0.66,0.25,0.7057619995000001,0.86016,0.31838000000000005,0.9171919374,0.20016,0.05838,0.20850000000000002,0.66,0.26,0.709365914
2019-04-18 14:30:00,0.8377600000000001,0.31768,0.8959700888000001,0.19776000000000002,0.05768,0.20600000000000002,0.64,0.26,0.6907966416,0.82776,0.32768,0.8902588388,0.19776000000000002,0.05768,0.20600000000000002,0.63,0.27,0.6854195795
2019-04-18 15:00:00,0.79632,0.31726000000000004,0.8571927730000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.6000000000000001,0.26,0.653911309,0.79632,0.32726000000000005,0.8609440458000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.6000000000000001,0.27,0.657951366
2019-04-18 15:30:00,0.8244,0.3367,0.8905067378,0.19440000000000002,0.0567,0.2025,0.63,0.28,0.6894200461000001,0.8144,0.3467,0.8851261210000001,0.19440000000000002,0.0567,0.2025,0.62,0.29,0.6844705983
2019-04-18 16:00:00,0.9001600000000001,0.31838000000000005,0.9548056609000001,0.20016,0.05838,0.20850000000000002,0.7000000000000001,0.26,0.7467261881,0.8901600000000001,0.31838000000000005,0.9453838638000001,0.20016,0.05838,0.20850000000000002,0.6900000000000001,0.26,0.7373601562000001
2019-04-18 16:30:00,0.9058400000000001,0.31712,0.9597453829,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.71,0.26,0.7561084578,0.9058400000000001,0.31712,0.9597453829,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.71,0.26,0.7561084578
2019-04-18 17:00:00,0.93776,0.28768000000000005,0.9808942858,0.19776000000000002,0.05768,0.20600000000000002,0.74,0.23,0.7749193506000001,0.93776,0.29768,0.9838735691,0.19776000000000002,0.05768,0.20600000000000002,0.74,0.24,0.7779460136
2019-04-18 17:30:00,0.9763200000000001,0.28726,1.0177028299,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.78,0.23,0.8132035416000001,0.9763200000000001,0.29726,1.0205705512,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.78,0.24,0.8160882305
2019-04-18 18:00:00,1.07968,0.27824000000000004,1.1149557839,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.88,0.22,0.9070832376,1.06968,0.28824,1.1078346447,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.87,0.23,0.8998888820000001
2019-04-18 18:30:00,1.2144,0.30670000000000003,1.252530339,0.19440000000000002,0.0567,0.2025,1.02,0.25,1.0501904589,1.2144,0.31670000000000004,1.2550164342,0.19440000000000002,0.0567,0.2025,1.02,0.26,1.0526157894
2019-04-18 19:00:00,1.29968,0.28824,1.331258953,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.1,0.23,1.1237882363,1.2896800000000002,0.28824,1.3214979379,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.09,0.23,1.1140017953
2019-04-18 19:30:00,1.31728,0.26754,1.3441741889,0.19728,0.05754000000000001,0.20550000000000002,1.12,0.21,1.1395174417,1.31728,0.27754,1.3462002266,0.19728,0.05754000000000001,0.20550000000000002,1.12,0.22,1.1414026459
2019-04-18 20:00:00,1.31728,0.28754,1.3482973893,0.19728,0.05754000000000001,0.20550000000000002,1.12,0.23,1.1433722054,1.31728,0.29754,1.3504653457,0.19728,0.05754000000000001,0.20550000000000002,1.12,0.24,1.1454256851
2019-04-18 20:30:00,1.3144,0.25670000000000004,1.3392319627,0.19440000000000002,0.0567,0.2025,1.12,0.2,1.1377170123,1.3144,0.2667,1.3411846443,0.19440000000000002,0.0567,0.2025,1.12,0.21,1.1395174417
2019-04-18 21:00:00,1.30952,0.23236,1.3299751125000001,0.17952,0.052360000000000004,0.187,1.13,0.18,1.1442464769,1.30952,0.24236000000000002,1.3317586118,0.17952,0.052360000000000004,0.187,1.13,0.19,1.1458621209
2019-04-18 21:30:00,1.2856800000000002,0.23124000000000003,1.3063096876,0.17568,0.05124,0.183,1.11,0.18,1.1244998888,1.27568,0.24124,1.2982897211,0.17568,0.05124,0.183,1.1,0.19,1.1162884932
2019-04-18 22:00:00,1.2132800000000001,0.26054,1.2409389389,0.17328000000000002,0.05054,0.18050000000000002,1.04,0.21,1.0609901036,1.2132800000000001,0.26054,1.2409389389,0.17328000000000002,0.05054,0.18050000000000002,1.04,0.21,1.0609901036
2019-04-18 22:30:00,1.14184,0.23012000000000002,1.1647977507,0.17184000000000002,0.050120000000000005,0.179,0.97,0.18,0.9865596789000001,1.14184,0.25012,1.1689134271000001,0.17184000000000002,0.050120000000000005,0.179,0.97,0.2,0.990403958
2019-04-18 23:00:00,1.02904,0.22222000000000003,1.0527606803,0.17904,0.05222,0.1865,0.85,0.17,0.8668333173,1.01904,0.23222,1.0451644129,0.17904,0.05222,0.1865,0.84,0.18,0.8590692638
2019-04-18 23:30:00,0.9556800000000001,0.25124,0.9881527210000001,0.17568,0.05124,0.183,0.78,0.2,0.8052328856000001,0.9556800000000001,0.25124,0.9881527210000001,0.17568,0.05124,0.183,0.78,0.2,0.8052328856000001
2019-04-19 00:00:00,0.8776,0.2318,0.9076965352,0.1776,0.051800000000000006,0.185,0.7000000000000001,0.18,0.72277244,0.8776,0.24180000000000001,0.9103015984,0.1776,0.051800000000000006,0.185,0.7000000000000001,0.19,0.7253275122
2019-04-19 00:30:00,0.83664,0.23152000000000003,0.8680829453000001,0.17664000000000002,0.05152,0.184,0.66,0.18,0.6841052551,0.83664,0.24152,0.8708033073,0.17664000000000002,0.05152,0.184,0.66,0.19,0.6868041933
2019-04-19 01:00:00,0.83952,0.21236000000000002,0.8659622394000001,0.17952,0.052360000000000004,0.187,0.66,0.16,0.6791170739,0.83952,0.22236000000000003,0.8684686523,0.17952,0.052360000000000004,0.187,0.66,0.17,0.6815423685
2019-04-19 01:30:00,0.9447200000000001,0.21096,0.9679876032,0.17472000000000001,0.050960000000000005,0.182,0.77,0.16,0.7864477096,0.9447200000000001,0.22096000000000002,0.9702160584,0.17472000000000001,0.050960000000000005,0.182,0.77,0.17,0.7885429601
2019-04-19 02:00:00,1.07952,0.20236,1.0983228123,0.17952,0.052360000000000004,0.187,0.9,0.15,0.9124143795,1.06952,0.20236,1.0884955673,0.17952,0.052360000000000004,0.187,0.89,0.15,0.9025519376000001
2019-04-19 02:30:00,1.1252,0.2011,1.1430294178,0.1752,0.0511,0.1825,0.9500000000000001,0.15,0.9617692031,1.1152,0.2111,1.1350040748999999,0.1752,0.0511,0.1825,0.9400000000000001,0.16,0.9535197953000001
2019-04-19 03:00:00,1.07664,0.20152,1.0953373909,0.17664000000000002,0.05152,0.184,0.9,0.15,0.9124143795,1.07664,0.21152,1.0972212174,0.17664000000000002,0.05152,0.184,0.9,0.16,0.9141115906
2019-04-19 03:30:00,1.07328,0.20054000000000002,1.0918545004,0.17328000000000002,0.05054,0.18050000000000002,0.9,0.15,0.9124143795,1.07328,0.19054000000000001,1.0900621313,0.17328000000000002,0.05054,0.18050000000000002,0.9,0.14,0.9108238029
2019-04-19 04:00:00,1.04712,0.20166,1.0663615944,0.17712000000000003,0.051660000000000005,0.1845,0.87,0.15,0.8828363382000001,1.03712,0.19166000000000002,1.0546807337,0.17712000000000003,0.051660000000000005,0.1845,0.86,0.14,0.8713208364
2019-04-19 04:30:00,1.0252,0.2011,1.0447374072,0.1752,0.0511,0.1825,0.85,0.15,0.8631338251,1.0252,0.2111,1.0467082927,0.1752,0.0511,0.1825,0.85,0.16,0.8649277426
2019-04-19 05:00:00,1.0152,0.2111,1.0369157391,0.1752,0.0511,0.1825,0.84,0.16,0.8551023331000001,1.0052,0.2111,1.027127183,0.1752,0.0511,0.1825,0.8300000000000001,0.16,0.8452810184
2019-04-19 05:30:00,1.01328,0.21054,1.0349219536,0.17328000000000002,0.05054,0.18050000000000002,0.84,0.16,0.8551023331000001,1.00328,0.23054000000000002,1.029426758,0.17328000000000002,0.05054,0.18050000000000002,0.8300000000000001,0.18,0.8492938243
2019-04-19 06:00:00,0.9976,0.21180000000000002,1.0198357711,0.1776,0.051800000000000006,0.185,0.8200000000000001,0.16,0.835463943,0.9976,0.2318,1.0241762544,0.1776,0.051800000000000006,0.185,0.8200000000000001,0.18,0.8395236745
2019-04-19 06:30:00,1.04376,0.21068,1.0648103117,0.17376000000000003,0.05068,0.181,0.87,0.16,0.8845903006,1.04376,0.23068000000000002,1.0689472391,0.17376000000000003,0.05068,0.181,0.87,0.18,0.8884255737000001
2019-04-19 07:00:00,1.07712,0.21166000000000001,1.0977192036,0.17712000000000003,0.051660000000000005,0.1845,0.9,0.16,0.9141115906,1.07712,0.22166000000000002,1.0996911612,0.17712000000000003,0.051660000000000005,0.1845,0.9,0.17,0.9159148432
2019-04-19 07:30:00,1.08376,0.21068,1.1040479156,0.17376000000000003,0.05068,0.181,0.91,0.16,0.9239588735,1.07376,0.22068000000000002,1.0962026273,0.17376000000000003,0.05068,0.181,0.9,0.17,0.9159148432
2019-04-19 08:00:00,1.03808,0.23194,1.06367582,0.17808000000000002,0.05194000000000001,0.1855,0.86,0.18,0.8786353055,1.02808,0.24194000000000002,1.0561644995,0.17808000000000002,0.05194000000000001,0.1855,0.85,0.19,0.8709764635
2019-04-19 08:30:00,1.06376,0.24068000000000003,1.0906476058,0.17376000000000003,0.05068,0.181,0.89,0.19,0.9100549434,1.05376,0.25068,1.0831669308,0.17376000000000003,0.05068,0.181,0.88,0.2,0.9024411338
2019-04-19 09:00:00,1.0276,0.24180000000000001,1.0556651931,0.1776,0.051800000000000006,0.185,0.85,0.19,0.8709764635,1.0176,0.2518,1.0482905132,0.1776,0.051800000000000006,0.185,0.84,0.2,0.8634813258
2019-04-19 09:30:00,1.04376,0.22068000000000002,1.066833914,0.17376000000000003,0.05068,0.181,0.87,0.17,0.8864536085,1.03376,0.23068000000000002,1.0591850641,0.17376000000000003,0.05068,0.181,0.86,0.18,0.8786353055
2019-04-19 10:00:00,1.04568,0.21124,1.0668031683,0.17568,0.05124,0.183,0.87,0.16,0.8845903006,1.03568,0.22124000000000002,1.0590468356,0.17568,0.05124,0.183,0.86,0.17,0.8766413178
2019-04-19 10:30:00,0.9728,0.2104,0.9952929217,0.1728,0.0504,0.18,0.8,0.16,0.8158431222,0.9728,0.2204,0.9974547609000001,0.1728,0.0504,0.18,0.8,0.17,0.8178630692000001
2019-04-19 11:00:00,0.83616,0.24138,0.8703033092,0.17616,0.05138,0.1835,0.66,0.19,0.6868041933,0.83616,0.25138000000000005,0.8731296868,0.17616,0.05138,0.1835,0.66,0.2,0.689637586
2019-04-19 11:30:00,0.87472,0.26096,0.9128171778,0.17472000000000001,0.050960000000000005,0.182,0.7000000000000001,0.21,0.7308214556,0.86472,0.27096000000000003,0.9061787903,0.17472000000000001,0.050960000000000005,0.182,0.6900000000000001,0.22,0.7242237223
2019-04-19 12:00:00,0.7737600000000001,0.26068,0.8164916411,0.17376000000000003,0.05068,0.181,0.6000000000000001,0.21,0.6356886030000001,0.7637600000000001,0.27068000000000003,0.810306732,0.17376000000000003,0.05068,0.181,0.59,0.22,0.6296824597
2019-04-19 12:30:00,0.75336,0.28348,0.8049299348000001,0.18336000000000002,0.05348000000000001,0.191,0.5700000000000001,0.23,0.6146543744,0.75336,0.29348,0.808505906,0.18336000000000002,0.05348000000000001,0.191,0.5700000000000001,0.24,0.6184658438
2019-04-19 13:00:00,0.7687200000000001,0.31796,0.8318828042,0.19872,0.057960000000000005,0.20700000000000002,0.5700000000000001,0.26,0.6264982043,0.7687200000000001,0.31796,0.8318828042,0.19872,0.057960000000000005,0.20700000000000002,0.5700000000000001,0.26,0.6264982043
