Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-19 13:30:00,0.72536,0.29698,0.7838011546,0.19536,0.05698,0.20350000000000001,0.53,0.24,0.5818075283,0.72536,0.31698000000000004,0.7915955091,0.19536,0.05698,0.20350000000000001,0.53,0.26,0.5903388857
2019-04-19 14:00:00,0.68776,0.27768000000000004,0.7417007483,0.19776000000000002,0.05768,0.20600000000000002,0.49,0.22,0.5371219601,0.68776,0.28768000000000005,0.7455022468,0.19776000000000002,0.05768,0.20600000000000002,0.49,0.23,0.5412947441
2019-04-19 14:30:00,0.68776,0.27768000000000004,0.7417007483,0.19776000000000002,0.05768,0.20600000000000002,0.49,0.22,0.5371219601,0.68776,0.28768000000000005,0.7455022468,0.19776000000000002,0.05768,0.20600000000000002,0.49,0.23,0.5412947441
2019-04-19 15:00:00,0.6796800000000001,0.28824,0.7382731202,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.48,0.23,0.5322593353,0.66968,0.28824,0.729077225,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.47000000000000003,0.23,0.5232590181
2019-04-19 15:30:00,0.6753600000000001,0.30698000000000003,0.7418543321000001,0.19536,0.05698,0.20350000000000001,0.48,0.25,0.5412023651,0.6653600000000001,0.31698000000000004,0.7370076323,0.19536,0.05698,0.20350000000000001,0.47000000000000003,0.26,0.5371219601
2019-04-19 16:00:00,0.6896800000000001,0.30824,0.7554272963,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.49,0.25,0.5500909016000001,0.6896800000000001,0.31824,0.7595625057000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.49,0.26,0.5547071299
2019-04-19 16:30:00,0.7182400000000001,0.26782,0.7665482698,0.19824000000000003,0.05782,0.20650000000000002,0.52,0.21,0.5608029957,0.7082400000000001,0.27782,0.7607810789,0.19824000000000003,0.05782,0.20650000000000002,0.51,0.22,0.5554277631
2019-04-19 17:00:00,0.8282400000000001,0.24782,0.864520821,0.19824000000000003,0.05782,0.20650000000000002,0.63,0.19,0.6580273551,0.8182400000000001,0.25782,0.8578973423,0.19824000000000003,0.05782,0.20650000000000002,0.62,0.2,0.651459899
2019-04-19 17:30:00,0.9420000000000001,0.28600000000000003,0.9844592424,0.192,0.056,0.2,0.75,0.23,0.7844743463,0.9420000000000001,0.296,0.9874107555,0.192,0.056,0.2,0.75,0.24,0.7874642849
2019-04-19 18:00:00,0.9977600000000001,0.25768,1.0304969675,0.19776000000000002,0.05768,0.20600000000000002,0.8,0.2,0.8246211251000001,0.9977600000000001,0.26768000000000003,1.0330428839,0.19776000000000002,0.05768,0.20600000000000002,0.8,0.21,0.8271033793
2019-04-19 18:30:00,1.14584,0.29712000000000005,1.1837354434,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.9500000000000001,0.24,0.9798469268000001,1.14584,0.30712,1.1862849573,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.9500000000000001,0.25,0.9823441352000001
2019-04-19 19:00:00,1.23488,0.29684000000000005,1.2700561405,0.19488000000000003,0.05684,0.203,1.04,0.24,1.0673331251,1.23488,0.30684,1.2724305089,0.19488000000000003,0.05684,0.203,1.04,0.25,1.0696261029
2019-04-19 19:30:00,1.23248,0.29614,1.2675590124,0.19248,0.05614,0.2005,1.04,0.24,1.0673331251,1.23248,0.30614,1.2699325376,0.19248,0.05614,0.2005,1.04,0.25,1.0696261029
2019-04-19 20:00:00,1.20824,0.25782,1.235441237,0.19824000000000003,0.05782,0.20650000000000002,1.01,0.2,1.0296115772,1.19824,0.26782,1.2278056239,0.19824000000000003,0.05782,0.20650000000000002,1.0,0.21,1.0218121158
2019-04-19 20:30:00,1.20488,0.23684000000000002,1.2279368876,0.19488000000000003,0.05684,0.203,1.01,0.18,1.0259142264,1.19488,0.24684000000000003,1.2201099131,0.19488000000000003,0.05684,0.203,1.0,0.19,1.0178899744
2019-04-19 21:00:00,1.22672,0.23446000000000003,1.2489249177,0.18672000000000002,0.05446,0.1945,1.04,0.18,1.0554619842,1.22672,0.24446,1.2508407772,0.18672000000000002,0.05446,0.1945,1.04,0.19,1.0572133181
2019-04-19 21:30:00,1.15136,0.19998000000000002,1.1685982415,0.17136,0.049980000000000004,0.17850000000000002,0.98,0.15,0.9914131329,1.15136,0.20998000000000003,1.1703509944000001,0.17136,0.049980000000000004,0.17850000000000002,0.98,0.16,0.992975327
2019-04-19 22:00:00,1.07664,0.20152,1.0953373909,0.17664000000000002,0.05152,0.184,0.9,0.15,0.9124143795,1.06664,0.21152,1.0874105021,0.17664000000000002,0.05152,0.184,0.89,0.16,0.9042676595
2019-04-19 22:30:00,1.01184,0.20012000000000002,1.0314398674,0.17184000000000002,0.050120000000000005,0.179,0.84,0.15,0.8532877592,1.01184,0.21012000000000003,1.0334266302,0.17184000000000002,0.050120000000000005,0.179,0.84,0.16,0.8551023331000001
2019-04-19 23:00:00,0.9556800000000001,0.20124000000000003,0.9766380087000001,0.17568,0.05124,0.183,0.78,0.15,0.7942921377000001,0.9556800000000001,0.21124,0.9787474649000001,0.17568,0.05124,0.183,0.78,0.16,0.7962411695
2019-04-19 23:30:00,0.8637600000000001,0.20068000000000003,0.8867659218,0.17376000000000003,0.05068,0.181,0.6900000000000001,0.15,0.7061161378,0.8637600000000001,0.21068,0.8890823359000001,0.17376000000000003,0.05068,0.181,0.6900000000000001,0.16,0.7083078427
2019-04-20 00:00:00,0.8156800000000001,0.20124000000000003,0.8401377268,0.17568,0.05124,0.183,0.64,0.15,0.6573431372,0.8156800000000001,0.21124,0.8425889864,0.17568,0.05124,0.183,0.64,0.16,0.6596969001
2019-04-21 00:30:00,0.82776,0.22768000000000002,0.8585014851,0.19776000000000002,0.05768,0.20600000000000002,0.63,0.17,0.6525335240000001,0.82776,0.23768000000000003,0.8612075244,0.19776000000000002,0.05768,0.20600000000000002,0.63,0.18,0.65520989
2019-04-21 01:00:00,0.8482400000000001,0.24782,0.8837000905,0.19824000000000003,0.05782,0.20650000000000002,0.65,0.19,0.6772001181,0.8482400000000001,0.25782,0.8865563998,0.19824000000000003,0.05782,0.20650000000000002,0.65,0.2,0.6800735254
2019-04-21 01:30:00,0.8663200000000001,0.24726,0.9009150071,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.67,0.19,0.6964194139000001,0.8663200000000001,0.25726000000000004,0.9037107115,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.67,0.2,0.6992138443
2019-04-21 02:00:00,0.93064,0.21852000000000002,0.9559507309,0.20064,0.05852,0.209,0.73,0.16,0.7473285757,0.93064,0.22852000000000003,0.9582860742,0.20064,0.05852,0.209,0.73,0.17,0.7495331881
2019-04-21 02:30:00,0.9442400000000001,0.21082,0.9674886304,0.17424,0.050820000000000004,0.18150000000000002,0.77,0.16,0.7864477096,0.9442400000000001,0.22082000000000002,0.9697167886,0.17424,0.050820000000000004,0.18150000000000002,0.77,0.17,0.7885429601
2019-04-21 03:00:00,0.9276000000000001,0.21180000000000002,0.9514730685,0.1776,0.051800000000000006,0.185,0.75,0.16,0.7668767828,0.9276000000000001,0.2218,0.9537489187,0.1776,0.051800000000000006,0.185,0.75,0.17,0.7690253572
2019-04-21 03:30:00,0.9266400000000001,0.21152,0.9504748287,0.17664000000000002,0.05152,0.184,0.75,0.16,0.7668767828,0.9266400000000001,0.22152000000000002,0.9527501246000001,0.17664000000000002,0.05152,0.184,0.75,0.17,0.7690253572
2019-04-21 04:00:00,0.9261600000000001,0.21138,0.9499757102,0.17616,0.05138,0.1835,0.75,0.16,0.7668767828,0.9261600000000001,0.22138000000000002,0.9522507285,0.17616,0.05138,0.1835,0.75,0.17,0.7690253572
2019-04-21 04:30:00,0.9228000000000001,0.2104,0.9464819069,0.1728,0.0504,0.18,0.75,0.16,0.7668767828,0.9228000000000001,0.2204,0.9487549736,0.1728,0.0504,0.18,0.75,0.17,0.7690253572
2019-04-21 05:00:00,0.9080800000000001,0.21194000000000002,0.932484772,0.17808000000000002,0.05194000000000001,0.1855,0.73,0.16,0.7473285757,0.9080800000000001,0.22194000000000003,0.9348083493,0.17808000000000002,0.05194000000000001,0.1855,0.73,0.17,0.7495331881
2019-04-21 05:30:00,0.9066400000000001,0.21152,0.9309870031,0.17664000000000002,0.05152,0.184,0.73,0.16,0.7473285757,0.9066400000000001,0.22152000000000002,0.9333098092000001,0.17664000000000002,0.05152,0.184,0.73,0.17,0.7495331881
2019-04-21 06:00:00,0.9047200000000001,0.24096,0.9362585113,0.17472000000000001,0.050960000000000005,0.182,0.73,0.19,0.7543208866000001,0.9047200000000001,0.25096,0.9388818882000001,0.17472000000000001,0.050960000000000005,0.182,0.73,0.2,0.7569015788
2019-04-21 06:30:00,0.9723200000000001,0.24026000000000003,1.0015643015,0.17232,0.050260000000000006,0.17950000000000002,0.8,0.19,0.8222530024,0.9623200000000001,0.25026000000000004,0.9943288440000001,0.17232,0.050260000000000006,0.17950000000000002,0.79,0.2,0.8149233093
2019-04-21 07:00:00,0.9785600000000001,0.22208000000000003,1.0034436706,0.17856000000000002,0.05208,0.186,0.8,0.17,0.8178630692000001,0.9785600000000001,0.24208000000000002,1.0080587284,0.17856000000000002,0.05208,0.186,0.8,0.19,0.8222530024
2019-04-21 07:30:00,1.00472,0.22096000000000002,1.0287300909,0.17472000000000001,0.050960000000000005,0.182,0.8300000000000001,0.17,0.8472307832,0.99472,0.24096,1.023488935,0.17472000000000001,0.050960000000000005,0.182,0.8200000000000001,0.19,0.8417244205000001
2019-04-21 08:00:00,1.02568,0.22124000000000002,1.0492695555,0.17568,0.05124,0.183,0.85,0.17,0.8668333173,1.01568,0.24124,1.0439361092,0.17568,0.05124,0.183,0.84,0.19,0.8612200648
2019-04-21 08:30:00,1.02424,0.24082,1.0521700671,0.17424,0.050820000000000004,0.18150000000000002,0.85,0.19,0.8709764635,1.01424,0.25082000000000004,1.0447934963,0.17424,0.050820000000000004,0.18150000000000002,0.84,0.2,0.8634813258
2019-04-21 09:00:00,0.9980800000000001,0.24194000000000002,1.0269852238,0.17808000000000002,0.05194000000000001,0.1855,0.8200000000000001,0.19,0.8417244205000001,0.9980800000000001,0.25194,1.0293869292,0.17808000000000002,0.05194000000000001,0.1855,0.8200000000000001,0.2,0.8440379138
2019-04-21 09:30:00,0.9813600000000001,0.23998000000000003,1.0102761256,0.17136,0.049980000000000004,0.17850000000000002,0.81,0.19,0.8319855768000001,0.9713600000000001,0.24998,1.0030105932,0.17136,0.049980000000000004,0.17850000000000002,0.8,0.2,0.8246211251000001
2019-04-21 10:00:00,0.95664,0.21152,0.979745273,0.17664000000000002,0.05152,0.184,0.78,0.16,0.7962411695,0.94664,0.22152000000000002,0.9722131454,0.17664000000000002,0.05152,0.184,0.77,0.17,0.7885429601
2019-04-21 10:30:00,0.93376,0.24068000000000003,0.9642793164000001,0.17376000000000003,0.05068,0.181,0.76,0.19,0.7833900689000001,0.93376,0.24068000000000003,0.9642793164000001,0.17376000000000003,0.05068,0.181,0.76,0.19,0.7833900689000001
2019-04-21 11:00:00,0.8456800000000001,0.26124,0.8851107275000001,0.17568,0.05124,0.183,0.67,0.21,0.7021395873,0.8456800000000001,0.27124000000000004,0.8881136189000001,0.17568,0.05124,0.183,0.67,0.22,0.7051950085
2019-04-21 11:30:00,0.8399200000000001,0.29956000000000005,0.8917408816,0.16992000000000002,0.04956000000000001,0.177,0.67,0.25,0.7151223672,0.8399200000000001,0.30956,0.8951497081,0.16992000000000002,0.04956000000000001,0.177,0.67,0.26,0.7186793444
2019-04-21 12:00:00,0.8256800000000001,0.28124000000000005,0.8722633777000001,0.17568,0.05124,0.183,0.65,0.23,0.6894925670000001,0.8256800000000001,0.29124,0.8755388055000001,0.17568,0.05124,0.183,0.65,0.24,0.6928924881
2019-04-21 12:30:00,0.8499200000000001,0.29956000000000005,0.9011660224,0.16992000000000002,0.04956000000000001,0.177,0.68,0.25,0.7244998275,0.8499200000000001,0.30956,0.9045393303,0.16992000000000002,0.04956000000000001,0.177,0.68,0.26,0.7280109889
2019-04-21 13:00:00,0.8132800000000001,0.30054000000000003,0.8670343995,0.17328000000000002,0.05054,0.18050000000000002,0.64,0.25,0.6870953355,0.8132800000000001,0.31054000000000004,0.8705512334000001,0.17328000000000002,0.05054,0.18050000000000002,0.64,0.26,0.6907966416
2019-04-21 13:30:00,0.7638400000000001,0.30362,0.8219711978,0.18384,0.05362,0.1915,0.58,0.25,0.631585307,0.7638400000000001,0.30362,0.8219711978,0.18384,0.05362,0.1915,0.58,0.25,0.631585307
2019-04-21 14:00:00,0.73872,0.30796,0.8003415521,0.19872,0.057960000000000005,0.20700000000000002,0.54,0.25,0.5950630219,0.73872,0.30796,0.8003415521,0.19872,0.057960000000000005,0.20700000000000002,0.54,0.25,0.5950630219
2019-04-21 14:30:00,0.68488,0.30684,0.7504741168,0.19488000000000003,0.05684,0.203,0.49,0.25,0.5500909016000001,0.68488,0.32684,0.7588708718,0.19488000000000003,0.05684,0.203,0.49,0.27,0.5594640292
2019-04-21 15:00:00,0.6458400000000001,0.30712,0.7151447406,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.45,0.25,0.514781507,0.6458400000000001,0.32712,0.7239591149,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.45,0.27,0.5247856705
2019-04-21 15:30:00,0.6920000000000001,0.306,0.7566372975,0.192,0.056,0.2,0.5,0.25,0.5590169944,0.682,0.326,0.7559100476,0.192,0.056,0.2,0.49,0.27,0.5594640292
2019-04-21 16:00:00,0.71872,0.29796,0.7780350892,0.19872,0.057960000000000005,0.20700000000000002,0.52,0.24,0.5727128425,0.71872,0.30796,0.7819193053,0.19872,0.057960000000000005,0.20700000000000002,0.52,0.25,0.5769748695
2019-04-21 16:30:00,0.75248,0.28614,0.8050479799,0.19248,0.05614,0.2005,0.56,0.23,0.6053924347,0.75248,0.28614,0.8050479799,0.19248,0.05614,0.2005,0.56,0.23,0.6053924347
2019-04-21 17:00:00,0.79776,0.28768000000000005,0.8480452818,0.19776000000000002,0.05768,0.20600000000000002,0.6000000000000001,0.23,0.6425729531000001,0.79776,0.28768000000000005,0.8480452818,0.19776000000000002,0.05768,0.20600000000000002,0.6000000000000001,0.23,0.6425729531000001
2019-04-21 17:30:00,0.9044000000000001,0.2867,0.9487551054000001,0.19440000000000002,0.0567,0.2025,0.71,0.23,0.7463243263,0.9044000000000001,0.2867,0.9487551054000001,0.19440000000000002,0.0567,0.2025,0.71,0.23,0.7463243263
2019-04-21 18:00:00,0.9768,0.2874,1.0182028285,0.1968,0.0574,0.20500000000000002,0.78,0.23,0.8132035416000001,0.9768,0.3074,1.0240278317,0.1968,0.0574,0.20500000000000002,0.78,0.25,0.8190848552000001
2019-04-21 18:30:00,1.11296,0.32628,1.1598011036,0.19296000000000002,0.056280000000000004,0.201,0.92,0.27,0.9588013350000001,1.11296,0.33628,1.1626539468,0.19296000000000002,0.056280000000000004,0.201,0.92,0.28,0.9616652224000001
2019-04-21 19:00:00,1.1692,0.29810000000000003,1.206603601,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.97,0.24,0.9992497185,1.1592,0.30810000000000004,1.1994458095,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.96,0.25,0.9920181450000001
2019-04-21 19:30:00,1.18776,0.28768000000000005,1.2221021234,0.19776000000000002,0.05768,0.20600000000000002,0.99,0.23,1.0163660758,1.18776,0.29768,1.2244946713,0.19776000000000002,0.05768,0.20600000000000002,0.99,0.24,1.0186756108
2019-04-21 20:00:00,1.17584,0.28712000000000004,1.210387376,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.98,0.23,1.0066280346,1.17584,0.29712000000000005,1.2127984169000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.98,0.24,1.0089598605
2019-04-21 20:30:00,1.15344,0.27642,1.1860994267,0.19344000000000003,0.056420000000000005,0.2015,0.96,0.22,0.9848857802000001,1.15344,0.28642,1.1884697093,0.19344000000000003,0.056420000000000005,0.2015,0.96,0.23,0.9871676656
2019-04-21 21:00:00,1.18968,0.24824000000000002,1.2153030898,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.99,0.19,1.0080674581,1.18968,0.25824,1.2173850664,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.99,0.2,1.01
2019-04-21 21:30:00,1.12632,0.24726,1.1531410365,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.93,0.19,0.9492101980000001,1.12632,0.25726000000000004,1.1553265556,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.93,0.2,0.9512623192
2019-04-21 22:00:00,1.08728,0.24754,1.1151026186,0.19728,0.05754000000000001,0.20550000000000002,0.89,0.19,0.9100549434,1.08728,0.25754000000000005,1.1173650478,0.19728,0.05754000000000001,0.20550000000000002,0.89,0.2,0.9121951546
2019-04-21 22:30:00,1.03536,0.22698000000000002,1.0599482299,0.19536,0.05698,0.20350000000000001,0.84,0.17,0.8570297544000001,1.03536,0.23698000000000002,1.0621345725,0.19536,0.05698,0.20350000000000001,0.84,0.18,0.8590692638
2019-04-21 23:00:00,0.95064,0.21852000000000002,0.9754319043,0.20064,0.05852,0.209,0.75,0.16,0.7668767828,0.95064,0.22852000000000003,0.9777207168000001,0.20064,0.05852,0.209,0.75,0.17,0.7690253572
2019-04-21 23:30:00,0.8748800000000001,0.23684000000000002,0.9063708954,0.19488000000000003,0.05684,0.203,0.68,0.18,0.7034202158,0.8748800000000001,0.24684000000000003,0.9090352028,0.19488000000000003,0.05684,0.203,0.68,0.19,0.7060453243
2019-04-22 00:00:00,0.8111200000000001,0.21866000000000002,0.8400760977,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.61,0.16,0.630634601,0.8111200000000001,0.22866000000000003,0.8427342701,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.61,0.17,0.6332456080000001
2019-04-22 00:30:00,0.7858400000000001,0.23712000000000003,0.8208351844,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.59,0.18,0.6168468205000001,0.7758400000000001,0.24712000000000003,0.8142456632,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.58,0.19,0.6103277808
2019-04-22 01:00:00,0.7772800000000001,0.23754000000000003,0.8127665409,0.19728,0.05754000000000001,0.20550000000000002,0.58,0.18,0.607289058,0.7772800000000001,0.24754,0.8157452114,0.19728,0.05754000000000001,0.20550000000000002,0.58,0.19,0.6103277808
2019-04-22 01:30:00,0.8153600000000001,0.20698000000000003,0.8412209282,0.19536,0.05698,0.20350000000000001,0.62,0.15,0.6378871374,0.8153600000000001,0.22698000000000002,0.8463638993,0.19536,0.05698,0.20350000000000001,0.62,0.17,0.6428841264
2019-04-22 02:00:00,0.87,0.1925,0.8910422268,0.18,0.052500000000000005,0.1875,0.6900000000000001,0.14,0.7040596566,0.87,0.2025,0.8932559823,0.18,0.052500000000000005,0.1875,0.6900000000000001,0.15,0.7061161378
2019-04-22 02:30:00,0.8666400000000001,0.19152000000000002,0.8875498859000001,0.17664000000000002,0.05152,0.184,0.6900000000000001,0.14,0.7040596566,0.8666400000000001,0.20152,0.8897613163,0.17664000000000002,0.05152,0.184,0.6900000000000001,0.15,0.7061161378
2019-04-22 03:00:00,0.8685600000000001,0.19208000000000003,0.8895455019,0.17856000000000002,0.05208,0.186,0.6900000000000001,0.14,0.7040596566,0.8685600000000001,0.20208,0.8917582632000001,0.17856000000000002,0.05208,0.186,0.6900000000000001,0.15,0.7061161378
2019-04-22 03:30:00,0.8666400000000001,0.19152000000000002,0.8875498859000001,0.17664000000000002,0.05152,0.184,0.6900000000000001,0.14,0.7040596566,0.8666400000000001,0.20152,0.8897613163,0.17664000000000002,0.05152,0.184,0.6900000000000001,0.15,0.7061161378
2019-04-22 04:00:00,0.87,0.1925,0.8910422268,0.18,0.052500000000000005,0.1875,0.6900000000000001,0.14,0.7040596566,0.87,0.2025,0.8932559823,0.18,0.052500000000000005,0.1875,0.6900000000000001,0.15,0.7061161378
2019-04-22 04:30:00,0.8656800000000001,0.19124000000000002,0.8865520853000001,0.17568,0.05124,0.183,0.6900000000000001,0.14,0.7040596566,0.8656800000000001,0.21124,0.8910803555000001,0.17568,0.05124,0.183,0.6900000000000001,0.16,0.7083078427
2019-04-22 05:00:00,0.86,0.1925,0.8812810278000001,0.18,0.052500000000000005,0.1875,0.68,0.14,0.6942621983,0.86,0.21250000000000002,0.8858646906000001,0.18,0.052500000000000005,0.1875,0.68,0.16,0.6985699679
2019-04-22 05:30:00,0.8585600000000001,0.20208,0.8820213149,0.17856000000000002,0.05208,0.186,0.68,0.15,0.6963476143,0.8585600000000001,0.21208000000000002,0.8843659876000001,0.17856000000000002,0.05208,0.186,0.68,0.16,0.6985699679
2019-04-22 06:00:00,0.8585600000000001,0.20208,0.8820213149,0.17856000000000002,0.05208,0.186,0.68,0.15,0.6963476143,0.8585600000000001,0.21208000000000002,0.8843659876000001,0.17856000000000002,0.05208,0.186,0.68,0.16,0.6985699679
2019-04-22 06:30:00,0.90568,0.20124000000000003,0.9277681823,0.17568,0.05124,0.183,0.73,0.15,0.7452516354000001,0.90568,0.21124,0.9299884946,0.17568,0.05124,0.183,0.73,0.16,0.7473285757
2019-04-22 07:00:00,0.91,0.2025,0.9322586819,0.18,0.052500000000000005,0.1875,0.73,0.15,0.7452516354000001,0.91,0.21250000000000002,0.9344818083,0.18,0.052500000000000005,0.1875,0.73,0.16,0.7473285757
2019-04-22 07:30:00,0.9785600000000001,0.20208,0.9992076861,0.17856000000000002,0.05208,0.186,0.8,0.15,0.8139410298,0.9685600000000001,0.21208000000000002,0.9915071356,0.17856000000000002,0.05208,0.186,0.79,0.16,0.8060397013
2019-04-22 08:00:00,1.0176,0.2018,1.0374165027,0.1776,0.051800000000000006,0.185,0.84,0.15,0.8532877592,1.0176,0.21180000000000002,1.0394080046,0.1776,0.051800000000000006,0.185,0.84,0.16,0.8551023331000001
2019-04-22 08:30:00,1.01472,0.24096,1.0429373903,0.17472000000000001,0.050960000000000005,0.182,0.84,0.19,0.8612200648,1.01472,0.25096,1.045293069,0.17472000000000001,0.050960000000000005,0.182,0.84,0.2,0.8634813258
2019-04-22 09:00:00,0.9976,0.2318,1.0241762544,0.1776,0.051800000000000006,0.185,0.8200000000000001,0.18,0.8395236745,0.9976,0.2518,1.028887263,0.1776,0.051800000000000006,0.185,0.8200000000000001,0.2,0.8440379138
2019-04-22 09:30:00,0.9432800000000001,0.23054000000000002,0.9710436911,0.17328000000000002,0.05054,0.18050000000000002,0.77,0.18,0.7907591289,0.9432800000000001,0.25054000000000004,0.9759853739000001,0.17328000000000002,0.05054,0.18050000000000002,0.77,0.2,0.7955501241
2019-04-22 10:00:00,0.9447200000000001,0.22096000000000002,0.9702160584,0.17472000000000001,0.050960000000000005,0.182,0.77,0.17,0.7885429601,0.9447200000000001,0.22096000000000002,0.9702160584,0.17472000000000001,0.050960000000000005,0.182,0.77,0.17,0.7885429601
2019-04-22 10:30:00,0.87992,0.24956000000000003,0.9146252785000001,0.16992000000000002,0.04956000000000001,0.177,0.71,0.2,0.7376313442,0.87992,0.25956,0.9174042729,0.16992000000000002,0.04956000000000001,0.177,0.71,0.21,0.7404052944
2019-04-22 11:00:00,0.8556800000000001,0.28124000000000005,0.9007131619000001,0.17568,0.05124,0.183,0.68,0.23,0.7178439942,0.8556800000000001,0.29124,0.9038855016,0.17568,0.05124,0.183,0.68,0.24,0.7211102551
2019-04-22 11:30:00,0.83896,0.30928,0.8941521123,0.16896000000000003,0.049280000000000004,0.176,0.67,0.26,0.7186793444,0.83896,0.31928,0.8976600693000001,0.16896000000000003,0.049280000000000004,0.176,0.67,0.27,0.7223572523
2019-04-22 12:00:00,0.8056800000000001,0.31124,0.8637074736,0.17568,0.05124,0.183,0.63,0.26,0.6815423685,0.8056800000000001,0.32124,0.8673611704,0.17568,0.05124,0.183,0.63,0.27,0.6854195795
2019-04-22 12:30:00,0.76136,0.30998000000000003,0.8220441898,0.17136,0.049980000000000004,0.17850000000000002,0.59,0.26,0.6447480128,0.76136,0.31998000000000004,0.8258669687,0.17136,0.049980000000000004,0.17850000000000002,0.59,0.27,0.6488451279
2019-04-22 13:00:00,0.7832800000000001,0.33054,0.8501671894,0.17328000000000002,0.05054,0.18050000000000002,0.61,0.28,0.6711929678,0.7832800000000001,0.34054,0.8541048238000001,0.17328000000000002,0.05054,0.18050000000000002,0.61,0.29,0.6754257916
2019-04-22 13:30:00,0.8084800000000001,0.32914000000000004,0.872910677,0.16848000000000002,0.04914,0.17550000000000002,0.64,0.28,0.6985699679,0.8084800000000001,0.33914000000000005,0.8767302037,0.16848000000000002,0.04914,0.17550000000000002,0.64,0.29,0.7026378868
2019-04-22 14:00:00,0.8152,0.3111,0.872544698,0.1752,0.0511,0.1825,0.64,0.26,0.6907966416,0.8152,0.3211,0.8761599454000001,0.1752,0.0511,0.1825,0.64,0.27,0.6946221995
2019-04-22 14:30:00,0.7042400000000001,0.33082,0.7780718797,0.17424,0.050820000000000004,0.18150000000000002,0.53,0.28,0.5994163828,0.7042400000000001,0.34082,0.7823760285,0.17424,0.050820000000000004,0.18150000000000002,0.53,0.29,0.6041522987
2019-04-22 15:00:00,0.7928000000000001,0.3304,0.8588923099,0.1728,0.0504,0.18,0.62,0.28,0.6802940541,0.7828,0.34040000000000004,0.8536088097000001,0.1728,0.0504,0.18,0.61,0.29,0.6754257916
2019-04-22 15:30:00,0.7508800000000001,0.33984000000000003,0.8242038583,0.17088,0.04984,0.178,0.58,0.29,0.6484597135,0.7408800000000001,0.34984000000000004,0.8193236235,0.17088,0.04984,0.178,0.5700000000000001,0.30000000000000004,0.6441273166
2019-04-22 16:00:00,0.83584,0.32712,0.8975722812,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.64,0.27,0.6946221995,0.83584,0.32712,0.8975722812,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.64,0.27,0.6946221995
2019-04-22 16:30:00,0.8863200000000001,0.32726000000000005,0.9448080493000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.6900000000000001,0.27,0.7409453421000001,0.8863200000000001,0.32726000000000005,0.9448080493000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.6900000000000001,0.27,0.7409453421000001
2019-04-22 17:00:00,0.9272800000000001,0.32754000000000005,0.9834280096,0.19728,0.05754000000000001,0.20550000000000002,0.73,0.27,0.7783315489,0.9272800000000001,0.32754000000000005,0.9834280096,0.19728,0.05754000000000001,0.20550000000000002,0.73,0.27,0.7783315489
2019-04-22 17:30:00,0.9948800000000001,0.32684,1.0471917685,0.19488000000000003,0.05684,0.203,0.8,0.27,0.8443340571,0.9848800000000001,0.32684,1.0376960056,0.19488000000000003,0.05684,0.203,0.79,0.27,0.8348652586
2019-04-22 18:00:00,1.0392,0.29810000000000003,1.0811106558,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.84,0.24,0.8736131867,1.0392,0.30810000000000004,1.0839106282,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.84,0.25,0.8764131446000001
2019-04-22 18:30:00,1.20536,0.33698,1.2515783036,0.19536,0.05698,0.20350000000000001,1.01,0.28,1.0480935073,1.20536,0.34698,1.2543077174000001,0.19536,0.05698,0.20350000000000001,1.01,0.29,1.050809212
2019-04-22 19:00:00,1.2092,0.3181,1.2503408535,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.01,0.26,1.042928569,1.2092,0.3281,1.2529222841,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.01,0.27,1.0454664031
2019-04-22 19:30:00,1.2044,0.31670000000000004,1.2453426235,0.19440000000000002,0.0567,0.2025,1.01,0.26,1.042928569,1.2044,0.3267,1.2479231747,0.19440000000000002,0.0567,0.2025,1.01,0.27,1.0454664031
2019-04-22 20:00:00,1.16728,0.31754000000000004,1.2097000661,0.19728,0.05754000000000001,0.20550000000000002,0.97,0.26,1.0042410069,1.15728,0.32754000000000005,1.2027383132,0.19728,0.05754000000000001,0.20550000000000002,0.96,0.27,0.9972462083
2019-04-22 20:30:00,1.18584,0.31712,1.2275103258,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.99,0.26,1.0235721763,1.18584,0.32712,1.2301317003,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.99,0.27,1.0261578826
2019-04-22 21:00:00,1.1577600000000001,0.29768,1.1954169147,0.19776000000000002,0.05768,0.20600000000000002,0.96,0.24,0.9895453501,1.1577600000000001,0.30768,1.1979462425,0.19776000000000002,0.05768,0.20600000000000002,0.96,0.25,0.9920181450000001
2019-04-22 21:30:00,1.1344,0.30670000000000003,1.1751290355,0.19440000000000002,0.0567,0.2025,0.9400000000000001,0.25,0.9726767192,1.1344,0.31670000000000004,1.1777785233,0.19440000000000002,0.0567,0.2025,0.9400000000000001,0.26,0.9752948272
2019-04-22 22:00:00,1.06824,0.29782000000000003,1.1089785616,0.19824000000000003,0.05782,0.20650000000000002,0.87,0.24,0.9024965374,1.06824,0.30782000000000004,1.1117058289,0.19824000000000003,0.05782,0.20650000000000002,0.87,0.25,0.9052071586
2019-04-22 22:30:00,1.01488,0.28684000000000004,1.0546367147,0.19488000000000003,0.05684,0.203,0.8200000000000001,0.23,0.8516454661,1.01488,0.28684000000000004,1.0546367147,0.19488000000000003,0.05684,0.203,0.8200000000000001,0.23,0.8516454661
2019-04-22 23:00:00,0.9192,0.2681,0.9575,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.72,0.21,0.75,0.9192,0.2881,0.9632913630000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.72,0.23,0.7558438992000001
2019-04-22 23:30:00,0.8463200000000001,0.26726,0.8875164506000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.65,0.21,0.6830812543,0.8463200000000001,0.28726,0.8937426084000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.65,0.23,0.6894925670000001
2019-04-23 00:00:00,0.7806400000000001,0.26852000000000004,0.8255312229,0.20064,0.05852,0.209,0.58,0.21,0.6168468205000001,0.7806400000000001,0.28852,0.8322515245000001,0.20064,0.05852,0.209,0.58,0.23,0.6239390996
2019-04-23 00:30:00,0.7648800000000001,0.26684,0.8100895012,0.19488000000000003,0.05684,0.203,0.5700000000000001,0.21,0.6074537019,0.7648800000000001,0.28684000000000004,0.8168957094,0.19488000000000003,0.05684,0.203,0.5700000000000001,0.23,0.6146543744
2019-04-23 01:00:00,0.74968,0.25824,0.7929110921,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.55,0.2,0.5852349955,0.74968,0.26824000000000003,0.7962240891,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.55,0.21,0.5887274412
2019-04-23 01:30:00,0.79056,0.25558000000000003,0.8308467067,0.19056,0.055580000000000004,0.1985,0.6000000000000001,0.2,0.632455532,0.79056,0.26558000000000004,0.833977128,0.19056,0.055580000000000004,0.1985,0.6000000000000001,0.21,0.6356886030000001
2019-04-23 02:00:00,0.84616,0.23138000000000003,0.8772248571,0.17616,0.05138,0.1835,0.67,0.18,0.6937578828000001,0.84616,0.24138,0.8799153652,0.17616,0.05138,0.1835,0.67,0.19,0.6964194139000001
2019-04-23 02:30:00,0.87424,0.23082000000000003,0.904197683,0.17424,0.050820000000000004,0.18150000000000002,0.7000000000000001,0.18,0.72277244,0.87424,0.24082,0.9068019905,0.17424,0.050820000000000004,0.18150000000000002,0.7000000000000001,0.19,0.7253275122
2019-04-23 03:00:00,0.85616,0.25138000000000005,0.8923014345,0.17616,0.05138,0.1835,0.68,0.2,0.7088018059,0.85616,0.26138,0.8951700676000001,0.17616,0.05138,0.1835,0.68,0.21,0.7116881339000001
2019-04-23 03:30:00,0.85472,0.23096000000000003,0.8853749488,0.17472000000000001,0.050960000000000005,0.182,0.68,0.18,0.7034202158,0.85472,0.24096,0.8880360353000001,0.17472000000000001,0.050960000000000005,0.182,0.68,0.19,0.7060453243
2019-04-23 04:00:00,0.85616,0.23138000000000003,0.8868746529,0.17616,0.05138,0.1835,0.68,0.18,0.7034202158,0.85616,0.24138,0.8895359745,0.17616,0.05138,0.1835,0.68,0.19,0.7060453243
2019-04-23 04:30:00,0.8605600000000001,0.16308,0.8758759045000001,0.010560000000000002,0.0030800000000000003,0.011,0.85,0.16,0.8649277426,0.8505600000000001,0.17308,0.8679913594,0.010560000000000002,0.0030800000000000003,0.011,0.84,0.17,0.8570297544000001
2019-04-23 05:00:00,0.8416,0.1763,0.859867577,0.0216,0.0063,0.022500000000000003,0.8200000000000001,0.17,0.8374365648000001,0.8416,0.1763,0.859867577,0.0216,0.0063,0.022500000000000003,0.8200000000000001,0.17,0.8374365648000001
2019-04-23 05:30:00,0.8444800000000001,0.21464000000000003,0.8713304769,0.08448000000000001,0.024640000000000002,0.088,0.76,0.19,0.7833900689000001,0.8444800000000001,0.22464,0.8738475840000001,0.08448000000000001,0.024640000000000002,0.088,0.76,0.2,0.7858753082000001
2019-04-23 06:00:00,0.84584,0.19212,0.8673842286000001,0.07584,0.02212,0.079,0.77,0.17,0.7885429601,0.84584,0.21212000000000003,0.8720322242,0.07584,0.02212,0.079,0.77,0.19,0.7930952024
2019-04-23 06:30:00,0.9144800000000001,0.23464000000000002,0.9441025368,0.08448000000000001,0.024640000000000002,0.088,0.8300000000000001,0.21,0.8561541917000001,0.9144800000000001,0.24464000000000002,0.9466374174000001,0.08448000000000001,0.024640000000000002,0.088,0.8300000000000001,0.22,0.8586617495000001
2019-04-23 07:00:00,0.9538400000000001,0.26362,0.989599035,0.18384,0.05362,0.1915,0.77,0.21,0.7981227976,0.9538400000000001,0.27362000000000003,0.9923097551000001,0.18384,0.05362,0.1915,0.77,0.22,0.8008120878
2019-04-23 07:30:00,1.04776,0.30768,1.0920018315,0.19776000000000002,0.05768,0.20600000000000002,0.85,0.25,0.8860022573,1.04776,0.31768,1.0948614524,0.19776000000000002,0.05768,0.20600000000000002,0.85,0.26,0.8888756943
2019-04-23 08:00:00,1.10064,0.33852000000000004,1.1515225573,0.20064,0.05852,0.209,0.9,0.28,0.9425497334,1.10064,0.34852000000000005,1.1545018839,0.20064,0.05852,0.209,0.9,0.29,0.9455686120000001
2019-04-23 08:30:00,1.15728,0.36754000000000003,1.2142415946,0.19728,0.05754000000000001,0.20550000000000002,0.96,0.31,1.0088111815,1.15728,0.37754000000000004,1.2173058161,0.19728,0.05754000000000001,0.20550000000000002,0.96,0.32,1.0119288513
2019-04-23 09:00:00,1.14968,0.37824,1.2103014501,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9500000000000001,0.32,1.0024470061,1.14968,0.37824,1.2103014501,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9500000000000001,0.32,1.0024470061
2019-04-23 09:30:00,1.11728,0.36754000000000003,1.1761803646,0.19728,0.05754000000000001,0.20550000000000002,0.92,0.31,0.9708243919,1.11728,0.37754000000000004,1.1793434826,0.19728,0.05754000000000001,0.20550000000000002,0.92,0.32,0.9740636530000001
2019-04-23 10:00:00,1.0787200000000001,0.39796000000000004,1.1497865019,0.19872,0.057960000000000005,0.20700000000000002,0.88,0.34,0.9433981132,1.0787200000000001,0.40796000000000004,1.1532858275,0.19872,0.057960000000000005,0.20700000000000002,0.88,0.35000000000000003,0.9470480452000001
2019-04-23 10:30:00,0.91776,0.36768,0.9886718364,0.19776000000000002,0.05768,0.20600000000000002,0.72,0.31,0.7839005039,0.91776,0.37768,0.9924341792,0.19776000000000002,0.05768,0.20600000000000002,0.72,0.32,0.7879086241000001
2019-04-23 11:00:00,0.9452,0.3936,1.0238769457,0.11520000000000001,0.033600000000000005,0.12,0.8300000000000001,0.36,0.9047098983,0.9452,0.4036,1.0277626185,0.11520000000000001,0.033600000000000005,0.12,0.8300000000000001,0.37,0.9087353850000001
2019-04-23 11:30:00,0.97,0.38,1.0417773275,0.0,0.0,0.0,0.97,0.38,1.0417773275,0.97,0.37,1.0381714695,0.0,0.0,0.0,0.97,0.37,1.0381714695
2019-04-23 12:00:00,0.8936000000000001,0.4248,0.9894321604,0.15360000000000001,0.0448,0.16,0.74,0.38,0.8318653737,0.8936000000000001,0.4248,0.9894321604,0.15360000000000001,0.0448,0.16,0.74,0.38,0.8318653737
2019-04-23 12:30:00,0.894,0.47950000000000004,1.0144733856,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.6900000000000001,0.42,0.8077747211,0.894,0.48950000000000005,1.0192380733,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.6900000000000001,0.43,0.8130190650000001
2019-04-23 13:00:00,0.8497600000000001,0.48118000000000005,0.9765378897,0.20976000000000003,0.061180000000000005,0.2185,0.64,0.42,0.7655063684000001,0.8497600000000001,0.49118000000000006,0.9815038716000001,0.20976000000000003,0.061180000000000005,0.2185,0.64,0.43,0.7710382610000001
2019-04-23 13:30:00,0.76448,0.35964,0.844849454,0.20448000000000002,0.059640000000000006,0.213,0.56,0.30000000000000004,0.6352952070000001,0.76448,0.36964,0.8491545207000001,0.20448000000000002,0.059640000000000006,0.213,0.56,0.31,0.6400781202
2019-04-23 14:00:00,0.8497600000000001,0.41118000000000005,0.9440132679000001,0.20976000000000003,0.061180000000000005,0.2185,0.64,0.35000000000000003,0.729451849,0.8497600000000001,0.42118000000000005,0.9484116459,0.20976000000000003,0.061180000000000005,0.2185,0.64,0.36,0.73430239
2019-04-23 14:30:00,0.8464,0.4102,0.940562066,0.2064,0.060200000000000004,0.215,0.64,0.35000000000000003,0.729451849,0.8464,0.4202,0.9449661370000001,0.2064,0.060200000000000004,0.215,0.64,0.36,0.73430239
2019-04-23 15:00:00,0.8892800000000001,0.37104000000000004,0.963581652,0.20928000000000002,0.061040000000000004,0.218,0.68,0.31,0.7473285757,0.8792800000000001,0.38104000000000005,0.9582926484000001,0.20928000000000002,0.061040000000000004,0.218,0.67,0.32,0.7424957912
2019-04-23 15:30:00,0.9464,0.37020000000000003,1.0162288128,0.2064,0.060200000000000004,0.215,0.74,0.31,0.8023091673,0.9464,0.38020000000000004,1.0199142121,0.2064,0.060200000000000004,0.215,0.74,0.32,0.8062257748
2019-04-23 16:00:00,0.9440000000000001,0.3995,1.0250542669,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.74,0.34,0.8143709229,0.9440000000000001,0.40950000000000003,1.0289928328,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.74,0.35000000000000003,0.8185963596
2019-04-23 16:30:00,0.9968800000000001,0.38034,1.066971532,0.20688,0.060340000000000005,0.2155,0.79,0.32,0.8523496935,0.9968800000000001,0.39034,1.0705769706,0.20688,0.060340000000000005,0.2155,0.79,0.33,0.8561541917000001
2019-04-23 17:00:00,1.04736,0.38048000000000004,1.1143284973,0.20736000000000002,0.060480000000000006,0.216,0.84,0.32,0.8988882022,1.04736,0.39048000000000005,1.1177824475,0.20736000000000002,0.060480000000000006,0.216,0.84,0.33,0.9024965374
2019-04-23 17:30:00,1.07352,0.34936,1.1289364907000001,0.20352,0.05936,0.212,0.87,0.29,0.9170605214,1.07352,0.36936,1.1352849862,0.20352,0.05936,0.212,0.87,0.31,0.9235799911
2019-04-23 18:00:00,1.13496,0.31978,1.1791494604000001,0.20496,0.05978000000000001,0.21350000000000002,0.93,0.26,0.9656603958000001,1.13496,0.32978,1.1819006092,0.20496,0.05978000000000001,0.21350000000000002,0.93,0.27,0.9684007435
2019-04-23 18:30:00,1.20736,0.34048,1.254449999,0.20736000000000002,0.060480000000000006,0.216,1.0,0.28,1.0384603989,1.20736,0.35048,1.2572010181,0.20736000000000002,0.060480000000000006,0.216,1.0,0.29,1.0412012294
2019-04-23 19:00:00,1.24544,0.33992000000000006,1.2909943455000001,0.20544,0.05992000000000001,0.214,1.04,0.28,1.0770329614,1.23544,0.34992,1.2840389402,0.20544,0.05992000000000001,0.214,1.03,0.29,1.070046728
2019-04-23 19:30:00,1.2559200000000001,0.34006000000000003,1.3011440543,0.20592000000000002,0.06006,0.21450000000000002,1.05,0.28,1.0866922287,1.2559200000000001,0.35006000000000004,1.303793331,0.20592000000000002,0.06006,0.21450000000000002,1.05,0.29,1.0893117093
2019-04-23 20:00:00,1.25784,0.34062000000000003,1.3031436797,0.20784000000000002,0.06062000000000001,0.2165,1.05,0.28,1.0866922287,1.25784,0.35062000000000004,1.3057931881,0.20784000000000002,0.06062000000000001,0.2165,1.05,0.29,1.0893117093
2019-04-23 20:30:00,1.22496,0.33978,1.2712110171,0.20496,0.05978000000000001,0.21350000000000002,1.02,0.28,1.0577334258,1.22496,0.34978000000000004,1.2739203468,0.20496,0.05978000000000001,0.21350000000000002,1.02,0.29,1.0604244433
2019-04-23 21:00:00,1.22832,0.32076000000000005,1.2695105356,0.20832,0.06076,0.217,1.02,0.26,1.0526157894,1.22832,0.33076000000000005,1.2720739758000001,0.20832,0.06076,0.217,1.02,0.27,1.0551303237
2019-04-23 21:30:00,1.17496,0.29978000000000005,1.2126001196,0.20496,0.05978000000000001,0.21350000000000002,0.97,0.24,0.9992497185,1.17496,0.30978,1.215110962,0.20496,0.05978000000000001,0.21350000000000002,0.97,0.25,1.0016985575
2019-04-23 22:00:00,1.06352,0.27936,1.0995984722,0.20352,0.05936,0.212,0.86,0.22,0.8876936408,1.06352,0.28936,1.1021814733,0.20352,0.05936,0.212,0.86,0.23,0.8902246907
2019-04-23 22:30:00,1.01632,0.27726,1.0534607017,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8200000000000001,0.22,0.8489994111,1.01632,0.28726,1.0561366626,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8200000000000001,0.23,0.8516454661
2019-04-23 23:00:00,0.92832,0.28076,0.9698475138,0.20832,0.06076,0.217,0.72,0.22,0.7528612090000001,0.92832,0.29076,0.9727894942,0.20832,0.06076,0.217,0.72,0.23,0.7558438992000001
2019-04-23 23:30:00,0.8554400000000001,0.27992,0.9000737748000001,0.20544,0.05992000000000001,0.214,0.65,0.22,0.6862215386,0.8454400000000001,0.28992,0.8937686502000001,0.20544,0.05992000000000001,0.214,0.64,0.23,0.6800735254
2019-04-24 00:00:00,0.76736,0.28048,0.8170130966,0.20736000000000002,0.060480000000000006,0.216,0.56,0.22,0.6016643583,0.76736,0.29048,0.8204998477000001,0.20736000000000002,0.060480000000000006,0.216,0.56,0.23,0.6053924347
2019-04-24 00:30:00,0.7549600000000001,0.27978000000000003,0.8051344298,0.20496,0.05978000000000001,0.21350000000000002,0.55,0.22,0.5923681288,0.7449600000000001,0.28978000000000004,0.7993358806,0.20496,0.05978000000000001,0.21350000000000002,0.54,0.23,0.5869412236
2019-04-24 01:00:00,0.7383200000000001,0.26076000000000005,0.7830148147,0.20832,0.06076,0.217,0.53,0.2,0.5664803615,0.7383200000000001,0.27076,0.7864015514,0.20832,0.06076,0.217,0.53,0.21,0.5700877125
2019-04-24 01:30:00,0.77544,0.25992000000000004,0.8178420385,0.20544,0.05992000000000001,0.214,0.5700000000000001,0.2,0.6040695324,0.77544,0.26992000000000005,0.8210749052,0.20544,0.05992000000000001,0.214,0.5700000000000001,0.21,0.6074537019
2019-04-24 02:00:00,0.82784,0.24062000000000003,0.8621003712,0.20784000000000002,0.06062000000000001,0.2165,0.62,0.18,0.6456004957,0.82784,0.25062,0.864944767,0.20784000000000002,0.06062000000000001,0.2165,0.62,0.19,0.6484597135
2019-04-24 02:30:00,0.86448,0.23964000000000002,0.8970802640000001,0.20448000000000002,0.059640000000000006,0.213,0.66,0.18,0.6841052551,0.86448,0.24964000000000003,0.8998032007000001,0.20448000000000002,0.059640000000000006,0.213,0.66,0.19,0.6868041933
2019-04-24 03:00:00,0.8683200000000001,0.24076000000000003,0.9010799077,0.20832,0.06076,0.217,0.66,0.18,0.6841052551,0.8683200000000001,0.25076000000000004,0.9038031865,0.20832,0.06076,0.217,0.66,0.19,0.6868041933
2019-04-24 03:30:00,0.8649600000000001,0.23978000000000002,0.8975802193,0.20496,0.05978000000000001,0.21350000000000002,0.66,0.18,0.6841052551,0.8649600000000001,0.24978000000000003,0.9003031989,0.20496,0.05978000000000001,0.21350000000000002,0.66,0.19,0.6868041933
2019-04-24 04:00:00,0.83928,0.23104000000000002,0.8705000862000001,0.20928000000000002,0.061040000000000004,0.218,0.63,0.17,0.6525335240000001,0.83928,0.25104000000000004,0.8760205477,0.20928000000000002,0.061040000000000004,0.218,0.63,0.19,0.6580273551
2019-04-24 04:30:00,0.8259200000000001,0.23006000000000001,0.8573630794,0.20592000000000002,0.06006,0.21450000000000002,0.62,0.17,0.6428841264,0.8259200000000001,0.25006,0.8629448708,0.20592000000000002,0.06006,0.21450000000000002,0.62,0.19,0.6484597135
2019-04-24 05:00:00,0.8288000000000001,0.23090000000000002,0.8603628595,0.2088,0.0609,0.2175,0.62,0.17,0.6428841264,0.8288000000000001,0.2509,0.8659447153000001,0.2088,0.0609,0.2175,0.62,0.19,0.6484597135
2019-04-24 05:30:00,0.8416,0.2288,0.8721467766000001,0.2016,0.058800000000000005,0.21,0.64,0.17,0.6621933252000001,0.8316,0.24880000000000002,0.8680207371,0.2016,0.058800000000000005,0.21,0.63,0.19,0.6580273551
2019-04-24 06:00:00,0.844,0.2495,0.8801058175,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.64,0.19,0.6676076692,0.834,0.2495,0.8705206775000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.63,0.19,0.6580273551
2019-04-24 06:30:00,0.8854400000000001,0.26992000000000005,0.9256677590000001,0.20544,0.05992000000000001,0.214,0.68,0.21,0.7116881339000001,0.8854400000000001,0.27992,0.9286329738,0.20544,0.05992000000000001,0.214,0.68,0.22,0.7147027354000001
2019-04-24 07:00:00,0.93832,0.27076,0.9766040139000001,0.20832,0.06076,0.217,0.73,0.21,0.7596051606,0.93832,0.28076,0.9794236060000001,0.20832,0.06076,0.217,0.73,0.22,0.7624303247
2019-04-24 07:30:00,1.02496,0.26978,1.0598699213,0.20496,0.05978000000000001,0.21350000000000002,0.8200000000000001,0.21,0.8464632302,1.02496,0.27978000000000003,1.0624593404,0.20496,0.05978000000000001,0.21350000000000002,0.8200000000000001,0.22,0.8489994111
2019-04-24 08:00:00,1.07616,0.29138000000000003,1.1149092564,0.17616,0.05138,0.1835,0.9,0.24,0.9314504818,1.07616,0.30138000000000004,1.1175644277,0.17616,0.05138,0.1835,0.9,0.25,0.9340770846
2019-04-24 08:30:00,1.10376,0.33068000000000003,1.1522306193,0.17376000000000003,0.05068,0.181,0.93,0.28,0.9712363255,1.10376,0.34068000000000004,1.1551402512,0.17376000000000003,0.05068,0.181,0.93,0.29,0.9741663102
2019-04-24 09:00:00,1.10664,0.32152000000000003,1.1524006248,0.17664000000000002,0.05152,0.184,0.93,0.27,0.9684007435,1.10664,0.33152000000000004,1.1552305398,0.17664000000000002,0.05152,0.184,0.93,0.28,0.9712363255
2019-04-24 09:30:00,1.0728,0.3204,1.1196231509,0.1728,0.0504,0.18,0.9,0.27,0.9396275858,1.0628,0.3304,1.1129725962,0.1728,0.0504,0.18,0.89,0.28,0.9330058949000001
2019-04-24 10:00:00,0.9456800000000001,0.32124,0.9987521214,0.17568,0.05124,0.183,0.77,0.27,0.8159656856,0.9456800000000001,0.33124000000000003,1.0020132734,0.17568,0.05124,0.183,0.77,0.28,0.8193289938
2019-04-24 10:30:00,0.87136,0.31998000000000004,0.9282539793000001,0.17136,0.049980000000000004,0.17850000000000002,0.7000000000000001,0.27,0.7502666193,0.8613600000000001,0.32998000000000005,0.9224033012,0.17136,0.049980000000000004,0.17850000000000002,0.6900000000000001,0.28,0.7446475676000001
2019-04-24 11:00:00,0.89712,0.33166,0.9564636167,0.17712000000000003,0.051660000000000005,0.1845,0.72,0.28,0.7725283166,0.88712,0.34166,0.9506384434,0.17712000000000003,0.051660000000000005,0.1845,0.71,0.29,0.7669419796
2019-04-24 11:30:00,0.9113600000000001,0.32998000000000005,0.9692594338,0.17136,0.049980000000000004,0.17850000000000002,0.74,0.28,0.7912016178,0.9113600000000001,0.33998,0.9727093348,0.17136,0.049980000000000004,0.17850000000000002,0.74,0.29,0.7947955712
2019-04-24 12:00:00,0.95664,0.33152000000000004,1.0124552336,0.17664000000000002,0.05152,0.184,0.78,0.28,0.8287339742000001,0.95664,0.34152000000000005,1.0157735968,0.17664000000000002,0.05152,0.184,0.78,0.29,0.8321658489
2019-04-24 12:30:00,1.1304,0.3297,1.1775,0.1704,0.0497,0.17750000000000002,0.96,0.28,1.0,1.1304,0.3397,1.1803390403,0.1704,0.0497,0.17750000000000002,0.96,0.29,1.0028459503
2019-04-24 13:00:00,1.11616,0.32138,1.1615068876,0.17616,0.05138,0.1835,0.9400000000000001,0.27,0.9780081799,1.10616,0.33138,1.154730553,0.17616,0.05138,0.1835,0.93,0.28,0.9712363255
2019-04-24 13:30:00,1.14184,0.29012000000000004,1.178120622,0.17184000000000002,0.050120000000000005,0.179,0.97,0.24,0.9992497185,1.14184,0.31012,1.183204547,0.17184000000000002,0.050120000000000005,0.179,0.97,0.26,1.0042410069
2019-04-24 14:00:00,1.14616,0.36138000000000003,1.2017812821,0.17616,0.05138,0.1835,0.97,0.31,1.0183319694,1.14616,0.37138000000000004,1.2048260662999999,0.17616,0.05138,0.1835,0.97,0.32,1.0214205794
2019-04-24 14:30:00,1.1828,0.3604,1.2364885766,0.1728,0.0504,0.18,1.01,0.31,1.0565036678,1.1828,0.3704,1.2394401962,0.1728,0.0504,0.18,1.01,0.32,1.059481005
2019-04-24 15:00:00,1.14664,0.33152000000000004,1.1936032842,0.17664000000000002,0.05152,0.184,0.97,0.28,1.0096038827,1.14664,0.35152000000000005,1.1993121362,0.17664000000000002,0.05152,0.184,0.97,0.30000000000000004,1.0153324579
2019-04-24 15:30:00,1.1928,0.3604,1.2460577836,0.1728,0.0504,0.18,1.02,0.31,1.0660675401,1.1928,0.3604,1.2460577836,0.1728,0.0504,0.18,1.02,0.31,1.0660675401
2019-04-24 16:00:00,1.14664,0.31152,1.1882036862,0.17664000000000002,0.05152,0.184,0.97,0.26,1.0042410069,1.13664,0.31152,1.1785564051,0.17664000000000002,0.05152,0.184,0.96,0.26,0.9945853407
2019-04-24 16:30:00,1.06328,0.31054000000000004,1.1077000722,0.17328000000000002,0.05054,0.18050000000000002,0.89,0.26,0.9272000863000001,1.05328,0.31054000000000004,1.0981046626,0.17328000000000002,0.05054,0.18050000000000002,0.88,0.26,0.9176055798
2019-04-24 17:00:00,1.10712,0.29166000000000003,1.1448931173,0.17712000000000003,0.051660000000000005,0.1845,0.93,0.24,0.9604686356000001,1.09712,0.30166000000000004,1.1378361262,0.17712000000000003,0.051660000000000005,0.1845,0.92,0.25,0.9533624704
2019-04-24 17:30:00,1.20376,0.27068000000000003,1.2338175716,0.17376000000000003,0.05068,0.181,1.03,0.22,1.0532331176,1.19376,0.28068000000000004,1.2263132552,0.17376000000000003,0.05068,0.181,1.02,0.23,1.0456098699
2019-04-24 18:00:00,1.2676,0.24180000000000001,1.2904561209,0.1776,0.051800000000000006,0.185,1.09,0.19,1.1064357189,1.2676,0.26180000000000003,1.294352734,0.1776,0.051800000000000006,0.185,1.09,0.21,1.1100450441
2019-04-24 18:30:00,1.31256,0.24908000000000002,1.3359845059,0.20256000000000002,0.05908000000000001,0.211,1.11,0.19,1.1261438629,1.31256,0.26908000000000004,1.3398573805,0.20256000000000002,0.05908000000000001,0.211,1.11,0.21,1.129690223
2019-04-24 19:00:00,1.26712,0.24166,1.2899583908,0.17712000000000003,0.051660000000000005,0.1845,1.09,0.19,1.1064357189,1.25712,0.26166,1.2840625569,0.17712000000000003,0.051660000000000005,0.1845,1.08,0.21,1.1002272493
2019-04-24 19:30:00,1.26472,0.27096000000000003,1.293420272,0.17472000000000001,0.050960000000000005,0.182,1.09,0.22,1.1119802157,1.25472,0.28096000000000004,1.2857918961,0.17472000000000001,0.050960000000000005,0.182,1.08,0.23,1.1042191811
2019-04-24 20:00:00,1.25664,0.25152,1.2815640444,0.17664000000000002,0.05152,0.184,1.08,0.2,1.0983624174,1.25664,0.26152000000000003,1.2835641005,0.17664000000000002,0.05152,0.184,1.08,0.21,1.1002272493
