Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-24 20:30:00,1.23472,0.25096,1.2599660313,0.17472000000000001,0.050960000000000005,0.182,1.06,0.2,1.0787029248,1.23472,0.26096,1.2619958795000001,0.17472000000000001,0.050960000000000005,0.182,1.06,0.21,1.0806016842
2019-04-24 21:00:00,1.2356800000000001,0.24124,1.2590082605,0.17568,0.05124,0.183,1.06,0.19,1.0768936809,1.2356800000000001,0.26124,1.2629930324,0.17568,0.05124,0.183,1.06,0.21,1.0806016842
2019-04-24 21:30:00,1.2152,0.2611,1.2429337271,0.1752,0.0511,0.1825,1.04,0.21,1.0609901036,1.2052,0.2711,1.235314636,0.1752,0.0511,0.1825,1.03,0.22,1.0532331176
2019-04-24 22:00:00,1.15568,0.26124,1.1848386388,0.17568,0.05124,0.183,0.98,0.21,1.0022474744,1.15568,0.26124,1.1848386388,0.17568,0.05124,0.183,0.98,0.21,1.0022474744
2019-04-24 22:30:00,1.0747200000000001,0.25096,1.1036321851,0.17472000000000001,0.050960000000000005,0.182,0.9,0.2,0.9219544457000001,1.0647199999999999,0.26096,1.0962339166,0.17472000000000001,0.050960000000000005,0.182,0.89,0.21,0.9144397192
2019-04-24 23:00:00,0.9656800000000001,0.23124000000000003,0.9929802616000001,0.17568,0.05124,0.183,0.79,0.18,0.810246876,0.9656800000000001,0.24124,0.9953565190000001,0.17568,0.05124,0.183,0.79,0.19,0.8125269226
2019-04-24 23:30:00,0.8652000000000001,0.2311,0.8955323836,0.1752,0.0511,0.1825,0.6900000000000001,0.18,0.7130918594,0.8652000000000001,0.2511,0.9009007992,0.1752,0.0511,0.1825,0.6900000000000001,0.2,0.7184010022
2019-04-25 00:00:00,0.79664,0.25152,0.8354026574000001,0.17664000000000002,0.05152,0.184,0.62,0.2,0.651459899,0.7866400000000001,0.25152,0.8258721451000001,0.17664000000000002,0.05152,0.184,0.61,0.2,0.6419501538
2019-04-25 00:30:00,0.7752,0.2511,0.8148535144,0.1752,0.0511,0.1825,0.6000000000000001,0.2,0.632455532,0.7752,0.2511,0.8148535144,0.1752,0.0511,0.1825,0.6000000000000001,0.2,0.632455532
2019-04-25 01:00:00,0.77568,0.23124000000000003,0.8094142326,0.17568,0.05124,0.183,0.6000000000000001,0.18,0.6264183905,0.77568,0.25124,0.8153532977,0.17568,0.05124,0.183,0.6000000000000001,0.2,0.632455532
2019-04-25 01:30:00,0.8171200000000001,0.23166000000000003,0.8493241136,0.17712000000000003,0.051660000000000005,0.1845,0.64,0.18,0.6648308055000001,0.8171200000000001,0.24166,0.8521060087000001,0.17712000000000003,0.051660000000000005,0.1845,0.64,0.19,0.6676076692
2019-04-25 02:00:00,0.90856,0.20208,0.9307618385,0.17856000000000002,0.05208,0.186,0.73,0.15,0.7452516354000001,0.90856,0.21208000000000002,0.9329840299000001,0.17856000000000002,0.05208,0.186,0.73,0.16,0.7473285757
2019-04-25 02:30:00,0.8983200000000001,0.19326000000000002,0.9188733591,0.14832,0.04326000000000001,0.1545,0.75,0.15,0.7648529270000001,0.8983200000000001,0.20326000000000002,0.9210284740000001,0.14832,0.04326000000000001,0.1545,0.75,0.16,0.7668767828
2019-04-25 03:00:00,0.9095200000000001,0.20236,0.931759733,0.17952,0.052360000000000004,0.187,0.73,0.15,0.7452516354000001,0.9095200000000001,0.21236000000000002,0.933982548,0.17952,0.052360000000000004,0.187,0.73,0.16,0.7473285757
2019-04-25 03:30:00,0.92712,0.20166,0.9487983189,0.17712000000000003,0.051660000000000005,0.1845,0.75,0.15,0.7648529270000001,0.92712,0.21166000000000001,0.9509739481,0.17712000000000003,0.051660000000000005,0.1845,0.75,0.16,0.7668767828
2019-04-25 04:00:00,0.90856,0.20208,0.9307618385,0.17856000000000002,0.05208,0.186,0.73,0.15,0.7452516354000001,0.90856,0.21208000000000002,0.9329840299000001,0.17856000000000002,0.05208,0.186,0.73,0.16,0.7473285757
2019-04-25 04:30:00,0.8866400000000001,0.20152,0.9092528801,0.17664000000000002,0.05152,0.184,0.71,0.15,0.7256721023,0.8866400000000001,0.21152,0.9115213656000001,0.17664000000000002,0.05152,0.184,0.71,0.16,0.7278049189
2019-04-25 05:00:00,0.8885600000000001,0.22208000000000003,0.9158921334000001,0.17856000000000002,0.05208,0.186,0.71,0.17,0.7300684899000001,0.8885600000000001,0.23208,0.9183681179000001,0.17856000000000002,0.05208,0.186,0.71,0.18,0.7324616031000001
2019-04-25 05:30:00,0.8866400000000001,0.22152000000000002,0.9138936481000001,0.17664000000000002,0.05152,0.184,0.71,0.17,0.7300684899000001,0.8866400000000001,0.23152000000000003,0.9163689213,0.17664000000000002,0.05152,0.184,0.71,0.18,0.7324616031000001
2019-04-25 06:00:00,0.91856,0.22208000000000003,0.9450248674,0.17856000000000002,0.05208,0.186,0.74,0.17,0.7592759709,0.90856,0.23208,0.9377325845000001,0.17856000000000002,0.05208,0.186,0.73,0.18,0.7518643495
2019-04-25 06:30:00,0.9661600000000001,0.24138,0.9958561392,0.17616,0.05138,0.1835,0.79,0.19,0.8125269226,0.9661600000000001,0.25138000000000005,0.9983271257,0.17616,0.05138,0.1835,0.79,0.2,0.8149233093
2019-04-25 07:00:00,1.01904,0.25222,1.0497892408,0.17904,0.05222,0.1865,0.84,0.2,0.8634813258,1.01904,0.25222,1.0497892408,0.17904,0.05222,0.1865,0.84,0.2,0.8634813258
2019-04-25 07:30:00,1.09664,0.25152,1.1251140387,0.17664000000000002,0.05152,0.184,0.92,0.2,0.9414881837,1.09664,0.25152,1.1251140387,0.17664000000000002,0.05152,0.184,0.92,0.2,0.9414881837
2019-04-25 08:00:00,1.19,0.2625,1.2186083251,0.18,0.052500000000000005,0.1875,1.01,0.21,1.0316006979,1.18,0.2725,1.211055841,0.18,0.052500000000000005,0.1875,1.0,0.22,1.0239140589
2019-04-25 08:30:00,1.18712,0.32166,1.2299264409,0.17712000000000003,0.051660000000000005,0.1845,1.01,0.27,1.0454664031,1.17712,0.32166,1.2202772841,0.17712000000000003,0.051660000000000005,0.1845,1.0,0.27,1.0358088627
2019-04-25 09:00:00,1.16,0.3725,1.2183415982,0.18,0.052500000000000005,0.1875,0.98,0.32,1.0309219175,1.15,0.3725,1.2088243255,0.18,0.052500000000000005,0.1875,0.97,0.32,1.0214205794
2019-04-25 09:30:00,1.25328,0.38054000000000004,1.3097791608,0.17328000000000002,0.05054,0.18050000000000002,1.08,0.33,1.1292918135,1.25328,0.39054000000000005,1.3127194102,0.17328000000000002,0.05054,0.18050000000000002,1.08,0.34,1.1322543884
2019-04-25 10:00:00,1.22664,0.38152,1.2846023509,0.17664000000000002,0.05152,0.184,1.05,0.33,1.1006361797,1.21664,0.39152000000000003,1.2780848172,0.17664000000000002,0.05152,0.184,1.04,0.34,1.0941663493
2019-04-25 10:30:00,1.02424,0.33082,1.0763407685,0.17424,0.050820000000000004,0.18150000000000002,0.85,0.28,0.8949301649,1.01424,0.34082,1.0699724529,0.17424,0.050820000000000004,0.18150000000000002,0.84,0.29,0.8886506625
2019-04-25 11:00:00,1.03,0.3925,1.1022505387,0.18,0.052500000000000005,0.1875,0.85,0.34,0.9154780172,1.02,0.4025,1.0965428628,0.18,0.052500000000000005,0.1875,0.84,0.35000000000000003,0.91
2019-04-25 11:30:00,0.9653600000000001,0.35698,1.0292495567,0.19536,0.05698,0.20350000000000001,0.77,0.30000000000000004,0.8263776376,0.9653600000000001,0.36698000000000003,1.0327604998,0.19536,0.05698,0.20350000000000001,0.77,0.31,0.8300602388
2019-04-25 12:00:00,0.9496800000000001,0.34824000000000005,1.0115152989,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.75,0.29,0.8041144197000001,0.9396800000000001,0.36824,1.0092567562,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.74,0.31,0.8023091673
2019-04-25 12:30:00,0.8844000000000001,0.3467,0.9499285499000001,0.19440000000000002,0.0567,0.2025,0.6900000000000001,0.29,0.748465096,0.8744000000000001,0.3667,0.9481794398000001,0.19440000000000002,0.0567,0.2025,0.68,0.31,0.7473285757
2019-04-25 13:00:00,0.8292,0.36810000000000004,0.9072321919,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.63,0.31,0.7021395873,0.8292,0.3781,0.9113354212,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.63,0.32,0.7066116331000001
2019-04-25 13:30:00,0.8053600000000001,0.31698000000000004,0.8654946851,0.19536,0.05698,0.20350000000000001,0.61,0.26,0.663098786,0.8053600000000001,0.32698000000000005,0.8692069086,0.19536,0.05698,0.20350000000000001,0.61,0.27,0.6670832032
2019-04-25 14:00:00,0.7296800000000001,0.35824,0.8128768664,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.53,0.30000000000000004,0.6090155991,0.7296800000000001,0.35824,0.8128768664,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.53,0.30000000000000004,0.6090155991
2019-04-25 14:30:00,0.74536,0.38698000000000005,0.8398303698,0.19536,0.05698,0.20350000000000001,0.55,0.33,0.6414047084000001,0.73536,0.39698000000000006,0.8356718555,0.19536,0.05698,0.20350000000000001,0.54,0.34,0.6381222453000001
2019-04-25 15:00:00,0.71064,0.36852,0.8005099625000001,0.20064,0.05852,0.209,0.51,0.31,0.5968249325,0.71064,0.37852,0.8051624681,0.20064,0.05852,0.209,0.51,0.32,0.6020797289
2019-04-25 15:30:00,0.9272800000000001,0.33754,0.9868036532000001,0.19728,0.05754000000000001,0.20550000000000002,0.73,0.28,0.7818567644000001,0.9272800000000001,0.34754,0.9902687766,0.19728,0.05754000000000001,0.20550000000000002,0.73,0.29,0.7854934755
2019-04-25 16:00:00,0.80064,0.33852000000000004,0.8692641716,0.20064,0.05852,0.209,0.6000000000000001,0.28,0.6621178143,0.79064,0.34852000000000005,0.8640473367,0.20064,0.05852,0.209,0.59,0.29,0.6574191966
2019-04-25 16:30:00,0.9172800000000001,0.33754,0.9774128350000001,0.19728,0.05754000000000001,0.20550000000000002,0.72,0.28,0.7725283166,0.9072800000000001,0.34754,0.971566287,0.19728,0.05754000000000001,0.20550000000000002,0.71,0.29,0.7669419796
2019-04-25 17:00:00,1.04968,0.31824,1.0968613404,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.85,0.26,0.8888756943,1.04968,0.32824000000000003,1.0998043462,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.85,0.27,0.8918520057
2019-04-25 17:30:00,1.11728,0.27754,1.1512354451,0.19728,0.05754000000000001,0.20550000000000002,0.92,0.22,0.9459386872000001,1.10728,0.28754,1.144005354,0.19728,0.05754000000000001,0.20550000000000002,0.91,0.23,0.9386160024
2019-04-25 18:00:00,1.0492,0.2681,1.0829119309,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.85,0.21,0.8755569656000001,1.0392,0.2681,1.0732260945,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.84,0.21,0.8658521814
2019-04-25 18:30:00,1.10728,0.27754,1.1415329386,0.19728,0.05754000000000001,0.20550000000000002,0.91,0.22,0.9362157871000001,1.10728,0.28754,1.144005354,0.19728,0.05754000000000001,0.20550000000000002,0.91,0.23,0.9386160024
2019-04-25 19:00:00,1.1792,0.2781,1.2115495244,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.98,0.22,1.0043903624,1.1792,0.2881,1.2138839524,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.98,0.23,1.0066280346
2019-04-25 19:30:00,1.2668,0.2674,1.2947142542,0.1968,0.0574,0.20500000000000002,1.07,0.21,1.0904127659,1.2668,0.27740000000000004,1.2968164866,0.1968,0.0574,0.20500000000000002,1.07,0.22,1.0923827168
2019-04-25 20:00:00,1.2696800000000001,0.26824000000000003,1.2977056677,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.07,0.21,1.0904127659,1.2696800000000001,0.26824000000000003,1.2977056677,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.07,0.21,1.0904127659
2019-04-25 20:30:00,1.25632,0.26726,1.2844328904,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.06,0.21,1.0806016842,1.24632,0.26726,1.2746534627,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.05,0.21,1.0707940979
2019-04-25 21:00:00,1.22016,0.22838000000000003,1.2413492055,0.20016,0.05838,0.20850000000000002,1.02,0.17,1.0340696302,1.22016,0.23838,1.2432278351,0.20016,0.05838,0.20850000000000002,1.02,0.18,1.0357605901
2019-04-25 21:30:00,1.20096,0.22278,1.2214482592,0.18096,0.05278000000000001,0.1885,1.02,0.17,1.0340696302,1.20096,0.23278000000000001,1.2233116733,0.18096,0.05278000000000001,0.1885,1.02,0.18,1.0357605901
2019-04-25 22:00:00,1.1476,0.2218,1.1688374566,0.1776,0.051800000000000006,0.185,0.97,0.17,0.9847842403,1.1476,0.2218,1.1688374566,0.1776,0.051800000000000006,0.185,0.97,0.17,0.9847842403
2019-04-25 22:30:00,1.04424,0.24082,1.0716489397,0.17424,0.050820000000000004,0.18150000000000002,0.87,0.19,0.8905054744,1.04424,0.25082000000000004,1.0739403382,0.17424,0.050820000000000004,0.18150000000000002,0.87,0.2,0.8926925563
2019-04-25 23:00:00,0.9476,0.24180000000000001,0.9779637008000001,0.1776,0.051800000000000006,0.185,0.77,0.19,0.7930952024,0.9476,0.2518,0.9804840641,0.1776,0.051800000000000006,0.185,0.77,0.2,0.7955501241
2019-04-25 23:30:00,0.88424,0.24082,0.9164467524000001,0.17424,0.050820000000000004,0.18150000000000002,0.71,0.19,0.734982993,0.87424,0.25082000000000004,0.909508796,0.17424,0.050820000000000004,0.18150000000000002,0.7000000000000001,0.2,0.7280109889
2019-04-26 00:00:00,0.80664,0.24152,0.8420213774,0.17664000000000002,0.05152,0.184,0.63,0.19,0.6580273551,0.80664,0.25152,0.8449440218000001,0.17664000000000002,0.05152,0.184,0.63,0.2,0.6609841148000001
2019-04-26 00:30:00,0.8032800000000001,0.24054000000000003,0.8385214666,0.17328000000000002,0.05054,0.18050000000000002,0.63,0.19,0.6580273551,0.8032800000000001,0.25054000000000004,0.8414446209,0.17328000000000002,0.05054,0.18050000000000002,0.63,0.2,0.6609841148000001
2019-04-26 01:00:00,0.7766400000000001,0.23152000000000003,0.8104142151,0.17664000000000002,0.05152,0.184,0.6000000000000001,0.18,0.6264183905,0.7766400000000001,0.25152,0.8163528649,0.17664000000000002,0.05152,0.184,0.6000000000000001,0.2,0.632455532
2019-04-26 01:30:00,0.83472,0.23096000000000003,0.8660831369,0.17472000000000001,0.050960000000000005,0.182,0.66,0.18,0.6841052551,0.83472,0.23096000000000003,0.8660831369,0.17472000000000001,0.050960000000000005,0.182,0.66,0.18,0.6841052551
2019-04-26 02:00:00,0.9266400000000001,0.20152,0.9482995307000001,0.17664000000000002,0.05152,0.184,0.75,0.15,0.7648529270000001,0.9266400000000001,0.21152,0.9504748287,0.17664000000000002,0.05152,0.184,0.75,0.16,0.7668767828
2019-04-26 02:30:00,0.9637600000000001,0.20068000000000003,0.9844317142000001,0.17376000000000003,0.05068,0.181,0.79,0.15,0.8041144197000001,0.9637600000000001,0.21068,0.9865188290000001,0.17376000000000003,0.05068,0.181,0.79,0.16,0.8060397013
2019-04-26 03:00:00,0.96664,0.21152,0.9895117988000001,0.17664000000000002,0.05152,0.184,0.79,0.16,0.8060397013,0.96664,0.22152000000000002,0.9916975345000001,0.17664000000000002,0.05152,0.184,0.79,0.17,0.808084154
2019-04-26 03:30:00,0.9737600000000001,0.20068000000000003,0.9942238179,0.17376000000000003,0.05068,0.181,0.8,0.15,0.8139410298,0.9737600000000001,0.21068,0.9962904195000001,0.17376000000000003,0.05068,0.181,0.8,0.16,0.8158431222
2019-04-26 04:00:00,0.9671200000000001,0.20166,0.9879209736000001,0.17712000000000003,0.051660000000000005,0.1845,0.79,0.15,0.8041144197000001,0.9571200000000001,0.21166000000000001,0.9802441788,0.17712000000000003,0.051660000000000005,0.1845,0.78,0.16,0.7962411695
2019-04-26 04:30:00,0.9332800000000001,0.20054000000000002,0.9545825527,0.17328000000000002,0.05054,0.18050000000000002,0.76,0.15,0.7746612163000001,0.9332800000000001,0.21054,0.9567333223000001,0.17328000000000002,0.05054,0.18050000000000002,0.76,0.16,0.7766595136000001
2019-04-26 05:00:00,0.9376000000000001,0.2018,0.9590709046,0.1776,0.051800000000000006,0.185,0.76,0.15,0.7746612163000001,0.9376000000000001,0.2218,0.9634775555,0.1776,0.051800000000000006,0.185,0.76,0.17,0.7787810989
2019-04-26 05:30:00,0.9332800000000001,0.20054000000000002,0.9545825527,0.17328000000000002,0.05054,0.18050000000000002,0.76,0.15,0.7746612163000001,0.9332800000000001,0.22054,0.9589835504,0.17328000000000002,0.05054,0.18050000000000002,0.76,0.17,0.7787810989
2019-04-26 06:00:00,0.9276000000000001,0.2018,0.9492971084,0.1776,0.051800000000000006,0.185,0.75,0.15,0.7648529270000001,0.9276000000000001,0.2218,0.9537489187,0.1776,0.051800000000000006,0.185,0.75,0.17,0.7690253572
2019-04-26 06:30:00,0.9837600000000001,0.25068,1.0151966312,0.17376000000000003,0.05068,0.181,0.81,0.2,0.8343260753,0.9837600000000001,0.25068,1.0151966312,0.17376000000000003,0.05068,0.181,0.81,0.2,0.8343260753
2019-04-26 07:00:00,0.9871200000000001,0.25166,1.0186945813,0.17712000000000003,0.051660000000000005,0.1845,0.81,0.2,0.8343260753,0.9871200000000001,0.25166,1.0186945813,0.17712000000000003,0.051660000000000005,0.1845,0.81,0.2,0.8343260753
2019-04-26 07:30:00,1.02424,0.25082000000000004,1.0545037933,0.17424,0.050820000000000004,0.18150000000000002,0.85,0.2,0.8732124598000001,1.02424,0.25082000000000004,1.0545037933,0.17424,0.050820000000000004,0.18150000000000002,0.85,0.2,0.8732124598000001
2019-04-26 08:00:00,1.10616,0.28138,1.1413871604,0.17616,0.05138,0.1835,0.93,0.23,0.958018789,1.10616,0.29138000000000003,1.1438934609,0.17616,0.05138,0.1835,0.93,0.24,0.9604686356000001
2019-04-26 08:30:00,1.1142400000000001,0.35082,1.1681632805,0.17424,0.050820000000000004,0.18150000000000002,0.9400000000000001,0.30000000000000004,0.9867117107000001,1.1142400000000001,0.36082000000000003,1.171205298,0.17424,0.050820000000000004,0.18150000000000002,0.9400000000000001,0.31,0.9897979592
2019-04-26 09:00:00,1.16568,0.32124,1.2091339876,0.17568,0.05124,0.183,0.99,0.27,1.0261578826,1.15568,0.33124000000000003,1.2022130427,0.17568,0.05124,0.183,0.98,0.28,1.0192153845
2019-04-26 09:30:00,1.16232,0.30026,1.2004765096,0.17232,0.050260000000000006,0.17950000000000002,0.99,0.25,1.0210778619,1.15232,0.31026000000000004,1.1933577209,0.17232,0.050260000000000006,0.17950000000000002,0.98,0.26,1.0139033485
2019-04-26 10:00:00,1.1652,0.30110000000000003,1.2034750724,0.1752,0.0511,0.1825,0.99,0.25,1.0210778619,1.1552,0.3111,1.1963570746,0.1752,0.0511,0.1825,0.98,0.26,1.0139033485
2019-04-26 10:30:00,1.09328,0.31054000000000004,1.1365281563,0.17328000000000002,0.05054,0.18050000000000002,0.92,0.26,0.9560334722,1.09328,0.32054000000000005,1.1393011235000001,0.17328000000000002,0.05054,0.18050000000000002,0.92,0.27,0.9588013350000001
2019-04-26 11:00:00,1.08664,0.36152,1.1452000699,0.17664000000000002,0.05152,0.184,0.91,0.31,0.9613532129000001,1.08664,0.37152,1.1483960989,0.17664000000000002,0.05152,0.184,0.91,0.32,0.9646242792
2019-04-26 11:30:00,1.12232,0.38026000000000004,1.1849893881,0.17232,0.050260000000000006,0.17950000000000002,0.9500000000000001,0.33,1.0056838469,1.11232,0.39026000000000005,1.1787954233,0.17232,0.050260000000000006,0.17950000000000002,0.9400000000000001,0.34,0.99959992
2019-04-26 12:00:00,1.0376,0.3618,1.098868964,0.1776,0.051800000000000006,0.185,0.86,0.31,0.9141662868,1.0376,0.3718,1.1022018871,0.1776,0.051800000000000006,0.185,0.86,0.32,0.9176055798
2019-04-26 12:30:00,1.09328,0.36054,1.1511951398,0.17328000000000002,0.05054,0.18050000000000002,0.92,0.31,0.9708243919,1.08328,0.38054000000000004,1.1481751826,0.17328000000000002,0.05054,0.18050000000000002,0.91,0.33,0.9679876032
2019-04-26 13:00:00,1.09712,0.36166000000000004,1.1551927328,0.17712000000000003,0.051660000000000005,0.1845,0.92,0.31,0.9708243919,1.08712,0.36166000000000004,1.1456997207,0.17712000000000003,0.051660000000000005,0.1845,0.91,0.31,0.9613532129000001
2019-04-26 13:30:00,1.07376,0.28068000000000004,1.1098386369,0.17376000000000003,0.05068,0.181,0.9,0.23,0.9289241088,1.06376,0.29068000000000005,1.1027602641,0.17376000000000003,0.05068,0.181,0.89,0.24,0.9217917335
2019-04-26 14:00:00,1.09664,0.33152000000000004,1.1456547473,0.17664000000000002,0.05152,0.184,0.92,0.28,0.9616652224000001,1.09664,0.33152000000000004,1.1456547473,0.17664000000000002,0.05152,0.184,0.92,0.28,0.9616652224000001
2019-04-26 14:30:00,1.14424,0.36082000000000003,1.199781751,0.17424,0.050820000000000004,0.18150000000000002,0.97,0.31,1.0183319694,1.14424,0.37082000000000004,1.202826941,0.17424,0.050820000000000004,0.18150000000000002,0.97,0.32,1.0214205794
2019-04-26 15:00:00,1.05568,0.34124000000000004,1.1094615811,0.17568,0.05124,0.183,0.88,0.29,0.9265527508,1.05568,0.35124000000000005,1.1125779973,0.17568,0.05124,0.183,0.88,0.30000000000000004,0.9297311439
2019-04-26 15:30:00,1.05376,0.33068000000000003,1.1044271818,0.17376000000000003,0.05068,0.181,0.88,0.28,0.9234717104,1.05376,0.34068000000000004,1.1074624147,0.17376000000000003,0.05068,0.181,0.88,0.29,0.9265527508
2019-04-26 16:00:00,1.08568,0.31124,1.1294119709000001,0.17568,0.05124,0.183,0.91,0.26,0.9464142856000001,1.08568,0.32124,1.1322085497,0.17568,0.05124,0.183,0.91,0.27,0.9492101980000001
2019-04-26 16:30:00,1.06376,0.28068000000000004,1.1001666237,0.17376000000000003,0.05068,0.181,0.89,0.23,0.9192388155000001,1.06376,0.28068000000000004,1.1001666237,0.17376000000000003,0.05068,0.181,0.89,0.23,0.9192388155000001
2019-04-26 17:00:00,1.03568,0.28124000000000005,1.0731863771,0.17568,0.05124,0.183,0.86,0.23,0.8902246907,1.03568,0.28124000000000005,1.0731863771,0.17568,0.05124,0.183,0.86,0.23,0.8902246907
2019-04-26 17:30:00,1.15328,0.25054000000000004,1.1801800922,0.17328000000000002,0.05054,0.18050000000000002,0.98,0.2,1.00019998,1.15328,0.26054,1.1823433723,0.17328000000000002,0.05054,0.18050000000000002,0.98,0.21,1.0022474744
2019-04-26 18:00:00,1.25616,0.24138,1.2791412158,0.17616,0.05138,0.1835,1.08,0.19,1.09658561,1.25616,0.25138000000000005,1.2810659038,0.17616,0.05138,0.1835,1.08,0.2,1.0983624174
2019-04-26 18:30:00,1.3628,0.2904,1.3933972872,0.1728,0.0504,0.18,1.19,0.24,1.2139604606,1.3528,0.3004,1.3857517815,0.1728,0.0504,0.18,1.18,0.25,1.2061923561
2019-04-26 19:00:00,1.31664,0.26152000000000003,1.3423612033,0.17664000000000002,0.05152,0.184,1.1400000000000001,0.21,1.1591807452,1.31664,0.27152000000000004,1.3443451938,0.17664000000000002,0.05152,0.184,1.1400000000000001,0.22,1.1610340219
2019-04-26 19:30:00,1.34376,0.28068000000000004,1.3727607949,0.17376000000000003,0.05068,0.181,1.17,0.23,1.1923925528,1.34376,0.29068000000000005,1.3748402816,0.17376000000000003,0.05068,0.181,1.17,0.24,1.1943617542
2019-04-26 20:00:00,1.31712,0.26166,1.3428592815,0.17712000000000003,0.051660000000000005,0.1845,1.1400000000000001,0.21,1.1591807452,1.31712,0.27166,1.3448435783,0.17712000000000003,0.051660000000000005,0.1845,1.1400000000000001,0.22,1.1610340219
2019-04-26 20:30:00,1.31376,0.26068,1.3393727636000001,0.17376000000000003,0.05068,0.181,1.1400000000000001,0.21,1.1591807452,1.31376,0.27068000000000003,1.341354912,0.17376000000000003,0.05068,0.181,1.1400000000000001,0.22,1.1610340219
2019-04-26 21:00:00,1.30664,0.26152000000000003,1.332554239,0.17664000000000002,0.05152,0.184,1.13,0.21,1.1493476411,1.30664,0.26152000000000003,1.332554239,0.17664000000000002,0.05152,0.184,1.13,0.21,1.1493476411
2019-04-26 21:30:00,1.25136,0.23998000000000003,1.2741633529,0.17136,0.049980000000000004,0.17850000000000002,1.08,0.19,1.09658561,1.25136,0.25998000000000004,1.2780811594,0.17136,0.049980000000000004,0.17850000000000002,1.08,0.21,1.1002272493
2019-04-26 22:00:00,1.2061600000000001,0.22138000000000002,1.2263078936,0.17616,0.05138,0.1835,1.03,0.17,1.0439348639,1.1961600000000001,0.23138000000000003,1.2183330620000001,0.17616,0.05138,0.1835,1.02,0.18,1.0357605901
2019-04-26 22:30:00,1.16328,0.24054000000000003,1.1878888206,0.17328000000000002,0.05054,0.18050000000000002,0.99,0.19,1.0080674581,1.15328,0.26054,1.1823433723,0.17328000000000002,0.05054,0.18050000000000002,0.98,0.21,1.0022474744
2019-04-26 23:00:00,1.0576,0.24180000000000001,1.0848893953,0.1776,0.051800000000000006,0.185,0.88,0.19,0.9002777349000001,1.0476,0.24180000000000001,1.0751432463,0.1776,0.051800000000000006,0.185,0.87,0.19,0.8905054744
2019-04-26 23:30:00,0.99472,0.23096000000000003,1.0211808851,0.17472000000000001,0.050960000000000005,0.182,0.8200000000000001,0.18,0.8395236745,0.98472,0.24096,1.0137727556,0.17472000000000001,0.050960000000000005,0.182,0.81,0.19,0.8319855768000001
2019-04-27 00:00:00,0.9161600000000001,0.23138000000000003,0.9449263728,0.17616,0.05138,0.1835,0.74,0.18,0.7615773106,0.9061600000000001,0.24138,0.9377580978000001,0.17616,0.05138,0.1835,0.73,0.19,0.7543208866000001
2019-04-27 00:30:00,0.8737600000000001,0.23068000000000002,0.9036978477000001,0.17376000000000003,0.05068,0.181,0.7000000000000001,0.18,0.72277244,0.8737600000000001,0.25068,0.9090088008,0.17376000000000003,0.05068,0.181,0.7000000000000001,0.2,0.7280109889
2019-04-27 01:00:00,0.8548800000000001,0.23684000000000002,0.8870811688,0.19488000000000003,0.05684,0.203,0.66,0.18,0.6841052551,0.8548800000000001,0.24684000000000003,0.8898032367,0.19488000000000003,0.05684,0.203,0.66,0.19,0.6868041933
2019-04-27 01:30:00,0.94632,0.23726000000000003,0.9756094762,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.75,0.18,0.7712976079,0.94632,0.24726,0.9780894898,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.75,0.19,0.7736924454
2019-04-27 02:00:00,1.06968,0.21824000000000002,1.0917160803,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.87,0.16,0.8845903006,1.06968,0.22824000000000003,1.0937590228,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.87,0.17,0.8864536085
2019-04-27 02:30:00,1.10632,0.21726,1.1274510411,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.91,0.16,0.9239588735,1.10632,0.21726,1.1274510411,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.91,0.16,0.9239588735
2019-04-27 03:00:00,1.08016,0.21838000000000002,1.1020142694,0.20016,0.05838,0.20850000000000002,0.88,0.16,0.894427191,1.08016,0.21838000000000002,1.1020142694,0.20016,0.05838,0.20850000000000002,0.88,0.16,0.894427191
2019-04-27 03:30:00,1.09728,0.21754,1.1186362456,0.19728,0.05754000000000001,0.20550000000000002,0.9,0.16,0.9141115906,1.09728,0.22754000000000002,1.1206238664,0.19728,0.05754000000000001,0.20550000000000002,0.9,0.17,0.9159148432
2019-04-27 04:00:00,1.07208,0.21894000000000002,1.09420759,0.20208,0.058940000000000006,0.21050000000000002,0.87,0.16,0.8845903006,1.07208,0.22894000000000003,1.0962522748,0.20208,0.058940000000000006,0.21050000000000002,0.87,0.17,0.8864536085
2019-04-27 04:30:00,1.0592,0.21810000000000002,1.0814214026,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.86,0.16,0.8747571091,1.0592,0.2281,1.0834824641,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.86,0.17,0.8766413178
2019-04-27 05:00:00,1.0448,0.2139,1.0664709326,0.18480000000000002,0.0539,0.1925,0.86,0.16,0.8747571091,1.0448,0.22390000000000002,1.0685215253,0.18480000000000002,0.0539,0.1925,0.86,0.17,0.8766413178
2019-04-27 05:30:00,1.03616,0.21138,1.0575013239,0.17616,0.05138,0.1835,0.86,0.16,0.8747571091,1.03616,0.21138,1.0575013239,0.17616,0.05138,0.1835,0.86,0.16,0.8747571091
2019-04-27 06:00:00,1.01808,0.21194000000000002,1.0399064621,0.17808000000000002,0.05194000000000001,0.1855,0.84,0.16,0.8551023331000001,1.01808,0.21194000000000002,1.0399064621,0.17808000000000002,0.05194000000000001,0.1855,0.84,0.16,0.8551023331000001
2019-04-27 06:30:00,1.04616,0.21138,1.0673013867,0.17616,0.05138,0.1835,0.87,0.16,0.8845903006,1.04616,0.23138000000000003,1.0714417623,0.17616,0.05138,0.1835,0.87,0.18,0.8884255737000001
2019-04-27 07:00:00,1.09808,0.23194,1.1223082687,0.17808000000000002,0.05194000000000001,0.1855,0.92,0.18,0.9374433316,1.08808,0.24194000000000002,1.1146537803,0.17808000000000002,0.05194000000000001,0.1855,0.91,0.19,0.9296235797
2019-04-27 07:30:00,1.16616,0.23138000000000003,1.1888926991,0.17616,0.05138,0.1835,0.99,0.18,1.0062305899,1.16616,0.24138,1.190879276,0.17616,0.05138,0.1835,0.99,0.19,1.0080674581
2019-04-27 08:00:00,1.21808,0.26194,1.2459259408,0.17808000000000002,0.05194000000000001,0.1855,1.04,0.21,1.0609901036,1.20808,0.27194,1.2383087862,0.17808000000000002,0.05194000000000001,0.1855,1.03,0.22,1.0532331176
2019-04-27 08:30:00,1.24424,0.26082,1.271282915,0.17424,0.050820000000000004,0.18150000000000002,1.07,0.21,1.0904127659,1.24424,0.28082,1.2755363774,0.17424,0.050820000000000004,0.18150000000000002,1.07,0.23,1.0944404963
2019-04-27 09:00:00,1.19712,0.26166,1.2253824913,0.17712000000000003,0.051660000000000005,0.1845,1.02,0.21,1.0413932975,1.18712,0.28166,1.2200763296,0.17712000000000003,0.051660000000000005,0.1845,1.01,0.23,1.035857133
2019-04-27 09:30:00,1.19184,0.24012000000000003,1.2157878927,0.17184000000000002,0.050120000000000005,0.179,1.02,0.19,1.0375451797,1.18184,0.25012,1.2080173012,0.17184000000000002,0.050120000000000005,0.179,1.01,0.2,1.0296115772
2019-04-27 10:00:00,1.1271200000000001,0.25166,1.1548732614000001,0.17712000000000003,0.051660000000000005,0.1845,0.9500000000000001,0.2,0.9708243919,1.1171200000000001,0.26166,1.1473548056,0.17712000000000003,0.051660000000000005,0.1845,0.9400000000000001,0.21,0.9631718434000001
2019-04-27 10:30:00,1.06328,0.28054,1.0996667904,0.17328000000000002,0.05054,0.18050000000000002,0.89,0.23,0.9192388155000001,1.06328,0.29054,1.1022603368,0.17328000000000002,0.05054,0.18050000000000002,0.89,0.24,0.9217917335
2019-04-27 11:00:00,0.9266400000000001,0.26152000000000003,0.9628366424,0.17664000000000002,0.05152,0.184,0.75,0.21,0.7788452991,0.9266400000000001,0.27152000000000004,0.9656007457,0.17664000000000002,0.05152,0.184,0.75,0.22,0.7816009212
2019-04-27 11:30:00,0.8904000000000001,0.2897,0.9363430194000001,0.1704,0.0497,0.17750000000000002,0.72,0.24,0.7589466384,0.8904000000000001,0.2997,0.9394850983,0.1704,0.0497,0.17750000000000002,0.72,0.25,0.7621679605
2019-04-27 12:00:00,0.81664,0.27152000000000004,0.8605951429,0.17664000000000002,0.05152,0.184,0.64,0.22,0.6767569726,0.80664,0.28152000000000005,0.8543544932,0.17664000000000002,0.05152,0.184,0.63,0.23,0.6706713055
2019-04-27 12:30:00,0.7932800000000001,0.27054,0.8381438122,0.17328000000000002,0.05054,0.18050000000000002,0.62,0.22,0.6578753681,0.7932800000000001,0.28054,0.8414248927,0.17328000000000002,0.05054,0.18050000000000002,0.62,0.23,0.6612866247
2019-04-27 13:00:00,0.7352000000000001,0.2611,0.7801873173,0.1752,0.0511,0.1825,0.56,0.21,0.5980802622,0.7352000000000001,0.2611,0.7801873173,0.1752,0.0511,0.1825,0.56,0.21,0.5980802622
2019-04-27 13:30:00,0.8028000000000001,0.3004,0.8571627617,0.1728,0.0504,0.18,0.63,0.25,0.6777905281000001,0.7928000000000001,0.3104,0.8513988490000001,0.1728,0.0504,0.18,0.62,0.26,0.6723094526000001
2019-04-27 14:00:00,0.8152,0.2811,0.8623040357,0.1752,0.0511,0.1825,0.64,0.23,0.6800735254,0.8152,0.2911,0.8656155324,0.1752,0.0511,0.1825,0.64,0.24,0.6835202996
2019-04-27 14:30:00,0.7632800000000001,0.27054,0.8098075389,0.17328000000000002,0.05054,0.18050000000000002,0.59,0.22,0.6296824597,0.7632800000000001,0.28054,0.8132029574,0.17328000000000002,0.05054,0.18050000000000002,0.59,0.23,0.6332456080000001
2019-04-27 15:00:00,0.8252,0.2511,0.8625579691,0.1752,0.0511,0.1825,0.65,0.2,0.6800735254,0.8152,0.2611,0.8559931367,0.1752,0.0511,0.1825,0.64,0.21,0.6735725648
2019-04-27 15:30:00,0.68232,0.24026000000000003,0.7233847178,0.17232,0.050260000000000006,0.17950000000000002,0.51,0.19,0.544242593,0.68232,0.25026000000000004,0.7267672599,0.17232,0.050260000000000006,0.17950000000000002,0.51,0.2,0.5478138370000001
2019-04-27 16:00:00,0.7961600000000001,0.24138,0.8319465428,0.17616,0.05138,0.1835,0.62,0.19,0.6484597135,0.7861600000000001,0.25138000000000005,0.8253723099,0.17616,0.05138,0.1835,0.61,0.2,0.6419501538
2019-04-27 16:30:00,0.8213600000000001,0.21998,0.850307856,0.17136,0.049980000000000004,0.17850000000000002,0.65,0.17,0.6718630813,0.8213600000000001,0.23998000000000003,0.8557000935,0.17136,0.049980000000000004,0.17850000000000002,0.65,0.19,0.6772001181
2019-04-27 17:00:00,0.9876,0.24180000000000001,1.0167698855,0.1776,0.051800000000000006,0.185,0.81,0.19,0.8319855768000001,0.9776,0.2518,1.0095073056,0.1776,0.051800000000000006,0.185,0.8,0.2,0.8246211251000001
2019-04-27 17:30:00,0.9937600000000001,0.28068000000000004,1.0326374969,0.17376000000000003,0.05068,0.181,0.8200000000000001,0.23,0.8516454661,0.9937600000000001,0.29068000000000005,1.0354003091,0.17376000000000003,0.05068,0.181,0.8200000000000001,0.24,0.8544003745000001
2019-04-27 18:00:00,1.1076,0.2518,1.1358613472,0.1776,0.051800000000000006,0.185,0.93,0.2,0.9512623192,1.0976,0.26180000000000003,1.1283904466,0.1776,0.051800000000000006,0.185,0.92,0.21,0.9436630755000001
2019-04-27 18:30:00,1.24376,0.26068,1.2707844034,0.17376000000000003,0.05068,0.181,1.07,0.21,1.0904127659,1.24376,0.27068000000000003,1.2728733637,0.17376000000000003,0.05068,0.181,1.07,0.22,1.0923827168
2019-04-27 19:00:00,1.28616,0.26138,1.31245078,0.17616,0.05138,0.1835,1.11,0.21,1.129690223,1.28616,0.27138,1.3144788511,0.17616,0.05138,0.1835,1.11,0.22,1.1315917992
2019-04-27 19:30:00,1.35232,0.30026,1.385252847,0.17232,0.050260000000000006,0.17950000000000002,1.18,0.25,1.2061923561,1.34232,0.31026000000000004,1.3777097844,0.17232,0.050260000000000006,0.17950000000000002,1.17,0.26,1.1985407794
2019-04-27 20:00:00,1.3552,0.2611,1.3801232735,0.1752,0.0511,0.1825,1.18,0.21,1.1985407794,1.3452,0.2711,1.3722456959,0.1752,0.0511,0.1825,1.17,0.22,1.1905040949
2019-04-27 20:30:00,1.32376,0.24068000000000003,1.3454617795,0.17376000000000003,0.05068,0.181,1.15,0.19,1.1655899794,1.32376,0.25068,1.3472865323,0.17376000000000003,0.05068,0.181,1.15,0.2,1.167261753
2019-04-27 21:00:00,1.30568,0.24124,1.3277789726,0.17568,0.05124,0.183,1.13,0.19,1.1458621209,1.30568,0.25124,1.3296322048,0.17568,0.05124,0.183,1.13,0.2,1.1475626345
2019-04-27 21:30:00,1.30328,0.24054000000000003,1.3252917603,0.17328000000000002,0.05054,0.18050000000000002,1.13,0.19,1.1458621209,1.30328,0.25054000000000004,1.3271431912,0.17328000000000002,0.05054,0.18050000000000002,1.13,0.2,1.1475626345
2019-04-27 22:00:00,1.2456800000000001,0.24124,1.2688244165,0.17568,0.05124,0.183,1.07,0.19,1.086738239,1.2356800000000001,0.25124,1.2609625688000001,0.17568,0.05124,0.183,1.06,0.2,1.0787029248
2019-04-27 22:30:00,1.1428,0.2404,1.1678116286,0.1728,0.0504,0.18,0.97,0.19,0.9884331035,1.1428,0.2504,1.1699111077,0.1728,0.0504,0.18,0.97,0.2,0.990403958
2019-04-27 23:00:00,1.09616,0.23138000000000003,1.1203139962,0.17616,0.05138,0.1835,0.92,0.18,0.9374433316,1.09616,0.24138,1.1224219572,0.17616,0.05138,0.1835,0.92,0.19,0.9394147114
2019-04-27 23:30:00,1.0228,0.23040000000000002,1.0484293014,0.1728,0.0504,0.18,0.85,0.18,0.8688498144000001,1.0228,0.2404,1.0506721658,0.1728,0.0504,0.18,0.85,0.19,0.8709764635
2019-04-28 00:00:00,0.9571200000000001,0.21166000000000001,0.9802441788,0.17712000000000003,0.051660000000000005,0.1845,0.78,0.16,0.7962411695,0.9471200000000001,0.22166000000000002,0.972712419,0.17712000000000003,0.051660000000000005,0.1845,0.77,0.17,0.7885429601
2019-04-28 00:30:00,0.9023200000000001,0.21026000000000003,0.9264937399000001,0.17232,0.050260000000000006,0.17950000000000002,0.73,0.16,0.7473285757,0.9023200000000001,0.24026000000000003,0.9337592034000001,0.17232,0.050260000000000006,0.17950000000000002,0.73,0.19,0.7543208866000001
2019-04-28 01:00:00,0.8876000000000001,0.2318,0.9173685192000001,0.1776,0.051800000000000006,0.185,0.71,0.18,0.7324616031000001,0.8876000000000001,0.24180000000000001,0.9199461941,0.1776,0.051800000000000006,0.185,0.71,0.19,0.734982993
2019-04-28 01:30:00,0.9637600000000001,0.23068000000000002,0.9909826436,0.17376000000000003,0.05068,0.181,0.79,0.18,0.810246876,0.9637600000000001,0.24068000000000003,0.9933580422,0.17376000000000003,0.05068,0.181,0.79,0.19,0.8125269226
2019-04-28 02:00:00,1.11664,0.19152000000000002,1.1329451884,0.17664000000000002,0.05152,0.184,0.9400000000000001,0.14,0.9503683496,1.11664,0.20152,1.1346784567000001,0.17664000000000002,0.05152,0.184,0.9400000000000001,0.15,0.9518928511
2019-04-28 02:30:00,1.15328,0.19054000000000001,1.1689141329,0.17328000000000002,0.05054,0.18050000000000002,0.98,0.14,0.9899494937000001,1.15328,0.20054000000000002,1.1705857722,0.17328000000000002,0.05054,0.18050000000000002,0.98,0.15,0.9914131329
2019-04-28 03:00:00,1.13568,0.19124000000000002,1.1516691365,0.17568,0.05124,0.183,0.96,0.14,0.9701546269,1.13568,0.20124000000000003,1.1533718394,0.17568,0.05124,0.183,0.96,0.15,0.9716480844000001
2019-04-28 03:30:00,1.14328,0.21054,1.1625043011,0.17328000000000002,0.05054,0.18050000000000002,0.97,0.16,0.9831073187,1.14328,0.22054,1.1643569255,0.17328000000000002,0.05054,0.18050000000000002,0.97,0.17,0.9847842403
2019-04-28 04:00:00,1.12568,0.21124,1.1453286864,0.17568,0.05124,0.183,0.9500000000000001,0.16,0.9633794683,1.11568,0.22124000000000002,1.1374045015,0.17568,0.05124,0.183,0.9400000000000001,0.17,0.9552486587000001
2019-04-28 04:30:00,1.09376,0.21068,1.1138657908,0.17376000000000003,0.05068,0.181,0.92,0.16,0.9338094024,1.09376,0.22068000000000002,1.1158004302,0.17376000000000003,0.05068,0.181,0.92,0.17,0.9355746897
2019-04-28 05:00:00,1.05712,0.22166000000000002,1.0801091843,0.17712000000000003,0.051660000000000005,0.1845,0.88,0.17,0.8962700486,1.05712,0.22166000000000002,1.0801091843,0.17712000000000003,0.051660000000000005,0.1845,0.88,0.17,0.8962700486
2019-04-28 05:30:00,1.0552,0.22110000000000002,1.0781151376,0.1752,0.0511,0.1825,0.88,0.17,0.8962700486,1.0552,0.2311,1.0802102805,0.1752,0.0511,0.1825,0.88,0.18,0.8982204629
2019-04-28 06:00:00,1.03808,0.24194000000000002,1.0659010508,0.17808000000000002,0.05194000000000001,0.1855,0.86,0.19,0.8807383266000001,1.03808,0.25194,1.0682152639,0.17808000000000002,0.05194000000000001,0.1855,0.86,0.2,0.8829496022000001
2019-04-28 06:30:00,1.0552,0.22110000000000002,1.0781151376,0.1752,0.0511,0.1825,0.88,0.17,0.8962700486,1.0552,0.2311,1.0802102805,0.1752,0.0511,0.1825,0.88,0.18,0.8982204629
2019-04-28 07:00:00,1.07904,0.22222000000000003,1.1016846418,0.17904,0.05222,0.1865,0.9,0.17,0.9159148432,1.06904,0.23222,1.0939710462,0.17904,0.05222,0.1865,0.89,0.18,0.9080198236
2019-04-28 07:30:00,1.08568,0.22124000000000002,1.10799287,0.17568,0.05124,0.183,0.91,0.17,0.9257429449000001,1.08568,0.23124000000000003,1.1100328824,0.17568,0.05124,0.183,0.91,0.18,0.9276313923
2019-04-28 08:00:00,1.15952,0.24236000000000002,1.1845779839000001,0.17952,0.052360000000000004,0.187,0.98,0.19,0.9982484661000001,1.15952,0.25236000000000003,1.1866643165,0.17952,0.052360000000000004,0.187,0.98,0.2,1.00019998
2019-04-28 08:30:00,1.19568,0.26124,1.2238860241,0.17568,0.05124,0.183,1.02,0.21,1.0413932975,1.18568,0.27124000000000004,1.2163092534,0.17568,0.05124,0.183,1.01,0.22,1.0336827366
2019-04-28 09:00:00,1.15856,0.23208,1.1815762354000001,0.17856000000000002,0.05208,0.186,0.98,0.18,0.9963934966,1.15856,0.24208000000000002,1.1835810069,0.17856000000000002,0.05208,0.186,0.98,0.19,0.9982484661000001
2019-04-28 09:30:00,1.15568,0.22124000000000002,1.1766662229,0.17568,0.05124,0.183,0.98,0.17,0.9946356117,1.15568,0.24124,1.1805901067,0.17568,0.05124,0.183,0.98,0.19,0.9982484661000001
2019-04-28 10:00:00,1.17568,0.25124,1.2022250205,0.17568,0.05124,0.183,1.0,0.2,1.0198039027,1.16568,0.26124,1.1945945756,0.17568,0.05124,0.183,0.99,0.21,1.0120276676
2019-04-28 10:30:00,1.1728,0.2604,1.201360895,0.1728,0.0504,0.18,1.0,0.21,1.0218121158,1.1628,0.27040000000000003,1.1938257829,0.1728,0.0504,0.18,0.99,0.22,1.0141498903
2019-04-28 11:00:00,1.06424,0.25082000000000004,1.0933972060000001,0.17424,0.050820000000000004,0.18150000000000002,0.89,0.2,0.9121951546,1.05424,0.27082,1.0884693151,0.17424,0.050820000000000004,0.18150000000000002,0.88,0.22,0.9070832376
2019-04-28 11:30:00,1.10184,0.26012,1.1321279963,0.17184000000000002,0.050120000000000005,0.179,0.93,0.21,0.9534149149000001,1.09184,0.27012,1.124757485,0.17184000000000002,0.050120000000000005,0.179,0.92,0.22,0.9459386872000001
2019-04-28 12:00:00,1.0652,0.2411,1.0921447935,0.1752,0.0511,0.1825,0.89,0.19,0.9100549434,1.0652,0.2511,1.0943958379,0.1752,0.0511,0.1825,0.89,0.2,0.9121951546
2019-04-28 12:30:00,1.0304,0.2497,1.0602236792,0.1704,0.0497,0.17750000000000002,0.86,0.2,0.8829496022000001,1.0304,0.2597,1.062623287,0.1704,0.0497,0.17750000000000002,0.86,0.21,0.8852683209000001
2019-04-28 13:00:00,1.11568,0.25124,1.1436185553,0.17568,0.05124,0.183,0.9400000000000001,0.2,0.9610411021,1.11568,0.26124,1.1458569719,0.17568,0.05124,0.183,0.9400000000000001,0.21,0.9631718434000001
2019-04-28 13:30:00,1.05184,0.28012000000000004,1.0885010795,0.17184000000000002,0.050120000000000005,0.179,0.88,0.23,0.9095603333000001,1.04184,0.28012000000000004,1.0788409521,0.17184000000000002,0.050120000000000005,0.179,0.87,0.23,0.8998888820000001
2019-04-28 14:00:00,1.00664,0.28152000000000005,1.0452643685,0.17664000000000002,0.05152,0.184,0.8300000000000001,0.23,0.86127812,0.9966400000000001,0.28152000000000005,1.0356373883,0.17664000000000002,0.05152,0.184,0.8200000000000001,0.23,0.8516454661
2019-04-28 14:30:00,1.0028,0.28040000000000004,1.0412646157,0.1728,0.0504,0.18,0.8300000000000001,0.23,0.86127812,0.9928,0.28040000000000004,1.0316375332,0.1728,0.0504,0.18,0.8200000000000001,0.23,0.8516454661
2019-04-28 15:00:00,0.9571200000000001,0.25166,0.9896521864000001,0.17712000000000003,0.051660000000000005,0.1845,0.78,0.2,0.8052328856000001,0.9471200000000001,0.26166,0.9825997405,0.17712000000000003,0.051660000000000005,0.1845,0.77,0.21,0.7981227976
2019-04-28 15:30:00,0.93232,0.23026000000000002,0.9603334056,0.17232,0.050260000000000006,0.17950000000000002,0.76,0.18,0.7810249676000001,0.93232,0.24026000000000003,0.9627800632,0.17232,0.050260000000000006,0.17950000000000002,0.76,0.19,0.7833900689000001
2019-04-28 16:00:00,0.9266400000000001,0.23152000000000003,0.9551247039,0.17664000000000002,0.05152,0.184,0.75,0.18,0.7712976079,0.9166400000000001,0.24152,0.9479244696,0.17664000000000002,0.05152,0.184,0.74,0.19,0.7640026178
2019-04-28 16:30:00,0.9828,0.2404,1.0117746785,0.1728,0.0504,0.18,0.81,0.19,0.8319855768000001,0.9728,0.2504,1.0045098307,0.1728,0.0504,0.18,0.8,0.2,0.8246211251000001
2019-04-28 17:00:00,1.05568,0.24124,1.0828928848,0.17568,0.05124,0.183,0.88,0.19,0.9002777349000001,1.05568,0.25124,1.0851644115,0.17568,0.05124,0.183,0.88,0.2,0.9024411338
2019-04-28 17:30:00,1.16376,0.26068,1.1925985913,0.17376000000000003,0.05068,0.181,0.99,0.21,1.0120276676,1.16376,0.27068000000000003,1.1948242548999999,0.17376000000000003,0.05068,0.181,0.99,0.22,1.0141498903
2019-04-28 18:00:00,1.21568,0.26124,1.2434324268,0.17568,0.05124,0.183,1.04,0.21,1.0609901036,1.21568,0.27124000000000004,1.2455717563,0.17568,0.05124,0.183,1.04,0.22,1.0630145813
2019-04-28 18:30:00,1.26328,0.29054,1.2962599469,0.17328000000000002,0.05054,0.18050000000000002,1.09,0.24,1.1161093136,1.26328,0.30054000000000003,1.2985378893,0.17328000000000002,0.05054,0.18050000000000002,1.09,0.25,1.1183022847
2019-04-28 19:00:00,1.31568,0.28124000000000005,1.3454032109,0.17568,0.05124,0.183,1.1400000000000001,0.23,1.162970335,1.31568,0.28124000000000005,1.3454032109,0.17568,0.05124,0.183,1.1400000000000001,0.23,1.162970335
2019-04-28 19:30:00,1.3328,0.28040000000000004,1.3619765048999999,0.1728,0.0504,0.18,1.16,0.23,1.1825819211,1.3228,0.28040000000000004,1.352192294,0.1728,0.0504,0.18,1.15,0.23,1.1727744881
2019-04-28 20:00:00,1.30616,0.28138,1.336124489,0.17616,0.05138,0.1835,1.13,0.23,1.1531695452,1.29616,0.28138,1.326350425,0.17616,0.05138,0.1835,1.12,0.23,1.1433722054
2019-04-28 20:30:00,1.32232,0.28026,1.3516936968,0.17232,0.050260000000000006,0.17950000000000002,1.15,0.23,1.1727744881,1.32232,0.28026,1.3516936968,0.17232,0.050260000000000006,0.17950000000000002,1.15,0.23,1.1727744881
2019-04-28 21:00:00,1.31712,0.26166,1.3428592815,0.17712000000000003,0.051660000000000005,0.1845,1.1400000000000001,0.21,1.1591807452,1.31712,0.27166,1.3448435783,0.17712000000000003,0.051660000000000005,0.1845,1.1400000000000001,0.22,1.1610340219
2019-04-28 21:30:00,1.29376,0.25068,1.3178222187,0.17376000000000003,0.05068,0.181,1.12,0.2,1.1377170123,1.28376,0.26068,1.309959465,0.17376000000000003,0.05068,0.181,1.11,0.21,1.129690223
2019-04-28 22:00:00,1.2276,0.2518,1.2531580108,0.1776,0.051800000000000006,0.185,1.05,0.2,1.0688779163,1.2276,0.26180000000000003,1.2552055609,0.1776,0.051800000000000006,0.185,1.05,0.21,1.0707940979
2019-04-28 22:30:00,1.12424,0.25082000000000004,1.1518794425,0.17424,0.050820000000000004,0.18150000000000002,0.9500000000000001,0.2,0.9708243919,1.12424,0.26082,1.1540981977,0.17424,0.050820000000000004,0.18150000000000002,0.9500000000000001,0.21,0.9729337079
2019-04-28 23:00:00,1.02952,0.24236000000000002,1.0576624225,0.17952,0.052360000000000004,0.187,0.85,0.19,0.8709764635,1.02952,0.24236000000000002,1.0576624225,0.17952,0.052360000000000004,0.187,0.85,0.19,0.8709764635
2019-04-28 23:30:00,0.9361600000000001,0.25138000000000005,0.9693231917,0.17616,0.05138,0.1835,0.76,0.2,0.7858753082000001,0.9261600000000001,0.26138,0.9623366615000001,0.17616,0.05138,0.1835,0.75,0.21,0.7788452991
2019-04-29 00:00:00,0.88904,0.23222,0.9188679176000001,0.17904,0.05222,0.1865,0.71,0.18,0.7324616031000001,0.88904,0.24222000000000002,0.9214459561,0.17904,0.05222,0.1865,0.71,0.19,0.734982993
2019-04-29 00:30:00,0.84472,0.23096000000000003,0.8757250710000001,0.17472000000000001,0.050960000000000005,0.182,0.67,0.18,0.6937578828000001,0.83472,0.24096,0.8688033149000001,0.17472000000000001,0.050960000000000005,0.182,0.66,0.19,0.6868041933
2019-04-29 01:00:00,0.8466400000000001,0.21152,0.8726625923,0.17664000000000002,0.05152,0.184,0.67,0.16,0.688839604,0.83664,0.21152,0.8629641939,0.17664000000000002,0.05152,0.184,0.66,0.16,0.6791170739
2019-04-29 01:30:00,0.9242400000000001,0.21082,0.9479792456,0.17424,0.050820000000000004,0.18150000000000002,0.75,0.16,0.7668767828,0.91424,0.21082,0.9382323007000001,0.17424,0.050820000000000004,0.18150000000000002,0.74,0.16,0.7570997292
2019-04-29 02:00:00,1.03616,0.20138,1.0555479383,0.17616,0.05138,0.1835,0.86,0.15,0.8729833904000001,1.03616,0.21138,1.0575013239,0.17616,0.05138,0.1835,0.86,0.16,0.8747571091
2019-04-29 02:30:00,1.06376,0.21068,1.0844221503,0.17376000000000003,0.05068,0.181,0.89,0.16,0.9042676595,1.06376,0.21068,1.0844221503,0.17376000000000003,0.05068,0.181,0.89,0.16,0.9042676595
2019-04-29 03:00:00,1.06664,0.22152000000000002,1.0893998348,0.17664000000000002,0.05152,0.184,0.89,0.17,0.9060905032000001,1.06664,0.23152000000000003,1.0914771642,0.17664000000000002,0.05152,0.184,0.89,0.18,0.9080198236
2019-04-29 03:30:00,1.06376,0.22068000000000002,1.0864092231,0.17376000000000003,0.05068,0.181,0.89,0.17,0.9060905032000001,1.06376,0.23068000000000002,1.0884845428,0.17376000000000003,0.05068,0.181,0.89,0.18,0.9080198236
2019-04-29 04:00:00,1.04712,0.20166,1.0663615944,0.17712000000000003,0.051660000000000005,0.1845,0.87,0.15,0.8828363382000001,1.04712,0.22166000000000002,1.070323993,0.17712000000000003,0.051660000000000005,0.1845,0.87,0.17,0.8864536085
2019-04-29 04:30:00,1.01328,0.20054000000000002,1.0329340008,0.17328000000000002,0.05054,0.18050000000000002,0.84,0.15,0.8532877592,1.01328,0.22054,1.0370025313,0.17328000000000002,0.05054,0.18050000000000002,0.84,0.17,0.8570297544000001
2019-04-29 05:00:00,0.9976,0.2318,1.0241762544,0.1776,0.051800000000000006,0.185,0.8200000000000001,0.18,0.8395236745,0.9976,0.24180000000000001,1.0264857525,0.1776,0.051800000000000006,0.185,0.8200000000000001,0.19,0.8417244205000001
2019-04-29 05:30:00,1.01376,0.23068000000000002,1.0396742759,0.17376000000000003,0.05068,0.181,0.84,0.18,0.8590692638,1.00376,0.24068000000000003,1.0322117031,0.17376000000000003,0.05068,0.181,0.8300000000000001,0.19,0.8514693183
2019-04-29 06:00:00,1.0176,0.2318,1.0436670925,0.1776,0.051800000000000006,0.185,0.84,0.18,0.8590692638,1.0076,0.24180000000000001,1.0362070256,0.1776,0.051800000000000006,0.185,0.8300000000000001,0.19,0.8514693183
2019-04-29 06:30:00,1.10376,0.23068000000000002,1.1276078219,0.17376000000000003,0.05068,0.181,0.93,0.18,0.9472592042,1.09376,0.24068000000000003,1.1199275869,0.17376000000000003,0.05068,0.181,0.92,0.19,0.9394147114
2019-04-29 07:00:00,1.15712,0.23166000000000003,1.180081798,0.17712000000000003,0.051660000000000005,0.1845,0.98,0.18,0.9963934966,1.14712,0.24166,1.1722985328,0.17712000000000003,0.051660000000000005,0.1845,0.97,0.19,0.9884331035
2019-04-29 07:30:00,1.20376,0.26068,1.2316623726,0.17376000000000003,0.05068,0.181,1.03,0.21,1.0511898021,1.20376,0.26068,1.2316623726,0.17376000000000003,0.05068,0.181,1.03,0.21,1.0511898021
2019-04-29 08:00:00,1.26616,0.27138,1.29491631,0.17616,0.05138,0.1835,1.09,0.22,1.1119802157,1.26616,0.28138,1.2970489004,0.17616,0.05138,0.1835,1.09,0.23,1.1140017953
2019-04-29 08:30:00,1.26376,0.30068,1.2990372588999999,0.17376000000000003,0.05068,0.181,1.09,0.25,1.1183022847,1.26376,0.31068,1.3013882587,0.17376000000000003,0.05068,0.181,1.09,0.26,1.1205802069
