Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-29 09:00:00,1.16568,0.29124,1.2015117977,0.17568,0.05124,0.183,0.99,0.24,1.0186756108,1.15568,0.30124,1.1942955246,0.17568,0.05124,0.183,0.98,0.25,1.0113851887
2019-04-29 09:30:00,1.08328,0.29054,1.1215654462,0.17328000000000002,0.05054,0.18050000000000002,0.91,0.24,0.9411163584000001,1.08328,0.29054,1.1215654462,0.17328000000000002,0.05054,0.18050000000000002,0.91,0.24,0.9411163584000001
2019-04-29 10:00:00,1.0352,0.2911,1.0753502918,0.1752,0.0511,0.1825,0.86,0.24,0.8928605714000001,1.0352,0.2911,1.0753502918,0.1752,0.0511,0.1825,0.86,0.24,0.8928605714000001
2019-04-29 10:30:00,0.9313600000000001,0.29998,0.9784781295,0.17136,0.049980000000000004,0.17850000000000002,0.76,0.25,0.8000624976,0.9313600000000001,0.30998000000000003,0.9815900621,0.17136,0.049980000000000004,0.17850000000000002,0.76,0.26,0.8032434251
2019-04-29 11:00:00,0.8756800000000001,0.32124,0.9327435875000001,0.17568,0.05124,0.183,0.7000000000000001,0.27,0.7502666193,0.8656800000000001,0.33124000000000003,0.9268882349,0.17568,0.05124,0.183,0.6900000000000001,0.28,0.7446475676000001
2019-04-29 11:30:00,0.8408800000000001,0.31984,0.8996537112,0.17088,0.04984,0.178,0.67,0.27,0.7223572523,0.8408800000000001,0.32984,0.9032572170000001,0.17088,0.04984,0.178,0.67,0.28,0.7261542536000001
2019-04-29 12:00:00,0.8256800000000001,0.34124000000000004,0.8934160285,0.17568,0.05124,0.183,0.65,0.29,0.7117583860000001,0.8256800000000001,0.36124,0.9012445839000001,0.17568,0.05124,0.183,0.65,0.31,0.7201388755
2019-04-29 12:30:00,0.8399200000000001,0.33956000000000003,0.905961699,0.16992000000000002,0.04956000000000001,0.177,0.67,0.29,0.7300684899000001,0.8399200000000001,0.35956000000000005,0.9136459927,0.16992000000000002,0.04956000000000001,0.177,0.67,0.31,0.738241153
2019-04-29 13:00:00,0.85096,0.33278,0.9137151909000001,0.18096,0.05278000000000001,0.1885,0.67,0.28,0.7261542536000001,0.85096,0.33278,0.9137151909000001,0.18096,0.05278000000000001,0.1885,0.67,0.28,0.7261542536000001
2019-04-29 13:30:00,0.842,0.336,0.9065649453,0.192,0.056,0.2,0.65,0.28,0.7077428912,0.842,0.336,0.9065649453,0.192,0.056,0.2,0.65,0.28,0.7077428912
2019-04-29 14:00:00,0.8682400000000001,0.33782,0.9316453456,0.19824000000000003,0.05782,0.20650000000000002,0.67,0.28,0.7261542536000001,0.8582400000000001,0.33782,0.9223330472000001,0.19824000000000003,0.05782,0.20650000000000002,0.66,0.28,0.7169379332
2019-04-29 14:30:00,0.7729600000000001,0.33628,0.8429421095,0.19296000000000002,0.056280000000000004,0.201,0.58,0.28,0.6440496875,0.7729600000000001,0.33628,0.8429421095,0.19296000000000002,0.056280000000000004,0.201,0.58,0.28,0.6440496875
2019-04-29 15:00:00,0.7872800000000001,0.34754,0.8605776258000001,0.19728,0.05754000000000001,0.20550000000000002,0.59,0.29,0.6574191966,0.7872800000000001,0.35754,0.8646644725,0.19728,0.05754000000000001,0.20550000000000002,0.59,0.30000000000000004,0.6618912297
2019-04-29 15:30:00,0.80488,0.35684000000000005,0.8804354604,0.19488000000000003,0.05684,0.203,0.61,0.30000000000000004,0.679779376,0.80488,0.35684000000000005,0.8804354604,0.19488000000000003,0.05684,0.203,0.61,0.30000000000000004,0.679779376
2019-04-29 16:00:00,0.9172800000000001,0.35754,0.9844985780000001,0.19728,0.05754000000000001,0.20550000000000002,0.72,0.30000000000000004,0.78,0.9172800000000001,0.35754,0.9844985780000001,0.19728,0.05754000000000001,0.20550000000000002,0.72,0.30000000000000004,0.78
2019-04-29 16:30:00,0.8448800000000001,0.30684,0.8988731835,0.19488000000000003,0.05684,0.203,0.65,0.25,0.6964194139000001,0.8448800000000001,0.31684,0.9023357468000001,0.19488000000000003,0.05684,0.203,0.65,0.26,0.7000714249000001
2019-04-29 17:00:00,0.8668,0.2874,0.9132037013000001,0.1968,0.0574,0.20500000000000002,0.67,0.23,0.7083784299,0.8668,0.2974,0.9164000218,0.1968,0.0574,0.20500000000000002,0.67,0.24,0.7116881339000001
2019-04-29 17:30:00,0.9339200000000001,0.30656,0.9829474045000001,0.19392,0.056560000000000006,0.202,0.74,0.25,0.7810889834,0.9239200000000001,0.31656,0.9766465072,0.19392,0.056560000000000006,0.202,0.73,0.26,0.7749193506000001
2019-04-29 18:00:00,1.04776,0.29768,1.0892265146,0.19776000000000002,0.05768,0.20600000000000002,0.85,0.24,0.8832326987,1.03776,0.29768,1.0796106706,0.19776000000000002,0.05768,0.20600000000000002,0.84,0.24,0.8736131867
2019-04-29 18:30:00,1.18392,0.32656,1.2281319147,0.19392,0.056560000000000006,0.202,0.99,0.27,1.0261578826,1.18392,0.33656,1.2308286639000001,0.19392,0.056560000000000006,0.202,0.99,0.28,1.0288342918
2019-04-29 19:00:00,1.24824,0.30782000000000004,1.2856345709,0.19824000000000003,0.05782,0.20650000000000002,1.05,0.25,1.0793516572,1.24824,0.31782000000000005,1.2880654681,0.19824000000000003,0.05782,0.20650000000000002,1.05,0.26,1.0817116067
2019-04-29 19:30:00,1.2444,0.30670000000000003,1.2816381119,0.19440000000000002,0.0567,0.2025,1.05,0.25,1.0793516572,1.2444,0.31670000000000004,1.2840678526,0.19440000000000002,0.0567,0.2025,1.05,0.26,1.0817116067
2019-04-29 20:00:00,1.24872,0.26796000000000003,1.2771468984,0.19872,0.057960000000000005,0.20700000000000002,1.05,0.21,1.0707940979,1.24872,0.27796000000000004,1.279282377,0.19872,0.057960000000000005,0.20700000000000002,1.05,0.22,1.0728000746
2019-04-29 20:30:00,1.2444,0.2867,1.2769997063,0.19440000000000002,0.0567,0.2025,1.05,0.23,1.0748953437,1.2444,0.2967,1.2792819275,0.19440000000000002,0.0567,0.2025,1.05,0.24,1.0770793843
2019-04-29 21:00:00,1.22872,0.28796000000000005,1.2620118066,0.19872,0.057960000000000005,0.20700000000000002,1.03,0.23,1.0553672347,1.22872,0.29796,1.2643310483999999,0.19872,0.057960000000000005,0.20700000000000002,1.03,0.24,1.0575916036
2019-04-29 21:30:00,1.20536,0.28698,1.2390521579,0.19536,0.05698,0.20350000000000001,1.01,0.23,1.035857133,1.19536,0.27698,1.2270303378,0.19536,0.05698,0.20350000000000001,1.0,0.22,1.0239140589
2019-04-29 22:00:00,1.13824,0.27782,1.1716544926,0.19824000000000003,0.05782,0.20650000000000002,0.9400000000000001,0.22,0.9654014709000001,1.12824,0.27782,1.1619421027,0.19824000000000003,0.05782,0.20650000000000002,0.93,0.22,0.9556673061000001
2019-04-29 22:30:00,1.04584,0.24712000000000003,1.0746392883,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.85,0.19,0.8709764635,1.04584,0.24712000000000003,1.0746392883,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.85,0.19,0.8709764635
2019-04-29 23:00:00,0.9682400000000001,0.22782000000000002,0.9946811801000001,0.19824000000000003,0.05782,0.20650000000000002,0.77,0.17,0.7885429601,0.9682400000000001,0.23782000000000003,0.9970190821,0.19824000000000003,0.05782,0.20650000000000002,0.77,0.18,0.7907591289
2019-04-29 23:30:00,0.9058400000000001,0.22712000000000002,0.9338787930000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.71,0.17,0.7300684899000001,0.9058400000000001,0.23712000000000003,0.9363610415,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.71,0.18,0.7324616031000001
2019-04-30 00:00:00,0.8377600000000001,0.22768000000000002,0.8681474529000001,0.19776000000000002,0.05768,0.20600000000000002,0.64,0.17,0.6621933252000001,0.8377600000000001,0.23768000000000003,0.8708235183,0.19776000000000002,0.05768,0.20600000000000002,0.64,0.18,0.6648308055000001
2019-05-01 00:30:00,0.8018400000000001,0.24012000000000003,0.8370215051000001,0.17184000000000002,0.050120000000000005,0.179,0.63,0.19,0.6580273551,0.8018400000000001,0.25012,0.8399448791,0.17184000000000002,0.050120000000000005,0.179,0.63,0.2,0.6609841148000001
2019-05-01 01:00:00,0.78712,0.21166000000000001,0.815081499,0.17712000000000003,0.051660000000000005,0.1845,0.61,0.16,0.630634601,0.78712,0.23166000000000003,0.8205024375000001,0.17712000000000003,0.051660000000000005,0.1845,0.61,0.18,0.6360031446000001
2019-05-01 01:30:00,0.8542400000000001,0.21082,0.8798699052000001,0.17424,0.050820000000000004,0.18150000000000002,0.68,0.16,0.6985699679,0.8442400000000001,0.23082000000000003,0.8752251425,0.17424,0.050820000000000004,0.18150000000000002,0.67,0.18,0.6937578828000001
2019-05-01 02:00:00,0.9661600000000001,0.21138,0.9890129676,0.17616,0.05138,0.1835,0.79,0.16,0.8060397013,0.9661600000000001,0.21138,0.9890129676,0.17616,0.05138,0.1835,0.79,0.16,0.8060397013
2019-05-01 02:30:00,0.9842400000000001,0.20082000000000003,1.0045183174,0.17424,0.050820000000000004,0.18150000000000002,0.81,0.15,0.8237718131,0.9842400000000001,0.21082,1.0065651742,0.17424,0.050820000000000004,0.18150000000000002,0.81,0.16,0.8256512581000001
2019-05-01 03:00:00,0.9556800000000001,0.20124000000000003,0.9766380087000001,0.17568,0.05124,0.183,0.78,0.15,0.7942921377000001,0.9556800000000001,0.21124,0.9787474649000001,0.17568,0.05124,0.183,0.78,0.16,0.7962411695
2019-05-01 03:30:00,0.9742400000000001,0.21082,0.9967891703,0.17424,0.050820000000000004,0.18150000000000002,0.8,0.16,0.8158431222,0.9742400000000001,0.21082,0.9967891703,0.17424,0.050820000000000004,0.18150000000000002,0.8,0.16,0.8158431222
2019-05-01 04:00:00,0.9461600000000001,0.21138,0.9694845280000001,0.17616,0.05138,0.1835,0.77,0.16,0.7864477096,0.9461600000000001,0.21138,0.9694845280000001,0.17616,0.05138,0.1835,0.77,0.16,0.7864477096
2019-05-01 04:30:00,0.9137600000000001,0.21068,0.9377331177,0.17376000000000003,0.05068,0.181,0.74,0.16,0.7570997292,0.9137600000000001,0.21068,0.9377331177,0.17376000000000003,0.05068,0.181,0.74,0.16,0.7570997292
2019-05-01 05:00:00,0.8966400000000001,0.21152,0.9212513229,0.17664000000000002,0.05152,0.184,0.72,0.16,0.7375635566000001,0.8966400000000001,0.21152,0.9212513229,0.17664000000000002,0.05152,0.184,0.72,0.16,0.7375635566000001
2019-05-01 05:30:00,0.9242400000000001,0.21082,0.9479792456,0.17424,0.050820000000000004,0.18150000000000002,0.75,0.16,0.7668767828,0.9242400000000001,0.21082,0.9479792456,0.17424,0.050820000000000004,0.18150000000000002,0.75,0.16,0.7668767828
2019-05-01 06:00:00,0.9576,0.21180000000000002,0.9807430856,0.1776,0.051800000000000006,0.185,0.78,0.16,0.7962411695,0.9476,0.21180000000000002,0.9709814622,0.1776,0.051800000000000006,0.185,0.77,0.16,0.7864477096
2019-05-01 06:30:00,1.02424,0.23082000000000003,1.0499264022,0.17424,0.050820000000000004,0.18150000000000002,0.85,0.18,0.8688498144000001,1.01424,0.24082,1.0424380317,0.17424,0.050820000000000004,0.18150000000000002,0.84,0.19,0.8612200648
2019-05-01 07:00:00,1.10808,0.25194,1.1363604402,0.17808000000000002,0.05194000000000001,0.1855,0.93,0.2,0.9512623192,1.10808,0.26194,1.1386192735,0.17808000000000002,0.05194000000000001,0.1855,0.93,0.21,0.9534149149000001
2019-05-01 07:30:00,1.20472,0.28096000000000004,1.2370484227,0.17472000000000001,0.050960000000000005,0.182,1.03,0.23,1.0553672347,1.19472,0.29096,1.229639622,0.17472000000000001,0.050960000000000005,0.182,1.02,0.24,1.0478549518
2019-05-01 08:00:00,1.3076,0.3018,1.3419765274,0.1776,0.051800000000000006,0.185,1.13,0.25,1.1573245007,1.3076,0.3118,1.3442607634,0.1776,0.051800000000000006,0.185,1.13,0.26,1.1595257651
2019-05-01 08:30:00,1.27424,0.34082,1.3190321641,0.17424,0.050820000000000004,0.18150000000000002,1.1,0.29,1.1375851616000001,1.27424,0.34082,1.3190321641,0.17424,0.050820000000000004,0.18150000000000002,1.1,0.29,1.1375851616000001
2019-05-01 09:00:00,1.1866400000000001,0.32152000000000003,1.229426533,0.17664000000000002,0.05152,0.184,1.01,0.27,1.0454664031,1.1866400000000001,0.33152000000000004,1.2320795429,0.17664000000000002,0.05152,0.184,1.01,0.28,1.0480935073
2019-05-01 09:30:00,1.18424,0.30082000000000003,1.2218498476,0.17424,0.050820000000000004,0.18150000000000002,1.01,0.25,1.0404806582,1.18424,0.31082000000000004,1.2243502153999999,0.17424,0.050820000000000004,0.18150000000000002,1.01,0.26,1.042928569
2019-05-01 10:00:00,1.20568,0.32124,1.2477417201,0.17568,0.05124,0.183,1.03,0.27,1.0648004508,1.20568,0.32124,1.2477417201,0.17568,0.05124,0.183,1.03,0.27,1.0648004508
2019-05-01 10:30:00,1.12328,0.29054,1.1602462885,0.17328000000000002,0.05054,0.18050000000000002,0.9500000000000001,0.24,0.9798469268000001,1.12328,0.30054000000000003,1.1627907163,0.17328000000000002,0.05054,0.18050000000000002,0.9500000000000001,0.25,0.9823441352000001
2019-05-01 11:00:00,1.15568,0.33124000000000003,1.2022130427,0.17568,0.05124,0.183,0.98,0.28,1.0192153845,1.15568,0.34124000000000004,1.205006639,0.17568,0.05124,0.183,0.98,0.29,1.0220078278
2019-05-01 11:30:00,1.1228,0.3304,1.1704033493,0.1728,0.0504,0.18,0.9500000000000001,0.28,0.990403958,1.1228,0.34040000000000004,1.1732655283,0.1728,0.0504,0.18,0.9500000000000001,0.29,0.9932774033
2019-05-01 12:00:00,1.12664,0.34152000000000005,1.1772653057,0.17664000000000002,0.05152,0.184,0.9500000000000001,0.29,0.9932774033,1.12664,0.35152000000000005,1.1802050669,0.17664000000000002,0.05152,0.184,0.9500000000000001,0.30000000000000004,0.9962429423
2019-05-01 12:30:00,1.05376,0.32068,1.1014743756,0.17376000000000003,0.05068,0.181,0.88,0.27,0.9204890005,1.05376,0.33068000000000003,1.1044271818,0.17376000000000003,0.05068,0.181,0.88,0.28,0.9234717104
2019-05-01 13:00:00,1.03568,0.35124000000000005,1.0936190379,0.17568,0.05124,0.183,0.86,0.30000000000000004,0.9108238029,1.03568,0.35124000000000005,1.0936190379,0.17568,0.05124,0.183,0.86,0.30000000000000004,0.9108238029
2019-05-01 13:30:00,1.0604,0.30970000000000003,1.1047000724,0.1704,0.0497,0.17750000000000002,0.89,0.26,0.9272000863000001,1.0604,0.31970000000000004,1.1075451458,0.1704,0.0497,0.17750000000000002,0.89,0.27,0.9300537619
2019-05-01 14:00:00,1.1276,0.3418,1.1782652503,0.1776,0.051800000000000006,0.185,0.9500000000000001,0.29,0.9932774033,1.1276,0.3518,1.1812048933,0.1776,0.051800000000000006,0.185,0.9500000000000001,0.30000000000000004,0.9962429423
2019-05-01 14:30:00,1.10328,0.35054,1.1576290641,0.17328000000000002,0.05054,0.18050000000000002,0.93,0.30000000000000004,0.9771898485,1.10328,0.36054,1.1606962781,0.17328000000000002,0.05054,0.18050000000000002,0.93,0.31,0.9803060747000001
2019-05-01 15:00:00,1.01712,0.34166,1.0729700136,0.17712000000000003,0.051660000000000005,0.1845,0.84,0.29,0.8886506625,1.00712,0.34166,1.0634952985,0.17712000000000003,0.051660000000000005,0.1845,0.8300000000000001,0.29,0.8792041856
2019-05-01 15:30:00,0.9756800000000001,0.34124000000000004,1.0336325266,0.17568,0.05124,0.183,0.8,0.29,0.850940656,0.9756800000000001,0.34124000000000004,1.0336325266,0.17568,0.05124,0.183,0.8,0.29,0.850940656
2019-05-01 16:00:00,1.11048,0.34264000000000006,1.1621394064000001,0.18048,0.052640000000000006,0.188,0.93,0.29,0.9741663102,1.11048,0.34264000000000006,1.1621394064000001,0.18048,0.052640000000000006,0.188,0.93,0.29,0.9741663102
2019-05-01 16:30:00,1.16712,0.32166,1.2106338216,0.17712000000000003,0.051660000000000005,0.1845,0.99,0.27,1.0261578826,1.16712,0.32166,1.2106338216,0.17712000000000003,0.051660000000000005,0.1845,0.99,0.27,1.0261578826
2019-05-01 17:00:00,1.09048,0.27264000000000005,1.1240459065,0.18048,0.052640000000000006,0.188,0.91,0.22,0.9362157871000001,1.09048,0.28264,1.1265132045,0.18048,0.052640000000000006,0.188,0.91,0.23,0.9386160024
2019-05-01 17:30:00,1.0968,0.27740000000000004,1.131335936,0.1968,0.0574,0.20500000000000002,0.9,0.22,0.9264987858,1.0968,0.2874,1.1338293522,0.1968,0.0574,0.20500000000000002,0.9,0.23,0.9289241088
2019-05-01 18:00:00,1.19872,0.27796000000000004,1.2305248474,0.19872,0.057960000000000005,0.20700000000000002,1.0,0.22,1.0239140589,1.18872,0.28796000000000005,1.2231010588,0.19872,0.057960000000000005,0.20700000000000002,0.99,0.23,1.0163660758
2019-05-01 18:30:00,1.35488,0.31684,1.3914335773,0.19488000000000003,0.05684,0.203,1.16,0.26,1.1887808881,1.35488,0.32684,1.3937446682,0.19488000000000003,0.05684,0.203,1.16,0.27,1.1910079765
2019-05-01 19:00:00,1.32584,0.31712,1.3632376169,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.13,0.26,1.1595257651,1.32584,0.32712,1.3655984769,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.13,0.27,1.1618089344
2019-05-01 19:30:00,1.28392,0.30656,1.3200112121,0.19392,0.056560000000000006,0.202,1.09,0.25,1.1183022847,1.28392,0.32656,1.3247988527,0.19392,0.056560000000000006,0.202,1.09,0.27,1.1229425631
2019-05-01 20:00:00,1.2868,0.27740000000000004,1.3163605129,0.1968,0.0574,0.20500000000000002,1.09,0.22,1.1119802157,1.2868,0.2874,1.3185040766,0.1968,0.0574,0.20500000000000002,1.09,0.23,1.1140017953
2019-05-01 20:30:00,1.28104,0.27572,1.3103759003,0.19104000000000002,0.055720000000000006,0.199,1.09,0.22,1.1119802157,1.28104,0.28572000000000003,1.312516438,0.19104000000000002,0.055720000000000006,0.199,1.09,0.23,1.1140017953
2019-05-01 21:00:00,1.23824,0.24782,1.2627957277,0.19824000000000003,0.05782,0.20650000000000002,1.04,0.19,1.0572133181,1.23824,0.25782,1.2647962089,0.19824000000000003,0.05782,0.20650000000000002,1.04,0.2,1.0590561836
2019-05-01 21:30:00,1.22864,0.24502000000000002,1.2528332092,0.18864,0.055020000000000006,0.1965,1.04,0.19,1.0572133181,1.22864,0.25502,1.254827259,0.18864,0.055020000000000006,0.1965,1.04,0.2,1.0590561836
2019-05-01 22:00:00,1.162,0.246,1.1877541833,0.192,0.056,0.2,0.97,0.19,0.9884331035,1.162,0.256,1.1898655385999999,0.192,0.056,0.2,0.97,0.2,0.990403958
2019-05-01 22:30:00,1.04864,0.23502,1.0746535488,0.18864,0.055020000000000006,0.1965,0.86,0.18,0.8786353055,1.04864,0.24502000000000002,1.0768846967,0.18864,0.055020000000000006,0.1965,0.86,0.19,0.8807383266000001
2019-05-01 23:00:00,0.9744,0.2267,1.0004240351,0.19440000000000002,0.0567,0.2025,0.78,0.17,0.7983107165000001,0.9744,0.2267,1.0004240351,0.19440000000000002,0.0567,0.2025,0.78,0.17,0.7983107165000001
2019-05-01 23:30:00,0.89912,0.24516000000000002,0.9319443116,0.18912,0.05516000000000001,0.197,0.71,0.19,0.734982993,0.89912,0.24516000000000002,0.9319443116,0.18912,0.05516000000000001,0.197,0.71,0.19,0.734982993
2019-05-02 00:00:00,0.8272,0.2446,0.8626059355,0.1872,0.0546,0.195,0.64,0.19,0.6676076692,0.8272,0.2446,0.8626059355,0.1872,0.0546,0.195,0.64,0.19,0.6676076692
2019-05-02 00:30:00,0.8228800000000001,0.24334000000000003,0.8581059666,0.18288000000000001,0.053340000000000005,0.1905,0.64,0.19,0.6676076692,0.8228800000000001,0.24334000000000003,0.8581059666,0.18288000000000001,0.053340000000000005,0.1905,0.64,0.19,0.6676076692
2019-05-02 01:00:00,0.8052800000000001,0.21404,0.8332400614000001,0.18528000000000003,0.054040000000000005,0.193,0.62,0.16,0.6403124237000001,0.8052800000000001,0.22404000000000002,0.8358647020000001,0.18528000000000003,0.054040000000000005,0.193,0.62,0.17,0.6428841264
2019-05-02 01:30:00,0.8861600000000001,0.21138,0.9110219811,0.17616,0.05138,0.1835,0.71,0.16,0.7278049189,0.8861600000000001,0.22138000000000002,0.9133940278,0.17616,0.05138,0.1835,0.71,0.17,0.7300684899000001
2019-05-02 02:00:00,1.00616,0.19138000000000002,1.0241993214,0.17616,0.05138,0.1835,0.8300000000000001,0.14,0.8417244205000001,1.00616,0.19138000000000002,1.0241993214,0.17616,0.05138,0.1835,0.8300000000000001,0.14,0.8417244205000001
2019-05-02 02:30:00,1.05328,0.20054000000000002,1.0722010306,0.17328000000000002,0.05054,0.18050000000000002,0.88,0.15,0.8926925563,1.05328,0.21054,1.0741163112,0.17328000000000002,0.05054,0.18050000000000002,0.88,0.16,0.894427191
2019-05-02 03:00:00,1.0176,0.2018,1.0374165027,0.1776,0.051800000000000006,0.185,0.84,0.15,0.8532877592,1.0176,0.21180000000000002,1.0394080046,0.1776,0.051800000000000006,0.185,0.84,0.16,0.8551023331000001
2019-05-02 03:30:00,1.03376,0.20068000000000003,1.0530584979,0.17376000000000003,0.05068,0.181,0.86,0.15,0.8729833904000001,1.03376,0.21068,1.0550098578,0.17376000000000003,0.05068,0.181,0.86,0.16,0.8747571091
2019-05-02 04:00:00,0.9980800000000001,0.19194000000000003,1.0163683633,0.17808000000000002,0.05194000000000001,0.1855,0.8200000000000001,0.14,0.8318653737,0.9980800000000001,0.19194000000000003,1.0163683633,0.17808000000000002,0.05194000000000001,0.1855,0.8200000000000001,0.14,0.8318653737
2019-05-02 04:30:00,0.9742400000000001,0.19082000000000002,0.9927516558,0.17424,0.050820000000000004,0.18150000000000002,0.8,0.14,0.8121576202,0.9742400000000001,0.19082000000000002,0.9927516558,0.17424,0.050820000000000004,0.18150000000000002,0.8,0.14,0.8121576202
2019-05-02 05:00:00,0.9776,0.1918,0.9962374215,0.1776,0.051800000000000006,0.185,0.8,0.14,0.8121576202,0.9776,0.2018,0.9982108996000001,0.1776,0.051800000000000006,0.185,0.8,0.15,0.8139410298
2019-05-02 05:30:00,0.97472,0.19096000000000002,0.9932496162000001,0.17472000000000001,0.050960000000000005,0.182,0.8,0.14,0.8121576202,0.97472,0.20096000000000003,0.9952205786,0.17472000000000001,0.050960000000000005,0.182,0.8,0.15,0.8139410298
2019-05-02 06:00:00,0.9766400000000001,0.21152,0.9992829429000001,0.17664000000000002,0.05152,0.184,0.8,0.16,0.8158431222,0.9766400000000001,0.22152000000000002,1.0014473526,0.17664000000000002,0.05152,0.184,0.8,0.17,0.8178630692000001
2019-05-02 06:30:00,1.0647199999999999,0.21096,1.0854182604,0.17472000000000001,0.050960000000000005,0.182,0.89,0.16,0.9042676595,1.0647199999999999,0.22096000000000002,1.0874060879,0.17472000000000001,0.050960000000000005,0.182,0.89,0.17,0.9060905032000001
2019-05-02 07:00:00,1.11664,0.22152000000000002,1.1384006325,0.17664000000000002,0.05152,0.184,0.9400000000000001,0.17,0.9552486587000001,1.11664,0.23152000000000003,1.1403887057,0.17664000000000002,0.05152,0.184,0.9400000000000001,0.18,0.9570788891
2019-05-02 07:30:00,1.23424,0.26082,1.2614973048,0.17424,0.050820000000000004,0.18150000000000002,1.06,0.21,1.0806016842,1.23424,0.27082,1.2636027263,0.17424,0.050820000000000004,0.18150000000000002,1.06,0.22,1.0825894882
2019-05-02 08:00:00,1.3252,0.30110000000000003,1.3589761771,0.1752,0.0511,0.1825,1.15,0.25,1.1768602296,1.3152,0.3111,1.3514933407,0.1752,0.0511,0.1825,1.1400000000000001,0.26,1.1692732786
2019-05-02 08:30:00,1.2723200000000001,0.37026000000000003,1.3251002415,0.17232,0.050260000000000006,0.17950000000000002,1.1,0.32,1.1456002793,1.2723200000000001,0.38026000000000004,1.3279291585,0.17232,0.050260000000000006,0.17950000000000002,1.1,0.33,1.148433716
2019-05-02 09:00:00,1.1852,0.37110000000000004,1.2419397127,0.1752,0.0511,0.1825,1.01,0.32,1.059481005,1.1852,0.37110000000000004,1.2419397127,0.1752,0.0511,0.1825,1.01,0.32,1.059481005
2019-05-02 09:30:00,1.138,0.34900000000000003,1.1903129841,0.168,0.049,0.17500000000000002,0.97,0.30000000000000004,1.0153324579,1.138,0.369,1.196329804,0.168,0.049,0.17500000000000002,0.97,0.32,1.0214205794
2019-05-02 10:00:00,1.0828,0.3104,1.1264120028,0.1728,0.0504,0.18,0.91,0.26,0.9464142856000001,1.0828,0.3204,1.1292085724,0.1728,0.0504,0.18,0.91,0.27,0.9492101980000001
2019-05-02 10:30:00,1.048,0.299,1.0898187923,0.168,0.049,0.17500000000000002,0.88,0.25,0.9148223871000001,1.038,0.309,1.0830166204,0.168,0.049,0.17500000000000002,0.87,0.26,0.9080198236
2019-05-02 11:00:00,1.09328,0.34054,1.1450889267,0.17328000000000002,0.05054,0.18050000000000002,0.92,0.29,0.9646242792,1.09328,0.34054,1.1450889267,0.17328000000000002,0.05054,0.18050000000000002,0.92,0.29,0.9646242792
2019-05-02 11:30:00,1.08992,0.33956000000000003,1.1415895059,0.16992000000000002,0.04956000000000001,0.177,0.92,0.29,0.9646242792,1.08992,0.33956000000000003,1.1415895059,0.16992000000000002,0.04956000000000001,0.177,0.92,0.29,0.9646242792
2019-05-02 12:00:00,0.9742400000000001,0.33082,1.0288758186,0.17424,0.050820000000000004,0.18150000000000002,0.8,0.28,0.847584804,0.9642400000000001,0.33082,1.0194119138,0.17424,0.050820000000000004,0.18150000000000002,0.79,0.28,0.8381527307000001
2019-05-02 12:30:00,0.93088,0.33984000000000003,0.9909736626000001,0.17088,0.04984,0.178,0.76,0.29,0.8134494453000001,0.93088,0.34984000000000004,0.9944473842,0.17088,0.04984,0.178,0.76,0.30000000000000004,0.8170679286
2019-05-02 13:00:00,1.01328,0.34054,1.0689732691,0.17328000000000002,0.05054,0.18050000000000002,0.84,0.29,0.8886506625,1.00328,0.35054,1.0627554046,0.17328000000000002,0.05054,0.18050000000000002,0.8300000000000001,0.30000000000000004,0.8825531145000001
2019-05-02 13:30:00,0.8804000000000001,0.2797,0.9237620094000001,0.1704,0.0497,0.17750000000000002,0.71,0.23,0.7463243263,0.8804000000000001,0.2897,0.9268388479,0.1704,0.0497,0.17750000000000002,0.71,0.24,0.7494664769
2019-05-02 14:00:00,0.8828,0.34040000000000004,0.9461543215,0.1728,0.0504,0.18,0.71,0.29,0.7669419796,0.8828,0.3504,0.9497978732000001,0.1728,0.0504,0.18,0.71,0.30000000000000004,0.7707788269
2019-05-02 14:30:00,0.8818400000000001,0.34012000000000003,0.9451578704,0.17184000000000002,0.050120000000000005,0.179,0.71,0.29,0.7669419796,0.8818400000000001,0.35012000000000004,0.9488022976,0.17184000000000002,0.050120000000000005,0.179,0.71,0.30000000000000004,0.7707788269
2019-05-02 15:00:00,0.7990400000000001,0.34222,0.8692407319000001,0.17904,0.05222,0.1865,0.62,0.29,0.6844705983,0.7990400000000001,0.35222000000000003,0.8732261162,0.17904,0.05222,0.1865,0.62,0.30000000000000004,0.6887670143
2019-05-02 15:30:00,0.8038400000000001,0.34362000000000004,0.8742044669,0.18384,0.05362,0.1915,0.62,0.29,0.6844705983,0.8038400000000001,0.35362000000000005,0.8781832668,0.18384,0.05362,0.1915,0.62,0.30000000000000004,0.6887670143
2019-05-02 16:00:00,0.9562400000000001,0.32432000000000005,1.0097417492,0.18624000000000002,0.05432000000000001,0.194,0.77,0.27,0.8159656856,0.9562400000000001,0.33432,1.0129979269,0.18624000000000002,0.05432000000000001,0.194,0.77,0.28,0.8193289938
2019-05-02 16:30:00,0.9433600000000001,0.30348,0.9909733599,0.18336000000000002,0.05348000000000001,0.191,0.76,0.25,0.8000624976,0.9433600000000001,0.31348000000000004,0.9940813850000001,0.18336000000000002,0.05348000000000001,0.191,0.76,0.26,0.8032434251
2019-05-02 17:00:00,0.97672,0.28446000000000005,1.0173000786,0.18672000000000002,0.05446,0.1945,0.79,0.23,0.8228000972,0.96672,0.29446,1.0105712493,0.18672000000000002,0.05446,0.1945,0.78,0.24,0.8160882305
2019-05-02 17:30:00,1.07192,0.25306,1.1013863309,0.18192000000000003,0.05306,0.1895,0.89,0.2,0.9121951546,1.07192,0.26306,1.103726891,0.18192000000000003,0.05306,0.1895,0.89,0.21,0.9144397192
2019-05-02 18:00:00,1.1072,0.30460000000000004,1.1483348815,0.1872,0.0546,0.195,0.92,0.25,0.9533624704,1.1072,0.3146,1.1510278016,0.1872,0.0546,0.195,0.92,0.26,0.9560334722
2019-05-02 18:30:00,1.2319200000000001,0.33306,1.2761488354,0.18192000000000003,0.05306,0.1895,1.05,0.28,1.0866922287,1.22192,0.34306000000000003,1.269164548,0.18192000000000003,0.05306,0.1895,1.04,0.29,1.0796758773
2019-05-02 19:00:00,1.27624,0.33432,1.3193022398,0.18624000000000002,0.05432000000000001,0.194,1.09,0.28,1.1253888217,1.27624,0.34432,1.3218717033,0.18624000000000002,0.05432000000000001,0.194,1.09,0.29,1.1279184368
2019-05-02 19:30:00,1.31288,0.33334,1.3545366182,0.18288000000000001,0.053340000000000005,0.1905,1.13,0.28,1.1641735266,1.30288,0.34334000000000003,1.3473598814,0.18288000000000001,0.053340000000000005,0.1905,1.12,0.29,1.1569356075
2019-05-02 20:00:00,1.26576,0.27418000000000003,1.2951150721,0.18576,0.054180000000000006,0.1935,1.08,0.22,1.1021796587,1.26576,0.28418000000000004,1.2972689197,0.18576,0.054180000000000006,0.1935,1.08,0.23,1.1042191811
2019-05-02 20:30:00,1.2624,0.2732,1.2916237842,0.1824,0.053200000000000004,0.19,1.08,0.22,1.1021796587,1.2624,0.2832,1.2937758693,0.1824,0.053200000000000004,0.19,1.08,0.23,1.1042191811
2019-05-02 21:00:00,1.27528,0.24404,1.2984200398999999,0.18528000000000003,0.054040000000000005,0.193,1.09,0.19,1.1064357189,1.27528,0.25404000000000004,1.3003366487,0.18528000000000003,0.054040000000000005,0.193,1.09,0.2,1.1081967334
2019-05-02 21:30:00,1.27288,0.27334,1.3018979415,0.18288000000000001,0.053340000000000005,0.1905,1.09,0.22,1.1119802157,1.27288,0.28334000000000004,1.3040341445,0.18288000000000001,0.053340000000000005,0.1905,1.09,0.23,1.1140017953
2019-05-02 22:00:00,1.18576,0.24418,1.2106405949,0.18576,0.054180000000000006,0.1935,1.0,0.19,1.0178899744,1.18576,0.25418,1.2126970974,0.18576,0.054180000000000006,0.1935,1.0,0.2,1.0198039027
2019-05-02 22:30:00,1.11384,0.22362,1.1360657771,0.18384,0.05362,0.1915,0.93,0.17,0.9454099640000001,1.11384,0.23362000000000002,1.1380763814,0.18384,0.05362,0.1915,0.93,0.18,0.9472592042
2019-05-02 23:00:00,1.00624,0.21432,1.0288109642,0.18624000000000002,0.05432000000000001,0.194,0.8200000000000001,0.16,0.835463943,1.00624,0.22432000000000002,1.0309405414,0.18624000000000002,0.05432000000000001,0.194,0.8200000000000001,0.17,0.8374365648000001
2019-05-02 23:30:00,0.9338400000000001,0.24362000000000003,0.9650947363000001,0.18384,0.05362,0.1915,0.75,0.19,0.7736924454,0.9338400000000001,0.25362,0.9676674274,0.18384,0.05362,0.1915,0.75,0.2,0.7762087348000001
2019-05-03 00:00:00,0.8472000000000001,0.22460000000000002,0.8764662001,0.1872,0.0546,0.195,0.66,0.17,0.6815423685,0.8472000000000001,0.2346,0.8790819074,0.1872,0.0546,0.195,0.66,0.18,0.6841052551
2019-05-03 00:30:00,0.8448,0.2439,0.8793032753000001,0.18480000000000002,0.0539,0.1925,0.66,0.19,0.6868041933,0.8448,0.2439,0.8793032753000001,0.18480000000000002,0.0539,0.1925,0.66,0.19,0.6868041933
2019-05-03 01:00:00,0.84008,0.22544000000000003,0.8698031961,0.19008000000000003,0.05544,0.198,0.65,0.17,0.6718630813,0.84008,0.22544000000000003,0.8698031961,0.19008000000000003,0.05544,0.198,0.65,0.17,0.6718630813
2019-05-03 01:30:00,0.92576,0.22418000000000002,0.9525167978,0.18576,0.054180000000000006,0.1935,0.74,0.17,0.7592759709,0.92576,0.22418000000000002,0.9525167978,0.18576,0.054180000000000006,0.1935,0.74,0.17,0.7592759709
2019-05-03 02:00:00,1.0396,0.1953,1.0577855406,0.18960000000000002,0.0553,0.1975,0.85,0.14,0.8614522622,1.0396,0.2053,1.0596774273,0.18960000000000002,0.0553,0.1975,0.85,0.15,0.8631338251
2019-05-03 02:30:00,1.06576,0.19418000000000002,1.0833052432,0.18576,0.054180000000000006,0.1935,0.88,0.14,0.8910667764,1.06576,0.20418000000000003,1.0851423179,0.18576,0.054180000000000006,0.1935,0.88,0.15,0.8926925563
2019-05-03 03:00:00,1.05816,0.19488000000000003,1.0759557612,0.18816000000000002,0.054880000000000005,0.196,0.87,0.14,0.8811923740000001,1.04816,0.20488,1.0679958801,0.18816000000000002,0.054880000000000005,0.196,0.86,0.15,0.8729833904000001
2019-05-03 03:30:00,1.08528,0.19404000000000002,1.10249,0.18528000000000003,0.054040000000000005,0.193,0.9,0.14,0.9108238029,1.08528,0.20404000000000003,1.104293892,0.18528000000000003,0.054040000000000005,0.193,0.9,0.15,0.9124143795
2019-05-03 04:00:00,1.04768,0.19474000000000002,1.0656251921,0.18768,0.054740000000000004,0.1955,0.86,0.14,0.8713208364,1.04768,0.20474,1.0674979391,0.18768,0.054740000000000004,0.1955,0.86,0.15,0.8729833904000001
2019-05-03 04:30:00,1.01528,0.21404,1.0375965497,0.18528000000000003,0.054040000000000005,0.193,0.8300000000000001,0.16,0.8452810184,1.01528,0.21404,1.0375965497,0.18528000000000003,0.054040000000000005,0.193,0.8300000000000001,0.16,0.8452810184
2019-05-03 05:00:00,0.9976800000000001,0.21474000000000001,1.020528613,0.18768,0.054740000000000004,0.1955,0.81,0.16,0.8256512581000001,0.9976800000000001,0.21474000000000001,1.020528613,0.18768,0.054740000000000004,0.1955,0.81,0.16,0.8256512581000001
2019-05-03 05:30:00,1.02576,0.22418000000000002,1.0499715472,0.18576,0.054180000000000006,0.1935,0.84,0.17,0.8570297544000001,1.02576,0.23418000000000003,1.052152009,0.18576,0.054180000000000006,0.1935,0.84,0.18,0.8590692638
2019-05-03 06:00:00,1.02816,0.22488000000000002,1.0524656764,0.18816000000000002,0.054880000000000005,0.196,0.84,0.17,0.8570297544000001,1.02816,0.23488,1.0546476189,0.18816000000000002,0.054880000000000005,0.196,0.84,0.18,0.8590692638
2019-05-03 06:30:00,1.09576,0.22418000000000002,1.1184572634,0.18576,0.054180000000000006,0.1935,0.91,0.17,0.9257429449000001,1.09576,0.23418000000000003,1.1205044623,0.18576,0.054180000000000006,0.1935,0.91,0.18,0.9276313923
2019-05-03 07:00:00,1.1396,0.2353,1.1636383674,0.18960000000000002,0.0553,0.1975,0.9500000000000001,0.18,0.9669022701000001,1.1296,0.2353,1.1538467186,0.18960000000000002,0.0553,0.1975,0.9400000000000001,0.18,0.9570788891
2019-05-03 07:30:00,1.23624,0.26432,1.2641813161,0.18624000000000002,0.05432000000000001,0.194,1.05,0.21,1.0707940979,1.23624,0.27432,1.2663099146999999,0.18624000000000002,0.05432000000000001,0.194,1.05,0.22,1.0728000746
2019-05-03 08:00:00,1.3691200000000001,0.30516000000000004,1.4027160083,0.18912,0.05516000000000001,0.197,1.18,0.25,1.2061923561,1.35912,0.31516000000000005,1.395182067,0.18912,0.05516000000000001,0.197,1.17,0.26,1.1985407794
2019-05-03 08:30:00,1.33528,0.35404,1.3814184739,0.18528000000000003,0.054040000000000005,0.193,1.15,0.30000000000000004,1.1884864324,1.33528,0.36404000000000003,1.3840151011000001,0.18528000000000003,0.054040000000000005,0.193,1.15,0.31,1.191049957
2019-05-03 09:00:00,1.27864,0.33502000000000004,1.3218012899,0.18864,0.055020000000000006,0.1965,1.09,0.28,1.1253888217,1.27864,0.34502000000000005,1.3243711904,0.18864,0.055020000000000006,0.1965,1.09,0.29,1.1279184368
2019-05-03 09:30:00,1.27192,0.31306,1.309880548,0.18192000000000003,0.05306,0.1895,1.09,0.26,1.1205802069,1.27192,0.32306,1.3123064619,0.18192000000000003,0.05306,0.1895,1.09,0.27,1.1229425631
2019-05-03 10:00:00,1.2372,0.3246,1.2790734928,0.1872,0.0546,0.195,1.05,0.27,1.08415866,1.2272,0.3346,1.2719972484,0.1872,0.0546,0.195,1.04,0.28,1.0770329614
2019-05-03 10:30:00,1.19384,0.32362,1.2369251594,0.18384,0.05362,0.1915,1.01,0.27,1.0454664031,1.19384,0.33362,1.2395790616,0.18384,0.05362,0.1915,1.01,0.28,1.0480935073
2019-05-03 11:00:00,1.19528,0.34404,1.2438077826,0.18528000000000003,0.054040000000000005,0.193,1.01,0.29,1.050809212,1.19528,0.35404,1.2466108455,0.18528000000000003,0.054040000000000005,0.193,1.01,0.30000000000000004,1.0536128321
2019-05-03 11:30:00,1.16,0.3725,1.2183415982,0.18,0.052500000000000005,0.1875,0.98,0.32,1.0309219175,1.16,0.3825,1.2214361424,0.18,0.052500000000000005,0.1875,0.98,0.33,1.0340696302
2019-05-03 12:00:00,1.15432,0.38376000000000005,1.216440052,0.18432,0.05376,0.192,0.97,0.33,1.0245974819,1.14432,0.39376000000000005,1.2101715581,0.18432,0.05376,0.192,0.96,0.34,1.0184301645
2019-05-03 12:30:00,1.16336,0.34348,1.2130065952,0.18336000000000002,0.05348000000000001,0.191,0.98,0.29,1.0220078278,1.15336,0.35348,1.2063114855000001,0.18336000000000002,0.05348000000000001,0.191,0.97,0.30000000000000004,1.0153324579
2019-05-03 13:00:00,1.09624,0.33432,1.1460855116,0.18624000000000002,0.05432000000000001,0.194,0.91,0.28,0.9521029356,1.09624,0.34432,1.1490423839,0.18624000000000002,0.05432000000000001,0.194,0.91,0.29,0.9550916186
2019-05-03 13:30:00,0.96672,0.27446000000000004,1.0049257933,0.18672000000000002,0.05446,0.1945,0.78,0.22,0.8104319836,0.9567200000000001,0.28446000000000005,0.9981135456,0.18672000000000002,0.05446,0.1945,0.77,0.23,0.8036168241
2019-05-03 14:00:00,1.08152,0.31586000000000003,1.126700071,0.19152000000000002,0.05586000000000001,0.1995,0.89,0.26,0.9272000863000001,1.08152,0.32586000000000004,1.1295442665,0.19152000000000002,0.05586000000000001,0.1995,0.89,0.27,0.9300537619
2019-05-03 14:30:00,1.0472,0.3546,1.1056079775,0.1872,0.0546,0.195,0.86,0.30000000000000004,0.9108238029,1.0472,0.36460000000000004,1.1088557165,0.1872,0.0546,0.195,0.86,0.31,0.9141662868
2019-05-03 15:00:00,1.0924800000000001,0.34614,1.146004123,0.19248,0.05614,0.2005,0.9,0.29,0.9455686120000001,1.0924800000000001,0.35614,1.1490640757,0.19248,0.05614,0.2005,0.9,0.30000000000000004,0.9486832981000001
2019-05-03 15:30:00,1.09008,0.34544,1.1435047879,0.19008000000000003,0.05544,0.198,0.9,0.29,0.9455686120000001,1.09008,0.35544000000000003,1.1465653056,0.19008000000000003,0.05544,0.198,0.9,0.30000000000000004,0.9486832981000001
2019-05-03 16:00:00,1.13344,0.34642,1.1851974730000001,0.19344000000000003,0.056420000000000005,0.2015,0.9400000000000001,0.29,0.9837174391000001,1.13344,0.35642,1.1881588488000001,0.19344000000000003,0.056420000000000005,0.2015,0.9400000000000001,0.30000000000000004,0.9867117107000001
2019-05-03 16:30:00,1.0796000000000001,0.2753,1.1141482172,0.18960000000000002,0.0553,0.1975,0.89,0.22,0.9167878708,1.0796000000000001,0.2853,1.1166612065,0.18960000000000002,0.0553,0.1975,0.89,0.23,0.9192388155000001
2019-05-03 17:00:00,1.12248,0.23614000000000002,1.1470498899,0.19248,0.05614,0.2005,0.93,0.18,0.9472592042,1.12248,0.24614000000000003,1.1491502295,0.19248,0.05614,0.2005,0.93,0.19,0.9492101980000001
2019-05-03 17:30:00,1.25864,0.28502,1.2905080589,0.18864,0.055020000000000006,0.1965,1.07,0.23,1.0944404963,1.24864,0.29502,1.283019349,0.18864,0.055020000000000006,0.1965,1.06,0.24,1.0868302535
2019-05-03 18:00:00,1.37152,0.30586,1.4052108205,0.19152000000000002,0.05586000000000001,0.1995,1.18,0.25,1.2061923561,1.37152,0.31586000000000003,1.4074212767,0.19152000000000002,0.05586000000000001,0.1995,1.18,0.26,1.2083045974
2019-05-03 18:30:00,1.43296,0.33628,1.471889466,0.19296000000000002,0.056280000000000004,0.201,1.24,0.28,1.2712198866,1.42296,0.34628000000000003,1.4644879651,0.19296000000000002,0.056280000000000004,0.201,1.23,0.29,1.2637246536
2019-05-03 19:00:00,1.4444,0.30670000000000003,1.4766029426,0.19440000000000002,0.0567,0.2025,1.25,0.25,1.2747548784,1.4344000000000001,0.31670000000000004,1.4689459657000001,0.19440000000000002,0.0567,0.2025,1.24,0.26,1.2669648772
2019-05-03 19:30:00,1.452,0.306,1.4838935272,0.192,0.056,0.2,1.26,0.25,1.2845621822,1.452,0.316,1.4859878869,0.192,0.056,0.2,1.26,0.26,1.2865457629
2019-05-03 20:00:00,1.4544000000000001,0.2767,1.4804871664,0.19440000000000002,0.0567,0.2025,1.26,0.22,1.2790621564,1.4544000000000001,0.2867,1.4823886973,0.19440000000000002,0.0567,0.2025,1.26,0.23,1.2808200498
2019-05-03 20:30:00,1.40152,0.26586000000000004,1.426513179,0.19152000000000002,0.05586000000000001,0.1995,1.21,0.21,1.2280879447,1.39152,0.28586,1.4205787025,0.19152000000000002,0.05586000000000001,0.1995,1.2,0.23,1.2218428704
2019-05-03 21:00:00,1.34488,0.25684,1.3691855243,0.19488000000000003,0.05684,0.203,1.15,0.2,1.167261753,1.34488,0.26684,1.3710965684,0.19488000000000003,0.05684,0.203,1.15,0.21,1.1690166808
2019-05-03 21:30:00,1.32152,0.25586000000000003,1.3460607156,0.19152000000000002,0.05586000000000001,0.1995,1.13,0.2,1.1475626345,1.32152,0.26586000000000004,1.3479972736999999,0.19152000000000002,0.05586000000000001,0.1995,1.13,0.21,1.1493476411
2019-05-03 22:00:00,1.23728,0.22754000000000002,1.2580287159,0.19728,0.05754000000000001,0.20550000000000002,1.04,0.17,1.0538026381,1.23728,0.23754000000000003,1.2598758074,0.19728,0.05754000000000001,0.20550000000000002,1.04,0.18,1.0554619842
2019-05-03 22:30:00,1.17248,0.22614,1.1940890461,0.19248,0.05614,0.2005,0.98,0.17,0.9946356117,1.17248,0.23614000000000002,1.1960231812,0.19248,0.05614,0.2005,0.98,0.18,0.9963934966
2019-05-03 23:00:00,1.10824,0.22782000000000002,1.1314140931,0.19824000000000003,0.05782,0.20650000000000002,0.91,0.17,0.9257429449000001,1.10824,0.23782000000000003,1.133470004,0.19824000000000003,0.05782,0.20650000000000002,0.91,0.18,0.9276313923
2019-05-03 23:30:00,1.0244,0.2267,1.0491845643,0.19440000000000002,0.0567,0.2025,0.8300000000000001,0.17,0.8472307832,1.0244,0.23670000000000002,1.0513906267,0.19440000000000002,0.0567,0.2025,0.8300000000000001,0.18,0.8492938243
2019-05-04 00:00:00,0.94776,0.21768,0.9724369388,0.19776000000000002,0.05768,0.20600000000000002,0.75,0.16,0.7668767828,0.94776,0.22768000000000002,0.9747241661,0.19776000000000002,0.05768,0.20600000000000002,0.75,0.17,0.7690253572
2019-05-04 00:30:00,0.912,0.23600000000000002,0.9420403388,0.192,0.056,0.2,0.72,0.18,0.7421590126000001,0.912,0.246,0.9445951514,0.192,0.056,0.2,0.72,0.19,0.7446475676000001
2019-05-04 01:00:00,0.9168000000000001,0.2374,0.9470380140000001,0.1968,0.0574,0.20500000000000002,0.72,0.18,0.7421590126000001,0.9168000000000001,0.2474,0.9495941238000001,0.1968,0.0574,0.20500000000000002,0.72,0.19,0.7446475676000001
2019-05-04 01:30:00,0.9839200000000001,0.22656,1.0096672719,0.19392,0.056560000000000006,0.202,0.79,0.17,0.808084154,0.9839200000000001,0.22656,1.0096672719,0.19392,0.056560000000000006,0.202,0.79,0.17,0.808084154
2019-05-04 02:00:00,1.13728,0.19754000000000002,1.154308386,0.19728,0.05754000000000001,0.20550000000000002,0.9400000000000001,0.14,0.9503683496,1.13728,0.20754000000000003,1.1560616982,0.19728,0.05754000000000001,0.20550000000000002,0.9400000000000001,0.15,0.9518928511
2019-05-04 02:30:00,1.18488,0.19684000000000001,1.201118895,0.19488000000000003,0.05684,0.203,0.99,0.14,0.9998499887000001,1.18488,0.20684000000000002,1.2027981543,0.19488000000000003,0.05684,0.203,0.99,0.15,1.0012991561
2019-05-04 03:00:00,1.1768,0.19740000000000002,1.1932413838,0.1968,0.0574,0.20500000000000002,0.98,0.14,0.9899494937000001,1.1768,0.2074,1.1949364,0.1968,0.0574,0.20500000000000002,0.98,0.15,0.9914131329
2019-05-04 03:30:00,1.18488,0.19684000000000001,1.201118895,0.19488000000000003,0.05684,0.203,0.99,0.14,0.9998499887000001,1.18488,0.20684000000000002,1.2027981543,0.19488000000000003,0.05684,0.203,0.99,0.15,1.0012991561
2019-05-04 04:00:00,1.1448800000000001,0.19684000000000001,1.1616781826,0.19488000000000003,0.05684,0.203,0.9500000000000001,0.14,0.9602603814,1.1448800000000001,0.19684000000000001,1.1616781826,0.19488000000000003,0.05684,0.203,0.9500000000000001,0.14,0.9602603814
2019-05-04 04:30:00,1.14104,0.19572,1.1577040209,0.19104000000000002,0.055720000000000006,0.199,0.9500000000000001,0.14,0.9602603814,1.14104,0.20572000000000001,1.1594365011,0.19104000000000002,0.055720000000000006,0.199,0.9500000000000001,0.15,0.9617692031
2019-05-04 05:00:00,1.09824,0.19782000000000002,1.115913908,0.19824000000000003,0.05782,0.20650000000000002,0.9,0.14,0.9108238029,1.09824,0.20782,1.117729954,0.19824000000000003,0.05782,0.20650000000000002,0.9,0.15,0.9124143795
2019-05-04 05:30:00,1.11584,0.19712000000000002,1.1331174696,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.92,0.14,0.9305912099,1.11584,0.20712000000000003,1.1348998194,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.92,0.15,0.9321480569
2019-05-04 06:00:00,1.10968,0.20824,1.129049866,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.91,0.15,0.9222797840000001,1.10968,0.20824,1.129049866,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.91,0.15,0.9222797840000001
2019-05-04 06:30:00,1.13392,0.20656000000000002,1.1525804093,0.19392,0.056560000000000006,0.202,0.9400000000000001,0.15,0.9518928511,1.13392,0.21656000000000003,1.1544144836,0.19392,0.056560000000000006,0.202,0.9400000000000001,0.16,0.9535197953000001
2019-05-04 07:00:00,1.13968,0.22824000000000003,1.1623097694,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9400000000000001,0.17,0.9552486587000001,1.13968,0.23824,1.1643147341,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9400000000000001,0.18,0.9570788891
2019-05-04 07:30:00,1.222,0.28600000000000003,1.2550219122000001,0.192,0.056,0.2,1.03,0.23,1.0553672347,1.212,0.296,1.2476217375,0.192,0.056,0.2,1.02,0.24,1.0478549518
2019-05-04 08:00:00,1.22584,0.28712000000000004,1.2590161238,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.03,0.23,1.0553672347,1.21584,0.29712000000000005,1.251617833,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.02,0.24,1.0478549518
2019-05-04 08:30:00,1.2268,0.2874,1.2600146825,0.1968,0.0574,0.20500000000000002,1.03,0.23,1.0553672347,1.2168,0.2974,1.2526168608,0.1968,0.0574,0.20500000000000002,1.02,0.24,1.0478549518
2019-05-04 09:00:00,1.14776,0.28768000000000005,1.1832636224,0.19776000000000002,0.05768,0.20600000000000002,0.9500000000000001,0.23,0.9774456507,1.14776,0.29768,1.1857345403,0.19776000000000002,0.05768,0.20600000000000002,0.9500000000000001,0.24,0.9798469268000001
2019-05-04 09:30:00,1.18248,0.31614000000000003,1.2240112132,0.19248,0.05614,0.2005,0.99,0.26,1.0235721763,1.18248,0.32614000000000004,1.2266320761,0.19248,0.05614,0.2005,0.99,0.27,1.0261578826
2019-05-04 10:00:00,1.12392,0.30656,1.1649786264,0.19392,0.056560000000000006,0.202,0.93,0.25,0.9630160954,1.12392,0.31656,1.1676499475,0.19392,0.056560000000000006,0.202,0.93,0.26,0.9656603958000001
2019-05-04 10:30:00,0.9734400000000001,0.27642,1.0119256149,0.19344000000000003,0.056420000000000005,0.2015,0.78,0.22,0.8104319836,0.9634400000000001,0.28642,1.0051134513,0.19344000000000003,0.056420000000000005,0.2015,0.77,0.23,0.8036168241
2019-05-04 11:00:00,0.9339200000000001,0.30656,0.9829474045000001,0.19392,0.056560000000000006,0.202,0.74,0.25,0.7810889834,0.9239200000000001,0.31656,0.9766465072,0.19392,0.056560000000000006,0.202,0.73,0.26,0.7749193506000001
2019-05-04 11:30:00,0.8691200000000001,0.31516000000000005,0.924497377,0.18912,0.05516000000000001,0.197,0.68,0.26,0.7280109889,0.8691200000000001,0.32516,0.9279539859,0.18912,0.05516000000000001,0.197,0.68,0.27,0.731641989
2019-05-04 12:00:00,0.79488,0.28684000000000004,0.8450511227,0.19488000000000003,0.05684,0.203,0.6000000000000001,0.23,0.6425729531000001,0.79488,0.29684000000000005,0.8484976134000001,0.19488000000000003,0.05684,0.203,0.6000000000000001,0.24,0.6462197769
2019-05-04 12:30:00,0.7838400000000001,0.29362000000000005,0.8370291811,0.18384,0.05362,0.1915,0.6000000000000001,0.24,0.6462197769,0.7738400000000001,0.30362,0.8312721877,0.18384,0.05362,0.1915,0.59,0.25,0.6407807737
2019-05-04 13:00:00,0.7572,0.29460000000000003,0.8124906153,0.1872,0.0546,0.195,0.5700000000000001,0.24,0.6184658438,0.7572,0.30460000000000004,0.8161697127,0.1872,0.0546,0.195,0.5700000000000001,0.25,0.6224146528
2019-05-04 13:30:00,0.7586400000000001,0.27502000000000004,0.8069514545,0.18864,0.055020000000000006,0.1965,0.5700000000000001,0.22,0.6109828148,0.7586400000000001,0.28502,0.8104141225,0.18864,0.055020000000000006,0.1965,0.5700000000000001,0.23,0.6146543744
2019-05-04 14:00:00,0.7800800000000001,0.30544000000000004,0.8377460236000001,0.19008000000000003,0.05544,0.198,0.59,0.25,0.6407807737,0.7800800000000001,0.31544,0.8414435216,0.19008000000000003,0.05544,0.198,0.59,0.26,0.6447480128
2019-05-04 14:30:00,0.7981600000000001,0.28488,0.8474762534,0.18816000000000002,0.054880000000000005,0.196,0.61,0.23,0.6519202405,0.7981600000000001,0.29488000000000003,0.8508898871,0.18816000000000002,0.054880000000000005,0.196,0.61,0.24,0.6555150647
2019-05-04 15:00:00,0.7839200000000001,0.28656000000000004,0.8346539403000001,0.19392,0.056560000000000006,0.202,0.59,0.23,0.6332456080000001,0.7839200000000001,0.29656000000000005,0.8381398451000001,0.19392,0.056560000000000006,0.202,0.59,0.24,0.6369458376
2019-05-04 15:30:00,0.78056,0.28558,0.8311617472,0.19056,0.055580000000000004,0.1985,0.59,0.23,0.6332456080000001,0.78056,0.29558,0.8346504957,0.19056,0.055580000000000004,0.1985,0.59,0.24,0.6369458376
2019-05-04 16:00:00,0.8591200000000001,0.26516,0.8991090034,0.18912,0.05516000000000001,0.197,0.67,0.21,0.7021395873,0.8591200000000001,0.27516,0.9021087518,0.18912,0.05516000000000001,0.197,0.67,0.22,0.7051950085
2019-05-04 16:30:00,0.8410400000000001,0.24572000000000002,0.8762000913,0.19104000000000002,0.055720000000000006,0.199,0.65,0.19,0.6772001181,0.8410400000000001,0.25572,0.879056881,0.19104000000000002,0.055720000000000006,0.199,0.65,0.2,0.6800735254
2019-05-04 17:00:00,0.8557600000000001,0.21418,0.8821554568000001,0.18576,0.054180000000000006,0.1935,0.67,0.16,0.688839604,0.8457600000000001,0.22418000000000002,0.8749666565,0.18576,0.054180000000000006,0.1935,0.66,0.17,0.6815423685
2019-05-04 17:30:00,0.98096,0.25278,1.0130055528,0.18096,0.05278000000000001,0.1885,0.8,0.2,0.8246211251000001,0.98096,0.25278,1.0130055528,0.18096,0.05278000000000001,0.1885,0.8,0.2,0.8246211251000001
2019-05-04 18:00:00,1.11432,0.22376000000000001,1.1365639445,0.18432,0.05376,0.192,0.93,0.17,0.9454099640000001,1.11432,0.23376000000000002,1.1385748987,0.18432,0.05376,0.192,0.93,0.18,0.9472592042
2019-05-04 18:30:00,1.26144,0.25292000000000003,1.2865455297000001,0.18144000000000002,0.05292,0.189,1.08,0.2,1.0983624174,1.25144,0.26292000000000004,1.2787607282,0.18144000000000002,0.05292,0.189,1.07,0.21,1.0904127659
