Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-04 19:00:00,1.26528,0.25404000000000004,1.290530821,0.18528000000000003,0.054040000000000005,0.193,1.08,0.2,1.0983624174,1.25528,0.26404,1.2827490012,0.18528000000000003,0.054040000000000005,0.193,1.07,0.21,1.0904127659
2019-05-04 19:30:00,1.33144,0.27292,1.359123909,0.18144000000000002,0.05292,0.189,1.15,0.22,1.1708543889,1.33144,0.28292,1.3611672197,0.18144000000000002,0.05292,0.189,1.15,0.23,1.1727744881
2019-05-04 20:00:00,1.3348,0.2439,1.3569002358,0.18480000000000002,0.0539,0.1925,1.15,0.19,1.1655899794,1.3348,0.2539,1.3587333256,0.18480000000000002,0.0539,0.1925,1.15,0.2,1.167261753
2019-05-04 20:30:00,1.32144,0.24292000000000002,1.34358245,0.18144000000000002,0.05292,0.189,1.1400000000000001,0.19,1.1557248808,1.32144,0.25292000000000003,1.3454264008,0.18144000000000002,0.05292,0.189,1.1400000000000001,0.2,1.1574109037
2019-05-04 21:00:00,1.31576,0.22418000000000002,1.334721338,0.18576,0.054180000000000006,0.1935,1.13,0.17,1.1427160627,1.31576,0.23418000000000003,1.3364372974,0.18576,0.054180000000000006,0.1935,1.13,0.18,1.1442464769
2019-05-04 21:30:00,1.31576,0.22418000000000002,1.334721338,0.18576,0.054180000000000006,0.1935,1.13,0.17,1.1427160627,1.31576,0.23418000000000003,1.3364372974,0.18576,0.054180000000000006,0.1935,1.13,0.18,1.1442464769
2019-05-04 22:00:00,1.30672,0.24446,1.3293900293,0.18672000000000002,0.05446,0.1945,1.12,0.19,1.1360017606,1.30672,0.25446,1.3312652065,0.18672000000000002,0.05446,0.1945,1.12,0.2,1.1377170123
2019-05-04 22:30:00,1.23384,0.24362000000000003,1.257661262,0.18384,0.05362,0.1915,1.05,0.19,1.0670520137,1.23384,0.25362,1.2596365547000001,0.18384,0.05362,0.1915,1.05,0.2,1.0688779163
2019-05-04 23:00:00,1.12672,0.20446,1.1451208888,0.18672000000000002,0.05446,0.1945,0.9400000000000001,0.15,0.9518928511,1.12672,0.21446,1.1469485821,0.18672000000000002,0.05446,0.1945,0.9400000000000001,0.16,0.9535197953000001
2019-05-04 23:30:00,1.07288,0.20334000000000002,1.0919792352,0.18288000000000001,0.053340000000000005,0.1905,0.89,0.15,0.9025519376000001,1.07288,0.21334000000000003,1.093885483,0.18288000000000001,0.053340000000000005,0.1905,0.89,0.16,0.9042676595
2019-05-05 00:00:00,0.9762400000000001,0.20432000000000003,0.9973921997,0.18624000000000002,0.05432000000000001,0.194,0.79,0.15,0.8041144197000001,0.9762400000000001,0.21432,0.9994886693,0.18624000000000002,0.05432000000000001,0.194,0.79,0.16,0.8060397013
2019-05-05 00:30:00,0.94288,0.20334000000000002,0.9645568153,0.18288000000000001,0.053340000000000005,0.1905,0.76,0.15,0.7746612163000001,0.94288,0.22334,0.9689703040000001,0.18288000000000001,0.053340000000000005,0.1905,0.76,0.17,0.7787810989
2019-05-05 01:00:00,0.93864,0.20502,0.9607696134,0.18864,0.055020000000000006,0.1965,0.75,0.15,0.7648529270000001,0.93864,0.21502000000000002,0.9629530882,0.18864,0.055020000000000006,0.1965,0.75,0.16,0.7668767828
2019-05-05 01:30:00,0.99528,0.20404000000000003,1.0159796258,0.18528000000000003,0.054040000000000005,0.193,0.81,0.15,0.8237718131,0.99528,0.20404000000000003,1.0159796258,0.18528000000000003,0.054040000000000005,0.193,0.81,0.15,0.8237718131
2019-05-05 02:00:00,1.13864,0.19502000000000003,1.1552202604,0.18864,0.055020000000000006,0.1965,0.9500000000000001,0.14,0.9602603814,1.13864,0.19502000000000003,1.1552202604,0.18864,0.055020000000000006,0.1965,0.9500000000000001,0.14,0.9602603814
2019-05-05 02:30:00,1.17528,0.19404000000000002,1.191190413,0.18528000000000003,0.054040000000000005,0.193,0.99,0.14,0.9998499887000001,1.17528,0.19404000000000002,1.191190413,0.18528000000000003,0.054040000000000005,0.193,0.99,0.14,0.9998499887000001
2019-05-05 03:00:00,1.16864,0.19502000000000003,1.1848005106,0.18864,0.055020000000000006,0.1965,0.98,0.14,0.9899494937000001,1.16864,0.19502000000000003,1.1848005106,0.18864,0.055020000000000006,0.1965,0.98,0.14,0.9899494937000001
2019-05-05 03:30:00,1.1852800000000001,0.19404000000000002,1.2010579503,0.18528000000000003,0.054040000000000005,0.193,1.0,0.14,1.0097524449,1.1852800000000001,0.20404000000000003,1.2027140142000001,0.18528000000000003,0.054040000000000005,0.193,1.0,0.15,1.0111874208
2019-05-05 04:00:00,1.15816,0.19488000000000003,1.1744414843,0.18816000000000002,0.054880000000000005,0.196,0.97,0.14,0.9800510191,1.15816,0.19488000000000003,1.1744414843,0.18816000000000002,0.054880000000000005,0.196,0.97,0.14,0.9800510191
2019-05-05 04:30:00,1.1448,0.19390000000000002,1.1611047541,0.18480000000000002,0.0539,0.1925,0.96,0.14,0.9701546269,1.1448,0.19390000000000002,1.1611047541,0.18480000000000002,0.0539,0.1925,0.96,0.14,0.9701546269
2019-05-05 05:00:00,1.12912,0.19516000000000003,1.145861859,0.18912,0.05516000000000001,0.197,0.9400000000000001,0.14,0.9503683496,1.12912,0.19516000000000003,1.145861859,0.18912,0.05516000000000001,0.197,0.9400000000000001,0.14,0.9503683496
2019-05-05 05:30:00,1.14624,0.19432000000000002,1.1625946843000001,0.18624000000000002,0.05432000000000001,0.194,0.96,0.14,0.9701546269,1.14624,0.20432000000000003,1.1643078631,0.18624000000000002,0.05432000000000001,0.194,0.96,0.15,0.9716480844000001
2019-05-05 06:00:00,1.1096,0.21530000000000002,1.1302947624,0.18960000000000002,0.0553,0.1975,0.92,0.16,0.9338094024,1.1096,0.2253,1.132242134,0.18960000000000002,0.0553,0.1975,0.92,0.17,0.9355746897
2019-05-05 06:30:00,1.1062400000000001,0.21432,1.1268096556,0.18624000000000002,0.05432000000000001,0.194,0.92,0.16,0.9338094024,1.1062400000000001,0.22432000000000002,1.1287543577,0.18624000000000002,0.05432000000000001,0.194,0.92,0.17,0.9355746897
2019-05-05 07:00:00,1.1096,0.2253,1.132242134,0.18960000000000002,0.0553,0.1975,0.92,0.17,0.9355746897,1.1096,0.2353,1.1342743275,0.18960000000000002,0.0553,0.1975,0.92,0.18,0.9374433316
2019-05-05 07:30:00,1.1457600000000001,0.22418000000000002,1.1674856102,0.18576,0.054180000000000006,0.1935,0.96,0.17,0.9749358953,1.1457600000000001,0.23418000000000003,1.1694469847,0.18576,0.054180000000000006,0.1935,0.96,0.18,0.9767292358
2019-05-05 08:00:00,1.19912,0.22516000000000003,1.2200761452,0.18912,0.05516000000000001,0.197,1.01,0.17,1.0242070103,1.18912,0.23516,1.2121495782,0.18912,0.05516000000000001,0.197,1.0,0.18,1.0160708637
2019-05-05 08:30:00,1.21576,0.25418,1.2420466376000001,0.18576,0.054180000000000006,0.1935,1.03,0.2,1.0492378186,1.20576,0.26418,1.2343614746,0.18576,0.054180000000000006,0.1935,1.02,0.21,1.0413932975
2019-05-05 09:00:00,1.09816,0.21488000000000002,1.1189856121,0.18816000000000002,0.054880000000000005,0.196,0.91,0.16,0.9239588735,1.09816,0.22488000000000002,1.1209488838,0.18816000000000002,0.054880000000000005,0.196,0.91,0.17,0.9257429449000001
2019-05-05 09:30:00,1.07336,0.20348000000000002,1.0924769105,0.18336000000000002,0.05348000000000001,0.191,0.89,0.15,0.9025519376000001,1.07336,0.21348000000000003,1.0943835708,0.18336000000000002,0.05348000000000001,0.191,0.89,0.16,0.9042676595
2019-05-05 10:00:00,1.06624,0.22432000000000002,1.0895812039,0.18624000000000002,0.05432000000000001,0.194,0.88,0.17,0.8962700486,1.06624,0.23432000000000003,1.091683837,0.18624000000000002,0.05432000000000001,0.194,0.88,0.18,0.8982204629
2019-05-05 10:30:00,1.04096,0.22278,1.0645321273,0.18096,0.05278000000000001,0.1885,0.86,0.17,0.8766413178,1.04096,0.23278000000000001,1.0666697005,0.18096,0.05278000000000001,0.1885,0.86,0.18,0.8786353055
2019-05-05 11:00:00,1.0848,0.2039,1.1037962901,0.18480000000000002,0.0539,0.1925,0.9,0.15,0.9124143795,1.0748,0.2139,1.0958778445,0.18480000000000002,0.0539,0.1925,0.89,0.16,0.9042676595
2019-05-05 11:30:00,1.07904,0.24222000000000002,1.105892332,0.17904,0.05222,0.1865,0.9,0.19,0.9198369421,1.06904,0.25222,1.0983903905,0.17904,0.05222,0.1865,0.89,0.2,0.9121951546
2019-05-05 12:00:00,0.9552800000000001,0.23404000000000003,0.9835316975,0.18528000000000003,0.054040000000000005,0.193,0.77,0.18,0.7907591289,0.9552800000000001,0.24404,0.9859591269,0.18528000000000003,0.054040000000000005,0.193,0.77,0.19,0.7930952024
2019-05-05 12:30:00,0.98904,0.23222,1.0159361446,0.17904,0.05222,0.1865,0.81,0.18,0.8297590012,0.9790400000000001,0.24222000000000002,1.0085583027,0.17904,0.05222,0.1865,0.8,0.19,0.8222530024
2019-05-05 13:00:00,1.05528,0.19404000000000002,1.072971295,0.18528000000000003,0.054040000000000005,0.193,0.87,0.14,0.8811923740000001,1.04528,0.20404000000000003,1.0650082629,0.18528000000000003,0.054040000000000005,0.193,0.86,0.15,0.8729833904000001
2019-05-05 13:30:00,0.9604800000000001,0.23264,0.9882525993000001,0.18048,0.052640000000000006,0.188,0.78,0.18,0.8004998438,0.9604800000000001,0.24264000000000002,0.9906543292000001,0.18048,0.052640000000000006,0.188,0.78,0.19,0.8028075735
2019-05-05 14:00:00,1.04624,0.21432,1.0679659171,0.18624000000000002,0.05432000000000001,0.194,0.86,0.16,0.8747571091,1.04624,0.22432000000000002,1.0700175699,0.18624000000000002,0.05432000000000001,0.194,0.86,0.17,0.8766413178
2019-05-05 14:30:00,1.06288,0.24334000000000003,1.090379865,0.18288000000000001,0.053340000000000005,0.1905,0.88,0.19,0.9002777349000001,1.06288,0.25334,1.0926550462,0.18288000000000001,0.053340000000000005,0.1905,0.88,0.2,0.9024411338
2019-05-05 15:00:00,0.9367200000000001,0.22446000000000002,0.9632375875,0.18672000000000002,0.05446,0.1945,0.75,0.17,0.7690253572,0.9367200000000001,0.23446000000000003,0.9656168236,0.18672000000000002,0.05446,0.1945,0.75,0.18,0.7712976079
2019-05-05 15:30:00,0.93288,0.22334,0.9592423312,0.18288000000000001,0.053340000000000005,0.1905,0.75,0.17,0.7690253572,0.93288,0.23334000000000002,0.9616198053,0.18288000000000001,0.053340000000000005,0.1905,0.75,0.18,0.7712976079
2019-05-05 16:00:00,0.9657600000000001,0.23418000000000003,0.9937467736000001,0.18576,0.054180000000000006,0.1935,0.78,0.18,0.8004998438,0.9657600000000001,0.23418000000000003,0.9937467736000001,0.18576,0.054180000000000006,0.1935,0.78,0.18,0.8004998438
2019-05-05 16:30:00,1.04192,0.23306000000000002,1.0676676683,0.18192000000000003,0.05306,0.1895,0.86,0.18,0.8786353055,1.03192,0.23306000000000002,1.0579110785,0.18192000000000003,0.05306,0.1895,0.85,0.18,0.8688498144000001
2019-05-05 17:00:00,1.09528,0.21404,1.1159979391000001,0.18528000000000003,0.054040000000000005,0.193,0.91,0.16,0.9239588735,1.09528,0.23404000000000003,1.1200058036,0.18528000000000003,0.054040000000000005,0.193,0.91,0.18,0.9276313923
2019-05-05 17:30:00,1.18144,0.25292000000000003,1.2082090051,0.18144000000000002,0.05292,0.189,1.0,0.2,1.0198039027,1.18144,0.26292000000000004,1.2103418525,0.18144000000000002,0.05292,0.189,1.0,0.21,1.0218121158
2019-05-05 18:00:00,1.22528,0.23404000000000003,1.2474316815,0.18528000000000003,0.054040000000000005,0.193,1.04,0.18,1.0554619842,1.22528,0.24404,1.2493464692,0.18528000000000003,0.054040000000000005,0.193,1.04,0.19,1.0572133181
2019-05-05 18:30:00,1.25144,0.26292000000000004,1.2787607282,0.18144000000000002,0.05292,0.189,1.07,0.21,1.0904127659,1.25144,0.27292,1.2808541681,0.18144000000000002,0.05292,0.189,1.07,0.22,1.0923827168
2019-05-05 19:00:00,1.28528,0.24404,1.3082431731,0.18528000000000003,0.054040000000000005,0.193,1.1,0.19,1.1162884932,1.28528,0.25404000000000004,1.3101454118,0.18528000000000003,0.054040000000000005,0.193,1.1,0.2,1.1180339887
2019-05-05 19:30:00,1.34192,0.26306,1.3674610963,0.18192000000000003,0.05306,0.1895,1.16,0.21,1.1788553771,1.34192,0.28306000000000003,1.37144896,0.18192000000000003,0.05306,0.1895,1.16,0.23,1.1825819211
2019-05-05 20:00:00,1.36576,0.25418,1.3892112330000002,0.18576,0.054180000000000006,0.1935,1.18,0.2,1.196829144,1.36576,0.26418,1.391075645,0.18576,0.054180000000000006,0.1935,1.18,0.21,1.1985407794
2019-05-05 20:30:00,1.3820000000000001,0.2485,1.4041638971000001,0.132,0.0385,0.1375,1.25,0.21,1.2675172583,1.3820000000000001,0.2585,1.4059680829,0.132,0.0385,0.1375,1.25,0.22,1.2692123542
2019-05-05 21:00:00,1.3368,0.2374,1.357716097,0.1968,0.0574,0.20500000000000002,1.1400000000000001,0.18,1.1541230437,1.3368,0.2474,1.3595002757999999,0.1968,0.0574,0.20500000000000002,1.1400000000000001,0.19,1.1557248808
2019-05-05 21:30:00,1.31688,0.24034000000000003,1.338632231,0.20688,0.060340000000000005,0.2155,1.11,0.18,1.1244998888,1.31688,0.25034,1.3404637444,0.20688,0.060340000000000005,0.2155,1.11,0.19,1.1261438629
2019-05-05 22:00:00,1.22024,0.23132000000000003,1.2419720609,0.21024,0.061320000000000006,0.219,1.01,0.17,1.0242070103,1.21024,0.24132,1.2340649092,0.21024,0.061320000000000006,0.219,1.0,0.18,1.0160708637
2019-05-05 22:30:00,1.18784,0.24062000000000003,1.2119661093,0.20784000000000002,0.06062000000000001,0.2165,0.98,0.18,0.9963934966,1.18784,0.25062,1.213991042,0.20784000000000002,0.06062000000000001,0.2165,0.98,0.19,0.9982484661000001
2019-05-05 23:00:00,1.14072,0.24146,1.1659953045,0.21072000000000002,0.06146000000000001,0.2195,0.93,0.18,0.9472592042,1.14072,0.25146,1.1681071227,0.21072000000000002,0.06146000000000001,0.2195,0.93,0.19,0.9492101980000001
2019-05-05 23:30:00,1.05736,0.26048000000000004,1.0889719923,0.20736000000000002,0.060480000000000006,0.216,0.85,0.2,0.8732124598000001,1.05736,0.27048,1.0914071651,0.20736000000000002,0.060480000000000006,0.216,0.85,0.21,0.8755569656000001
2019-05-06 00:00:00,0.9702400000000001,0.23132000000000003,0.9974340078,0.21024,0.061320000000000006,0.219,0.76,0.17,0.7787810989,0.9702400000000001,0.24132,0.9998004801,0.21024,0.061320000000000006,0.219,0.76,0.18,0.7810249676000001
2019-05-06 00:30:00,0.9359200000000001,0.25006,0.9687498387000001,0.20592000000000002,0.06006,0.21450000000000002,0.73,0.19,0.7543208866000001,0.9359200000000001,0.26006,0.9713791484000001,0.20592000000000002,0.06006,0.21450000000000002,0.73,0.2,0.7569015788
2019-05-06 01:00:00,0.93976,0.25118,0.9727488114,0.20976000000000003,0.061180000000000005,0.2185,0.73,0.19,0.7543208866000001,0.93976,0.26118,0.9753788238000001,0.20976000000000003,0.061180000000000005,0.2185,0.73,0.2,0.7569015788
2019-05-06 01:30:00,1.02544,0.22992,1.0508998049,0.20544,0.05992000000000001,0.214,0.8200000000000001,0.17,0.8374365648000001,1.02544,0.24992000000000003,1.0554559204,0.20544,0.05992000000000001,0.214,0.8200000000000001,0.19,0.8417244205000001
2019-05-06 02:00:00,1.1697600000000001,0.21118,1.1886696135,0.20976000000000003,0.061180000000000005,0.2185,0.96,0.15,0.9716480844000001,1.1697600000000001,0.22118000000000002,1.1904868962,0.20976000000000003,0.061180000000000005,0.2185,0.96,0.16,0.9732420048
2019-05-06 02:30:00,1.2164,0.2202,1.2361702957,0.2064,0.060200000000000004,0.215,1.01,0.16,1.0225947389,1.2164,0.2202,1.2361702957,0.2064,0.060200000000000004,0.215,1.01,0.16,1.0225947389
2019-05-06 03:00:00,1.21976,0.22118000000000002,1.2396511808,0.20976000000000003,0.061180000000000005,0.2185,1.01,0.16,1.0225947389,1.21976,0.22118000000000002,1.2396511808,0.20976000000000003,0.061180000000000005,0.2185,1.01,0.16,1.0225947389
2019-05-06 03:30:00,1.2164,0.20020000000000002,1.2327647789,0.2064,0.060200000000000004,0.215,1.01,0.14,1.019656805,1.2164,0.2102,1.2344282077,0.2064,0.060200000000000004,0.215,1.01,0.15,1.0210778619
2019-05-06 04:00:00,1.19976,0.20118000000000003,1.2165103575,0.20976000000000003,0.061180000000000005,0.2185,0.99,0.14,0.9998499887000001,1.19976,0.21118,1.2182040264,0.20976000000000003,0.061180000000000005,0.2185,0.99,0.15,1.0012991561
2019-05-06 04:30:00,1.19688,0.21034000000000003,1.2152220579,0.20688,0.060340000000000005,0.2155,0.99,0.15,1.0012991561,1.19688,0.23034000000000002,1.2188429965,0.20688,0.060340000000000005,0.2155,0.99,0.17,1.0044899203
2019-05-06 05:00:00,1.13072,0.21146,1.1503230199,0.21072000000000002,0.06146000000000001,0.2195,0.92,0.15,0.9321480569,1.13072,0.23146000000000003,1.1541669940000001,0.21072000000000002,0.06146000000000001,0.2195,0.92,0.17,0.9355746897
2019-05-06 05:30:00,1.12736,0.21048000000000003,1.1468401807,0.20736000000000002,0.060480000000000006,0.216,0.92,0.15,0.9321480569,1.12736,0.23048000000000002,1.1506787562,0.20736000000000002,0.060480000000000006,0.216,0.92,0.17,0.9355746897
2019-05-06 06:00:00,1.1312,0.2116,1.1508205768,0.2112,0.0616,0.22,0.92,0.15,0.9321480569,1.1312,0.2316,1.1546653195,0.2112,0.0616,0.22,0.92,0.17,0.9355746897
2019-05-06 06:30:00,1.13784,0.23062000000000002,1.1609760764,0.20784000000000002,0.06062000000000001,0.2165,0.93,0.17,0.9454099640000001,1.13784,0.24062000000000003,1.1630038048,0.20784000000000002,0.06062000000000001,0.2165,0.93,0.18,0.9472592042
2019-05-06 07:00:00,1.12024,0.24132,1.1459376074,0.21024,0.061320000000000006,0.219,0.91,0.18,0.9276313923,1.12024,0.24132,1.1459376074,0.21024,0.061320000000000006,0.219,0.91,0.18,0.9276313923
2019-05-06 07:30:00,1.1864,0.2802,1.2190393759,0.2064,0.060200000000000004,0.215,0.98,0.22,1.0043903624,1.1864,0.2902,1.2213766823,0.2064,0.060200000000000004,0.215,0.98,0.23,1.0066280346
2019-05-06 08:00:00,1.24928,0.28104,1.2805014643,0.20928000000000002,0.061040000000000004,0.218,1.04,0.22,1.0630145813,1.23928,0.29104,1.2729961508,0.20928000000000002,0.061040000000000004,0.218,1.03,0.23,1.0553672347
2019-05-06 08:30:00,1.36544,0.31992000000000004,1.4024176268000001,0.20544,0.05992000000000001,0.214,1.16,0.26,1.1887808881,1.35544,0.32992000000000005,1.3950142652,0.20544,0.05992000000000001,0.214,1.15,0.27,1.1812705025
2019-05-06 09:00:00,1.31448,0.28964,1.3460122585,0.20448000000000002,0.059640000000000006,0.213,1.11,0.23,1.1335784049,1.31448,0.29964,1.348199466,0.20448000000000002,0.059640000000000006,0.213,1.11,0.24,1.1356495938
2019-05-06 09:30:00,1.3364,0.2902,1.3675456117,0.2064,0.060200000000000004,0.215,1.13,0.23,1.1531695452,1.3364,0.3002,1.3697025224,0.2064,0.060200000000000004,0.215,1.13,0.24,1.1552056094
2019-05-06 10:00:00,1.26928,0.29104,1.3022196435,0.20928000000000002,0.061040000000000004,0.218,1.06,0.23,1.0846658472,1.26928,0.30104000000000003,1.3044910119,0.20928000000000002,0.061040000000000004,0.218,1.06,0.24,1.0868302535
2019-05-06 10:30:00,1.0764,0.2802,1.1122719991,0.2064,0.060200000000000004,0.215,0.87,0.22,0.8973850901,1.0764,0.2902,1.1148331714,0.2064,0.060200000000000004,0.215,0.87,0.23,0.8998888820000001
2019-05-06 11:00:00,1.1440000000000001,0.2795,1.1776486106,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.9400000000000001,0.22,0.9654014709000001,1.134,0.28950000000000004,1.1703701338,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.93,0.23,0.958018789
2019-05-06 11:30:00,1.1592,0.30810000000000004,1.1994458095,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.96,0.25,0.9920181450000001,1.1592,0.3181,1.2020533474,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.96,0.26,0.9945853407
2019-05-06 12:00:00,0.99304,0.31922,1.0430866934,0.20304000000000003,0.05922,0.21150000000000002,0.79,0.26,0.8316850365,0.99304,0.32922,1.0461903507,0.20304000000000003,0.05922,0.21150000000000002,0.79,0.27,0.8348652586
2019-05-06 12:30:00,1.1392,0.29810000000000003,1.1775568988,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.9400000000000001,0.24,0.9701546269,1.1392,0.29810000000000003,1.1775568988,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.9400000000000001,0.24,0.9701546269
2019-05-06 13:00:00,1.16448,0.29964,1.2024133233,0.20448000000000002,0.059640000000000006,0.213,0.96,0.24,0.9895453501,1.16448,0.29964,1.2024133233,0.20448000000000002,0.059640000000000006,0.213,0.96,0.24,0.9895453501
2019-05-06 13:30:00,1.19208,0.29894000000000004,1.2289913954,0.20208,0.058940000000000006,0.21050000000000002,0.99,0.24,1.0186756108,1.19208,0.29894000000000004,1.2289913954,0.20208,0.058940000000000006,0.21050000000000002,0.99,0.24,1.0186756108
2019-05-06 14:00:00,1.19544,0.33992000000000006,1.2428283871999999,0.20544,0.05992000000000001,0.214,0.99,0.28,1.0288342918,1.19544,0.33992000000000006,1.2428283871999999,0.20544,0.05992000000000001,0.214,0.99,0.28,1.0288342918
2019-05-06 14:30:00,1.17208,0.30894000000000005,1.2121119792,0.20208,0.058940000000000006,0.21050000000000002,0.97,0.25,1.0016985575,1.16208,0.31894,1.2050529656,0.20208,0.058940000000000006,0.21050000000000002,0.96,0.26,0.9945853407
2019-05-06 15:00:00,1.06968,0.30824,1.113205821,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.87,0.25,0.9052071586,1.06968,0.30824,1.113205821,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.87,0.25,0.9052071586
2019-05-06 15:30:00,1.06112,0.30866000000000005,1.1051002896,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.86,0.25,0.8956003573,1.05112,0.32866,1.1013040679,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.85,0.27,0.8918520057
2019-05-06 16:00:00,1.06592,0.31006,1.1101002883,0.20592000000000002,0.06006,0.21450000000000002,0.86,0.25,0.8956003573,1.05592,0.31006,1.1005018174,0.20592000000000002,0.06006,0.21450000000000002,0.85,0.25,0.8860022573
2019-05-06 16:30:00,1.06256,0.28908,1.1011816381,0.20256000000000002,0.05908000000000001,0.211,0.86,0.23,0.8902246907,1.05256,0.28908,1.0915355239,0.20256000000000002,0.05908000000000001,0.211,0.85,0.23,0.8805679985
2019-05-06 17:00:00,1.11544,0.24992000000000003,1.1430950967,0.20544,0.05992000000000001,0.214,0.91,0.19,0.9296235797,1.11544,0.25992000000000004,1.1453230112,0.20544,0.05992000000000001,0.214,0.91,0.2,0.9317188417000001
2019-05-06 17:30:00,1.23256,0.26908000000000004,1.2615895529,0.20256000000000002,0.05908000000000001,0.211,1.03,0.21,1.0511898021,1.23256,0.27908000000000005,1.2637601829,0.20256000000000002,0.05908000000000001,0.211,1.03,0.22,1.0532331176
2019-05-06 18:00:00,1.32544,0.26992000000000005,1.3526448166,0.20544,0.05992000000000001,0.214,1.12,0.21,1.1395174417,1.32544,0.26992000000000005,1.3526448166,0.20544,0.05992000000000001,0.214,1.12,0.21,1.1395174417
2019-05-06 18:30:00,1.36352,0.27936,1.3918436694,0.20352,0.05936,0.212,1.16,0.22,1.1806777715,1.36352,0.28936,1.3938852177,0.20352,0.05936,0.212,1.16,0.23,1.1825819211
2019-05-06 19:00:00,1.38544,0.27992,1.4134352479,0.20544,0.05992000000000001,0.214,1.18,0.22,1.200333287,1.38544,0.28992,1.4154496105,0.20544,0.05992000000000001,0.214,1.18,0.23,1.2022063051
2019-05-06 19:30:00,1.44256,0.27908000000000005,1.4693076601000001,0.20256000000000002,0.05908000000000001,0.211,1.24,0.22,1.2593649193,1.43256,0.28908,1.4614360746,0.20256000000000002,0.05908000000000001,0.211,1.23,0.23,1.2513193038
2019-05-06 20:00:00,1.4163999999999999,0.2802,1.4438493689,0.2064,0.060200000000000004,0.215,1.21,0.22,1.2298373876,1.4064,0.2802,1.4340407944,0.2064,0.060200000000000004,0.215,1.2,0.22,1.22
2019-05-06 20:30:00,1.41352,0.27936,1.4408611314,0.20352,0.05936,0.212,1.21,0.22,1.2298373876,1.40352,0.27936,1.4310522003,0.20352,0.05936,0.212,1.2,0.22,1.22
2019-05-06 21:00:00,1.3673600000000001,0.24048000000000003,1.3883457783,0.20736000000000002,0.060480000000000006,0.216,1.16,0.18,1.1738824473,1.35736,0.25048000000000004,1.3802776532,0.20736000000000002,0.060480000000000006,0.216,1.15,0.19,1.1655899794
2019-05-06 21:30:00,1.33448,0.24964000000000003,1.3576291835,0.20448000000000002,0.059640000000000006,0.213,1.13,0.19,1.1458621209,1.33448,0.25964000000000004,1.3595035122999999,0.20448000000000002,0.059640000000000006,0.213,1.13,0.2,1.1475626345
2019-05-06 22:00:00,1.22736,0.24048000000000003,1.2506970856000001,0.20736000000000002,0.060480000000000006,0.216,1.02,0.18,1.0357605901,1.22736,0.25048000000000004,1.2526582934000001,0.20736000000000002,0.060480000000000006,0.216,1.02,0.19,1.0375451797
2019-05-06 22:30:00,1.1440000000000001,0.2495,1.1708912204,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.9400000000000001,0.19,0.9590099061,1.1440000000000001,0.2595,1.1730627647,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.9400000000000001,0.2,0.9610411021
2019-05-06 23:00:00,1.05688,0.23034000000000002,1.08168935,0.20688,0.060340000000000005,0.2155,0.85,0.17,0.8668333173,1.05688,0.24034000000000003,1.0838628373,0.20688,0.060340000000000005,0.2155,0.85,0.18,0.8688498144000001
2019-05-06 23:30:00,0.9544,0.25670000000000004,0.9883189010000001,0.19440000000000002,0.0567,0.2025,0.76,0.2,0.7858753082000001,0.9544,0.2667,0.990963294,0.19440000000000002,0.0567,0.2025,0.76,0.21,0.7884795495
2019-05-07 00:00:00,0.90824,0.23782000000000003,0.9388600801,0.19824000000000003,0.05782,0.20650000000000002,0.71,0.18,0.7324616031000001,0.90824,0.24782,0.9414428554000001,0.19824000000000003,0.05782,0.20650000000000002,0.71,0.19,0.734982993
2019-05-07 00:30:00,0.8744000000000001,0.23670000000000002,0.9058709897,0.19440000000000002,0.0567,0.2025,0.68,0.18,0.7034202158,0.8644000000000001,0.2467,0.8989150405,0.19440000000000002,0.0567,0.2025,0.67,0.19,0.6964194139000001
2019-05-07 01:00:00,0.87824,0.23782000000000003,0.9098702380000001,0.19824000000000003,0.05782,0.20650000000000002,0.68,0.18,0.7034202158,0.8682400000000001,0.23782000000000003,0.9002216671000001,0.19824000000000003,0.05782,0.20650000000000002,0.67,0.18,0.6937578828000001
2019-05-07 01:30:00,0.9648800000000001,0.22684,0.9911860572000001,0.19488000000000003,0.05684,0.203,0.77,0.17,0.7885429601,0.9648800000000001,0.23684000000000002,0.9935223198,0.19488000000000003,0.05684,0.203,0.77,0.18,0.7907591289
2019-05-07 02:00:00,1.11872,0.20796,1.1378847921,0.19872,0.057960000000000005,0.20700000000000002,0.92,0.15,0.9321480569,1.11872,0.21796000000000001,1.1397547982,0.19872,0.057960000000000005,0.20700000000000002,0.92,0.16,0.9338094024
2019-05-07 02:30:00,1.1743999999999999,0.20670000000000002,1.1924513617,0.19440000000000002,0.0567,0.2025,0.98,0.15,0.9914131329,1.1743999999999999,0.2167,1.1942253766,0.19440000000000002,0.0567,0.2025,0.98,0.16,0.992975327
2019-05-07 03:00:00,1.14824,0.20782,1.1668951324,0.19824000000000003,0.05782,0.20650000000000002,0.9500000000000001,0.15,0.9617692031,1.14824,0.21782,1.1687175236,0.19824000000000003,0.05782,0.20650000000000002,0.9500000000000001,0.16,0.9633794683
2019-05-07 03:30:00,1.1648800000000001,0.21684,1.1848902903,0.19488000000000003,0.05684,0.203,0.97,0.16,0.9831073187,1.15488,0.22684,1.1769469827,0.19488000000000003,0.05684,0.203,0.96,0.17,0.9749358953
2019-05-07 04:00:00,1.12872,0.19796000000000002,1.1459480791,0.19872,0.057960000000000005,0.20700000000000002,0.93,0.14,0.9404786016000001,1.12872,0.20796,1.1477178225,0.19872,0.057960000000000005,0.20700000000000002,0.93,0.15,0.9420191081
2019-05-07 04:30:00,1.12488,0.21684,1.1455891934,0.19488000000000003,0.05684,0.203,0.93,0.16,0.9436630755000001,1.12488,0.22684,1.1475240302,0.19488000000000003,0.05684,0.203,0.93,0.17,0.9454099640000001
2019-05-07 05:00:00,1.08872,0.21796000000000001,1.1103232863,0.19872,0.057960000000000005,0.20700000000000002,0.89,0.16,0.9042676595,1.08872,0.22796000000000002,1.1123295375,0.19872,0.057960000000000005,0.20700000000000002,0.89,0.17,0.9060905032000001
2019-05-07 05:30:00,1.10584,0.24712000000000003,1.1331153516,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.91,0.19,0.9296235797,1.10584,0.24712000000000003,1.1331153516,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.91,0.19,0.9296235797
2019-05-07 06:00:00,1.1092,0.24810000000000001,1.1366082219,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.91,0.19,0.9296235797,1.1092,0.24810000000000001,1.1366082219,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.91,0.19,0.9296235797
2019-05-07 06:30:00,1.15488,0.25684,1.183095347,0.19488000000000003,0.05684,0.203,0.96,0.2,0.9806120538,1.15488,0.26684,1.1853064583,0.19488000000000003,0.05684,0.203,0.96,0.21,0.9827003612
2019-05-07 07:00:00,1.19824,0.24782,1.2235987292,0.19824000000000003,0.05782,0.20650000000000002,1.0,0.19,1.0178899744,1.19824,0.25782,1.2256631878,0.19824000000000003,0.05782,0.20650000000000002,1.0,0.2,1.0198039027
2019-05-07 07:30:00,1.25488,0.27684000000000003,1.2850541623,0.19488000000000003,0.05684,0.203,1.06,0.22,1.0825894882,1.25488,0.28684000000000004,1.2872455087999999,0.19488000000000003,0.05684,0.203,1.06,0.23,1.0846658472
2019-05-07 08:00:00,1.25872,0.31796,1.2982582948,0.19872,0.057960000000000005,0.20700000000000002,1.06,0.26,1.091421092,1.25872,0.32796000000000003,1.3007435566,0.19872,0.057960000000000005,0.20700000000000002,1.06,0.27,1.0938464243000001
2019-05-07 08:30:00,1.2239200000000001,0.34656000000000003,1.2720393076,0.19392,0.056560000000000006,0.202,1.03,0.29,1.070046728,1.21392,0.35656000000000004,1.2652022763,0.19392,0.056560000000000006,0.202,1.02,0.30000000000000004,1.0632027088
2019-05-07 09:00:00,1.11776,0.30768,1.1593336017,0.19776000000000002,0.05768,0.20600000000000002,0.92,0.25,0.9533624704,1.10776,0.31768,1.152411732,0.19776000000000002,0.05768,0.20600000000000002,0.91,0.26,0.9464142856000001
2019-05-07 09:30:00,1.06392,0.30656,1.1072058526,0.19392,0.056560000000000006,0.202,0.87,0.25,0.9052071586,1.06392,0.31656,1.1100162161,0.19392,0.056560000000000006,0.202,0.87,0.26,0.9080198236
2019-05-07 10:00:00,0.99728,0.31754000000000004,1.0466131329,0.19728,0.05754000000000001,0.20550000000000002,0.8,0.26,0.8411896338,0.99728,0.32754000000000005,1.0496903591,0.19728,0.05754000000000001,0.20550000000000002,0.8,0.27,0.8443340571
2019-05-07 10:30:00,0.88248,0.31614000000000003,0.9373982345,0.19248,0.05614,0.2005,0.6900000000000001,0.26,0.7373601562000001,0.88248,0.32614000000000004,0.9408178623000001,0.19248,0.05614,0.2005,0.6900000000000001,0.27,0.7409453421000001
2019-05-07 11:00:00,0.9358400000000001,0.34712000000000004,0.9981426752,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.74,0.29,0.7947955712,0.9358400000000001,0.35712000000000005,1.0016642152,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.74,0.30000000000000004,0.7984985911
2019-05-07 11:30:00,1.01056,0.37558,1.0780964011,0.19056,0.055580000000000004,0.1985,0.8200000000000001,0.32,0.8802272434,1.01056,0.36558,1.0746535488,0.19056,0.055580000000000004,0.1985,0.8200000000000001,0.31,0.8766413178
2019-05-07 12:00:00,0.92776,0.33768000000000004,0.9873025879,0.19776000000000002,0.05768,0.20600000000000002,0.73,0.28,0.7818567644000001,0.92776,0.34768000000000004,0.9907673794,0.19776000000000002,0.05768,0.20600000000000002,0.73,0.29,0.7854934755
2019-05-07 12:30:00,0.9444,0.3467,1.0060279569,0.19440000000000002,0.0567,0.2025,0.75,0.29,0.8041144197000001,0.9444,0.3567,1.0095178305,0.19440000000000002,0.0567,0.2025,0.75,0.30000000000000004,0.8077747211
2019-05-07 13:00:00,0.9282400000000001,0.34782,0.9912659835000001,0.19824000000000003,0.05782,0.20650000000000002,0.73,0.29,0.7854934755,0.9282400000000001,0.35782,0.9948189031,0.19824000000000003,0.05782,0.20650000000000002,0.73,0.30000000000000004,0.7892401409
2019-05-07 13:30:00,0.8348800000000001,0.28684000000000004,0.8827807202,0.19488000000000003,0.05684,0.203,0.64,0.23,0.6800735254,0.8348800000000001,0.29684000000000005,0.8860804704,0.19488000000000003,0.05684,0.203,0.64,0.24,0.6835202996
2019-05-07 14:00:00,0.89824,0.33782,0.9596652802000001,0.19824000000000003,0.05782,0.20650000000000002,0.7000000000000001,0.28,0.753923073,0.89824,0.34782,0.9632309432,0.19824000000000003,0.05782,0.20650000000000002,0.7000000000000001,0.29,0.7576938696000001
2019-05-07 14:30:00,0.9244,0.37670000000000003,0.9982075185,0.19440000000000002,0.0567,0.2025,0.73,0.32,0.797057087,0.9144,0.38670000000000004,0.99280625,0.19440000000000002,0.0567,0.2025,0.72,0.33,0.7920227269
2019-05-07 15:00:00,0.8972800000000001,0.35754,0.9658914276,0.19728,0.05754000000000001,0.20550000000000002,0.7000000000000001,0.30000000000000004,0.7615773106,0.8872800000000001,0.36754000000000003,0.9603913005,0.19728,0.05754000000000001,0.20550000000000002,0.6900000000000001,0.31,0.756439026
2019-05-07 15:30:00,0.8339200000000001,0.35656000000000004,0.9069496127000001,0.19392,0.056560000000000006,0.202,0.64,0.30000000000000004,0.7068238819,0.8339200000000001,0.36656000000000005,0.9109274395,0.19392,0.056560000000000006,0.202,0.64,0.31,0.7111258679
2019-05-07 16:00:00,0.8482400000000001,0.35782,0.9206227512,0.19824000000000003,0.05782,0.20650000000000002,0.65,0.30000000000000004,0.7158910532,0.8482400000000001,0.36782000000000004,0.9245553796,0.19824000000000003,0.05782,0.20650000000000002,0.65,0.31,0.7201388755
2019-05-07 16:30:00,0.9258400000000001,0.35712000000000005,0.9923277684,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.73,0.30000000000000004,0.7892401409,0.9258400000000001,0.36712000000000006,0.9959702807,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.73,0.31,0.7930952024
2019-05-07 17:00:00,1.03824,0.33782,1.0918171321,0.19824000000000003,0.05782,0.20650000000000002,0.84,0.28,0.8854377448,1.03824,0.33782,1.0918171321,0.19824000000000003,0.05782,0.20650000000000002,0.84,0.28,0.8854377448
2019-05-07 17:30:00,1.0344,0.2967,1.0761107053,0.19440000000000002,0.0567,0.2025,0.84,0.24,0.8736131867,1.0344,0.30670000000000003,1.0789106775,0.19440000000000002,0.0567,0.2025,0.84,0.25,0.8764131446000001
2019-05-07 18:00:00,1.1468,0.3074,1.1872847173,0.1968,0.0574,0.20500000000000002,0.9500000000000001,0.25,0.9823441352000001,1.1368,0.3174,1.180278357,0.1968,0.0574,0.20500000000000002,0.9400000000000001,0.26,0.9752948272
2019-05-07 18:30:00,1.22152,0.32586000000000004,1.2642372602,0.19152000000000002,0.05586000000000001,0.1995,1.03,0.27,1.0648004508,1.22152,0.33586000000000005,1.266851629,0.19152000000000002,0.05586000000000001,0.1995,1.03,0.28,1.0673799698
2019-05-07 19:00:00,1.23584,0.32712,1.2784005632,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.04,0.27,1.0744766168,1.23584,0.33712000000000003,1.2809958626,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.04,0.28,1.0770329614
2019-05-07 19:30:00,1.20392,0.30656,1.2423374743,0.19392,0.056560000000000006,0.202,1.01,0.25,1.0404806582,1.20392,0.31656,1.2448428013,0.19392,0.056560000000000006,0.202,1.01,0.26,1.042928569
2019-05-07 20:00:00,1.24728,0.28754,1.2799947851,0.19728,0.05754000000000001,0.20550000000000002,1.05,0.23,1.0748953437,1.23728,0.29754,1.2725532797999999,0.19728,0.05754000000000001,0.20550000000000002,1.04,0.24,1.0673331251
2019-05-07 20:30:00,1.27472,0.30096,1.3097663914,0.17472000000000001,0.050960000000000005,0.182,1.1,0.25,1.1280514173,1.27472,0.31096,1.312100301,0.17472000000000001,0.050960000000000005,0.182,1.1,0.26,1.1303096921
2019-05-07 21:00:00,1.26664,0.25152,1.2913710542999999,0.17664000000000002,0.05152,0.184,1.09,0.2,1.1081967334,1.25664,0.26152000000000003,1.2835641005,0.17664000000000002,0.05152,0.184,1.08,0.21,1.1002272493
2019-05-07 21:30:00,1.2227999999999999,0.2504,1.2481746673,0.1728,0.0504,0.18,1.05,0.2,1.0688779163,1.2227999999999999,0.2604,1.2502191808,0.1728,0.0504,0.18,1.05,0.21,1.0707940979
2019-05-07 22:00:00,1.1452,0.2111,1.1644939888,0.1752,0.0511,0.1825,0.97,0.16,0.9831073187,1.1452,0.2311,1.1682851749,0.1752,0.0511,0.1825,0.97,0.18,0.9865596789000001
2019-05-07 22:30:00,1.07184,0.21012000000000003,1.0922414568,0.17184000000000002,0.050120000000000005,0.179,0.9,0.16,0.9141115906,1.07184,0.23012000000000002,1.0962646578,0.17184000000000002,0.050120000000000005,0.179,0.9,0.18,0.9178235124
2019-05-07 23:00:00,1.00424,0.23082000000000003,1.0304250822,0.17424,0.050820000000000004,0.18150000000000002,0.8300000000000001,0.18,0.8492938243,1.00424,0.23082000000000003,1.0304250822,0.17424,0.050820000000000004,0.18150000000000002,0.8300000000000001,0.18,0.8492938243
2019-05-07 23:30:00,0.90136,0.22998000000000002,0.9302368784,0.17136,0.049980000000000004,0.17850000000000002,0.73,0.18,0.7518643495,0.90136,0.23998000000000003,0.9327594813000001,0.17136,0.049980000000000004,0.17850000000000002,0.73,0.19,0.7543208866000001
2019-05-08 00:00:00,0.8252,0.22110000000000002,0.8543068828,0.1752,0.0511,0.1825,0.65,0.17,0.6718630813,0.8252,0.2311,0.8569493859,0.1752,0.0511,0.1825,0.65,0.18,0.6744627492
2019-05-08 00:30:00,0.7918400000000001,0.23012000000000002,0.8246003881,0.17184000000000002,0.050120000000000005,0.179,0.62,0.18,0.6456004957,0.7918400000000001,0.24012000000000003,0.8274467959,0.17184000000000002,0.050120000000000005,0.179,0.62,0.19,0.6484597135
2019-05-08 01:00:00,0.7952,0.2311,0.8281003864,0.1752,0.0511,0.1825,0.62,0.18,0.6456004957,0.7952,0.2411,0.8309465988,0.1752,0.0511,0.1825,0.62,0.19,0.6484597135
2019-05-08 01:30:00,0.8818400000000001,0.22012,0.908897464,0.17184000000000002,0.050120000000000005,0.179,0.71,0.17,0.7300684899000001,0.8718400000000001,0.23012000000000002,0.9016985084,0.17184000000000002,0.050120000000000005,0.179,0.7000000000000001,0.18,0.72277244
2019-05-08 02:00:00,1.0152,0.2011,1.0349262051,0.1752,0.0511,0.1825,0.84,0.15,0.8532877592,1.0152,0.2111,1.0369157391,0.1752,0.0511,0.1825,0.84,0.16,0.8551023331000001
2019-05-08 02:30:00,1.04184,0.19012,1.0590449471,0.17184000000000002,0.050120000000000005,0.179,0.87,0.14,0.8811923740000001,1.04184,0.19012,1.0590449471,0.17184000000000002,0.050120000000000005,0.179,0.87,0.14,0.8811923740000001
2019-05-08 03:00:00,1.04568,0.19124000000000002,1.0630237062,0.17568,0.05124,0.183,0.87,0.14,0.8811923740000001,1.04568,0.19124000000000002,1.0630237062,0.17568,0.05124,0.183,0.87,0.14,0.8811923740000001
2019-05-08 03:30:00,1.06232,0.19026,1.0792231697,0.17232,0.050260000000000006,0.17950000000000002,0.89,0.14,0.9009439494,1.06232,0.19026,1.0792231697,0.17232,0.050260000000000006,0.17950000000000002,0.89,0.14,0.9009439494
2019-05-08 04:00:00,1.02664,0.19152000000000002,1.0443512819,0.17664000000000002,0.05152,0.184,0.85,0.14,0.8614522622,1.01664,0.19152000000000002,1.0345224984999999,0.17664000000000002,0.05152,0.184,0.84,0.14,0.8515867542000001
2019-05-08 04:30:00,0.9923200000000001,0.19026,1.010394898,0.17232,0.050260000000000006,0.17950000000000002,0.8200000000000001,0.14,0.8318653737,0.9923200000000001,0.21026000000000003,1.0143511473,0.17232,0.050260000000000006,0.17950000000000002,0.8200000000000001,0.16,0.835463943
2019-05-08 05:00:00,0.9766400000000001,0.20152,0.9972141194,0.17664000000000002,0.05152,0.184,0.8,0.15,0.8139410298,0.9766400000000001,0.22152000000000002,1.0014473526,0.17664000000000002,0.05152,0.184,0.8,0.17,0.8178630692000001
2019-05-08 05:30:00,1.01232,0.22026,1.0360049469,0.17232,0.050260000000000006,0.17950000000000002,0.84,0.17,0.8570297544000001,1.01232,0.23026000000000002,1.0381769839,0.17232,0.050260000000000006,0.17950000000000002,0.84,0.18,0.8590692638
2019-05-08 06:00:00,1.01616,0.22138000000000002,1.0399953125,0.17616,0.05138,0.1835,0.84,0.17,0.8570297544000001,1.01616,0.23138000000000003,1.0421697798,0.17616,0.05138,0.1835,0.84,0.18,0.8590692638
2019-05-08 06:30:00,1.09232,0.25026000000000004,1.1206217248,0.17232,0.050260000000000006,0.17950000000000002,0.92,0.2,0.9414881837,1.09232,0.26026000000000005,1.1228972571,0.17232,0.050260000000000006,0.17950000000000002,0.92,0.21,0.9436630755000001
2019-05-08 07:00:00,1.1852,0.2711,1.2158101209,0.1752,0.0511,0.1825,1.01,0.22,1.0336827366,1.1852,0.2811,1.2180789178,0.1752,0.0511,0.1825,1.01,0.23,1.035857133
2019-05-08 07:30:00,1.3118400000000001,0.29012000000000004,1.3435377925,0.17184000000000002,0.050120000000000005,0.179,1.1400000000000001,0.24,1.1649892703,1.3118400000000001,0.31012,1.347997997,0.17184000000000002,0.050120000000000005,0.179,1.1400000000000001,0.26,1.1692732786
2019-05-08 08:00:00,1.39616,0.31138000000000005,1.4304615514,0.17616,0.05138,0.1835,1.22,0.26,1.2473972904,1.39616,0.33138,1.434947891,0.17616,0.05138,0.1835,1.22,0.28,1.2517188183
2019-05-08 08:30:00,1.3728,0.34040000000000004,1.4143733595,0.1728,0.0504,0.18,1.2,0.29,1.2345444504,1.3728,0.3504,1.4168133257,0.1728,0.0504,0.18,1.2,0.30000000000000004,1.2369316877
2019-05-08 09:00:00,1.36616,0.34138,1.4081666982,0.17616,0.05138,0.1835,1.19,0.29,1.2248265183,1.35616,0.34138,1.3984671072000001,0.17616,0.05138,0.1835,1.18,0.29,1.2151131635
2019-05-08 09:30:00,1.37216,0.33438,1.4123147843,0.15216000000000002,0.04438,0.1585,1.22,0.29,1.2539936204,1.37216,0.33438,1.4123147843,0.15216000000000002,0.04438,0.1585,1.22,0.29,1.2539936204
2019-05-08 10:00:00,1.35792,0.28856000000000004,1.3882411894,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.26,0.26,1.2865457629,1.35792,0.29856000000000005,1.3903541995,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.26,0.27,1.2886038957000001
2019-05-08 10:30:00,1.30408,0.26744,1.3312207931,0.09408000000000001,0.027440000000000003,0.098,1.21,0.24,1.233572049,1.30408,0.27744,1.3332657650000002,0.09408000000000001,0.027440000000000003,0.098,1.21,0.25,1.2355565548
2019-05-08 11:00:00,1.30888,0.31884,1.3471547053,0.09888000000000001,0.02884,0.10300000000000001,1.21,0.29,1.2442668524,1.30888,0.32884,1.3495564457,0.09888000000000001,0.02884,0.10300000000000001,1.21,0.30000000000000004,1.246635472
2019-05-08 11:30:00,1.30168,0.34674000000000005,1.3470706923,0.09168000000000001,0.026740000000000003,0.0955,1.21,0.32,1.2515989773,1.30168,0.35674,1.3496793138,0.09168000000000001,0.026740000000000003,0.0955,1.21,0.33,1.2541929675999999
2019-05-08 12:00:00,1.2784,0.2887,1.3105930909,0.0984,0.0287,0.10250000000000001,1.18,0.26,1.2083045974,1.2784,0.2987,1.3128321484,0.0984,0.0287,0.10250000000000001,1.18,0.27,1.2104957662
2019-05-08 12:30:00,1.16776,0.36768,1.2242761126000001,0.19776000000000002,0.05768,0.20600000000000002,0.97,0.31,1.0183319694,1.16776,0.37768,1.2273164221,0.19776000000000002,0.05768,0.20600000000000002,0.97,0.32,1.0214205794
2019-05-08 13:00:00,1.1664,0.3502,1.2178378381,0.2064,0.060200000000000004,0.215,0.96,0.29,1.0028459503,1.1564,0.3602,1.2111998184,0.2064,0.060200000000000004,0.215,0.9500000000000001,0.30000000000000004,0.9962429423
2019-05-08 13:30:00,0.9182400000000001,0.30782000000000004,0.9684615893,0.19824000000000003,0.05782,0.20650000000000002,0.72,0.25,0.7621679605,0.9182400000000001,0.31782000000000005,0.971686292,0.19824000000000003,0.05782,0.20650000000000002,0.72,0.26,0.7655063684000001
2019-05-08 14:00:00,0.97208,0.35894000000000004,1.036232334,0.20208,0.058940000000000006,0.21050000000000002,0.77,0.30000000000000004,0.8263776376,0.96208,0.35894000000000004,1.0268572686,0.20208,0.058940000000000006,0.21050000000000002,0.76,0.30000000000000004,0.8170679286
2019-05-08 14:30:00,1.03776,0.33768000000000004,1.0913173691,0.19776000000000002,0.05768,0.20600000000000002,0.84,0.28,0.8854377448,1.02776,0.34768000000000004,1.0849755758,0.19776000000000002,0.05768,0.20600000000000002,0.8300000000000001,0.29,0.8792041856
2019-05-08 15:00:00,0.9482400000000001,0.37782000000000004,1.0207384827,0.19824000000000003,0.05782,0.20650000000000002,0.75,0.32,0.8154140053000001,0.9482400000000001,0.37782000000000004,1.0207384827,0.19824000000000003,0.05782,0.20650000000000002,0.75,0.32,0.8154140053000001
2019-05-08 15:30:00,0.9848800000000001,0.37684,1.0545126837,0.19488000000000003,0.05684,0.203,0.79,0.32,0.8523496935,0.9848800000000001,0.37684,1.0545126837,0.19488000000000003,0.05684,0.203,0.79,0.32,0.8523496935
2019-05-08 16:00:00,1.00776,0.37768,1.076207415,0.19776000000000002,0.05768,0.20600000000000002,0.81,0.32,0.8709190548,1.00776,0.37768,1.076207415,0.19776000000000002,0.05768,0.20600000000000002,0.81,0.32,0.8709190548
2019-05-08 16:30:00,1.04488,0.32684,1.0948052795,0.19488000000000003,0.05684,0.203,0.85,0.27,0.8918520057,1.04488,0.33684000000000003,1.0978321365,0.19488000000000003,0.05684,0.203,0.85,0.28,0.8949301649
2019-05-08 17:00:00,1.10776,0.31768,1.152411732,0.19776000000000002,0.05768,0.20600000000000002,0.91,0.26,0.9464142856000001,1.10776,0.32768,1.1552083794999999,0.19776000000000002,0.05768,0.20600000000000002,0.91,0.27,0.9492101980000001
2019-05-08 17:30:00,1.1644,0.30670000000000003,1.2041147162999999,0.19440000000000002,0.0567,0.2025,0.97,0.25,1.0016985575,1.1644,0.31670000000000004,1.2067005635,0.19440000000000002,0.0567,0.2025,0.97,0.26,1.0042410069
2019-05-08 18:00:00,1.32776,0.30768,1.3629429922,0.19776000000000002,0.05768,0.20600000000000002,1.13,0.25,1.1573245007,1.31776,0.31768,1.3555117115,0.19776000000000002,0.05768,0.20600000000000002,1.12,0.26,1.1497825881
2019-05-08 18:30:00,1.40728,0.33754,1.4471939227,0.19728,0.05754000000000001,0.20550000000000002,1.21,0.28,1.2419742348,1.39728,0.33754,1.4374716171,0.19728,0.05754000000000001,0.20550000000000002,1.2,0.28,1.2322337441
2019-05-08 19:00:00,1.42592,0.34006000000000003,1.4659088137,0.20592000000000002,0.06006,0.21450000000000002,1.22,0.28,1.2517188183,1.42592,0.34006000000000003,1.4659088137,0.20592000000000002,0.06006,0.21450000000000002,1.22,0.28,1.2517188183
2019-05-08 19:30:00,1.38728,0.33754,1.4277531474,0.19728,0.05754000000000001,0.20550000000000002,1.19,0.28,1.2224974438,1.38728,0.33754,1.4277531474,0.19728,0.05754000000000001,0.20550000000000002,1.19,0.28,1.2224974438
2019-05-08 20:00:00,1.32112,0.28866,1.3522879316,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.12,0.23,1.1433722054,1.32112,0.29866000000000004,1.3544577697,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.12,0.24,1.1454256851
2019-05-08 20:30:00,1.29824,0.28782,1.329762178,0.19824000000000003,0.05782,0.20650000000000002,1.1,0.23,1.1237882363,1.29824,0.29782000000000003,1.3319624056000001,0.19824000000000003,0.05782,0.20650000000000002,1.1,0.24,1.1258774356
2019-05-08 21:00:00,1.26584,0.24712000000000003,1.289736097,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.07,0.19,1.086738239,1.26584,0.25712,1.2916894364,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.07,0.2,1.0885311204
2019-05-08 21:30:00,1.302,0.246,1.3250358486,0.192,0.056,0.2,1.11,0.19,1.1261438629,1.292,0.256,1.3171180661,0.192,0.056,0.2,1.1,0.2,1.1180339887
2019-05-08 22:00:00,1.20488,0.24684000000000003,1.2299047931,0.19488000000000003,0.05684,0.203,1.01,0.19,1.0277159141,1.19488,0.25684,1.2221722465,0.19488000000000003,0.05684,0.203,1.0,0.2,1.0198039027
2019-05-08 22:30:00,1.102,0.23600000000000002,1.1269871339,0.192,0.056,0.2,0.91,0.18,0.9276313923,1.102,0.246,1.1291235539,0.192,0.056,0.2,0.91,0.19,0.9296235797
2019-05-08 23:00:00,1.0192,0.21810000000000002,1.042274556,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.8200000000000001,0.16,0.835463943,1.0192,0.2381,1.0466423697,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.8200000000000001,0.18,0.8395236745
2019-05-08 23:30:00,0.9510400000000001,0.23572,0.9798168196,0.19104000000000002,0.055720000000000006,0.199,0.76,0.18,0.7810249676000001,0.9510400000000001,0.24572000000000002,0.9822705330000001,0.19104000000000002,0.055720000000000006,0.199,0.76,0.19,0.7833900689000001
2019-05-09 00:00:00,0.8553600000000001,0.21698,0.8824517267,0.19536,0.05698,0.20350000000000001,0.66,0.16,0.6791170739,0.8553600000000001,0.21698,0.8824517267,0.19536,0.05698,0.20350000000000001,0.66,0.16,0.6791170739
2019-05-09 00:30:00,0.8268000000000001,0.2174,0.8549040882000001,0.1968,0.0574,0.20500000000000002,0.63,0.16,0.65,0.8168000000000001,0.2374,0.8506003762000001,0.1968,0.0574,0.20500000000000002,0.62,0.18,0.6456004957
2019-05-09 01:00:00,0.8296800000000001,0.21824000000000002,0.8579030248,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.63,0.16,0.65,0.8196800000000001,0.23824,0.8536003749000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.62,0.18,0.6456004957
2019-05-09 01:30:00,0.9153600000000001,0.22698000000000002,0.9430821014,0.19536,0.05698,0.20350000000000001,0.72,0.17,0.7397972695,0.9153600000000001,0.23698000000000002,0.9455387089,0.19536,0.05698,0.20350000000000001,0.72,0.18,0.7421590126000001
2019-05-09 02:00:00,1.05824,0.20782,1.078453082,0.19824000000000003,0.05782,0.20650000000000002,0.86,0.15,0.8729833904000001,1.05824,0.21782,1.0804246619,0.19824000000000003,0.05782,0.20650000000000002,0.86,0.16,0.8747571091
2019-05-09 02:30:00,1.1144,0.20670000000000002,1.1334073628,0.19440000000000002,0.0567,0.2025,0.92,0.15,0.9321480569,1.1044,0.2167,1.1254591285,0.19440000000000002,0.0567,0.2025,0.91,0.16,0.9239588735
2019-05-09 03:00:00,1.09824,0.20782,1.117729954,0.19824000000000003,0.05782,0.20650000000000002,0.9,0.15,0.9124143795,1.08824,0.21782,1.1098251439,0.19824000000000003,0.05782,0.20650000000000002,0.89,0.16,0.9042676595
