Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-09 03:30:00,1.0953600000000001,0.20698000000000003,1.1147440289,0.19536,0.05698,0.20350000000000001,0.9,0.15,0.9124143795,1.08536,0.21698,1.1068363248,0.19536,0.05698,0.20350000000000001,0.89,0.16,0.9042676595
2019-05-09 04:00:00,1.0592,0.1981,1.0775658913,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.86,0.14,0.8713208364,1.0592,0.2081,1.0794490493,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.86,0.15,0.8729833904000001
2019-05-09 04:30:00,1.04584,0.20712000000000003,1.0661519592,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.85,0.15,0.8631338251,1.03584,0.21712,1.0583504146,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.84,0.16,0.8551023331000001
2019-05-09 05:00:00,1.0092,0.2081,1.0304320696,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.81,0.15,0.8237718131,1.0092,0.21810000000000002,1.032498063,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.81,0.16,0.8256512581000001
2019-05-09 05:30:00,1.00296,0.23628000000000002,1.0304159354,0.19296000000000002,0.056280000000000004,0.201,0.81,0.18,0.8297590012,1.00296,0.24628000000000003,1.0327548596,0.19296000000000002,0.056280000000000004,0.201,0.81,0.19,0.8319855768000001
2019-05-09 06:00:00,1.00632,0.24726,1.0362516345,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.81,0.19,0.8319855768000001,1.00632,0.24726,1.0362516345,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.81,0.19,0.8319855768000001
2019-05-09 06:30:00,1.10976,0.21618,1.1306197637,0.08976,0.026180000000000002,0.0935,1.02,0.19,1.0375451797,1.09976,0.21618,1.1208058931,0.08976,0.026180000000000002,0.0935,1.01,0.19,1.0277159141
2019-05-09 07:00:00,1.16168,0.21674000000000002,1.1817261316,0.09168000000000001,0.026740000000000003,0.0955,1.07,0.19,1.086738239,1.15168,0.23674,1.175760456,0.09168000000000001,0.026740000000000003,0.0955,1.06,0.21,1.0806016842
2019-05-09 07:30:00,1.2556,0.2808,1.2866157157,0.1056,0.0308,0.11,1.15,0.25,1.1768602296,1.2456,0.2908,1.2790949926000001,0.1056,0.0308,0.11,1.1400000000000001,0.26,1.1692732786
2019-05-09 08:00:00,1.3802400000000001,0.30632000000000004,1.4138226197,0.09024,0.026320000000000003,0.094,1.29,0.28,1.3200378782,1.3802400000000001,0.31632000000000005,1.4160228812,0.09024,0.026320000000000003,0.094,1.29,0.29,1.3221951444
2019-05-09 08:30:00,1.44488,0.35934000000000005,1.4888933642,0.13488,0.03934,0.1405,1.31,0.32,1.3485177046999999,1.4348800000000002,0.36934000000000006,1.4816520003,0.13488,0.03934,0.1405,1.3,0.33,1.3412307781
2019-05-09 09:00:00,1.27448,0.33964000000000005,1.3189596658,0.20448000000000002,0.059640000000000006,0.213,1.07,0.28,1.1060289327,1.27448,0.34964,1.3215700511000001,0.20448000000000002,0.059640000000000006,0.213,1.07,0.29,1.1086027242
2019-05-09 09:30:00,1.2496800000000001,0.32824000000000003,1.2920687288,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.05,0.27,1.08415866,1.2496800000000001,0.33824000000000004,1.2946452796,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.05,0.28,1.0866922287
2019-05-09 10:00:00,1.28544,0.35992,1.3348776723,0.20544,0.05992000000000001,0.214,1.08,0.30000000000000004,1.1208925015,1.2754400000000001,0.36992,1.328001506,0.20544,0.05992000000000001,0.214,1.07,0.31,1.1140017953
2019-05-09 10:30:00,1.2016,0.31880000000000003,1.24317175,0.2016,0.058800000000000005,0.21,1.0,0.26,1.0332473082,1.2016,0.32880000000000004,1.2457736552,0.2016,0.058800000000000005,0.21,1.0,0.27,1.0358088627
2019-05-09 11:00:00,1.2559200000000001,0.37006000000000006,1.3093049492,0.20592000000000002,0.06006,0.21450000000000002,1.05,0.31,1.0948059189000001,1.2559200000000001,0.38006,1.3121663957,0.20592000000000002,0.06006,0.21450000000000002,1.05,0.32,1.0976793703
2019-05-09 11:30:00,1.28064,0.38852000000000003,1.338277475,0.20064,0.05852,0.209,1.08,0.33,1.1292918135,1.28064,0.39852000000000004,1.3412147479,0.20064,0.05852,0.209,1.08,0.34,1.1322543884
2019-05-09 12:00:00,1.18592,0.33006,1.2309938465,0.20592000000000002,0.06006,0.21450000000000002,0.98,0.27,1.0165136497,1.17592,0.34006000000000003,1.2241032023,0.20592000000000002,0.06006,0.21450000000000002,0.97,0.28,1.0096038827
2019-05-09 12:30:00,1.184,0.35950000000000004,1.2373747411,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.98,0.30000000000000004,1.024890238,1.174,0.35950000000000004,1.2278095333,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.97,0.30000000000000004,1.0153324579
2019-05-09 13:00:00,1.1864,0.3602,1.2398745904,0.2064,0.060200000000000004,0.215,0.98,0.30000000000000004,1.024890238,1.1764000000000001,0.3602,1.2303093107,0.2064,0.060200000000000004,0.215,0.97,0.30000000000000004,1.0153324579
2019-05-09 13:30:00,1.18112,0.28866,1.215882005,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.98,0.23,1.0066280346,1.17112,0.29866000000000004,1.2086024367000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.97,0.24,0.9992497185
2019-05-09 14:00:00,1.21736,0.34048,1.2640775293,0.20736000000000002,0.060480000000000006,0.216,1.01,0.28,1.0480935073,1.21736,0.35048,1.2668076413,0.20736000000000002,0.060480000000000006,0.216,1.01,0.29,1.050809212
2019-05-09 14:30:00,1.23352,0.37936000000000003,1.2905369425,0.20352,0.05936,0.212,1.03,0.32,1.07856386,1.23352,0.38936000000000004,1.293511809,0.20352,0.05936,0.212,1.03,0.33,1.0815729287
2019-05-09 15:00:00,1.19832,0.38076000000000004,1.2573579443,0.20832,0.06076,0.217,0.99,0.32,1.0404326023,1.19832,0.39076000000000005,1.2604222308,0.20832,0.06076,0.217,0.99,0.33,1.0435516279
2019-05-09 15:30:00,1.22544,0.37992000000000004,1.2829818393,0.20544,0.05992000000000001,0.214,1.02,0.32,1.0690182412,1.22544,0.38992000000000004,1.2859785379,0.20544,0.05992000000000001,0.214,1.02,0.33,1.0720541031
2019-05-09 16:00:00,1.27832,0.39076000000000005,1.3367106643,0.20832,0.06076,0.217,1.07,0.33,1.1197321108,1.27832,0.40076,1.3396680932,0.20832,0.06076,0.217,1.07,0.34,1.1227199116
2019-05-09 16:30:00,1.20544,0.33992000000000006,1.2524500788,0.20544,0.05992000000000001,0.214,1.0,0.28,1.0384603989,1.20544,0.34992,1.2552010197999999,0.20544,0.05992000000000001,0.214,1.0,0.29,1.0412012294
2019-05-09 17:00:00,1.22784,0.34062000000000003,1.2742107557,0.20784000000000002,0.06062000000000001,0.2165,1.02,0.28,1.0577334258,1.21784,0.35062000000000004,1.2673076383,0.20784000000000002,0.06062000000000001,0.2165,1.01,0.29,1.050809212
2019-05-09 17:30:00,1.28496,0.27978000000000003,1.315066177,0.20496,0.05978000000000001,0.21350000000000002,1.08,0.22,1.1021796587,1.28496,0.28978000000000004,1.3172299154,0.20496,0.05978000000000001,0.21350000000000002,1.08,0.23,1.1042191811
2019-05-09 18:00:00,1.34832,0.31076000000000004,1.3836685297,0.20832,0.06076,0.217,1.1400000000000001,0.25,1.1670903992000001,1.34832,0.32076000000000005,1.3859487003,0.20832,0.06076,0.217,1.1400000000000001,0.26,1.1692732786
2019-05-09 18:30:00,1.39592,0.33006,1.4344100704,0.20592000000000002,0.06006,0.21450000000000002,1.19,0.27,1.2202458769,1.39592,0.34006000000000003,1.4367440447,0.20592000000000002,0.06006,0.21450000000000002,1.19,0.28,1.2224974438
2019-05-09 19:00:00,1.46928,0.34104,1.5083408103,0.20928000000000002,0.061040000000000004,0.218,1.26,0.28,1.290736224,1.4592800000000001,0.35104,1.5009087914,0.20928000000000002,0.061040000000000004,0.218,1.25,0.29,1.2831991272
2019-05-09 19:30:00,1.4068800000000001,0.30034000000000005,1.4385810544,0.20688,0.060340000000000005,0.2155,1.2,0.24,1.2237646833,1.4068800000000001,0.32034,1.442889133,0.20688,0.060340000000000005,0.2155,1.2,0.26,1.2278436383
2019-05-09 20:00:00,1.36976,0.28118000000000004,1.3983220838000001,0.20976000000000003,0.061180000000000005,0.2185,1.16,0.22,1.1806777715,1.36976,0.29118000000000005,1.400367184,0.20976000000000003,0.061180000000000005,0.2185,1.16,0.23,1.1825819211
2019-05-09 20:30:00,1.30688,0.25034,1.3306409922,0.20688,0.060340000000000005,0.2155,1.1,0.19,1.1162884932,1.30688,0.26034,1.3325585353,0.20688,0.060340000000000005,0.2155,1.1,0.2,1.1180339887
2019-05-09 21:00:00,1.30976,0.25118,1.3336276279,0.20976000000000003,0.061180000000000005,0.2185,1.1,0.19,1.1162884932,1.30976,0.26118,1.3355471725,0.20976000000000003,0.061180000000000005,0.2185,1.1,0.2,1.1180339887
2019-05-09 21:30:00,1.3064,0.25020000000000003,1.3301432254,0.2064,0.060200000000000004,0.215,1.1,0.19,1.1162884932,1.3064,0.2602,1.3320604341,0.2064,0.060200000000000004,0.215,1.1,0.2,1.1180339887
2019-05-09 22:00:00,1.2488000000000001,0.2409,1.2718231992,0.2088,0.0609,0.2175,1.04,0.18,1.0554619842,1.2488000000000001,0.2509,1.2737551766,0.2088,0.0609,0.2175,1.04,0.19,1.0572133181
2019-05-09 22:30:00,1.14904,0.22222000000000003,1.1703310002,0.17904,0.05222,0.1865,0.97,0.17,0.9847842403,1.13904,0.24222000000000002,1.1645096178,0.17904,0.05222,0.1865,0.96,0.19,0.9786214794
2019-05-09 23:00:00,1.03904,0.18222000000000002,1.0548972699,0.17904,0.05222,0.1865,0.86,0.13,0.8697700846,1.03904,0.19222,1.0566705494,0.17904,0.05222,0.1865,0.86,0.14,0.8713208364
2019-05-09 23:30:00,0.9552,0.2011,0.9761394624,0.1752,0.0511,0.1825,0.78,0.15,0.7942921377000001,0.9552,0.22110000000000002,0.9804551239,0.1752,0.0511,0.1825,0.78,0.17,0.7983107165000001
2019-05-10 00:00:00,0.88424,0.20082000000000003,0.9067574372,0.17424,0.050820000000000004,0.18150000000000002,0.71,0.15,0.7256721023,0.88424,0.22082000000000002,0.9113955508,0.17424,0.050820000000000004,0.18150000000000002,0.71,0.17,0.7300684899000001
2019-05-10 00:30:00,0.8528,0.20040000000000002,0.8760296799,0.1728,0.0504,0.18,0.68,0.15,0.6963476143,0.8528,0.2204,0.8808200724,0.1728,0.0504,0.18,0.68,0.17,0.7009279564
2019-05-10 01:00:00,0.8556800000000001,0.20124000000000003,0.8790254831000001,0.17568,0.05124,0.183,0.68,0.15,0.6963476143,0.8556800000000001,0.22124000000000002,0.8838186466,0.17568,0.05124,0.183,0.68,0.17,0.7009279564
2019-05-10 01:30:00,0.94232,0.20026000000000002,0.963364443,0.17232,0.050260000000000006,0.17950000000000002,0.77,0.15,0.7844743463,0.93232,0.22026,0.9579848903,0.17232,0.050260000000000006,0.17950000000000002,0.76,0.17,0.7787810989
2019-05-10 02:00:00,1.08616,0.19138000000000002,1.1028915858,0.17616,0.05138,0.1835,0.91,0.14,0.9207062507,1.08616,0.20138,1.1046707428,0.17616,0.05138,0.1835,0.91,0.15,0.9222797840000001
2019-05-10 02:30:00,1.1428,0.1904,1.1585525452,0.1728,0.0504,0.18,0.97,0.14,0.9800510191,1.1328,0.2104,1.152173598,0.1728,0.0504,0.18,0.96,0.16,0.9732420048
2019-05-10 03:00:00,1.12616,0.19138000000000002,1.1423058477999999,0.17616,0.05138,0.1835,0.9500000000000001,0.14,0.9602603814,1.12616,0.20138,1.1440237104,0.17616,0.05138,0.1835,0.9500000000000001,0.15,0.9617692031
2019-05-10 03:30:00,1.1537600000000001,0.19068000000000002,1.1694105353,0.17376000000000003,0.05068,0.181,0.98,0.14,0.9899494937000001,1.1537600000000001,0.20068000000000003,1.1710826615,0.17376000000000003,0.05068,0.181,0.98,0.15,0.9914131329
2019-05-10 04:00:00,1.11664,0.19152000000000002,1.1329451884,0.17664000000000002,0.05152,0.184,0.9400000000000001,0.14,0.9503683496,1.11664,0.20152,1.1346784567000001,0.17664000000000002,0.05152,0.184,0.9400000000000001,0.15,0.9518928511
2019-05-10 04:30:00,1.07376,0.20068000000000003,1.0923520495,0.17376000000000003,0.05068,0.181,0.9,0.15,0.9124143795,1.07376,0.21068,1.0942333389,0.17376000000000003,0.05068,0.181,0.9,0.16,0.9141115906
2019-05-10 05:00:00,1.07616,0.21138,1.0967232331,0.17616,0.05138,0.1835,0.9,0.16,0.9141115906,1.07616,0.22138000000000002,1.0986944298,0.17616,0.05138,0.1835,0.9,0.17,0.9159148432
2019-05-10 05:30:00,1.09328,0.21054,1.113367976,0.17328000000000002,0.05054,0.18050000000000002,0.92,0.16,0.9338094024,1.08328,0.23054000000000002,1.1075397284,0.17328000000000002,0.05054,0.18050000000000002,0.91,0.18,0.9276313923
2019-05-10 06:00:00,1.09568,0.22124000000000002,1.1177932725,0.17568,0.05124,0.183,0.92,0.17,0.9355746897,1.08568,0.23124000000000003,1.1100328824,0.17568,0.05124,0.183,0.91,0.18,0.9276313923
2019-05-10 06:30:00,1.12232,0.26026000000000005,1.1521013193,0.17232,0.050260000000000006,0.17950000000000002,0.9500000000000001,0.21,0.9729337079,1.12232,0.27026,1.154401425,0.17232,0.050260000000000006,0.17950000000000002,0.9500000000000001,0.22,0.9751410154000001
2019-05-10 07:00:00,1.16616,0.26138,1.1950935737,0.17616,0.05138,0.1835,0.99,0.21,1.0120276676,1.15616,0.27138,1.1875828603,0.17616,0.05138,0.1835,0.98,0.22,1.0043903624
2019-05-10 07:30:00,1.2628,0.3004,1.2980385202,0.1728,0.0504,0.18,1.09,0.25,1.1183022847,1.2528000000000001,0.3104,1.2906804407,0.1728,0.0504,0.18,1.08,0.26,1.1108555262
2019-05-10 08:00:00,1.2752,0.30110000000000003,1.3102657173,0.1752,0.0511,0.1825,1.1,0.25,1.1280514173,1.2752,0.3111,1.3125998057000001,0.1752,0.0511,0.1825,1.1,0.26,1.1303096921
2019-05-10 08:30:00,1.15088,0.32984,1.1972130972000001,0.17088,0.04984,0.178,0.98,0.28,1.0192153845,1.15088,0.33984000000000003,1.2000066666,0.17088,0.04984,0.178,0.98,0.29,1.0220078278
2019-05-10 09:00:00,1.0652,0.3311,1.1154722094,0.1752,0.0511,0.1825,0.89,0.28,0.9330058949000001,1.0652,0.3411,1.1184812247,0.1752,0.0511,0.1825,0.89,0.29,0.9360555539000001
2019-05-10 09:30:00,1.01232,0.33026000000000005,1.0648302447,0.17232,0.050260000000000006,0.17950000000000002,0.84,0.28,0.8854377448,1.01232,0.34026,1.0679740868,0.17232,0.050260000000000006,0.17950000000000002,0.84,0.29,0.8886506625
2019-05-10 10:00:00,0.98616,0.33138,1.0403481388,0.17616,0.05138,0.1835,0.81,0.28,0.8570297544000001,0.98616,0.33138,1.0403481388,0.17616,0.05138,0.1835,0.81,0.28,0.8570297544000001
2019-05-10 10:30:00,0.8828,0.28040000000000004,0.9262613022,0.1728,0.0504,0.18,0.71,0.23,0.7463243263,0.8828,0.2904,0.9293373984000001,0.1728,0.0504,0.18,0.71,0.24,0.7494664769
2019-05-10 11:00:00,0.9261600000000001,0.33138,0.9836590110000001,0.17616,0.05138,0.1835,0.75,0.28,0.8005623024,0.9161600000000001,0.34138,0.9776959906,0.17616,0.05138,0.1835,0.74,0.29,0.7947955712
2019-05-10 11:30:00,0.8737600000000001,0.33068000000000003,0.9342407613,0.17376000000000003,0.05068,0.181,0.7000000000000001,0.28,0.753923073,0.8637600000000001,0.34068000000000004,0.928517205,0.17376000000000003,0.05068,0.181,0.6900000000000001,0.29,0.748465096
2019-05-10 12:00:00,0.9656800000000001,0.30124,1.011574713,0.17568,0.05124,0.183,0.79,0.25,0.8286132994000001,0.9656800000000001,0.31124,1.0145975557,0.17568,0.05124,0.183,0.79,0.26,0.8316850365
2019-05-10 12:30:00,0.95232,0.30026,0.9985336499,0.17232,0.050260000000000006,0.17950000000000002,0.78,0.25,0.8190848552000001,0.94232,0.31026000000000004,0.9920827838,0.17232,0.050260000000000006,0.17950000000000002,0.77,0.26,0.8127115109
2019-05-10 13:00:00,0.9652000000000001,0.3111,1.0140977517,0.1752,0.0511,0.1825,0.79,0.26,0.8316850365,0.9552,0.3211,1.0077262773,0.1752,0.0511,0.1825,0.78,0.27,0.8254089895000001
2019-05-10 13:30:00,1.02088,0.30984,1.0668630653,0.17088,0.04984,0.178,0.85,0.26,0.8888756943,1.02088,0.30984,1.0668630653,0.17088,0.04984,0.178,0.85,0.26,0.8888756943
2019-05-10 14:00:00,0.77424,0.31082000000000004,0.8343000959,0.17424,0.050820000000000004,0.18150000000000002,0.6000000000000001,0.26,0.653911309,0.77424,0.32082000000000005,0.8380769953,0.17424,0.050820000000000004,0.18150000000000002,0.6000000000000001,0.27,0.657951366
2019-05-10 14:30:00,0.91088,0.30984,0.9621347099,0.17088,0.04984,0.178,0.74,0.26,0.784346862,0.91088,0.31984,0.9654014709000001,0.17088,0.04984,0.178,0.74,0.27,0.7877182237
2019-05-10 15:00:00,0.8442400000000001,0.31082000000000004,0.8996389554,0.17424,0.050820000000000004,0.18150000000000002,0.67,0.26,0.7186793444,0.8442400000000001,0.32082000000000005,0.9031426521,0.17424,0.050820000000000004,0.18150000000000002,0.67,0.27,0.7223572523
2019-05-10 15:30:00,0.7308800000000001,0.34984000000000004,0.8102922929,0.17088,0.04984,0.178,0.56,0.30000000000000004,0.6352952070000001,0.7308800000000001,0.34984000000000004,0.8102922929,0.17088,0.04984,0.178,0.56,0.30000000000000004,0.6352952070000001
2019-05-10 16:00:00,1.00424,0.31082000000000004,1.0512407193,0.17424,0.050820000000000004,0.18150000000000002,0.8300000000000001,0.26,0.8697700846,1.00424,0.32082000000000005,1.0542406983000001,0.17424,0.050820000000000004,0.18150000000000002,0.8300000000000001,0.27,0.872811549
2019-05-10 16:30:00,1.2904,0.2197,1.3089691555,0.1704,0.0497,0.17750000000000002,1.12,0.17,1.1328283189,1.2904,0.22970000000000002,1.3106846493,0.1704,0.0497,0.17750000000000002,1.12,0.18,1.134372073
2019-05-10 17:00:00,1.18472,0.27096000000000003,1.215310989,0.17472000000000001,0.050960000000000005,0.182,1.01,0.22,1.0336827366,1.18472,0.28096000000000004,1.2175795662,0.17472000000000001,0.050960000000000005,0.182,1.01,0.23,1.035857133
2019-05-10 17:30:00,1.26088,0.28984000000000004,1.2937641207000001,0.17088,0.04984,0.178,1.09,0.24,1.1161093136,1.26088,0.29984000000000005,1.2960410487,0.17088,0.04984,0.178,1.09,0.25,1.1183022847
2019-05-10 18:00:00,1.28472,0.29096,1.3172559356,0.17472000000000001,0.050960000000000005,0.182,1.11,0.24,1.1356495938,1.27472,0.30096,1.3097663914,0.17472000000000001,0.050960000000000005,0.182,1.1,0.25,1.1280514173
2019-05-10 18:30:00,1.30232,0.34026,1.3460364965,0.17232,0.050260000000000006,0.17950000000000002,1.13,0.29,1.1666190466,1.30232,0.35026,1.3485990694,0.17232,0.050260000000000006,0.17950000000000002,1.13,0.30000000000000004,1.1691449867
2019-05-10 19:00:00,1.42568,0.34124000000000004,1.4659495899000001,0.17568,0.05124,0.183,1.25,0.29,1.2831991272,1.41568,0.35124000000000005,1.4586018648,0.17568,0.05124,0.183,1.24,0.30000000000000004,1.2757742747
2019-05-10 19:30:00,1.46472,0.31096,1.4973646183,0.17472000000000001,0.050960000000000005,0.182,1.29,0.26,1.3159407281,1.45472,0.32096,1.4897065483,0.17472000000000001,0.050960000000000005,0.182,1.28,0.27,1.308166656
2019-05-10 20:00:00,1.39952,0.27236000000000005,1.4257756486,0.17952,0.052360000000000004,0.187,1.22,0.22,1.2396773774,1.38952,0.28236,1.4179185449,0.17952,0.052360000000000004,0.187,1.21,0.23,1.231665539
2019-05-10 20:30:00,1.34712,0.26166,1.3722967063,0.17712000000000003,0.051660000000000005,0.1845,1.17,0.21,1.1886967654,1.33712,0.27166,1.364437265,0.17712000000000003,0.051660000000000005,0.1845,1.16,0.22,1.1806777715
2019-05-10 21:00:00,1.30904,0.24222000000000002,1.3312611502,0.17904,0.05222,0.1865,1.13,0.19,1.1458621209,1.30904,0.25222,1.3331168928000001,0.17904,0.05222,0.1865,1.13,0.2,1.1475626345
2019-05-10 21:30:00,1.29664,0.24152,1.318941697,0.17664000000000002,0.05152,0.184,1.12,0.19,1.1360017606,1.29664,0.25152,1.3208094488,0.17664000000000002,0.05152,0.184,1.12,0.2,1.1377170123
2019-05-10 22:00:00,1.25952,0.24236000000000002,1.2826258223,0.17952,0.052360000000000004,0.187,1.08,0.19,1.09658561,1.24952,0.21236000000000002,1.2674371779,0.17952,0.052360000000000004,0.187,1.07,0.16,1.081896483
2019-05-10 22:30:00,1.17568,0.21124,1.194506509,0.17568,0.05124,0.183,1.0,0.16,1.0127191121,1.17568,0.22124000000000002,1.1963154266,0.17568,0.05124,0.183,1.0,0.17,1.0143470806
2019-05-10 23:00:00,1.09952,0.19236,1.1162197812,0.17952,0.052360000000000004,0.187,0.92,0.14,0.9305912099,1.08952,0.19236,1.1063707335,0.17952,0.052360000000000004,0.187,0.91,0.14,0.9207062507
2019-05-10 23:30:00,0.9971200000000001,0.22166000000000002,1.0214604496,0.17712000000000003,0.051660000000000005,0.1845,0.8200000000000001,0.17,0.8374365648000001,0.9971200000000001,0.23166000000000003,1.0236770243,0.17712000000000003,0.051660000000000005,0.1845,0.8200000000000001,0.18,0.8395236745
2019-05-11 00:00:00,0.9356800000000001,0.22124000000000002,0.9614802130000001,0.17568,0.05124,0.183,0.76,0.17,0.7787810989,0.9256800000000001,0.23124000000000003,0.9541254634,0.17568,0.05124,0.183,0.75,0.18,0.7712976079
2019-05-11 00:30:00,0.8828,0.23040000000000002,0.9123705388000001,0.1728,0.0504,0.18,0.71,0.18,0.7324616031000001,0.8828,0.2404,0.914946993,0.1728,0.0504,0.18,0.71,0.19,0.734982993
2019-05-11 01:00:00,0.88568,0.22124000000000002,0.9128944079,0.17568,0.05124,0.183,0.71,0.17,0.7300684899000001,0.88568,0.23124000000000003,0.9153693244000001,0.17568,0.05124,0.183,0.71,0.18,0.7324616031000001
2019-05-11 01:30:00,0.97328,0.22054,0.9979538316000001,0.17328000000000002,0.05054,0.18050000000000002,0.8,0.17,0.8178630692000001,0.97328,0.23054000000000002,1.0002113027,0.17328000000000002,0.05054,0.18050000000000002,0.8,0.18,0.8200000000000001
2019-05-11 02:00:00,1.09616,0.20138,1.1145046658,0.17616,0.05138,0.1835,0.92,0.15,0.9321480569,1.08616,0.21138,1.1065374146,0.17616,0.05138,0.1835,0.91,0.16,0.9239588735
2019-05-11 02:30:00,1.1328,0.20040000000000002,1.1503894993000001,0.1728,0.0504,0.18,0.96,0.15,0.9716480844000001,1.1228,0.2104,1.1423432059,0.1728,0.0504,0.18,0.9500000000000001,0.16,0.9633794683
2019-05-11 03:00:00,1.11616,0.19138000000000002,1.1324484315,0.17616,0.05138,0.1835,0.9400000000000001,0.14,0.9503683496,1.11616,0.21138,1.1359994058,0.17616,0.05138,0.1835,0.9400000000000001,0.16,0.9535197953000001
2019-05-11 03:30:00,1.14328,0.19054000000000001,1.1590490283000001,0.17328000000000002,0.05054,0.18050000000000002,0.97,0.14,0.9800510191,1.14328,0.20054000000000002,1.160734875,0.17328000000000002,0.05054,0.18050000000000002,0.97,0.15,0.9815294188
2019-05-11 04:00:00,1.11616,0.19138000000000002,1.1324484315,0.17616,0.05138,0.1835,0.9400000000000001,0.14,0.9503683496,1.11616,0.20138,1.1341812245,0.17616,0.05138,0.1835,0.9400000000000001,0.15,0.9518928511
2019-05-11 04:30:00,1.0728,0.2104,1.0932373942,0.1728,0.0504,0.18,0.9,0.16,0.9141115906,1.0728,0.2104,1.0932373942,0.1728,0.0504,0.18,0.9,0.16,0.9141115906
2019-05-11 05:00:00,1.07616,0.21138,1.0967232331,0.17616,0.05138,0.1835,0.9,0.16,0.9141115906,1.07616,0.21138,1.0967232331,0.17616,0.05138,0.1835,0.9,0.16,0.9141115906
2019-05-11 05:30:00,1.07376,0.21068,1.0942333389,0.17376000000000003,0.05068,0.181,0.9,0.16,0.9141115906,1.07376,0.21068,1.0942333389,0.17376000000000003,0.05068,0.181,0.9,0.16,0.9141115906
2019-05-11 06:00:00,1.07568,0.23124000000000003,1.1002542433,0.17568,0.05124,0.183,0.9,0.18,0.9178235124,1.07568,0.24124,1.1023992925,0.17568,0.05124,0.183,0.9,0.19,0.9198369421
2019-05-11 06:30:00,1.07328,0.23054000000000002,1.0977607435,0.17328000000000002,0.05054,0.18050000000000002,0.9,0.18,0.9178235124,1.07328,0.24054000000000003,1.0999042913000001,0.17328000000000002,0.05054,0.18050000000000002,0.9,0.19,0.9198369421
2019-05-11 07:00:00,1.09616,0.21138,1.1163548943,0.17616,0.05138,0.1835,0.92,0.16,0.9338094024,1.09616,0.23138000000000003,1.1203139962,0.17616,0.05138,0.1835,0.92,0.18,0.9374433316
2019-05-11 07:30:00,1.15136,0.28998,1.1873155646,0.17136,0.049980000000000004,0.17850000000000002,0.98,0.24,1.0089598605,1.15136,0.29998,1.1897973987000001,0.17136,0.049980000000000004,0.17850000000000002,0.98,0.25,1.0113851887
2019-05-11 08:00:00,1.15568,0.29124,1.1918124853,0.17568,0.05124,0.183,0.98,0.24,1.0089598605,1.15568,0.30124,1.1942955246,0.17568,0.05124,0.183,0.98,0.25,1.0113851887
2019-05-11 08:30:00,1.16184,0.31012,1.2025167774,0.17184000000000002,0.050120000000000005,0.179,0.99,0.26,1.0235721763,1.16184,0.32012,1.2051344323,0.17184000000000002,0.050120000000000005,0.179,0.99,0.27,1.0261578826
2019-05-11 09:00:00,1.06568,0.29124,1.1047599739,0.17568,0.05124,0.183,0.89,0.24,0.9217917335,1.05568,0.30124,1.0978186553,0.17568,0.05124,0.183,0.88,0.25,0.9148223871000001
2019-05-11 09:30:00,1.0628,0.28040000000000004,1.0991669573,0.1728,0.0504,0.18,0.89,0.23,0.9192388155000001,1.0528,0.2904,1.0921172098,0.1728,0.0504,0.18,0.88,0.24,0.9121403401
2019-05-11 10:00:00,1.01424,0.28082,1.0523985224,0.17424,0.050820000000000004,0.18150000000000002,0.84,0.23,0.8709190548,1.00424,0.30082000000000003,1.048327549,0.17424,0.050820000000000004,0.18150000000000002,0.8300000000000001,0.25,0.8668333173
2019-05-11 10:30:00,0.8984800000000001,0.29914,0.9469694029,0.16848000000000002,0.04914,0.17550000000000002,0.73,0.25,0.7716216690000001,0.88848,0.30914,0.940725385,0.16848000000000002,0.04914,0.17550000000000002,0.72,0.26,0.7655063684000001
2019-05-11 11:00:00,0.8852000000000001,0.2911,0.9318359566000001,0.1752,0.0511,0.1825,0.71,0.24,0.7494664769,0.8852000000000001,0.30110000000000003,0.935008155,0.1752,0.0511,0.1825,0.71,0.25,0.7527283707
2019-05-11 11:30:00,0.84896,0.28928000000000004,0.8968924127000001,0.16896000000000003,0.049280000000000004,0.176,0.68,0.24,0.7211102551,0.83896,0.29928000000000005,0.8907426115,0.16896000000000003,0.049280000000000004,0.176,0.67,0.25,0.7151223672
2019-05-11 12:00:00,0.8032800000000001,0.32054000000000005,0.8648726207,0.17328000000000002,0.05054,0.18050000000000002,0.63,0.27,0.6854195795,0.8032800000000001,0.34054,0.8724828079,0.17328000000000002,0.05054,0.18050000000000002,0.63,0.29,0.6935416354
2019-05-11 12:30:00,0.7732800000000001,0.31054000000000004,0.8333048962,0.17328000000000002,0.05054,0.18050000000000002,0.6000000000000001,0.26,0.653911309,0.7732800000000001,0.32054000000000005,0.8370829409,0.17328000000000002,0.05054,0.18050000000000002,0.6000000000000001,0.27,0.657951366
2019-05-11 13:00:00,0.86616,0.28138,0.9107183154,0.17616,0.05138,0.1835,0.6900000000000001,0.23,0.7273238618,0.86616,0.29138000000000003,0.9138574561,0.17616,0.05138,0.1835,0.6900000000000001,0.24,0.7305477397
2019-05-11 13:30:00,0.7928000000000001,0.28040000000000004,0.8409256804,0.1728,0.0504,0.18,0.62,0.23,0.6612866247,0.7928000000000001,0.2904,0.8443127383,0.1728,0.0504,0.18,0.62,0.24,0.6648308055000001
2019-05-11 14:00:00,0.87616,0.28138,0.9202342365,0.17616,0.05138,0.1835,0.7000000000000001,0.23,0.7368174808,0.86616,0.29138000000000003,0.9138574561,0.17616,0.05138,0.1835,0.6900000000000001,0.24,0.7305477397
2019-05-11 14:30:00,0.82376,0.28068000000000004,0.8702653618,0.17376000000000003,0.05068,0.181,0.65,0.23,0.6894925670000001,0.82376,0.29068000000000005,0.8735418708,0.17376000000000003,0.05068,0.181,0.65,0.24,0.6928924881
2019-05-11 15:00:00,0.7532800000000001,0.32054000000000005,0.8186431762,0.17328000000000002,0.05054,0.18050000000000002,0.58,0.27,0.6397655821,0.7532800000000001,0.33054,0.8226101446,0.17328000000000002,0.05054,0.18050000000000002,0.58,0.28,0.6440496875
2019-05-11 15:30:00,0.9199200000000001,0.28956000000000004,0.9644157817000001,0.16992000000000002,0.04956000000000001,0.177,0.75,0.24,0.7874642849,0.9199200000000001,0.29956000000000005,0.9674652449000001,0.16992000000000002,0.04956000000000001,0.177,0.75,0.25,0.790569415
2019-05-11 16:00:00,1.01472,0.29096,1.0556109132,0.17472000000000001,0.050960000000000005,0.182,0.84,0.24,0.8736131867,1.01472,0.30096,1.0584108843,0.17472000000000001,0.050960000000000005,0.182,0.84,0.25,0.8764131446000001
2019-05-11 16:30:00,1.05136,0.25998000000000004,1.0830269849,0.17136,0.049980000000000004,0.17850000000000002,0.88,0.21,0.9047098983,1.05136,0.26998,1.0854708886,0.17136,0.049980000000000004,0.17850000000000002,0.88,0.22,0.9070832376
2019-05-11 17:00:00,1.0752,0.2411,1.1019002904,0.1752,0.0511,0.1825,0.9,0.19,0.9198369421,1.0752,0.2511,1.104131446,0.1752,0.0511,0.1825,0.9,0.2,0.9219544457000001
2019-05-11 17:30:00,1.05944,0.25192000000000003,1.088979706,0.10944000000000001,0.031920000000000004,0.114,0.9500000000000001,0.22,0.9751410154000001,1.04944,0.26192000000000004,1.0816313605,0.10944000000000001,0.031920000000000004,0.114,0.9400000000000001,0.23,0.9677293010000001
2019-05-11 18:00:00,1.17744,0.21842000000000003,1.1975275571,0.09744000000000001,0.02842,0.1015,1.08,0.19,1.09658561,1.17744,0.22842,1.1993917834,0.09744000000000001,0.02842,0.1015,1.08,0.2,1.0983624174
2019-05-11 18:30:00,1.21408,0.20744,1.2316743076,0.09408000000000001,0.027440000000000003,0.098,1.12,0.18,1.134372073,1.21408,0.21744000000000002,1.2333979082,0.09408000000000001,0.027440000000000003,0.098,1.12,0.19,1.1360017606
2019-05-11 19:00:00,1.2708,0.2094,1.287936722,0.1008,0.029400000000000003,0.105,1.17,0.18,1.1837651794,1.2708,0.2194,1.2896003257,0.1008,0.029400000000000003,0.105,1.17,0.19,1.1853269591
2019-05-11 19:30:00,1.2608000000000001,0.2394,1.283327316,0.1008,0.029400000000000003,0.105,1.16,0.21,1.1788553771,1.2508,0.2394,1.2735042206,0.1008,0.029400000000000003,0.105,1.15,0.21,1.1690166808
2019-05-11 20:00:00,1.26464,0.24052,1.2873088984,0.10464000000000001,0.030520000000000002,0.109,1.16,0.21,1.1788553771,1.25464,0.24052,1.27748636,0.10464000000000001,0.030520000000000002,0.109,1.15,0.21,1.1690166808
2019-05-11 20:30:00,1.2608000000000001,0.2394,1.283327316,0.1008,0.029400000000000003,0.105,1.16,0.21,1.1788553771,1.2508,0.2394,1.2735042206,0.1008,0.029400000000000003,0.105,1.15,0.21,1.1690166808
2019-05-11 21:00:00,1.23464,0.21052,1.2524594205000001,0.10464000000000001,0.030520000000000002,0.109,1.13,0.18,1.1442464769,1.22464,0.22052000000000002,1.2443360479,0.10464000000000001,0.030520000000000002,0.109,1.12,0.19,1.1360017606
2019-05-11 21:30:00,1.19008,0.22794000000000003,1.2117124452999999,0.13008,0.03794,0.1355,1.06,0.19,1.0768936809,1.19008,0.22794000000000003,1.2117124452999999,0.13008,0.03794,0.1355,1.06,0.19,1.0768936809
2019-05-11 22:00:00,1.17592,0.24006000000000002,1.2001735916,0.20592000000000002,0.06006,0.21450000000000002,0.97,0.18,0.9865596789000001,1.17592,0.25006,1.2022137289,0.20592000000000002,0.06006,0.21450000000000002,0.97,0.19,0.9884331035
2019-05-11 22:30:00,1.13304,0.23922000000000002,1.1580180698,0.20304000000000003,0.05922,0.21150000000000002,0.93,0.18,0.9472592042,1.13304,0.24922000000000002,1.160125101,0.20304000000000003,0.05922,0.21150000000000002,0.93,0.19,0.9492101980000001
2019-05-11 23:00:00,1.06592,0.24006000000000002,1.0926180714,0.20592000000000002,0.06006,0.21450000000000002,0.86,0.18,0.8786353055,1.06592,0.25006,1.0948586438,0.20592000000000002,0.06006,0.21450000000000002,0.86,0.19,0.8807383266000001
2019-05-11 23:30:00,0.9835200000000001,0.23936000000000002,1.0122276424,0.20352,0.05936,0.212,0.78,0.18,0.8004998438,0.9835200000000001,0.24936000000000003,1.014638852,0.20352,0.05936,0.212,0.78,0.19,0.8028075735
2019-05-12 00:00:00,0.9059200000000001,0.22006,0.9322646888,0.20592000000000002,0.06006,0.21450000000000002,0.7000000000000001,0.16,0.7180529228,0.9059200000000001,0.23006000000000001,0.9346756924,0.20592000000000002,0.06006,0.21450000000000002,0.7000000000000001,0.17,0.7203471385
2019-05-12 00:30:00,0.8886400000000001,0.21502000000000002,0.9142836814,0.18864,0.055020000000000006,0.1965,0.7000000000000001,0.16,0.7180529228,0.8886400000000001,0.22502000000000003,0.9166869967,0.18864,0.055020000000000006,0.1965,0.7000000000000001,0.17,0.7203471385
2019-05-12 01:00:00,0.9024000000000001,0.2232,0.9295934595,0.1824,0.053200000000000004,0.19,0.72,0.17,0.7397972695,0.8924000000000001,0.23320000000000002,0.9223665215,0.1824,0.053200000000000004,0.19,0.71,0.18,0.7324616031000001
2019-05-12 01:30:00,0.9795200000000001,0.22236000000000003,1.0044418351,0.17952,0.052360000000000004,0.187,0.8,0.17,0.8178630692000001,0.9795200000000001,0.23236,1.006702836,0.17952,0.052360000000000004,0.187,0.8,0.18,0.8200000000000001
2019-05-12 02:00:00,1.10288,0.20334000000000002,1.1214684347,0.18288000000000001,0.053340000000000005,0.1905,0.92,0.15,0.9321480569,1.10288,0.21334000000000003,1.1233246414,0.18288000000000001,0.053340000000000005,0.1905,0.92,0.16,0.9338094024
2019-05-12 02:30:00,1.15952,0.20236,1.1770455386,0.17952,0.052360000000000004,0.187,0.98,0.15,0.9914131329,1.15952,0.21236000000000002,1.1788059213,0.17952,0.052360000000000004,0.187,0.98,0.16,0.992975327
2019-05-12 03:00:00,1.1528800000000001,0.21334000000000003,1.1724530907,0.18288000000000001,0.053340000000000005,0.1905,0.97,0.16,0.9831073187,1.14288,0.22334,1.164497939,0.18288000000000001,0.053340000000000005,0.1905,0.96,0.17,0.9749358953
2019-05-12 03:30:00,1.14904,0.20222,1.1666986972,0.17904,0.05222,0.1865,0.97,0.15,0.9815294188,1.13904,0.22222000000000003,1.1605144764,0.17904,0.05222,0.1865,0.96,0.17,0.9749358953
2019-05-12 04:00:00,1.1324,0.20320000000000002,1.1504868535,0.1824,0.053200000000000004,0.19,0.9500000000000001,0.15,0.9617692031,1.1324,0.2232,1.1541871599,0.1824,0.053200000000000004,0.19,0.9500000000000001,0.17,0.9650906693
2019-05-12 04:30:00,1.09952,0.22236000000000003,1.1217790335,0.17952,0.052360000000000004,0.187,0.92,0.17,0.9355746897,1.08952,0.22236000000000003,1.1119792264,0.17952,0.052360000000000004,0.187,0.91,0.17,0.9257429449000001
2019-05-12 05:00:00,1.0824,0.2232,1.1051732896,0.1824,0.053200000000000004,0.19,0.9,0.17,0.9159148432,1.0824,0.23320000000000002,1.1072361988,0.1824,0.053200000000000004,0.19,0.9,0.18,0.9178235124
2019-05-12 05:30:00,1.07904,0.22222000000000003,1.1016846418,0.17904,0.05222,0.1865,0.9,0.17,0.9159148432,1.07904,0.23222,1.1037451925,0.17904,0.05222,0.1865,0.9,0.18,0.9178235124
2019-05-12 06:00:00,1.06288,0.22334,1.0860914556,0.18288000000000001,0.053340000000000005,0.1905,0.88,0.17,0.8962700486,1.06288,0.23334000000000002,1.0881918259,0.18288000000000001,0.053340000000000005,0.1905,0.88,0.18,0.8982204629
2019-05-12 06:30:00,1.08,0.2525,1.1091240913,0.18,0.052500000000000005,0.1875,0.9,0.2,0.9219544457000001,1.08,0.2625,1.1114433184,0.18,0.052500000000000005,0.1875,0.9,0.21,0.924175308
2019-05-12 07:00:00,1.04288,0.23334000000000002,1.0686656399,0.18288000000000001,0.053340000000000005,0.1905,0.86,0.18,0.8786353055,1.04288,0.24334000000000003,1.0708935755,0.18288000000000001,0.053340000000000005,0.1905,0.86,0.19,0.8807383266000001
2019-05-12 07:30:00,1.03952,0.24236000000000002,1.0673988008,0.17952,0.052360000000000004,0.187,0.86,0.19,0.8807383266000001,1.03952,0.25236000000000003,1.0697137,0.17952,0.052360000000000004,0.187,0.86,0.2,0.8829496022000001
2019-05-12 08:00:00,1.1024,0.2432,1.1289074364,0.1824,0.053200000000000004,0.19,0.92,0.19,0.9394147114,1.1024,0.25320000000000004,1.1311038856,0.1824,0.053200000000000004,0.19,0.92,0.2,0.9414881837
2019-05-12 08:30:00,1.06,0.24250000000000002,1.0873850514,0.18,0.052500000000000005,0.1875,0.88,0.19,0.9002777349000001,1.06,0.2525,1.0896587769,0.18,0.052500000000000005,0.1875,0.88,0.2,0.9024411338
2019-05-12 09:00:00,1.0024,0.2432,1.0314804894,0.1824,0.053200000000000004,0.19,0.8200000000000001,0.19,0.8417244205000001,1.0024,0.25320000000000004,1.0338839392999999,0.1824,0.053200000000000004,0.19,0.8200000000000001,0.2,0.8440379138
2019-05-12 09:30:00,0.9295200000000001,0.23236,0.9581224348,0.17952,0.052360000000000004,0.187,0.75,0.18,0.7712976079,0.9195200000000001,0.24236000000000002,0.9509234459,0.17952,0.052360000000000004,0.187,0.74,0.19,0.7640026178
2019-05-12 10:00:00,0.9119200000000001,0.23306000000000002,0.941230604,0.18192000000000003,0.05306,0.1895,0.73,0.18,0.7518643495,0.90192,0.24306000000000003,0.9340973450000001,0.18192000000000003,0.05306,0.1895,0.72,0.19,0.7446475676000001
2019-05-12 10:30:00,0.9299200000000001,0.27956000000000003,0.9710329552,0.16992000000000002,0.04956000000000001,0.177,0.76,0.23,0.7940403012,0.9199200000000001,0.28956000000000004,0.9644157817000001,0.16992000000000002,0.04956000000000001,0.177,0.75,0.24,0.7874642849
2019-05-12 11:00:00,0.8342400000000001,0.26082,0.8740614681000001,0.17424,0.050820000000000004,0.18150000000000002,0.66,0.21,0.6926037828,0.8342400000000001,0.27082,0.8770974005000001,0.17424,0.050820000000000004,0.18150000000000002,0.66,0.22,0.6957010852000001
2019-05-12 11:30:00,0.8204,0.2797,0.8667688562,0.1704,0.0497,0.17750000000000002,0.65,0.23,0.6894925670000001,0.8104,0.2897,0.8606243373,0.1704,0.0497,0.17750000000000002,0.64,0.24,0.6835202996
2019-05-12 12:00:00,0.77424,0.28082,0.8235942265,0.17424,0.050820000000000004,0.18150000000000002,0.6000000000000001,0.23,0.6425729531000001,0.77424,0.29082,0.8270573438000001,0.17424,0.050820000000000004,0.18150000000000002,0.6000000000000001,0.24,0.6462197769
2019-05-12 12:30:00,0.77088,0.26984,0.8167432889,0.17088,0.04984,0.178,0.6000000000000001,0.22,0.6390618123,0.77088,0.28984000000000004,0.8235673622,0.17088,0.04984,0.178,0.6000000000000001,0.24,0.6462197769
2019-05-12 13:00:00,0.7237600000000001,0.24068000000000003,0.7627289165000001,0.17376000000000003,0.05068,0.181,0.55,0.19,0.5818934610000001,0.7137600000000001,0.25068,0.7565010245,0.17376000000000003,0.05068,0.181,0.54,0.2,0.5758472020000001
2019-05-12 13:30:00,0.71896,0.23928000000000002,0.7577324066000001,0.16896000000000003,0.049280000000000004,0.176,0.55,0.19,0.5818934610000001,0.70896,0.24928000000000003,0.7515083499,0.16896000000000003,0.049280000000000004,0.176,0.54,0.2,0.5758472020000001
2019-05-12 14:00:00,0.69328,0.27054,0.7441969161,0.17328000000000002,0.05054,0.18050000000000002,0.52,0.22,0.5646237685000001,0.69328,0.28054,0.7478902660000001,0.17328000000000002,0.05054,0.18050000000000002,0.52,0.23,0.568594759
2019-05-12 14:30:00,0.6899200000000001,0.30956,0.7561858237,0.16992000000000002,0.04956000000000001,0.177,0.52,0.26,0.5813776741000001,0.6899200000000001,0.30956,0.7561858237,0.16992000000000002,0.04956000000000001,0.177,0.52,0.26,0.5813776741000001
2019-05-12 15:00:00,0.69232,0.29026,0.7507049021000001,0.17232,0.050260000000000006,0.17950000000000002,0.52,0.24,0.5727128425,0.69232,0.30026,0.7546277559,0.17232,0.050260000000000006,0.17950000000000002,0.52,0.25,0.5769748695
2019-05-12 15:30:00,0.6628000000000001,0.28040000000000004,0.7196721476,0.1728,0.0504,0.18,0.49,0.23,0.5412947441,0.6628000000000001,0.3004,0.7276977394,0.1728,0.0504,0.18,0.49,0.25,0.5500909016000001
2019-05-12 16:00:00,0.6828000000000001,0.2604,0.7307694575,0.1728,0.0504,0.18,0.51,0.21,0.5515432893000001,0.6828000000000001,0.27040000000000003,0.7343922658,0.1728,0.0504,0.18,0.51,0.22,0.5554277631
2019-05-12 16:30:00,0.7404000000000001,0.2597,0.7846249104,0.1704,0.0497,0.17750000000000002,0.5700000000000001,0.21,0.6074537019,0.7404000000000001,0.2697,0.7879912753,0.1704,0.0497,0.17750000000000002,0.5700000000000001,0.22,0.6109828148
2019-05-12 17:00:00,0.8142400000000001,0.25082000000000004,0.8519961561,0.17424,0.050820000000000004,0.18150000000000002,0.64,0.2,0.6705221846,0.8042400000000001,0.26082,0.8454756354,0.17424,0.050820000000000004,0.18150000000000002,0.63,0.21,0.6640783086000001
2019-05-12 17:30:00,0.94088,0.26984,0.9788098896,0.17088,0.04984,0.178,0.77,0.22,0.8008120878,0.94088,0.27984000000000003,0.9816137733,0.17088,0.04984,0.178,0.77,0.23,0.8036168241
2019-05-12 18:00:00,1.0452,0.2811,1.082340173,0.1752,0.0511,0.1825,0.87,0.23,0.8998888820000001,1.0452,0.2911,1.0849802994,0.1752,0.0511,0.1825,0.87,0.24,0.9024965374
2019-05-12 18:30:00,1.14184,0.29012000000000004,1.178120622,0.17184000000000002,0.050120000000000005,0.179,0.97,0.24,0.9992497185,1.14184,0.31012,1.183204547,0.17184000000000002,0.050120000000000005,0.179,0.97,0.26,1.0042410069
2019-05-12 19:00:00,1.21472,0.28096000000000004,1.2467891562,0.17472000000000001,0.050960000000000005,0.182,1.04,0.23,1.0651291002,1.20472,0.29096,1.2393578983,0.17472000000000001,0.050960000000000005,0.182,1.03,0.24,1.0575916036
2019-05-12 19:30:00,1.21088,0.27984000000000003,1.2427955584,0.17088,0.04984,0.178,1.04,0.23,1.0651291002,1.20088,0.28984000000000004,1.235362295,0.17088,0.04984,0.178,1.03,0.24,1.0575916036
2019-05-12 20:00:00,1.21376,0.28068000000000004,1.2457907529,0.17376000000000003,0.05068,0.181,1.04,0.23,1.0651291002,1.20376,0.29068000000000005,1.2383589948,0.17376000000000003,0.05068,0.181,1.03,0.24,1.0575916036
2019-05-12 20:30:00,1.24224,0.25982,1.2691204238,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.1400000000000001,0.23,1.162970335,1.23224,0.26982,1.2614349963,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.13,0.24,1.1552056094
2019-05-12 21:00:00,1.23936,0.22898000000000002,1.2603352927,0.09936,0.028980000000000002,0.10350000000000001,1.1400000000000001,0.2,1.1574109037,1.22936,0.23898000000000003,1.2523727281,0.09936,0.028980000000000002,0.10350000000000001,1.13,0.21,1.1493476411
2019-05-12 21:30:00,1.216,0.228,1.2371903653,0.096,0.028,0.1,1.12,0.2,1.1377170123,1.206,0.23800000000000002,1.22925994,0.096,0.028,0.1,1.11,0.21,1.129690223
2019-05-12 22:00:00,1.1808,0.2094,1.1992234988,0.1008,0.029400000000000003,0.105,1.08,0.18,1.0948972555,1.1708,0.2194,1.1911796674,0.1008,0.029400000000000003,0.105,1.07,0.19,1.086738239
2019-05-12 22:30:00,1.10744,0.20842000000000002,1.1268816486,0.09744000000000001,0.02842,0.1015,1.01,0.18,1.0259142264,1.10744,0.21842000000000003,1.1287739588,0.09744000000000001,0.02842,0.1015,1.01,0.19,1.0277159141
2019-05-12 23:00:00,1.01128,0.18954000000000001,1.0288890368,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.91,0.16,0.9239588735,1.01128,0.19954000000000002,1.0307780799,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.91,0.17,0.9257429449000001
2019-05-12 23:30:00,0.9235200000000001,0.22186000000000003,0.9497952674000001,0.14352,0.04186,0.1495,0.78,0.18,0.8004998438,0.9235200000000001,0.23186,0.9521807864,0.14352,0.04186,0.1495,0.78,0.19,0.8028075735
2019-05-13 00:00:00,0.8482400000000001,0.23782000000000003,0.8809480405000001,0.19824000000000003,0.05782,0.20650000000000002,0.65,0.18,0.6744627492,0.8482400000000001,0.24782,0.8837000905,0.19824000000000003,0.05782,0.20650000000000002,0.65,0.19,0.6772001181
2019-05-13 00:30:00,0.8158400000000001,0.24712000000000003,0.8524454235000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.62,0.19,0.6484597135,0.8158400000000001,0.25712,0.8553979191000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.62,0.2,0.651459899
2019-05-13 01:00:00,0.8192,0.24810000000000001,0.8559452377000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.62,0.19,0.6484597135,0.8192,0.2581,0.8588971126,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.62,0.2,0.651459899
2019-05-13 01:30:00,0.9058400000000001,0.24712000000000003,0.9389432358,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.71,0.19,0.734982993,0.9058400000000001,0.24712000000000003,0.9389432358,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.71,0.19,0.734982993
2019-05-13 02:00:00,1.00968,0.20824,1.0309304535,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.81,0.15,0.8237718131,1.00968,0.21824000000000002,1.0329968054,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.81,0.16,0.8256512581000001
2019-05-13 02:30:00,1.03536,0.22698000000000002,1.0599482299,0.19536,0.05698,0.20350000000000001,0.84,0.17,0.8570297544000001,1.02536,0.23698000000000002,1.0523890203,0.19536,0.05698,0.20350000000000001,0.8300000000000001,0.18,0.8492938243
2019-05-13 03:00:00,1.0392,0.2281,1.0639390255,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.84,0.17,0.8570297544000001,1.0292,0.2381,1.0563826248,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.8300000000000001,0.18,0.8492938243
2019-05-13 03:30:00,1.0568,0.2074,1.076959145,0.1968,0.0574,0.20500000000000002,0.86,0.15,0.8729833904000001,1.0568,0.2174,1.0789295621,0.1968,0.0574,0.20500000000000002,0.86,0.16,0.8747571091
2019-05-13 04:00:00,1.01872,0.19796000000000002,1.0377757947,0.19872,0.057960000000000005,0.20700000000000002,0.8200000000000001,0.14,0.8318653737,1.01872,0.21796000000000001,1.0417758876,0.19872,0.057960000000000005,0.20700000000000002,0.8200000000000001,0.16,0.835463943
2019-05-13 04:30:00,1.01488,0.21684,1.0377865869,0.19488000000000003,0.05684,0.203,0.8200000000000001,0.16,0.835463943,1.01488,0.22684,1.0399220163,0.19488000000000003,0.05684,0.203,0.8200000000000001,0.17,0.8374365648000001
2019-05-13 05:00:00,0.9766400000000001,0.21152,0.9992829429000001,0.17664000000000002,0.05152,0.184,0.8,0.16,0.8158431222,0.9766400000000001,0.22152000000000002,1.0014473526,0.17664000000000002,0.05152,0.184,0.8,0.17,0.8178630692000001
2019-05-13 05:30:00,0.9828,0.2104,1.0050691518,0.1728,0.0504,0.18,0.81,0.16,0.8256512581000001,0.9828,0.2204,1.0072100079,0.1728,0.0504,0.18,0.81,0.17,0.8276472679
2019-05-13 06:00:00,1.01616,0.23138000000000003,1.0421697798,0.17616,0.05138,0.1835,0.84,0.18,0.8590692638,1.01616,0.24138,1.0444354695,0.17616,0.05138,0.1835,0.84,0.19,0.8612200648
2019-05-13 06:30:00,1.0728,0.23040000000000002,1.0972620471,0.1728,0.0504,0.18,0.9,0.18,0.9178235124,1.0728,0.2404,1.0994052938,0.1728,0.0504,0.18,0.9,0.19,0.9198369421
2019-05-13 07:00:00,1.12616,0.25138000000000005,1.1538753181999999,0.17616,0.05138,0.1835,0.9500000000000001,0.2,0.9708243919,1.12616,0.26138,1.1560950869,0.17616,0.05138,0.1835,0.9500000000000001,0.21,0.9729337079
2019-05-13 07:30:00,1.14328,0.25054000000000004,1.1704099495,0.17328000000000002,0.05054,0.18050000000000002,0.97,0.2,0.990403958,1.14328,0.26054,1.1725912544,0.17328000000000002,0.05054,0.18050000000000002,0.97,0.21,0.9924716621
2019-05-13 08:00:00,1.17616,0.28138,1.209349846,0.17616,0.05138,0.1835,1.0,0.23,1.026109156,1.17616,0.29138000000000003,1.2117155813,0.17616,0.05138,0.1835,1.0,0.24,1.0283968106
2019-05-13 08:30:00,1.12328,0.31054000000000004,1.165415398,0.17328000000000002,0.05054,0.18050000000000002,0.9500000000000001,0.26,0.9849365462,1.12328,0.31054000000000004,1.165415398,0.17328000000000002,0.05054,0.18050000000000002,0.9500000000000001,0.26,0.9849365462
2019-05-13 09:00:00,1.03616,0.31138000000000005,1.0819357883,0.17616,0.05138,0.1835,0.86,0.26,0.8984430978,1.03616,0.31138000000000005,1.0819357883,0.17616,0.05138,0.1835,0.86,0.26,0.8984430978
2019-05-13 09:30:00,0.9937600000000001,0.36068000000000006,1.0571891978,0.17376000000000003,0.05068,0.181,0.8200000000000001,0.31,0.8766413178,0.9937600000000001,0.36068000000000006,1.0571891978,0.17376000000000003,0.05068,0.181,0.8200000000000001,0.31,0.8766413178
2019-05-13 10:00:00,0.97616,0.42138000000000003,1.0632259638,0.17616,0.05138,0.1835,0.8,0.37,0.8814193100000001,0.97616,0.43138000000000004,1.0672286775,0.17616,0.05138,0.1835,0.8,0.38,0.8856635930000001
2019-05-13 10:30:00,0.80232,0.35026,0.8754424310000001,0.17232,0.050260000000000006,0.17950000000000002,0.63,0.30000000000000004,0.697782201,0.80232,0.35026,0.8754424310000001,0.17232,0.050260000000000006,0.17950000000000002,0.63,0.30000000000000004,0.697782201
2019-05-13 11:00:00,0.8356800000000001,0.41124000000000005,0.9313857418,0.17568,0.05124,0.183,0.66,0.36,0.7517978452,0.8356800000000001,0.42124000000000006,0.9358441110000001,0.17568,0.05124,0.183,0.66,0.37,0.7566372975
2019-05-13 11:30:00,0.8118400000000001,0.44012,0.9234661878,0.17184000000000002,0.050120000000000005,0.179,0.64,0.39,0.7494664769,0.8118400000000001,0.45012,0.9282737743,0.17184000000000002,0.050120000000000005,0.179,0.64,0.4,0.7547184906000001
2019-05-13 12:00:00,0.7852,0.44110000000000005,0.900615484,0.1752,0.0511,0.1825,0.61,0.39,0.7240165744,0.7852,0.4511,0.9055552164,0.1752,0.0511,0.1825,0.61,0.4,0.729451849
2019-05-13 12:30:00,0.7818400000000001,0.44012,0.8972064422,0.17184000000000002,0.050120000000000005,0.179,0.61,0.39,0.7240165744,0.7818400000000001,0.45012,0.9021539780000001,0.17184000000000002,0.050120000000000005,0.179,0.61,0.4,0.729451849
2019-05-13 13:00:00,0.71472,0.40096000000000004,0.8195081452,0.17472000000000001,0.050960000000000005,0.182,0.54,0.35000000000000003,0.6435060217,0.71472,0.41096000000000005,0.8244469662,0.17472000000000001,0.050960000000000005,0.182,0.54,0.36,0.6489992296
2019-05-13 13:30:00,0.6404000000000001,0.36970000000000003,0.7394526692000001,0.1704,0.0497,0.17750000000000002,0.47000000000000003,0.32,0.568594759,0.6404000000000001,0.36970000000000003,0.7394526692000001,0.1704,0.0497,0.17750000000000002,0.47000000000000003,0.32,0.568594759
2019-05-13 14:00:00,0.6842400000000001,0.41082,0.7980961408,0.17424,0.050820000000000004,0.18150000000000002,0.51,0.36,0.6242595614,0.6842400000000001,0.42082,0.8032893937000001,0.17424,0.050820000000000004,0.18150000000000002,0.51,0.37,0.6300793601
2019-05-13 14:30:00,0.6804,0.4197,0.7994324549,0.1704,0.0497,0.17750000000000002,0.51,0.37,0.6300793601,0.6804,0.4297,0.8047274383,0.1704,0.0497,0.17750000000000002,0.51,0.38,0.6360031446000001
2019-05-13 15:00:00,0.76424,0.44082000000000005,0.8822613275000001,0.17424,0.050820000000000004,0.18150000000000002,0.59,0.39,0.7072481884,0.76424,0.45082000000000005,0.8873000902,0.17424,0.050820000000000004,0.18150000000000002,0.59,0.4,0.7128113355
