Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-13 15:30:00,0.6913600000000001,0.43998000000000004,0.8194882855000001,0.17136,0.049980000000000004,0.17850000000000002,0.52,0.39,0.65,0.6913600000000001,0.44998000000000005,0.8249003879,0.17136,0.049980000000000004,0.17850000000000002,0.52,0.4,0.6560487787
2019-05-13 16:00:00,0.7647200000000001,0.46096000000000004,0.8929058181,0.17472000000000001,0.050960000000000005,0.182,0.59,0.41000000000000003,0.7184705979,0.7647200000000001,0.47096000000000005,0.8981091248,0.17472000000000001,0.050960000000000005,0.182,0.59,0.42,0.7242237223
2019-05-13 16:30:00,0.84184,0.40012000000000003,0.9320893734000001,0.17184000000000002,0.050120000000000005,0.179,0.67,0.35000000000000003,0.7559100476,0.83184,0.41012000000000004,0.9274460631,0.17184000000000002,0.050120000000000005,0.179,0.66,0.36,0.7517978452
2019-05-13 17:00:00,0.8452000000000001,0.4011,0.9355448947,0.1752,0.0511,0.1825,0.67,0.35000000000000003,0.7559100476,0.8352,0.4111,0.9308932538,0.1752,0.0511,0.1825,0.66,0.36,0.7517978452
2019-05-13 17:30:00,0.9499200000000001,0.37956,1.0229436935,0.16992000000000002,0.04956000000000001,0.177,0.78,0.33,0.8469356528,0.9499200000000001,0.37956,1.0229436935,0.16992000000000002,0.04956000000000001,0.177,0.78,0.33,0.8469356528
2019-05-13 18:00:00,1.0452,0.3811,1.1125107865,0.1752,0.0511,0.1825,0.87,0.33,0.9304837452,1.0352,0.3811,1.1031211402,0.1752,0.0511,0.1825,0.86,0.33,0.9211405973000001
2019-05-13 18:30:00,1.13136,0.38998000000000005,1.1966870309,0.17136,0.049980000000000004,0.17850000000000002,0.96,0.34,1.0184301645,1.13136,0.39998000000000006,1.199983104,0.17136,0.049980000000000004,0.17850000000000002,0.96,0.35000000000000003,1.0218121158
2019-05-13 19:00:00,1.19472,0.39096000000000003,1.2570622895999999,0.17472000000000001,0.050960000000000005,0.182,1.02,0.34,1.0751744045,1.19472,0.40096000000000004,1.2602082368,0.17472000000000001,0.050960000000000005,0.182,1.02,0.35000000000000003,1.0783784122
2019-05-13 19:30:00,1.19136,0.37998000000000004,1.2504892842,0.17136,0.049980000000000004,0.17850000000000002,1.02,0.33,1.0720541031,1.19136,0.38998000000000005,1.2535641388,0.17136,0.049980000000000004,0.17850000000000002,1.02,0.34,1.0751744045
2019-05-13 20:00:00,1.1668,0.2899,1.2022746150999999,0.1368,0.039900000000000005,0.14250000000000002,1.03,0.25,1.0599056562,1.1668,0.3099,1.2072531839,0.1368,0.039900000000000005,0.14250000000000002,1.03,0.27,1.0648004508
2019-05-13 20:30:00,1.15408,0.26744,1.1846623148,0.09408000000000001,0.027440000000000003,0.098,1.06,0.24,1.0868302535,1.15408,0.27744,1.186959814,0.09408000000000001,0.027440000000000003,0.098,1.06,0.25,1.0890821824
2019-05-13 21:00:00,1.15744,0.24842000000000003,1.1837989061,0.09744000000000001,0.02842,0.1015,1.06,0.22,1.0825894882,1.15744,0.25842000000000004,1.1859377092,0.09744000000000001,0.02842,0.1015,1.06,0.23,1.0846658472
2019-05-13 21:30:00,1.12408,0.25744,1.1531830731000001,0.09408000000000001,0.027440000000000003,0.098,1.03,0.23,1.0553672347,1.11408,0.27744,1.1481059185,0.09408000000000001,0.027440000000000003,0.098,1.02,0.25,1.0501904589
2019-05-13 22:00:00,1.09744,0.25842000000000004,1.1274552984,0.09744000000000001,0.02842,0.1015,1.0,0.23,1.026109156,1.09744,0.25842000000000004,1.1274552984,0.09744000000000001,0.02842,0.1015,1.0,0.23,1.026109156
2019-05-13 22:30:00,1.04408,0.34744,1.1003715736,0.09408000000000001,0.027440000000000003,0.098,0.9500000000000001,0.32,1.0024470061,1.03408,0.12744,1.0419032585,0.09408000000000001,0.027440000000000003,0.098,0.9400000000000001,0.1,0.9453041838
2019-05-13 23:00:00,1.00184,0.90012,1.3468108256,0.17184000000000002,0.050120000000000005,0.179,0.8300000000000001,0.85,1.1880235688,0.9218400000000001,-0.43988000000000005,1.0214124534,0.17184000000000002,0.050120000000000005,0.179,0.75,-0.49,0.8958794562
2019-05-13 23:30:00,0.9063200000000001,0.9072600000000001,1.2823948885,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.71,0.85,1.1075197515,0.82632,-0.42274000000000006,0.9281777039,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.63,-0.48,0.7920227269
2019-05-14 00:00:00,0.8296800000000001,0.7982400000000001,1.151327929,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.63,0.74,0.9718538985,0.76968,-0.29176,0.8231228341,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.5700000000000001,-0.35000000000000003,0.6688796603
2019-05-14 00:30:00,0.7758400000000001,0.25712,0.8173361610000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.58,0.2,0.613514466,0.7658400000000001,0.26712,0.811088158,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.5700000000000001,0.21,0.6074537019
2019-05-14 01:00:00,0.78968,0.25824,0.8308323537000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.59,0.2,0.6229767251,0.78968,0.26824000000000003,0.8339947242,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.59,0.21,0.6262587325
2019-05-14 01:30:00,0.8368,0.2374,0.8698235453000001,0.1968,0.0574,0.20500000000000002,0.64,0.18,0.6648308055000001,0.8368,0.2474,0.8726058675,0.1968,0.0574,0.20500000000000002,0.64,0.19,0.6676076692
2019-05-14 02:00:00,0.9496800000000001,0.22824000000000003,0.9767218642000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.75,0.17,0.7690253572,0.9496800000000001,0.22824000000000003,0.9767218642000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.75,0.17,0.7690253572
2019-05-14 02:30:00,0.9763200000000001,0.22726000000000002,1.0024209944,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.78,0.17,0.7983107165000001,0.9663200000000001,0.22726000000000002,0.9926839628,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.77,0.17,0.7885429601
2019-05-14 03:00:00,0.9796800000000001,0.22824000000000003,1.0059157022,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.78,0.17,0.7983107165000001,0.9696800000000001,0.22824000000000003,0.9961791004,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.77,0.17,0.7885429601
2019-05-14 03:30:00,0.97584,0.20712000000000003,0.9975782676,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.78,0.15,0.7942921377000001,0.96584,0.22712000000000002,0.9921846602000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.77,0.17,0.7885429601
2019-05-14 04:00:00,0.9492,0.1981,0.9696516127,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.75,0.14,0.7629547824,0.9392,0.2081,0.9619783002000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.74,0.15,0.7550496672
2019-05-14 04:30:00,0.94152,0.21586000000000002,0.9659479541,0.19152000000000002,0.05586000000000001,0.1995,0.75,0.16,0.7668767828,0.9315200000000001,0.22586,0.9585104329,0.19152000000000002,0.05586000000000001,0.1995,0.74,0.17,0.7592759709
2019-05-14 05:00:00,0.9261600000000001,0.21138,0.9499757102,0.17616,0.05138,0.1835,0.75,0.16,0.7668767828,0.9161600000000001,0.22138000000000002,0.9425275858000001,0.17616,0.05138,0.1835,0.74,0.17,0.7592759709
2019-05-14 05:30:00,0.93232,0.21026000000000003,0.9557352405,0.17232,0.050260000000000006,0.17950000000000002,0.76,0.16,0.7766595136000001,0.93232,0.22026,0.9579848903,0.17232,0.050260000000000006,0.17950000000000002,0.76,0.17,0.7787810989
2019-05-14 06:00:00,0.9556800000000001,0.28124000000000005,0.996202891,0.17568,0.05124,0.183,0.78,0.23,0.8132035416000001,0.9356800000000001,0.16124000000000002,0.9494711159,0.17568,0.05124,0.183,0.76,0.11,0.7679192666
2019-05-14 06:30:00,1.0128,0.2404,1.0409399598,0.1728,0.0504,0.18,0.84,0.19,0.8612200648,1.0028,0.2504,1.0335898606,0.1728,0.0504,0.18,0.8300000000000001,0.2,0.8537564055
2019-05-14 07:00:00,1.06616,0.26138,1.0977325038,0.17616,0.05138,0.1835,0.89,0.21,0.9144397192,1.06616,0.27138,1.1001564661,0.17616,0.05138,0.1835,0.89,0.22,0.9167878708
2019-05-14 07:30:00,1.13328,0.31054000000000004,1.175056871,0.17328000000000002,0.05054,0.18050000000000002,0.96,0.26,0.9945853407,1.13328,0.31054000000000004,1.175056871,0.17328000000000002,0.05054,0.18050000000000002,0.96,0.26,0.9945853407
2019-05-14 08:00:00,1.20568,0.35124000000000005,1.2558000637,0.17568,0.05124,0.183,1.03,0.30000000000000004,1.0728000746,1.20568,0.36124,1.2586336242,0.17568,0.05124,0.183,1.03,0.31,1.0756393448
2019-05-14 08:30:00,1.09232,0.33026000000000005,1.1411549632,0.17232,0.050260000000000006,0.17950000000000002,0.92,0.28,0.9616652224000001,1.09232,0.35026,1.1471028943000001,0.17232,0.050260000000000006,0.17950000000000002,0.92,0.30000000000000004,0.9676776323
2019-05-14 09:00:00,1.01664,0.36152,1.0790058387,0.17664000000000002,0.05152,0.184,0.84,0.31,0.8953770156,1.01664,0.36152,1.0790058387,0.17664000000000002,0.05152,0.184,0.84,0.31,0.8953770156
2019-05-14 09:30:00,0.9532800000000001,0.37054000000000004,1.0227622647,0.17328000000000002,0.05054,0.18050000000000002,0.78,0.32,0.8430895563,0.9532800000000001,0.38054000000000004,1.0264275181,0.17328000000000002,0.05054,0.18050000000000002,0.78,0.33,0.8469356528
2019-05-14 10:00:00,0.83616,0.35138,0.9069903252,0.17616,0.05138,0.1835,0.66,0.30000000000000004,0.7249827584,0.83616,0.36138000000000003,0.9109111098,0.17616,0.05138,0.1835,0.66,0.31,0.729177619
2019-05-14 10:30:00,0.7304,0.3397,0.8055310360000001,0.1704,0.0497,0.17750000000000002,0.56,0.29,0.630634601,0.7304,0.3497,0.8097988948,0.1704,0.0497,0.17750000000000002,0.56,0.30000000000000004,0.6352952070000001
2019-05-14 11:00:00,0.7156800000000001,0.34124000000000004,0.7928698506,0.17568,0.05124,0.183,0.54,0.29,0.6129437168,0.7156800000000001,0.35124000000000005,0.7972248115,0.17568,0.05124,0.183,0.54,0.30000000000000004,0.6177378085
2019-05-14 11:30:00,0.68944,0.37942000000000004,0.7869479335,0.16944,0.049420000000000006,0.17650000000000002,0.52,0.33,0.6158733636,0.68944,0.38942000000000004,0.7918178136,0.16944,0.049420000000000006,0.17650000000000002,0.52,0.34,0.6212889827
2019-05-14 12:00:00,0.6547200000000001,0.38096,0.7574884818000001,0.17472000000000001,0.050960000000000005,0.182,0.48,0.33,0.5824946352,0.6547200000000001,0.39096000000000003,0.7625667184,0.17472000000000001,0.050960000000000005,0.182,0.48,0.34,0.5882176468
2019-05-14 12:30:00,0.74136,0.44998000000000005,0.8672350604,0.17136,0.049980000000000004,0.17850000000000002,0.5700000000000001,0.4,0.6963476143,0.74136,0.45998000000000006,0.8724656154,0.17136,0.049980000000000004,0.17850000000000002,0.5700000000000001,0.41000000000000003,0.7021395873
2019-05-14 13:00:00,0.71472,0.43096,0.8345964294,0.17472000000000001,0.050960000000000005,0.182,0.54,0.38,0.6603029608000001,0.71472,0.44096,0.8398037866,0.17472000000000001,0.050960000000000005,0.182,0.54,0.39,0.6661080993
2019-05-14 13:30:00,0.6108800000000001,0.33984000000000003,0.6990462073,0.17088,0.04984,0.178,0.44,0.29,0.5269724851,0.6108800000000001,0.34984000000000004,0.7039619308,0.17088,0.04984,0.178,0.44,0.30000000000000004,0.5325410782000001
2019-05-14 14:00:00,0.64424,0.38082000000000005,0.7483776119000001,0.17424,0.050820000000000004,0.18150000000000002,0.47000000000000003,0.33,0.5742821606,0.64424,0.39082000000000006,0.7535153947000001,0.17424,0.050820000000000004,0.18150000000000002,0.47000000000000003,0.34,0.5800862005
2019-05-14 14:30:00,0.62136,0.40998,0.7444271959000001,0.17136,0.049980000000000004,0.17850000000000002,0.45,0.36,0.5762811814000001,0.62136,0.40998,0.7444271959000001,0.17136,0.049980000000000004,0.17850000000000002,0.45,0.36,0.5762811814000001
2019-05-14 15:00:00,0.6547200000000001,0.41096000000000005,0.7730112548,0.17472000000000001,0.050960000000000005,0.182,0.48,0.36,0.6000000000000001,0.6547200000000001,0.41096000000000005,0.7730112548,0.17472000000000001,0.050960000000000005,0.182,0.48,0.36,0.6000000000000001
2019-05-14 15:30:00,0.69232,0.41026,0.8047485632,0.17232,0.050260000000000006,0.17950000000000002,0.52,0.36,0.632455532,0.69232,0.41026,0.8047485632,0.17232,0.050260000000000006,0.17950000000000002,0.52,0.36,0.632455532
2019-05-14 16:00:00,0.7552,0.42110000000000003,0.8646688673,0.1752,0.0511,0.1825,0.58,0.37,0.6879680225,0.7552,0.43110000000000004,0.8695828023000001,0.1752,0.0511,0.1825,0.58,0.38,0.6933974329
2019-05-14 16:30:00,0.80432,0.42376,0.909122214,0.18432,0.05376,0.192,0.62,0.37,0.7220110802,0.80432,0.42376,0.909122214,0.18432,0.05376,0.192,0.62,0.37,0.7220110802
2019-05-14 17:00:00,0.8682400000000001,0.40782,0.9592485861000001,0.19824000000000003,0.05782,0.20650000000000002,0.67,0.35000000000000003,0.7559100476,0.8682400000000001,0.40782,0.9592485861000001,0.19824000000000003,0.05782,0.20650000000000002,0.67,0.35000000000000003,0.7559100476
2019-05-14 17:30:00,0.9144,0.3567,0.9815101884,0.19440000000000002,0.0567,0.2025,0.72,0.30000000000000004,0.78,0.9144,0.3667,0.9851884338,0.19440000000000002,0.0567,0.2025,0.72,0.31,0.7839005039
2019-05-14 18:00:00,1.00776,0.38768,1.0797573802,0.19776000000000002,0.05768,0.20600000000000002,0.81,0.33,0.8746427842000001,1.00776,0.39768000000000003,1.0833880191,0.19776000000000002,0.05768,0.20600000000000002,0.81,0.34,0.8784645696000001
2019-05-14 18:30:00,1.09392,0.40656000000000003,1.167026992,0.19392,0.056560000000000006,0.202,0.9,0.35000000000000003,0.9656603958000001,1.09392,0.42656000000000005,1.1741441138,0.19392,0.056560000000000006,0.202,0.9,0.37,0.9730878686000001
2019-05-14 19:00:00,1.17728,0.40754,1.2458238439,0.19728,0.05754000000000001,0.20550000000000002,0.98,0.35000000000000003,1.0406248123,1.17728,0.42754000000000003,1.2525089421,0.19728,0.05754000000000001,0.20550000000000002,0.98,0.37,1.0475208828
2019-05-14 19:30:00,1.17392,0.36656000000000005,1.2298188483999999,0.19392,0.056560000000000006,0.202,0.98,0.31,1.0278618584,1.17392,0.37656,1.2328364044,0.19392,0.056560000000000006,0.202,0.98,0.32,1.0309219175
2019-05-14 20:00:00,1.1768,0.34740000000000004,1.22700652,0.1968,0.0574,0.20500000000000002,0.98,0.29,1.0220078278,1.1768,0.3574,1.2298751969,0.1968,0.0574,0.20500000000000002,0.98,0.30000000000000004,1.024890238
2019-05-14 20:30:00,1.17344,0.34642,1.2235065386,0.19344000000000003,0.056420000000000005,0.2015,0.98,0.29,1.0220078278,1.17344,0.35642,1.2263754115,0.19344000000000003,0.056420000000000005,0.2015,0.98,0.30000000000000004,1.024890238
2019-05-14 21:00:00,1.18632,0.32726000000000005,1.2306316468,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.99,0.27,1.0261578826,1.18632,0.33726,1.2333286058,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.99,0.28,1.0288342918
2019-05-14 21:30:00,1.17296,0.31628,1.2148531599,0.19296000000000002,0.056280000000000004,0.201,0.98,0.26,1.0139033485,1.17296,0.32628,1.2174948871,0.19296000000000002,0.056280000000000004,0.201,0.98,0.27,1.0165136497
2019-05-14 22:00:00,1.09672,0.29446,1.1355621736,0.18672000000000002,0.05446,0.1945,0.91,0.24,0.9411163584000001,1.08672,0.30446,1.1285637997,0.18672000000000002,0.05446,0.1945,0.9,0.25,0.9340770846
2019-05-14 22:30:00,1.01088,0.28984000000000004,1.0516109547,0.17088,0.04984,0.178,0.84,0.24,0.8736131867,1.01088,0.29984000000000005,1.0544109256,0.17088,0.04984,0.178,0.84,0.25,0.8764131446000001
2019-05-14 23:00:00,0.9442400000000001,0.29082,0.9880108552,0.17424,0.050820000000000004,0.18150000000000002,0.77,0.24,0.8065358021,0.9442400000000001,0.27082,0.9823098544000001,0.17424,0.050820000000000004,0.18150000000000002,0.77,0.22,0.8008120878
2019-05-14 23:30:00,0.8413600000000001,0.26998,0.883615216,0.17136,0.049980000000000004,0.17850000000000002,0.67,0.22,0.7051950085,0.8413600000000001,0.27998,0.8867217433000001,0.17136,0.049980000000000004,0.17850000000000002,0.67,0.23,0.7083784299
2019-05-15 00:00:00,0.76568,0.25124,0.8058457669,0.17568,0.05124,0.183,0.59,0.2,0.6229767251,0.75568,0.25124,0.7963502998,0.17568,0.05124,0.183,0.58,0.2,0.613514466
2019-05-15 00:30:00,0.7618400000000001,0.25012,0.8018479906,0.17184000000000002,0.050120000000000005,0.179,0.59,0.2,0.6229767251,0.7518400000000001,0.27012,0.7988918575,0.17184000000000002,0.050120000000000005,0.179,0.58,0.22,0.6203224968000001
2019-05-15 01:00:00,0.76568,0.25124,0.8058457669,0.17568,0.05124,0.183,0.59,0.2,0.6229767251,0.75568,0.25124,0.7963502998,0.17568,0.05124,0.183,0.58,0.2,0.613514466
2019-05-15 01:30:00,0.8423200000000001,0.23026000000000002,0.8732254291,0.17232,0.050260000000000006,0.17950000000000002,0.67,0.18,0.6937578828000001,0.8323200000000001,0.25026000000000004,0.8691298234,0.17232,0.050260000000000006,0.17950000000000002,0.66,0.2,0.689637586
2019-05-15 02:00:00,0.89568,0.22124000000000002,0.9225994797,0.17568,0.05124,0.183,0.72,0.17,0.7397972695,0.89568,0.22124000000000002,0.9225994797,0.17568,0.05124,0.183,0.72,0.17,0.7397972695
2019-05-15 02:30:00,0.92088,0.23984000000000003,0.9516003363000001,0.17088,0.04984,0.178,0.75,0.19,0.7736924454,0.92088,0.24984000000000003,0.9541697962000001,0.17088,0.04984,0.178,0.75,0.2,0.7762087348000001
2019-05-15 03:00:00,0.9047200000000001,0.22096000000000002,0.9313117631000001,0.17472000000000001,0.050960000000000005,0.182,0.73,0.17,0.7495331881,0.9047200000000001,0.24096,0.9362585113,0.17472000000000001,0.050960000000000005,0.182,0.73,0.19,0.7543208866000001
2019-05-15 03:30:00,0.9442400000000001,0.21082,0.9674886304,0.17424,0.050820000000000004,0.18150000000000002,0.77,0.16,0.7864477096,0.9342400000000001,0.22082000000000002,0.9599822134,0.17424,0.050820000000000004,0.18150000000000002,0.76,0.17,0.7787810989
2019-05-15 04:00:00,0.9137600000000001,0.22068000000000002,0.9400303187000001,0.17376000000000003,0.05068,0.181,0.74,0.17,0.7592759709,0.9137600000000001,0.23068000000000002,0.9424280344,0.17376000000000003,0.05068,0.181,0.74,0.18,0.7615773106
2019-05-15 04:30:00,0.87992,0.21956,0.9068990021000001,0.16992000000000002,0.04956000000000001,0.177,0.71,0.17,0.7300684899000001,0.87992,0.23956000000000002,0.9119474766000001,0.16992000000000002,0.04956000000000001,0.177,0.71,0.19,0.734982993
2019-05-15 05:00:00,0.8642400000000001,0.22082000000000002,0.8920046244000001,0.17424,0.050820000000000004,0.18150000000000002,0.6900000000000001,0.17,0.7106335202,0.8642400000000001,0.24082,0.8971650071,0.17424,0.050820000000000004,0.18150000000000002,0.6900000000000001,0.19,0.7156814934
2019-05-15 05:30:00,0.9113600000000001,0.22998000000000002,0.9399297048,0.17136,0.049980000000000004,0.17850000000000002,0.74,0.18,0.7615773106,0.9113600000000001,0.23998000000000003,0.9424263632000001,0.17136,0.049980000000000004,0.17850000000000002,0.74,0.19,0.7640026178
2019-05-15 06:00:00,0.9047200000000001,0.22096000000000002,0.9313117631000001,0.17472000000000001,0.050960000000000005,0.182,0.73,0.17,0.7495331881,0.9047200000000001,0.24096,0.9362585113,0.17472000000000001,0.050960000000000005,0.182,0.73,0.19,0.7543208866000001
2019-05-15 06:30:00,0.9613600000000001,0.24998,0.9933292757000001,0.17136,0.049980000000000004,0.17850000000000002,0.79,0.2,0.8149233093,0.9613600000000001,0.24998,0.9933292757000001,0.17136,0.049980000000000004,0.17850000000000002,0.79,0.2,0.8149233093
2019-05-15 07:00:00,1.0152,0.3111,1.0617976502,0.1752,0.0511,0.1825,0.84,0.26,0.8793179175,1.0152,0.2711,1.0507741194,0.1752,0.0511,0.1825,0.84,0.22,0.8683317338000001
2019-05-15 07:30:00,1.0728,0.3304,1.1225257235,0.1728,0.0504,0.18,0.9,0.28,0.9425497334,1.0728,0.34040000000000004,1.1255096623,0.1728,0.0504,0.18,0.9,0.29,0.9455686120000001
2019-05-15 08:00:00,1.11568,0.34124000000000004,1.1666990186,0.17568,0.05124,0.183,0.9400000000000001,0.29,0.9837174391000001,1.11568,0.35124000000000005,1.1696629429,0.17568,0.05124,0.183,0.9400000000000001,0.30000000000000004,0.9867117107000001
2019-05-15 08:30:00,1.08184,0.39012,1.1500310431,0.17184000000000002,0.050120000000000005,0.179,0.91,0.34,0.9714422268,1.08184,0.40012000000000003,1.1534616595,0.17184000000000002,0.050120000000000005,0.179,0.91,0.35000000000000003,0.9749871794
2019-05-15 09:00:00,0.9952000000000001,0.37110000000000004,1.0621385267,0.1752,0.0511,0.1825,0.8200000000000001,0.32,0.8802272434,0.9952000000000001,0.3811,1.0656736133,0.1752,0.0511,0.1825,0.8200000000000001,0.33,0.8839117603000001
2019-05-15 09:30:00,0.9313600000000001,0.38998000000000005,1.0097107754,0.17136,0.049980000000000004,0.17850000000000002,0.76,0.34,0.8325863319,0.9313600000000001,0.39998000000000006,1.0136150403,0.17136,0.049980000000000004,0.17850000000000002,0.76,0.35000000000000003,0.8367197858000001
2019-05-15 10:00:00,0.86472,0.40096000000000004,0.9531576994000001,0.17472000000000001,0.050960000000000005,0.182,0.6900000000000001,0.35000000000000003,0.7736924454,0.85472,0.41096000000000005,0.9483851538,0.17472000000000001,0.050960000000000005,0.182,0.68,0.36,0.7694153625
2019-05-15 10:30:00,0.75136,0.36998000000000003,0.8375124178000001,0.17136,0.049980000000000004,0.17850000000000002,0.58,0.32,0.6624198065,0.75136,0.37998000000000004,0.8419778204,0.17136,0.049980000000000004,0.17850000000000002,0.58,0.33,0.6673080248000001
2019-05-15 11:00:00,0.7437600000000001,0.39068,0.8401248717,0.17376000000000003,0.05068,0.181,0.5700000000000001,0.34,0.6637017402000001,0.7437600000000001,0.40068000000000004,0.8448215196000001,0.17376000000000003,0.05068,0.181,0.5700000000000001,0.35000000000000003,0.6688796603
2019-05-15 11:30:00,0.708,0.399,0.8126899778000001,0.168,0.049,0.17500000000000002,0.54,0.35000000000000003,0.6435060217,0.6980000000000001,0.40900000000000003,0.8090024722,0.168,0.049,0.17500000000000002,0.53,0.36,0.6407027392
2019-05-15 12:00:00,0.69328,0.38054000000000004,0.7908526095,0.17328000000000002,0.05054,0.18050000000000002,0.52,0.33,0.6158733636,0.69328,0.39054000000000005,0.7957126680000001,0.17328000000000002,0.05054,0.18050000000000002,0.52,0.34,0.6212889827
2019-05-15 12:30:00,0.7165600000000001,0.43858,0.8401253775,0.16656,0.048580000000000005,0.17350000000000002,0.55,0.39,0.6742403132,0.7065600000000001,0.44858000000000003,0.8369295371000001,0.16656,0.048580000000000005,0.17350000000000002,0.54,0.4,0.6720119047
2019-05-15 13:00:00,0.69088,0.41984000000000005,0.8084434427,0.17088,0.04984,0.178,0.52,0.37,0.6382005954000001,0.69088,0.42984000000000006,0.8136815102,0.17088,0.04984,0.178,0.52,0.38,0.6440496875
2019-05-15 13:30:00,0.62656,0.37858,0.7320520815,0.16656,0.048580000000000005,0.17350000000000002,0.46,0.33,0.5661271942,0.62656,0.38858000000000004,0.7372732533,0.16656,0.048580000000000005,0.17350000000000002,0.46,0.34,0.5720139858000001
2019-05-15 14:00:00,0.6532800000000001,0.40054,0.7662943625,0.17328000000000002,0.05054,0.18050000000000002,0.48,0.35000000000000003,0.5940538696000001,0.6532800000000001,0.41054,0.7715684351000001,0.17328000000000002,0.05054,0.18050000000000002,0.48,0.36,0.6000000000000001
2019-05-15 14:30:00,0.6484800000000001,0.39914000000000005,0.7614716344,0.16848000000000002,0.04914,0.17550000000000002,0.48,0.35000000000000003,0.5940538696000001,0.6484800000000001,0.40914000000000006,0.7667606211,0.16848000000000002,0.04914,0.17550000000000002,0.48,0.36,0.6000000000000001
2019-05-15 15:00:00,0.74424,0.42082,0.8549752336,0.17424,0.050820000000000004,0.18150000000000002,0.5700000000000001,0.37,0.6795586803,0.7342400000000001,0.43082000000000004,0.8513015036,0.17424,0.050820000000000004,0.18150000000000002,0.56,0.38,0.6767569726
2019-05-15 15:30:00,0.8213600000000001,0.41998,0.9225049864,0.17136,0.049980000000000004,0.17850000000000002,0.65,0.37,0.7479304781,0.8213600000000001,0.42998000000000003,0.9271003452000001,0.17136,0.049980000000000004,0.17850000000000002,0.65,0.38,0.7529276194000001
2019-05-15 16:00:00,0.85472,0.42096000000000006,0.9527610403000001,0.17472000000000001,0.050960000000000005,0.182,0.68,0.37,0.7741446893,0.85472,0.43096,0.9572213955000001,0.17472000000000001,0.050960000000000005,0.182,0.68,0.38,0.7789736838
2019-05-15 16:30:00,0.8508800000000001,0.39984000000000003,0.9401429679000001,0.17088,0.04984,0.178,0.68,0.35000000000000003,0.7647875522,0.8508800000000001,0.40984000000000004,0.9444393046,0.17088,0.04984,0.178,0.68,0.36,0.7694153625
2019-05-15 17:00:00,0.9047200000000001,0.40096000000000004,0.9895894098,0.17472000000000001,0.050960000000000005,0.182,0.73,0.35000000000000003,0.8095677859,0.9047200000000001,0.41096000000000005,0.9936832493000001,0.17472000000000001,0.050960000000000005,0.182,0.73,0.36,0.8139410298
2019-05-15 17:30:00,1.02088,0.34984000000000004,1.0791589317999999,0.17088,0.04984,0.178,0.85,0.30000000000000004,0.9013878189000001,1.01088,0.35984000000000005,1.0730159365,0.17088,0.04984,0.178,0.84,0.31,0.8953770156
2019-05-15 18:00:00,1.12472,0.35096000000000005,1.178205415,0.17472000000000001,0.050960000000000005,0.182,0.9500000000000001,0.30000000000000004,0.9962429423,1.12472,0.36096,1.1812227563,0.17472000000000001,0.050960000000000005,0.182,0.9500000000000001,0.31,0.9992997548
2019-05-15 18:30:00,1.14848,0.33164000000000005,1.1954042831,0.10848000000000001,0.03164,0.113,1.04,0.30000000000000004,1.0824047302,1.14848,0.34164000000000005,1.1982170922,0.10848000000000001,0.03164,0.113,1.04,0.31,1.0852188719
2019-05-15 19:00:00,1.15728,0.36754000000000003,1.2142415946,0.19728,0.05754000000000001,0.20550000000000002,0.96,0.31,1.0088111815,1.15728,0.37754000000000004,1.2173058161,0.19728,0.05754000000000001,0.20550000000000002,0.96,0.32,1.0119288513
2019-05-15 19:30:00,1.11344,0.36642,1.1721826863,0.19344000000000003,0.056420000000000005,0.2015,0.92,0.31,0.9708243919,1.11344,0.37642000000000003,1.1753470339,0.19344000000000003,0.056420000000000005,0.2015,0.92,0.32,0.9740636530000001
2019-05-15 20:00:00,1.1168,0.3174,1.1610275621,0.1968,0.0574,0.20500000000000002,0.92,0.26,0.9560334722,1.1168,0.3274,1.1638010998000001,0.1968,0.0574,0.20500000000000002,0.92,0.27,0.9588013350000001
2019-05-15 20:30:00,1.12344,0.33642000000000005,1.172730084,0.19344000000000003,0.056420000000000005,0.2015,0.93,0.28,0.9712363255,1.12344,0.34642,1.1756378056,0.19344000000000003,0.056420000000000005,0.2015,0.93,0.29,0.9741663102
2019-05-15 21:00:00,1.10632,0.29726,1.1455598849,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.91,0.24,0.9411163584000001,1.10632,0.30726000000000003,1.1481953884,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.91,0.25,0.9437160590000001
2019-05-15 21:30:00,1.10344,0.28642,1.1400071272,0.19344000000000003,0.056420000000000005,0.2015,0.91,0.23,0.9386160024,1.10344,0.30642,1.1451956383,0.19344000000000003,0.056420000000000005,0.2015,0.91,0.25,0.9437160590000001
2019-05-15 22:00:00,1.06728,0.26754,1.1003018904,0.19728,0.05754000000000001,0.20550000000000002,0.87,0.21,0.8949860334,1.06728,0.27754,1.1027760652,0.19728,0.05754000000000001,0.20550000000000002,0.87,0.22,0.8973850901
2019-05-15 22:30:00,1.02864,0.27502000000000004,1.0647705152,0.18864,0.055020000000000006,0.1965,0.84,0.22,0.8683317338000001,1.01864,0.28502,1.0577636078000001,0.18864,0.055020000000000006,0.1965,0.8300000000000001,0.23,0.86127812
2019-05-15 23:00:00,0.9452,0.3111,0.9950810269,0.1752,0.0511,0.1825,0.77,0.26,0.8127115109,0.9352,0.1811,0.9525734880000001,0.1752,0.0511,0.1825,0.76,0.13,0.7710382610000001
2019-05-15 23:30:00,0.8637600000000001,0.24068000000000003,0.8966650434000001,0.17376000000000003,0.05068,0.181,0.6900000000000001,0.19,0.7156814934,0.8637600000000001,0.25068,0.8994008005,0.17376000000000003,0.05068,0.181,0.6900000000000001,0.2,0.7184010022
2019-05-16 00:00:00,0.78568,0.24124,0.821881865,0.17568,0.05124,0.183,0.61,0.19,0.6389053138,0.77568,0.25124,0.8153532977,0.17568,0.05124,0.183,0.6000000000000001,0.2,0.632455532
2019-05-16 00:30:00,0.7528,0.2404,0.790253124,0.1728,0.0504,0.18,0.58,0.19,0.6103277808,0.7528,0.2504,0.7933523807,0.1728,0.0504,0.18,0.58,0.2,0.613514466
2019-05-16 01:00:00,0.75568,0.22124000000000002,0.7874004064,0.17568,0.05124,0.183,0.58,0.17,0.6044005295,0.75568,0.24124,0.7932521667,0.17568,0.05124,0.183,0.58,0.19,0.6103277808
2019-05-16 01:30:00,0.7928000000000001,0.2204,0.8228657242,0.1728,0.0504,0.18,0.62,0.17,0.6428841264,0.7928000000000001,0.2404,0.8284467394,0.1728,0.0504,0.18,0.62,0.19,0.6484597135
2019-05-16 02:00:00,0.8752000000000001,0.2111,0.9002989781,0.1752,0.0511,0.1825,0.7000000000000001,0.16,0.7180529228,0.8752000000000001,0.22110000000000002,0.9026961006,0.1752,0.0511,0.1825,0.7000000000000001,0.17,0.7203471385
2019-05-16 02:30:00,0.8918400000000001,0.21012000000000003,0.9162581514,0.17184000000000002,0.050120000000000005,0.179,0.72,0.16,0.7375635566000001,0.8918400000000001,0.22012,0.918602961,0.17184000000000002,0.050120000000000005,0.179,0.72,0.17,0.7397972695
2019-05-16 03:00:00,0.87424,0.21082,0.899300089,0.17424,0.050820000000000004,0.18150000000000002,0.7000000000000001,0.16,0.7180529228,0.87424,0.22082000000000002,0.9016967617,0.17424,0.050820000000000004,0.18150000000000002,0.7000000000000001,0.17,0.7203471385
2019-05-16 03:30:00,0.90136,0.20998000000000003,0.9254952458000001,0.17136,0.049980000000000004,0.17850000000000002,0.73,0.16,0.7473285757,0.90136,0.21998,0.9278152025,0.17136,0.049980000000000004,0.17850000000000002,0.73,0.17,0.7495331881
2019-05-16 04:00:00,0.87472,0.21096,0.8997995332000001,0.17472000000000001,0.050960000000000005,0.182,0.7000000000000001,0.16,0.7180529228,0.87472,0.22096000000000002,0.9021964309,0.17472000000000001,0.050960000000000005,0.182,0.7000000000000001,0.17,0.7203471385
2019-05-16 04:30:00,0.8523200000000001,0.21026000000000003,0.8778716592,0.17232,0.050260000000000006,0.17950000000000002,0.68,0.16,0.6985699679,0.8523200000000001,0.22026,0.8803203110000001,0.17232,0.050260000000000006,0.17950000000000002,0.68,0.17,0.7009279564
2019-05-16 05:00:00,0.8556800000000001,0.21124,0.8813685949000001,0.17568,0.05124,0.183,0.68,0.16,0.6985699679,0.8556800000000001,0.22124000000000002,0.8838186466,0.17568,0.05124,0.183,0.68,0.17,0.7009279564
2019-05-16 05:30:00,0.8832800000000001,0.21054,0.908025688,0.17328000000000002,0.05054,0.18050000000000002,0.71,0.16,0.7278049189,0.8832800000000001,0.22054,0.9103963148,0.17328000000000002,0.05054,0.18050000000000002,0.71,0.17,0.7300684899000001
2019-05-16 06:00:00,0.8756800000000001,0.19124000000000002,0.8963192512,0.17568,0.05124,0.183,0.7000000000000001,0.14,0.7138627319,0.8656800000000001,0.21124,0.8910803555000001,0.17568,0.05124,0.183,0.6900000000000001,0.16,0.7083078427
2019-05-16 06:30:00,0.9528000000000001,0.23040000000000002,0.9802611897000001,0.1728,0.0504,0.18,0.78,0.18,0.8004998438,0.9528000000000001,0.2404,0.9826596562000001,0.1728,0.0504,0.18,0.78,0.19,0.8028075735
2019-05-16 07:00:00,1.00616,0.26138,1.0395563717,0.17616,0.05138,0.1835,0.8300000000000001,0.21,0.8561541917000001,1.00616,0.27138,1.0421156606,0.17616,0.05138,0.1835,0.8300000000000001,0.22,0.8586617495000001
2019-05-16 07:30:00,1.07424,0.31082000000000004,1.1183025753,0.17424,0.050820000000000004,0.18150000000000002,0.9,0.26,0.9368030743,1.07424,0.32082000000000005,1.1211231199,0.17424,0.050820000000000004,0.18150000000000002,0.9,0.27,0.9396275858
2019-05-16 08:00:00,1.15664,0.33152000000000004,1.2032130318,0.17664000000000002,0.05152,0.184,0.98,0.28,1.0192153845,1.15664,0.34152000000000005,1.2060066335,0.17664000000000002,0.05152,0.184,0.98,0.29,1.0220078278
2019-05-16 08:30:00,1.08328,0.35054,1.1385841427,0.17328000000000002,0.05054,0.18050000000000002,0.91,0.30000000000000004,0.9581753493,1.08328,0.35054,1.1385841427,0.17328000000000002,0.05054,0.18050000000000002,0.91,0.30000000000000004,0.9581753493
2019-05-16 09:00:00,0.9461600000000001,0.35138,1.0093000793,0.17616,0.05138,0.1835,0.77,0.30000000000000004,0.8263776376,0.9461600000000001,0.35138,1.0093000793,0.17616,0.05138,0.1835,0.77,0.30000000000000004,0.8263776376
2019-05-16 09:30:00,0.9128000000000001,0.3504,0.9777443429,0.1728,0.0504,0.18,0.74,0.30000000000000004,0.7984985911,0.9028,0.3504,0.9684152002,0.1728,0.0504,0.18,0.73,0.30000000000000004,0.7892401409
2019-05-16 10:00:00,0.8652000000000001,0.36110000000000003,0.9375309328,0.1752,0.0511,0.1825,0.6900000000000001,0.31,0.756439026,0.8652000000000001,0.37110000000000004,0.9414277721000001,0.1752,0.0511,0.1825,0.6900000000000001,0.32,0.7605918748
2019-05-16 10:30:00,0.7408800000000001,0.34984000000000004,0.8193236235,0.17088,0.04984,0.178,0.5700000000000001,0.30000000000000004,0.6441273166,0.7408800000000001,0.35984000000000005,0.8236431266,0.17088,0.04984,0.178,0.5700000000000001,0.31,0.6488451279
2019-05-16 11:00:00,0.6532800000000001,0.35054,0.7413858982,0.17328000000000002,0.05054,0.18050000000000002,0.48,0.30000000000000004,0.5660388679,0.6532800000000001,0.36054,0.7461661008,0.17328000000000002,0.05054,0.18050000000000002,0.48,0.31,0.5714017851000001
2019-05-16 11:30:00,0.6484800000000001,0.34914,0.7364951120000001,0.16848000000000002,0.04914,0.17550000000000002,0.48,0.30000000000000004,0.5660388679,0.6484800000000001,0.35914,0.741287967,0.16848000000000002,0.04914,0.17550000000000002,0.48,0.31,0.5714017851000001
2019-05-16 12:00:00,0.65424,0.36082000000000003,0.7471419209,0.17424,0.050820000000000004,0.18150000000000002,0.48,0.31,0.5714017851000001,0.65424,0.37082000000000004,0.7520222404,0.17424,0.050820000000000004,0.18150000000000002,0.48,0.32,0.5768882041
2019-05-16 12:30:00,0.7194400000000001,0.40942,0.8277793486,0.16944,0.049420000000000006,0.17650000000000002,0.55,0.36,0.6573431372,0.7194400000000001,0.41942,0.8327707067000001,0.16944,0.049420000000000006,0.17650000000000002,0.55,0.37,0.6628725368
2019-05-16 13:00:00,0.69328,0.38054000000000004,0.7908526095,0.17328000000000002,0.05054,0.18050000000000002,0.52,0.33,0.6158733636,0.69328,0.39054000000000005,0.7957126680000001,0.17328000000000002,0.05054,0.18050000000000002,0.52,0.34,0.6212889827
2019-05-16 13:30:00,0.69088,0.34984000000000004,0.774405062,0.17088,0.04984,0.178,0.52,0.30000000000000004,0.6003332408000001,0.69088,0.34984000000000004,0.774405062,0.17088,0.04984,0.178,0.52,0.30000000000000004,0.6003332408000001
2019-05-16 14:00:00,0.6942400000000001,0.36082000000000003,0.7824067037,0.17424,0.050820000000000004,0.18150000000000002,0.52,0.31,0.6053924347,0.6942400000000001,0.37082000000000004,0.7870683897,0.17424,0.050820000000000004,0.18150000000000002,0.52,0.32,0.6105735009000001
2019-05-16 14:30:00,0.7108800000000001,0.36984000000000006,0.8013313921,0.17088,0.04984,0.178,0.54,0.32,0.6276941931000001,0.7108800000000001,0.37984,0.8059955335000001,0.17088,0.04984,0.178,0.54,0.33,0.6328506933
2019-05-16 15:00:00,0.74472,0.42096000000000006,0.8554619805,0.17472000000000001,0.050960000000000005,0.182,0.5700000000000001,0.37,0.6795586803,0.74472,0.43096,0.8604268708,0.17472000000000001,0.050960000000000005,0.182,0.5700000000000001,0.38,0.6850547423000001
2019-05-16 15:30:00,0.77136,0.38998000000000005,0.8643382729,0.17136,0.049980000000000004,0.17850000000000002,0.6000000000000001,0.34,0.689637586,0.76136,0.39998000000000006,0.8600308425000001,0.17136,0.049980000000000004,0.17850000000000002,0.59,0.35000000000000003,0.6860029154
2019-05-16 16:00:00,0.7809600000000001,0.39278,0.8741708357,0.18096,0.05278000000000001,0.1885,0.6000000000000001,0.34,0.689637586,0.7709600000000001,0.40278,0.8698339209,0.18096,0.05278000000000001,0.1885,0.59,0.35000000000000003,0.6860029154
2019-05-16 16:30:00,0.8616,0.3788,0.9411928602,0.2016,0.058800000000000005,0.21,0.66,0.32,0.7334848328,0.8616,0.38880000000000003,0.9452618685,0.2016,0.058800000000000005,0.21,0.66,0.33,0.7379024326
2019-05-16 17:00:00,0.9682400000000001,0.37782000000000004,1.0393443366,0.19824000000000003,0.05782,0.20650000000000002,0.77,0.32,0.8338465087,0.9682400000000001,0.38782000000000005,1.0430211168,0.19824000000000003,0.05782,0.20650000000000002,0.77,0.33,0.8377350416
2019-05-16 17:30:00,0.9944000000000001,0.3567,1.0564403675,0.19440000000000002,0.0567,0.2025,0.8,0.30000000000000004,0.8544003745000001,0.9844,0.3667,1.0504819132,0.19440000000000002,0.0567,0.2025,0.79,0.31,0.8486459804
2019-05-16 18:00:00,0.9782400000000001,0.34782,1.0382351612,0.19824000000000003,0.05782,0.20650000000000002,0.78,0.29,0.8321658489,0.9782400000000001,0.35782,1.0416278846,0.19824000000000003,0.05782,0.20650000000000002,0.78,0.30000000000000004,0.8357032966
2019-05-16 18:30:00,1.15584,0.34712000000000004,1.206838183,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.96,0.29,1.0028459503,1.15584,0.35712000000000005,1.2097523714,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.96,0.30000000000000004,1.0057832769
2019-05-16 19:00:00,1.21824,0.35782,1.2697022683,0.19824000000000003,0.05782,0.20650000000000002,1.02,0.30000000000000004,1.0632027088,1.21824,0.35782,1.2697022683,0.19824000000000003,0.05782,0.20650000000000002,1.02,0.30000000000000004,1.0632027088
2019-05-16 19:30:00,1.24536,0.35698,1.2955138942,0.19536,0.05698,0.20350000000000001,1.05,0.30000000000000004,1.0920164834,1.24536,0.35698,1.2955138942,0.19536,0.05698,0.20350000000000001,1.05,0.30000000000000004,1.0920164834
2019-05-16 20:00:00,1.21872,0.32796000000000003,1.2620761467000001,0.19872,0.057960000000000005,0.20700000000000002,1.02,0.27,1.0551303237,1.21872,0.33796000000000004,1.2647115877,0.19872,0.057960000000000005,0.20700000000000002,1.02,0.28,1.0577334258
2019-05-16 20:30:00,1.21632,0.32726000000000005,1.2595766948,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.02,0.27,1.0551303237,1.21632,0.33726,1.2622118087,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.02,0.28,1.0577334258
2019-05-16 21:00:00,1.15872,0.30796,1.1989459537,0.19872,0.057960000000000005,0.20700000000000002,0.96,0.25,0.9920181450000001,1.15872,0.31796,1.2015534112,0.19872,0.057960000000000005,0.20700000000000002,0.96,0.26,0.9945853407
2019-05-16 21:30:00,1.12816,0.29488000000000003,1.1660614049,0.18816000000000002,0.054880000000000005,0.196,0.9400000000000001,0.24,0.9701546269,1.12816,0.31488000000000005,1.1712789591,0.18816000000000002,0.054880000000000005,0.196,0.9400000000000001,0.26,0.9752948272
2019-05-16 22:00:00,1.09616,0.27138,1.1292536695,0.17616,0.05138,0.1835,0.92,0.22,0.9459386872000001,1.08616,0.28138,1.1220152628,0.17616,0.05138,0.1835,0.91,0.23,0.9386160024
2019-05-16 22:30:00,1.03328,0.25054000000000004,1.0632205086,0.17328000000000002,0.05054,0.18050000000000002,0.86,0.2,0.8829496022000001,1.03328,0.26054,1.0656212507,0.17328000000000002,0.05054,0.18050000000000002,0.86,0.21,0.8852683209000001
2019-05-16 23:00:00,0.9561600000000001,0.25138000000000005,0.9886525426,0.17616,0.05138,0.1835,0.78,0.2,0.8052328856000001,0.9561600000000001,0.26138,0.9912423770000001,0.17616,0.05138,0.1835,0.78,0.21,0.8077747211
2019-05-16 23:30:00,0.8828,0.2904,0.9293373984000001,0.1728,0.0504,0.18,0.71,0.24,0.7494664769,0.8728,0.28040000000000004,0.9167355126000001,0.1728,0.0504,0.18,0.7000000000000001,0.23,0.7368174808
2019-05-17 00:00:00,0.79664,0.25152,0.8354026574000001,0.17664000000000002,0.05152,0.184,0.62,0.2,0.651459899,0.79664,0.26152000000000003,0.8384676499,0.17664000000000002,0.05152,0.184,0.62,0.21,0.654599114
2019-05-17 00:30:00,0.7737600000000001,0.25068,0.8133541664,0.17376000000000003,0.05068,0.181,0.6000000000000001,0.2,0.632455532,0.7737600000000001,0.26068,0.8164916411,0.17376000000000003,0.05068,0.181,0.6000000000000001,0.21,0.6356886030000001
2019-05-17 01:00:00,0.7766400000000001,0.24152,0.8133274863000001,0.17664000000000002,0.05152,0.184,0.6000000000000001,0.19,0.6293647591,0.7766400000000001,0.26152000000000003,0.8194891091000001,0.17664000000000002,0.05152,0.184,0.6000000000000001,0.21,0.6356886030000001
2019-05-17 01:30:00,0.82376,0.22068000000000002,0.8528072467000001,0.17376000000000003,0.05068,0.181,0.65,0.17,0.6718630813,0.82376,0.23068000000000002,0.8554494725,0.17376000000000003,0.05068,0.181,0.65,0.18,0.6744627492
2019-05-17 02:00:00,0.9166400000000001,0.22152000000000002,0.943027041,0.17664000000000002,0.05152,0.184,0.74,0.17,0.7592759709,0.9166400000000001,0.23152000000000003,0.9454260415,0.17664000000000002,0.05152,0.184,0.74,0.18,0.7615773106
2019-05-17 02:30:00,0.93376,0.22068000000000002,0.9594828816000001,0.17376000000000003,0.05068,0.181,0.76,0.17,0.7787810989,0.93376,0.23068000000000002,0.9618321059,0.17376000000000003,0.05068,0.181,0.76,0.18,0.7810249676000001
2019-05-17 03:00:00,0.9061600000000001,0.22138000000000002,0.9328102969000001,0.17616,0.05138,0.1835,0.73,0.17,0.7495331881,0.9061600000000001,0.23138000000000003,0.9352340081,0.17616,0.05138,0.1835,0.73,0.18,0.7518643495
2019-05-17 03:30:00,0.9137600000000001,0.23068000000000002,0.9424280344,0.17376000000000003,0.05068,0.181,0.74,0.18,0.7615773106,0.9137600000000001,0.24068000000000003,0.9449254997000001,0.17376000000000003,0.05068,0.181,0.74,0.19,0.7640026178
2019-05-17 04:00:00,0.8866400000000001,0.21152,0.9115213656000001,0.17664000000000002,0.05152,0.184,0.71,0.16,0.7278049189,0.8866400000000001,0.22152000000000002,0.9138936481000001,0.17664000000000002,0.05152,0.184,0.71,0.17,0.7300684899000001
2019-05-17 04:30:00,0.8832800000000001,0.22054,0.9103963148,0.17328000000000002,0.05054,0.18050000000000002,0.71,0.17,0.7300684899000001,0.8832800000000001,0.23054000000000002,0.9128703358,0.17328000000000002,0.05054,0.18050000000000002,0.71,0.18,0.7324616031000001
2019-05-17 05:00:00,0.8666400000000001,0.22152000000000002,0.8945032141,0.17664000000000002,0.05152,0.184,0.6900000000000001,0.17,0.7106335202,0.8666400000000001,0.23152000000000003,0.8970319950000001,0.17664000000000002,0.05152,0.184,0.6900000000000001,0.18,0.7130918594
2019-05-17 05:30:00,0.8837600000000001,0.23068000000000002,0.9133701331,0.17376000000000003,0.05068,0.181,0.71,0.18,0.7324616031000001,0.8837600000000001,0.25068,0.9186251684000001,0.17376000000000003,0.05068,0.181,0.71,0.2,0.7376313442
2019-05-17 06:00:00,0.8866400000000001,0.23152000000000003,0.9163689213,0.17664000000000002,0.05152,0.184,0.71,0.18,0.7324616031000001,0.8866400000000001,0.25152,0.9216250865000001,0.17664000000000002,0.05152,0.184,0.71,0.2,0.7376313442
2019-05-17 06:30:00,0.9737600000000001,0.28068000000000004,1.0134050523,0.17376000000000003,0.05068,0.181,0.8,0.23,0.8324061509,0.9737600000000001,0.26068,1.0080489075,0.17376000000000003,0.05068,0.181,0.8,0.21,0.8271033793
2019-05-17 07:00:00,1.04664,0.28152000000000005,1.0838398406,0.17664000000000002,0.05152,0.184,0.87,0.23,0.8998888820000001,1.03664,0.28152000000000005,1.0741862036,0.17664000000000002,0.05152,0.184,0.86,0.23,0.8902246907
2019-05-17 07:30:00,1.18328,0.34054,1.2313078616,0.17328000000000002,0.05054,0.18050000000000002,1.01,0.29,1.050809212,1.18328,0.35054,1.2341109553,0.17328000000000002,0.05054,0.18050000000000002,1.01,0.30000000000000004,1.0536128321
2019-05-17 08:00:00,1.23664,0.36152,1.2884002484,0.17664000000000002,0.05152,0.184,1.06,0.31,1.1044002898,1.23664,0.37152,1.2912418828,0.17664000000000002,0.05152,0.184,1.06,0.32,1.1072488429
2019-05-17 08:30:00,1.23328,0.37054000000000004,1.2877419967,0.17328000000000002,0.05054,0.18050000000000002,1.06,0.32,1.1072488429,1.23328,0.38054000000000004,1.2906549694,0.17328000000000002,0.05054,0.18050000000000002,1.06,0.33,1.1101801656
2019-05-17 09:00:00,1.21664,0.38152,1.2750570183,0.17664000000000002,0.05152,0.184,1.04,0.33,1.091100362,1.21664,0.40152000000000004,1.2811835153,0.17664000000000002,0.05152,0.184,1.04,0.35000000000000003,1.0973149047
2019-05-17 09:30:00,1.14424,0.38082000000000005,1.2059473662,0.17424,0.050820000000000004,0.18150000000000002,0.97,0.33,1.0245974819,1.14424,0.40082,1.2124115844,0.17424,0.050820000000000004,0.18150000000000002,0.97,0.35000000000000003,1.0312128781
2019-05-17 10:00:00,1.14664,0.36152,1.2022811651,0.17664000000000002,0.05152,0.184,0.97,0.31,1.0183319694,1.14664,0.37152,1.2053258481,0.17664000000000002,0.05152,0.184,0.97,0.32,1.0214205794
2019-05-17 10:30:00,1.12992,0.33956000000000003,1.1798390568000001,0.16992000000000002,0.04956000000000001,0.177,0.96,0.29,1.0028459503,1.12992,0.34956000000000004,1.1827558497,0.16992000000000002,0.04956000000000001,0.177,0.96,0.30000000000000004,1.0057832769
2019-05-17 11:00:00,1.16568,0.36124,1.2203705175,0.17568,0.05124,0.183,0.99,0.31,1.0374005976,1.15568,0.37124,1.2138432353,0.17568,0.05124,0.183,0.98,0.32,1.0309219175
2019-05-17 11:30:00,1.10184,0.36012000000000005,1.1591970497,0.17184000000000002,0.050120000000000005,0.179,0.93,0.31,0.9803060747000001,1.10184,0.37012,1.1623425485,0.17184000000000002,0.050120000000000005,0.179,0.93,0.32,0.9835141077
2019-05-17 12:00:00,1.18616,0.36138000000000003,1.2399883266,0.17616,0.05138,0.1835,1.01,0.31,1.0565036678,1.18616,0.37138000000000004,1.2429395198,0.17616,0.05138,0.1835,1.01,0.32,1.059481005
2019-05-17 12:30:00,1.23232,0.39026000000000005,1.292638948,0.17232,0.050260000000000006,0.17950000000000002,1.06,0.34,1.1131936040000001,1.23232,0.40026000000000006,1.2956931157,0.17232,0.050260000000000006,0.17950000000000002,1.06,0.35000000000000003,1.1162884932
2019-05-17 13:00:00,1.21616,0.33138,1.260499048,0.17616,0.05138,0.1835,1.04,0.28,1.0770329614,1.21616,0.33138,1.260499048,0.17616,0.05138,0.1835,1.04,0.28,1.0770329614
2019-05-17 13:30:00,1.1428,0.28040000000000004,1.1766970723,0.1728,0.0504,0.18,0.97,0.23,0.99689518,1.1328,0.2904,1.1694306307,0.1728,0.0504,0.18,0.96,0.24,0.9895453501
2019-05-17 14:00:00,1.17664,0.32152000000000003,1.2197773567,0.17664000000000002,0.05152,0.184,1.0,0.27,1.0358088627,1.17664,0.33152000000000004,1.2224513078,0.17664000000000002,0.05152,0.184,1.0,0.28,1.0384603989
2019-05-17 14:30:00,1.13328,0.32054000000000005,1.1777391265000001,0.17328000000000002,0.05054,0.18050000000000002,0.96,0.27,0.9972462083,1.13328,0.33054,1.1805,0.17328000000000002,0.05054,0.18050000000000002,0.96,0.28,1.0
2019-05-17 15:00:00,1.05568,0.31124,1.100604652,0.17568,0.05124,0.183,0.88,0.26,0.9176055798,1.05568,0.32124,1.1034742408,0.17568,0.05124,0.183,0.88,0.27,0.9204890005
2019-05-17 15:30:00,1.04184,0.33012,1.0928905709,0.17184000000000002,0.050120000000000005,0.179,0.87,0.28,0.9139474821,1.03184,0.34012000000000003,1.0864508272,0.17184000000000002,0.050120000000000005,0.179,0.86,0.29,0.9075791976
2019-05-17 16:00:00,0.8766400000000001,0.33152000000000004,0.9372316683,0.17664000000000002,0.05152,0.184,0.7000000000000001,0.28,0.753923073,0.8766400000000001,0.34152000000000005,0.9408153910000001,0.17664000000000002,0.05152,0.184,0.7000000000000001,0.29,0.7576938696000001
2019-05-17 16:30:00,0.92376,0.32068,0.9778385347,0.17376000000000003,0.05068,0.181,0.75,0.27,0.7971198153,0.92376,0.34068000000000004,0.9845787932000001,0.17376000000000003,0.05068,0.181,0.75,0.29,0.8041144197000001
2019-05-17 17:00:00,1.09632,0.32726000000000005,1.1441226550999999,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.9,0.27,0.9396275858,1.08632,0.32726000000000005,1.1345440714,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.89,0.27,0.9300537619
2019-05-17 17:30:00,1.19632,0.33726,1.2429504616,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.0,0.28,1.0384603989,1.19632,0.34726,1.2457010275,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.0,0.29,1.0412012294
2019-05-17 18:00:00,1.25872,0.35796000000000006,1.3086295885,0.19872,0.057960000000000005,0.20700000000000002,1.06,0.30000000000000004,1.1016351483,1.25872,0.36796,1.311400244,0.19872,0.057960000000000005,0.20700000000000002,1.06,0.31,1.1044002898
2019-05-17 18:30:00,1.3158400000000001,0.37712,1.3688149619,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.12,0.32,1.1648175823,1.30584,0.38712,1.3620132158,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.11,0.33,1.1580155439
2019-05-17 19:00:00,1.3287200000000001,0.37796,1.3814306352,0.19872,0.057960000000000005,0.20700000000000002,1.13,0.32,1.1744360349,1.3287200000000001,0.38796,1.3842000578,0.19872,0.057960000000000005,0.20700000000000002,1.13,0.33,1.177200068
2019-05-17 19:30:00,1.32584,0.37712,1.3784307019,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.13,0.32,1.1744360349,1.32584,0.38712,1.3812000579000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.13,0.33,1.177200068
2019-05-17 20:00:00,1.22872,0.30796,1.2667249899,0.19872,0.057960000000000005,0.20700000000000002,1.03,0.25,1.0599056562,1.22872,0.31796,1.2691932083,0.19872,0.057960000000000005,0.20700000000000002,1.03,0.26,1.0623088063
