Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-17 20:30:00,1.2268,0.2974,1.2623331573,0.1968,0.0574,0.20500000000000002,1.03,0.24,1.0575916036,1.2268,0.3074,1.2647264526,0.1968,0.0574,0.20500000000000002,1.03,0.25,1.0599056562
2019-05-17 21:00:00,1.19872,0.28796000000000005,1.2328222094,0.19872,0.057960000000000005,0.20700000000000002,1.0,0.23,1.026109156,1.19872,0.29796,1.2351962597,0.19872,0.057960000000000005,0.20700000000000002,1.0,0.24,1.0283968106
2019-05-17 21:30:00,1.1768,0.2874,1.2113863958,0.1968,0.0574,0.20500000000000002,0.98,0.23,1.0066280346,1.1768,0.2974,1.2137977591,0.1968,0.0574,0.20500000000000002,0.98,0.24,1.0089598605
2019-05-17 22:00:00,1.1292,0.2881,1.165373009,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.93,0.23,0.958018789,1.1292,0.29810000000000003,1.1678853754,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.93,0.24,0.9604686356000001
2019-05-17 22:30:00,1.0768,0.2574,1.1071372995,0.1968,0.0574,0.20500000000000002,0.88,0.2,0.9024411338,1.0668,0.2674,1.099802255,0.1968,0.0574,0.20500000000000002,0.87,0.21,0.8949860334
2019-05-17 23:00:00,0.9892000000000001,0.24810000000000001,1.019838345,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.79,0.19,0.8125269226,0.9892000000000001,0.2581,1.0223170986,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.79,0.2,0.8149233093
2019-05-17 23:30:00,0.9168000000000001,0.27740000000000004,0.9578481090000001,0.1968,0.0574,0.20500000000000002,0.72,0.22,0.7528612090000001,0.9168000000000001,0.2874,0.9607918609,0.1968,0.0574,0.20500000000000002,0.72,0.23,0.7558438992000001
2019-05-18 00:00:00,0.8292,0.24810000000000001,0.8655207970000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.63,0.19,0.6580273551,0.8292,0.2681,0.8714644284,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.63,0.21,0.6640783086000001
2019-05-18 00:30:00,0.7868,0.2474,0.8247793644,0.1968,0.0574,0.20500000000000002,0.59,0.19,0.6198386887,0.7868,0.2674,0.8309975933,0.1968,0.0574,0.20500000000000002,0.59,0.21,0.6262587325
2019-05-18 01:00:00,0.7892,0.2381,0.824335035,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.59,0.18,0.6168468205000001,0.7892,0.24810000000000001,0.8272788224000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.59,0.19,0.6198386887
2019-05-18 01:30:00,0.82728,0.21754,0.8554039104000001,0.19728,0.05754000000000001,0.20550000000000002,0.63,0.16,0.65,0.82728,0.22754000000000002,0.8580015443000001,0.19728,0.05754000000000001,0.20550000000000002,0.63,0.17,0.6525335240000001
2019-05-18 02:00:00,0.9496800000000001,0.21824000000000002,0.9744335791000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.75,0.16,0.7668767828,0.9496800000000001,0.22824000000000003,0.9767218642000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.75,0.17,0.7690253572
2019-05-18 02:30:00,0.96728,0.21754,0.9914404924,0.19728,0.05754000000000001,0.20550000000000002,0.77,0.16,0.7864477096,0.96728,0.22754000000000002,0.99368257,0.19728,0.05754000000000001,0.20550000000000002,0.77,0.17,0.7885429601
2019-05-18 03:00:00,0.9496800000000001,0.21824000000000002,0.9744335791000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.75,0.16,0.7668767828,0.9496800000000001,0.22824000000000003,0.9767218642000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.75,0.17,0.7690253572
2019-05-18 03:30:00,0.95296,0.21628000000000003,0.9771948629,0.19296000000000002,0.056280000000000004,0.201,0.76,0.16,0.7766595136000001,0.95296,0.22628,0.9794566861,0.19296000000000002,0.056280000000000004,0.201,0.76,0.17,0.7787810989
2019-05-18 04:00:00,0.94664,0.21152,0.9699835050000001,0.17664000000000002,0.05152,0.184,0.77,0.16,0.7864477096,0.93664,0.22152000000000002,0.9624788829,0.17664000000000002,0.05152,0.184,0.76,0.17,0.7787810989
2019-05-18 04:30:00,0.9252,0.22110000000000002,0.9512519382,0.1752,0.0511,0.1825,0.75,0.17,0.7690253572,0.9252,0.2411,0.9560984520000001,0.1752,0.0511,0.1825,0.75,0.19,0.7736924454
2019-05-18 05:00:00,0.9066400000000001,0.22152000000000002,0.9333098092000001,0.17664000000000002,0.05152,0.184,0.73,0.17,0.7495331881,0.9066400000000001,0.24152,0.9382579603000001,0.17664000000000002,0.05152,0.184,0.73,0.19,0.7543208866000001
2019-05-18 05:30:00,0.9232800000000001,0.24054000000000003,0.9540992873,0.17328000000000002,0.05054,0.18050000000000002,0.75,0.19,0.7736924454,0.9232800000000001,0.25054000000000004,0.9566693525000001,0.17328000000000002,0.05054,0.18050000000000002,0.75,0.2,0.7762087348000001
2019-05-18 06:00:00,0.9266400000000001,0.24152,0.9575978279,0.17664000000000002,0.05152,0.184,0.75,0.19,0.7736924454,0.9266400000000001,0.25152,0.9601687352,0.17664000000000002,0.05152,0.184,0.75,0.2,0.7762087348000001
2019-05-18 06:30:00,0.95376,0.24068000000000003,0.9836589856000001,0.17376000000000003,0.05068,0.181,0.78,0.19,0.8028075735,0.95376,0.25068,0.9861534363000001,0.17376000000000003,0.05068,0.181,0.78,0.2,0.8052328856000001
2019-05-18 07:00:00,0.95664,0.24152,0.9866569819000001,0.17664000000000002,0.05152,0.184,0.78,0.19,0.8028075735,0.95664,0.25152,0.9891523644,0.17664000000000002,0.05152,0.184,0.78,0.2,0.8052328856000001
2019-05-18 07:30:00,1.02424,0.29082,1.0647271247,0.17424,0.050820000000000004,0.18150000000000002,0.85,0.24,0.8832326987,1.02424,0.30082000000000003,1.0675018735,0.17424,0.050820000000000004,0.18150000000000002,0.85,0.25,0.8860022573
2019-05-18 08:00:00,1.10664,0.31152,1.1496507296,0.17664000000000002,0.05152,0.184,0.93,0.26,0.9656603958000001,1.10664,0.32152000000000003,1.1524006248,0.17664000000000002,0.05152,0.184,0.93,0.27,0.9684007435
2019-05-18 08:30:00,1.09424,0.31082000000000004,1.1375281315,0.17424,0.050820000000000004,0.18150000000000002,0.92,0.26,0.9560334722,1.09424,0.32082000000000005,1.1403011225,0.17424,0.050820000000000004,0.18150000000000002,0.92,0.27,0.9588013350000001
2019-05-18 09:00:00,1.03616,0.31138000000000005,1.0819357883,0.17616,0.05138,0.1835,0.86,0.26,0.8984430978,1.03616,0.32138,1.0848560504,0.17616,0.05138,0.1835,0.86,0.27,0.9013878189000001
2019-05-18 09:30:00,1.05664,0.29152,1.0961167821,0.17664000000000002,0.05152,0.184,0.88,0.24,0.9121403401,1.04664,0.29152,1.0864801885,0.17664000000000002,0.05152,0.184,0.87,0.24,0.9024965374
2019-05-18 10:00:00,0.97472,0.29096,1.0172201335,0.17472000000000001,0.050960000000000005,0.182,0.8,0.24,0.8352245207000001,0.9647200000000001,0.29096,1.0076419999,0.17472000000000001,0.050960000000000005,0.182,0.79,0.24,0.8256512581000001
2019-05-18 10:30:00,0.8823200000000001,0.29026,0.9288376877000001,0.17232,0.050260000000000006,0.17950000000000002,0.71,0.24,0.7494664769,0.8823200000000001,0.29026,0.9288376877000001,0.17232,0.050260000000000006,0.17950000000000002,0.71,0.24,0.7494664769
2019-05-18 11:00:00,0.88568,0.30124,0.9355076697,0.17568,0.05124,0.183,0.71,0.25,0.7527283707,0.88568,0.31124,0.938775479,0.17568,0.05124,0.183,0.71,0.26,0.7561084578
2019-05-18 11:30:00,0.8823200000000001,0.30026,0.9320110783000001,0.17232,0.050260000000000006,0.17950000000000002,0.71,0.25,0.7527283707,0.8823200000000001,0.31026000000000004,0.9352806263000001,0.17232,0.050260000000000006,0.17950000000000002,0.71,0.26,0.7561084578
2019-05-18 12:00:00,0.88424,0.27082,0.9247831367,0.17424,0.050820000000000004,0.18150000000000002,0.71,0.22,0.7433034374,0.88424,0.28082,0.9277608798,0.17424,0.050820000000000004,0.18150000000000002,0.71,0.23,0.7463243263
2019-05-18 12:30:00,0.8804000000000001,0.2697,0.9207834979,0.1704,0.0497,0.17750000000000002,0.71,0.22,0.7433034374,0.8804000000000001,0.2797,0.9237620094000001,0.1704,0.0497,0.17750000000000002,0.71,0.23,0.7463243263
2019-05-18 13:00:00,0.9137600000000001,0.29068000000000005,0.9588807017000001,0.17376000000000003,0.05068,0.181,0.74,0.24,0.7779460136,0.9137600000000001,0.30068,0.9619593547,0.17376000000000003,0.05068,0.181,0.74,0.25,0.7810889834
2019-05-18 13:30:00,0.9104000000000001,0.2597,0.9467165627,0.1704,0.0497,0.17750000000000002,0.74,0.21,0.7692203845000001,0.9104000000000001,0.2797,0.9523971073,0.1704,0.0497,0.17750000000000002,0.74,0.23,0.7749193506000001
2019-05-18 14:00:00,0.94376,0.26068,0.9791000970000001,0.17376000000000003,0.05068,0.181,0.77,0.21,0.7981227976,0.93376,0.28068000000000004,0.97503282,0.17376000000000003,0.05068,0.181,0.76,0.23,0.7940403012
2019-05-18 14:30:00,0.8608800000000001,0.25984,0.899239234,0.17088,0.04984,0.178,0.6900000000000001,0.21,0.7212489168,0.8608800000000001,0.27984000000000003,0.9052208570000001,0.17088,0.04984,0.178,0.6900000000000001,0.23,0.7273238618
2019-05-18 15:00:00,0.86472,0.24096,0.8976649709000001,0.17472000000000001,0.050960000000000005,0.182,0.6900000000000001,0.19,0.7156814934,0.85472,0.25096,0.8908014369,0.17472000000000001,0.050960000000000005,0.182,0.68,0.2,0.7088018059
2019-05-18 15:30:00,0.83328,0.26054,0.873061653,0.17328000000000002,0.05054,0.18050000000000002,0.66,0.21,0.6926037828,0.83328,0.27054,0.8760978541000001,0.17328000000000002,0.05054,0.18050000000000002,0.66,0.22,0.6957010852000001
2019-05-18 16:00:00,0.8252,0.2811,0.8717638728,0.1752,0.0511,0.1825,0.65,0.23,0.6894925670000001,0.8152,0.2911,0.8656155324,0.1752,0.0511,0.1825,0.64,0.24,0.6835202996
2019-05-18 16:30:00,0.8442400000000001,0.26082,0.8836109155,0.17424,0.050820000000000004,0.18150000000000002,0.67,0.21,0.7021395873,0.8442400000000001,0.27082,0.8866141494,0.17424,0.050820000000000004,0.18150000000000002,0.67,0.22,0.7051950085
2019-05-18 17:00:00,0.8656800000000001,0.26124,0.9042390171,0.17568,0.05124,0.183,0.6900000000000001,0.21,0.7212489168,0.8656800000000001,0.27124000000000004,0.9071785932,0.17568,0.05124,0.183,0.6900000000000001,0.22,0.7242237223
2019-05-18 17:30:00,0.98328,0.27054,1.0198193222,0.17328000000000002,0.05054,0.18050000000000002,0.81,0.22,0.8393449827,0.98328,0.28054,1.0225176038,0.17328000000000002,0.05054,0.18050000000000002,0.81,0.23,0.8420213774
2019-05-18 18:00:00,1.08568,0.26124,1.11666799,0.17568,0.05124,0.183,0.91,0.21,0.9339164845000001,1.07568,0.27124000000000004,1.1093505307,0.17568,0.05124,0.183,0.9,0.22,0.9264987858
2019-05-18 18:30:00,1.17184,0.26012,1.2003630284,0.17184000000000002,0.050120000000000005,0.179,1.0,0.21,1.0218121158,1.17184,0.27012,1.2025696653,0.17184000000000002,0.050120000000000005,0.179,1.0,0.22,1.0239140589
2019-05-18 19:00:00,1.2652,0.2411,1.2879674879,0.1752,0.0511,0.1825,1.09,0.19,1.1064357189,1.2652,0.2511,1.2898768352,0.1752,0.0511,0.1825,1.09,0.2,1.1081967334
2019-05-18 19:30:00,1.24088,0.28984000000000004,1.2742803459,0.17088,0.04984,0.178,1.07,0.24,1.09658561,1.24088,0.27984000000000003,1.272043081,0.17088,0.04984,0.178,1.07,0.23,1.0944404963
2019-05-18 20:00:00,1.19472,0.26096,1.2228883841,0.17472000000000001,0.050960000000000005,0.182,1.02,0.21,1.0413932975,1.18472,0.28096000000000004,1.2175795662,0.17472000000000001,0.050960000000000005,0.182,1.01,0.23,1.035857133
2019-05-18 20:30:00,1.15136,0.25998000000000004,1.1803471735,0.17136,0.049980000000000004,0.17850000000000002,0.98,0.21,1.0022474744,1.15136,0.27998,1.1849129293,0.17136,0.049980000000000004,0.17850000000000002,0.98,0.23,1.0066280346
2019-05-18 21:00:00,1.11472,0.26096,1.1448584192,0.17472000000000001,0.050960000000000005,0.182,0.9400000000000001,0.21,0.9631718434000001,1.11472,0.28096000000000004,1.149582185,0.17472000000000001,0.050960000000000005,0.182,0.9400000000000001,0.23,0.9677293010000001
2019-05-18 21:30:00,1.10088,0.26984,1.1334683057000001,0.17088,0.04984,0.178,0.93,0.22,0.9556673061000001,1.10088,0.27984000000000003,1.1358904877,0.17088,0.04984,0.178,0.93,0.23,0.958018789
2019-05-18 22:00:00,1.06424,0.26082,1.0957343884,0.17424,0.050820000000000004,0.18150000000000002,0.89,0.21,0.9144397192,1.06424,0.28082,1.1006664572,0.17424,0.050820000000000004,0.18150000000000002,0.89,0.23,0.9192388155000001
2019-05-18 22:30:00,1.02184,0.25012,1.0520061787,0.17184000000000002,0.050120000000000005,0.179,0.85,0.2,0.8732124598000001,1.02184,0.26012,1.0544284708,0.17184000000000002,0.050120000000000005,0.179,0.85,0.21,0.8755569656000001
2019-05-18 23:00:00,0.9952000000000001,0.2611,1.028881067,0.1752,0.0511,0.1825,0.8200000000000001,0.21,0.8464632302,0.9852000000000001,0.2411,1.0142722761,0.1752,0.0511,0.1825,0.81,0.19,0.8319855768000001
2019-05-18 23:30:00,0.8918400000000001,0.24012000000000003,0.9235995886,0.17184000000000002,0.050120000000000005,0.179,0.72,0.19,0.7446475676000001,0.8918400000000001,0.24012000000000003,0.9235995886,0.17184000000000002,0.050120000000000005,0.179,0.72,0.19,0.7446475676000001
2019-05-19 00:00:00,0.8256800000000001,0.24124,0.860200093,0.17568,0.05124,0.183,0.65,0.19,0.6772001181,0.8156800000000001,0.24124,0.8506060193,0.17568,0.05124,0.183,0.64,0.19,0.6676076692
2019-05-19 00:30:00,0.7818400000000001,0.24012000000000003,0.8178822654,0.17184000000000002,0.050120000000000005,0.179,0.61,0.19,0.6389053138,0.7818400000000001,0.24012000000000003,0.8178822654,0.17184000000000002,0.050120000000000005,0.179,0.61,0.19,0.6389053138
2019-05-19 01:00:00,0.7861600000000001,0.21138,0.8140817219,0.17616,0.05138,0.1835,0.61,0.16,0.630634601,0.7861600000000001,0.22138000000000002,0.8167353611,0.17616,0.05138,0.1835,0.61,0.17,0.6332456080000001
2019-05-19 01:30:00,0.81376,0.21068,0.8405899119,0.17376000000000003,0.05068,0.181,0.64,0.16,0.6596969001,0.81376,0.22068000000000002,0.8431518250000001,0.17376000000000003,0.05068,0.181,0.64,0.17,0.6621933252000001
2019-05-19 02:00:00,0.9161600000000001,0.19138000000000002,0.9359356014,0.17616,0.05138,0.1835,0.74,0.14,0.7531268154,0.9161600000000001,0.21138,0.9402290412000001,0.17616,0.05138,0.1835,0.74,0.16,0.7570997292
2019-05-19 02:30:00,0.9213600000000001,0.20998000000000003,0.9449845766,0.17136,0.049980000000000004,0.17850000000000002,0.75,0.16,0.7668767828,0.9213600000000001,0.21998,0.9472568026,0.17136,0.049980000000000004,0.17850000000000002,0.75,0.17,0.7690253572
2019-05-19 03:00:00,0.9047200000000001,0.21096,0.9289899892000001,0.17472000000000001,0.050960000000000005,0.182,0.73,0.16,0.7473285757,0.9047200000000001,0.22096000000000002,0.9313117631000001,0.17472000000000001,0.050960000000000005,0.182,0.73,0.17,0.7495331881
2019-05-19 03:30:00,0.92088,0.20984000000000003,0.9444854684,0.17088,0.04984,0.178,0.75,0.16,0.7668767828,0.92088,0.21984,0.9467574135000001,0.17088,0.04984,0.178,0.75,0.17,0.7690253572
2019-05-19 04:00:00,0.8947200000000001,0.19096000000000002,0.9148713571,0.17472000000000001,0.050960000000000005,0.182,0.72,0.14,0.7334848328,0.8847200000000001,0.20096000000000003,0.9072565238,0.17472000000000001,0.050960000000000005,0.182,0.71,0.15,0.7256721023
2019-05-19 04:30:00,0.85992,0.20956000000000002,0.8850863235,0.16992000000000002,0.04956000000000001,0.177,0.6900000000000001,0.16,0.7083078427,0.85992,0.21956,0.8875071831,0.16992000000000002,0.04956000000000001,0.177,0.6900000000000001,0.17,0.7106335202
2019-05-19 05:00:00,0.8542400000000001,0.21082,0.8798699052000001,0.17424,0.050820000000000004,0.18150000000000002,0.68,0.16,0.6985699679,0.8542400000000001,0.22082000000000002,0.8823193583000001,0.17424,0.050820000000000004,0.18150000000000002,0.68,0.17,0.7009279564
2019-05-19 05:30:00,0.8708800000000001,0.20984000000000003,0.8958039964000001,0.17088,0.04984,0.178,0.7000000000000001,0.16,0.7180529228,0.8708800000000001,0.21984,0.8981990871000001,0.17088,0.04984,0.178,0.7000000000000001,0.17,0.7203471385
2019-05-19 06:00:00,0.8442400000000001,0.21082,0.8701644959,0.17424,0.050820000000000004,0.18150000000000002,0.67,0.16,0.688839604,0.8442400000000001,0.22082000000000002,0.872641192,0.17424,0.050820000000000004,0.18150000000000002,0.67,0.17,0.6912307864
2019-05-19 06:30:00,0.8608800000000001,0.22984000000000002,0.8910335572,0.17088,0.04984,0.178,0.6900000000000001,0.18,0.7130918594,0.8608800000000001,0.23984000000000003,0.8936652617,0.17088,0.04984,0.178,0.6900000000000001,0.19,0.7156814934
2019-05-19 07:00:00,0.8691200000000001,0.20516,0.8930062710000001,0.18912,0.05516000000000001,0.197,0.68,0.15,0.6963476143,0.8691200000000001,0.21516000000000002,0.895356577,0.18912,0.05516000000000001,0.197,0.68,0.16,0.6985699679
2019-05-19 07:30:00,0.8948800000000001,0.24684000000000003,0.9282996284,0.19488000000000003,0.05684,0.203,0.7000000000000001,0.19,0.7253275122,0.8948800000000001,0.25684,0.9310085929,0.19488000000000003,0.05684,0.203,0.7000000000000001,0.2,0.7280109889
2019-05-19 08:00:00,0.9487200000000001,0.25796,0.9831647878,0.19872,0.057960000000000005,0.20700000000000002,0.75,0.2,0.7762087348000001,0.9487200000000001,0.26796000000000003,0.9858357875,0.19872,0.057960000000000005,0.20700000000000002,0.75,0.21,0.7788452991
2019-05-19 08:30:00,0.9353600000000001,0.24698000000000003,0.9674179293,0.19536,0.05698,0.20350000000000001,0.74,0.19,0.7640026178,0.9353600000000001,0.25698000000000004,0.9700190978000001,0.19536,0.05698,0.20350000000000001,0.74,0.2,0.7665507159
2019-05-19 09:00:00,0.98872,0.25796,1.0218173027,0.19872,0.057960000000000005,0.20700000000000002,0.79,0.2,0.8149233093,0.98872,0.26796000000000003,1.0243875243,0.19872,0.057960000000000005,0.20700000000000002,0.79,0.21,0.8174350127000001
2019-05-19 09:30:00,0.95584,0.27712000000000003,0.9952012862,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.76,0.22,0.7912016178,0.9458400000000001,0.28712000000000004,0.9884590027000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.75,0.23,0.7844743463
2019-05-19 10:00:00,0.8477600000000001,0.26768000000000003,0.8890160853,0.19776000000000002,0.05768,0.20600000000000002,0.65,0.21,0.6830812543,0.8477600000000001,0.27768000000000004,0.8920780235,0.19776000000000002,0.05768,0.20600000000000002,0.65,0.22,0.6862215386
2019-05-19 10:30:00,0.7844,0.2867,0.8351528303,0.19440000000000002,0.0567,0.2025,0.59,0.23,0.6332456080000001,0.7844,0.2967,0.8386383309000001,0.19440000000000002,0.0567,0.2025,0.59,0.24,0.6369458376
2019-05-19 11:00:00,0.7568,0.27740000000000004,0.8060378403,0.1968,0.0574,0.20500000000000002,0.56,0.22,0.6016643583,0.7568,0.2874,0.8095338165,0.1968,0.0574,0.20500000000000002,0.56,0.23,0.6053924347
2019-05-19 11:30:00,0.7924800000000001,0.31614000000000003,0.8532110231000001,0.19248,0.05614,0.2005,0.6000000000000001,0.26,0.653911309,0.7924800000000001,0.32614000000000004,0.8569666563,0.19248,0.05614,0.2005,0.6000000000000001,0.27,0.657951366
2019-05-19 12:00:00,0.8158400000000001,0.26712,0.8584567549000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.62,0.21,0.654599114,0.8158400000000001,0.28712000000000004,0.8648888946000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.62,0.23,0.6612866247
2019-05-19 12:30:00,0.9024800000000001,0.28614,0.9467556443,0.19248,0.05614,0.2005,0.71,0.23,0.7463243263,0.9024800000000001,0.29614,0.9498257998,0.19248,0.05614,0.2005,0.71,0.24,0.7494664769
2019-05-19 13:00:00,0.9753600000000001,0.28698,1.0167028327,0.19536,0.05698,0.20350000000000001,0.78,0.23,0.8132035416000001,0.9753600000000001,0.29698,1.0195706204,0.19536,0.05698,0.20350000000000001,0.78,0.24,0.8160882305
2019-05-19 13:30:00,0.9339200000000001,0.26656,0.9712161448000001,0.19392,0.056560000000000006,0.202,0.74,0.21,0.7692203845000001,0.9339200000000001,0.28656000000000004,0.9768946719,0.19392,0.056560000000000006,0.202,0.74,0.23,0.7749193506000001
2019-05-19 14:00:00,0.9268000000000001,0.2674,0.9646040639000001,0.1968,0.0574,0.20500000000000002,0.73,0.21,0.7596051606,0.9268000000000001,0.2874,0.9703386007,0.1968,0.0574,0.20500000000000002,0.73,0.23,0.7653757247
2019-05-19 14:30:00,0.92344,0.26642000000000005,0.9611040787,0.19344000000000003,0.056420000000000005,0.2015,0.73,0.21,0.7596051606,0.92344,0.26642000000000005,0.9611040787,0.19344000000000003,0.056420000000000005,0.2015,0.73,0.21,0.7596051606
2019-05-19 15:00:00,0.8738400000000001,0.25362,0.9099007913,0.18384,0.05362,0.1915,0.6900000000000001,0.2,0.7184010022,0.8738400000000001,0.26362,0.9127386537000001,0.18384,0.05362,0.1915,0.6900000000000001,0.21,0.7212489168
2019-05-19 15:30:00,0.8804000000000001,0.2597,0.9179042706,0.1704,0.0497,0.17750000000000002,0.71,0.21,0.7404052944,0.8804000000000001,0.2597,0.9179042706,0.1704,0.0497,0.17750000000000002,0.71,0.21,0.7404052944
2019-05-19 16:00:00,0.9852000000000001,0.2611,1.0192115825,0.1752,0.0511,0.1825,0.81,0.21,0.8367795409000001,0.9752000000000001,0.2611,1.0095485377,0.1752,0.0511,0.1825,0.8,0.21,0.8271033793
2019-05-19 16:30:00,1.01944,0.23942000000000002,1.0471770863,0.16944,0.049420000000000006,0.17650000000000002,0.85,0.19,0.8709764635,1.01944,0.25942000000000004,1.0519299644,0.16944,0.049420000000000006,0.17650000000000002,0.85,0.21,0.8755569656000001
2019-05-19 17:00:00,1.0252,0.2411,1.0531686712,0.1752,0.0511,0.1825,0.85,0.19,0.8709764635,1.0252,0.2611,1.0579263916,0.1752,0.0511,0.1825,0.85,0.21,0.8755569656000001
2019-05-19 17:30:00,1.02184,0.28012000000000004,1.059539617,0.17184000000000002,0.050120000000000005,0.179,0.85,0.23,0.8805679985,1.02184,0.29012000000000004,1.0622271885,0.17184000000000002,0.050120000000000005,0.179,0.85,0.24,0.8832326987
2019-05-19 18:00:00,1.0852,0.2611,1.1161685581,0.1752,0.0511,0.1825,0.91,0.21,0.9339164845000001,1.0852,0.2711,1.1185500659,0.1752,0.0511,0.1825,0.91,0.22,0.9362157871000001
2019-05-19 18:30:00,1.19232,0.25026000000000004,1.2183008865,0.17232,0.050260000000000006,0.17950000000000002,1.02,0.2,1.0394229168,1.19232,0.26026000000000005,1.220394301,0.17232,0.050260000000000006,0.17950000000000002,1.02,0.21,1.0413932975
2019-05-19 19:00:00,1.21472,0.25096,1.2403731697,0.17472000000000001,0.050960000000000005,0.182,1.04,0.2,1.0590561836,1.21472,0.26096,1.2424350285,0.17472000000000001,0.050960000000000005,0.182,1.04,0.21,1.0609901036
2019-05-19 19:30:00,1.21184,0.25012,1.2373828025,0.17184000000000002,0.050120000000000005,0.179,1.04,0.2,1.0590561836,1.21184,0.26012,1.2394428587,0.17184000000000002,0.050120000000000005,0.179,1.04,0.21,1.0609901036
2019-05-19 20:00:00,1.16472,0.25096,1.1914502088,0.17472000000000001,0.050960000000000005,0.182,0.99,0.2,1.01,1.15472,0.26096,1.1838405298,0.17472000000000001,0.050960000000000005,0.182,0.98,0.21,1.0022474744
2019-05-19 20:30:00,1.17136,0.25998000000000004,1.1998640965,0.17136,0.049980000000000004,0.17850000000000002,1.0,0.21,1.0218121158,1.17136,0.26998,1.2020704846,0.17136,0.049980000000000004,0.17850000000000002,1.0,0.22,1.0239140589
2019-05-19 21:00:00,1.10424,0.24082,1.1301947841,0.17424,0.050820000000000004,0.18150000000000002,0.93,0.19,0.9492101980000001,1.10424,0.25082000000000004,1.1323677185,0.17424,0.050820000000000004,0.18150000000000002,0.93,0.2,0.9512623192
2019-05-19 21:30:00,1.07088,0.23984000000000003,1.0974093129,0.17088,0.04984,0.178,0.9,0.19,0.9198369421,1.07088,0.24984000000000003,1.0996381223,0.17088,0.04984,0.178,0.9,0.2,0.9219544457000001
2019-05-19 22:00:00,1.03472,0.24096,1.0624063253,0.17472000000000001,0.050960000000000005,0.182,0.86,0.19,0.8807383266000001,1.03472,0.25096,1.06471893,0.17472000000000001,0.050960000000000005,0.182,0.86,0.2,0.8829496022000001
2019-05-19 22:30:00,0.9623200000000001,0.24026000000000003,0.9918591886,0.17232,0.050260000000000006,0.17950000000000002,0.79,0.19,0.8125269226,0.9623200000000001,0.25026000000000004,0.9943288440000001,0.17232,0.050260000000000006,0.17950000000000002,0.79,0.2,0.8149233093
2019-05-19 23:00:00,0.88568,0.22124000000000002,0.9128944079,0.17568,0.05124,0.183,0.71,0.17,0.7300684899000001,0.8756800000000001,0.23124000000000003,0.90569719,0.17568,0.05124,0.183,0.7000000000000001,0.18,0.72277244
2019-05-19 23:30:00,0.7828,0.2404,0.8188821649,0.1728,0.0504,0.18,0.61,0.19,0.6389053138,0.7828,0.2404,0.8188821649,0.1728,0.0504,0.18,0.61,0.19,0.6389053138
2019-05-20 00:00:00,0.70616,0.22138000000000002,0.7400480052,0.17616,0.05138,0.1835,0.53,0.17,0.5565968020000001,0.70616,0.22138000000000002,0.7400480052,0.17616,0.05138,0.1835,0.53,0.17,0.5565968020000001
2019-05-20 00:30:00,0.70616,0.22138000000000002,0.7400480052,0.17616,0.05138,0.1835,0.53,0.17,0.5565968020000001,0.70616,0.22138000000000002,0.7400480052,0.17616,0.05138,0.1835,0.53,0.17,0.5565968020000001
2019-05-20 01:00:00,0.71616,0.20138,0.7439348426,0.17616,0.05138,0.1835,0.54,0.15,0.5604462508,0.71616,0.21138,0.7467038570000001,0.17616,0.05138,0.1835,0.54,0.16,0.5632051136
2019-05-20 01:30:00,0.7628,0.2104,0.7912850308,0.1728,0.0504,0.18,0.59,0.16,0.6113100686,0.7628,0.2204,0.7940025189000001,0.1728,0.0504,0.18,0.59,0.17,0.6140032573
2019-05-20 02:00:00,0.8456800000000001,0.19124000000000002,0.8670336787,0.17568,0.05124,0.183,0.67,0.14,0.6844705983,0.8456800000000001,0.19124000000000002,0.8670336787,0.17568,0.05124,0.183,0.67,0.14,0.6844705983
2019-05-20 02:30:00,0.8718400000000001,0.19012,0.8923287511,0.17184000000000002,0.050120000000000005,0.179,0.7000000000000001,0.14,0.7138627319,0.8718400000000001,0.19012,0.8923287511,0.17184000000000002,0.050120000000000005,0.179,0.7000000000000001,0.14,0.7138627319
2019-05-20 03:00:00,0.8652000000000001,0.19110000000000002,0.8860531869,0.1752,0.0511,0.1825,0.6900000000000001,0.14,0.7040596566,0.8652000000000001,0.19110000000000002,0.8860531869,0.1752,0.0511,0.1825,0.6900000000000001,0.14,0.7040596566
2019-05-20 03:30:00,0.8613600000000001,0.18998,0.8820620443,0.17136,0.049980000000000004,0.17850000000000002,0.6900000000000001,0.14,0.7040596566,0.8613600000000001,0.18998,0.8820620443,0.17136,0.049980000000000004,0.17850000000000002,0.6900000000000001,0.14,0.7040596566
2019-05-20 04:00:00,0.8247200000000001,0.19096000000000002,0.8465393080000001,0.17472000000000001,0.050960000000000005,0.182,0.65,0.14,0.6649060084,0.8247200000000001,0.19096000000000002,0.8465393080000001,0.17472000000000001,0.050960000000000005,0.182,0.65,0.14,0.6649060084
2019-05-20 04:30:00,0.82088,0.19984000000000002,0.8448550171,0.17088,0.04984,0.178,0.65,0.15,0.6670832032,0.82088,0.20984000000000003,0.8472761061,0.17088,0.04984,0.178,0.65,0.16,0.6694027188
2019-05-20 05:00:00,0.8252,0.2011,0.8493504871,0.1752,0.0511,0.1825,0.65,0.15,0.6670832032,0.8252,0.2111,0.8517735908,0.1752,0.0511,0.1825,0.65,0.16,0.6694027188
2019-05-20 05:30:00,0.8523200000000001,0.20026000000000002,0.8755303821,0.17232,0.050260000000000006,0.17950000000000002,0.68,0.15,0.6963476143,0.8523200000000001,0.21026000000000003,0.8778716592,0.17232,0.050260000000000006,0.17950000000000002,0.68,0.16,0.6985699679
2019-05-20 06:00:00,0.83616,0.20138,0.8600682822,0.17616,0.05138,0.1835,0.66,0.15,0.6768308504,0.8261600000000001,0.21138,0.8527730355,0.17616,0.05138,0.1835,0.65,0.16,0.6694027188
2019-05-20 06:30:00,0.9118400000000001,0.25012,0.9455221838000001,0.17184000000000002,0.050120000000000005,0.179,0.74,0.2,0.7665507159,0.9118400000000001,0.23012000000000002,0.94042937,0.17184000000000002,0.050120000000000005,0.179,0.74,0.18,0.7615773106
2019-05-20 07:00:00,0.95664,0.25152,0.9891523644,0.17664000000000002,0.05152,0.184,0.78,0.2,0.8052328856000001,0.95664,0.26152000000000003,0.9917423052000001,0.17664000000000002,0.05152,0.184,0.78,0.21,0.8077747211
2019-05-20 07:30:00,1.01616,0.26138,1.0492381284,0.17616,0.05138,0.1835,0.84,0.21,0.8658521814,1.01616,0.26138,1.0492381284,0.17616,0.05138,0.1835,0.84,0.21,0.8658521814
2019-05-20 08:00:00,1.05664,0.28152000000000005,1.0934997028,0.17664000000000002,0.05152,0.184,0.88,0.23,0.9095603333000001,1.05664,0.30152,1.0988186384,0.17664000000000002,0.05152,0.184,0.88,0.25,0.9148223871000001
2019-05-20 08:30:00,1.03232,0.30026,1.0751002976,0.17232,0.050260000000000006,0.17950000000000002,0.86,0.25,0.8956003573,1.03232,0.31026000000000004,1.0779359211,0.17232,0.050260000000000006,0.17950000000000002,0.86,0.26,0.8984430978
2019-05-20 09:00:00,0.9661600000000001,0.35138,1.0280724926,0.17616,0.05138,0.1835,0.79,0.30000000000000004,0.8450443775,0.9661600000000001,0.36138000000000003,1.0315331551,0.17616,0.05138,0.1835,0.79,0.31,0.8486459804
2019-05-20 09:30:00,0.8808800000000001,0.36984000000000006,0.9553696667,0.17088,0.04984,0.178,0.71,0.32,0.7787810989,0.8808800000000001,0.36984000000000006,0.9553696667,0.17088,0.04984,0.178,0.71,0.32,0.7787810989
2019-05-20 10:00:00,0.85472,0.37096,0.9317497518000001,0.17472000000000001,0.050960000000000005,0.182,0.68,0.32,0.7515317691000001,0.84472,0.37096,0.9225850638,0.17472000000000001,0.050960000000000005,0.182,0.67,0.32,0.7424957912
2019-05-20 10:30:00,0.78088,0.31984,0.8438431134000001,0.17088,0.04984,0.178,0.61,0.27,0.6670832032,0.78088,0.32984,0.8476839034,0.17088,0.04984,0.178,0.61,0.28,0.6711929678
2019-05-20 11:00:00,0.8542400000000001,0.36082000000000003,0.9273171248000001,0.17424,0.050820000000000004,0.18150000000000002,0.68,0.31,0.7473285757,0.8542400000000001,0.37082000000000004,0.931253698,0.17424,0.050820000000000004,0.18150000000000002,0.68,0.32,0.7515317691000001
2019-05-20 11:30:00,0.83184,0.34012000000000003,0.8986875987,0.17184000000000002,0.050120000000000005,0.179,0.66,0.29,0.7209022125,0.83184,0.35012000000000004,0.9025196951000001,0.17184000000000002,0.050120000000000005,0.179,0.66,0.30000000000000004,0.7249827584
2019-05-20 12:00:00,0.81376,0.34068000000000004,0.8821951031,0.17376000000000003,0.05068,0.181,0.64,0.29,0.7026378868,0.81376,0.35068000000000005,0.8861048471,0.17376000000000003,0.05068,0.181,0.64,0.30000000000000004,0.7068238819
2019-05-20 12:30:00,0.78944,0.36942,0.8716000516,0.16944,0.049420000000000006,0.17650000000000002,0.62,0.32,0.6977105417,0.78944,0.37942000000000004,0.875885295,0.16944,0.049420000000000006,0.17650000000000002,0.62,0.33,0.7023531875
2019-05-20 13:00:00,0.75336,0.37348000000000003,0.8408558735,0.18336000000000002,0.05348000000000001,0.191,0.5700000000000001,0.32,0.6536818798,0.75336,0.38348000000000004,0.8453450183000001,0.18336000000000002,0.05348000000000001,0.191,0.5700000000000001,0.33,0.658634952
2019-05-20 13:30:00,0.65344,0.31642000000000003,0.7260202821,0.19344000000000003,0.056420000000000005,0.2015,0.46,0.26,0.5283937925000001,0.64344,0.32642000000000004,0.7215019404,0.19344000000000003,0.056420000000000005,0.2015,0.45,0.27,0.5247856705
2019-05-20 14:00:00,0.7772800000000001,0.36754000000000003,0.8597964003,0.19728,0.05754000000000001,0.20550000000000002,0.58,0.31,0.6576473219,0.7772800000000001,0.37754000000000004,0.8641184236,0.19728,0.05754000000000001,0.20550000000000002,0.58,0.32,0.6624198065
2019-05-20 14:30:00,0.8248800000000001,0.40684000000000003,0.919753119,0.19488000000000003,0.05684,0.203,0.63,0.35000000000000003,0.7206941099,0.8248800000000001,0.42684000000000005,0.9287730616000001,0.19488000000000003,0.05684,0.203,0.63,0.37,0.7306161783
2019-05-20 15:00:00,0.82776,0.38768,0.9140472635,0.19776000000000002,0.05768,0.20600000000000002,0.63,0.33,0.7111961755,0.82776,0.39768000000000003,0.9183332728,0.19776000000000002,0.05768,0.20600000000000002,0.63,0.34,0.7158910532
2019-05-20 15:30:00,0.7544000000000001,0.3367,0.8261272602,0.19440000000000002,0.0567,0.2025,0.56,0.28,0.6260990337,0.7544000000000001,0.3467,0.8302531241000001,0.19440000000000002,0.0567,0.2025,0.56,0.29,0.630634601
2019-05-20 16:00:00,0.8777600000000001,0.35768000000000005,0.9478383828,0.19776000000000002,0.05768,0.20600000000000002,0.68,0.30000000000000004,0.7432361670000001,0.8777600000000001,0.36768,0.9516570811,0.19776000000000002,0.05768,0.20600000000000002,0.68,0.31,0.7473285757
2019-05-20 16:30:00,0.9839200000000001,0.37656,1.0535160179,0.19392,0.056560000000000006,0.202,0.79,0.32,0.8523496935,0.9739200000000001,0.38656,1.0478305206,0.19392,0.056560000000000006,0.202,0.78,0.33,0.8469356528
2019-05-20 17:00:00,1.04776,0.34768000000000004,1.1039394911,0.19776000000000002,0.05768,0.20600000000000002,0.85,0.29,0.8981091248,1.03776,0.35768000000000005,1.0976706246,0.19776000000000002,0.05768,0.20600000000000002,0.84,0.30000000000000004,0.8919641248
2019-05-20 17:30:00,1.1144,0.3267,1.1613011022,0.19440000000000002,0.0567,0.2025,0.92,0.27,0.9588013350000001,1.1144,0.3367,1.1641538773,0.19440000000000002,0.0567,0.2025,0.92,0.28,0.9616652224000001
2019-05-20 18:00:00,1.09776,0.32768,1.1456226255,0.19776000000000002,0.05768,0.20600000000000002,0.9,0.27,0.9396275858,1.09776,0.33768000000000004,1.1485228774,0.19776000000000002,0.05768,0.20600000000000002,0.9,0.28,0.9425497334
2019-05-20 18:30:00,1.2144,0.3267,1.2575771348,0.19440000000000002,0.0567,0.2025,1.02,0.27,1.0551303237,1.2144,0.3367,1.2602119861,0.19440000000000002,0.0567,0.2025,1.02,0.28,1.0577334258
2019-05-20 19:00:00,1.28776,0.32768,1.3287964479,0.19776000000000002,0.05768,0.20600000000000002,1.09,0.27,1.1229425631,1.27776,0.33768000000000004,1.3216271789,0.19776000000000002,0.05768,0.20600000000000002,1.08,0.28,1.1157060545
2019-05-20 19:30:00,1.26248,0.36614,1.3145015215,0.19248,0.05614,0.2005,1.07,0.31,1.1140017953,1.26248,0.37614000000000003,1.3173219234,0.19248,0.05614,0.2005,1.07,0.32,1.1168258593
2019-05-20 20:00:00,1.16872,0.28796000000000005,1.2036724638,0.19872,0.057960000000000005,0.20700000000000002,0.97,0.23,0.99689518,1.16872,0.29796,1.2061038927,0.19872,0.057960000000000005,0.20700000000000002,0.97,0.24,0.9992497185
2019-05-20 20:30:00,1.12584,0.28712000000000004,1.1618750363,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.93,0.23,0.958018789,1.12584,0.29712000000000005,1.1643865338000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.93,0.24,0.9604686356000001
2019-05-20 21:00:00,1.09432,0.26376,1.1256578521,0.18432,0.05376,0.192,0.91,0.21,0.9339164845000001,1.09432,0.27376,1.128042907,0.18432,0.05376,0.192,0.91,0.22,0.9362157871000001
2019-05-20 21:30:00,1.1013600000000001,0.26998,1.1339678346,0.17136,0.049980000000000004,0.17850000000000002,0.93,0.22,0.9556673061000001,1.1013600000000001,0.27998,1.1363901839000001,0.17136,0.049980000000000004,0.17850000000000002,0.93,0.23,0.958018789
2019-05-20 22:00:00,1.05568,0.32124,1.1034742408,0.17568,0.05124,0.183,0.88,0.27,0.9204890005,1.04568,0.20124000000000003,1.0648681609,0.17568,0.05124,0.183,0.87,0.15,0.8828363382000001
2019-05-20 22:30:00,1.0328,0.9004000000000001,1.3701810099,0.1728,0.0504,0.18,0.86,0.85,1.2091732713,0.9528000000000001,-0.43960000000000005,1.0493216857,0.1728,0.0504,0.18,0.78,-0.49,0.9211405973000001
2019-05-20 23:00:00,0.9066400000000001,0.21152,0.9309870031,0.17664000000000002,0.05152,0.184,0.73,0.16,0.7473285757,0.9066400000000001,0.22152000000000002,0.9333098092000001,0.17664000000000002,0.05152,0.184,0.73,0.17,0.7495331881
2019-05-20 23:30:00,0.8228000000000001,0.23040000000000002,0.8544495304,0.1728,0.0504,0.18,0.65,0.18,0.6744627492,0.8228000000000001,0.2404,0.8572000933,0.1728,0.0504,0.18,0.65,0.19,0.6772001181
2019-05-21 00:00:00,0.7366400000000001,0.20152,0.7637072738,0.17664000000000002,0.05152,0.184,0.56,0.15,0.5797413216,0.7366400000000001,0.21152,0.7664066806000001,0.17664000000000002,0.05152,0.184,0.56,0.16,0.5824087911
2019-05-22 00:30:00,0.73536,0.20698000000000003,0.7639339304,0.19536,0.05698,0.20350000000000001,0.54,0.15,0.5604462508,0.73536,0.21698,0.7667037563,0.19536,0.05698,0.20350000000000001,0.54,0.16,0.5632051136
2019-05-22 01:00:00,0.73872,0.20796,0.7674337756,0.19872,0.057960000000000005,0.20700000000000002,0.54,0.15,0.5604462508,0.73872,0.21796000000000001,0.7702037393000001,0.19872,0.057960000000000005,0.20700000000000002,0.54,0.16,0.5632051136
2019-05-22 01:30:00,0.76536,0.19698000000000002,0.7903018727000001,0.19536,0.05698,0.20350000000000001,0.5700000000000001,0.14,0.5869412236,0.76536,0.20698000000000003,0.7928534858,0.19536,0.05698,0.20350000000000001,0.5700000000000001,0.15,0.5894064811
2019-05-22 02:00:00,0.8182400000000001,0.19782000000000002,0.8418131919,0.19824000000000003,0.05782,0.20650000000000002,0.62,0.14,0.6356099433,0.8182400000000001,0.19782000000000002,0.8418131919,0.19824000000000003,0.05782,0.20650000000000002,0.62,0.14,0.6356099433
2019-05-22 02:30:00,0.8448800000000001,0.19684000000000001,0.8675068876,0.19488000000000003,0.05684,0.203,0.65,0.14,0.6649060084,0.8348800000000001,0.19684000000000001,0.8577707153,0.19488000000000003,0.05684,0.203,0.64,0.14,0.6551335742000001
2019-05-22 03:00:00,0.8187200000000001,0.19796000000000002,0.8423126498,0.19872,0.057960000000000005,0.20700000000000002,0.62,0.14,0.6356099433,0.8187200000000001,0.19796000000000002,0.8423126498,0.19872,0.057960000000000005,0.20700000000000002,0.62,0.14,0.6356099433
2019-05-22 03:30:00,0.8339200000000001,0.19656,0.8567720817000001,0.19392,0.056560000000000006,0.202,0.64,0.14,0.6551335742000001,0.8339200000000001,0.19656,0.8567720817000001,0.19392,0.056560000000000006,0.202,0.64,0.14,0.6551335742000001
2019-05-22 04:00:00,0.8182400000000001,0.19782000000000002,0.8418131919,0.19824000000000003,0.05782,0.20650000000000002,0.62,0.14,0.6356099433,0.8182400000000001,0.19782000000000002,0.8418131919,0.19824000000000003,0.05782,0.20650000000000002,0.62,0.14,0.6356099433
2019-05-22 04:30:00,0.8144,0.1967,0.8378175517,0.19440000000000002,0.0567,0.2025,0.62,0.14,0.6356099433,0.8144,0.1967,0.8378175517,0.19440000000000002,0.0567,0.2025,0.62,0.14,0.6356099433
2019-05-22 05:00:00,0.8192,0.1981,0.8428121084,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.62,0.14,0.6356099433,0.8192,0.1981,0.8428121084,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.62,0.14,0.6356099433
2019-05-22 05:30:00,0.8563200000000001,0.21726,0.8834511022,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.66,0.16,0.6791170739,0.8563200000000001,0.22726000000000002,0.8859633457,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.66,0.17,0.6815423685
2019-05-22 06:00:00,0.8196800000000001,0.21824000000000002,0.8482358163,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.62,0.16,0.6403124237000001,0.8096800000000001,0.21824000000000002,0.8385764127,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.61,0.16,0.630634601
2019-05-22 06:30:00,0.9472800000000001,0.7375400000000001,1.2005434811,0.19728,0.05754000000000001,0.20550000000000002,0.75,0.68,1.0123734489,0.8772800000000001,-0.23246000000000003,0.9075559762000001,0.19728,0.05754000000000001,0.20550000000000002,0.68,-0.29,0.7392563831000001
2019-05-22 07:00:00,0.9996800000000001,0.9282400000000001,1.3641809264,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.8,0.87,1.1819052415,0.91968,-0.40176,1.0036047031,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.72,-0.46,0.8544003745000001
2019-05-22 07:30:00,1.0668,0.3874,1.134962995,0.1968,0.0574,0.20500000000000002,0.87,0.33,0.9304837452,1.0568,0.22740000000000002,1.0809888991,0.1968,0.0574,0.20500000000000002,0.86,0.17,0.8766413178
2019-05-22 08:00:00,1.0692,0.3381,1.1213831861,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.87,0.28,0.9139474821,1.0792,0.3481,1.1339516083,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.88,0.29,0.9265527508
2019-05-22 08:30:00,1.04488,0.33684000000000003,1.0978321365,0.19488000000000003,0.05684,0.203,0.85,0.28,0.8949301649,1.04488,0.34684000000000004,1.1009415062,0.19488000000000003,0.05684,0.203,0.85,0.29,0.8981091248
2019-05-22 09:00:00,0.9782400000000001,0.35782,1.0416278846,0.19824000000000003,0.05782,0.20650000000000002,0.78,0.30000000000000004,0.8357032966,0.9682400000000001,0.36782000000000004,1.035751056,0.19824000000000003,0.05782,0.20650000000000002,0.77,0.31,0.8300602388
2019-05-22 09:30:00,0.9139200000000001,0.37656,0.9884569793,0.19392,0.056560000000000006,0.202,0.72,0.32,0.7879086241000001,0.9039200000000001,0.37656,0.9792184639,0.19392,0.056560000000000006,0.202,0.71,0.32,0.7787810989
2019-05-22 10:00:00,0.8972800000000001,0.38754000000000005,0.9773938050000001,0.19728,0.05754000000000001,0.20550000000000002,0.7000000000000001,0.33,0.7738862966000001,0.8972800000000001,0.39754000000000006,0.9814017781000001,0.19728,0.05754000000000001,0.20550000000000002,0.7000000000000001,0.34,0.7782030583
2019-05-22 10:30:00,0.8039200000000001,0.33656,0.8715273949000001,0.19392,0.056560000000000006,0.202,0.61,0.28,0.6711929678,0.8039200000000001,0.34656000000000003,0.8754377191,0.19392,0.056560000000000006,0.202,0.61,0.29,0.6754257916
2019-05-22 11:00:00,0.8168000000000001,0.39740000000000003,0.9083440978,0.1968,0.0574,0.20500000000000002,0.62,0.34,0.7071067812,0.8168000000000001,0.40740000000000004,0.9127633866,0.1968,0.0574,0.20500000000000002,0.62,0.35000000000000003,0.7119691005000001
2019-05-22 11:30:00,0.81488,0.42684000000000005,0.9199031471,0.19488000000000003,0.05684,0.203,0.62,0.37,0.7220110802,0.81488,0.43684000000000006,0.9245856369000001,0.19488000000000003,0.05684,0.203,0.62,0.38,0.7271863585
2019-05-22 12:00:00,0.8368,0.4274,0.9396302464,0.1968,0.0574,0.20500000000000002,0.64,0.37,0.7392563831000001,0.8368,0.4374,0.9442208428000001,0.1968,0.0574,0.20500000000000002,0.64,0.38,0.7443117626
2019-05-22 12:30:00,0.8539200000000001,0.42656000000000005,0.9545327653000001,0.19392,0.056560000000000006,0.202,0.66,0.37,0.7566372975,0.8439200000000001,0.43656000000000006,0.9501503039,0.19392,0.056560000000000006,0.202,0.65,0.38,0.7529276194000001
2019-05-22 13:00:00,0.83728,0.39754000000000006,0.9268634473,0.19728,0.05754000000000001,0.20550000000000002,0.64,0.34,0.7247068373000001,0.83728,0.40754,0.9311963542,0.19728,0.05754000000000001,0.20550000000000002,0.64,0.35000000000000003,0.729451849
2019-05-22 13:30:00,0.6939200000000001,0.34656000000000003,0.7756473425,0.19392,0.056560000000000006,0.202,0.5,0.29,0.5780138407000001,0.6939200000000001,0.35656000000000004,0.7801666489,0.19392,0.056560000000000006,0.202,0.5,0.30000000000000004,0.5830951895
2019-05-22 14:00:00,0.69776,0.42768000000000006,0.8184003910000001,0.19776000000000002,0.05768,0.20600000000000002,0.5,0.37,0.6220128616,0.69776,0.42768000000000006,0.8184003910000001,0.19776000000000002,0.05768,0.20600000000000002,0.5,0.37,0.6220128616
2019-05-22 14:30:00,0.75392,0.42656000000000005,0.8662267602,0.19392,0.056560000000000006,0.202,0.56,0.37,0.6711929678,0.75392,0.42656000000000005,0.8662267602,0.19392,0.056560000000000006,0.202,0.56,0.37,0.6711929678
2019-05-22 15:00:00,0.7572800000000001,0.42754000000000003,0.8696340897,0.19728,0.05754000000000001,0.20550000000000002,0.56,0.37,0.6711929678,0.7572800000000001,0.42754000000000003,0.8696340897,0.19728,0.05754000000000001,0.20550000000000002,0.56,0.37,0.6711929678
2019-05-22 15:30:00,0.7244,0.4267,0.8407307833000001,0.19440000000000002,0.0567,0.2025,0.53,0.37,0.6463745044,0.7244,0.4267,0.8407307833000001,0.19440000000000002,0.0567,0.2025,0.53,0.37,0.6463745044
2019-05-22 16:00:00,0.70728,0.39754000000000006,0.8113464426,0.19728,0.05754000000000001,0.20550000000000002,0.51,0.34,0.6129437168,0.69728,0.40754,0.8076436405,0.19728,0.05754000000000001,0.20550000000000002,0.5,0.35000000000000003,0.6103277808
2019-05-22 16:30:00,0.76392,0.39656,0.8607169105,0.19392,0.056560000000000006,0.202,0.5700000000000001,0.34,0.6637017402000001,0.76392,0.40656000000000003,0.8653697476000001,0.19392,0.056560000000000006,0.202,0.5700000000000001,0.35000000000000003,0.6688796603
2019-05-22 17:00:00,0.8068000000000001,0.3574,0.8824177015,0.1968,0.0574,0.20500000000000002,0.61,0.30000000000000004,0.679779376,0.8068000000000001,0.3774,0.8907058998,0.1968,0.0574,0.20500000000000002,0.61,0.32,0.688839604
2019-05-22 17:30:00,0.8834400000000001,0.33642000000000005,0.9453278003000001,0.19344000000000003,0.056420000000000005,0.2015,0.6900000000000001,0.28,0.7446475676000001,0.8734400000000001,0.34642,0.9396298473,0.19344000000000003,0.056420000000000005,0.2015,0.68,0.29,0.7392563831000001
2019-05-22 18:00:00,1.05728,0.35754,1.1160984948000001,0.19728,0.05754000000000001,0.20550000000000002,0.86,0.30000000000000004,0.9108238029,1.04728,0.36754000000000003,1.1099013695,0.19728,0.05754000000000001,0.20550000000000002,0.85,0.31,0.9047651629000001
2019-05-22 18:30:00,1.17392,0.35656000000000004,1.2268753808,0.19392,0.056560000000000006,0.202,0.98,0.30000000000000004,1.024890238,1.17392,0.36656000000000005,1.2298188483999999,0.19392,0.056560000000000006,0.202,0.98,0.31,1.0278618584
2019-05-22 19:00:00,1.17728,0.37754000000000004,1.236335169,0.19728,0.05754000000000001,0.20550000000000002,0.98,0.32,1.0309219175,1.17728,0.38754000000000005,1.2394254516,0.19728,0.05754000000000001,0.20550000000000002,0.98,0.33,1.0340696302
2019-05-22 19:30:00,1.18392,0.37656,1.242362266,0.19392,0.056560000000000006,0.202,0.99,0.32,1.0404326023,1.18392,0.38656,1.245429725,0.19392,0.056560000000000006,0.202,0.99,0.33,1.0435516279
2019-05-22 20:00:00,1.13728,0.31754000000000004,1.1807783238,0.19728,0.05754000000000001,0.20550000000000002,0.9400000000000001,0.26,0.9752948272,1.13728,0.32754000000000005,1.1835067596,0.19728,0.05754000000000001,0.20550000000000002,0.9400000000000001,0.27,0.9780081799
2019-05-22 20:30:00,1.1344,0.31670000000000004,1.1777785233,0.19440000000000002,0.0567,0.2025,0.9400000000000001,0.26,0.9752948272,1.1344,0.31670000000000004,1.1777785233,0.19440000000000002,0.0567,0.2025,0.9400000000000001,0.26,0.9752948272
2019-05-22 21:00:00,1.11776,0.27768000000000004,1.151735039,0.19776000000000002,0.05768,0.20600000000000002,0.92,0.22,0.9459386872000001,1.11776,0.28768000000000005,1.1541868133,0.19776000000000002,0.05768,0.20600000000000002,0.92,0.23,0.9483142939
2019-05-22 21:30:00,1.11536,0.29698,1.1542205379000001,0.19536,0.05698,0.20350000000000001,0.92,0.24,0.9507891459000001,1.11536,0.28698,1.1516880871,0.19536,0.05698,0.20350000000000001,0.92,0.23,0.9483142939
2019-05-22 22:00:00,1.0787200000000001,0.27796000000000004,1.1139562828,0.19872,0.057960000000000005,0.20700000000000002,0.88,0.22,0.9070832376,1.0787200000000001,0.28796000000000005,1.1164935289,0.19872,0.057960000000000005,0.20700000000000002,0.88,0.23,0.9095603333000001
2019-05-22 22:30:00,1.03536,0.25698000000000004,1.06677507,0.19536,0.05698,0.20350000000000001,0.84,0.2,0.8634813258,1.03536,0.26698,1.0692280627,0.19536,0.05698,0.20350000000000001,0.84,0.21,0.8658521814
2019-05-22 23:00:00,0.9192,0.29810000000000003,0.9663292658,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.72,0.24,0.7589466384,0.9092,0.2281,0.9373762585000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.71,0.17,0.7300684899000001
2019-05-22 23:30:00,0.8301600000000001,0.25838,0.8694399634000001,0.20016,0.05838,0.20850000000000002,0.63,0.2,0.6609841148000001,0.8301600000000001,0.26838,0.8724640107,0.20016,0.05838,0.20850000000000002,0.63,0.21,0.6640783086000001
2019-05-23 00:00:00,0.7864,0.23020000000000002,0.8194003905,0.2064,0.060200000000000004,0.215,0.58,0.17,0.6044005295,0.7864,0.24020000000000002,0.8222657721000001,0.2064,0.060200000000000004,0.215,0.58,0.18,0.607289058
2019-05-23 00:30:00,0.7325600000000001,0.22908,0.7675427024,0.20256000000000002,0.05908000000000001,0.211,0.53,0.17,0.5565968020000001,0.7325600000000001,0.23908000000000001,0.7705864001,0.20256000000000002,0.05908000000000001,0.211,0.53,0.18,0.5597320788
2019-05-23 01:00:00,0.7354400000000001,0.22992,0.7705421468,0.20544,0.05992000000000001,0.214,0.53,0.17,0.5565968020000001,0.7354400000000001,0.23992000000000002,0.7735849016,0.20544,0.05992000000000001,0.214,0.53,0.18,0.5597320788
2019-05-23 01:30:00,0.78112,0.22866000000000003,0.8139003932000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.58,0.17,0.6044005295,0.78112,0.23866,0.816766215,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.58,0.18,0.607289058
2019-05-23 02:00:00,0.8559200000000001,0.21006000000000002,0.8813196072,0.20592000000000002,0.06006,0.21450000000000002,0.65,0.15,0.6670832032,0.8559200000000001,0.22006,0.8837564427,0.20592000000000002,0.06006,0.21450000000000002,0.65,0.16,0.6694027188
2019-05-23 02:30:00,0.8525600000000001,0.20908000000000002,0.8778228751,0.20256000000000002,0.05908000000000001,0.211,0.65,0.15,0.6670832032,0.8525600000000001,0.21908000000000002,0.8802582576,0.20256000000000002,0.05908000000000001,0.211,0.65,0.16,0.6694027188
2019-05-23 03:00:00,0.8359200000000001,0.21006000000000002,0.861909189,0.20592000000000002,0.06006,0.21450000000000002,0.63,0.15,0.6476109943,0.8359200000000001,0.22006,0.8644007462000001,0.20592000000000002,0.06006,0.21450000000000002,0.63,0.16,0.65
