Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-23 03:30:00,0.82496,0.20978000000000002,0.8512148084000001,0.20496,0.05978000000000001,0.21350000000000002,0.62,0.15,0.6378871374,0.82496,0.21978000000000003,0.8537342971,0.20496,0.05978000000000001,0.21350000000000002,0.62,0.16,0.6403124237000001
2019-05-23 04:00:00,0.8264,0.1902,0.8480053066000001,0.2064,0.060200000000000004,0.215,0.62,0.13,0.6334824386,0.8264,0.20020000000000002,0.8503040633000001,0.2064,0.060200000000000004,0.215,0.62,0.14,0.6356099433
2019-05-23 04:30:00,0.82352,0.21936000000000003,0.8522347095,0.20352,0.05936,0.212,0.62,0.16,0.6403124237000001,0.82352,0.22936,0.8548632639,0.20352,0.05936,0.212,0.62,0.17,0.6428841264
2019-05-23 05:00:00,0.8164,0.2202,0.8455749523,0.2064,0.060200000000000004,0.215,0.61,0.16,0.630634601,0.8064,0.23020000000000002,0.8386137371,0.2064,0.060200000000000004,0.215,0.6000000000000001,0.17,0.6236184731000001
2019-05-23 05:30:00,0.8535200000000001,0.21936000000000003,0.8812577376,0.20352,0.05936,0.212,0.65,0.16,0.6694027188,0.8535200000000001,0.22936,0.8837999774,0.20352,0.05936,0.212,0.65,0.17,0.6718630813
2019-05-23 06:00:00,0.8568800000000001,0.22034,0.8847559268,0.20688,0.060340000000000005,0.2155,0.65,0.16,0.6694027188,0.8568800000000001,0.23034000000000002,0.8872991885,0.20688,0.060340000000000005,0.2155,0.65,0.17,0.6718630813
2019-05-23 06:30:00,0.924,0.2295,0.9520747082000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.72,0.17,0.7397972695,0.924,0.23950000000000002,0.9545345724000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.72,0.18,0.7421590126000001
2019-05-23 07:00:00,0.9564,0.2802,0.9966007225000001,0.2064,0.060200000000000004,0.215,0.75,0.22,0.7816009212,0.9564,0.2902,0.9994583533,0.2064,0.060200000000000004,0.215,0.75,0.23,0.7844743463
2019-05-23 07:30:00,1.124,0.3395,1.1741534184,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.92,0.28,0.9616652224000001,1.114,0.34950000000000003,1.1675385433,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.91,0.29,0.9550916186
2019-05-23 08:00:00,1.12592,0.38006,1.1883355797,0.20592000000000002,0.06006,0.21450000000000002,0.92,0.32,0.9740636530000001,1.11592,0.39006,1.1821270025,0.20592000000000002,0.06006,0.21450000000000002,0.91,0.33,0.9679876032
2019-05-23 08:30:00,1.09776,0.39768000000000003,1.1675728671,0.19776000000000002,0.05768,0.20600000000000002,0.9,0.34,0.9620810777000001,1.09776,0.40768000000000004,1.1710166523,0.19776000000000002,0.05768,0.20600000000000002,0.9,0.35000000000000003,0.9656603958000001
2019-05-23 09:00:00,1.00824,0.41782,1.0913851062,0.19824000000000003,0.05782,0.20650000000000002,0.81,0.36,0.8863972022000001,0.9982400000000001,0.42782000000000003,1.0860538891,0.19824000000000003,0.05782,0.20650000000000002,0.8,0.37,0.8814193100000001
2019-05-23 09:30:00,0.9853600000000001,0.44698000000000004,1.0820006701,0.19536,0.05698,0.20350000000000001,0.79,0.39,0.8810221337,0.9753600000000001,0.45698000000000005,1.077106239,0.19536,0.05698,0.20350000000000001,0.78,0.4,0.87658428
2019-05-23 10:00:00,0.8682400000000001,0.42782000000000003,0.9679207870000001,0.19824000000000003,0.05782,0.20650000000000002,0.67,0.37,0.7653757247,0.8682400000000001,0.43782000000000004,0.9723821522,0.19824000000000003,0.05782,0.20650000000000002,0.67,0.38,0.7702596965
2019-05-23 10:30:00,0.7144,0.3567,0.7985,0.19440000000000002,0.0567,0.2025,0.52,0.30000000000000004,0.6003332408000001,0.7144,0.3667,0.8030169674000001,0.19440000000000002,0.0567,0.2025,0.52,0.31,0.6053924347
2019-05-23 11:00:00,0.79776,0.44768,0.9147887188,0.19776000000000002,0.05768,0.20600000000000002,0.6000000000000001,0.39,0.7156116265,0.78776,0.44768,0.9060812326000001,0.19776000000000002,0.05768,0.20600000000000002,0.59,0.39,0.7072481884
2019-05-23 11:30:00,0.7944,0.44670000000000004,0.9113793118,0.19440000000000002,0.0567,0.2025,0.6000000000000001,0.39,0.7156116265,0.7844,0.44670000000000004,0.9026761601000001,0.19440000000000002,0.0567,0.2025,0.59,0.39,0.7072481884
2019-05-23 12:00:00,0.7895200000000001,0.45236000000000004,0.9099293379000001,0.17952,0.052360000000000004,0.187,0.61,0.4,0.729451849,0.7795200000000001,0.46236000000000005,0.9063267623000001,0.17952,0.052360000000000004,0.187,0.6000000000000001,0.41000000000000003,0.726704892
2019-05-23 12:30:00,0.8118400000000001,0.47012000000000004,0.9381348517,0.17184000000000002,0.050120000000000005,0.179,0.64,0.42,0.7655063684000001,0.8118400000000001,0.48012000000000005,0.9431857717000001,0.17184000000000002,0.050120000000000005,0.179,0.64,0.43,0.7710382610000001
2019-05-23 13:00:00,0.7852,0.4511,0.9055552164,0.1752,0.0511,0.1825,0.61,0.4,0.729451849,0.7852,0.4611,0.9105779758,0.1752,0.0511,0.1825,0.61,0.41000000000000003,0.734982993
2019-05-23 13:30:00,0.78088,0.34984000000000004,0.8556644202,0.17088,0.04984,0.178,0.61,0.30000000000000004,0.679779376,0.78088,0.35984000000000005,0.8598013724,0.17088,0.04984,0.178,0.61,0.31,0.6842514158
2019-05-23 14:00:00,0.8952,0.42110000000000003,0.9892968462,0.1752,0.0511,0.1825,0.72,0.37,0.8095060222,0.8952,0.43110000000000004,0.9935946105000001,0.1752,0.0511,0.1825,0.72,0.38,0.8141252975000001
2019-05-23 14:30:00,0.86848,0.45914000000000005,0.9823782622,0.16848000000000002,0.04914,0.17550000000000002,0.7000000000000001,0.41000000000000003,0.8112336285,0.86848,0.46914000000000006,0.9870916118,0.16848000000000002,0.04914,0.17550000000000002,0.7000000000000001,0.42,0.8163332653
2019-05-23 15:00:00,0.8752000000000001,0.44110000000000005,0.9800735942000001,0.1752,0.0511,0.1825,0.7000000000000001,0.39,0.8013114251,0.8752000000000001,0.4511,0.9846147724000001,0.1752,0.0511,0.1825,0.7000000000000001,0.4,0.8062257748
2019-05-23 15:30:00,0.8184800000000001,0.40914000000000006,0.9150437421000001,0.16848000000000002,0.04914,0.17550000000000002,0.65,0.36,0.7430343195,0.8184800000000001,0.41914,0.9195585082000001,0.16848000000000002,0.04914,0.17550000000000002,0.65,0.37,0.7479304781
2019-05-23 16:00:00,0.88424,0.41082,0.9750145896,0.17424,0.050820000000000004,0.18150000000000002,0.71,0.36,0.7960527621,0.88424,0.42082,0.9792700598,0.17424,0.050820000000000004,0.18150000000000002,0.71,0.37,0.800624756
2019-05-23 16:30:00,0.9699200000000001,0.37956,1.0415424139,0.16992000000000002,0.04956000000000001,0.177,0.8,0.33,0.8653900855000001,0.9699200000000001,0.38956,1.0452281091,0.16992000000000002,0.04956000000000001,0.177,0.8,0.34,0.8692525525
2019-05-23 17:00:00,0.9552,0.36110000000000003,1.0211759153,0.1752,0.0511,0.1825,0.78,0.31,0.8393449827,0.9552,0.37110000000000004,1.0247547268,0.1752,0.0511,0.1825,0.78,0.32,0.8430895563
2019-05-23 17:30:00,0.9899200000000001,0.34956000000000004,1.0498256046,0.16992000000000002,0.04956000000000001,0.177,0.8200000000000001,0.30000000000000004,0.8731551981000001,0.9799200000000001,0.35956000000000005,1.0438039088,0.16992000000000002,0.04956000000000001,0.177,0.81,0.31,0.8672946443
2019-05-23 18:00:00,0.99472,0.35096000000000005,1.0548178990000001,0.17472000000000001,0.050960000000000005,0.182,0.8200000000000001,0.30000000000000004,0.8731551981000001,0.98472,0.36096,1.0487924485,0.17472000000000001,0.050960000000000005,0.182,0.81,0.31,0.8672946443
2019-05-23 18:30:00,1.0904,0.36970000000000003,1.1513688592,0.1704,0.0497,0.17750000000000002,0.92,0.32,0.9740636530000001,1.0904,0.37970000000000004,1.15461866,0.1704,0.0497,0.17750000000000002,0.92,0.33,0.9773944956
2019-05-23 19:00:00,1.16728,0.36754000000000003,1.2237762255,0.19728,0.05754000000000001,0.20550000000000002,0.97,0.31,1.0183319694,1.16728,0.37754000000000004,1.2268166326,0.19728,0.05754000000000001,0.20550000000000002,0.97,0.32,1.0214205794
2019-05-23 19:30:00,1.1648800000000001,0.35684000000000005,1.2183103874,0.19488000000000003,0.05684,0.203,0.97,0.30000000000000004,1.0153324579,1.1648800000000001,0.37684,1.2243176875,0.19488000000000003,0.05684,0.203,0.97,0.32,1.0214205794
2019-05-23 20:00:00,1.11872,0.28796000000000005,1.1551863053,0.19872,0.057960000000000005,0.20700000000000002,0.92,0.23,0.9483142939,1.11872,0.29796,1.1577195688,0.19872,0.057960000000000005,0.20700000000000002,0.92,0.24,0.9507891459000001
2019-05-23 20:30:00,1.09488,0.30684,1.1370633228,0.19488000000000003,0.05684,0.203,0.9,0.25,0.9340770846,1.09488,0.31684,1.1398025268,0.19488000000000003,0.05684,0.203,0.9,0.26,0.9368030743
2019-05-23 21:00:00,1.0787200000000001,0.26796000000000003,1.1115032164,0.19872,0.057960000000000005,0.20700000000000002,0.88,0.21,0.9047098983,1.0787200000000001,0.27796000000000004,1.1139562828,0.19872,0.057960000000000005,0.20700000000000002,0.88,0.22,0.9070832376
2019-05-23 21:30:00,1.09392,0.29656000000000005,1.1334058408,0.19392,0.056560000000000006,0.202,0.9,0.24,0.9314504818,1.09392,0.30656,1.1360633785,0.19392,0.056560000000000006,0.202,0.9,0.25,0.9340770846
2019-05-23 22:00:00,1.0792,0.2781,1.1144560332,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.88,0.22,0.9070832376,1.0692,0.2881,1.1073347507,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.87,0.23,0.8998888820000001
2019-05-23 22:30:00,1.01392,0.25656,1.0458760921,0.19392,0.056560000000000006,0.202,0.8200000000000001,0.2,0.8440379138,1.00392,0.25656,1.0361845395,0.19392,0.056560000000000006,0.202,0.81,0.2,0.8343260753
2019-05-23 23:00:00,0.96872,0.39796000000000004,1.0472777091,0.19872,0.057960000000000005,0.20700000000000002,0.77,0.34,0.8417244205000001,0.9487200000000001,0.08796000000000001,0.9527888538,0.19872,0.057960000000000005,0.20700000000000002,0.75,0.03,0.7505997602000001
2019-05-23 23:30:00,0.86536,0.23698000000000002,0.8972220740000001,0.19536,0.05698,0.20350000000000001,0.67,0.18,0.6937578828000001,0.86536,0.22698000000000002,0.8946328018,0.19536,0.05698,0.20350000000000001,0.67,0.17,0.6912307864
2019-05-24 00:00:00,0.7987200000000001,0.19796000000000002,0.8228862619,0.19872,0.057960000000000005,0.20700000000000002,0.6000000000000001,0.14,0.6161168720000001,0.7987200000000001,0.21796000000000001,0.8279252382000001,0.19872,0.057960000000000005,0.20700000000000002,0.6000000000000001,0.16,0.6209669879
2019-05-24 00:30:00,0.75536,0.19698000000000002,0.7806214512,0.19536,0.05698,0.20350000000000001,0.56,0.14,0.5772347876,0.75536,0.21698,0.7859065148000001,0.19536,0.05698,0.20350000000000001,0.56,0.16,0.5824087911
2019-05-24 01:00:00,0.7787200000000001,0.19796000000000002,0.8034880211000001,0.19872,0.057960000000000005,0.20700000000000002,0.58,0.14,0.5966573556,0.7787200000000001,0.21796000000000001,0.8086478838000001,0.19872,0.057960000000000005,0.20700000000000002,0.58,0.16,0.6016643583
2019-05-24 01:30:00,0.8158400000000001,0.20712000000000003,0.8417206187,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.62,0.15,0.6378871374,0.8158400000000001,0.21712,0.8442369336000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.62,0.16,0.6403124237000001
2019-05-24 02:00:00,0.8528800000000001,0.19334,0.8745196682,0.18288000000000001,0.053340000000000005,0.1905,0.67,0.14,0.6844705983,0.8528800000000001,0.20334000000000002,0.8767847227000001,0.18288000000000001,0.053340000000000005,0.1905,0.67,0.15,0.6865857558
2019-05-24 02:30:00,0.8423200000000001,0.19026,0.8635403002,0.17232,0.050260000000000006,0.17950000000000002,0.67,0.14,0.6844705983,0.8423200000000001,0.20026000000000002,0.8657985043,0.17232,0.050260000000000006,0.17950000000000002,0.67,0.15,0.6865857558
2019-05-24 03:00:00,0.8456800000000001,0.19124000000000002,0.8670336787,0.17568,0.05124,0.183,0.67,0.14,0.6844705983,0.8456800000000001,0.20124000000000003,0.8692940814000001,0.17568,0.05124,0.183,0.67,0.15,0.6865857558
2019-05-24 03:30:00,0.8528,0.1904,0.8737963149,0.1728,0.0504,0.18,0.68,0.14,0.6942621983,0.8428,0.20040000000000002,0.8662978703,0.1728,0.0504,0.18,0.67,0.15,0.6865857558
2019-05-24 04:00:00,0.83616,0.19138000000000002,0.8577819362,0.17616,0.05138,0.1835,0.66,0.14,0.6746851117,0.84616,0.20138,0.8697934525000001,0.17616,0.05138,0.1835,0.67,0.15,0.6865857558
2019-05-24 04:30:00,0.81376,0.19068000000000002,0.8358015315,0.17376000000000003,0.05068,0.181,0.64,0.14,0.6551335742000001,0.81376,0.20068000000000003,0.8381394872,0.17376000000000003,0.05068,0.181,0.64,0.15,0.6573431372
2019-05-24 05:00:00,0.81664,0.20152,0.8411368497,0.17664000000000002,0.05152,0.184,0.64,0.15,0.6573431372,0.81664,0.21152,0.8435885253000001,0.17664000000000002,0.05152,0.184,0.64,0.16,0.6596969001
2019-05-24 05:30:00,0.8537600000000001,0.21068,0.8793703429,0.17376000000000003,0.05068,0.181,0.68,0.16,0.6985699679,0.8437600000000001,0.22068000000000002,0.8721413876,0.17376000000000003,0.05068,0.181,0.67,0.17,0.6912307864
2019-05-24 06:00:00,0.8566400000000001,0.19152000000000002,0.8777881293,0.17664000000000002,0.05152,0.184,0.68,0.14,0.6942621983,0.8466400000000001,0.20152,0.8702928243,0.17664000000000002,0.05152,0.184,0.67,0.15,0.6865857558
2019-05-24 06:30:00,0.9232800000000001,0.22054,0.9492543653000001,0.17328000000000002,0.05054,0.18050000000000002,0.75,0.17,0.7690253572,0.9232800000000001,0.23054000000000002,0.9516273693,0.17328000000000002,0.05054,0.18050000000000002,0.75,0.18,0.7712976079
2019-05-24 07:00:00,0.9661600000000001,0.24138,0.9958561392,0.17616,0.05138,0.1835,0.79,0.19,0.8125269226,0.9661600000000001,0.25138000000000005,0.9983271257,0.17616,0.05138,0.1835,0.79,0.2,0.8149233093
2019-05-24 07:30:00,1.05232,0.32026000000000004,1.099974477,0.17232,0.050260000000000006,0.17950000000000002,0.88,0.27,0.9204890005,1.05232,0.33026000000000005,1.1029274908,0.17232,0.050260000000000006,0.17950000000000002,0.88,0.28,0.9234717104
2019-05-24 08:00:00,1.11568,0.33124000000000003,1.163813473,0.17568,0.05124,0.183,0.9400000000000001,0.28,0.9808159868,1.11568,0.34124000000000004,1.1666990186,0.17568,0.05124,0.183,0.9400000000000001,0.29,0.9837174391000001
2019-05-24 08:30:00,1.0618400000000001,0.37012,1.1244967763,0.17184000000000002,0.050120000000000005,0.179,0.89,0.32,0.9457801013,1.0618400000000001,0.38012,1.1278277351,0.17184000000000002,0.050120000000000005,0.179,0.89,0.33,0.9492101980000001
2019-05-24 09:00:00,1.00472,0.39096000000000003,1.0781057462,0.17472000000000001,0.050960000000000005,0.182,0.8300000000000001,0.34,0.8969392399,1.00472,0.40096000000000004,1.0817722496,0.17472000000000001,0.050960000000000005,0.182,0.8300000000000001,0.35000000000000003,0.9007774420000001
2019-05-24 09:30:00,1.02184,0.41012000000000004,1.1010701158,0.17184000000000002,0.050120000000000005,0.179,0.85,0.36,0.9230926281,1.01184,0.42012000000000005,1.095591621,0.17184000000000002,0.050120000000000005,0.179,0.84,0.37,0.9178779875
2019-05-24 10:00:00,0.9342400000000001,0.39082000000000006,1.0126917843,0.17424,0.050820000000000004,0.18150000000000002,0.76,0.34,0.8325863319,0.9242400000000001,0.40082,1.007410666,0.17424,0.050820000000000004,0.18150000000000002,0.75,0.35000000000000003,0.8276472679
2019-05-24 10:30:00,0.8184800000000001,0.35914,0.8938070541,0.16848000000000002,0.04914,0.17550000000000002,0.65,0.31,0.7201388755,0.8184800000000001,0.36914,0.8978718450000001,0.16848000000000002,0.04914,0.17550000000000002,0.65,0.32,0.7244998275
2019-05-24 11:00:00,0.8937600000000001,0.39068,0.9754167315000001,0.17376000000000003,0.05068,0.181,0.72,0.34,0.7962411695,0.8937600000000001,0.40068000000000004,0.9794648539,0.17376000000000003,0.05068,0.181,0.72,0.35000000000000003,0.8005623024
2019-05-24 11:30:00,0.9304,0.38970000000000005,1.0087171308,0.1704,0.0497,0.17750000000000002,0.76,0.34,0.8325863319,0.9304,0.3997,1.0126224617,0.1704,0.0497,0.17750000000000002,0.76,0.35000000000000003,0.8367197858000001
2019-05-24 12:00:00,1.03472,0.36096,1.0958729853,0.17472000000000001,0.050960000000000005,0.182,0.86,0.31,0.9141662868,1.02472,0.37096,1.0897992476,0.17472000000000001,0.050960000000000005,0.182,0.85,0.32,0.9082400564
2019-05-24 12:30:00,1.00944,0.37942000000000004,1.078391696,0.16944,0.049420000000000006,0.17650000000000002,0.84,0.33,0.9024965374,1.00944,0.38942000000000004,1.0819505765,0.16944,0.049420000000000006,0.17650000000000002,0.84,0.34,0.9062008607
2019-05-24 13:00:00,1.0452,0.4011,1.1195196515,0.1752,0.0511,0.1825,0.87,0.35000000000000003,0.9377632964,1.0352,0.42110000000000003,1.1175706913,0.1752,0.0511,0.1825,0.86,0.37,0.9362157871000001
2019-05-24 13:30:00,0.9218400000000001,0.34012000000000003,0.9825836351,0.17184000000000002,0.050120000000000005,0.179,0.75,0.29,0.8041144197000001,0.9218400000000001,0.35012000000000004,0.9860897525000001,0.17184000000000002,0.050120000000000005,0.179,0.75,0.30000000000000004,0.8077747211
2019-05-24 14:00:00,0.86728,0.37754000000000004,0.9458916693,0.19728,0.05754000000000001,0.20550000000000002,0.67,0.32,0.7424957912,0.86728,0.38754000000000005,0.9499272867,0.19728,0.05754000000000001,0.20550000000000002,0.67,0.33,0.7468600940000001
2019-05-24 14:30:00,0.91488,0.37684,0.9894512621,0.19488000000000003,0.05684,0.203,0.72,0.32,0.7879086241000001,0.9048800000000001,0.38684,0.9841000965000001,0.19488000000000003,0.05684,0.203,0.71,0.33,0.7829431652000001
2019-05-24 15:00:00,0.91776,0.34768000000000004,0.9814095985000001,0.19776000000000002,0.05768,0.20600000000000002,0.72,0.29,0.7762087348000001,0.9077600000000001,0.36768,0.9793961405,0.19776000000000002,0.05768,0.20600000000000002,0.71,0.31,0.7747257579
2019-05-24 15:30:00,0.9144,0.38670000000000004,0.99280625,0.19440000000000002,0.0567,0.2025,0.72,0.33,0.7920227269,0.9044000000000001,0.3967,0.9875779716,0.19440000000000002,0.0567,0.2025,0.71,0.34,0.7872102642000001
2019-05-24 16:00:00,0.8872800000000001,0.37754000000000004,0.9642625420000001,0.19728,0.05754000000000001,0.20550000000000002,0.6900000000000001,0.32,0.7605918748,0.8872800000000001,0.38754000000000005,0.9682215914000001,0.19728,0.05754000000000001,0.20550000000000002,0.6900000000000001,0.33,0.7648529270000001
2019-05-24 16:30:00,0.91344,0.35642,0.9805140744,0.19344000000000003,0.056420000000000005,0.2015,0.72,0.30000000000000004,0.78,0.91344,0.36642,0.9841931975,0.19344000000000003,0.056420000000000005,0.2015,0.72,0.31,0.7839005039
2019-05-24 17:00:00,0.96728,0.34754,1.0278203394,0.19728,0.05754000000000001,0.20550000000000002,0.77,0.29,0.8228000972,0.96728,0.35754,1.0312446121,0.19728,0.05754000000000001,0.20550000000000002,0.77,0.30000000000000004,0.8263776376
2019-05-24 17:30:00,1.02392,0.32656,1.0747341997,0.19392,0.056560000000000006,0.202,0.8300000000000001,0.27,0.872811549,1.02392,0.33656,1.0778148264,0.19392,0.056560000000000006,0.202,0.8300000000000001,0.28,0.8759566199000001
2019-05-24 18:00:00,1.0868,0.3274,1.135044052,0.1968,0.0574,0.20500000000000002,0.89,0.27,0.9300537619,1.0868,0.33740000000000003,1.1379688045,0.1968,0.0574,0.20500000000000002,0.89,0.28,0.9330058949000001
2019-05-24 18:30:00,1.13344,0.35642,1.1881588488000001,0.19344000000000003,0.056420000000000005,0.2015,0.9400000000000001,0.30000000000000004,0.9867117107000001,1.12344,0.36642,1.1816856816,0.19344000000000003,0.056420000000000005,0.2015,0.93,0.31,0.9803060747000001
2019-05-24 19:00:00,1.18728,0.33754,1.2343285827,0.19728,0.05754000000000001,0.20550000000000002,0.99,0.28,1.0288342918,1.18728,0.34754,1.237100582,0.19728,0.05754000000000001,0.20550000000000002,0.99,0.29,1.0316006979
2019-05-24 19:30:00,1.23624,0.31682000000000005,1.2761913061999999,0.12624000000000002,0.036820000000000006,0.1315,1.11,0.28,1.1447707194,1.23624,0.32682,1.2787105419,0.12624000000000002,0.036820000000000006,0.1315,1.11,0.29,1.1472575997
2019-05-24 20:00:00,1.26592,0.28506000000000004,1.2976180678,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.18,0.26,1.2083045974,1.2559200000000001,0.28506000000000004,1.2878642203,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.17,0.26,1.1985407794
2019-05-24 20:30:00,1.1835200000000001,0.24436000000000002,1.2084830988,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.1,0.22,1.121784293,1.1835200000000001,0.25436000000000003,1.2105447534,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.1,0.23,1.1237882363
2019-05-24 21:00:00,1.1864,0.2252,1.2075843656,0.0864,0.0252,0.09,1.1,0.2,1.1180339887,1.1764000000000001,0.23520000000000002,1.1996816244,0.0864,0.0252,0.09,1.09,0.21,1.1100450441
2019-05-24 21:30:00,1.12352,0.22436000000000003,1.1457026665,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.04,0.2,1.0590561836,1.12352,0.23436,1.1477028361000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.04,0.21,1.0609901036
2019-05-24 22:00:00,1.08688,0.20534000000000002,1.1061069795,0.08688000000000001,0.02534,0.09050000000000001,1.0,0.18,1.0160708637,1.08688,0.21534000000000003,1.108006972,0.08688000000000001,0.02534,0.09050000000000001,1.0,0.19,1.0178899744
2019-05-24 22:30:00,1.04352,0.20436,1.063342372,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.96,0.18,0.9767292358,1.04352,0.22436000000000003,1.0673665725,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.96,0.2,0.9806120538
2019-05-24 23:00:00,0.9768800000000001,0.20534000000000002,0.9982279549,0.08688000000000001,0.02534,0.09050000000000001,0.89,0.18,0.9080198236,0.9768800000000001,0.20534000000000002,0.9982279549,0.08688000000000001,0.02534,0.09050000000000001,0.89,0.18,0.9080198236
2019-05-24 23:30:00,0.8935200000000001,0.18436000000000002,0.9123412739000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.81,0.16,0.8256512581000001,0.8935200000000001,0.20436,0.9165920576000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.81,0.18,0.8297590012
2019-05-25 00:00:00,0.8364,0.1752,0.8545525145,0.0864,0.0252,0.09,0.75,0.15,0.7648529270000001,0.8364,0.1852,0.8566586251,0.0864,0.0252,0.09,0.75,0.16,0.7668767828
2019-05-25 00:30:00,0.78256,0.17408,0.8016882187000001,0.08256000000000001,0.02408,0.08600000000000001,0.7000000000000001,0.15,0.7158910532,0.78256,0.18408000000000002,0.8039189014,0.08256000000000001,0.02408,0.08600000000000001,0.7000000000000001,0.16,0.7180529228
2019-05-25 01:00:00,0.7764000000000001,0.1752,0.7959221067000001,0.0864,0.0252,0.09,0.6900000000000001,0.15,0.7061161378,0.7764000000000001,0.1852,0.7981829364,0.0864,0.0252,0.09,0.6900000000000001,0.16,0.7083078427
2019-05-25 01:30:00,0.8116,0.1738,0.8300006024000001,0.0816,0.0238,0.085,0.73,0.15,0.7452516354000001,0.8116,0.18380000000000002,0.8321520294,0.0816,0.0238,0.085,0.73,0.16,0.7473285757
2019-05-25 02:00:00,0.8649600000000001,0.17478000000000002,0.8824419811,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.78,0.15,0.7942921377000001,0.8649600000000001,0.18478000000000003,0.8844769358000001,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.78,0.16,0.7962411695
2019-05-25 02:30:00,0.8620800000000001,0.17394,0.8794526991,0.08208,0.023940000000000003,0.0855,0.78,0.15,0.7942921377000001,0.8620800000000001,0.18394000000000002,0.8814850254000001,0.08208,0.023940000000000003,0.0855,0.78,0.16,0.7962411695
2019-05-25 03:00:00,0.8454400000000001,0.17492000000000002,0.8633457013,0.08544,0.02492,0.089,0.76,0.15,0.7746612163000001,0.8454400000000001,0.17492000000000002,0.8633457013,0.08544,0.02492,0.089,0.76,0.15,0.7746612163000001
2019-05-25 03:30:00,0.8430400000000001,0.17422,0.8608536751,0.08304,0.024220000000000002,0.08650000000000001,0.76,0.15,0.7746612163000001,0.8430400000000001,0.17422,0.8608536751,0.08304,0.024220000000000002,0.08650000000000001,0.76,0.15,0.7746612163000001
2019-05-25 04:00:00,0.8359200000000001,0.16506,0.8520604732,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.75,0.14,0.7629547824,0.8359200000000001,0.17506000000000002,0.8540540088,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.75,0.15,0.7648529270000001
2019-05-25 04:30:00,0.82352,0.17436000000000001,0.8417758609,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.74,0.15,0.7550496672,0.82352,0.18436000000000002,0.8439039045000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.74,0.16,0.7570997292
2019-05-25 05:00:00,0.8264,0.1752,0.8447674236,0.0864,0.0252,0.09,0.74,0.15,0.7550496672,0.8264,0.1752,0.8447674236,0.0864,0.0252,0.09,0.74,0.15,0.7550496672
2019-05-25 05:30:00,0.8430400000000001,0.17422,0.8608536751,0.08304,0.024220000000000002,0.08650000000000001,0.76,0.15,0.7746612163000001,0.8430400000000001,0.19422,0.8651230259,0.08304,0.024220000000000002,0.08650000000000001,0.76,0.17,0.7787810989
2019-05-25 06:00:00,0.8464,0.1752,0.8643425247000001,0.0864,0.0252,0.09,0.76,0.15,0.7746612163000001,0.8464,0.1952,0.868617292,0.0864,0.0252,0.09,0.76,0.17,0.7787810989
2019-05-25 06:30:00,0.86304,0.19422,0.8846239031,0.08304,0.024220000000000002,0.08650000000000001,0.78,0.17,0.7983107165000001,0.86304,0.20422,0.8868730743000001,0.08304,0.024220000000000002,0.08650000000000001,0.78,0.18,0.8004998438
2019-05-25 07:00:00,0.8559200000000001,0.19506,0.8778652801,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.77,0.17,0.7885429601,0.8559200000000001,0.19506,0.8778652801,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.77,0.17,0.7885429601
2019-05-25 07:30:00,0.95208,0.26394,0.9879881831,0.08208,0.023940000000000003,0.0855,0.87,0.24,0.9024965374,0.94208,0.12394000000000001,0.9501977952,0.08208,0.023940000000000003,0.0855,0.86,0.1,0.8657944329
2019-05-25 08:00:00,1.09496,0.80478,1.3588996468,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.01,0.78,1.2761269529,1.01496,-0.39522,1.0891935778,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.93,-0.42,1.0204410811
2019-05-25 08:30:00,1.0416,0.2338,1.067517213,0.0816,0.0238,0.085,0.96,0.21,0.9827003612,1.0416,0.24380000000000002,1.0697518404,0.0816,0.0238,0.085,0.96,0.22,0.9848857802000001
2019-05-25 09:00:00,0.96552,0.25786000000000003,0.9993601203,0.09552000000000001,0.027860000000000003,0.0995,0.87,0.23,0.8998888820000001,0.96552,0.26786000000000004,1.001986951,0.09552000000000001,0.027860000000000003,0.0995,0.87,0.24,0.9024965374
2019-05-25 09:30:00,0.9130400000000001,0.31922,0.9672349508,0.20304000000000003,0.05922,0.21150000000000002,0.71,0.26,0.7561084578,0.9130400000000001,0.32922,0.9705811919,0.20304000000000003,0.05922,0.21150000000000002,0.71,0.27,0.7596051606
2019-05-25 10:00:00,0.8883200000000001,0.30076,0.9378534001000001,0.20832,0.06076,0.217,0.68,0.24,0.7211102551,0.8883200000000001,0.31076000000000004,0.9411079641000001,0.20832,0.06076,0.217,0.68,0.25,0.7244998275
2019-05-25 10:30:00,0.8330400000000001,0.32922,0.8957351450000001,0.20304000000000003,0.05922,0.21150000000000002,0.63,0.27,0.6854195795,0.8330400000000001,0.33922,0.8994586427,0.20304000000000003,0.05922,0.21150000000000002,0.63,0.28,0.6894200461000001
2019-05-25 11:00:00,0.79832,0.30076,0.8530951881000001,0.20832,0.06076,0.217,0.59,0.24,0.6369458376,0.79832,0.31076000000000004,0.8566718158000001,0.20832,0.06076,0.217,0.59,0.25,0.6407807737
2019-05-25 11:30:00,0.76544,0.31992000000000004,0.8296066538,0.20544,0.05992000000000001,0.214,0.56,0.26,0.6174139616000001,0.76544,0.32992000000000005,0.8335140071,0.20544,0.05992000000000001,0.214,0.56,0.27,0.6216912417
2019-05-25 12:00:00,0.7988000000000001,0.3309,0.8646249187,0.2088,0.0609,0.2175,0.59,0.27,0.6488451279,0.7888000000000001,0.34090000000000004,0.8593126614000001,0.2088,0.0609,0.2175,0.58,0.28,0.6440496875
2019-05-25 12:30:00,0.8359200000000001,0.35006000000000004,0.9062583793000001,0.20592000000000002,0.06006,0.21450000000000002,0.63,0.29,0.6935416354,0.8359200000000001,0.35006000000000004,0.9062583793000001,0.20592000000000002,0.06006,0.21450000000000002,0.63,0.29,0.6935416354
2019-05-25 13:00:00,0.8783200000000001,0.35076,0.9457687878000001,0.20832,0.06076,0.217,0.67,0.29,0.7300684899000001,0.8783200000000001,0.35076,0.9457687878000001,0.20832,0.06076,0.217,0.67,0.29,0.7300684899000001
2019-05-25 13:30:00,0.75592,0.34006000000000003,0.8288883218,0.20592000000000002,0.06006,0.21450000000000002,0.55,0.28,0.617170965,0.75592,0.35006000000000004,0.8330408453,0.20592000000000002,0.06006,0.21450000000000002,0.55,0.29,0.6217716623
2019-05-25 14:00:00,0.7102400000000001,0.5913200000000001,0.9241754162,0.21024,0.061320000000000006,0.219,0.5,0.53,0.7286288493,0.6702400000000001,0.04132,0.6715124720000001,0.21024,0.061320000000000006,0.219,0.46,-0.02,0.46043457730000004
2019-05-25 14:30:00,0.77688,0.9903400000000001,1.2586960912,0.20688,0.060340000000000005,0.2155,0.5700000000000001,0.93,1.0907795378,0.69688,-0.36966000000000004,0.788853757,0.20688,0.060340000000000005,0.2155,0.49,-0.43,0.6519202405
2019-05-25 15:00:00,0.8497600000000001,0.9911800000000001,1.3055764436000001,0.20976000000000003,0.061180000000000005,0.2185,0.64,0.93,1.1289375536,0.7697600000000001,-0.36882000000000004,0.8535564715,0.20976000000000003,0.061180000000000005,0.2185,0.56,-0.43,0.7060453243
2019-05-25 15:30:00,0.8778400000000001,1.02062,1.3462051292,0.20784000000000002,0.06062000000000001,0.2165,0.67,0.96,1.170683561,0.7978400000000001,-0.32938,0.8631569093,0.20784000000000002,0.06062000000000001,0.2165,0.59,-0.39,0.7072481884
2019-05-25 16:00:00,0.89024,1.00132,1.3398391695,0.21024,0.061320000000000006,0.219,0.68,0.9400000000000001,1.160172401,0.8102400000000001,-0.34868000000000005,0.8820808353,0.21024,0.061320000000000006,0.219,0.6000000000000001,-0.41000000000000003,0.726704892
2019-05-25 16:30:00,0.96784,0.98062,1.3777989149,0.20784000000000002,0.06062000000000001,0.2165,0.76,0.92,1.1933147112,0.8778400000000001,-0.36938000000000004,0.9523889174000001,0.20784000000000002,0.06062000000000001,0.2165,0.67,-0.43,0.7961155695000001
2019-05-25 17:00:00,1.00072,0.9814600000000001,1.4016790824,0.21072000000000002,0.06146000000000001,0.2195,0.79,0.92,1.2126417443,0.9207200000000001,-0.35854,0.9880669259,0.21072000000000002,0.06146000000000001,0.2195,0.71,-0.42,0.8249242389
2019-05-25 17:30:00,1.07832,0.9807600000000001,1.4576227907,0.20832,0.06076,0.217,0.87,0.92,1.2662148317,0.9883200000000001,-0.33924000000000004,1.0449211454,0.20832,0.06076,0.217,0.78,-0.4,0.87658428
2019-05-25 18:00:00,1.03072,0.9814600000000001,1.4232524196,0.21072000000000002,0.06146000000000001,0.2195,0.8200000000000001,0.92,1.2323960402,0.9407200000000001,-0.35854,1.0067298794,0.21072000000000002,0.06146000000000001,0.2195,0.73,-0.42,0.8421995013
2019-05-25 18:30:00,1.10688,0.9803400000000001,1.4785972575000002,0.20688,0.060340000000000005,0.2155,0.9,0.92,1.2870120435,1.01688,-0.34966,1.0753171858,0.20688,0.060340000000000005,0.2155,0.81,-0.41000000000000003,0.9078546139
2019-05-25 19:00:00,1.16592,0.98006,1.5231175431000001,0.20592000000000002,0.06006,0.21450000000000002,0.96,0.92,1.3296616111000001,1.07592,-0.34994000000000003,1.1313981837,0.20592000000000002,0.06006,0.21450000000000002,0.87,-0.41000000000000003,0.9617692031
2019-05-25 19:30:00,1.184,0.9995,1.5494696673,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.98,0.9400000000000001,1.3579396156999999,1.094,-0.3405,1.1457644828,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.89,-0.4,0.9757561171
2019-05-25 20:00:00,1.20688,0.9803400000000001,1.5548716507,0.20688,0.060340000000000005,0.2155,1.0,0.92,1.3588230201,1.11688,-0.35966000000000004,1.1733610911,0.20688,0.060340000000000005,0.2155,0.91,-0.42,1.0022474744
2019-05-25 20:30:00,1.19448,0.9796400000000001,1.5448226434999999,0.20448000000000002,0.059640000000000006,0.213,0.99,0.92,1.3514806695,1.10448,-0.37036,1.1649217141000001,0.20448000000000002,0.059640000000000006,0.213,0.9,-0.43,0.9974467404
2019-05-25 21:00:00,1.15736,0.9704800000000001,1.5104018008,0.20736000000000002,0.060480000000000006,0.216,0.9500000000000001,0.91,1.3155227098,1.06736,-0.38952000000000003,1.1362144164,0.20736000000000002,0.060480000000000006,0.216,0.86,-0.45,0.9706183596
2019-05-25 21:30:00,1.13448,0.9696400000000001,1.4923962611000001,0.20448000000000002,0.059640000000000006,0.213,0.93,0.91,1.3011533345,1.04448,-0.39036000000000004,1.115042331,0.20448000000000002,0.059640000000000006,0.213,0.84,-0.45,0.9529428105000001
2019-05-25 22:00:00,1.0973600000000001,0.9504800000000001,1.4517614129,0.20736000000000002,0.060480000000000006,0.216,0.89,0.89,1.2586500704999999,1.00736,-0.39952000000000004,1.0836929454,0.20736000000000002,0.060480000000000006,0.216,0.8,-0.46,0.9228217596
2019-05-25 22:30:00,1.01448,0.47964000000000007,1.122151594,0.20448000000000002,0.059640000000000006,0.213,0.81,0.42,0.9124143795,0.9844800000000001,0.07964,0.9876960059000001,0.20448000000000002,0.059640000000000006,0.213,0.78,0.02,0.7802563681
2019-05-25 23:00:00,0.9373600000000001,0.25048000000000004,0.9702494525,0.20736000000000002,0.060480000000000006,0.216,0.73,0.19,0.7543208866000001,0.9373600000000001,0.26048000000000004,0.9728790264,0.20736000000000002,0.060480000000000006,0.216,0.73,0.2,0.7569015788
2019-05-25 23:30:00,0.88448,0.24964000000000003,0.9190348198,0.20448000000000002,0.059640000000000006,0.213,0.68,0.19,0.7060453243,0.88448,0.25964000000000004,0.9218013886,0.20448000000000002,0.059640000000000006,0.213,0.68,0.2,0.7088018059
2019-05-26 00:00:00,0.8273600000000001,0.22048,0.856233613,0.20736000000000002,0.060480000000000006,0.216,0.62,0.16,0.6403124237000001,0.8273600000000001,0.23048000000000002,0.8588629693000001,0.20736000000000002,0.060480000000000006,0.216,0.62,0.17,0.6428841264
2019-05-26 00:30:00,0.774,0.23950000000000002,0.8102075351,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.5700000000000001,0.18,0.5977457654,0.774,0.2495,0.8132196813,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.5700000000000001,0.19,0.6008327554
2019-05-26 01:00:00,0.77736,0.25048000000000004,0.8167183113,0.20736000000000002,0.060480000000000006,0.216,0.5700000000000001,0.19,0.6008327554,0.77736,0.27048,0.8230722933,0.20736000000000002,0.060480000000000006,0.216,0.5700000000000001,0.21,0.6074537019
2019-05-26 01:30:00,0.8244800000000001,0.24964000000000003,0.8614449489,0.20448000000000002,0.059640000000000006,0.213,0.62,0.19,0.6484597135,0.8144800000000001,0.25964000000000004,0.8548629130000001,0.20448000000000002,0.059640000000000006,0.213,0.61,0.2,0.6419501538
2019-05-26 02:00:00,0.83784,0.23062000000000002,0.8690002589,0.20784000000000002,0.06062000000000001,0.2165,0.63,0.17,0.6525335240000001,0.83784,0.24062000000000003,0.8717074337,0.20784000000000002,0.06062000000000001,0.2165,0.63,0.18,0.65520989
2019-05-26 02:30:00,0.8244800000000001,0.22964,0.85586319,0.20448000000000002,0.059640000000000006,0.213,0.62,0.17,0.6428841264,0.8144800000000001,0.23964000000000002,0.8490023557,0.20448000000000002,0.059640000000000006,0.213,0.61,0.18,0.6360031446000001
2019-05-26 03:00:00,0.82784,0.23062000000000002,0.8593629326000001,0.20784000000000002,0.06062000000000001,0.2165,0.62,0.17,0.6428841264,0.81784,0.25062,0.8553786588000001,0.20784000000000002,0.06062000000000001,0.2165,0.61,0.19,0.6389053138
2019-05-26 03:30:00,0.82496,0.22978,0.8563631531,0.20496,0.05978000000000001,0.21350000000000002,0.62,0.17,0.6428841264,0.81496,0.24978000000000003,0.8523789357,0.20496,0.05978000000000001,0.21350000000000002,0.61,0.19,0.6389053138
2019-05-26 04:00:00,0.7978400000000001,0.21062000000000003,0.8251723759,0.20784000000000002,0.06062000000000001,0.2165,0.59,0.15,0.6087692502000001,0.7878400000000001,0.22062,0.8181473278,0.20784000000000002,0.06062000000000001,0.2165,0.58,0.16,0.6016643583
2019-05-26 04:30:00,0.7949600000000001,0.22978,0.8275024169,0.20496,0.05978000000000001,0.21350000000000002,0.59,0.17,0.6140032573,0.7849600000000001,0.23978000000000002,0.8207658923000001,0.20496,0.05978000000000001,0.21350000000000002,0.58,0.18,0.607289058
2019-05-26 05:00:00,0.7978400000000001,0.23062000000000002,0.8305024082,0.20784000000000002,0.06062000000000001,0.2165,0.59,0.17,0.6140032573,0.7878400000000001,0.24062000000000003,0.8237656524,0.20784000000000002,0.06062000000000001,0.2165,0.58,0.18,0.607289058
2019-05-26 05:30:00,0.81496,0.22978,0.8467341082000001,0.20496,0.05978000000000001,0.21350000000000002,0.61,0.17,0.6332456080000001,0.81496,0.23978000000000002,0.8495023543,0.20496,0.05978000000000001,0.21350000000000002,0.61,0.18,0.6360031446000001
2019-05-26 06:00:00,0.8078400000000001,0.23062000000000002,0.8401137125,0.20784000000000002,0.06062000000000001,0.2165,0.6000000000000001,0.17,0.6236184731000001,0.8078400000000001,0.24062000000000003,0.842913667,0.20784000000000002,0.06062000000000001,0.2165,0.6000000000000001,0.18,0.6264183905
2019-05-26 06:30:00,0.8044800000000001,0.24964000000000003,0.8423230972,0.20448000000000002,0.059640000000000006,0.213,0.6000000000000001,0.19,0.6293647591,0.8044800000000001,0.25964000000000004,0.8453407597,0.20448000000000002,0.059640000000000006,0.213,0.6000000000000001,0.2,0.632455532
2019-05-26 07:00:00,0.7973600000000001,0.26048000000000004,0.8388282303,0.20736000000000002,0.060480000000000006,0.216,0.59,0.2,0.6229767251,0.7973600000000001,0.27048,0.8419871733000001,0.20736000000000002,0.060480000000000006,0.216,0.59,0.21,0.6262587325
2019-05-26 07:30:00,0.86448,0.25964000000000004,0.9026287166,0.20448000000000002,0.059640000000000006,0.213,0.66,0.2,0.689637586,0.86448,0.26964000000000005,0.9055558514000001,0.20448000000000002,0.059640000000000006,0.213,0.66,0.21,0.6926037828
2019-05-26 08:00:00,0.9764,0.8802000000000001,1.3145755969000001,0.2064,0.060200000000000004,0.215,0.77,0.8200000000000001,1.1248555463,0.8964000000000001,-0.31980000000000003,0.9517378841,0.2064,0.060200000000000004,0.215,0.6900000000000001,-0.38,0.7877182237
2019-05-26 08:30:00,1.0416,0.9488000000000001,1.4089542221,0.2016,0.058800000000000005,0.21,0.84,0.89,1.2238055401,0.9516,-0.3912,1.02887317,0.2016,0.058800000000000005,0.21,0.75,-0.45,0.8746427842000001
2019-05-26 09:00:00,1.104,0.9495,1.4561477432,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.9,0.89,1.2657408898,1.024,-0.3705,1.088965679,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.8200000000000001,-0.43,0.9259049627
2019-05-26 09:30:00,1.12344,0.56642,1.2581530312,0.19344000000000003,0.056420000000000005,0.2015,0.93,0.51,1.0606601718,1.08344,0.026420000000000003,1.0837620818,0.19344000000000003,0.056420000000000005,0.2015,0.89,-0.03,0.8905054744
2019-05-26 10:00:00,1.03824,0.27782,1.0747679982,0.19824000000000003,0.05782,0.20650000000000002,0.84,0.22,0.8683317338000001,1.03824,0.28782,1.0773962363,0.19824000000000003,0.05782,0.20650000000000002,0.84,0.23,0.8709190548
2019-05-26 10:30:00,1.0396,0.3153,1.0863619332,0.18960000000000002,0.0553,0.1975,0.85,0.26,0.8888756943,1.0396,0.32530000000000003,1.089306316,0.18960000000000002,0.0553,0.1975,0.85,0.27,0.8918520057
2019-05-26 11:00:00,0.9852000000000001,0.30110000000000003,1.0301845708,0.1752,0.0511,0.1825,0.81,0.25,0.8477027781,0.9852000000000001,0.3211,1.0362066638,0.1752,0.0511,0.1825,0.81,0.27,0.8538149682
2019-05-26 11:30:00,0.97184,0.33012,1.0263781954,0.17184000000000002,0.050120000000000005,0.179,0.8,0.28,0.847584804,0.97184,0.34012000000000003,1.0296380918,0.17184000000000002,0.050120000000000005,0.179,0.8,0.29,0.850940656
2019-05-26 12:00:00,0.9756800000000001,0.31124,1.0241200125,0.17568,0.05124,0.183,0.8,0.26,0.8411896338,0.9756800000000001,0.31124,1.0241200125,0.17568,0.05124,0.183,0.8,0.26,0.8411896338
2019-05-26 12:30:00,0.9228000000000001,0.3104,0.9736056697000001,0.1728,0.0504,0.18,0.75,0.26,0.7937883849,0.9228000000000001,0.3104,0.9736056697000001,0.1728,0.0504,0.18,0.75,0.26,0.7937883849
2019-05-26 13:00:00,0.9152,0.3211,0.9698949685,0.1752,0.0511,0.1825,0.74,0.27,0.7877182237,0.9152,0.3311,0.9732513807000001,0.1752,0.0511,0.1825,0.74,0.28,0.7912016178
2019-05-26 13:30:00,0.8837600000000001,0.32068,0.9401422233000001,0.17376000000000003,0.05068,0.181,0.71,0.27,0.7596051606,0.8837600000000001,0.33068000000000003,0.9436000212000001,0.17376000000000003,0.05068,0.181,0.71,0.28,0.7632168761
2019-05-26 14:00:00,0.8571200000000001,0.28166,0.9022123087,0.17712000000000003,0.051660000000000005,0.1845,0.68,0.23,0.7178439942,0.8571200000000001,0.26166,0.8961699895,0.17712000000000003,0.051660000000000005,0.1845,0.68,0.21,0.7116881339000001
2019-05-26 14:30:00,0.8352,0.2811,0.8812356382000001,0.1752,0.0511,0.1825,0.66,0.23,0.6989277502,0.8352,0.2911,0.8844762575,0.1752,0.0511,0.1825,0.66,0.24,0.7022819946000001
2019-05-26 15:00:00,0.8671200000000001,0.28166,0.9117178566,0.17712000000000003,0.051660000000000005,0.1845,0.6900000000000001,0.23,0.7273238618,0.8671200000000001,0.29166000000000003,0.9148566281,0.17712000000000003,0.051660000000000005,0.1845,0.6900000000000001,0.24,0.7305477397
2019-05-26 15:30:00,0.8352,0.2811,0.8812356382000001,0.1752,0.0511,0.1825,0.66,0.23,0.6989277502,0.8352,0.2911,0.8844762575,0.1752,0.0511,0.1825,0.66,0.24,0.7022819946000001
2019-05-26 16:00:00,0.76712,0.28166,0.8171936429000001,0.17712000000000003,0.051660000000000005,0.1845,0.59,0.23,0.6332456080000001,0.76712,0.29166000000000003,0.8206940051,0.17712000000000003,0.051660000000000005,0.1845,0.59,0.24,0.6369458376
2019-05-26 16:30:00,0.7252000000000001,0.2711,0.7742158937,0.1752,0.0511,0.1825,0.55,0.22,0.5923681288,0.7252000000000001,0.2811,0.7777739067,0.1752,0.0511,0.1825,0.55,0.23,0.5961543424
2019-05-26 17:00:00,0.7271200000000001,0.26166,0.7727673971,0.17712000000000003,0.051660000000000005,0.1845,0.55,0.21,0.5887274412,0.7271200000000001,0.27166,0.7762104418,0.17712000000000003,0.051660000000000005,0.1845,0.55,0.22,0.5923681288
2019-05-26 17:30:00,0.8252,0.2611,0.8655219524000001,0.1752,0.0511,0.1825,0.65,0.21,0.6830812543,0.8252,0.2811,0.8717638728,0.1752,0.0511,0.1825,0.65,0.23,0.6894925670000001
2019-05-26 18:00:00,0.9376000000000001,0.26180000000000003,0.9734644318000001,0.1776,0.051800000000000006,0.185,0.76,0.21,0.7884795495,0.9276000000000001,0.26180000000000003,0.9638366044000001,0.1776,0.051800000000000006,0.185,0.75,0.21,0.7788452991
2019-05-26 18:30:00,1.03472,0.29096,1.0748503152,0.17472000000000001,0.050960000000000005,0.182,0.86,0.24,0.8928605714000001,1.03472,0.30096,1.077600297,0.17472000000000001,0.050960000000000005,0.182,0.86,0.25,0.8956003573
2019-05-26 19:00:00,1.0776,0.2918,1.1164089752,0.1776,0.051800000000000006,0.185,0.9,0.24,0.9314504818,1.0776,0.3018,1.1190643413,0.1776,0.051800000000000006,0.185,0.9,0.25,0.9340770846
2019-05-26 19:30:00,1.07568,0.26124,1.1069479663,0.17568,0.05124,0.183,0.9,0.21,0.924175308,1.07568,0.27124000000000004,1.1093505307,0.17568,0.05124,0.183,0.9,0.22,0.9264987858
2019-05-26 20:00:00,1.07808,0.26194,1.1094453795,0.17808000000000002,0.05194000000000001,0.1855,0.9,0.21,0.924175308,1.07808,0.27194,1.1118488431,0.17808000000000002,0.05194000000000001,0.1855,0.9,0.22,0.9264987858
2019-05-26 20:30:00,1.07616,0.26138,1.107447448,0.17616,0.05138,0.1835,0.9,0.21,0.924175308,1.07616,0.27138,1.1098501926,0.17616,0.05138,0.1835,0.9,0.22,0.9264987858
2019-05-26 21:00:00,1.06808,0.23194,1.0929734901,0.17808000000000002,0.05194000000000001,0.1855,0.89,0.18,0.9080198236,1.06808,0.24194000000000002,1.0951391921,0.17808000000000002,0.05194000000000001,0.1855,0.89,0.19,0.9100549434
2019-05-26 21:30:00,1.06568,0.22124000000000002,1.0884029585,0.17568,0.05124,0.183,0.89,0.17,0.9060905032000001,1.06568,0.23124000000000003,1.0904796193,0.17568,0.05124,0.183,0.89,0.18,0.9080198236
2019-05-26 22:00:00,1.06856,0.22208000000000003,1.0913936045,0.17856000000000002,0.05208,0.186,0.89,0.17,0.9060905032000001,1.06856,0.23208,1.0934722676,0.17856000000000002,0.05208,0.186,0.89,0.18,0.9080198236
2019-05-26 22:30:00,1.01664,0.22152000000000002,1.0404941134,0.17664000000000002,0.05152,0.184,0.84,0.17,0.8570297544000001,1.01664,0.23152000000000003,1.0426688832,0.17664000000000002,0.05152,0.184,0.84,0.18,0.8590692638
2019-05-26 23:00:00,0.96808,0.20194,0.9889179187,0.17808000000000002,0.05194000000000001,0.1855,0.79,0.15,0.8041144197000001,0.96808,0.21194000000000002,0.9910082997,0.17808000000000002,0.05194000000000001,0.1855,0.79,0.16,0.8060397013
2019-05-26 23:30:00,0.9152800000000001,0.22404000000000002,0.9423011196000001,0.18528000000000003,0.054040000000000005,0.193,0.73,0.17,0.7495331881,0.9152800000000001,0.23404000000000003,0.9447286383000001,0.18528000000000003,0.054040000000000005,0.193,0.73,0.18,0.7518643495
2019-05-27 00:00:00,0.83064,0.21852000000000002,0.858902672,0.20064,0.05852,0.209,0.63,0.16,0.65,0.83064,0.23852,0.8642074982,0.20064,0.05852,0.209,0.63,0.18,0.65520989
2019-05-27 00:30:00,0.77632,0.21726,0.8061480323,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.58,0.16,0.6016643583,0.77632,0.23726000000000003,0.8117666229,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.58,0.18,0.607289058
2019-05-27 01:00:00,0.7592,0.2281,0.7927258353000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.56,0.17,0.5852349955,0.7592,0.2381,0.7956608888000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.56,0.18,0.5882176468
2019-05-27 01:30:00,0.7858400000000001,0.21712,0.8152825277,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.59,0.16,0.6113100686,0.7858400000000001,0.23712000000000003,0.8208351844,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.59,0.18,0.6168468205000001
2019-05-27 02:00:00,0.8396800000000001,0.21824000000000002,0.8675777775,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.64,0.16,0.6596969001,0.8396800000000001,0.22824000000000003,0.870147114,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.64,0.17,0.6621933252000001
2019-05-27 02:30:00,0.8368,0.2174,0.8645790883000001,0.1968,0.0574,0.20500000000000002,0.64,0.16,0.6596969001,0.8368,0.22740000000000002,0.867147623,0.1968,0.0574,0.20500000000000002,0.64,0.17,0.6621933252000001
2019-05-27 03:00:00,0.8096800000000001,0.21824000000000002,0.8385764127,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.61,0.16,0.630634601,0.8096800000000001,0.22824000000000003,0.8412343312,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.61,0.17,0.6332456080000001
2019-05-27 03:30:00,0.8268000000000001,0.2174,0.8549040882000001,0.1968,0.0574,0.20500000000000002,0.63,0.16,0.65,0.8268000000000001,0.22740000000000002,0.8575016035,0.1968,0.0574,0.20500000000000002,0.63,0.17,0.6525335240000001
2019-05-27 04:00:00,0.8296800000000001,0.19824000000000003,0.8530345831,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.63,0.14,0.645368112,0.8296800000000001,0.20824,0.855413818,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.63,0.15,0.6476109943
2019-05-27 04:30:00,0.8058400000000001,0.21712,0.8345772583000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.61,0.16,0.630634601,0.8058400000000001,0.22712000000000002,0.8372344952,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.61,0.17,0.6332456080000001
2019-05-27 05:00:00,0.8191200000000001,0.21516000000000002,0.8469069607,0.18912,0.05516000000000001,0.197,0.63,0.16,0.65,0.8191200000000001,0.22516000000000003,0.8495025603,0.18912,0.05516000000000001,0.197,0.63,0.17,0.6525335240000001
2019-05-27 05:30:00,0.83328,0.21054,0.8594664915,0.17328000000000002,0.05054,0.18050000000000002,0.66,0.16,0.6791170739,0.83328,0.22054,0.8619706782000001,0.17328000000000002,0.05054,0.18050000000000002,0.66,0.17,0.6815423685
2019-05-27 06:00:00,0.83616,0.21138,0.862464521,0.17616,0.05138,0.1835,0.66,0.16,0.6791170739,0.83616,0.22138000000000002,0.8649697394,0.17616,0.05138,0.1835,0.66,0.17,0.6815423685
2019-05-27 06:30:00,0.8732800000000001,0.23054000000000002,0.9031980126,0.17328000000000002,0.05054,0.18050000000000002,0.7000000000000001,0.18,0.72277244,0.8732800000000001,0.24054000000000003,0.9058021031,0.17328000000000002,0.05054,0.18050000000000002,0.7000000000000001,0.19,0.7253275122
2019-05-27 07:00:00,0.8756800000000001,0.21124,0.9007984236000001,0.17568,0.05124,0.183,0.7000000000000001,0.16,0.7180529228,0.8756800000000001,0.22124000000000002,0.9031957706,0.17568,0.05124,0.183,0.7000000000000001,0.17,0.7203471385
