Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-27 07:30:00,0.9532800000000001,0.24054000000000003,0.9831593208,0.17328000000000002,0.05054,0.18050000000000002,0.78,0.19,0.8028075735,0.9532800000000001,0.25054000000000004,0.9856536156000001,0.17328000000000002,0.05054,0.18050000000000002,0.78,0.2,0.8052328856000001
2019-05-27 08:00:00,1.03568,0.22124000000000002,1.0590468356,0.17568,0.05124,0.183,0.86,0.17,0.8766413178,1.03568,0.24124,1.0634048147,0.17568,0.05124,0.183,0.86,0.19,0.8807383266000001
2019-05-27 08:30:00,0.9928,0.2604,1.0263819952,0.1728,0.0504,0.18,0.8200000000000001,0.21,0.8464632302,0.9928,0.27040000000000003,1.0289645281,0.1728,0.0504,0.18,0.8200000000000001,0.22,0.8489994111
2019-05-27 09:00:00,0.9952000000000001,0.2611,1.028881067,0.1752,0.0511,0.1825,0.8200000000000001,0.21,0.8464632302,0.9952000000000001,0.2711,1.0314641293,0.1752,0.0511,0.1825,0.8200000000000001,0.22,0.8489994111
2019-05-27 09:30:00,0.9923200000000001,0.30026,1.0367521642,0.17232,0.050260000000000006,0.17950000000000002,0.8200000000000001,0.25,0.8572630868000001,0.9923200000000001,0.31026000000000004,1.0396923824,0.17232,0.050260000000000006,0.17950000000000002,0.8200000000000001,0.26,0.8602325267
2019-05-27 10:00:00,0.9352,0.3111,0.9855872615000001,0.1752,0.0511,0.1825,0.76,0.26,0.8032434251,0.9352,0.3111,0.9855872615000001,0.1752,0.0511,0.1825,0.76,0.26,0.8032434251
2019-05-27 10:30:00,0.8118400000000001,0.29012000000000004,0.8621216851,0.17184000000000002,0.050120000000000005,0.179,0.64,0.24,0.6835202996,0.8118400000000001,0.31012,0.8690561547000001,0.17184000000000002,0.050120000000000005,0.179,0.64,0.26,0.6907966416
2019-05-27 11:00:00,0.8184,0.30870000000000003,0.8746852291,0.0984,0.0287,0.10250000000000001,0.72,0.28,0.7725283166,0.8184,0.30870000000000003,0.8746852291,0.0984,0.0287,0.10250000000000001,0.72,0.28,0.7725283166
2019-05-27 11:30:00,0.8571200000000001,0.34416,0.9236345598000001,0.11712000000000002,0.03416,0.122,0.74,0.31,0.8023091673,0.8571200000000001,0.35416000000000003,0.9274071382,0.11712000000000002,0.03416,0.122,0.74,0.32,0.8062257748
2019-05-27 12:00:00,0.7787200000000001,0.36796,0.8612777717000001,0.19872,0.057960000000000005,0.20700000000000002,0.58,0.31,0.6576473219,0.7787200000000001,0.36796,0.8612777717000001,0.19872,0.057960000000000005,0.20700000000000002,0.58,0.31,0.6576473219
2019-05-27 12:30:00,0.7039200000000001,0.35656000000000004,0.7890743945,0.19392,0.056560000000000006,0.202,0.51,0.30000000000000004,0.5916924877,0.7039200000000001,0.36656000000000005,0.7936432448,0.19392,0.056560000000000006,0.202,0.51,0.31,0.5968249325
2019-05-27 13:00:00,0.7377600000000001,0.33768000000000004,0.8113677341000001,0.19776000000000002,0.05768,0.20600000000000002,0.54,0.28,0.608276253,0.7377600000000001,0.34768000000000004,0.8155802842000001,0.19776000000000002,0.05768,0.20600000000000002,0.54,0.29,0.6129437168
2019-05-27 13:30:00,0.7039200000000001,0.31656,0.7718248506000001,0.19392,0.056560000000000006,0.202,0.51,0.26,0.5724508713,0.7039200000000001,0.32656,0.7759798966,0.19392,0.056560000000000006,0.202,0.51,0.27,0.5770615219
2019-05-27 14:00:00,0.65776,0.31768,0.7304579386000001,0.19776000000000002,0.05768,0.20600000000000002,0.46,0.26,0.5283937925000001,0.65776,0.32768,0.7348621639,0.19776000000000002,0.05768,0.20600000000000002,0.46,0.27,0.5333854141000001
2019-05-27 14:30:00,0.63392,0.32656,0.7130890547000001,0.19392,0.056560000000000006,0.202,0.44,0.27,0.51623638,0.62392,0.33656,0.7089067640000001,0.19392,0.056560000000000006,0.202,0.43,0.28,0.5131276644
2019-05-27 15:00:00,0.68776,0.32768,0.7618320025,0.19776000000000002,0.05768,0.20600000000000002,0.49,0.27,0.5594640292,0.68776,0.33768000000000004,0.7661864003000001,0.19776000000000002,0.05768,0.20600000000000002,0.49,0.28,0.5643580424
2019-05-27 15:30:00,0.75392,0.32656,0.8216062317,0.19392,0.056560000000000006,0.202,0.56,0.27,0.6216912417,0.75392,0.33656,0.8256318792,0.19392,0.056560000000000006,0.202,0.56,0.28,0.6260990337
2019-05-27 16:00:00,0.75512,0.30816000000000004,0.8155788129,0.16512000000000002,0.04816,0.17200000000000001,0.59,0.26,0.6447480128,0.75512,0.31816,0.8194095435000001,0.16512000000000002,0.04816,0.17200000000000001,0.59,0.27,0.6488451279
2019-05-27 16:30:00,0.79544,0.27242,0.8407957243,0.14544,0.042420000000000006,0.1515,0.65,0.23,0.6894925670000001,0.79544,0.28242,0.8440887690000001,0.14544,0.042420000000000006,0.1515,0.65,0.24,0.6928924881
2019-05-27 17:00:00,0.7872800000000001,0.27754,0.8347683810000001,0.19728,0.05754000000000001,0.20550000000000002,0.59,0.22,0.6296824597,0.7872800000000001,0.28754,0.8381461985,0.19728,0.05754000000000001,0.20550000000000002,0.59,0.23,0.6332456080000001
2019-05-27 17:30:00,0.9039200000000001,0.28656000000000004,0.9482552399,0.19392,0.056560000000000006,0.202,0.71,0.23,0.7463243263,0.9039200000000001,0.29656000000000005,0.9513249708,0.19392,0.056560000000000006,0.202,0.71,0.24,0.7494664769
2019-05-27 18:00:00,1.08872,0.26796000000000003,1.1212108633,0.19872,0.057960000000000005,0.20700000000000002,0.89,0.21,0.9144397192,1.08872,0.27796000000000004,1.1236427368,0.19872,0.057960000000000005,0.20700000000000002,0.89,0.22,0.9167878708
2019-05-27 18:30:00,1.20584,0.26712,1.2350721436,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.01,0.21,1.0316006979,1.20584,0.27712000000000003,1.237273454,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.01,0.22,1.0336827366
2019-05-27 19:00:00,1.2092,0.2681,1.2385645926,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.01,0.21,1.0316006979,1.2092,0.2781,1.2407676052,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.01,0.22,1.0336827366
2019-05-27 19:30:00,1.21632,0.26726,1.2453361996,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.02,0.21,1.0413932975,1.21632,0.27726,1.2475205209,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.02,0.22,1.0434557969
2019-05-27 20:00:00,1.1892,0.2681,1.2190464511,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.99,0.21,1.0120276676,1.1892,0.2781,1.221284672,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.99,0.22,1.0141498903
2019-05-27 20:30:00,1.1752,0.2611,1.2038555769000001,0.1752,0.0511,0.1825,1.0,0.21,1.0218121158,1.1752,0.2711,1.2060639494,0.1752,0.0511,0.1825,1.0,0.22,1.0239140589
2019-05-27 21:00:00,1.15616,0.23138000000000003,1.1790855143,0.17616,0.05138,0.1835,0.98,0.18,0.9963934966,1.14616,0.24138,1.1713014343,0.17616,0.05138,0.1835,0.97,0.19,0.9884331035
2019-05-27 21:30:00,1.1228,0.23040000000000002,1.1461954458,0.1728,0.0504,0.18,0.9500000000000001,0.18,0.9669022701000001,1.1128,0.2404,1.1384709043,0.1728,0.0504,0.18,0.9400000000000001,0.19,0.9590099061
2019-05-27 22:00:00,1.09568,0.21124,1.1158570697,0.17568,0.05124,0.183,0.92,0.16,0.9338094024,1.09568,0.22124000000000002,1.1177932725,0.17568,0.05124,0.183,0.92,0.17,0.9355746897
2019-05-27 22:30:00,1.03232,0.23026000000000002,1.0576881629,0.17232,0.050260000000000006,0.17950000000000002,0.86,0.18,0.8786353055,1.03232,0.24026000000000003,1.0599101141,0.17232,0.050260000000000006,0.17950000000000002,0.86,0.19,0.8807383266000001
2019-05-27 23:00:00,0.9556800000000001,0.33124000000000003,1.0114564746,0.17568,0.05124,0.183,0.78,0.28,0.8287339742000001,0.9356800000000001,0.13124000000000002,0.9448391397,0.17568,0.05124,0.183,0.76,0.08,0.764198927
2019-05-27 23:30:00,0.8423200000000001,0.22026,0.8706419758,0.17232,0.050260000000000006,0.17950000000000002,0.67,0.17,0.6912307864,0.8423200000000001,0.23026000000000002,0.8732254291,0.17232,0.050260000000000006,0.17950000000000002,0.67,0.18,0.6937578828000001
2019-05-28 00:00:00,0.76568,0.22124000000000002,0.7970025094000001,0.17568,0.05124,0.183,0.59,0.17,0.6140032573,0.76568,0.22124000000000002,0.7970025094000001,0.17568,0.05124,0.183,0.59,0.17,0.6140032573
2019-05-28 00:30:00,0.73136,0.21998,0.7637268163,0.17136,0.049980000000000004,0.17850000000000002,0.56,0.17,0.5852349955,0.73136,0.21998,0.7637268163,0.17136,0.049980000000000004,0.17850000000000002,0.56,0.17,0.5852349955
2019-05-28 01:00:00,0.7156800000000001,0.21124,0.7462038595,0.17568,0.05124,0.183,0.54,0.16,0.5632051136,0.7156800000000001,0.22124000000000002,0.7490961220000001,0.17568,0.05124,0.183,0.54,0.17,0.5661271942
2019-05-28 01:30:00,0.7428,0.2104,0.7720233157,0.1728,0.0504,0.18,0.5700000000000001,0.16,0.5920304046,0.7328,0.2204,0.7652267638,0.1728,0.0504,0.18,0.56,0.17,0.5852349955
2019-05-28 02:00:00,0.80664,0.19152000000000002,0.8290645331000001,0.17664000000000002,0.05152,0.184,0.63,0.14,0.645368112,0.80664,0.20152,0.8314315366,0.17664000000000002,0.05152,0.184,0.63,0.15,0.6476109943
2019-05-28 02:30:00,0.8028000000000001,0.1904,0.8250696940000001,0.1728,0.0504,0.18,0.63,0.14,0.645368112,0.8028000000000001,0.20040000000000002,0.8274345896,0.1728,0.0504,0.18,0.63,0.15,0.6476109943
2019-05-28 03:00:00,0.78712,0.19166000000000002,0.8101181704,0.17712000000000003,0.051660000000000005,0.1845,0.61,0.14,0.6258594091,0.78712,0.20166,0.8125420912,0.17712000000000003,0.051660000000000005,0.1845,0.61,0.15,0.628171951
2019-05-28 03:30:00,0.8028000000000001,0.1904,0.8250696940000001,0.1728,0.0504,0.18,0.63,0.14,0.645368112,0.8028000000000001,0.20040000000000002,0.8274345896,0.1728,0.0504,0.18,0.63,0.15,0.6476109943
2019-05-28 04:00:00,0.8071200000000001,0.19166000000000002,0.8295638915,0.17712000000000003,0.051660000000000005,0.1845,0.63,0.14,0.645368112,0.8071200000000001,0.20166,0.8319311570000001,0.17712000000000003,0.051660000000000005,0.1845,0.63,0.15,0.6476109943
2019-05-28 04:30:00,0.7942400000000001,0.19082000000000002,0.8168411412000001,0.17424,0.050820000000000004,0.18150000000000002,0.62,0.14,0.6356099433,0.7942400000000001,0.20082000000000003,0.8192349175,0.17424,0.050820000000000004,0.18150000000000002,0.62,0.15,0.6378871374
2019-05-28 05:00:00,0.7766400000000001,0.19152000000000002,0.7999059945,0.17664000000000002,0.05152,0.184,0.6000000000000001,0.14,0.6161168720000001,0.7766400000000001,0.20152,0.8023590219000001,0.17664000000000002,0.05152,0.184,0.6000000000000001,0.15,0.6184658438
2019-05-28 05:30:00,0.8161600000000001,0.19138000000000002,0.8382979482,0.17616,0.05138,0.1835,0.64,0.14,0.6551335742000001,0.8161600000000001,0.20138,0.840637288,0.17616,0.05138,0.1835,0.64,0.15,0.6573431372
2019-05-28 06:00:00,0.8161600000000001,0.19138000000000002,0.8382979482,0.17616,0.05138,0.1835,0.64,0.14,0.6551335742000001,0.8161600000000001,0.20138,0.840637288,0.17616,0.05138,0.1835,0.64,0.15,0.6573431372
2019-05-28 06:30:00,0.8628,0.2204,0.8905054744,0.1728,0.0504,0.18,0.6900000000000001,0.17,0.7106335202,0.8528,0.23040000000000002,0.8833753449,0.1728,0.0504,0.18,0.68,0.18,0.7034202158
2019-05-28 07:00:00,0.8456800000000001,0.22124000000000002,0.8741406065,0.17568,0.05124,0.183,0.67,0.17,0.6912307864,0.8456800000000001,0.23124000000000003,0.8767249284,0.17568,0.05124,0.183,0.67,0.18,0.6937578828000001
2019-05-28 07:30:00,0.9923200000000001,0.29026,1.0339003095,0.17232,0.050260000000000006,0.17950000000000002,0.8200000000000001,0.24,0.8544003745000001,0.9923200000000001,0.28026,1.0311375514,0.17232,0.050260000000000006,0.17950000000000002,0.8200000000000001,0.23,0.8516454661
2019-05-28 08:00:00,1.06568,0.27124000000000004,1.0996567646,0.17568,0.05124,0.183,0.89,0.22,0.9167878708,1.06568,0.28124000000000005,1.1021659585,0.17568,0.05124,0.183,0.89,0.23,0.9192388155000001
2019-05-28 08:30:00,1.03376,0.30068,1.0766002972,0.17376000000000003,0.05068,0.181,0.86,0.25,0.8956003573,1.03376,0.31068,1.0794358712,0.17376000000000003,0.05068,0.181,0.86,0.26,0.8984430978
2019-05-28 09:00:00,1.03568,0.31124,1.0814358048,0.17568,0.05124,0.183,0.86,0.26,0.8984430978,1.03568,0.32124,1.0843561223,0.17568,0.05124,0.183,0.86,0.27,0.9013878189000001
2019-05-28 09:30:00,1.03992,0.34956000000000004,1.0970988105,0.16992000000000002,0.04956000000000001,0.177,0.87,0.30000000000000004,0.920271699,1.03992,0.35956000000000005,1.1003258608,0.16992000000000002,0.04956000000000001,0.177,0.87,0.31,0.9235799911
2019-05-28 10:00:00,1.04568,0.35124000000000005,1.1030939217,0.17568,0.05124,0.183,0.87,0.30000000000000004,0.920271699,1.04568,0.36124,1.1063186702,0.17568,0.05124,0.183,0.87,0.31,0.9235799911
2019-05-28 10:30:00,0.9518400000000001,0.29012000000000004,0.9950723592,0.17184000000000002,0.050120000000000005,0.179,0.78,0.24,0.8160882305,0.9518400000000001,0.30012,0.998033767,0.17184000000000002,0.050120000000000005,0.179,0.78,0.25,0.8190848552000001
2019-05-28 11:00:00,0.97616,0.36138000000000003,1.0409053031,0.17616,0.05138,0.1835,0.8,0.31,0.8579627032,0.9661600000000001,0.37138000000000004,1.0350788617,0.17616,0.05138,0.1835,0.79,0.32,0.8523496935
2019-05-28 11:30:00,0.8923200000000001,0.39026000000000005,0.9739290785,0.17232,0.050260000000000006,0.17950000000000002,0.72,0.34,0.7962411695,0.8923200000000001,0.40026000000000006,0.9779790642,0.17232,0.050260000000000006,0.17950000000000002,0.72,0.35000000000000003,0.8005623024
2019-05-28 12:00:00,0.8252,0.3911,0.9131890549,0.1752,0.0511,0.1825,0.65,0.34,0.7335529974,0.8152,0.4011,0.9085330209,0.1752,0.0511,0.1825,0.64,0.35000000000000003,0.729451849
2019-05-28 12:30:00,0.9823200000000001,0.40026000000000006,1.0607359002,0.17232,0.050260000000000006,0.17950000000000002,0.81,0.35000000000000003,0.8823831367,0.9823200000000001,0.41026,1.0645495996,0.17232,0.050260000000000006,0.17950000000000002,0.81,0.36,0.8863972022000001
2019-05-28 13:00:00,0.9356800000000001,0.40124000000000004,1.0180818238,0.17568,0.05124,0.183,0.76,0.35000000000000003,0.8367197858000001,0.9356800000000001,0.41124000000000005,1.0220642837,0.17568,0.05124,0.183,0.76,0.36,0.8409518417
2019-05-28 13:30:00,0.7718400000000001,0.32012,0.835591886,0.17184000000000002,0.050120000000000005,0.179,0.6000000000000001,0.27,0.657951366,0.7718400000000001,0.33012,0.8394737637,0.17184000000000002,0.050120000000000005,0.179,0.6000000000000001,0.28,0.6621178143
2019-05-28 14:00:00,0.7752,0.36110000000000003,0.8551773208000001,0.1752,0.0511,0.1825,0.6000000000000001,0.31,0.6753517602,0.7752,0.37110000000000004,0.8594476424,0.1752,0.0511,0.1825,0.6000000000000001,0.32,0.68
2019-05-28 14:30:00,0.9418400000000001,0.39012,1.0194391595,0.17184000000000002,0.050120000000000005,0.179,0.77,0.34,0.8417244205000001,0.9318400000000001,0.40012000000000003,1.0141113351,0.17184000000000002,0.050120000000000005,0.179,0.76,0.35000000000000003,0.8367197858000001
2019-05-28 15:00:00,0.8052,0.4011,0.8995711478,0.1752,0.0511,0.1825,0.63,0.35000000000000003,0.7206941099,0.8052,0.4111,0.9040742503,0.1752,0.0511,0.1825,0.63,0.36,0.7256031973
2019-05-28 15:30:00,0.76136,0.35998,0.8421725773000001,0.17136,0.049980000000000004,0.17850000000000002,0.59,0.31,0.6664833081,0.76136,0.36998000000000003,0.8464952746000001,0.17136,0.049980000000000004,0.17850000000000002,0.59,0.32,0.6711929678
2019-05-28 16:00:00,0.80752,0.38886000000000004,0.8962704112000001,0.16752,0.04886,0.17450000000000002,0.64,0.34,0.7247068373000001,0.7975200000000001,0.39886000000000005,0.8916991926000001,0.16752,0.04886,0.17450000000000002,0.63,0.35000000000000003,0.7206941099
2019-05-28 16:30:00,0.8131200000000001,0.33716,0.8802505325000001,0.09312000000000001,0.027160000000000004,0.097,0.72,0.31,0.7839005039,0.8131200000000001,0.34716,0.884129063,0.09312000000000001,0.027160000000000004,0.097,0.72,0.32,0.7879086241000001
2019-05-28 17:00:00,0.8374400000000001,0.33842000000000005,0.9032352130000001,0.09744000000000001,0.02842,0.1015,0.74,0.31,0.8023091673,0.8374400000000001,0.34842,0.9070293545,0.09744000000000001,0.02842,0.1015,0.74,0.32,0.8062257748
2019-05-28 17:30:00,0.8545600000000001,0.29758,0.9048904077000001,0.09456,0.027580000000000004,0.0985,0.76,0.27,0.8065358021,0.8445600000000001,0.30758,0.8988253724,0.09456,0.027580000000000004,0.0985,0.75,0.28,0.8005623024
2019-05-28 18:00:00,0.9969600000000001,0.31828,1.0465330382,0.09696,0.028280000000000003,0.101,0.9,0.29,0.9455686120000001,0.9969600000000001,0.32828,1.0496175494,0.09696,0.028280000000000003,0.101,0.9,0.30000000000000004,0.9486832981000001
2019-05-28 18:30:00,1.05408,0.31744,1.1008418597,0.09408000000000001,0.027440000000000003,0.098,0.96,0.29,1.0028459503,1.04408,0.32744,1.0942211842,0.09408000000000001,0.027440000000000003,0.098,0.9500000000000001,0.30000000000000004,0.9962429423
2019-05-28 19:00:00,1.12336,0.35348,1.1776611567,0.18336000000000002,0.05348000000000001,0.191,0.9400000000000001,0.30000000000000004,0.9867117107000001,1.12336,0.36348,1.1807012323000001,0.18336000000000002,0.05348000000000001,0.191,0.9400000000000001,0.31,0.9897979592
2019-05-28 19:30:00,1.13584,0.32712,1.1820067682,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.9400000000000001,0.27,0.9780081799,1.13584,0.33712000000000003,1.1848132342,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.9400000000000001,0.28,0.9808159868
2019-05-28 20:00:00,1.0792,0.2681,1.1120028102,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.88,0.21,0.9047098983,1.0792,0.2781,1.1144560332,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.88,0.22,0.9070832376
2019-05-28 20:30:00,1.0844,0.2667,1.1167149368,0.19440000000000002,0.0567,0.2025,0.89,0.21,0.9144397192,1.0844,0.2767,1.1191453212,0.19440000000000002,0.0567,0.2025,0.89,0.22,0.9167878708
2019-05-28 21:00:00,1.10872,0.24796,1.1361092377,0.19872,0.057960000000000005,0.20700000000000002,0.91,0.19,0.9296235797,1.10872,0.24796,1.1361092377,0.19872,0.057960000000000005,0.20700000000000002,0.91,0.19,0.9296235797
2019-05-28 21:30:00,1.0744,0.2467,1.1023594015,0.19440000000000002,0.0567,0.2025,0.88,0.19,0.9002777349000001,1.0744,0.2467,1.1023594015,0.19440000000000002,0.0567,0.2025,0.88,0.19,0.9002777349000001
2019-05-28 22:00:00,1.07632,0.24726,1.1043560341,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.88,0.19,0.9002777349000001,1.07632,0.24726,1.1043560341,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.88,0.19,0.9002777349000001
2019-05-28 22:30:00,1.0528,0.2404,1.0798981433,0.1728,0.0504,0.18,0.88,0.19,0.9002777349000001,1.0528,0.2404,1.0798981433,0.1728,0.0504,0.18,0.88,0.19,0.9002777349000001
2019-05-28 23:00:00,0.9752000000000001,0.2911,1.0177201236,0.1752,0.0511,0.1825,0.8,0.24,0.8352245207000001,0.9652000000000001,0.1811,0.9820428962000001,0.1752,0.0511,0.1825,0.79,0.13,0.800624756
2019-05-28 23:30:00,0.8723200000000001,0.24026000000000003,0.9048022160000001,0.17232,0.050260000000000006,0.17950000000000002,0.7000000000000001,0.19,0.7253275122,0.8623200000000001,0.25026000000000004,0.8979008019,0.17232,0.050260000000000006,0.17950000000000002,0.6900000000000001,0.2,0.7184010022
2019-05-29 00:00:00,0.7952,0.2111,0.8227431252,0.1752,0.0511,0.1825,0.62,0.16,0.6403124237000001,0.7852,0.22110000000000002,0.8157354044,0.1752,0.0511,0.1825,0.61,0.17,0.6332456080000001
2019-05-30 00:30:00,0.81808,0.59194,1.0097761386,0.17808000000000002,0.05194000000000001,0.1855,0.64,0.54,0.8373768566,0.7780800000000001,-0.06806000000000001,0.7810509907000001,0.17808000000000002,0.05194000000000001,0.1855,0.6000000000000001,-0.12,0.6118823416
2019-05-30 01:00:00,0.79144,0.24292000000000002,0.8278812717,0.18144000000000002,0.05292,0.189,0.61,0.19,0.6389053138,0.79144,0.26292000000000004,0.8339689443,0.18144000000000002,0.05292,0.189,0.61,0.21,0.6451356447000001
2019-05-30 01:30:00,0.8390400000000001,0.24222000000000002,0.8733032978,0.17904,0.05222,0.1865,0.66,0.19,0.6868041933,0.8390400000000001,0.26222,0.8790605497,0.17904,0.05222,0.1865,0.66,0.21,0.6926037828
2019-05-30 02:00:00,0.89192,0.23306000000000002,0.9218667203,0.18192000000000003,0.05306,0.1895,0.71,0.18,0.7324616031000001,0.89192,0.24306000000000003,0.9244454824,0.18192000000000003,0.05306,0.1895,0.71,0.19,0.734982993
2019-05-30 02:30:00,0.8995200000000001,0.23236,0.9290465005,0.17952,0.052360000000000004,0.187,0.72,0.18,0.7421590126000001,0.8995200000000001,0.24236000000000002,0.9315978746,0.17952,0.052360000000000004,0.187,0.72,0.19,0.7446475676000001
2019-05-30 03:00:00,0.90192,0.23306000000000002,0.9315453022,0.18192000000000003,0.05306,0.1895,0.72,0.18,0.7421590126000001,0.90192,0.24306000000000003,0.9340973450000001,0.18192000000000003,0.05306,0.1895,0.72,0.19,0.7446475676000001
2019-05-30 03:30:00,0.8885600000000001,0.23208,0.9183681179000001,0.17856000000000002,0.05208,0.186,0.71,0.18,0.7324616031000001,0.8885600000000001,0.24208000000000002,0.9209460353000001,0.17856000000000002,0.05208,0.186,0.71,0.19,0.734982993
2019-05-30 04:00:00,0.88192,0.23306000000000002,0.9121950723000001,0.18192000000000003,0.05306,0.1895,0.7000000000000001,0.18,0.72277244,0.88192,0.24306000000000003,0.9148010986,0.18192000000000003,0.05306,0.1895,0.7000000000000001,0.19,0.7253275122
2019-05-30 04:30:00,0.8480800000000001,0.23194,0.8792245731,0.17808000000000002,0.05194000000000001,0.1855,0.67,0.18,0.6937578828000001,0.8480800000000001,0.24194000000000002,0.8819153304,0.17808000000000002,0.05194000000000001,0.1855,0.67,0.19,0.6964194139000001
2019-05-30 05:00:00,0.8519200000000001,0.23306000000000002,0.8832240090000001,0.18192000000000003,0.05306,0.1895,0.67,0.18,0.6937578828000001,0.8519200000000001,0.24306000000000003,0.8859152612000001,0.18192000000000003,0.05306,0.1895,0.67,0.19,0.6964194139000001
2019-05-30 05:30:00,0.8785600000000001,0.23208,0.9086962089,0.17856000000000002,0.05208,0.186,0.7000000000000001,0.18,0.72277244,0.8785600000000001,0.24208000000000002,0.9113014869,0.17856000000000002,0.05208,0.186,0.7000000000000001,0.19,0.7253275122
2019-05-30 06:00:00,0.8419200000000001,0.24306000000000003,0.8763032865,0.18192000000000003,0.05306,0.1895,0.66,0.19,0.6868041933,0.8419200000000001,0.24306000000000003,0.8763032865,0.18192000000000003,0.05306,0.1895,0.66,0.19,0.6868041933
2019-05-30 06:30:00,0.88904,0.29222000000000004,0.9358336658,0.17904,0.05222,0.1865,0.71,0.24,0.7494664769,0.87904,0.26222,0.9173170935,0.17904,0.05222,0.1865,0.7000000000000001,0.21,0.7308214556
2019-05-30 07:00:00,0.89192,0.28306000000000003,0.9357586494000001,0.18192000000000003,0.05306,0.1895,0.71,0.23,0.7463243263,0.88192,0.29306000000000004,0.9293368872000001,0.18192000000000003,0.05306,0.1895,0.7000000000000001,0.24,0.74
2019-05-30 07:30:00,1.04952,0.33236000000000004,1.1008884594,0.17952,0.052360000000000004,0.187,0.87,0.28,0.9139474821,1.04952,0.34236000000000005,1.1039486401,0.17952,0.052360000000000004,0.187,0.87,0.29,0.9170605214
2019-05-30 08:00:00,1.09144,0.36292,1.1501965919,0.18144000000000002,0.05292,0.189,0.91,0.31,0.9613532129000001,1.09144,0.37292000000000003,1.1533909138,0.18144000000000002,0.05292,0.189,0.91,0.32,0.9646242792
2019-05-30 08:30:00,1.15712,0.38166000000000005,1.2184379549,0.17712000000000003,0.051660000000000005,0.1845,0.98,0.33,1.0340696302,1.15712,0.39166,1.2216072405,0.17712000000000003,0.051660000000000005,0.1845,0.98,0.34,1.0373041984
2019-05-30 09:00:00,1.19048,0.43264,1.2666570175,0.18048,0.052640000000000006,0.188,1.01,0.38,1.0791200119,1.19048,0.44264000000000003,1.270107397,0.18048,0.052640000000000006,0.188,1.01,0.39,1.0826818554
2019-05-30 09:30:00,1.2052,0.43110000000000004,1.2799821288,0.1752,0.0511,0.1825,1.03,0.38,1.0978615578,1.2052,0.44110000000000005,1.2833846851000001,0.1752,0.0511,0.1825,1.03,0.39,1.1013627922
2019-05-30 10:00:00,1.17096,0.40278,1.2382968344,0.18096,0.05278000000000001,0.1885,0.99,0.35000000000000003,1.050047618,1.16096,0.41278000000000004,1.2321588575,0.18096,0.05278000000000001,0.1885,0.98,0.36,1.0440306509
2019-05-30 10:30:00,1.10712,0.40166,1.1777289374,0.17712000000000003,0.051660000000000005,0.1845,0.93,0.35000000000000003,0.9936800290000001,1.10712,0.41166,1.1811768073,0.17712000000000003,0.051660000000000005,0.1845,0.93,0.36,0.9972462083
2019-05-30 11:00:00,1.04096,0.45278,1.1351684677,0.18096,0.05278000000000001,0.1885,0.86,0.4,0.9484724561000001,1.03096,0.47278000000000003,1.1341955078,0.18096,0.05278000000000001,0.1885,0.85,0.42,0.9481033699
2019-05-30 11:30:00,0.92712,0.44166000000000005,1.0269445214,0.17712000000000003,0.051660000000000005,0.1845,0.75,0.39,0.8453401682,0.92712,0.45166000000000006,1.031284757,0.17712000000000003,0.051660000000000005,0.1845,0.75,0.4,0.85
2019-05-30 12:00:00,0.9009600000000001,0.43278000000000005,0.9995136067,0.18096,0.05278000000000001,0.1885,0.72,0.38,0.8141252975000001,0.9009600000000001,0.44278000000000006,1.0038839823,0.18096,0.05278000000000001,0.1885,0.72,0.39,0.8188406438
2019-05-30 12:30:00,0.91712,0.47166,1.0312963929,0.17712000000000003,0.051660000000000005,0.1845,0.74,0.42,0.8508818954,0.91712,0.48166000000000003,1.0359080316,0.17712000000000003,0.051660000000000005,0.1845,0.74,0.43,0.8558621384
2019-05-30 13:00:00,0.9404800000000001,0.41264,1.027022103,0.18048,0.052640000000000006,0.188,0.76,0.36,0.8409518417,0.9304800000000001,0.42264,1.0219675142,0.18048,0.052640000000000006,0.188,0.75,0.37,0.8363013811000001
2019-05-30 13:30:00,0.9076000000000001,0.3618,0.9770552697,0.1776,0.051800000000000006,0.185,0.73,0.31,0.7930952024,0.9076000000000001,0.3718,0.9808022227000001,0.1776,0.051800000000000006,0.185,0.73,0.32,0.797057087
2019-05-30 14:00:00,0.9104800000000001,0.39264000000000004,0.9915341648,0.18048,0.052640000000000006,0.188,0.73,0.34,0.8052949770000001,0.9104800000000001,0.40264000000000005,0.9955364383,0.18048,0.052640000000000006,0.188,0.73,0.35000000000000003,0.8095677859
2019-05-30 14:30:00,0.7876000000000001,0.39180000000000004,0.8796709612,0.1776,0.051800000000000006,0.185,0.61,0.34,0.6983552105,0.7876000000000001,0.40180000000000005,0.8841702325,0.1776,0.051800000000000006,0.185,0.61,0.35000000000000003,0.7032780389000001
2019-05-30 15:00:00,0.7709600000000001,0.44278000000000006,0.8890632430000001,0.18096,0.05278000000000001,0.1885,0.59,0.39,0.7072481884,0.7709600000000001,0.45278,0.8940855943,0.18096,0.05278000000000001,0.1885,0.59,0.4,0.7128113355
2019-05-30 15:30:00,0.78856,0.44208000000000003,0.9040252209,0.17856000000000002,0.05208,0.186,0.61,0.39,0.7240165744,0.77856,0.45208000000000004,0.900295507,0.17856000000000002,0.05208,0.186,0.6000000000000001,0.4,0.7211102551
2019-05-30 16:00:00,0.9109600000000001,0.45278,1.0172796322,0.18096,0.05278000000000001,0.1885,0.73,0.4,0.8324061509,0.9009600000000001,0.46278,1.0128643789,0.18096,0.05278000000000001,0.1885,0.72,0.41000000000000003,0.8285529555000001
2019-05-30 16:30:00,0.9180800000000001,0.40194,1.002210881,0.17808000000000002,0.05194000000000001,0.1855,0.74,0.35000000000000003,0.8185963596,0.9180800000000001,0.40194,1.002210881,0.17808000000000002,0.05194000000000001,0.1855,0.74,0.35000000000000003,0.8185963596
2019-05-30 17:00:00,1.01904,0.40222,1.0955471008,0.17904,0.05222,0.1865,0.84,0.35000000000000003,0.91,1.00904,0.40222,1.0862516513,0.17904,0.05222,0.1865,0.8300000000000001,0.35000000000000003,0.9007774420000001
2019-05-30 17:30:00,1.05704,0.37872000000000006,1.1228367646,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.89,0.33,0.9492101980000001,1.05704,0.38872,1.1262489956,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.89,0.34,0.9527329112
2019-05-30 18:00:00,1.18088,0.37984,1.2404660415,0.17088,0.04984,0.178,1.01,0.33,1.0625441167,1.17088,0.39984000000000003,1.237267958,0.17088,0.04984,0.178,1.0,0.35000000000000003,1.059481005
2019-05-30 18:30:00,1.22896,0.37928,1.2861555116,0.16896000000000003,0.049280000000000004,0.176,1.06,0.33,1.1101801656,1.22896,0.39928,1.2921947222,0.16896000000000003,0.049280000000000004,0.176,1.06,0.35000000000000003,1.1162884932
2019-05-30 19:00:00,1.29088,0.40984000000000004,1.3543780861,0.17088,0.04984,0.178,1.12,0.36,1.1764352936,1.29088,0.41984000000000005,1.357437586,0.17088,0.04984,0.178,1.12,0.37,1.1795338062
2019-05-30 19:30:00,1.25704,0.36872000000000005,1.3100015267,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.09,0.32,1.1360017606,1.25704,0.37872000000000006,1.3128512481999999,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.09,0.33,1.1388590782
2019-05-30 20:00:00,1.23136,0.30998000000000003,1.2697775593,0.17136,0.049980000000000004,0.17850000000000002,1.06,0.26,1.091421092,1.22136,0.31998000000000004,1.2625796807,0.17136,0.049980000000000004,0.17850000000000002,1.05,0.27,1.08415866
2019-05-30 20:30:00,1.208,0.319,1.2494098607,0.168,0.049,0.17500000000000002,1.04,0.27,1.0744766168,1.208,0.319,1.2494098607,0.168,0.049,0.17500000000000002,1.04,0.27,1.0744766168
2019-05-30 21:00:00,1.13136,0.29998,1.1704543776,0.17136,0.049980000000000004,0.17850000000000002,0.96,0.25,0.9920181450000001,1.12136,0.30998000000000003,1.1634155964,0.17136,0.049980000000000004,0.17850000000000002,0.9500000000000001,0.26,0.9849365462
2019-05-30 21:30:00,1.14848,0.29914,1.1867986560000001,0.16848000000000002,0.04914,0.17550000000000002,0.98,0.25,1.0113851887,1.13848,0.30914,1.1797051538,0.16848000000000002,0.04914,0.17550000000000002,0.97,0.26,1.0042410069
2019-05-30 22:00:00,1.11088,0.29984000000000005,1.1506339122,0.17088,0.04984,0.178,0.9400000000000001,0.25,0.9726767192,1.11088,0.30984,1.1532801915,0.17088,0.04984,0.178,0.9400000000000001,0.26,0.9752948272
2019-05-30 22:30:00,1.088,0.299,1.1283372723,0.168,0.049,0.17500000000000002,0.92,0.25,0.9533624704,1.088,0.309,1.1310282932,0.168,0.049,0.17500000000000002,0.92,0.26,0.9560334722
2019-05-30 23:00:00,1.02232,0.26026000000000005,1.0549281729,0.17232,0.050260000000000006,0.17950000000000002,0.85,0.21,0.8755569656000001,1.01232,0.28026,1.05039871,0.17232,0.050260000000000006,0.17950000000000002,0.84,0.23,0.8709190548
2019-05-30 23:30:00,0.93944,0.27942,0.9801137944,0.16944,0.049420000000000006,0.17650000000000002,0.77,0.23,0.8036168241,0.93944,0.27942,0.9801137944,0.16944,0.049420000000000006,0.17650000000000002,0.77,0.23,0.8036168241
2019-05-31 00:00:00,0.8628,0.28040000000000004,0.9072199292,0.1728,0.0504,0.18,0.6900000000000001,0.23,0.7273238618,0.8528,0.28040000000000004,0.8977148768000001,0.1728,0.0504,0.18,0.68,0.23,0.7178439942
2019-05-31 00:30:00,0.7999200000000001,0.26956,0.8441176458,0.16992000000000002,0.04956000000000001,0.177,0.63,0.22,0.6673080248000001,0.7999200000000001,0.27956000000000003,0.8473640304000001,0.16992000000000002,0.04956000000000001,0.177,0.63,0.23,0.6706713055
2019-05-31 01:00:00,0.8032800000000001,0.27054,0.8476146825,0.17328000000000002,0.05054,0.18050000000000002,0.63,0.22,0.6673080248000001,0.8032800000000001,0.28054,0.8508592422,0.17328000000000002,0.05054,0.18050000000000002,0.63,0.23,0.6706713055
2019-05-31 01:30:00,0.8404,0.2697,0.8826155732000001,0.1704,0.0497,0.17750000000000002,0.67,0.22,0.7051950085,0.8404,0.2797,0.8857224452,0.1704,0.0497,0.17750000000000002,0.67,0.23,0.7083784299
2019-05-31 02:00:00,0.8832800000000001,0.27054,0.9237832267,0.17328000000000002,0.05054,0.18050000000000002,0.71,0.22,0.7433034374,0.8832800000000001,0.28054,0.9267611612000001,0.17328000000000002,0.05054,0.18050000000000002,0.71,0.23,0.7463243263
2019-05-31 02:30:00,0.8804000000000001,0.2697,0.9207834979,0.1704,0.0497,0.17750000000000002,0.71,0.22,0.7433034374,0.8804000000000001,0.2797,0.9237620094000001,0.1704,0.0497,0.17750000000000002,0.71,0.23,0.7463243263
2019-05-31 03:00:00,0.8732800000000001,0.25054000000000004,0.9085088057,0.17328000000000002,0.05054,0.18050000000000002,0.7000000000000001,0.2,0.7280109889,0.8732800000000001,0.28054,0.9172353297,0.17328000000000002,0.05054,0.18050000000000002,0.7000000000000001,0.23,0.7368174808
2019-05-31 03:30:00,0.8708800000000001,0.24984000000000003,0.90600883,0.17088,0.04984,0.178,0.7000000000000001,0.2,0.7280109889,0.8708800000000001,0.25984,0.9088172534000001,0.17088,0.04984,0.178,0.7000000000000001,0.21,0.7308214556
2019-05-31 04:00:00,0.8732800000000001,0.24054000000000003,0.9058021031,0.17328000000000002,0.05054,0.18050000000000002,0.7000000000000001,0.19,0.7253275122,0.8732800000000001,0.26054,0.9113172060000001,0.17328000000000002,0.05054,0.18050000000000002,0.7000000000000001,0.21,0.7308214556
2019-05-31 04:30:00,0.8708800000000001,0.23984000000000003,0.9033023857,0.17088,0.04984,0.178,0.7000000000000001,0.19,0.7253275122,0.8808800000000001,0.25984,0.9184042683,0.17088,0.04984,0.178,0.71,0.21,0.7404052944
2019-05-31 05:00:00,0.8832800000000001,0.24054000000000003,0.9154469127,0.17328000000000002,0.05054,0.18050000000000002,0.71,0.19,0.734982993,0.8832800000000001,0.26054,0.9209042567,0.17328000000000002,0.05054,0.18050000000000002,0.71,0.21,0.7404052944
2019-05-31 05:30:00,0.9004000000000001,0.23970000000000002,0.9317597598,0.1704,0.0497,0.17750000000000002,0.73,0.19,0.7543208866000001,0.8904000000000001,0.2597,0.9275,0.1704,0.0497,0.17750000000000002,0.72,0.21,0.75
2019-05-31 06:00:00,0.8832800000000001,0.26054,0.9209042567,0.17328000000000002,0.05054,0.18050000000000002,0.71,0.21,0.7404052944,0.8732800000000001,0.27054,0.9142263669,0.17328000000000002,0.05054,0.18050000000000002,0.7000000000000001,0.22,0.7337574531000001
2019-05-31 06:30:00,0.9099200000000001,0.25956,0.9462165714,0.16992000000000002,0.04956000000000001,0.177,0.74,0.21,0.7692203845000001,0.9099200000000001,0.27956000000000003,0.9518971583,0.16992000000000002,0.04956000000000001,0.177,0.74,0.23,0.7749193506000001
2019-05-31 07:00:00,0.9532800000000001,0.28054,0.9937028983,0.17328000000000002,0.05054,0.18050000000000002,0.78,0.23,0.8132035416000001,0.9532800000000001,0.28054,0.9937028983,0.17328000000000002,0.05054,0.18050000000000002,0.78,0.23,0.8132035416000001
2019-05-31 07:30:00,1.07992,0.31956,1.1262085952,0.16992000000000002,0.04956000000000001,0.177,0.91,0.27,0.9492101980000001,1.07992,0.31956,1.1262085952,0.16992000000000002,0.04956000000000001,0.177,0.91,0.27,0.9492101980000001
2019-05-31 08:00:00,1.17328,0.34054,1.2217010477,0.17328000000000002,0.05054,0.18050000000000002,1.0,0.29,1.0412012294,1.17328,0.35054,1.2245261328,0.17328000000000002,0.05054,0.18050000000000002,1.0,0.30000000000000004,1.0440306509
2019-05-31 08:30:00,1.18992,0.30956,1.2295271449,0.16992000000000002,0.04956000000000001,0.177,1.02,0.26,1.0526157894,1.18992,0.31956,1.2320828706,0.16992000000000002,0.04956000000000001,0.177,1.02,0.27,1.0551303237
2019-05-31 09:00:00,1.22328,0.38054000000000004,1.2811029038,0.17328000000000002,0.05054,0.18050000000000002,1.05,0.33,1.1006361797,1.22328,0.39054000000000005,1.2841088155,0.17328000000000002,0.05054,0.18050000000000002,1.05,0.34,1.103675677
2019-05-31 09:30:00,1.2989600000000001,0.45928,1.3777645662,0.16896000000000003,0.049280000000000004,0.176,1.13,0.41000000000000003,1.202081528,1.2989600000000001,0.46928000000000003,1.3811302618,0.16896000000000003,0.049280000000000004,0.176,1.13,0.42,1.2055289296
2019-05-31 10:00:00,1.24232,0.46026000000000006,1.3248389525,0.17232,0.050260000000000006,0.17950000000000002,1.07,0.41000000000000003,1.1458621209,1.24232,0.47026,1.3283461334,0.17232,0.050260000000000006,0.17950000000000002,1.07,0.42,1.1494781425
2019-05-31 10:30:00,1.09704,0.39872,1.1672507871,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.93,0.35000000000000003,0.9936800290000001,1.08704,0.40872,1.1613388825,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.92,0.36,0.9879271228000001
2019-05-31 11:00:00,1.10328,0.43054000000000003,1.1843105378,0.17328000000000002,0.05054,0.18050000000000002,0.93,0.38,1.0046392387,1.09328,0.45054000000000005,1.1824751372,0.17328000000000002,0.05054,0.18050000000000002,0.92,0.4,1.0031948963
2019-05-31 11:30:00,1.05848,0.46914000000000006,1.1577876532,0.16848000000000002,0.04914,0.17550000000000002,0.89,0.42,0.9841239759,1.05848,0.47914000000000007,1.1618756603,0.16848000000000002,0.04914,0.17550000000000002,0.89,0.43,0.9884331035
2019-05-31 12:00:00,1.0528,0.4504,1.1450973758,0.1728,0.0504,0.18,0.88,0.4,0.9666436779,1.0528,0.46040000000000003,1.149067448,0.1728,0.0504,0.18,0.88,0.41000000000000003,0.9708243919
2019-05-31 12:30:00,0.9989600000000001,0.46928000000000003,1.1036959726,0.16896000000000003,0.049280000000000004,0.176,0.8300000000000001,0.42,0.9302150289000001,0.9989600000000001,0.47928000000000004,1.1079848374,0.16896000000000003,0.049280000000000004,0.176,0.8300000000000001,0.43,0.9347726996
2019-05-31 13:00:00,1.00232,0.46026000000000006,1.1029436296,0.17232,0.050260000000000006,0.17950000000000002,0.8300000000000001,0.41000000000000003,0.9257429449000001,1.00232,0.48026,1.1114382799,0.17232,0.050260000000000006,0.17950000000000002,0.8300000000000001,0.43,0.9347726996
2019-05-31 13:30:00,0.86848,0.37914000000000003,0.9476310727,0.16848000000000002,0.04914,0.17550000000000002,0.7000000000000001,0.33,0.7738862966000001,0.86848,0.37914000000000003,0.9476310727,0.16848000000000002,0.04914,0.17550000000000002,0.7000000000000001,0.33,0.7738862966000001
2019-05-31 14:00:00,0.83184,0.42012000000000005,0.9319112619000001,0.17184000000000002,0.050120000000000005,0.179,0.66,0.37,0.7566372975,0.83184,0.43012000000000006,0.9364619587,0.17184000000000002,0.050120000000000005,0.179,0.66,0.38,0.7615773106
2019-05-31 14:30:00,0.87816,0.41738000000000003,0.9723019336000001,0.12816000000000002,0.037380000000000004,0.1335,0.75,0.38,0.8407734534,0.87816,0.42738000000000004,0.9766363960000001,0.12816000000000002,0.037380000000000004,0.1335,0.75,0.39,0.8453401682
2019-05-31 15:00:00,0.9069600000000001,0.40828000000000003,0.994620028,0.09696,0.028280000000000003,0.101,0.81,0.38,0.8947066558000001,0.8969600000000001,0.41828000000000004,0.9896945994,0.09696,0.028280000000000003,0.101,0.8,0.39,0.89
2019-05-31 15:30:00,0.8845600000000001,0.40758000000000005,0.9739444799,0.09456,0.027580000000000004,0.0985,0.79,0.38,0.8766413178,0.8745600000000001,0.41758,0.9691378901000001,0.09456,0.027580000000000004,0.0985,0.78,0.39,0.8720665112
2019-05-31 16:00:00,0.81888,0.40884000000000004,0.9152675019000001,0.09888000000000001,0.02884,0.10300000000000001,0.72,0.38,0.8141252975000001,0.81888,0.41884000000000005,0.919777908,0.09888000000000001,0.02884,0.10300000000000001,0.72,0.39,0.8188406438
2019-05-31 16:30:00,0.7944,0.3592,0.8718348467,0.13440000000000002,0.0392,0.14,0.66,0.32,0.7334848328,0.7944,0.3592,0.8718348467,0.13440000000000002,0.0392,0.14,0.66,0.32,0.7334848328
2019-05-31 17:00:00,0.8648800000000001,0.38684,0.9474505792000001,0.19488000000000003,0.05684,0.203,0.67,0.33,0.7468600940000001,0.8648800000000001,0.39684,0.9515773221,0.19488000000000003,0.05684,0.203,0.67,0.34,0.7513321503
2019-05-31 17:30:00,0.9010400000000001,0.37572000000000005,0.9762369589000001,0.19104000000000002,0.055720000000000006,0.199,0.71,0.32,0.7787810989,0.9010400000000001,0.38572,0.9801290731000001,0.19104000000000002,0.055720000000000006,0.199,0.71,0.33,0.7829431652000001
2019-05-31 18:00:00,1.1044,0.38670000000000004,1.1701436878,0.19440000000000002,0.0567,0.2025,0.91,0.33,0.9679876032,1.1044,0.3967,1.1734863655,0.19440000000000002,0.0567,0.2025,0.91,0.34,0.9714422268
2019-05-31 18:30:00,1.15152,0.40586000000000005,1.2209507156,0.19152000000000002,0.05586000000000001,0.1995,0.96,0.35000000000000003,1.0218121158,1.14152,0.41586,1.21491047,0.19152000000000002,0.05586000000000001,0.1995,0.9500000000000001,0.36,1.0159232254
2019-05-31 19:00:00,1.1544,0.4067,1.2239461794,0.19440000000000002,0.0567,0.2025,0.96,0.35000000000000003,1.0218121158,1.1444,0.4167,1.2179040397,0.19440000000000002,0.0567,0.2025,0.9500000000000001,0.36,1.0159232254
2019-05-31 19:30:00,1.19104,0.38572,1.251940973,0.19104000000000002,0.055720000000000006,0.199,1.0,0.33,1.053043209,1.18104,0.38572,1.2424312456,0.19104000000000002,0.055720000000000006,0.199,0.99,0.33,1.0435516279
2019-05-31 20:00:00,1.1743999999999999,0.3367,1.2217128345,0.19440000000000002,0.0567,0.2025,0.98,0.28,1.0192153845,1.1743999999999999,0.3467,1.2245065333,0.19440000000000002,0.0567,0.2025,0.98,0.29,1.0220078278
2019-05-31 20:30:00,1.14056,0.33558000000000004,1.1889032972,0.19056,0.055580000000000004,0.1985,0.9500000000000001,0.28,0.990403958,1.13056,0.34558000000000005,1.1821977203,0.19056,0.055580000000000004,0.1985,0.9400000000000001,0.29,0.9837174391000001
2019-05-31 21:00:00,1.13432,0.30376000000000003,1.1742878693,0.18432,0.05376,0.192,0.9500000000000001,0.25,0.9823441352000001,1.12432,0.31376000000000004,1.1672792297,0.18432,0.05376,0.192,0.9400000000000001,0.26,0.9752948272
2019-05-31 21:30:00,1.0884800000000001,0.28914,1.126228507,0.16848000000000002,0.04914,0.17550000000000002,0.92,0.24,0.9507891459000001,1.0884800000000001,0.29914,1.1288372115,0.16848000000000002,0.04914,0.17550000000000002,0.92,0.25,0.9533624704
2019-05-31 22:00:00,1.09232,0.28026,1.127700603,0.17232,0.050260000000000006,0.17950000000000002,0.92,0.23,0.9483142939,1.09232,0.28026,1.127700603,0.17232,0.050260000000000006,0.17950000000000002,0.92,0.23,0.9483142939
2019-05-31 22:30:00,1.078,0.299,1.1186979038,0.168,0.049,0.17500000000000002,0.91,0.25,0.9437160590000001,1.078,0.309,1.1214120563,0.168,0.049,0.17500000000000002,0.91,0.26,0.9464142856000001
2019-05-31 23:00:00,0.99184,0.30012,1.0362521894,0.17184000000000002,0.050120000000000005,0.179,0.8200000000000001,0.25,0.8572630868000001,0.98184,0.28012000000000004,1.0210176296,0.17184000000000002,0.050120000000000005,0.179,0.81,0.23,0.8420213774
2019-05-31 23:30:00,0.9494400000000001,0.56942,1.1071022762,0.16944,0.049420000000000006,0.17650000000000002,0.78,0.52,0.9374433316,0.90944,-0.030580000000000003,0.9099539824,0.16944,0.049420000000000006,0.17650000000000002,0.74,-0.08,0.7443117626
2019-06-01 00:00:00,0.85472,0.23096000000000003,0.8853749488,0.17472000000000001,0.050960000000000005,0.182,0.68,0.18,0.7034202158,0.85472,0.25096,0.8908014369,0.17472000000000001,0.050960000000000005,0.182,0.68,0.2,0.7088018059
2019-06-01 00:30:00,0.8013600000000001,0.22998000000000002,0.8337077725,0.17136,0.049980000000000004,0.17850000000000002,0.63,0.18,0.65520989,0.7913600000000001,0.24998,0.8299040005,0.17136,0.049980000000000004,0.17850000000000002,0.62,0.2,0.651459899
2019-06-01 01:00:00,0.8032800000000001,0.24054000000000003,0.8385214666,0.17328000000000002,0.05054,0.18050000000000002,0.63,0.19,0.6580273551,0.7932800000000001,0.25054000000000004,0.8319035100000001,0.17328000000000002,0.05054,0.18050000000000002,0.62,0.2,0.651459899
2019-06-01 01:30:00,0.8004,0.23970000000000002,0.8355215437,0.1704,0.0497,0.17750000000000002,0.63,0.19,0.6580273551,0.7904,0.2497,0.8289042466000001,0.1704,0.0497,0.17750000000000002,0.62,0.2,0.651459899
2019-06-01 02:00:00,0.8437600000000001,0.23068000000000002,0.874725214,0.17376000000000003,0.05068,0.181,0.67,0.18,0.6937578828000001,0.8437600000000001,0.25068,0.8802109974000001,0.17376000000000003,0.05068,0.181,0.67,0.2,0.6992138443
2019-06-01 02:30:00,0.8399200000000001,0.23956000000000002,0.8734154796,0.16992000000000002,0.04956000000000001,0.177,0.67,0.19,0.6964194139000001,0.8399200000000001,0.24956000000000003,0.8762110476,0.16992000000000002,0.04956000000000001,0.177,0.67,0.2,0.6992138443
2019-06-01 03:00:00,0.80232,0.23026000000000002,0.8347077632000001,0.17232,0.050260000000000006,0.17950000000000002,0.63,0.18,0.65520989,0.80232,0.25026000000000004,0.8404447930000001,0.17232,0.050260000000000006,0.17950000000000002,0.63,0.2,0.6609841148000001
2019-06-01 03:30:00,0.8099200000000001,0.22956000000000001,0.8418243285,0.16992000000000002,0.04956000000000001,0.177,0.64,0.18,0.6648308055000001,0.8099200000000001,0.23956000000000002,0.8446060620000001,0.16992000000000002,0.04956000000000001,0.177,0.64,0.19,0.6676076692
2019-06-01 04:00:00,0.81376,0.20068000000000003,0.8381394872,0.17376000000000003,0.05068,0.181,0.64,0.15,0.6573431372,0.81376,0.21068,0.8405899119,0.17376000000000003,0.05068,0.181,0.64,0.16,0.6596969001
2019-06-01 04:30:00,0.79944,0.18192000000000003,0.8198775518,0.10944000000000001,0.031920000000000004,0.114,0.6900000000000001,0.15,0.7061161378,0.79944,0.19192,0.8221542434,0.10944000000000001,0.031920000000000004,0.114,0.6900000000000001,0.16,0.7083078427
2019-06-01 05:00:00,0.81,0.14,0.8220097323000001,0.0,0.0,0.0,0.81,0.14,0.8220097323000001,0.81,0.15,0.8237718131,0.0,0.0,0.0,0.81,0.15,0.8237718131
2019-06-01 05:30:00,0.84,0.16,0.8551023331000001,0.0,0.0,0.0,0.84,0.16,0.8551023331000001,0.84,0.17,0.8570297544000001,0.0,0.0,0.0,0.84,0.17,0.8570297544000001
2019-06-01 06:00:00,0.8374400000000001,0.17092000000000002,0.8547042763,0.03744,0.010920000000000001,0.039,0.8,0.16,0.8158431222,0.8374400000000001,0.18092000000000003,0.8567600598,0.03744,0.010920000000000001,0.039,0.8,0.17,0.8178630692000001
2019-06-01 06:30:00,0.8320000000000001,0.246,0.8676059013,0.192,0.056,0.2,0.64,0.19,0.6676076692,0.8320000000000001,0.246,0.8676059013,0.192,0.056,0.2,0.64,0.19,0.6676076692
2019-06-01 07:00:00,0.8144,0.2467,0.8509455035,0.19440000000000002,0.0567,0.2025,0.62,0.19,0.6484597135,0.8144,0.2667,0.8569575544,0.19440000000000002,0.0567,0.2025,0.62,0.21,0.654599114
2019-06-01 07:30:00,0.9210400000000001,0.35572000000000004,0.9873456335,0.19104000000000002,0.055720000000000006,0.199,0.73,0.30000000000000004,0.7892401409,0.9110400000000001,0.26572,0.9490000000000001,0.19104000000000002,0.055720000000000006,0.199,0.72,0.21,0.75
2019-06-01 08:00:00,0.9944000000000001,0.3367,1.0498562997,0.19440000000000002,0.0567,0.2025,0.8,0.28,0.847584804,0.9844,0.3467,1.0436686495,0.19440000000000002,0.0567,0.2025,0.79,0.29,0.841546196
2019-06-01 08:30:00,1.05768,0.33474000000000004,1.1093862492,0.18768,0.054740000000000004,0.1955,0.87,0.28,0.9139474821,1.05768,0.34474000000000005,1.1124444481,0.18768,0.054740000000000004,0.1955,0.87,0.29,0.9170605214
2019-06-01 09:00:00,1.04248,0.36614,1.1049086161,0.19248,0.05614,0.2005,0.85,0.31,0.9047651629000001,1.04248,0.37614000000000003,1.1082625366,0.19248,0.05614,0.2005,0.85,0.32,0.9082400564
2019-06-01 09:30:00,1.09816,0.42488000000000004,1.177488174,0.18816000000000002,0.054880000000000005,0.196,0.91,0.37,0.9823441352000001,1.09816,0.43488000000000004,1.181133354,0.18816000000000002,0.054880000000000005,0.196,0.91,0.38,0.9861541462000001
2019-06-01 10:00:00,0.9639200000000001,0.38656,1.0385424402,0.19392,0.056560000000000006,0.202,0.77,0.33,0.8377350416,0.9639200000000001,0.40656000000000003,1.0461514231,0.19392,0.056560000000000006,0.202,0.77,0.35000000000000003,0.8458132182
2019-06-01 10:30:00,0.85816,0.38488000000000006,0.9405164539,0.18816000000000002,0.054880000000000005,0.196,0.67,0.33,0.7468600940000001,0.85816,0.40488,0.9488763882000001,0.18816000000000002,0.054880000000000005,0.196,0.67,0.35000000000000003,0.7559100476
2019-06-01 11:00:00,0.90536,0.38698000000000005,0.984596491,0.19536,0.05698,0.20350000000000001,0.71,0.33,0.7829431652000001,0.90536,0.40698,0.9926275485,0.19536,0.05698,0.20350000000000001,0.71,0.35000000000000003,0.7915806971
2019-06-01 11:30:00,0.9010400000000001,0.43572000000000005,1.0008621284,0.19104000000000002,0.055720000000000006,0.199,0.71,0.38,0.8052949770000001,0.9010400000000001,0.45572,1.0097295678,0.19104000000000002,0.055720000000000006,0.199,0.71,0.4,0.8149233093
2019-06-01 12:00:00,0.81632,0.39726000000000006,0.9078512268000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.62,0.34,0.7071067812,0.81632,0.40726,0.9122713686,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.62,0.35000000000000003,0.7119691005000001
2019-06-01 12:30:00,0.8139200000000001,0.39656,0.9053869891,0.19392,0.056560000000000006,0.202,0.62,0.34,0.7071067812,0.8039200000000001,0.39656,0.8964079428,0.19392,0.056560000000000006,0.202,0.61,0.34,0.6983552105
2019-06-01 13:00:00,0.7663200000000001,0.41726,0.8725550126,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.5700000000000001,0.36,0.6741661516,0.7663200000000001,0.42726000000000003,0.8773810176,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.5700000000000001,0.37,0.6795586803
2019-06-01 13:30:00,0.7020000000000001,0.376,0.7963541926000001,0.192,0.056,0.2,0.51,0.32,0.6020797289,0.6920000000000001,0.386,0.7923761733,0.192,0.056,0.2,0.5,0.33,0.599082632
2019-06-01 14:00:00,0.7444000000000001,0.4067,0.8482548261,0.19440000000000002,0.0567,0.2025,0.55,0.35000000000000003,0.6519202405,0.7444000000000001,0.4167,0.8530945141,0.19440000000000002,0.0567,0.2025,0.55,0.36,0.6573431372
