Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-01 14:30:00,0.78056,0.41558000000000006,0.8842966979,0.19056,0.055580000000000004,0.1985,0.59,0.36,0.6911584478,0.77056,0.42558,0.8802732814,0.19056,0.055580000000000004,0.1985,0.58,0.37,0.6879680225
2019-06-01 15:00:00,0.76344,0.41642,0.8696242004,0.19344000000000003,0.056420000000000005,0.2015,0.5700000000000001,0.36,0.6741661516,0.76344,0.40642000000000006,0.8648802518,0.19344000000000003,0.056420000000000005,0.2015,0.5700000000000001,0.35000000000000003,0.6688796603
2019-06-01 15:30:00,0.7710400000000001,0.37572000000000005,0.8577110236000001,0.19104000000000002,0.055720000000000006,0.199,0.58,0.32,0.6624198065,0.7710400000000001,0.38572,0.8621383880000001,0.19104000000000002,0.055720000000000006,0.199,0.58,0.33,0.6673080248000001
2019-06-01 16:00:00,0.8139200000000001,0.35656000000000004,0.8885948458,0.19392,0.056560000000000006,0.202,0.62,0.30000000000000004,0.6887670143,0.8139200000000001,0.36656000000000005,0.8926544684000001,0.19392,0.056560000000000006,0.202,0.62,0.31,0.6931810730000001
2019-06-01 16:30:00,0.8310400000000001,0.30572000000000005,0.8854898080000001,0.19104000000000002,0.055720000000000006,0.199,0.64,0.25,0.6870953355,0.8310400000000001,0.31572,0.888991901,0.19104000000000002,0.055720000000000006,0.199,0.64,0.26,0.6907966416
2019-06-01 17:00:00,0.8339200000000001,0.28656000000000004,0.8817818324000001,0.19392,0.056560000000000006,0.202,0.64,0.23,0.6800735254,0.8339200000000001,0.29656000000000005,0.8850821431,0.19392,0.056560000000000006,0.202,0.64,0.24,0.6835202996
2019-06-01 17:30:00,0.9710400000000001,0.31572,1.0210767846,0.19104000000000002,0.055720000000000006,0.199,0.78,0.26,0.8221921916,0.9610400000000001,0.32572,1.0147371088,0.19104000000000002,0.055720000000000006,0.199,0.77,0.27,0.8159656856
2019-06-01 18:00:00,1.10488,0.6768400000000001,1.2957130083,0.19488000000000003,0.05684,0.203,0.91,0.62,1.1011357773000001,1.06488,0.01684,1.0650131455,0.19488000000000003,0.05684,0.203,0.87,-0.04,0.8709190548
2019-06-01 18:30:00,1.15104,0.35572000000000004,1.2047530037,0.19104000000000002,0.055720000000000006,0.199,0.96,0.30000000000000004,1.0057832769,1.15104,0.36572000000000005,1.207743433,0.19104000000000002,0.055720000000000006,0.199,0.96,0.31,1.0088111815
2019-06-01 19:00:00,1.1544,0.3367,1.2025000000000001,0.19440000000000002,0.0567,0.2025,0.96,0.28,1.0,1.1544,0.3467,1.2053382305,0.19440000000000002,0.0567,0.2025,0.96,0.29,1.0028459503
2019-06-01 19:30:00,1.15104,0.33572,1.199,0.19104000000000002,0.055720000000000006,0.199,0.96,0.28,1.0,1.15104,0.34572,1.2018383419,0.19104000000000002,0.055720000000000006,0.199,0.96,0.29,1.0028459503
2019-06-01 20:00:00,1.18536,0.33698,1.2323286291,0.19536,0.05698,0.20350000000000001,0.99,0.28,1.0288342918,1.18536,0.34698,1.2351005829,0.19536,0.05698,0.20350000000000001,0.99,0.29,1.0316006979
2019-06-01 20:30:00,1.15056,0.32558000000000004,1.1957385375,0.19056,0.055580000000000004,0.1985,0.96,0.27,0.9972462083,1.15056,0.34558000000000005,1.2013383578,0.19056,0.055580000000000004,0.1985,0.96,0.29,1.0028459503
2019-06-01 21:00:00,1.0844,0.30670000000000003,1.1269375537,0.19440000000000002,0.0567,0.2025,0.89,0.25,0.9244457799,1.0844,0.31670000000000004,1.1297000708,0.19440000000000002,0.0567,0.2025,0.89,0.26,0.9272000863000001
2019-06-01 21:30:00,1.08104,0.30572000000000005,1.1234376707,0.19104000000000002,0.055720000000000006,0.199,0.89,0.25,0.9244457799,1.08104,0.31572,1.126200071,0.19104000000000002,0.055720000000000006,0.199,0.89,0.26,0.9272000863000001
2019-06-01 22:00:00,1.0644,0.2967,1.104978846,0.19440000000000002,0.0567,0.2025,0.87,0.24,0.9024965374,1.0644,0.30670000000000003,1.1077058499,0.19440000000000002,0.0567,0.2025,0.87,0.25,0.9052071586
2019-06-01 22:30:00,1.06056,0.29558,1.1009791324,0.19056,0.055580000000000004,0.1985,0.87,0.24,0.9024965374,1.06056,0.31558,1.1065162674,0.19056,0.055580000000000004,0.1985,0.87,0.26,0.9080198236
2019-06-01 23:00:00,0.9939200000000001,0.38656,1.0664453104,0.19392,0.056560000000000006,0.202,0.8,0.33,0.8653900855000001,0.9839200000000001,0.22656,1.0096672719,0.19392,0.056560000000000006,0.202,0.79,0.17,0.808084154
2019-06-01 23:30:00,0.9710400000000001,0.9657200000000001,1.3695012961,0.19104000000000002,0.055720000000000006,0.199,0.78,0.91,1.1985407794,0.89104,-0.37428000000000006,0.9664563104,0.19104000000000002,0.055720000000000006,0.199,0.7000000000000001,-0.43,0.8215229759
2019-06-02 00:00:00,0.8944000000000001,0.9467000000000001,1.302379457,0.19440000000000002,0.0567,0.2025,0.7000000000000001,0.89,1.1322985472,0.8044,-0.39330000000000004,0.8954017255000001,0.19440000000000002,0.0567,0.2025,0.61,-0.45,0.7580237463
2019-06-02 00:30:00,0.8605600000000001,0.9255800000000001,1.2638282518000001,0.19056,0.055580000000000004,0.1985,0.67,0.87,1.0980892496,0.78056,-0.40442000000000006,0.8791071891000001,0.19056,0.055580000000000004,0.1985,0.59,-0.46,0.7481310046
2019-06-02 01:00:00,0.8448800000000001,0.9268400000000001,1.2541350007,0.19488000000000003,0.05684,0.203,0.65,0.87,1.0860018416,0.7648800000000001,-0.40316,0.8646267403000001,0.19488000000000003,0.05684,0.203,0.5700000000000001,-0.46,0.7324616031000001
2019-06-02 01:30:00,0.862,0.926,1.2651165953999999,0.192,0.056,0.2,0.67,0.87,1.0980892496,0.782,-0.404,0.8801931606000001,0.192,0.056,0.2,0.59,-0.46,0.7481310046
2019-06-02 02:00:00,0.8848800000000001,0.9268400000000001,1.2814230371,0.19488000000000003,0.05684,0.203,0.6900000000000001,0.87,1.1104053314,0.80488,-0.40316,0.900205421,0.19488000000000003,0.05684,0.203,0.61,-0.46,0.7640026178
2019-06-02 02:30:00,0.8705600000000001,0.9255800000000001,1.2706585104,0.19056,0.055580000000000004,0.1985,0.68,0.87,1.1042191811,0.79056,-0.41442,0.8925968015,0.19056,0.055580000000000004,0.1985,0.6000000000000001,-0.47000000000000003,0.7621679605
2019-06-02 03:00:00,0.8448800000000001,0.9168400000000001,1.2467629285,0.19488000000000003,0.05684,0.203,0.65,0.86,1.0780074211,0.7648800000000001,-0.41316,0.8693345731000001,0.19488000000000003,0.05684,0.203,0.5700000000000001,-0.47000000000000003,0.7387827827
2019-06-02 03:30:00,0.8615200000000001,0.9158600000000001,1.2573846866,0.19152000000000002,0.05586000000000001,0.1995,0.67,0.86,1.0901834708,0.7715200000000001,-0.41414,0.8756455048,0.19152000000000002,0.05586000000000001,0.1995,0.58,-0.47000000000000003,0.7465252842
2019-06-02 04:00:00,0.8348800000000001,0.9068400000000001,1.2326327109,0.19488000000000003,0.05684,0.203,0.64,0.85,1.0640018797,0.7548800000000001,-0.43316000000000004,0.8703283289,0.19488000000000003,0.05684,0.203,0.56,-0.49,0.7441102069000001
2019-06-02 04:30:00,0.8310400000000001,0.9057200000000001,1.2292095834,0.19104000000000002,0.055720000000000006,0.199,0.64,0.85,1.0640018797,0.75104,-0.42428000000000005,0.8625975887,0.19104000000000002,0.055720000000000006,0.199,0.56,-0.48,0.7375635566000001
2019-06-02 05:00:00,0.8153600000000001,0.9069800000000001,1.2196002009,0.19536,0.05698,0.20350000000000001,0.62,0.85,1.0520931518,0.73536,-0.42302,0.8483514897000001,0.19536,0.05698,0.20350000000000001,0.54,-0.48,0.7224956747
2019-06-02 05:30:00,0.8410400000000001,0.9257200000000001,1.2507221114,0.19104000000000002,0.055720000000000006,0.199,0.65,0.87,1.0860018416,0.75104,-0.42428000000000005,0.8625975887,0.19104000000000002,0.055720000000000006,0.199,0.56,-0.48,0.7375635566000001
2019-06-02 06:00:00,0.8448800000000001,0.9268400000000001,1.2541350007,0.19488000000000003,0.05684,0.203,0.65,0.87,1.0860018416,0.7548800000000001,-0.41316,0.8605492432,0.19488000000000003,0.05684,0.203,0.56,-0.47000000000000003,0.7310950691
2019-06-02 06:30:00,0.85104,0.9257200000000001,1.2574683296,0.19104000000000002,0.055720000000000006,0.199,0.66,0.87,1.0920164834,0.7710400000000001,-0.41428000000000004,0.8752888666,0.19104000000000002,0.055720000000000006,0.199,0.58,-0.47000000000000003,0.7465252842
2019-06-02 07:00:00,0.83808,0.9019400000000001,1.2312082886,0.17808000000000002,0.05194000000000001,0.1855,0.66,0.85,1.0761505471,0.7580800000000001,-0.41806000000000004,0.8657132608,0.17808000000000002,0.05194000000000001,0.1855,0.58,-0.47000000000000003,0.7465252842
2019-06-02 07:30:00,0.8984800000000001,0.9391400000000001,1.2997116026,0.16848000000000002,0.04914,0.17550000000000002,0.73,0.89,1.1510864433,0.8184800000000001,-0.39086000000000004,0.907017668,0.16848000000000002,0.04914,0.17550000000000002,0.65,-0.44,0.7849203781
2019-06-02 08:00:00,0.9723200000000001,0.9402600000000001,1.3525882781,0.17232,0.050260000000000006,0.17950000000000002,0.8,0.89,1.1967038063,0.8923200000000001,-0.38974000000000003,0.9737208275,0.17232,0.050260000000000006,0.17950000000000002,0.72,-0.44,0.8438009244
2019-06-02 08:30:00,1.00944,0.93942,1.3789412787,0.16944,0.049420000000000006,0.17650000000000002,0.84,0.89,1.2238055401,0.92944,-0.38058000000000003,1.004340505,0.16944,0.049420000000000006,0.17650000000000002,0.76,-0.43,0.8732124598000001
2019-06-02 09:00:00,1.0528,0.6604,1.2427855809000001,0.1728,0.0504,0.18,0.88,0.61,1.0707474025,1.0028,-0.09960000000000001,1.0077340919,0.1728,0.0504,0.18,0.8300000000000001,-0.15,0.8434453154
2019-06-02 09:30:00,1.11848,0.31914000000000003,1.1631198777,0.16848000000000002,0.04914,0.17550000000000002,0.9500000000000001,0.27,0.98762341,1.11848,0.32914000000000004,1.1659033622,0.16848000000000002,0.04914,0.17550000000000002,0.9500000000000001,0.28,0.990403958
2019-06-02 10:00:00,1.06088,0.31984,1.1080451253999999,0.17088,0.04984,0.178,0.89,0.27,0.9300537619,1.06088,0.32984,1.110972907,0.17088,0.04984,0.178,0.89,0.28,0.9330058949000001
2019-06-02 10:30:00,1.1104,0.31970000000000004,1.1555069234,0.1704,0.0497,0.17750000000000002,0.9400000000000001,0.27,0.9780081799,1.1104,0.3297,1.158313537,0.1704,0.0497,0.17750000000000002,0.9400000000000001,0.28,0.9808159868
2019-06-02 11:00:00,1.01232,0.32026000000000004,1.0617712795,0.17232,0.050260000000000006,0.17950000000000002,0.84,0.27,0.8823264702,1.00232,0.33026000000000005,1.0553279348,0.17232,0.050260000000000006,0.17950000000000002,0.8300000000000001,0.28,0.8759566199000001
2019-06-02 11:30:00,1.04848,0.32914000000000004,1.0989283189,0.16848000000000002,0.04914,0.17550000000000002,0.88,0.28,0.9234717104,1.03848,0.33914000000000005,1.0924544155,0.16848000000000002,0.04914,0.17550000000000002,0.87,0.29,0.9170605214
2019-06-02 12:00:00,1.18232,0.33026000000000005,1.2275798345,0.17232,0.050260000000000006,0.17950000000000002,1.01,0.28,1.0480935073,1.17232,0.34026,1.2207010486,0.17232,0.050260000000000006,0.17950000000000002,1.0,0.29,1.0412012294
2019-06-02 12:30:00,1.14896,0.32928,1.1952131191,0.16896000000000003,0.049280000000000004,0.176,0.98,0.28,1.0192153845,1.14896,0.33928,1.1980066778,0.16896000000000003,0.049280000000000004,0.176,0.98,0.29,1.0220078278
2019-06-02 13:00:00,1.11232,0.33026000000000005,1.1603135137,0.17232,0.050260000000000006,0.17950000000000002,0.9400000000000001,0.28,0.9808159868,1.11232,0.34026,1.1631993165,0.17232,0.050260000000000006,0.17950000000000002,0.9400000000000001,0.29,0.9837174391000001
2019-06-02 13:30:00,1.02944,0.31942000000000004,1.0778570638,0.16944,0.049420000000000006,0.17650000000000002,0.86,0.27,0.9013878189000001,1.02944,0.32942000000000005,1.0808627341,0.16944,0.049420000000000006,0.17650000000000002,0.86,0.28,0.9044335244
2019-06-02 14:00:00,1.0128,0.3004,1.0564109049,0.1728,0.0504,0.18,0.84,0.25,0.8764131446000001,1.0128,0.3104,1.0592978807,0.1728,0.0504,0.18,0.84,0.26,0.8793179175
2019-06-02 14:30:00,1.02944,0.29942,1.0721002985,0.16944,0.049420000000000006,0.17650000000000002,0.86,0.25,0.8956003573,1.02944,0.30942000000000003,1.0749360214,0.16944,0.049420000000000006,0.17650000000000002,0.86,0.26,0.8984430978
2019-06-02 15:00:00,1.05232,0.30026,1.094318715,0.17232,0.050260000000000006,0.17950000000000002,0.88,0.25,0.9148223871000001,1.05232,0.31026000000000004,1.0971046668,0.17232,0.050260000000000006,0.17950000000000002,0.88,0.26,0.9176055798
2019-06-02 15:30:00,1.0304,0.2997,1.0731002982,0.1704,0.0497,0.17750000000000002,0.86,0.25,0.8956003573,1.0304,0.30970000000000003,1.0759359879,0.1704,0.0497,0.17750000000000002,0.86,0.26,0.8984430978
2019-06-02 16:00:00,0.9528000000000001,0.3004,0.9990335330000001,0.1728,0.0504,0.18,0.78,0.25,0.8190848552000001,0.9428000000000001,0.3104,0.9925824903,0.1728,0.0504,0.18,0.77,0.26,0.8127115109
2019-06-02 16:30:00,0.8675200000000001,0.29886,0.9175555841,0.16752,0.04886,0.17450000000000002,0.7000000000000001,0.25,0.7433034374,0.8675200000000001,0.30886,0.9208612545,0.16752,0.04886,0.17450000000000002,0.7000000000000001,0.26,0.7467261881
2019-06-02 17:00:00,0.87136,0.28998,0.9183445160000001,0.17136,0.049980000000000004,0.17850000000000002,0.7000000000000001,0.24,0.74,0.87136,0.29998,0.9215510024,0.17136,0.049980000000000004,0.17850000000000002,0.7000000000000001,0.25,0.7433034374
2019-06-02 17:30:00,0.9284800000000001,0.30914,0.9785921776000001,0.16848000000000002,0.04914,0.17550000000000002,0.76,0.26,0.8032434251,0.9184800000000001,0.31914000000000003,0.9723455404,0.16848000000000002,0.04914,0.17550000000000002,0.75,0.27,0.7971198153
2019-06-02 18:00:00,1.03232,0.30026,1.0751002976,0.17232,0.050260000000000006,0.17950000000000002,0.86,0.25,0.8956003573,1.03232,0.31026000000000004,1.0779359211,0.17232,0.050260000000000006,0.17950000000000002,0.86,0.26,0.8984430978
2019-06-02 18:30:00,1.14232,0.30026,1.1811227921,0.17232,0.050260000000000006,0.17950000000000002,0.97,0.25,1.0016985575,1.14232,0.31026000000000004,1.1837044606,0.17232,0.050260000000000006,0.17950000000000002,0.97,0.26,1.0042410069
2019-06-02 19:00:00,1.1628,0.3004,1.2009762695,0.1728,0.0504,0.18,0.99,0.25,1.0210778619,1.1628,0.3204,1.2061343209,0.1728,0.0504,0.18,0.99,0.27,1.0261578826
2019-06-02 19:30:00,1.11608,0.31844,1.1606199206,0.16608,0.048440000000000004,0.17300000000000001,0.9500000000000001,0.27,0.98762341,1.11608,0.32844,1.1634033694,0.16608,0.048440000000000004,0.17300000000000001,0.9500000000000001,0.28,0.990403958
2019-06-02 20:00:00,1.1352,0.2911,1.1719292854,0.1752,0.0511,0.1825,0.96,0.24,0.9895453501,1.1352,0.3111,1.1770566044,0.1752,0.0511,0.1825,0.96,0.26,0.9945853407
2019-06-02 20:30:00,1.09896,0.28928000000000004,1.1363960577,0.16896000000000003,0.049280000000000004,0.176,0.93,0.24,0.9604686356000001,1.08896,0.30928,1.1320282682,0.16896000000000003,0.049280000000000004,0.176,0.92,0.26,0.9560334722
2019-06-02 21:00:00,1.06376,0.28068000000000004,1.1001666237,0.17376000000000003,0.05068,0.181,0.89,0.23,0.9192388155000001,1.06376,0.29068000000000005,1.1027602641,0.17376000000000003,0.05068,0.181,0.89,0.24,0.9217917335
2019-06-02 21:30:00,1.05944,0.27942,1.0956681295,0.16944,0.049420000000000006,0.17650000000000002,0.89,0.23,0.9192388155000001,1.05944,0.28942,1.0982609207,0.16944,0.049420000000000006,0.17650000000000002,0.89,0.24,0.9217917335
2019-06-02 22:00:00,1.04376,0.26068,1.0758201523,0.17376000000000003,0.05068,0.181,0.87,0.21,0.8949860334,1.04376,0.27068000000000003,1.078286882,0.17376000000000003,0.05068,0.181,0.87,0.22,0.8973850901
2019-06-02 22:30:00,1.01992,0.25956,1.0524296651,0.16992000000000002,0.04956000000000001,0.177,0.85,0.21,0.8755569656000001,1.01992,0.26956,1.0549404723,0.16992000000000002,0.04956000000000001,0.177,0.85,0.22,0.8780091116000001
2019-06-02 23:00:00,0.92376,0.26068,0.959836757,0.17376000000000003,0.05068,0.181,0.75,0.21,0.7788452991,0.9137600000000001,0.25068,0.9475219259000001,0.17376000000000003,0.05068,0.181,0.74,0.2,0.7665507159
2019-06-02 23:30:00,0.8404,0.2497,0.8767110413,0.1704,0.0497,0.17750000000000002,0.67,0.2,0.6992138443,0.8304,0.2497,0.8671298922,0.1704,0.0497,0.17750000000000002,0.66,0.2,0.689637586
2019-06-03 00:00:00,0.78376,0.23068000000000002,0.8170024480000001,0.17376000000000003,0.05068,0.181,0.61,0.18,0.6360031446000001,0.78376,0.25068,0.8228731372,0.17376000000000003,0.05068,0.181,0.61,0.2,0.6419501538
2019-06-03 00:30:00,0.72992,0.22956000000000001,0.765167302,0.16992000000000002,0.04956000000000001,0.177,0.56,0.18,0.5882176468,0.71992,0.24956000000000003,0.7619481610000001,0.16992000000000002,0.04956000000000001,0.177,0.55,0.2,0.5852349955
2019-06-03 01:00:00,0.7337600000000001,0.23068000000000002,0.7691664319,0.17376000000000003,0.05068,0.181,0.56,0.18,0.5882176468,0.7237600000000001,0.25068,0.7659432094,0.17376000000000003,0.05068,0.181,0.55,0.2,0.5852349955
2019-06-03 01:30:00,0.7404000000000001,0.22970000000000002,0.7752123903,0.1704,0.0497,0.17750000000000002,0.5700000000000001,0.18,0.5977457654,0.7204,0.23970000000000002,0.7592313547,0.1704,0.0497,0.17750000000000002,0.55,0.19,0.5818934610000001
2019-06-03 02:00:00,0.78424,0.21082,0.8120821695,0.17424,0.050820000000000004,0.18150000000000002,0.61,0.16,0.630634601,0.78424,0.22082000000000002,0.8147354479000001,0.17424,0.050820000000000004,0.18150000000000002,0.61,0.17,0.6332456080000001
2019-06-03 02:30:00,0.78088,0.20984000000000003,0.808582958,0.17088,0.04984,0.178,0.61,0.16,0.630634601,0.78088,0.22984000000000002,0.8140024570000001,0.17088,0.04984,0.178,0.61,0.18,0.6360031446000001
2019-06-03 03:00:00,0.7847200000000001,0.21096,0.8125820574,0.17472000000000001,0.050960000000000005,0.182,0.61,0.16,0.630634601,0.7747200000000001,0.23096000000000003,0.8084142502,0.17472000000000001,0.050960000000000005,0.182,0.6000000000000001,0.18,0.6264183905
2019-06-03 03:30:00,0.77088,0.20984000000000003,0.7989297841,0.17088,0.04984,0.178,0.6000000000000001,0.16,0.6209669879,0.77088,0.21984,0.8016143711,0.17088,0.04984,0.178,0.6000000000000001,0.17,0.6236184731000001
2019-06-03 04:00:00,0.7747200000000001,0.19096000000000002,0.7979077641000001,0.17472000000000001,0.050960000000000005,0.182,0.6000000000000001,0.14,0.6161168720000001,0.7747200000000001,0.21096,0.8029291376000001,0.17472000000000001,0.050960000000000005,0.182,0.6000000000000001,0.16,0.6209669879
2019-06-03 04:30:00,0.77088,0.20984000000000003,0.7989297841,0.17088,0.04984,0.178,0.6000000000000001,0.16,0.6209669879,0.77088,0.21984,0.8016143711,0.17088,0.04984,0.178,0.6000000000000001,0.17,0.6236184731000001
2019-06-03 05:00:00,0.77424,0.21082,0.8024292181,0.17424,0.050820000000000004,0.18150000000000002,0.6000000000000001,0.16,0.6209669879,0.77424,0.22082000000000002,0.8051143087,0.17424,0.050820000000000004,0.18150000000000002,0.6000000000000001,0.17,0.6236184731000001
2019-06-03 05:30:00,0.78088,0.20984000000000003,0.808582958,0.17088,0.04984,0.178,0.61,0.16,0.630634601,0.78088,0.21984,0.8112356008,0.17088,0.04984,0.178,0.61,0.17,0.6332456080000001
2019-06-03 06:00:00,0.7847200000000001,0.21096,0.8125820574,0.17472000000000001,0.050960000000000005,0.182,0.61,0.16,0.630634601,0.7847200000000001,0.22096000000000002,0.8152354261,0.17472000000000001,0.050960000000000005,0.182,0.61,0.17,0.6332456080000001
2019-06-03 06:30:00,0.8413600000000001,0.23998000000000003,0.8749154531000001,0.17136,0.049980000000000004,0.17850000000000002,0.67,0.19,0.6964194139000001,0.8413600000000001,0.24998,0.8777110288000001,0.17136,0.049980000000000004,0.17850000000000002,0.67,0.2,0.6992138443
2019-06-03 07:00:00,0.89424,0.24082,0.9260990498,0.17424,0.050820000000000004,0.18150000000000002,0.72,0.19,0.7446475676000001,0.89424,0.25082000000000004,0.9287496164000001,0.17424,0.050820000000000004,0.18150000000000002,0.72,0.2,0.7472616677
2019-06-03 07:30:00,1.01184,0.30012,1.0554109152,0.17184000000000002,0.050120000000000005,0.179,0.84,0.25,0.8764131446000001,1.01184,0.31012,1.0582979732,0.17184000000000002,0.050120000000000005,0.179,0.84,0.26,0.8793179175
2019-06-03 08:00:00,1.06424,0.33082,1.1144723639,0.17424,0.050820000000000004,0.18150000000000002,0.89,0.28,0.9330058949000001,1.06424,0.35082,1.1205719299,0.17424,0.050820000000000004,0.18150000000000002,0.89,0.30000000000000004,0.9392017888
2019-06-03 08:30:00,1.05992,0.39956,1.1327305946,0.16992000000000002,0.04956000000000001,0.177,0.89,0.35000000000000003,0.9563472173,1.05992,0.40956000000000004,1.1362965282,0.16992000000000002,0.04956000000000001,0.177,0.89,0.36,0.9600520819
2019-06-03 09:00:00,1.05376,0.43068000000000006,1.1383740159,0.17376000000000003,0.05068,0.181,0.88,0.38,0.9585405573,1.06376,0.44068,1.1514270276,0.17376000000000003,0.05068,0.181,0.89,0.39,0.9716995420000001
2019-06-03 09:30:00,0.9948,0.46390000000000003,1.0976475983,0.18480000000000002,0.0539,0.1925,0.81,0.41000000000000003,0.9078546139,0.9948,0.47390000000000004,1.1019111806,0.18480000000000002,0.0539,0.1925,0.81,0.42,0.9124143795
2019-06-03 10:00:00,1.00536,0.45698000000000005,1.1043457113,0.19536,0.05698,0.20350000000000001,0.81,0.4,0.9033825325,1.00536,0.46698000000000006,1.1085211094,0.19536,0.05698,0.20350000000000001,0.81,0.41000000000000003,0.9078546139
2019-06-03 10:30:00,0.97296,0.39628,1.0505660379,0.19296000000000002,0.056280000000000004,0.201,0.78,0.34,0.8508818954,0.96296,0.40628000000000003,1.0451580742,0.19296000000000002,0.056280000000000004,0.201,0.77,0.35000000000000003,0.8458132182
2019-06-03 11:00:00,0.86728,0.46754,0.9852757228000001,0.19728,0.05754000000000001,0.20550000000000002,0.67,0.41000000000000003,0.7854934755,0.86728,0.46754,0.9852757228000001,0.19728,0.05754000000000001,0.20550000000000002,0.67,0.41000000000000003,0.7854934755
2019-06-03 11:30:00,0.9520000000000001,0.47600000000000003,1.0643683573,0.192,0.056,0.2,0.76,0.42,0.8683317338000001,0.9520000000000001,0.486,1.0688779163,0.192,0.056,0.2,0.76,0.43,0.8732124598000001
2019-06-03 12:00:00,0.9344,0.43670000000000003,1.0314117752,0.19440000000000002,0.0567,0.2025,0.74,0.38,0.8318653737,0.9244,0.44670000000000004,1.0266724161,0.19440000000000002,0.0567,0.2025,0.73,0.39,0.8276472679
2019-06-03 12:30:00,0.9548800000000001,0.43684000000000006,1.0500595221,0.19488000000000003,0.05684,0.203,0.76,0.38,0.8497058314,0.9548800000000001,0.44684,1.0542588866,0.19488000000000003,0.05684,0.203,0.76,0.39,0.8542247948
2019-06-03 13:00:00,0.9553600000000001,0.43698000000000004,1.0505542585,0.19536,0.05698,0.20350000000000001,0.76,0.38,0.8497058314,0.9553600000000001,0.44698000000000004,1.0547529806,0.19536,0.05698,0.20350000000000001,0.76,0.39,0.8542247948
2019-06-03 13:30:00,0.8224800000000001,0.35614,0.8962750973,0.19248,0.05614,0.2005,0.63,0.30000000000000004,0.697782201,0.8224800000000001,0.36614,0.9002954237,0.19248,0.05614,0.2005,0.63,0.31,0.7021395873
2019-06-03 14:00:00,0.8548800000000001,0.42684000000000005,0.9555167188,0.19488000000000003,0.05684,0.203,0.66,0.37,0.7566372975,0.8548800000000001,0.42684000000000005,0.9555167188,0.19488000000000003,0.05684,0.203,0.66,0.37,0.7566372975
2019-06-03 14:30:00,0.81344,0.42642,0.9184327139,0.19344000000000003,0.056420000000000005,0.2015,0.62,0.37,0.7220110802,0.81344,0.42642,0.9184327139,0.19344000000000003,0.056420000000000005,0.2015,0.62,0.37,0.7220110802
2019-06-03 15:00:00,0.8848800000000001,0.46684000000000003,1.0004759867,0.19488000000000003,0.05684,0.203,0.6900000000000001,0.41000000000000003,0.8026207074,0.8748800000000001,0.47684000000000004,0.9963891810000001,0.19488000000000003,0.05684,0.203,0.68,0.42,0.7992496481
2019-06-03 15:30:00,0.82152,0.46586000000000005,0.9444155071,0.19152000000000002,0.05586000000000001,0.1995,0.63,0.41000000000000003,0.7516648189,0.82152,0.47586000000000006,0.9493881451,0.19152000000000002,0.05586000000000001,0.1995,0.63,0.42,0.7571657678
2019-06-03 16:00:00,0.9753600000000001,0.46698000000000006,1.0813868179,0.19536,0.05698,0.20350000000000001,0.78,0.41000000000000003,0.8811923740000001,0.9753600000000001,0.47698,1.085742626,0.19536,0.05698,0.20350000000000001,0.78,0.42,0.8858893836
2019-06-03 16:30:00,0.9520000000000001,0.436,1.047091209,0.192,0.056,0.2,0.76,0.38,0.8497058314,0.9520000000000001,0.446,1.0512944402,0.192,0.056,0.2,0.76,0.39,0.8542247948
2019-06-03 17:00:00,0.90536,0.41698,0.9967693063,0.19536,0.05698,0.20350000000000001,0.71,0.36,0.7960527621,0.90536,0.42698,1.0009938311,0.19536,0.05698,0.20350000000000001,0.71,0.37,0.800624756
2019-06-03 17:30:00,1.02152,0.37586,1.0884731738,0.19152000000000002,0.05586000000000001,0.1995,0.8300000000000001,0.32,0.8895504483000001,1.02152,0.38586000000000004,1.0919665975,0.19152000000000002,0.05586000000000001,0.1995,0.8300000000000001,0.33,0.8931965069000001
2019-06-03 18:00:00,1.01536,0.39698000000000006,1.0902059668,0.19536,0.05698,0.20350000000000001,0.8200000000000001,0.34,0.8876936408,1.01536,0.40698,1.0938869457,0.19536,0.05698,0.20350000000000001,0.8200000000000001,0.35000000000000003,0.891571646
2019-06-03 18:30:00,1.09008,0.37544000000000005,1.1529222003,0.19008000000000003,0.05544,0.198,0.9,0.32,0.9551963149,1.09008,0.38544,1.1562172806,0.19008000000000003,0.05544,0.198,0.9,0.33,0.9585927185
2019-06-03 19:00:00,1.1348799999999999,0.37684,1.1958097675000001,0.19488000000000003,0.05684,0.203,0.9400000000000001,0.32,0.992975327,1.12488,0.38684,1.1895378094,0.19488000000000003,0.05684,0.203,0.93,0.33,0.9868130522
2019-06-03 19:30:00,1.16152,0.36586,1.2177775864,0.19152000000000002,0.05586000000000001,0.1995,0.97,0.31,1.0183319694,1.15152,0.37586,1.2113088169,0.19152000000000002,0.05586000000000001,0.1995,0.96,0.32,1.0119288513
2019-06-03 20:00:00,1.14536,0.32698000000000005,1.1911194105,0.19536,0.05698,0.20350000000000001,0.9500000000000001,0.27,0.98762341,1.14536,0.33698,1.1939032834,0.19536,0.05698,0.20350000000000001,0.9500000000000001,0.28,0.990403958
2019-06-03 20:30:00,1.08376,0.31068,1.1274119921,0.17376000000000003,0.05068,0.181,0.91,0.26,0.9464142856000001,1.08376,0.32068,1.1302085648,0.17376000000000003,0.05068,0.181,0.91,0.27,0.9492101980000001
2019-06-03 21:00:00,1.05328,0.27054,1.0874698387,0.17328000000000002,0.05054,0.18050000000000002,0.88,0.22,0.9070832376,1.05328,0.28054,1.0900006651,0.17328000000000002,0.05054,0.18050000000000002,0.88,0.23,0.9095603333000001
2019-06-03 21:30:00,1.05992,0.25956,1.091238654,0.16992000000000002,0.04956000000000001,0.177,0.89,0.21,0.9144397192,1.05992,0.27956000000000003,1.0961679616,0.16992000000000002,0.04956000000000001,0.177,0.89,0.23,0.9192388155000001
2019-06-03 22:00:00,1.06376,0.25068,1.0928978909,0.17376000000000003,0.05068,0.181,0.89,0.2,0.9121951546,1.06376,0.26068,1.0952348607,0.17376000000000003,0.05068,0.181,0.89,0.21,0.9144397192
2019-06-03 22:30:00,1.03944,0.30942000000000003,1.0845165974,0.16944,0.049420000000000006,0.17650000000000002,0.87,0.26,0.9080198236,1.02944,0.20942000000000002,1.050525321,0.16944,0.049420000000000006,0.17650000000000002,0.86,0.16,0.8747571091
2019-06-03 23:00:00,0.92376,0.23068000000000002,0.9521269873,0.17376000000000003,0.05068,0.181,0.75,0.18,0.7712976079,0.92376,0.24068000000000003,0.9545990781,0.17376000000000003,0.05068,0.181,0.75,0.19,0.7736924454
2019-06-03 23:30:00,0.8304,0.2497,0.8671298922,0.1704,0.0497,0.17750000000000002,0.66,0.2,0.689637586,0.8304,0.2597,0.8700622104,0.1704,0.0497,0.17750000000000002,0.66,0.21,0.6926037828
2019-06-04 00:00:00,0.77424,0.25082000000000004,0.8138539488000001,0.17424,0.050820000000000004,0.18150000000000002,0.6000000000000001,0.2,0.632455532,0.77424,0.26082,0.8169912178000001,0.17424,0.050820000000000004,0.18150000000000002,0.6000000000000001,0.21,0.6356886030000001
2019-06-04 00:30:00,0.7404000000000001,0.22970000000000002,0.7752123903,0.1704,0.0497,0.17750000000000002,0.5700000000000001,0.18,0.5977457654,0.7304,0.2497,0.7719030056,0.1704,0.0497,0.17750000000000002,0.56,0.2,0.5946427499
2019-06-04 01:00:00,0.7242400000000001,0.23082000000000003,0.7601325213,0.17424,0.050820000000000004,0.18150000000000002,0.55,0.18,0.5787054518,0.7242400000000001,0.25082000000000004,0.7664425941,0.17424,0.050820000000000004,0.18150000000000002,0.55,0.2,0.5852349955
2019-06-04 01:30:00,0.7408800000000001,0.22984000000000002,0.7757123178,0.17088,0.04984,0.178,0.5700000000000001,0.18,0.5977457654,0.7408800000000001,0.23984000000000003,0.7787338441,0.17088,0.04984,0.178,0.5700000000000001,0.19,0.6008327554
2019-06-04 02:00:00,0.7747200000000001,0.21096,0.8029291376000001,0.17472000000000001,0.050960000000000005,0.182,0.6000000000000001,0.16,0.6209669879,0.7747200000000001,0.22096000000000002,0.8056142998,0.17472000000000001,0.050960000000000005,0.182,0.6000000000000001,0.17,0.6236184731000001
2019-06-04 02:30:00,0.77088,0.20984000000000003,0.7989297841,0.17088,0.04984,0.178,0.6000000000000001,0.16,0.6209669879,0.77088,0.21984,0.8016143711,0.17088,0.04984,0.178,0.6000000000000001,0.17,0.6236184731000001
2019-06-04 03:00:00,0.7342400000000001,0.21082,0.7639067024,0.17424,0.050820000000000004,0.18150000000000002,0.56,0.16,0.5824087911,0.7342400000000001,0.22082000000000002,0.7667267114,0.17424,0.050820000000000004,0.18150000000000002,0.56,0.17,0.5852349955
2019-06-04 03:30:00,0.7504000000000001,0.2097,0.7791496968,0.1704,0.0497,0.17750000000000002,0.58,0.16,0.6016643583,0.7504000000000001,0.2197,0.7819004093,0.1704,0.0497,0.17750000000000002,0.58,0.17,0.6044005295
2019-06-04 04:00:00,0.75424,0.20082000000000003,0.7805169121000001,0.17424,0.050820000000000004,0.18150000000000002,0.58,0.15,0.599082632,0.75424,0.22082000000000002,0.7859004072,0.17424,0.050820000000000004,0.18150000000000002,0.58,0.17,0.6044005295
2019-06-04 04:30:00,0.7494400000000001,0.21942000000000003,0.7809004098000001,0.16944,0.049420000000000006,0.17650000000000002,0.58,0.17,0.6044005295,0.7594400000000001,0.22942,0.7933364041000001,0.16944,0.049420000000000006,0.17650000000000002,0.59,0.18,0.6168468205000001
2019-06-04 05:00:00,0.7647200000000001,0.22096000000000002,0.7960025126,0.17472000000000001,0.050960000000000005,0.182,0.59,0.17,0.6140032573,0.7647200000000001,0.23096000000000003,0.7988361534,0.17472000000000001,0.050960000000000005,0.182,0.59,0.18,0.6168468205000001
2019-06-04 05:30:00,0.7799200000000001,0.23956000000000002,0.815882467,0.16992000000000002,0.04956000000000001,0.177,0.61,0.19,0.6389053138,0.7799200000000001,0.23956000000000002,0.815882467,0.16992000000000002,0.04956000000000001,0.177,0.61,0.19,0.6389053138
2019-06-04 06:00:00,0.7847200000000001,0.22096000000000002,0.8152354261,0.17472000000000001,0.050960000000000005,0.182,0.61,0.17,0.6332456080000001,0.7847200000000001,0.23096000000000003,0.8180024450000001,0.17472000000000001,0.050960000000000005,0.182,0.61,0.18,0.6360031446000001
2019-06-04 06:30:00,0.8794400000000001,0.26942000000000005,0.9197835887,0.16944,0.049420000000000006,0.17650000000000002,0.71,0.22,0.7433034374,0.8694400000000001,0.26942000000000005,0.9102269223,0.16944,0.049420000000000006,0.17650000000000002,0.7000000000000001,0.22,0.7337574531000001
2019-06-04 07:00:00,0.9347200000000001,0.27096000000000003,0.9732013152000001,0.17472000000000001,0.050960000000000005,0.182,0.76,0.22,0.7912016178,0.9347200000000001,0.28096000000000004,0.9760327863,0.17472000000000001,0.050960000000000005,0.182,0.76,0.23,0.7940403012
2019-06-04 07:30:00,1.07088,0.31984,1.1176231923,0.17088,0.04984,0.178,0.9,0.27,0.9396275858,1.07088,0.32984,1.1205259479,0.17088,0.04984,0.178,0.9,0.28,0.9425497334
2019-06-04 08:00:00,1.0747200000000001,0.35096000000000005,1.1305733059,0.17472000000000001,0.050960000000000005,0.182,0.9,0.30000000000000004,0.9486832981000001,1.08472,0.36096,1.1432014696,0.17472000000000001,0.050960000000000005,0.182,0.91,0.31,0.9613532129000001
2019-06-04 08:30:00,1.12088,0.36984000000000006,1.1803192788,0.17088,0.04984,0.178,0.9500000000000001,0.32,1.0024470061,1.12088,0.37984,1.1834907689,0.17088,0.04984,0.178,0.9500000000000001,0.33,1.0056838469
2019-06-04 09:00:00,1.17472,0.39096000000000003,1.238069788,0.17472000000000001,0.050960000000000005,0.182,1.0,0.34,1.0562196741,1.17472,0.40096000000000004,1.241263872,0.17472000000000001,0.050960000000000005,0.182,1.0,0.35000000000000003,1.059481005
2019-06-04 09:30:00,1.24184,0.39012,1.3016759197,0.17184000000000002,0.050120000000000005,0.179,1.07,0.34,1.1227199116,1.24184,0.40012000000000003,1.30470786,0.17184000000000002,0.050120000000000005,0.179,1.07,0.35000000000000003,1.1257886125
2019-06-04 10:00:00,1.15472,0.38096,1.2159394722,0.17472000000000001,0.050960000000000005,0.182,0.98,0.33,1.0340696302,1.15472,0.39096000000000003,1.2191095111,0.17472000000000001,0.050960000000000005,0.182,0.98,0.34,1.0373041984
2019-06-04 10:30:00,1.03088,0.33984000000000003,1.0854514268,0.17088,0.04984,0.178,0.86,0.29,0.9075791976,1.03088,0.34984000000000004,1.0886237183,0.17088,0.04984,0.178,0.86,0.30000000000000004,0.9108238029
2019-06-04 11:00:00,1.10424,0.41082,1.1781846417,0.17424,0.050820000000000004,0.18150000000000002,0.93,0.36,0.9972462083,1.10424,0.42082,1.1817086993,0.17424,0.050820000000000004,0.18150000000000002,0.93,0.37,1.0008995954
2019-06-04 11:30:00,1.0704,0.4097,1.1461283741,0.1704,0.0497,0.17750000000000002,0.9,0.36,0.9693296653000001,1.0704,0.4197,1.1497409491,0.1704,0.0497,0.17750000000000002,0.9,0.37,0.9730878686000001
2019-06-04 12:00:00,1.09376,0.38068,1.1581140704,0.17376000000000003,0.05068,0.181,0.92,0.33,0.9773944956,1.09376,0.39068,1.1614395378,0.17376000000000003,0.05068,0.181,0.92,0.34,0.9808159868
2019-06-04 12:30:00,1.06944,0.40942,1.1451317173,0.16944,0.049420000000000006,0.17650000000000002,0.9,0.36,0.9693296653000001,1.06944,0.41942,1.1487449891,0.16944,0.049420000000000006,0.17650000000000002,0.9,0.37,0.9730878686000001
2019-06-04 13:00:00,1.12472,0.38096,1.1874870947,0.17472000000000001,0.050960000000000005,0.182,0.9500000000000001,0.33,1.0056838469,1.12472,0.39096000000000003,1.1907328836,0.17472000000000001,0.050960000000000005,0.182,0.9500000000000001,0.34,1.0090094152
2019-06-04 13:30:00,1.13088,0.30984,1.1725572054,0.17088,0.04984,0.178,0.96,0.26,0.9945853407,1.13088,0.31984,1.1752392097,0.17088,0.04984,0.178,0.96,0.27,0.9972462083
2019-06-04 14:00:00,1.18616,0.40138,1.2522305898,0.17616,0.05138,0.1835,1.01,0.35000000000000003,1.0689246933,1.18616,0.41138,1.2554716444,0.17616,0.05138,0.1835,1.01,0.36,1.0722406446
2019-06-04 14:30:00,1.16232,0.38026000000000004,1.2229413109,0.17232,0.050260000000000006,0.17950000000000002,0.99,0.33,1.0435516279,1.16232,0.39026000000000005,1.2260875377,0.17232,0.050260000000000006,0.17950000000000002,0.99,0.34,1.0467568963
2019-06-04 15:00:00,1.1452,0.3811,1.2069466641,0.1752,0.0511,0.1825,0.97,0.33,1.0245974819,1.1352,0.3911,1.2006824101,0.1752,0.0511,0.1825,0.96,0.34,1.0184301645
2019-06-04 15:30:00,1.14944,0.37942000000000004,1.2104428322,0.16944,0.049420000000000006,0.17650000000000002,0.98,0.33,1.0340696302,1.14944,0.38942000000000004,1.2136145393,0.16944,0.049420000000000006,0.17650000000000002,0.98,0.34,1.0373041984
2019-06-04 16:00:00,1.16376,0.41068000000000005,1.2340969978,0.17376000000000003,0.05068,0.181,0.99,0.36,1.053422992,1.16376,0.42068000000000005,1.2374607064,0.17376000000000003,0.05068,0.181,0.99,0.37,1.0568822072
2019-06-04 16:30:00,1.10184,0.40012000000000003,1.1722403337,0.17184000000000002,0.050120000000000005,0.179,0.93,0.35000000000000003,0.9936800290000001,1.10184,0.41012000000000004,1.175691201,0.17184000000000002,0.050120000000000005,0.179,0.93,0.36,0.9972462083
2019-06-04 17:00:00,1.06328,0.36054,1.1227437152,0.17328000000000002,0.05054,0.18050000000000002,0.89,0.31,0.9424436323000001,1.06328,0.37054000000000004,1.1259947824,0.17328000000000002,0.05054,0.18050000000000002,0.89,0.32,0.9457801013
2019-06-04 17:30:00,1.14944,0.30942000000000003,1.1903583704,0.16944,0.049420000000000006,0.17650000000000002,0.98,0.26,1.0139033485,1.14944,0.32942000000000005,1.1957131136,0.16944,0.049420000000000006,0.17650000000000002,0.98,0.28,1.0192153845
2019-06-04 18:00:00,1.15184,0.35012000000000004,1.2038768209,0.17184000000000002,0.050120000000000005,0.179,0.98,0.30000000000000004,1.024890238,1.15184,0.36012000000000005,1.2068230193,0.17184000000000002,0.050120000000000005,0.179,0.98,0.31,1.0278618584
2019-06-04 18:30:00,1.24608,0.36844000000000005,1.2994088656,0.16608,0.048440000000000004,0.17300000000000001,1.08,0.32,1.1264102272,1.24608,0.37844000000000005,1.3022796167,0.16608,0.048440000000000004,0.17300000000000001,1.08,0.33,1.1292918135
2019-06-04 19:00:00,1.22376,0.35068000000000005,1.2730141396999999,0.17376000000000003,0.05068,0.181,1.05,0.30000000000000004,1.0920164834,1.22376,0.36068000000000006,1.2758050792,0.17376000000000003,0.05068,0.181,1.05,0.31,1.0948059189000001
2019-06-04 19:30:00,1.16992,0.28956000000000004,1.2052210586,0.16992000000000002,0.04956000000000001,0.177,1.0,0.24,1.0283968106,1.16992,0.29956000000000005,1.2076626184,0.16992000000000002,0.04956000000000001,0.177,1.0,0.25,1.0307764064
2019-06-04 20:00:00,1.14424,0.29082,1.1806190961,0.17424,0.050820000000000004,0.18150000000000002,0.97,0.24,0.9992497185,1.14424,0.30082000000000003,1.1831220774,0.17424,0.050820000000000004,0.18150000000000002,0.97,0.25,1.0016985575
2019-06-04 20:30:00,1.14136,0.26998,1.1728562785,0.17136,0.049980000000000004,0.17850000000000002,0.97,0.22,0.9946356117,1.14136,0.28998,1.177620928,0.17136,0.049980000000000004,0.17850000000000002,0.97,0.24,0.9992497185
2019-06-04 21:00:00,1.13424,0.26082,1.1638416774,0.17424,0.050820000000000004,0.18150000000000002,0.96,0.21,0.9827003612,1.13424,0.26082,1.1638416774,0.17424,0.050820000000000004,0.18150000000000002,0.96,0.21,0.9827003612
2019-06-04 21:30:00,1.0828,0.2404,1.109165452,0.1728,0.0504,0.18,0.91,0.19,0.9296235797,1.0828,0.2504,1.111375724,0.1728,0.0504,0.18,0.91,0.2,0.9317188417000001
2019-06-04 22:00:00,1.05376,0.24068000000000003,1.0808963873,0.17376000000000003,0.05068,0.181,0.88,0.19,0.9002777349000001,1.04376,0.25068,1.0734409159,0.17376000000000003,0.05068,0.181,0.87,0.2,0.8926925563
2019-06-04 22:30:00,1.0004,0.23970000000000002,1.0287158257,0.1704,0.0497,0.17750000000000002,0.8300000000000001,0.19,0.8514693183,1.0004,0.2497,1.0310917757,0.1704,0.0497,0.17750000000000002,0.8300000000000001,0.2,0.8537564055
2019-06-04 23:00:00,0.9242400000000001,0.24082,0.9550988692000001,0.17424,0.050820000000000004,0.18150000000000002,0.75,0.19,0.7736924454,0.91424,0.25082000000000004,0.9480218616,0.17424,0.050820000000000004,0.18150000000000002,0.74,0.2,0.7665507159
2019-06-04 23:30:00,0.84184,0.24012000000000003,0.8754154442000001,0.17184000000000002,0.050120000000000005,0.179,0.67,0.19,0.6964194139000001,0.84184,0.24012000000000003,0.8754154442000001,0.17184000000000002,0.050120000000000005,0.179,0.67,0.19,0.6964194139000001
2019-06-05 00:00:00,0.75424,0.20082000000000003,0.7805169121000001,0.17424,0.050820000000000004,0.18150000000000002,0.58,0.15,0.599082632,0.75424,0.21082,0.783149443,0.17424,0.050820000000000004,0.18150000000000002,0.58,0.16,0.6016643583
2019-06-05 00:30:00,0.75136,0.19998000000000002,0.777517749,0.17136,0.049980000000000004,0.17850000000000002,0.58,0.15,0.599082632,0.75136,0.20998000000000003,0.7801496331000001,0.17136,0.049980000000000004,0.17850000000000002,0.58,0.16,0.6016643583
2019-06-05 01:00:00,0.73472,0.20096000000000003,0.7617075554,0.17472000000000001,0.050960000000000005,0.182,0.56,0.15,0.5797413216,0.73472,0.21096,0.764406698,0.17472000000000001,0.050960000000000005,0.182,0.56,0.16,0.5824087911
2019-06-05 01:30:00,0.77088,0.19984000000000002,0.7963617269000001,0.17088,0.04984,0.178,0.6000000000000001,0.15,0.6184658438,0.77088,0.20984000000000003,0.7989297841,0.17088,0.04984,0.178,0.6000000000000001,0.16,0.6209669879
2019-06-05 02:00:00,0.7942400000000001,0.19082000000000002,0.8168411412000001,0.17424,0.050820000000000004,0.18150000000000002,0.62,0.14,0.6356099433,0.7942400000000001,0.20082000000000003,0.8192349175,0.17424,0.050820000000000004,0.18150000000000002,0.62,0.15,0.6378871374
2019-06-05 02:30:00,0.7899200000000001,0.18956,0.8123463547,0.16992000000000002,0.04956000000000001,0.177,0.62,0.14,0.6356099433,0.7899200000000001,0.19956000000000002,0.814737872,0.16992000000000002,0.04956000000000001,0.177,0.62,0.15,0.6378871374
2019-06-05 03:00:00,0.77424,0.19082000000000002,0.7974082079,0.17424,0.050820000000000004,0.18150000000000002,0.6000000000000001,0.14,0.6161168720000001,0.77424,0.20082000000000003,0.799860144,0.17424,0.050820000000000004,0.18150000000000002,0.6000000000000001,0.15,0.6184658438
2019-06-05 03:30:00,0.79088,0.18984,0.8133451912,0.17088,0.04984,0.178,0.62,0.14,0.6356099433,0.79088,0.19984000000000002,0.8157372126,0.17088,0.04984,0.178,0.62,0.15,0.6378871374
2019-06-05 04:00:00,0.7947200000000001,0.19096000000000002,0.8173405655,0.17472000000000001,0.050960000000000005,0.182,0.62,0.14,0.6356099433,0.7947200000000001,0.20096000000000003,0.8197345912,0.17472000000000001,0.050960000000000005,0.182,0.62,0.15,0.6378871374
2019-06-05 04:30:00,0.78136,0.20998000000000003,0.809082845,0.17136,0.049980000000000004,0.17850000000000002,0.61,0.16,0.630634601,0.78136,0.21998,0.8117355789,0.17136,0.049980000000000004,0.17850000000000002,0.61,0.17,0.6332456080000001
2019-06-05 05:00:00,0.7852,0.2111,0.8130819454,0.1752,0.0511,0.1825,0.61,0.16,0.630634601,0.7852,0.22110000000000002,0.8157354044,0.1752,0.0511,0.1825,0.61,0.17,0.6332456080000001
2019-06-05 05:30:00,0.8113600000000001,0.20998000000000003,0.838091075,0.17136,0.049980000000000004,0.17850000000000002,0.64,0.16,0.6596969001,0.8113600000000001,0.21998,0.8406522765000001,0.17136,0.049980000000000004,0.17850000000000002,0.64,0.17,0.6621933252000001
2019-06-05 06:00:00,0.8052,0.2111,0.8324123077000001,0.1752,0.0511,0.1825,0.63,0.16,0.65,0.8052,0.22110000000000002,0.8350043413,0.1752,0.0511,0.1825,0.63,0.17,0.6525335240000001
2019-06-05 06:30:00,0.8808800000000001,0.24984000000000003,0.9156252509,0.17088,0.04984,0.178,0.71,0.2,0.7376313442,0.8808800000000001,0.24984000000000003,0.9156252509,0.17088,0.04984,0.178,0.71,0.2,0.7376313442
2019-06-05 07:00:00,0.9547200000000001,0.25096,0.9871530783,0.17472000000000001,0.050960000000000005,0.182,0.78,0.2,0.8052328856000001,0.9547200000000001,0.27096000000000003,0.9924261182,0.17472000000000001,0.050960000000000005,0.182,0.78,0.22,0.8104319836
2019-06-05 07:30:00,1.04232,0.31026000000000004,1.0875165516,0.17232,0.050260000000000006,0.17950000000000002,0.87,0.26,0.9080198236,1.04232,0.32026000000000004,1.0904115966,0.17232,0.050260000000000006,0.17950000000000002,0.87,0.27,0.910933587
2019-06-05 08:00:00,1.13472,0.33096000000000003,1.182,0.17472000000000001,0.050960000000000005,0.182,0.96,0.28,1.0,1.12472,0.34096000000000004,1.1752654168,0.17472000000000001,0.050960000000000005,0.182,0.9500000000000001,0.29,0.9932774033
2019-06-05 08:30:00,1.13424,0.38082000000000005,1.1964632255,0.17424,0.050820000000000004,0.18150000000000002,0.96,0.33,1.0151354589,1.12424,0.39082000000000006,1.1902335275,0.17424,0.050820000000000004,0.18150000000000002,0.9500000000000001,0.34,1.0090094152
2019-06-05 09:00:00,1.13376,0.40068000000000004,1.202479189,0.17376000000000003,0.05068,0.181,0.96,0.35000000000000003,1.0218121158,1.12376,0.41068000000000005,1.1964508348,0.17376000000000003,0.05068,0.181,0.9500000000000001,0.36,1.0159232254
2019-06-05 09:30:00,1.06136,0.37998000000000004,1.1273286344,0.17136,0.049980000000000004,0.17850000000000002,0.89,0.33,0.9492101980000001,1.06136,0.38998000000000005,1.1307384534,0.17136,0.049980000000000004,0.17850000000000002,0.89,0.34,0.9527329112
2019-06-05 10:00:00,1.0028,0.3904,1.0761133769,0.1728,0.0504,0.18,0.8300000000000001,0.34,0.8969392399,1.0028,0.40040000000000003,1.0797814594,0.1728,0.0504,0.18,0.8300000000000001,0.35000000000000003,0.9007774420000001
2019-06-05 10:30:00,0.90656,0.35858,0.9749003282,0.16656,0.048580000000000005,0.17350000000000002,0.74,0.31,0.8023091673,0.90656,0.36858,0.9786226290000001,0.16656,0.048580000000000005,0.17350000000000002,0.74,0.32,0.8062257748
2019-06-05 11:00:00,0.8832800000000001,0.36054,0.9540296903000001,0.17328000000000002,0.05054,0.18050000000000002,0.71,0.31,0.7747257579,0.8832800000000001,0.37054000000000004,0.9578535640000001,0.17328000000000002,0.05054,0.18050000000000002,0.71,0.32,0.7787810989
2019-06-05 11:30:00,0.8665600000000001,0.37858,0.9456474237,0.16656,0.048580000000000005,0.17350000000000002,0.7000000000000001,0.33,0.7738862966000001,0.8665600000000001,0.38858000000000004,0.94969503,0.16656,0.048580000000000005,0.17350000000000002,0.7000000000000001,0.34,0.7782030583
2019-06-05 12:00:00,0.79088,0.39984000000000003,0.8862071992,0.17088,0.04984,0.178,0.62,0.35000000000000003,0.7119691005000001,0.79088,0.40984000000000004,0.8907637173,0.17088,0.04984,0.178,0.62,0.36,0.7169379332
2019-06-05 12:30:00,0.80288,0.41334000000000004,0.9030316993,0.18288000000000001,0.053340000000000005,0.1905,0.62,0.36,0.7169379332,0.80288,0.42334000000000005,0.9076524941,0.18288000000000001,0.053340000000000005,0.1905,0.62,0.37,0.7220110802
2019-06-05 13:00:00,0.8153600000000001,0.39698000000000006,0.9068655082,0.19536,0.05698,0.20350000000000001,0.62,0.34,0.7071067812,0.8153600000000001,0.40698,0.9112873586,0.19536,0.05698,0.20350000000000001,0.62,0.35000000000000003,0.7119691005000001
2019-06-05 13:30:00,0.7300800000000001,0.32544,0.7993297192000001,0.19008000000000003,0.05544,0.198,0.54,0.27,0.6037383539,0.7300800000000001,0.33544,0.8034530478,0.19008000000000003,0.05544,0.198,0.54,0.28,0.608276253
2019-06-05 14:00:00,0.75248,0.40614000000000006,0.8550882118,0.19248,0.05614,0.2005,0.56,0.35000000000000003,0.6603786792,0.75248,0.41614,0.8598829281,0.19248,0.05614,0.2005,0.56,0.36,0.6657326791
2019-06-05 14:30:00,0.7500800000000001,0.40544,0.8526438882,0.19008000000000003,0.05544,0.198,0.56,0.35000000000000003,0.6603786792,0.7500800000000001,0.41544000000000003,0.857444109,0.19008000000000003,0.05544,0.198,0.56,0.36,0.6657326791
2019-06-05 15:00:00,0.72392,0.38656,0.8206636339000001,0.19392,0.056560000000000006,0.202,0.53,0.33,0.6243396512,0.7139200000000001,0.39656,0.8166649252,0.19392,0.056560000000000006,0.202,0.52,0.34,0.6212889827
2019-06-05 15:30:00,0.7500800000000001,0.38544,0.8433172594,0.19008000000000003,0.05544,0.198,0.56,0.33,0.65,0.7400800000000001,0.39544,0.8391014241,0.19008000000000003,0.05544,0.198,0.55,0.34,0.6466065264
2019-06-05 16:00:00,0.83296,0.44628,0.9449805289000001,0.19296000000000002,0.056280000000000004,0.201,0.64,0.39,0.7494664769,0.83296,0.45628,0.9497440708,0.19296000000000002,0.056280000000000004,0.201,0.64,0.4,0.7547184906000001
2019-06-05 16:30:00,0.8096,0.4053,0.9053840345,0.18960000000000002,0.0553,0.1975,0.62,0.35000000000000003,0.7119691005000001,0.8096,0.4053,0.9053840345,0.18960000000000002,0.0553,0.1975,0.62,0.35000000000000003,0.7119691005000001
2019-06-05 17:00:00,0.89536,0.38698000000000005,0.9754091706,0.19536,0.05698,0.20350000000000001,0.7000000000000001,0.33,0.7738862966000001,0.89536,0.39698000000000006,0.9794195475,0.19536,0.05698,0.20350000000000001,0.7000000000000001,0.34,0.7782030583
2019-06-05 17:30:00,0.9300800000000001,0.35544000000000003,0.9956838856,0.19008000000000003,0.05544,0.198,0.74,0.30000000000000004,0.7984985911,0.9300800000000001,0.37544000000000005,1.0029975075,0.19008000000000003,0.05544,0.198,0.74,0.32,0.8062257748
2019-06-05 18:00:00,1.07584,0.37712,1.1400224559,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.88,0.32,0.9363759929000001,1.07584,0.38712,1.1433694066,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.88,0.33,0.939840412
2019-06-05 18:30:00,1.1053600000000001,0.37698000000000004,1.1678761278,0.19536,0.05698,0.20350000000000001,0.91,0.32,0.9646242792,1.1053600000000001,0.38698000000000005,1.1711422843000001,0.19536,0.05698,0.20350000000000001,0.91,0.33,0.9679876032
2019-06-05 19:00:00,1.17392,0.39656,1.2390916027,0.19392,0.056560000000000006,0.202,0.98,0.34,1.0373041984,1.17392,0.40656000000000003,1.242328137,0.19392,0.056560000000000006,0.202,0.98,0.35000000000000003,1.0406248123
2019-06-05 19:30:00,1.13856,0.34208000000000005,1.1888387611,0.17856000000000002,0.05208,0.186,0.96,0.29,1.0028459503,1.13856,0.36208,1.1947471699,0.17856000000000002,0.05208,0.186,0.96,0.31,1.0088111815
2019-06-05 20:00:00,1.1228,0.3004,1.1622908414,0.1728,0.0504,0.18,0.9500000000000001,0.25,0.9823441352000001,1.1228,0.3104,1.1649154476,0.1728,0.0504,0.18,0.9500000000000001,0.26,0.9849365462
2019-06-05 20:30:00,1.12944,0.29942,1.1684549842,0.16944,0.049420000000000006,0.17650000000000002,0.96,0.25,0.9920181450000001,1.12944,0.30942000000000003,1.1710574068,0.16944,0.049420000000000006,0.17650000000000002,0.96,0.26,0.9945853407
