Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-05 21:00:00,1.1228,0.27040000000000003,1.1549008615,0.1728,0.0504,0.18,0.9500000000000001,0.22,0.9751410154000001,1.1128,0.2904,1.1500678241,0.1728,0.0504,0.18,0.9400000000000001,0.24,0.9701546269
2019-06-05 21:30:00,1.08992,0.26956,1.1227591906,0.16992000000000002,0.04956000000000001,0.177,0.92,0.22,0.9459386872000001,1.08992,0.28956000000000004,1.1277280701,0.16992000000000002,0.04956000000000001,0.177,0.92,0.24,0.9507891459000001
2019-06-05 22:00:00,1.05328,0.24054000000000003,1.0803972649,0.17328000000000002,0.05054,0.18050000000000002,0.88,0.19,0.9002777349000001,1.04328,0.25054000000000004,1.0729414942,0.17328000000000002,0.05054,0.18050000000000002,0.87,0.2,0.8926925563
2019-06-05 22:30:00,1.0104,0.23970000000000002,1.0384431857,0.1704,0.0497,0.17750000000000002,0.84,0.19,0.8612200648,1.0104,0.2497,1.0407969302,0.1704,0.0497,0.17750000000000002,0.84,0.2,0.8634813258
2019-06-05 23:00:00,0.94376,0.24068000000000003,0.9739660158000001,0.17376000000000003,0.05068,0.181,0.77,0.19,0.7930952024,0.94376,0.25068,0.9764852277,0.17376000000000003,0.05068,0.181,0.77,0.2,0.7955501241
2019-06-05 23:30:00,0.85992,0.27956000000000003,0.9042213225,0.16992000000000002,0.04956000000000001,0.177,0.6900000000000001,0.23,0.7273238618,0.85992,0.26956,0.9011797823000001,0.16992000000000002,0.04956000000000001,0.177,0.6900000000000001,0.22,0.7242237223
2019-06-06 00:00:00,0.78376,0.24068000000000003,0.8198820647,0.17376000000000003,0.05068,0.181,0.61,0.19,0.6389053138,0.78376,0.25068,0.8228731372,0.17376000000000003,0.05068,0.181,0.61,0.2,0.6419501538
2019-06-06 00:30:00,0.74136,0.23998000000000003,0.7792336299,0.17136,0.049980000000000004,0.17850000000000002,0.5700000000000001,0.19,0.6008327554,0.74136,0.24998,0.7823711715,0.17136,0.049980000000000004,0.17850000000000002,0.5700000000000001,0.2,0.6040695324
2019-06-06 01:00:00,0.74472,0.24096,0.7827321381,0.17472000000000001,0.050960000000000005,0.182,0.5700000000000001,0.19,0.6008327554,0.74472,0.25096,0.7858681823,0.17472000000000001,0.050960000000000005,0.182,0.5700000000000001,0.2,0.6040695324
2019-06-06 01:30:00,0.7604000000000001,0.23970000000000002,0.7972855511,0.1704,0.0497,0.17750000000000002,0.59,0.19,0.6198386887,0.7604000000000001,0.2497,0.8003488302,0.1704,0.0497,0.17750000000000002,0.59,0.2,0.6229767251
2019-06-06 02:00:00,0.78424,0.22082000000000002,0.8147354479000001,0.17424,0.050820000000000004,0.18150000000000002,0.61,0.17,0.6332456080000001,0.78424,0.23082000000000003,0.8175024465,0.17424,0.050820000000000004,0.18150000000000002,0.61,0.18,0.6360031446000001
2019-06-06 02:30:00,0.80944,0.21942000000000003,0.8386526397,0.16944,0.049420000000000006,0.17650000000000002,0.64,0.17,0.6621933252000001,0.79944,0.22942,0.8317077912,0.16944,0.049420000000000006,0.17650000000000002,0.63,0.18,0.65520989
2019-06-06 03:00:00,0.7847200000000001,0.20096000000000003,0.8100434556,0.17472000000000001,0.050960000000000005,0.182,0.61,0.15,0.628171951,0.7847200000000001,0.21096,0.8125820574,0.17472000000000001,0.050960000000000005,0.182,0.61,0.16,0.630634601
2019-06-06 03:30:00,0.7799200000000001,0.19956000000000002,0.8050462099,0.16992000000000002,0.04956000000000001,0.177,0.61,0.15,0.628171951,0.7799200000000001,0.20956000000000002,0.8075831846,0.16992000000000002,0.04956000000000001,0.177,0.61,0.16,0.630634601
2019-06-06 04:00:00,0.7847200000000001,0.19096000000000002,0.8076207031,0.17472000000000001,0.050960000000000005,0.182,0.61,0.14,0.6258594091,0.7847200000000001,0.21096,0.8125820574,0.17472000000000001,0.050960000000000005,0.182,0.61,0.16,0.630634601
2019-06-06 04:30:00,0.80088,0.19984000000000002,0.8254361271,0.17088,0.04984,0.178,0.63,0.15,0.6476109943,0.80088,0.20984000000000003,0.8279140052,0.17088,0.04984,0.178,0.63,0.16,0.65
2019-06-06 05:00:00,0.8052,0.2011,0.829932678,0.1752,0.0511,0.1825,0.63,0.15,0.6476109943,0.8052,0.22110000000000002,0.8350043413,0.1752,0.0511,0.1825,0.63,0.17,0.6525335240000001
2019-06-06 05:30:00,0.8304,0.2197,0.8589716235,0.1704,0.0497,0.17750000000000002,0.66,0.17,0.6815423685,0.8304,0.23970000000000002,0.8643033322,0.1704,0.0497,0.17750000000000002,0.66,0.19,0.6868041933
2019-06-06 06:00:00,0.8352,0.22110000000000002,0.8639700516000001,0.1752,0.0511,0.1825,0.66,0.17,0.6815423685,0.8352,0.2411,0.8693033130000001,0.1752,0.0511,0.1825,0.66,0.19,0.6868041933
2019-06-06 06:30:00,0.9004000000000001,0.4597,1.0109620418,0.1704,0.0497,0.17750000000000002,0.73,0.41000000000000003,0.8372574276,0.8804000000000001,0.0397,0.8812946443,0.1704,0.0497,0.17750000000000002,0.71,-0.01,0.710070419
2019-06-06 07:00:00,0.9942400000000001,0.9208200000000001,1.3551467264000001,0.17424,0.050820000000000004,0.18150000000000002,0.8200000000000001,0.87,1.1955333538,0.91424,-0.39918000000000003,0.9975868133,0.17424,0.050820000000000004,0.18150000000000002,0.74,-0.45,0.8660831369
2019-06-06 07:30:00,1.04944,0.9694200000000001,1.4286705183000001,0.16944,0.049420000000000006,0.17650000000000002,0.88,0.92,1.273106437,0.9694400000000001,-0.35058,1.0308832378,0.16944,0.049420000000000006,0.17650000000000002,0.8,-0.4,0.894427191
2019-06-06 08:00:00,1.1142400000000001,0.5308200000000001,1.234220665,0.17424,0.050820000000000004,0.18150000000000002,0.9400000000000001,0.48,1.0554619842,1.08424,0.16082000000000002,1.0961019341,0.17424,0.050820000000000004,0.18150000000000002,0.91,0.11,0.9166242414
2019-06-06 08:30:00,1.04944,0.38942000000000004,1.1193624301,0.16944,0.049420000000000006,0.17650000000000002,0.88,0.34,0.9433981132,1.03944,0.39942000000000005,1.1135402328,0.16944,0.049420000000000006,0.17650000000000002,0.87,0.35000000000000003,0.9377632964
2019-06-06 09:00:00,1.03328,0.44054000000000004,1.1232733639,0.17328000000000002,0.05054,0.18050000000000002,0.86,0.39,0.9442986816000001,1.03328,0.45054000000000005,1.1272328287,0.17328000000000002,0.05054,0.18050000000000002,0.86,0.4,0.9484724561000001
2019-06-06 09:30:00,1.01992,0.43956000000000006,1.1106078516,0.16992000000000002,0.04956000000000001,0.177,0.85,0.39,0.9352005133,1.00992,0.44956,1.1054603566,0.16992000000000002,0.04956000000000001,0.177,0.84,0.4,0.9303762680000001
2019-06-06 10:00:00,0.9232800000000001,0.41054,1.0104400279,0.17328000000000002,0.05054,0.18050000000000002,0.75,0.36,0.8319254774,0.9232800000000001,0.42054,1.0145441587,0.17328000000000002,0.05054,0.18050000000000002,0.75,0.37,0.8363013811000001
2019-06-06 10:30:00,0.8304,0.3597,0.9049575957,0.1704,0.0497,0.17750000000000002,0.66,0.31,0.729177619,0.8304,0.36970000000000003,0.9089786851,0.1704,0.0497,0.17750000000000002,0.66,0.32,0.7334848328
2019-06-06 11:00:00,0.8932800000000001,0.42054,0.9873211484000001,0.17328000000000002,0.05054,0.18050000000000002,0.72,0.37,0.8095060222,0.8932800000000001,0.42054,0.9873211484000001,0.17328000000000002,0.05054,0.18050000000000002,0.72,0.37,0.8095060222
2019-06-06 11:30:00,0.82864,0.40752000000000005,0.9234266619,0.12864,0.037520000000000005,0.134,0.7000000000000001,0.37,0.7917701687,0.81864,0.40752000000000005,0.9144637773000001,0.12864,0.037520000000000005,0.134,0.6900000000000001,0.37,0.7829431652000001
2019-06-06 12:00:00,0.8769600000000001,0.40828000000000003,0.9673424420000001,0.09696,0.028280000000000003,0.101,0.78,0.38,0.8676404785,0.8769600000000001,0.40828000000000003,0.9673424420000001,0.09696,0.028280000000000003,0.101,0.78,0.38,0.8676404785
2019-06-06 12:30:00,0.89456,0.40758000000000005,0.9830356301000001,0.09456,0.027580000000000004,0.0985,0.8,0.38,0.8856635930000001,0.89456,0.40758000000000005,0.9830356301000001,0.09456,0.027580000000000004,0.0985,0.8,0.38,0.8856635930000001
2019-06-06 13:00:00,0.8769600000000001,0.37828,0.955067851,0.09696,0.028280000000000003,0.101,0.78,0.35000000000000003,0.8549268975000001,0.8769600000000001,0.38828,0.9590725729,0.09696,0.028280000000000003,0.101,0.78,0.36,0.8590692638
2019-06-06 13:30:00,0.7636000000000001,0.2973,0.8194341035,0.0936,0.0273,0.0975,0.67,0.27,0.7223572523,0.7636000000000001,0.3073,0.8231149677,0.0936,0.0273,0.0975,0.67,0.28,0.7261542536000001
2019-06-06 14:00:00,0.77256,0.34158000000000005,0.8447045933,0.14256000000000002,0.041580000000000006,0.14850000000000002,0.63,0.30000000000000004,0.697782201,0.77256,0.35158,0.8487976496,0.14256000000000002,0.041580000000000006,0.14850000000000002,0.63,0.31,0.7021395873
2019-06-06 14:30:00,0.87016,0.38088000000000005,0.9498673592,0.14016,0.04088000000000001,0.146,0.73,0.34,0.8052949770000001,0.87016,0.39088,0.9539211707,0.14016,0.04088000000000001,0.146,0.73,0.35000000000000003,0.8095677859
2019-06-06 15:00:00,0.894,0.3645,0.9654513193,0.084,0.0245,0.08750000000000001,0.81,0.34,0.8784645696000001,0.894,0.3745,0.9692709889000001,0.084,0.0245,0.08750000000000001,0.81,0.35000000000000003,0.8823831367
2019-06-06 15:30:00,0.78112,0.33366,0.8493982870000001,0.08112000000000001,0.02366,0.0845,0.7000000000000001,0.31,0.7655716818,0.77112,0.34366,0.8442323436,0.08112000000000001,0.02366,0.0845,0.6900000000000001,0.32,0.7605918748
2019-06-06 16:00:00,0.8254400000000001,0.39492000000000005,0.9150480862,0.08544,0.02492,0.089,0.74,0.37,0.8273451517,0.8254400000000001,0.40492000000000006,0.9194081792000001,0.08544,0.02492,0.089,0.74,0.38,0.8318653737
2019-06-06 16:30:00,0.9811200000000001,0.39366,1.0571493036,0.08112000000000001,0.02366,0.0845,0.9,0.37,0.9730878686000001,0.9811200000000001,0.40366,1.0609136864,0.08112000000000001,0.02366,0.0845,0.9,0.38,0.9769339793
2019-06-06 17:00:00,0.94496,0.36478000000000005,1.0129234176,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.86,0.34,0.9247702417,0.9349600000000001,0.37478000000000006,1.0072786357,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.85,0.35000000000000003,0.9192388155000001
2019-06-06 17:30:00,1.02208,0.39394,1.0953703712,0.08208,0.023940000000000003,0.0855,0.9400000000000001,0.37,1.0101980004,1.00208,0.20394,1.0226220465,0.08208,0.023940000000000003,0.0855,0.92,0.18,0.9374433316
2019-06-06 18:00:00,1.2688000000000001,0.33340000000000003,1.3118723261,0.14880000000000002,0.0434,0.155,1.12,0.29,1.1569356075,1.2688000000000001,0.34340000000000004,1.3144493144,0.14880000000000002,0.0434,0.155,1.12,0.30000000000000004,1.1594826433
2019-06-06 18:30:00,1.292,0.34600000000000003,1.3375275698,0.192,0.056,0.2,1.1,0.29,1.1375851616000001,1.292,0.356,1.3401492454000001,0.192,0.056,0.2,1.1,0.30000000000000004,1.1401754251
2019-06-06 19:00:00,1.23632,0.34726,1.2841637941,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.04,0.29,1.0796758773,1.23632,0.35726,1.2869039785,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.04,0.30000000000000004,1.0824047302
2019-06-06 19:30:00,1.20344,0.31642000000000003,1.2443429792,0.19344000000000003,0.056420000000000005,0.2015,1.01,0.26,1.042928569,1.20344,0.32642000000000004,1.2469233537,0.19344000000000003,0.056420000000000005,0.2015,1.01,0.27,1.0454664031
2019-06-06 20:00:00,1.18632,0.31726000000000004,1.2280101995,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.99,0.26,1.0235721763,1.17632,0.32726000000000005,1.2209946151,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.98,0.27,1.0165136497
2019-06-06 20:30:00,1.21344,0.30642,1.2515310024000001,0.19344000000000003,0.056420000000000005,0.2015,1.02,0.25,1.0501904589,1.21344,0.31642000000000003,1.254016846,0.19344000000000003,0.056420000000000005,0.2015,1.02,0.26,1.0526157894
2019-06-06 21:00:00,1.11632,0.27726,1.1502362583,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.92,0.22,0.9459386872000001,1.11632,0.28726,1.1526875769,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.92,0.23,0.9483142939
2019-06-06 21:30:00,1.07392,0.27656000000000003,1.1089587909,0.19392,0.056560000000000006,0.202,0.88,0.22,0.9070832376,1.07392,0.28656000000000004,1.1114948493,0.19392,0.056560000000000006,0.202,0.88,0.23,0.9095603333000001
2019-06-06 22:00:00,1.0468,0.2574,1.0779819108,0.1968,0.0574,0.20500000000000002,0.85,0.2,0.8732124598000001,1.0468,0.2674,1.0804133468,0.1968,0.0574,0.20500000000000002,0.85,0.21,0.8755569656000001
2019-06-06 22:30:00,1.0444,0.25670000000000004,1.0754841933,0.19440000000000002,0.0567,0.2025,0.85,0.2,0.8732124598000001,1.0444,0.2667,1.0779147694,0.19440000000000002,0.0567,0.2025,0.85,0.21,0.8755569656000001
2019-06-06 23:00:00,0.9568000000000001,0.2574,0.9908183486000001,0.1968,0.0574,0.20500000000000002,0.76,0.2,0.7858753082000001,0.9568000000000001,0.2674,0.9934631347,0.1968,0.0574,0.20500000000000002,0.76,0.21,0.7884795495
2019-06-06 23:30:00,0.9044000000000001,0.2667,0.9429041574,0.19440000000000002,0.0567,0.2025,0.71,0.21,0.7404052944,0.9044000000000001,0.2767,0.9457812908000001,0.19440000000000002,0.0567,0.2025,0.71,0.22,0.7433034374
2019-06-07 00:00:00,0.8268000000000001,0.2474,0.8630208572,0.1968,0.0574,0.20500000000000002,0.63,0.19,0.6580273551,0.8268000000000001,0.2574,0.8659405291000001,0.1968,0.0574,0.20500000000000002,0.63,0.2,0.6609841148000001
2019-06-07 00:30:00,0.7944,0.2667,0.8379738958,0.19440000000000002,0.0567,0.2025,0.6000000000000001,0.21,0.6356886030000001,0.7944,0.2667,0.8379738958,0.19440000000000002,0.0567,0.2025,0.6000000000000001,0.21,0.6356886030000001
2019-06-07 01:00:00,0.7772800000000001,0.23754000000000003,0.8127665409,0.19728,0.05754000000000001,0.20550000000000002,0.58,0.18,0.607289058,0.7672800000000001,0.24754,0.8062224569,0.19728,0.05754000000000001,0.20550000000000002,0.5700000000000001,0.19,0.6008327554
2019-06-07 01:30:00,0.8244,0.23670000000000002,0.8577075551000001,0.19440000000000002,0.0567,0.2025,0.63,0.18,0.65520989,0.8244,0.2467,0.8605209178000001,0.19440000000000002,0.0567,0.2025,0.63,0.19,0.6580273551
2019-06-07 02:00:00,0.8668,0.2374,0.8987218702,0.1968,0.0574,0.20500000000000002,0.67,0.18,0.6937578828000001,0.8568,0.2374,0.8890809862,0.1968,0.0574,0.20500000000000002,0.66,0.18,0.6841052551
2019-06-07 02:30:00,0.8644000000000001,0.2267,0.8936331742,0.19440000000000002,0.0567,0.2025,0.67,0.17,0.6912307864,0.8544,0.23670000000000002,0.8865812146000001,0.19440000000000002,0.0567,0.2025,0.66,0.18,0.6841052551
2019-06-07 03:00:00,0.8468,0.2374,0.8794481224,0.1968,0.0574,0.20500000000000002,0.65,0.18,0.6744627492,0.8368,0.2374,0.8698235453000001,0.1968,0.0574,0.20500000000000002,0.64,0.18,0.6648308055000001
2019-06-07 03:30:00,0.8444,0.23670000000000002,0.8769482596,0.19440000000000002,0.0567,0.2025,0.65,0.18,0.6744627492,0.8344,0.23670000000000002,0.8673236132000001,0.19440000000000002,0.0567,0.2025,0.64,0.18,0.6648308055000001
2019-06-07 04:00:00,0.8468,0.2374,0.8794481224,0.1968,0.0574,0.20500000000000002,0.65,0.18,0.6744627492,0.8368,0.2374,0.8698235453000001,0.1968,0.0574,0.20500000000000002,0.64,0.18,0.6648308055000001
2019-06-07 04:30:00,0.8244,0.23670000000000002,0.8577075551000001,0.19440000000000002,0.0567,0.2025,0.63,0.18,0.65520989,0.8244,0.23670000000000002,0.8577075551000001,0.19440000000000002,0.0567,0.2025,0.63,0.18,0.65520989
2019-06-07 05:00:00,0.8068000000000001,0.2374,0.8410023781,0.1968,0.0574,0.20500000000000002,0.61,0.18,0.6360031446000001,0.8068000000000001,0.2374,0.8410023781,0.1968,0.0574,0.20500000000000002,0.61,0.18,0.6360031446000001
2019-06-07 05:30:00,0.8448800000000001,0.23684000000000002,0.8774482321,0.19488000000000003,0.05684,0.203,0.65,0.18,0.6744627492,0.8448800000000001,0.24684000000000003,0.8802000909000001,0.19488000000000003,0.05684,0.203,0.65,0.19,0.6772001181
2019-06-07 06:00:00,0.84728,0.24754,0.8827000906,0.19728,0.05754000000000001,0.20550000000000002,0.65,0.19,0.6772001181,0.84728,0.26754,0.8885162069,0.19728,0.05754000000000001,0.20550000000000002,0.65,0.21,0.6830812543
2019-06-07 06:30:00,0.93488,0.27684000000000003,0.9750082051000001,0.19488000000000003,0.05684,0.203,0.74,0.22,0.7720103626,0.93488,0.28684000000000004,0.9778945751,0.19488000000000003,0.05684,0.203,0.74,0.23,0.7749193506000001
2019-06-07 07:00:00,0.97728,0.27754,1.015925514,0.19728,0.05754000000000001,0.20550000000000002,0.78,0.22,0.8104319836,0.97728,0.28754,1.0187028271,0.19728,0.05754000000000001,0.20550000000000002,0.78,0.23,0.8132035416000001
2019-06-07 07:30:00,1.11488,0.31684,1.1590276097,0.19488000000000003,0.05684,0.203,0.92,0.26,0.9560334722,1.11488,0.32684,1.1618011017,0.19488000000000003,0.05684,0.203,0.92,0.27,0.9588013350000001
2019-06-07 08:00:00,1.1972800000000001,0.32754000000000005,1.2412742848,0.19728,0.05754000000000001,0.20550000000000002,1.0,0.27,1.0358088627,1.1972800000000001,0.33754,1.243950421,0.19728,0.05754000000000001,0.20550000000000002,1.0,0.28,1.0384603989
2019-06-07 08:30:00,1.18536,0.34698,1.2351005829,0.19536,0.05698,0.20350000000000001,0.99,0.29,1.0316006979,1.18536,0.35698,1.2379471111,0.19536,0.05698,0.20350000000000001,0.99,0.30000000000000004,1.034456379
2019-06-07 09:00:00,1.27584,0.38712,1.3332777655,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.08,0.33,1.1292918135,1.27584,0.39712000000000003,1.3362155515,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.08,0.34,1.1322543884
2019-06-07 09:30:00,1.24248,0.36614,1.2953050027,0.19248,0.05614,0.2005,1.05,0.31,1.0948059189000001,1.24248,0.36614,1.2953050027,0.19248,0.05614,0.2005,1.05,0.31,1.0948059189000001
2019-06-07 10:00:00,1.1968,0.3674,1.2519237197,0.1968,0.0574,0.20500000000000002,1.0,0.31,1.0469479452,1.1868,0.3674,1.2423674980000001,0.1968,0.0574,0.20500000000000002,0.99,0.31,1.0374005976
2019-06-07 10:30:00,1.21344,0.32642000000000004,1.2565773554,0.19344000000000003,0.056420000000000005,0.2015,1.02,0.27,1.0551303237,1.20344,0.33642000000000005,1.2495784289,0.19344000000000003,0.056420000000000005,0.2015,1.01,0.28,1.0480935073
2019-06-07 11:00:00,1.2172800000000001,0.32754000000000005,1.2605764753,0.19728,0.05754000000000001,0.20550000000000002,1.02,0.27,1.0551303237,1.20728,0.33754,1.2535781787,0.19728,0.05754000000000001,0.20550000000000002,1.01,0.28,1.0480935073
2019-06-07 11:30:00,1.21248,0.32614000000000004,1.2555775762999999,0.19248,0.05614,0.2005,1.02,0.27,1.0551303237,1.20248,0.33614000000000005,1.2485784917,0.19248,0.05614,0.2005,1.01,0.28,1.0480935073
2019-06-07 12:00:00,1.2963200000000001,0.35726,1.344648746,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.1,0.30000000000000004,1.1401754251,1.2963200000000001,0.36726000000000003,1.3473401389,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.1,0.31,1.1428473214000001
2019-06-07 12:30:00,1.392,0.41600000000000004,1.4528317177,0.192,0.056,0.2,1.2,0.36,1.2528367811,1.392,0.426,1.4557266227,0.192,0.056,0.2,1.2,0.37,1.2557467897999999
2019-06-07 13:00:00,1.41728,0.40754,1.4747106326,0.19728,0.05754000000000001,0.20550000000000002,1.22,0.35000000000000003,1.2692123542,1.40728,0.41754,1.4679157503,0.19728,0.05754000000000001,0.20550000000000002,1.21,0.36,1.2624183142
2019-06-07 13:30:00,1.34392,0.33656,1.385421813,0.19392,0.056560000000000006,0.202,1.15,0.28,1.1835962149,1.34392,0.34656000000000003,1.3878850096,0.19392,0.056560000000000006,0.202,1.15,0.29,1.1860016863
2019-06-07 14:00:00,1.29728,0.33754,1.3404732933,0.19728,0.05754000000000001,0.20550000000000002,1.1,0.28,1.1350770899,1.29728,0.34754,1.3430262283,0.19728,0.05754000000000001,0.20550000000000002,1.1,0.29,1.1375851616000001
2019-06-07 14:30:00,1.2944,0.3567,1.3426489675,0.19440000000000002,0.0567,0.2025,1.1,0.30000000000000004,1.1401754251,1.2944,0.3667,1.3453401986,0.19440000000000002,0.0567,0.2025,1.1,0.31,1.1428473214000001
2019-06-07 15:00:00,1.2968,0.3574,1.3451486907,0.1968,0.0574,0.20500000000000002,1.1,0.30000000000000004,1.1401754251,1.2968,0.3674,1.3478401241,0.1968,0.0574,0.20500000000000002,1.1,0.31,1.1428473214000001
2019-06-07 15:30:00,1.32344,0.38642000000000004,1.378700058,0.19344000000000003,0.056420000000000005,0.2015,1.13,0.33,1.177200068,1.32344,0.40642000000000006,1.3844387491,0.19344000000000003,0.056420000000000005,0.2015,1.13,0.35000000000000003,1.1829623832
2019-06-07 16:00:00,1.26728,0.36754000000000003,1.3195015157,0.19728,0.05754000000000001,0.20550000000000002,1.07,0.31,1.1140017953,1.25728,0.37754000000000004,1.3127411969,0.19728,0.05754000000000001,0.20550000000000002,1.06,0.32,1.1072488429
2019-06-07 16:30:00,1.2044,0.31670000000000004,1.2453426235,0.19440000000000002,0.0567,0.2025,1.01,0.26,1.042928569,1.1944,0.3267,1.238274707,0.19440000000000002,0.0567,0.2025,1.0,0.27,1.0358088627
2019-06-07 17:00:00,1.20632,0.31726000000000004,1.2473419138,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.01,0.26,1.042928569,1.19632,0.32726000000000005,1.2402744253,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.0,0.27,1.0358088627
2019-06-07 17:30:00,1.21344,0.29642,1.2491202704,0.19344000000000003,0.056420000000000005,0.2015,1.02,0.24,1.0478549518,1.20344,0.30642,1.2418377712,0.19344000000000003,0.056420000000000005,0.2015,1.01,0.25,1.0404806582
2019-06-07 18:00:00,1.30632,0.31726000000000004,1.3442938109,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.11,0.26,1.1400438588,1.2963200000000001,0.32726000000000005,1.3369908938,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.1,0.27,1.1326517558
2019-06-07 18:30:00,1.35392,0.35656000000000004,1.4000837118,0.19392,0.056560000000000006,0.202,1.16,0.30000000000000004,1.1981652641,1.34392,0.36656000000000005,1.3930137113,0.19392,0.056560000000000006,0.202,1.15,0.31,1.191049957
2019-06-07 19:00:00,1.34632,0.35726,1.3929150189000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.15,0.30000000000000004,1.1884864324,1.33632,0.36726000000000003,1.3858683379,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.1400000000000001,0.31,1.1813974776
2019-06-07 19:30:00,1.27344,0.29642,1.3074839387,0.19344000000000003,0.056420000000000005,0.2015,1.08,0.24,1.1063453349,1.27344,0.30642,1.3097872537,0.19344000000000003,0.056420000000000005,0.2015,1.08,0.25,1.1085576214
2019-06-07 20:00:00,1.2468,0.2874,1.2794956037,0.1968,0.0574,0.20500000000000002,1.05,0.23,1.0748953437,1.2468,0.2974,1.2817788421,0.1968,0.0574,0.20500000000000002,1.05,0.24,1.0770793843
2019-06-07 20:30:00,1.19392,0.28656000000000004,1.227828001,0.19392,0.056560000000000006,0.202,1.0,0.23,1.026109156,1.19392,0.28656000000000004,1.227828001,0.19392,0.056560000000000006,0.202,1.0,0.23,1.026109156
2019-06-07 21:00:00,1.1868,0.27740000000000004,1.2187883327,0.1968,0.0574,0.20500000000000002,0.99,0.22,1.0141498903,1.1768,0.2874,1.2113863958,0.1968,0.0574,0.20500000000000002,0.98,0.23,1.0066280346
2019-06-07 21:30:00,1.16136,0.26998,1.1923280799,0.17136,0.049980000000000004,0.17850000000000002,0.99,0.22,1.0141498903,1.15136,0.27998,1.1849129293,0.17136,0.049980000000000004,0.17850000000000002,0.98,0.23,1.0066280346
2019-06-07 22:00:00,1.12424,0.27082,1.1563991742,0.17424,0.050820000000000004,0.18150000000000002,0.9500000000000001,0.22,0.9751410154000001,1.1142400000000001,0.28082,1.1490825253,0.17424,0.050820000000000004,0.18150000000000002,0.9400000000000001,0.23,0.9677293010000001
2019-06-07 22:30:00,1.09088,0.26984,1.123758337,0.17088,0.04984,0.178,0.92,0.22,0.9459386872000001,1.09088,0.27984000000000003,1.1262014029,0.17088,0.04984,0.178,0.92,0.23,0.9483142939
2019-06-07 23:00:00,1.01424,0.23082000000000003,1.040173375,0.17424,0.050820000000000004,0.18150000000000002,0.84,0.18,0.8590692638,1.00424,0.25082000000000004,1.035088716,0.17424,0.050820000000000004,0.18150000000000002,0.8300000000000001,0.2,0.8537564055
2019-06-07 23:30:00,0.9442400000000001,0.23082000000000003,0.9720427203,0.17424,0.050820000000000004,0.18150000000000002,0.77,0.18,0.7907591289,0.9442400000000001,0.25082000000000004,0.9769850818,0.17424,0.050820000000000004,0.18150000000000002,0.77,0.2,0.7955501241
2019-06-08 00:00:00,0.8552000000000001,0.2311,0.8858748501,0.1752,0.0511,0.1825,0.68,0.18,0.7034202158,0.8552000000000001,0.2511,0.8913014361,0.1752,0.0511,0.1825,0.68,0.2,0.7088018059
2019-06-08 00:30:00,0.8142400000000001,0.23082000000000003,0.8463241991,0.17424,0.050820000000000004,0.18150000000000002,0.64,0.18,0.6648308055000001,0.8142400000000001,0.25082000000000004,0.8519961561,0.17424,0.050820000000000004,0.18150000000000002,0.64,0.2,0.6705221846
2019-06-08 01:00:00,0.7947200000000001,0.22096000000000002,0.8248655648000001,0.17472000000000001,0.050960000000000005,0.182,0.62,0.17,0.6428841264,0.7947200000000001,0.23096000000000003,0.8276003867,0.17472000000000001,0.050960000000000005,0.182,0.62,0.18,0.6456004957
2019-06-08 01:30:00,0.83184,0.22012,0.8604711500000001,0.17184000000000002,0.050120000000000005,0.179,0.66,0.17,0.6815423685,0.83184,0.23012000000000002,0.8630834259,0.17184000000000002,0.050120000000000005,0.179,0.66,0.18,0.6841052551
2019-06-08 02:00:00,0.9047200000000001,0.22096000000000002,0.9313117631000001,0.17472000000000001,0.050960000000000005,0.182,0.73,0.17,0.7495331881,0.9047200000000001,0.23096000000000003,0.9337348660000001,0.17472000000000001,0.050960000000000005,0.182,0.73,0.18,0.7518643495
2019-06-08 02:30:00,0.9037600000000001,0.22068000000000002,0.9303127431,0.17376000000000003,0.05068,0.181,0.73,0.17,0.7495331881,0.9037600000000001,0.21068,0.927991487,0.17376000000000003,0.05068,0.181,0.73,0.16,0.7473285757
2019-06-08 03:00:00,0.8937600000000001,0.22068000000000002,0.9206012166,0.17376000000000003,0.05068,0.181,0.72,0.17,0.7397972695,0.8837600000000001,0.22068000000000002,0.9108959326,0.17376000000000003,0.05068,0.181,0.71,0.17,0.7300684899000001
2019-06-08 03:30:00,0.9037600000000001,0.20068000000000003,0.9257724342,0.17376000000000003,0.05068,0.181,0.73,0.15,0.7452516354000001,0.9037600000000001,0.21068,0.927991487,0.17376000000000003,0.05068,0.181,0.73,0.16,0.7473285757
2019-06-08 04:00:00,0.8923200000000001,0.20026000000000002,0.9145157462,0.17232,0.050260000000000006,0.17950000000000002,0.72,0.15,0.7354590403,0.8923200000000001,0.21026000000000003,0.9167574652,0.17232,0.050260000000000006,0.17950000000000002,0.72,0.16,0.7375635566000001
2019-06-08 04:30:00,0.8728,0.2204,0.9001977561000001,0.1728,0.0504,0.18,0.7000000000000001,0.17,0.7203471385,0.8728,0.23040000000000002,0.9026981777,0.1728,0.0504,0.18,0.7000000000000001,0.18,0.72277244
2019-06-08 05:00:00,0.8537600000000001,0.22068000000000002,0.8818195961,0.17376000000000003,0.05068,0.181,0.68,0.17,0.7009279564,0.8437600000000001,0.23068000000000002,0.874725214,0.17376000000000003,0.05068,0.181,0.67,0.18,0.6937578828000001
2019-06-08 05:30:00,0.8642400000000001,0.22082000000000002,0.8920046244000001,0.17424,0.050820000000000004,0.18150000000000002,0.6900000000000001,0.17,0.7106335202,0.8642400000000001,0.23082000000000003,0.8945326433,0.17424,0.050820000000000004,0.18150000000000002,0.6900000000000001,0.18,0.7130918594
2019-06-08 06:00:00,0.8642400000000001,0.24082,0.8971650071,0.17424,0.050820000000000004,0.18150000000000002,0.6900000000000001,0.19,0.7156814934,0.8642400000000001,0.25082000000000004,0.8999008001000001,0.17424,0.050820000000000004,0.18150000000000002,0.6900000000000001,0.2,0.7184010022
2019-06-08 06:30:00,0.88424,0.24082,0.9164467524000001,0.17424,0.050820000000000004,0.18150000000000002,0.71,0.19,0.734982993,0.87424,0.25082000000000004,0.909508796,0.17424,0.050820000000000004,0.18150000000000002,0.7000000000000001,0.2,0.7280109889
2019-06-08 07:00:00,0.89424,0.24082,0.9260990498,0.17424,0.050820000000000004,0.18150000000000002,0.72,0.19,0.7446475676000001,0.89424,0.25082000000000004,0.9287496164000001,0.17424,0.050820000000000004,0.18150000000000002,0.72,0.2,0.7472616677
2019-06-08 07:30:00,0.9842400000000001,0.26082,1.0182118886,0.17424,0.050820000000000004,0.18150000000000002,0.81,0.21,0.8367795409000001,0.9842400000000001,0.27082,1.0208192053,0.17424,0.050820000000000004,0.18150000000000002,0.81,0.22,0.8393449827
2019-06-08 08:00:00,1.02424,0.26082,1.0569269842,0.17424,0.050820000000000004,0.18150000000000002,0.85,0.21,0.8755569656000001,1.02424,0.27082,1.0594390261,0.17424,0.050820000000000004,0.18150000000000002,0.85,0.22,0.8780091116000001
2019-06-08 08:30:00,1.07712,0.26416,1.1090392238,0.11712000000000002,0.03416,0.122,0.96,0.23,0.9871676656,1.07712,0.27416,1.1114635397,0.11712000000000002,0.03416,0.122,0.96,0.24,0.9895453501
2019-06-08 09:00:00,1.1284,0.2587,1.1576753647,0.0984,0.0287,0.10250000000000001,1.03,0.23,1.0553672347,1.1284,0.2687,1.1599509688,0.0984,0.0287,0.10250000000000001,1.03,0.24,1.0575916036
2019-06-08 09:30:00,1.14648,0.28814,1.1821341083,0.09648000000000001,0.028140000000000002,0.1005,1.05,0.26,1.0817116067,1.14648,0.30814,1.1871674903,0.09648000000000001,0.028140000000000002,0.1005,1.05,0.28,1.0866922287
2019-06-08 10:00:00,1.18888,0.28884000000000004,1.2234640166,0.09888000000000001,0.02884,0.10300000000000001,1.09,0.26,1.1205802069,1.17888,0.30884,1.2186632841,0.09888000000000001,0.02884,0.10300000000000001,1.08,0.28,1.1157060545
2019-06-08 10:30:00,1.20648,0.28814,1.240410678,0.09648000000000001,0.028140000000000002,0.1005,1.11,0.26,1.1400438588,1.20648,0.30814,1.2452085167,0.09648000000000001,0.028140000000000002,0.1005,1.11,0.28,1.1447707194
2019-06-08 11:00:00,1.19792,0.27856000000000003,1.2298812951,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.1,0.25,1.1280514173,1.18792,0.28856000000000004,1.2224650506,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.09,0.26,1.1205802069
2019-06-08 11:30:00,1.05408,0.27744,1.0899805503,0.09408000000000001,0.027440000000000003,0.098,0.96,0.25,0.9920181450000001,1.04408,0.28744000000000003,1.0829241894,0.09408000000000001,0.027440000000000003,0.098,0.9500000000000001,0.26,0.9849365462
2019-06-08 12:00:00,0.9724800000000001,0.30614,1.0195288373,0.19248,0.05614,0.2005,0.78,0.25,0.8190848552000001,0.9624800000000001,0.30614,1.0099947772,0.19248,0.05614,0.2005,0.77,0.25,0.8095677859
2019-06-08 12:30:00,0.9434400000000001,0.33642000000000005,1.0016274008,0.19344000000000003,0.056420000000000005,0.2015,0.75,0.28,0.8005623024,0.93344,0.34642,0.9956490597000001,0.19344000000000003,0.056420000000000005,0.2015,0.74,0.29,0.7947955712
2019-06-08 13:00:00,0.9468000000000001,0.33740000000000003,1.0051213857,0.1968,0.0574,0.20500000000000002,0.75,0.28,0.8005623024,0.9368000000000001,0.34740000000000004,0.9991401303,0.1968,0.0574,0.20500000000000002,0.74,0.29,0.7947955712
2019-06-08 13:30:00,0.8748800000000001,0.30684,0.927127715,0.19488000000000003,0.05684,0.203,0.68,0.25,0.7244998275,0.8648800000000001,0.31684,0.9210890294,0.19488000000000003,0.05684,0.203,0.67,0.26,0.7186793444
2019-06-08 14:00:00,0.8468,0.3274,0.907888209,0.1968,0.0574,0.20500000000000002,0.65,0.27,0.7038465742000001,0.8368,0.33740000000000003,0.9022599404,0.1968,0.0574,0.20500000000000002,0.64,0.28,0.6985699679
2019-06-08 14:30:00,0.8644000000000001,0.30670000000000003,0.9171980430000001,0.19440000000000002,0.0567,0.2025,0.67,0.25,0.7151223672,0.8544,0.31670000000000004,0.9112070292000001,0.19440000000000002,0.0567,0.2025,0.66,0.26,0.709365914
2019-06-08 15:00:00,0.7668,0.2674,0.812086818,0.1968,0.0574,0.20500000000000002,0.5700000000000001,0.21,0.6074537019,0.7668,0.27740000000000004,0.8154342401,0.1968,0.0574,0.20500000000000002,0.5700000000000001,0.22,0.6109828148
2019-06-08 15:30:00,0.6944,0.2667,0.7438549926,0.19440000000000002,0.0567,0.2025,0.5,0.21,0.5423098745,0.6944,0.2767,0.7474986622,0.19440000000000002,0.0567,0.2025,0.5,0.22,0.5462600113
2019-06-08 16:00:00,0.7468,0.2674,0.7932294750000001,0.1968,0.0574,0.20500000000000002,0.55,0.21,0.5887274412,0.7368,0.2874,0.7908685099,0.1968,0.0574,0.20500000000000002,0.54,0.23,0.5869412236
2019-06-08 16:30:00,0.74392,0.26656,0.7902349018,0.19392,0.056560000000000006,0.202,0.55,0.21,0.5887274412,0.73392,0.27656000000000003,0.7842984126,0.19392,0.056560000000000006,0.202,0.54,0.22,0.5830951895
2019-06-08 17:00:00,0.8963200000000001,0.25726000000000004,0.9325085790000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.7000000000000001,0.2,0.7280109889,0.8863200000000001,0.27726,0.9286744586000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.6900000000000001,0.22,0.7242237223
2019-06-08 17:30:00,1.02344,0.29642,1.0655018771,0.19344000000000003,0.056420000000000005,0.2015,0.8300000000000001,0.24,0.8640023148,1.02344,0.29642,1.0655018771,0.19344000000000003,0.056420000000000005,0.2015,0.8300000000000001,0.24,0.8640023148
2019-06-08 18:00:00,1.06768,0.27474000000000004,1.1024620855,0.18768,0.054740000000000004,0.1955,0.88,0.22,0.9070832376,1.06768,0.28474000000000005,1.1049965837,0.18768,0.054740000000000004,0.1955,0.88,0.23,0.9095603333000001
2019-06-08 18:30:00,1.15088,0.28984000000000004,1.1868159082,0.17088,0.04984,0.178,0.98,0.24,1.0089598605,1.15088,0.29984000000000005,1.1892976078,0.17088,0.04984,0.178,0.98,0.25,1.0113851887
2019-06-08 19:00:00,1.20328,0.29054,1.2378595437,0.17328000000000002,0.05054,0.18050000000000002,1.03,0.24,1.0575916036,1.20328,0.30054000000000003,1.2402447541,0.17328000000000002,0.05054,0.18050000000000002,1.03,0.25,1.0599056562
2019-06-08 19:30:00,1.18992,0.28956000000000004,1.2246446832,0.16992000000000002,0.04956000000000001,0.177,1.02,0.24,1.0478549518,1.18992,0.29956000000000005,1.2270475948,0.16992000000000002,0.04956000000000001,0.177,1.02,0.25,1.0501904589
2019-06-08 20:00:00,1.15424,0.27082,1.1855856991,0.17424,0.050820000000000004,0.18150000000000002,0.98,0.22,1.0043903624,1.15424,0.28082,1.1879098661,0.17424,0.050820000000000004,0.18150000000000002,0.98,0.23,1.0066280346
2019-06-08 20:30:00,1.1604,0.2697,1.1913296143,0.1704,0.0497,0.17750000000000002,0.99,0.22,1.0141498903,1.1604,0.2797,1.1936332142000001,0.1704,0.0497,0.17750000000000002,0.99,0.23,1.0163660758
2019-06-08 21:00:00,1.16472,0.27096000000000003,1.1958227293,0.17472000000000001,0.050960000000000005,0.182,0.99,0.22,1.0141498903,1.16472,0.28096000000000004,1.1981282068,0.17472000000000001,0.050960000000000005,0.182,0.99,0.23,1.0163660758
2019-06-08 21:30:00,1.12088,0.25984,1.1506036676,0.17088,0.04984,0.178,0.9500000000000001,0.21,0.9729337079,1.12088,0.26984,1.1529031182,0.17088,0.04984,0.178,0.9500000000000001,0.22,0.9751410154000001
2019-06-08 22:00:00,1.08424,0.26082,1.1151696956000001,0.17424,0.050820000000000004,0.18150000000000002,0.91,0.21,0.9339164845000001,1.08424,0.27082,1.1175508266,0.17424,0.050820000000000004,0.18150000000000002,0.91,0.22,0.9362157871000001
2019-06-08 22:30:00,1.0504,0.23970000000000002,1.0774025478,0.1704,0.0497,0.17750000000000002,0.88,0.19,0.9002777349000001,1.0504,0.2497,1.079671362,0.1704,0.0497,0.17750000000000002,0.88,0.2,0.9024411338
2019-06-08 23:00:00,1.01424,0.22082000000000002,1.0380001204,0.17424,0.050820000000000004,0.18150000000000002,0.84,0.17,0.8570297544000001,1.01424,0.23082000000000003,1.040173375,0.17424,0.050820000000000004,0.18150000000000002,0.84,0.18,0.8590692638
2019-06-08 23:30:00,0.9713600000000001,0.22998000000000002,0.99821393,0.17136,0.049980000000000004,0.17850000000000002,0.8,0.18,0.8200000000000001,0.9713600000000001,0.23998000000000003,1.0005651653,0.17136,0.049980000000000004,0.17850000000000002,0.8,0.19,0.8222530024
2019-06-09 00:00:00,0.87424,0.22082000000000002,0.9016967617,0.17424,0.050820000000000004,0.18150000000000002,0.7000000000000001,0.17,0.7203471385,0.87424,0.23082000000000003,0.904197683,0.17424,0.050820000000000004,0.18150000000000002,0.7000000000000001,0.18,0.72277244
2019-06-09 00:30:00,0.8308800000000001,0.21984,0.8594714655,0.17088,0.04984,0.178,0.66,0.17,0.6815423685,0.8308800000000001,0.22984000000000002,0.8620835226,0.17088,0.04984,0.178,0.66,0.18,0.6841052551
2019-06-09 01:00:00,0.8337600000000001,0.22068000000000002,0.8624705212,0.17376000000000003,0.05068,0.181,0.66,0.17,0.6815423685,0.8337600000000001,0.23068000000000002,0.865083233,0.17376000000000003,0.05068,0.181,0.66,0.18,0.6841052551
2019-06-09 01:30:00,0.8613600000000001,0.20998000000000003,0.8865848239,0.17136,0.049980000000000004,0.17850000000000002,0.6900000000000001,0.16,0.7083078427,0.8613600000000001,0.20998000000000003,0.8865848239,0.17136,0.049980000000000004,0.17850000000000002,0.6900000000000001,0.16,0.7083078427
2019-06-09 02:00:00,0.91424,0.21082,0.9382323007000001,0.17424,0.050820000000000004,0.18150000000000002,0.74,0.16,0.7570997292,0.91424,0.21082,0.9382323007000001,0.17424,0.050820000000000004,0.18150000000000002,0.74,0.16,0.7570997292
2019-06-09 02:30:00,0.8908800000000001,0.18984,0.9108822097,0.17088,0.04984,0.178,0.72,0.14,0.7334848328,0.8908800000000001,0.20984000000000003,0.915259526,0.17088,0.04984,0.178,0.72,0.16,0.7375635566000001
2019-06-09 03:00:00,0.8937600000000001,0.20068000000000003,0.9160127728,0.17376000000000003,0.05068,0.181,0.72,0.15,0.7354590403,0.8937600000000001,0.21068,0.9182554111000001,0.17376000000000003,0.05068,0.181,0.72,0.16,0.7375635566000001
2019-06-09 03:30:00,0.9113600000000001,0.19998000000000002,0.9330428983,0.17136,0.049980000000000004,0.17850000000000002,0.74,0.15,0.7550496672,0.90136,0.20998000000000003,0.9254952458000001,0.17136,0.049980000000000004,0.17850000000000002,0.73,0.16,0.7473285757
2019-06-09 04:00:00,0.8737600000000001,0.20068000000000003,0.8965093418000001,0.17376000000000003,0.05068,0.181,0.7000000000000001,0.15,0.7158910532,0.8737600000000001,0.21068,0.8988006453,0.17376000000000003,0.05068,0.181,0.7000000000000001,0.16,0.7180529228
2019-06-09 04:30:00,0.87136,0.19998000000000002,0.8940135625000001,0.17136,0.049980000000000004,0.17850000000000002,0.7000000000000001,0.15,0.7158910532,0.87136,0.20998000000000003,0.8963034363,0.17136,0.049980000000000004,0.17850000000000002,0.7000000000000001,0.16,0.7180529228
2019-06-09 05:00:00,0.85472,0.20096000000000003,0.8780268789000001,0.17472000000000001,0.050960000000000005,0.182,0.68,0.15,0.6963476143,0.85472,0.21096,0.8803694679,0.17472000000000001,0.050960000000000005,0.182,0.68,0.16,0.6985699679
2019-06-09 05:30:00,0.9047200000000001,0.20096000000000003,0.9267703060000001,0.17472000000000001,0.050960000000000005,0.182,0.73,0.15,0.7452516354000001,0.8947200000000001,0.21096,0.9192540454,0.17472000000000001,0.050960000000000005,0.182,0.72,0.16,0.7375635566000001
2019-06-09 06:00:00,0.8737600000000001,0.21068,0.8988006453,0.17376000000000003,0.05068,0.181,0.7000000000000001,0.16,0.7180529228,0.8637600000000001,0.23068000000000002,0.8940327734,0.17376000000000003,0.05068,0.181,0.6900000000000001,0.18,0.7130918594
2019-06-09 06:30:00,0.8704000000000001,0.2097,0.8953045571,0.1704,0.0497,0.17750000000000002,0.7000000000000001,0.16,0.7180529228,0.8604,0.22970000000000002,0.8905336883,0.1704,0.0497,0.17750000000000002,0.6900000000000001,0.18,0.7130918594
2019-06-09 07:00:00,0.85472,0.22096000000000002,0.8828191208,0.17472000000000001,0.050960000000000005,0.182,0.68,0.17,0.7009279564,0.85472,0.23096000000000003,0.8853749488,0.17472000000000001,0.050960000000000005,0.182,0.68,0.18,0.7034202158
2019-06-09 07:30:00,0.9023200000000001,0.22026,0.9288142172,0.17232,0.050260000000000006,0.17950000000000002,0.73,0.17,0.7495331881,0.9023200000000001,0.23026000000000002,0.9312363019000001,0.17232,0.050260000000000006,0.17950000000000002,0.73,0.18,0.7518643495
2019-06-09 08:00:00,0.9742400000000001,0.26082,1.0085487841,0.17424,0.050820000000000004,0.18150000000000002,0.8,0.21,0.8271033793,0.9742400000000001,0.26082,1.0085487841,0.17424,0.050820000000000004,0.18150000000000002,0.8,0.21,0.8271033793
2019-06-09 08:30:00,0.9413600000000001,0.23998000000000003,0.9714674724000001,0.17136,0.049980000000000004,0.17850000000000002,0.77,0.19,0.7930952024,0.9413600000000001,0.25998000000000004,0.9766003533000001,0.17136,0.049980000000000004,0.17850000000000002,0.77,0.21,0.7981227976
2019-06-09 09:00:00,0.9737600000000001,0.28068000000000004,1.0134050523,0.17376000000000003,0.05068,0.181,0.8,0.23,0.8324061509,0.9737600000000001,0.29068000000000005,1.0162201533,0.17376000000000003,0.05068,0.181,0.8,0.24,0.8352245207000001
2019-06-09 09:30:00,1.01136,0.27998,1.0493988041,0.17136,0.049980000000000004,0.17850000000000002,0.84,0.23,0.8709190548,1.01136,0.28998,1.0521109495,0.17136,0.049980000000000004,0.17850000000000002,0.84,0.24,0.8736131867
2019-06-09 10:00:00,1.07376,0.28068000000000004,1.1098386369,0.17376000000000003,0.05068,0.181,0.9,0.23,0.9289241088,1.07376,0.29068000000000005,1.1124097267,0.17376000000000003,0.05068,0.181,0.9,0.24,0.9314504818
2019-06-09 10:30:00,0.97184,0.28012000000000004,1.0114050623,0.17184000000000002,0.050120000000000005,0.179,0.8,0.23,0.8324061509,0.97184,0.29012000000000004,1.0142201931,0.17184000000000002,0.050120000000000005,0.179,0.8,0.24,0.8352245207000001
2019-06-09 11:00:00,0.92376,0.25068,0.957169264,0.17376000000000003,0.05068,0.181,0.75,0.2,0.7762087348000001,0.92376,0.26068,0.959836757,0.17376000000000003,0.05068,0.181,0.75,0.21,0.7788452991
2019-06-09 11:30:00,1.01088,0.26984,1.0462752984,0.17088,0.04984,0.178,0.84,0.22,0.8683317338000001,1.00088,0.27984000000000003,1.0392647401,0.17088,0.04984,0.178,0.8300000000000001,0.23,0.86127812
2019-06-09 12:00:00,0.97328,0.27054,1.0101810976,0.17328000000000002,0.05054,0.18050000000000002,0.8,0.22,0.8296987405,0.97328,0.28054,1.0129050548,0.17328000000000002,0.05054,0.18050000000000002,0.8,0.23,0.8324061509
2019-06-09 12:30:00,1.0489600000000001,0.28928000000000004,1.0881176407,0.16896000000000003,0.049280000000000004,0.176,0.88,0.24,0.9121403401,1.03896,0.29928000000000005,1.0812059933,0.16896000000000003,0.049280000000000004,0.176,0.87,0.25,0.9052071586
2019-06-09 13:00:00,1.00472,0.25096,1.0355883352,0.17472000000000001,0.050960000000000005,0.182,0.8300000000000001,0.2,0.8537564055,0.99472,0.26096,1.0283812523,0.17472000000000001,0.050960000000000005,0.182,0.8200000000000001,0.21,0.8464632302
2019-06-09 13:30:00,0.8204,0.2797,0.8667688562,0.1704,0.0497,0.17750000000000002,0.65,0.23,0.6894925670000001,0.8204,0.2897,0.8700472688,0.1704,0.0497,0.17750000000000002,0.65,0.24,0.6928924881
2019-06-09 14:00:00,0.80376,0.29068000000000005,0.8547075523000001,0.17376000000000003,0.05068,0.181,0.63,0.24,0.6741661516,0.80376,0.30068,0.8581600084000001,0.17376000000000003,0.05068,0.181,0.63,0.25,0.6777905281000001
2019-06-09 14:30:00,0.8508800000000001,0.28984000000000004,0.8988904271,0.17088,0.04984,0.178,0.68,0.24,0.7211102551,0.8508800000000001,0.29984000000000005,0.9021645083000001,0.17088,0.04984,0.178,0.68,0.25,0.7244998275
2019-06-09 15:00:00,0.75424,0.29082,0.8083651712000001,0.17424,0.050820000000000004,0.18150000000000002,0.58,0.24,0.6276941931000001,0.75424,0.30082000000000003,0.8120164099,0.17424,0.050820000000000004,0.18150000000000002,0.58,0.25,0.631585307
2019-06-09 15:30:00,0.8304,0.2997,0.8828274180000001,0.1704,0.0497,0.17750000000000002,0.66,0.25,0.7057619995000001,0.8304,0.30970000000000003,0.8862721083,0.1704,0.0497,0.17750000000000002,0.66,0.26,0.709365914
2019-06-09 16:00:00,0.9542400000000001,0.28082,0.9947028953,0.17424,0.050820000000000004,0.18150000000000002,0.78,0.23,0.8132035416000001,0.9442400000000001,0.29082,0.9880108552,0.17424,0.050820000000000004,0.18150000000000002,0.77,0.24,0.8065358021
2019-06-09 16:30:00,1.08088,0.24984000000000003,1.1093789253,0.17088,0.04984,0.178,0.91,0.2,0.9317188417000001,1.08088,0.24984000000000003,1.1093789253,0.17088,0.04984,0.178,0.91,0.2,0.9317188417000001
2019-06-09 17:00:00,1.13376,0.25068,1.1611426269,0.17376000000000003,0.05068,0.181,0.96,0.2,0.9806120538,1.13376,0.25068,1.1611426269,0.17376000000000003,0.05068,0.181,0.96,0.2,0.9806120538
2019-06-09 17:30:00,1.15184,0.28012000000000004,1.1854124177,0.17184000000000002,0.050120000000000005,0.179,0.98,0.23,1.0066280346,1.14184,0.29012000000000004,1.178120622,0.17184000000000002,0.050120000000000005,0.179,0.97,0.24,0.9992497185
2019-06-09 18:00:00,1.20472,0.25096,1.2305816511,0.17472000000000001,0.050960000000000005,0.182,1.03,0.2,1.0492378186,1.20472,0.26096,1.2326598882,0.17472000000000001,0.050960000000000005,0.182,1.03,0.21,1.0511898021
2019-06-09 18:30:00,1.25184,0.28012000000000004,1.2827979576,0.17184000000000002,0.050120000000000005,0.179,1.08,0.23,1.1042191811,1.25184,0.29012000000000004,1.2850186769,0.17184000000000002,0.050120000000000005,0.179,1.08,0.24,1.1063453349
2019-06-09 19:00:00,1.25472,0.29096,1.2880139751,0.17472000000000001,0.050960000000000005,0.182,1.08,0.24,1.1063453349,1.25472,0.30096,1.2903097303,0.17472000000000001,0.050960000000000005,0.182,1.08,0.25,1.1085576214
2019-06-09 19:30:00,1.17184,0.28012000000000004,1.204855261,0.17184000000000002,0.050120000000000005,0.179,1.0,0.23,1.026109156,1.16184,0.29012000000000004,1.1975148433,0.17184000000000002,0.050120000000000005,0.179,0.99,0.24,1.0186756108
2019-06-09 20:00:00,1.1752,0.2611,1.2038555769000001,0.1752,0.0511,0.1825,1.0,0.21,1.0218121158,1.1652,0.2711,1.1963219675,0.1752,0.0511,0.1825,0.99,0.22,1.0141498903
2019-06-09 20:30:00,1.13184,0.29012000000000004,1.1684311703999999,0.17184000000000002,0.050120000000000005,0.179,0.96,0.24,0.9895453501,1.13184,0.29012000000000004,1.1684311703999999,0.17184000000000002,0.050120000000000005,0.179,0.96,0.24,0.9895453501
2019-06-09 21:00:00,1.1352,0.2711,1.1671222087,0.1752,0.0511,0.1825,0.96,0.22,0.9848857802000001,1.1352,0.2811,1.1694854638,0.1752,0.0511,0.1825,0.96,0.23,0.9871676656
2019-06-09 21:30:00,1.13184,0.27012,1.1636264865000001,0.17184000000000002,0.050120000000000005,0.179,0.96,0.22,0.9848857802000001,1.13184,0.28012000000000004,1.1659884219,0.17184000000000002,0.050120000000000005,0.179,0.96,0.23,0.9871676656
2019-06-09 22:00:00,1.09472,0.26096,1.1253941532,0.17472000000000001,0.050960000000000005,0.182,0.92,0.21,0.9436630755000001,1.09472,0.28096000000000004,1.1301992745,0.17472000000000001,0.050960000000000005,0.182,0.92,0.23,0.9483142939
2019-06-09 22:30:00,1.04184,0.24012000000000003,1.0691530293,0.17184000000000002,0.050120000000000005,0.179,0.87,0.19,0.8905054744,1.03184,0.25012,1.0617220917,0.17184000000000002,0.050120000000000005,0.179,0.86,0.2,0.8829496022000001
2019-06-09 23:00:00,0.9452,0.2311,0.9730417514,0.1752,0.0511,0.1825,0.77,0.18,0.7907591289,0.9452,0.2411,0.9754651455000001,0.1752,0.0511,0.1825,0.77,0.19,0.7930952024
2019-06-09 23:30:00,0.8718400000000001,0.25012,0.9070088202000001,0.17184000000000002,0.050120000000000005,0.179,0.7000000000000001,0.2,0.7280109889,0.8718400000000001,0.26012,0.9098172344000001,0.17184000000000002,0.050120000000000005,0.179,0.7000000000000001,0.21,0.7308214556
2019-06-10 00:00:00,0.7847200000000001,0.21096,0.8125820574,0.17472000000000001,0.050960000000000005,0.182,0.61,0.16,0.630634601,0.7847200000000001,0.22096000000000002,0.8152354261,0.17472000000000001,0.050960000000000005,0.182,0.61,0.17,0.6332456080000001
2019-06-10 00:30:00,0.78136,0.22998000000000002,0.8145024555,0.17136,0.049980000000000004,0.17850000000000002,0.61,0.18,0.6360031446000001,0.78136,0.23998000000000003,0.8173823157000001,0.17136,0.049980000000000004,0.17850000000000002,0.61,0.19,0.6389053138
2019-06-10 01:00:00,0.7652,0.2111,0.793784763,0.1752,0.0511,0.1825,0.59,0.16,0.6113100686,0.7652,0.22110000000000002,0.796502511,0.1752,0.0511,0.1825,0.59,0.17,0.6140032573
2019-06-10 01:30:00,0.8113600000000001,0.20998000000000003,0.838091075,0.17136,0.049980000000000004,0.17850000000000002,0.64,0.16,0.6596969001,0.8113600000000001,0.21998,0.8406522765000001,0.17136,0.049980000000000004,0.17850000000000002,0.64,0.17,0.6621933252000001
2019-06-10 02:00:00,0.8812800000000001,0.18954000000000001,0.9014321106000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.78,0.16,0.7962411695,0.8812800000000001,0.18954000000000001,0.9014321106000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.78,0.16,0.7962411695
2019-06-10 02:30:00,0.8936000000000001,0.1573,0.9073391042000001,0.0936,0.0273,0.0975,0.8,0.13,0.8104936767,0.8936000000000001,0.1673,0.9091260914,0.0936,0.0273,0.0975,0.8,0.14,0.8121576202
2019-06-10 03:00:00,0.8769600000000001,0.15828,0.8911292835,0.09696,0.028280000000000003,0.101,0.78,0.13,0.7907591289,0.8769600000000001,0.16828,0.8929596855,0.09696,0.028280000000000003,0.101,0.78,0.14,0.7924645102000001
