Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-10 03:30:00,0.8740800000000001,0.15744000000000002,0.8881459340000001,0.09408000000000001,0.027440000000000003,0.098,0.78,0.13,0.7907591289,0.8740800000000001,0.16744,0.8899730333,0.09408000000000001,0.027440000000000003,0.098,0.78,0.14,0.7924645102000001
2019-06-10 04:00:00,0.87792,0.15856,0.8921237582,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.78,0.13,0.7907591289,0.87792,0.16856000000000002,0.8939552562,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.78,0.14,0.7924645102000001
2019-06-10 04:30:00,0.8745600000000001,0.16758,0.8904708024,0.09456,0.027580000000000004,0.0985,0.78,0.14,0.7924645102000001,0.8745600000000001,0.18758000000000002,0.894450362,0.09456,0.027580000000000004,0.0985,0.78,0.16,0.7962411695
2019-06-10 05:00:00,0.8812800000000001,0.16954000000000002,0.8974398309,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.78,0.14,0.7924645102000001,0.8812800000000001,0.18954000000000001,0.9014321106000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.78,0.16,0.7962411695
2019-06-10 05:30:00,0.8829600000000001,0.19628,0.9045132393,0.19296000000000002,0.056280000000000004,0.201,0.6900000000000001,0.14,0.7040596566,0.8829600000000001,0.21628000000000003,0.9090629241,0.19296000000000002,0.056280000000000004,0.201,0.6900000000000001,0.16,0.7083078427
2019-06-10 06:00:00,0.8887200000000001,0.19796000000000002,0.9105006315,0.19872,0.057960000000000005,0.20700000000000002,0.6900000000000001,0.14,0.7040596566,0.8887200000000001,0.21796000000000001,0.915057266,0.19872,0.057960000000000005,0.20700000000000002,0.6900000000000001,0.16,0.7083078427
2019-06-10 06:30:00,0.9353600000000001,0.22698000000000002,0.9625062337,0.19536,0.05698,0.20350000000000001,0.74,0.17,0.7592759709,0.9353600000000001,0.24698000000000003,0.9674179293,0.19536,0.05698,0.20350000000000001,0.74,0.19,0.7640026178
2019-06-10 07:00:00,0.97872,0.24796,1.0096420158,0.19872,0.057960000000000005,0.20700000000000002,0.78,0.19,0.8028075735,0.97872,0.24796,1.0096420158,0.19872,0.057960000000000005,0.20700000000000002,0.78,0.19,0.8028075735
2019-06-10 07:30:00,1.03584,0.27712000000000003,1.0722686231,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.84,0.22,0.8683317338000001,1.03584,0.28712000000000004,1.0748964601,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.84,0.23,0.8709190548
2019-06-10 08:00:00,1.11872,0.30796,1.1603334865,0.19872,0.057960000000000005,0.20700000000000002,0.92,0.25,0.9533624704,1.11872,0.31796,1.1630275147,0.19872,0.057960000000000005,0.20700000000000002,0.92,0.26,0.9560334722
2019-06-10 08:30:00,1.08488,0.35684000000000005,1.1420592804,0.19488000000000003,0.05684,0.203,0.89,0.30000000000000004,0.9392017888,1.07488,0.36684000000000005,1.135754639,0.19488000000000003,0.05684,0.203,0.88,0.31,0.9330058949000001
2019-06-10 09:00:00,1.06824,0.40782,1.1434394824,0.19824000000000003,0.05782,0.20650000000000002,0.87,0.35000000000000003,0.9377632964,1.06824,0.41782,1.147044136,0.19824000000000003,0.05782,0.20650000000000002,0.87,0.36,0.9415412896
2019-06-10 09:30:00,1.02392,0.38656,1.0944591358,0.19392,0.056560000000000006,0.202,0.8300000000000001,0.33,0.8931965069000001,1.02392,0.39656,1.098030965,0.19392,0.056560000000000006,0.202,0.8300000000000001,0.34,0.8969392399
2019-06-10 10:00:00,0.9677600000000001,0.40768000000000004,1.0501249449,0.19776000000000002,0.05768,0.20600000000000002,0.77,0.35000000000000003,0.8458132182,0.9677600000000001,0.42768000000000006,1.0580499043,0.19776000000000002,0.05768,0.20600000000000002,0.77,0.37,0.8542833254000001
2019-06-10 10:30:00,0.8139200000000001,0.36656000000000005,0.8926544684000001,0.19392,0.056560000000000006,0.202,0.62,0.31,0.6931810730000001,0.8039200000000001,0.37656,0.8877414038,0.19392,0.056560000000000006,0.202,0.61,0.32,0.688839604
2019-06-10 11:00:00,0.8433600000000001,0.39348000000000005,0.9306355893,0.18336000000000002,0.05348000000000001,0.191,0.66,0.34,0.7424284477,0.8433600000000001,0.40348,0.934907589,0.18336000000000002,0.05348000000000001,0.191,0.66,0.35000000000000003,0.7470609078
2019-06-10 11:30:00,0.8508800000000001,0.38984,0.9359337583,0.17088,0.04984,0.178,0.68,0.34,0.7602631123,0.8508800000000001,0.39984000000000003,0.9401429679000001,0.17088,0.04984,0.178,0.68,0.35000000000000003,0.7647875522
2019-06-10 12:00:00,0.8152,0.3811,0.8998823534,0.1752,0.0511,0.1825,0.64,0.33,0.7200694411,0.8152,0.3911,0.9041627342,0.1752,0.0511,0.1825,0.64,0.34,0.7247068373000001
2019-06-10 12:30:00,0.8104,0.4197,0.9126314974,0.1704,0.0497,0.17750000000000002,0.64,0.37,0.7392563831000001,0.8104,0.4297,0.9172732690000001,0.1704,0.0497,0.17750000000000002,0.64,0.38,0.7443117626
2019-06-10 13:00:00,0.90424,0.42082,0.9973662567,0.17424,0.050820000000000004,0.18150000000000002,0.73,0.37,0.8184130986,0.89424,0.43082000000000004,0.9926082057000001,0.17424,0.050820000000000004,0.18150000000000002,0.72,0.38,0.8141252975000001
2019-06-10 13:30:00,0.7913600000000001,0.31998000000000004,0.8536028643,0.17136,0.049980000000000004,0.17850000000000002,0.62,0.27,0.6762396025,0.7913600000000001,0.32998000000000005,0.8574015687000001,0.17136,0.049980000000000004,0.17850000000000002,0.62,0.28,0.6802940541
2019-06-10 14:00:00,0.9147200000000001,0.39096000000000003,0.9947675105,0.17472000000000001,0.050960000000000005,0.182,0.74,0.34,0.8143709229,0.9147200000000001,0.40096000000000004,0.9987400062,0.17472000000000001,0.050960000000000005,0.182,0.74,0.35000000000000003,0.8185963596
2019-06-10 14:30:00,1.06136,0.41998,1.1414325429,0.17136,0.049980000000000004,0.17850000000000002,0.89,0.37,0.9638464608,1.06136,0.42998000000000003,1.1451497064,0.17136,0.049980000000000004,0.17850000000000002,0.89,0.38,0.9677293010000001
2019-06-10 15:00:00,1.10472,0.38096,1.1685618512,0.17472000000000001,0.050960000000000005,0.182,0.93,0.33,0.9868130522,1.10472,0.39096000000000003,1.1718600599,0.17472000000000001,0.050960000000000005,0.182,0.93,0.34,0.9902019996
2019-06-10 15:30:00,1.03088,0.37984,1.0986318765,0.17088,0.04984,0.178,0.86,0.33,0.9211405973000001,1.03088,0.39984000000000003,1.1057059284,0.17088,0.04984,0.178,0.86,0.35000000000000003,0.9284934033000001
2019-06-10 16:00:00,1.13472,0.40096000000000004,1.2034776275,0.17472000000000001,0.050960000000000005,0.182,0.96,0.35000000000000003,1.0218121158,1.13472,0.41096000000000005,1.2068461377,0.17472000000000001,0.050960000000000005,0.182,0.96,0.36,1.0252804494
2019-06-10 16:30:00,1.24088,0.38984,1.3006761319,0.17088,0.04984,0.178,1.07,0.34,1.1227199116,1.24088,0.39984000000000003,1.3037082496,0.17088,0.04984,0.178,1.07,0.35000000000000003,1.1257886125
2019-06-10 17:00:00,1.22472,0.36096,1.2768050752,0.17472000000000001,0.050960000000000005,0.182,1.05,0.31,1.0948059189000001,1.22472,0.37096,1.2796680820000002,0.17472000000000001,0.050960000000000005,0.182,1.05,0.32,1.0976793703
2019-06-10 17:30:00,1.1504,0.31970000000000004,1.1939967546,0.1704,0.0497,0.17750000000000002,0.98,0.27,1.0165136497,1.1504,0.3297,1.1967131026,0.1704,0.0497,0.17750000000000002,0.98,0.28,1.0192153845
2019-06-10 18:00:00,1.26424,0.35082,1.3120127477,0.17424,0.050820000000000004,0.18150000000000002,1.09,0.30000000000000004,1.1305308488,1.26424,0.36082000000000003,1.3147219668,0.17424,0.050820000000000004,0.18150000000000002,1.09,0.31,1.1332254851
2019-06-10 18:30:00,1.36088,0.34984000000000004,1.4051271829,0.17088,0.04984,0.178,1.19,0.30000000000000004,1.2272326593,1.35088,0.35984000000000005,1.3979848354,0.17088,0.04984,0.178,1.18,0.31,1.2200409829
2019-06-10 19:00:00,1.40472,0.32096,1.4409210943000001,0.17472000000000001,0.050960000000000005,0.182,1.23,0.27,1.2592855117,1.40472,0.33096000000000003,1.4431814855,0.17472000000000001,0.050960000000000005,0.182,1.23,0.28,1.2614673995
2019-06-10 19:30:00,1.34136,0.33998,1.3837749275,0.17136,0.049980000000000004,0.17850000000000002,1.17,0.29,1.2054044964,1.34136,0.34998,1.3862657213,0.17136,0.049980000000000004,0.17850000000000002,1.17,0.30000000000000004,1.2078493284
2019-06-10 20:00:00,1.2452,0.2911,1.278773729,0.1752,0.0511,0.1825,1.07,0.24,1.09658561,1.2452,0.30110000000000003,1.281087136,0.1752,0.0511,0.1825,1.07,0.25,1.0988175463
2019-06-10 20:30:00,1.17136,0.27998,1.2043558652,0.17136,0.049980000000000004,0.17850000000000002,1.0,0.23,1.026109156,1.16136,0.27998,1.1946320982,0.17136,0.049980000000000004,0.17850000000000002,0.99,0.23,1.0163660758
2019-06-10 21:00:00,1.11472,0.26096,1.1448584192,0.17472000000000001,0.050960000000000005,0.182,0.9400000000000001,0.21,0.9631718434000001,1.11472,0.27096000000000003,1.147179149,0.17472000000000001,0.050960000000000005,0.182,0.9400000000000001,0.22,0.9654014709000001
2019-06-10 21:30:00,1.1104,0.2597,1.1403649635,0.1704,0.0497,0.17750000000000002,0.9400000000000001,0.21,0.9631718434000001,1.1104,0.2697,1.1426837927,0.1704,0.0497,0.17750000000000002,0.9400000000000001,0.22,0.9654014709000001
2019-06-10 22:00:00,1.08472,0.26096,1.1156691266,0.17472000000000001,0.050960000000000005,0.182,0.91,0.21,0.9339164845000001,1.0747200000000001,0.27096000000000003,1.1083512079,0.17472000000000001,0.050960000000000005,0.182,0.9,0.22,0.9264987858
2019-06-10 22:30:00,1.0204,0.23970000000000002,1.0481756771,0.1704,0.0497,0.17750000000000002,0.85,0.19,0.8709764635,1.0204,0.2497,1.0505076154,0.1704,0.0497,0.17750000000000002,0.85,0.2,0.8732124598000001
2019-06-10 23:00:00,0.9342400000000001,0.24082,0.964779068,0.17424,0.050820000000000004,0.18150000000000002,0.76,0.19,0.7833900689000001,0.9342400000000001,0.25082000000000004,0.9673236532,0.17424,0.050820000000000004,0.18150000000000002,0.76,0.2,0.7858753082000001
2019-06-10 23:30:00,0.85992,0.23956000000000002,0.8926653348,0.16992000000000002,0.04956000000000001,0.177,0.6900000000000001,0.19,0.7156814934,0.85992,0.24956000000000003,0.8954008041,0.16992000000000002,0.04956000000000001,0.177,0.6900000000000001,0.2,0.7184010022
2019-06-11 00:00:00,0.78424,0.22082000000000002,0.8147354479000001,0.17424,0.050820000000000004,0.18150000000000002,0.61,0.17,0.6332456080000001,0.78424,0.23082000000000003,0.8175024465,0.17424,0.050820000000000004,0.18150000000000002,0.61,0.18,0.6360031446000001
2019-06-11 00:30:00,0.7704000000000001,0.22970000000000002,0.80391433,0.1704,0.0497,0.17750000000000002,0.6000000000000001,0.18,0.6264183905,0.7704000000000001,0.22970000000000002,0.80391433,0.1704,0.0497,0.17750000000000002,0.6000000000000001,0.18,0.6264183905
2019-06-11 01:00:00,0.7942400000000001,0.23082000000000003,0.8271003869,0.17424,0.050820000000000004,0.18150000000000002,0.62,0.18,0.6456004957,0.7942400000000001,0.24082,0.8299466549000001,0.17424,0.050820000000000004,0.18150000000000002,0.62,0.19,0.6484597135
2019-06-11 01:30:00,0.8204,0.2197,0.8493081008000001,0.1704,0.0497,0.17750000000000002,0.65,0.17,0.6718630813,0.8204,0.23970000000000002,0.8547000936,0.1704,0.0497,0.17750000000000002,0.65,0.19,0.6772001181
2019-06-11 02:00:00,0.88424,0.20082000000000003,0.9067574372,0.17424,0.050820000000000004,0.18150000000000002,0.71,0.15,0.7256721023,0.88424,0.21082,0.9090244496000001,0.17424,0.050820000000000004,0.18150000000000002,0.71,0.16,0.7278049189
2019-06-11 02:30:00,0.8804000000000001,0.1897,0.9006054908000001,0.1704,0.0497,0.17750000000000002,0.71,0.14,0.7236711961000001,0.8804000000000001,0.2097,0.9050294194,0.1704,0.0497,0.17750000000000002,0.71,0.16,0.7278049189
2019-06-11 03:00:00,0.8847200000000001,0.20096000000000003,0.9072565238,0.17472000000000001,0.050960000000000005,0.182,0.71,0.15,0.7256721023,0.8847200000000001,0.21096,0.9095238315,0.17472000000000001,0.050960000000000005,0.182,0.71,0.16,0.7278049189
2019-06-11 03:30:00,0.88136,0.19998000000000002,0.903762939,0.17136,0.049980000000000004,0.17850000000000002,0.71,0.15,0.7256721023,0.88136,0.20998000000000003,0.9060281729,0.17136,0.049980000000000004,0.17850000000000002,0.71,0.16,0.7278049189
2019-06-11 04:00:00,0.8852000000000001,0.2011,0.9077556114,0.1752,0.0511,0.1825,0.71,0.15,0.7256721023,0.8852000000000001,0.2111,0.9100232140000001,0.1752,0.0511,0.1825,0.71,0.16,0.7278049189
2019-06-11 04:30:00,0.87136,0.20998000000000003,0.8963034363,0.17136,0.049980000000000004,0.17850000000000002,0.7000000000000001,0.16,0.7180529228,0.87136,0.20998000000000003,0.8963034363,0.17136,0.049980000000000004,0.17850000000000002,0.7000000000000001,0.16,0.7180529228
2019-06-11 05:00:00,0.8947200000000001,0.21096,0.9192540454,0.17472000000000001,0.050960000000000005,0.182,0.72,0.16,0.7375635566000001,0.8947200000000001,0.22096000000000002,0.9216003472000001,0.17472000000000001,0.050960000000000005,0.182,0.72,0.17,0.7397972695
2019-06-11 05:30:00,0.91088,0.21984,0.9370336173,0.17088,0.04984,0.178,0.74,0.17,0.7592759709,0.91088,0.22984000000000002,0.93943004,0.17088,0.04984,0.178,0.74,0.18,0.7615773106
2019-06-11 06:00:00,0.9047200000000001,0.23096000000000003,0.9337348660000001,0.17472000000000001,0.050960000000000005,0.182,0.73,0.18,0.7518643495,0.9047200000000001,0.24096,0.9362585113,0.17472000000000001,0.050960000000000005,0.182,0.73,0.19,0.7543208866000001
2019-06-11 06:30:00,0.9808800000000001,0.25984,1.0147129643,0.17088,0.04984,0.178,0.81,0.21,0.8367795409000001,0.9708800000000001,0.27984000000000003,1.0104050673,0.17088,0.04984,0.178,0.8,0.23,0.8324061509
2019-06-11 07:00:00,1.05424,0.27082,1.0884693151,0.17424,0.050820000000000004,0.18150000000000002,0.88,0.22,0.9070832376,1.05424,0.28082,1.0910003896,0.17424,0.050820000000000004,0.18150000000000002,0.88,0.23,0.9095603333000001
2019-06-11 07:30:00,1.20088,0.33984000000000003,1.2480400635,0.17088,0.04984,0.178,1.03,0.29,1.070046728,1.20088,0.34984000000000004,1.2508000639999999,0.17088,0.04984,0.178,1.03,0.30000000000000004,1.0728000746
2019-06-11 08:00:00,1.31424,0.35082,1.3602578616,0.17424,0.050820000000000004,0.18150000000000002,1.1400000000000001,0.30000000000000004,1.1788129623,1.31424,0.35082,1.3602578616,0.17424,0.050820000000000004,0.18150000000000002,1.1400000000000001,0.30000000000000004,1.1788129623
2019-06-11 08:30:00,1.31088,0.34984000000000004,1.3567587848,0.17088,0.04984,0.178,1.1400000000000001,0.30000000000000004,1.1788129623,1.31088,0.35984000000000005,1.3593716195,0.17088,0.04984,0.178,1.1400000000000001,0.31,1.1813974776
2019-06-11 09:00:00,1.31424,0.35082,1.3602578616,0.17424,0.050820000000000004,0.18150000000000002,1.1400000000000001,0.30000000000000004,1.1788129623,1.31424,0.36082000000000003,1.3628711788,0.17424,0.050820000000000004,0.18150000000000002,1.1400000000000001,0.31,1.1813974776
2019-06-11 09:30:00,1.32896,0.40928000000000003,1.3905555724,0.16896000000000003,0.049280000000000004,0.176,1.16,0.36,1.2145781161,1.32896,0.41928000000000004,1.3935316286,0.16896000000000003,0.049280000000000004,0.176,1.16,0.37,1.2175795662
2019-06-11 10:00:00,1.33328,0.40054,1.3921450535,0.17328000000000002,0.05054,0.18050000000000002,1.16,0.35000000000000003,1.2116517652,1.33328,0.40054,1.3921450535,0.17328000000000002,0.05054,0.18050000000000002,1.16,0.35000000000000003,1.2116517652
2019-06-11 10:30:00,1.26752,0.32886000000000004,1.3094868651,0.16752,0.04886,0.17450000000000002,1.1,0.28,1.1350770899,1.26752,0.33886000000000005,1.3120339363,0.16752,0.04886,0.17450000000000002,1.1,0.29,1.1375851616000001
2019-06-11 11:00:00,1.30424,0.38082000000000005,1.3587000589,0.17424,0.050820000000000004,0.18150000000000002,1.13,0.33,1.177200068,1.30424,0.39082000000000006,1.3615367237,0.17424,0.050820000000000004,0.18150000000000002,1.13,0.34,1.1800423721
2019-06-11 11:30:00,1.28896,0.37928,1.3436038107,0.16896000000000003,0.049280000000000004,0.176,1.12,0.33,1.1676043851,1.27896,0.38928,1.3368910202,0.16896000000000003,0.049280000000000004,0.176,1.11,0.34,1.1609048195
2019-06-11 12:00:00,1.27472,0.34096000000000004,1.3195320383,0.17472000000000001,0.050960000000000005,0.182,1.1,0.29,1.1375851616000001,1.27472,0.35096000000000005,1.3221512773000001,0.17472000000000001,0.050960000000000005,0.182,1.1,0.30000000000000004,1.1401754251
2019-06-11 12:30:00,1.35992,0.37956,1.4118952511,0.16992000000000002,0.04956000000000001,0.177,1.19,0.33,1.2349089035,1.35992,0.37956,1.4118952511,0.16992000000000002,0.04956000000000001,0.177,1.19,0.33,1.2349089035
2019-06-11 13:00:00,1.36376,0.39068,1.4186162977,0.17376000000000003,0.05068,0.181,1.19,0.34,1.2376186812,1.36376,0.40068000000000004,1.4214027578000001,0.17376000000000003,0.05068,0.181,1.19,0.35000000000000003,1.2404031603
2019-06-11 13:30:00,1.24136,0.28998,1.2747796084,0.17136,0.049980000000000004,0.17850000000000002,1.07,0.24,1.09658561,1.24136,0.29998,1.2770914807,0.17136,0.049980000000000004,0.17850000000000002,1.07,0.25,1.0988175463
2019-06-11 14:00:00,1.30472,0.36096,1.3537305493,0.17472000000000001,0.050960000000000005,0.182,1.13,0.31,1.1717508268,1.30472,0.37096,1.3564311999,0.17472000000000001,0.050960000000000005,0.182,1.13,0.32,1.1744360349
2019-06-11 14:30:00,1.28088,0.37984,1.336013473,0.17088,0.04984,0.178,1.11,0.33,1.1580155439,1.27088,0.35984000000000005,1.3208409442,0.17088,0.04984,0.178,1.1,0.31,1.1428473214000001
2019-06-11 15:00:00,1.31376,0.38068,1.3678021056,0.17376000000000003,0.05068,0.181,1.1400000000000001,0.33,1.1868024267,1.30376,0.38068,1.3582000589,0.17376000000000003,0.05068,0.181,1.13,0.33,1.177200068
2019-06-11 15:30:00,1.33088,0.35984000000000005,1.378668343,0.17088,0.04984,0.178,1.16,0.31,1.2007081244,1.32088,0.35984000000000005,1.3690174579,0.17088,0.04984,0.178,1.15,0.31,1.191049957
2019-06-11 16:00:00,1.38568,0.36124,1.4319928071999999,0.17568,0.05124,0.183,1.21,0.31,1.2490796612,1.37568,0.37124,1.4248910836,0.17568,0.05124,0.183,1.2,0.32,1.2419339757
2019-06-11 16:30:00,1.37296,0.36628000000000005,1.4209786065,0.19296000000000002,0.056280000000000004,0.201,1.18,0.31,1.2200409829,1.37296,0.36628000000000005,1.4209786065,0.19296000000000002,0.056280000000000004,0.201,1.18,0.31,1.2200409829
2019-06-11 17:00:00,1.43872,0.32796000000000003,1.4756263077,0.19872,0.057960000000000005,0.20700000000000002,1.24,0.27,1.2690547664,1.43872,0.33796000000000004,1.477880983,0.19872,0.057960000000000005,0.20700000000000002,1.24,0.28,1.2712198866
2019-06-11 17:30:00,1.45632,0.28726,1.4843807631,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.26,0.23,1.2808200498,1.45632,0.29726,1.4863483609,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.26,0.24,1.2826534996
2019-06-11 18:00:00,1.5192,0.3281,1.5542259327,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.32,0.27,1.3473306944,1.5091999999999999,0.3381,1.546607982,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.31,0.28,1.3395894894
2019-06-11 18:30:00,1.5658400000000001,0.34712000000000004,1.6038538587,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.37,0.29,1.4003570973000001,1.55584,0.35712000000000005,1.5962997212,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.3599999999999999,0.30000000000000004,1.3926952287
2019-06-11 19:00:00,1.57016,0.31838000000000005,1.6021136820000001,0.20016,0.05838,0.20850000000000002,1.37,0.26,1.3944532979,1.55016,0.33838,1.5866622356,0.20016,0.05838,0.20850000000000002,1.35,0.28,1.3787313009
2019-06-11 19:30:00,1.50584,0.31712,1.5388694552,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.31,0.26,1.3355523202000001,1.50584,0.33712000000000003,1.5431150314000002,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.31,0.28,1.3395894894
2019-06-11 20:00:00,1.44824,0.28782,1.4765633918,0.19824000000000003,0.05782,0.20650000000000002,1.25,0.23,1.2709838709,1.44824,0.29782000000000003,1.4785451802,0.19824000000000003,0.05782,0.20650000000000002,1.25,0.24,1.2728314892
2019-06-11 20:30:00,1.3744,0.2867,1.4039844194,0.19440000000000002,0.0567,0.2025,1.18,0.23,1.2022063051,1.3644,0.2967,1.3962873093,0.19440000000000002,0.0567,0.2025,1.17,0.24,1.1943617542
2019-06-11 21:00:00,1.33728,0.26754,1.3637798393,0.19728,0.05754000000000001,0.20550000000000002,1.1400000000000001,0.21,1.1591807452,1.33728,0.27754,1.3657767936,0.19728,0.05754000000000001,0.20550000000000002,1.1400000000000001,0.22,1.1610340219
2019-06-11 21:30:00,1.2444,0.25670000000000004,1.2706007437,0.19440000000000002,0.0567,0.2025,1.05,0.2,1.0688779163,1.2444,0.2667,1.2726587327,0.19440000000000002,0.0567,0.2025,1.05,0.21,1.0707940979
2019-06-11 22:00:00,1.19776,0.25768,1.2251644788,0.19776000000000002,0.05768,0.20600000000000002,1.0,0.2,1.0198039027,1.18776,0.26768000000000003,1.2175493419,0.19776000000000002,0.05768,0.20600000000000002,0.99,0.21,1.0120276676
2019-06-11 22:30:00,1.12392,0.25656,1.1528309503,0.19392,0.056560000000000006,0.202,0.93,0.2,0.9512623192,1.11392,0.26656,1.1453698093,0.19392,0.056560000000000006,0.202,0.92,0.21,0.9436630755000001
2019-06-11 23:00:00,0.9968,0.2474,1.0270428423,0.1968,0.0574,0.20500000000000002,0.8,0.19,0.8222530024,0.9968,0.2574,1.0294974502,0.1968,0.0574,0.20500000000000002,0.8,0.2,0.8246211251000001
2019-06-11 23:30:00,0.93344,0.26642000000000005,0.9707161532,0.19344000000000003,0.056420000000000005,0.2015,0.74,0.21,0.7692203845000001,0.93344,0.27642,0.9735082177000001,0.19344000000000003,0.056420000000000005,0.2015,0.74,0.22,0.7720103626
2019-06-12 00:00:00,0.85728,0.23754000000000003,0.8895809407,0.19728,0.05754000000000001,0.20550000000000002,0.66,0.18,0.6841052551,0.84728,0.24754,0.8827000906,0.19728,0.05754000000000001,0.20550000000000002,0.65,0.19,0.6772001181
2019-06-12 00:30:00,0.8334400000000001,0.26642000000000005,0.8749867713,0.19344000000000003,0.056420000000000005,0.2015,0.64,0.21,0.6735725648,0.8334400000000001,0.26642000000000005,0.8749867713,0.19344000000000003,0.056420000000000005,0.2015,0.64,0.21,0.6735725648
2019-06-12 01:00:00,0.8172800000000001,0.22754000000000002,0.8483637486000001,0.19728,0.05754000000000001,0.20550000000000002,0.62,0.17,0.6428841264,0.8172800000000001,0.24754,0.8539453437000001,0.19728,0.05754000000000001,0.20550000000000002,0.62,0.19,0.6484597135
2019-06-12 01:30:00,0.8634400000000001,0.22642,0.8926335474,0.19344000000000003,0.056420000000000005,0.2015,0.67,0.17,0.6912307864,0.8534400000000001,0.24642000000000003,0.8883032421,0.19344000000000003,0.056420000000000005,0.2015,0.66,0.19,0.6868041933
2019-06-12 02:00:00,0.9572800000000001,0.21754,0.9816866353,0.19728,0.05754000000000001,0.20550000000000002,0.76,0.16,0.7766595136000001,0.9472800000000001,0.22754000000000002,0.9742247431000001,0.19728,0.05754000000000001,0.20550000000000002,0.75,0.17,0.7690253572
2019-06-12 02:30:00,0.9939200000000001,0.21656000000000003,1.0172390083,0.19392,0.056560000000000006,0.202,0.8,0.16,0.8158431222,0.9939200000000001,0.22656,1.0194147341,0.19392,0.056560000000000006,0.202,0.8,0.17,0.8178630692000001
2019-06-12 03:00:00,0.9753600000000001,0.21698,0.9992034077,0.19536,0.05698,0.20350000000000001,0.78,0.16,0.7962411695,0.9753600000000001,0.22698000000000002,1.0014225132,0.19536,0.05698,0.20350000000000001,0.78,0.17,0.7983107165000001
2019-06-12 03:30:00,0.97184,0.20012000000000002,0.9922303160000001,0.17184000000000002,0.050120000000000005,0.179,0.8,0.15,0.8139410298,0.97184,0.22012,0.9964566222000001,0.17184000000000002,0.050120000000000005,0.179,0.8,0.17,0.8178630692000001
2019-06-12 04:00:00,0.9547200000000001,0.20096000000000003,0.9756409176,0.17472000000000001,0.050960000000000005,0.182,0.78,0.15,0.7942921377000001,0.9547200000000001,0.22096000000000002,0.9799559174,0.17472000000000001,0.050960000000000005,0.182,0.78,0.17,0.7983107165000001
2019-06-12 04:30:00,0.94088,0.21984,0.9662219207,0.17088,0.04984,0.178,0.77,0.17,0.7885429601,0.94088,0.21984,0.9662219207,0.17088,0.04984,0.178,0.77,0.17,0.7885429601
2019-06-12 05:00:00,0.9647200000000001,0.22096000000000002,0.9897009649,0.17472000000000001,0.050960000000000005,0.182,0.79,0.17,0.808084154,0.9647200000000001,0.22096000000000002,0.9897009649,0.17472000000000001,0.050960000000000005,0.182,0.79,0.17,0.808084154
2019-06-12 05:30:00,0.9808800000000001,0.22984000000000002,1.0074482617,0.17088,0.04984,0.178,0.81,0.18,0.8297590012,0.9808800000000001,0.23984000000000003,1.009776609,0.17088,0.04984,0.178,0.81,0.19,0.8319855768000001
2019-06-12 06:00:00,0.98472,0.23096000000000003,1.0114425342,0.17472000000000001,0.050960000000000005,0.182,0.81,0.18,0.8297590012,0.98472,0.24096,1.0137727556,0.17472000000000001,0.050960000000000005,0.182,0.81,0.19,0.8319855768000001
2019-06-12 06:30:00,1.06088,0.23984000000000003,1.0876532536,0.17088,0.04984,0.178,0.89,0.19,0.9100549434,1.05088,0.24984000000000003,1.0801707272,0.17088,0.04984,0.178,0.88,0.2,0.9024411338
2019-06-12 07:00:00,1.1352,0.2411,1.1605206806,0.1752,0.0511,0.1825,0.96,0.19,0.9786214794,1.1252,0.2511,1.1528773786,0.1752,0.0511,0.1825,0.9500000000000001,0.2,0.9708243919
2019-06-12 07:30:00,1.26136,0.30998000000000003,1.2988905458,0.17136,0.049980000000000004,0.17850000000000002,1.09,0.26,1.1205802069,1.26136,0.31998000000000004,1.301313279,0.17136,0.049980000000000004,0.17850000000000002,1.09,0.27,1.1229425631
2019-06-12 08:00:00,1.3642400000000001,0.33082,1.4037779917,0.17424,0.050820000000000004,0.18150000000000002,1.19,0.28,1.2224974438,1.3642400000000001,0.34082,1.4061682154000001,0.17424,0.050820000000000004,0.18150000000000002,1.19,0.29,1.2248265183
2019-06-12 08:30:00,1.3204,0.3497,1.3659232226,0.1704,0.0497,0.17750000000000002,1.15,0.30000000000000004,1.1884864324,1.3104,0.3597,1.3588716827,0.1704,0.0497,0.17750000000000002,1.1400000000000001,0.31,1.1813974776
2019-06-12 09:00:00,1.3247200000000001,0.36096,1.3730168244,0.17472000000000001,0.050960000000000005,0.182,1.15,0.31,1.191049957,1.3147199999999999,0.37096,1.3660527076,0.17472000000000001,0.050960000000000005,0.182,1.1400000000000001,0.32,1.1840608092
2019-06-12 09:30:00,1.3304,0.3597,1.3781684404,0.1704,0.0497,0.17750000000000002,1.16,0.31,1.2007081244,1.3304,0.36970000000000003,1.3808121704,0.1704,0.0497,0.17750000000000002,1.16,0.32,1.2033287165
2019-06-12 10:00:00,1.32424,0.36082000000000003,1.3725169034,0.17424,0.050820000000000004,0.18150000000000002,1.15,0.31,1.191049957,1.32424,0.37082000000000004,1.3751796428,0.17424,0.050820000000000004,0.18150000000000002,1.15,0.32,1.1936917525
2019-06-12 10:30:00,1.22944,0.32942000000000005,1.2728080177,0.16944,0.049420000000000006,0.17650000000000002,1.06,0.28,1.0963576059,1.22944,0.33942000000000005,1.2754327305,0.16944,0.049420000000000006,0.17650000000000002,1.06,0.29,1.0989540482
2019-06-12 11:00:00,1.2776800000000001,0.40474000000000004,1.3402539498000001,0.18768,0.054740000000000004,0.1955,1.09,0.35000000000000003,1.1448143954,1.26768,0.41474000000000005,1.3337997788,0.18768,0.054740000000000004,0.1955,1.08,0.36,1.1384199577
2019-06-12 11:30:00,1.2444,0.4067,1.3091738807,0.19440000000000002,0.0567,0.2025,1.05,0.35000000000000003,1.1067971811,1.2444,0.4167,1.3123148440999999,0.19440000000000002,0.0567,0.2025,1.05,0.36,1.11
2019-06-12 12:00:00,1.20824,0.37782000000000004,1.2659351682,0.19824000000000003,0.05782,0.20650000000000002,1.01,0.32,1.059481005,1.20824,0.38782000000000005,1.2689555745,0.19824000000000003,0.05782,0.20650000000000002,1.01,0.33,1.0625441167
2019-06-12 12:30:00,1.2044,0.3967,1.2680497821,0.19440000000000002,0.0567,0.2025,1.01,0.34,1.0656922632999999,1.2044,0.4067,1.2712136917,0.19440000000000002,0.0567,0.2025,1.01,0.35000000000000003,1.0689246933
2019-06-12 13:00:00,1.23728,0.38754000000000005,1.2965527564000001,0.19728,0.05754000000000001,0.20550000000000002,1.04,0.33,1.091100362,1.23728,0.39754000000000006,1.2995767965,0.19728,0.05754000000000001,0.20550000000000002,1.04,0.34,1.0941663493
2019-06-12 13:30:00,1.1648800000000001,0.28684000000000004,1.1996760396,0.19488000000000003,0.05684,0.203,0.97,0.23,0.99689518,1.15488,0.29684000000000005,1.1924184668,0.19488000000000003,0.05684,0.203,0.96,0.24,0.9895453501
2019-06-12 14:00:00,1.18728,0.35754,1.2399470352,0.19728,0.05754000000000001,0.20550000000000002,0.99,0.30000000000000004,1.034456379,1.18728,0.36754000000000003,1.2428674306,0.19728,0.05754000000000001,0.20550000000000002,0.99,0.31,1.0374005976
2019-06-12 14:30:00,1.17392,0.35656000000000004,1.2268753808,0.19392,0.056560000000000006,0.202,0.98,0.30000000000000004,1.024890238,1.17392,0.36656000000000005,1.2298188483999999,0.19392,0.056560000000000006,0.202,0.98,0.31,1.0278618584
2019-06-12 15:00:00,1.17728,0.35754,1.2303751664,0.19728,0.05754000000000001,0.20550000000000002,0.98,0.30000000000000004,1.024890238,1.17728,0.37754000000000004,1.236335169,0.19728,0.05754000000000001,0.20550000000000002,0.98,0.32,1.0309219175
2019-06-12 15:30:00,1.19392,0.37656,1.2518955228,0.19392,0.056560000000000006,0.202,1.0,0.32,1.0499523799,1.18392,0.37656,1.242362266,0.19392,0.056560000000000006,0.202,0.99,0.32,1.0404326023
2019-06-12 16:00:00,1.20728,0.37754000000000004,1.2649353541,0.19728,0.05754000000000001,0.20550000000000002,1.01,0.32,1.059481005,1.20728,0.37754000000000004,1.2649353541,0.19728,0.05754000000000001,0.20550000000000002,1.01,0.32,1.059481005
2019-06-12 16:30:00,1.1544,0.3267,1.199738409,0.19440000000000002,0.0567,0.2025,0.96,0.27,0.9972462083,1.1444,0.3367,1.1929032861,0.19440000000000002,0.0567,0.2025,0.9500000000000001,0.28,0.990403958
2019-06-12 17:00:00,1.2968,0.34740000000000004,1.3425263498,0.1968,0.0574,0.20500000000000002,1.1,0.29,1.1375851616000001,1.2868,0.3574,1.3355107636999999,0.1968,0.0574,0.20500000000000002,1.09,0.30000000000000004,1.1305308488
2019-06-12 17:30:00,1.3344,0.31670000000000004,1.3714671888,0.19440000000000002,0.0567,0.2025,1.1400000000000001,0.26,1.1692732786,1.3344,0.3267,1.3738108494,0.19440000000000002,0.0567,0.2025,1.1400000000000001,0.27,1.1715374514
2019-06-12 18:00:00,1.42728,0.31754000000000004,1.4621764086,0.19728,0.05754000000000001,0.20550000000000002,1.23,0.26,1.2571793826,1.41728,0.32754000000000005,1.4546357104,0.19728,0.05754000000000001,0.20550000000000002,1.22,0.27,1.2495199077999999
2019-06-12 18:30:00,1.4844,0.3567,1.5266559043,0.19440000000000002,0.0567,0.2025,1.29,0.30000000000000004,1.3244244033,1.4844,0.3567,1.5266559043,0.19440000000000002,0.0567,0.2025,1.29,0.30000000000000004,1.3244244033
2019-06-12 19:00:00,1.48776,0.35768000000000005,1.5301518879,0.19776000000000002,0.05768,0.20600000000000002,1.29,0.30000000000000004,1.3244244033,1.48776,0.35768000000000005,1.5301518879,0.19776000000000002,0.05768,0.20600000000000002,1.29,0.30000000000000004,1.3244244033
2019-06-12 19:30:00,1.4544000000000001,0.3367,1.4928651145,0.19440000000000002,0.0567,0.2025,1.26,0.28,1.290736224,1.4444,0.3467,1.4854266221999999,0.19440000000000002,0.0567,0.2025,1.25,0.29,1.2831991272
2019-06-12 20:00:00,1.38776,0.26768000000000003,1.4133401572,0.19776000000000002,0.05768,0.20600000000000002,1.19,0.21,1.2083873551,1.38776,0.27768000000000004,1.4152681725,0.19776000000000002,0.05768,0.20600000000000002,1.19,0.22,1.210165278
2019-06-12 20:30:00,1.35392,0.27656000000000003,1.3818772739,0.19392,0.056560000000000006,0.202,1.16,0.22,1.1806777715,1.35392,0.28656000000000004,1.3839132921,0.19392,0.056560000000000006,0.202,1.16,0.23,1.1825819211
2019-06-12 21:00:00,1.29776,0.24768,1.3211837117,0.19776000000000002,0.05768,0.20600000000000002,1.1,0.19,1.1162884932,1.29776,0.25768,1.3230948568,0.19776000000000002,0.05768,0.20600000000000002,1.1,0.2,1.1180339887
2019-06-12 21:30:00,1.23392,0.24656000000000003,1.2583125208000001,0.19392,0.056560000000000006,0.202,1.04,0.19,1.0572133181,1.23392,0.25656,1.2603101206,0.19392,0.056560000000000006,0.202,1.04,0.2,1.0590561836
2019-06-12 22:00:00,1.18728,0.24754,1.2128107231,0.19728,0.05754000000000001,0.20550000000000002,0.99,0.19,1.0080674581,1.18728,0.25754000000000005,1.2148912091,0.19728,0.05754000000000001,0.20550000000000002,0.99,0.2,1.01
2019-06-12 22:30:00,1.12392,0.26656,1.1550975716,0.19392,0.056560000000000006,0.202,0.93,0.21,0.9534149149000001,1.11392,0.26656,1.1453698093,0.19392,0.056560000000000006,0.202,0.92,0.21,0.9436630755000001
2019-06-12 23:00:00,1.03728,0.24754,1.0664079191,0.19728,0.05754000000000001,0.20550000000000002,0.84,0.19,0.8612200648,1.03728,0.25754000000000005,1.0687734325,0.19728,0.05754000000000001,0.20550000000000002,0.84,0.2,0.8634813258
2019-06-12 23:30:00,0.92344,0.26642000000000005,0.9611040787,0.19344000000000003,0.056420000000000005,0.2015,0.73,0.21,0.7596051606,0.92344,0.27642,0.9639239856,0.19344000000000003,0.056420000000000005,0.2015,0.73,0.22,0.7624303247
2019-06-13 00:00:00,0.8772800000000001,0.24754,0.9115351063,0.19728,0.05754000000000001,0.20550000000000002,0.68,0.19,0.7060453243,0.8772800000000001,0.27754,0.9201351259,0.19728,0.05754000000000001,0.20550000000000002,0.68,0.22,0.7147027354000001
2019-06-13 00:30:00,0.8439200000000001,0.24656000000000003,0.8792000910000001,0.19392,0.056560000000000006,0.202,0.65,0.19,0.6772001181,0.8439200000000001,0.27656000000000003,0.8880801766,0.19392,0.056560000000000006,0.202,0.65,0.22,0.6862215386
2019-06-13 01:00:00,0.8172800000000001,0.24754,0.8539453437000001,0.19728,0.05754000000000001,0.20550000000000002,0.62,0.19,0.6484597135,0.8172800000000001,0.26754,0.8599559582,0.19728,0.05754000000000001,0.20550000000000002,0.62,0.21,0.654599114
2019-06-13 01:30:00,0.86392,0.24656000000000003,0.8984150488,0.19392,0.056560000000000006,0.202,0.67,0.19,0.6964194139000001,0.86392,0.26656,0.9041084006000001,0.19392,0.056560000000000006,0.202,0.67,0.21,0.7021395873
2019-06-13 02:00:00,0.9577600000000001,0.22768000000000002,0.9844503035000001,0.19776000000000002,0.05768,0.20600000000000002,0.76,0.17,0.7787810989,0.9577600000000001,0.23768000000000003,0.9868110255,0.19776000000000002,0.05768,0.20600000000000002,0.76,0.18,0.7810249676000001
2019-06-13 02:30:00,0.9844,0.2267,1.0101664467,0.19440000000000002,0.0567,0.2025,0.79,0.17,0.808084154,0.9844,0.23670000000000002,1.01245753,0.19440000000000002,0.0567,0.2025,0.79,0.18,0.810246876
2019-06-13 03:00:00,0.9882400000000001,0.24782,1.0188390697,0.19824000000000003,0.05782,0.20650000000000002,0.79,0.19,0.8125269226,0.9882400000000001,0.25782,1.0213175069,0.19824000000000003,0.05782,0.20650000000000002,0.79,0.2,0.8149233093
2019-06-13 03:30:00,0.9877600000000001,0.24768,1.0183394326,0.19776000000000002,0.05768,0.20600000000000002,0.79,0.19,0.8125269226,0.9877600000000001,0.24768,1.0183394326,0.19776000000000002,0.05768,0.20600000000000002,0.79,0.19,0.8125269226
2019-06-13 04:00:00,0.9877600000000001,0.24768,1.0183394326,0.19776000000000002,0.05768,0.20600000000000002,0.79,0.19,0.8125269226,0.9877600000000001,0.25768,1.0208177114,0.19776000000000002,0.05768,0.20600000000000002,0.79,0.2,0.8149233093
2019-06-13 04:30:00,0.9434400000000001,0.24642000000000003,0.9750906881,0.19344000000000003,0.056420000000000005,0.2015,0.75,0.19,0.7736924454,0.9434400000000001,0.25642000000000004,0.9776657149,0.19344000000000003,0.056420000000000005,0.2015,0.75,0.2,0.7762087348000001
2019-06-13 05:00:00,0.9368000000000001,0.2474,0.9689174371,0.1968,0.0574,0.20500000000000002,0.74,0.19,0.7640026178,0.9368000000000001,0.2574,0.9715189139,0.1968,0.0574,0.20500000000000002,0.74,0.2,0.7665507159
2019-06-13 05:30:00,0.94864,0.24502000000000002,0.9797717336,0.18864,0.055020000000000006,0.1965,0.76,0.19,0.7833900689000001,0.94864,0.25502,0.982320238,0.18864,0.055020000000000006,0.1965,0.76,0.2,0.7858753082000001
2019-06-13 06:00:00,0.9742400000000001,0.25082000000000004,1.0060090705,0.17424,0.050820000000000004,0.18150000000000002,0.8,0.2,0.8246211251000001,0.9742400000000001,0.25082000000000004,1.0060090705,0.17424,0.050820000000000004,0.18150000000000002,0.8,0.2,0.8246211251000001
2019-06-13 06:30:00,1.05088,0.24984000000000003,1.0801707272,0.17088,0.04984,0.178,0.88,0.2,0.9024411338,1.05088,0.25984,1.082527413,0.17088,0.04984,0.178,0.88,0.21,0.9047098983
2019-06-13 07:00:00,1.12424,0.27082,1.1563991742,0.17424,0.050820000000000004,0.18150000000000002,0.9500000000000001,0.22,0.9751410154000001,1.1142400000000001,0.28082,1.1490825253,0.17424,0.050820000000000004,0.18150000000000002,0.9400000000000001,0.23,0.9677293010000001
2019-06-13 07:30:00,1.22136,0.33998,1.2677959812,0.17136,0.049980000000000004,0.17850000000000002,1.05,0.29,1.0893117093,1.21136,0.34998,1.2609040606,0.17136,0.049980000000000004,0.17850000000000002,1.04,0.30000000000000004,1.0824047302
2019-06-13 08:00:00,1.3147199999999999,0.34096000000000004,1.3582129434999999,0.17472000000000001,0.050960000000000005,0.182,1.1400000000000001,0.29,1.1763077829,1.30472,0.35096000000000005,1.351098516,0.17472000000000001,0.050960000000000005,0.182,1.13,0.30000000000000004,1.1691449867
2019-06-13 08:30:00,1.2104,0.36970000000000003,1.2656011418,0.1704,0.0497,0.17750000000000002,1.04,0.32,1.0881176407,1.2104,0.37970000000000004,1.2685583353,0.1704,0.0497,0.17750000000000002,1.04,0.33,1.091100362
2019-06-13 09:00:00,1.19168,0.36424,1.2461027245,0.15168,0.04424,0.158,1.04,0.32,1.0881176407,1.19168,0.37424,1.2490623683,0.15168,0.04424,0.158,1.04,0.33,1.091100362
2019-06-13 09:30:00,1.24736,0.37548000000000004,1.302648149,0.08736000000000001,0.025480000000000003,0.091,1.16,0.35000000000000003,1.2116517652,1.24736,0.38548000000000004,1.3055657011,0.08736000000000001,0.025480000000000003,0.091,1.16,0.36,1.2145781161
2019-06-13 10:00:00,1.22824,0.42782000000000003,1.3006165653,0.19824000000000003,0.05782,0.20650000000000002,1.03,0.37,1.0944404963,1.22824,0.43782000000000004,1.3039401252,0.19824000000000003,0.05782,0.20650000000000002,1.03,0.38,1.0978615578
2019-06-13 10:30:00,1.102,0.356,1.1580759906,0.192,0.056,0.2,0.91,0.30000000000000004,0.9581753493,1.102,0.366,1.1611890458,0.192,0.056,0.2,0.91,0.31,0.9613532129000001
2019-06-13 11:00:00,1.17488,0.42684000000000005,1.2500141599,0.19488000000000003,0.05684,0.203,0.98,0.37,1.0475208828,1.1648800000000001,0.43684000000000006,1.2440958966,0.19488000000000003,0.05684,0.203,0.97,0.38,1.0417773275
2019-06-13 11:30:00,1.1244,0.3967,1.1923280799,0.19440000000000002,0.0567,0.2025,0.93,0.34,0.9902019996,1.1244,0.4067,1.1956923726,0.19440000000000002,0.0567,0.2025,0.93,0.35000000000000003,0.9936800290000001
2019-06-13 12:00:00,1.11968,0.37824,1.1818412753,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.92,0.32,0.9740636530000001,1.11968,0.37824,1.1818412753,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.92,0.32,0.9740636530000001
2019-06-13 12:30:00,1.2144,0.4067,1.280692098,0.19440000000000002,0.0567,0.2025,1.02,0.35000000000000003,1.0783784122,1.2144,0.4167,1.2839027416,0.19440000000000002,0.0567,0.2025,1.02,0.36,1.0816653826
2019-06-13 13:00:00,1.1992,0.3881,1.2604373249,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.0,0.33,1.053043209,1.1992,0.3981,1.2635522348000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.0,0.34,1.0562196741
2019-06-13 13:30:00,1.02488,0.29684000000000005,1.0670018744,0.19488000000000003,0.05684,0.203,0.8300000000000001,0.24,0.8640023148,1.02488,0.30684,1.0698269954,0.19488000000000003,0.05684,0.203,0.8300000000000001,0.25,0.8668333173
2019-06-13 14:00:00,1.0492,0.3881,1.1186787966,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.85,0.33,0.9118113840000001,1.0492,0.3981,1.1221872616,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.85,0.34,0.9154780172
2019-06-13 14:30:00,0.9839200000000001,0.40656000000000003,1.0646077212,0.19392,0.056560000000000006,0.202,0.79,0.35000000000000003,0.8640601831,0.9839200000000001,0.41656000000000004,1.0684665648,0.19392,0.056560000000000006,0.202,0.79,0.36,0.8681589716
2019-06-13 15:00:00,0.9863200000000001,0.39726000000000006,1.0633168154,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.79,0.34,0.8600581376,0.9863200000000001,0.41726,1.070949602,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.79,0.36,0.8681589716
2019-06-13 15:30:00,0.96296,0.35628000000000004,1.0267557645,0.19296000000000002,0.056280000000000004,0.201,0.77,0.30000000000000004,0.8263776376,0.96296,0.36628000000000005,1.0302684116,0.19296000000000002,0.056280000000000004,0.201,0.77,0.31,0.8300602388
2019-06-13 16:00:00,1.10728,0.39754000000000006,1.1764807903,0.19728,0.05754000000000001,0.20550000000000002,0.91,0.34,0.9714422268,1.10728,0.40754,1.1798973896,0.19728,0.05754000000000001,0.20550000000000002,0.91,0.35000000000000003,0.9749871794
2019-06-13 16:30:00,1.23344,0.39642000000000005,1.2955782686,0.19344000000000003,0.056420000000000005,0.2015,1.04,0.34,1.0941663493,1.23344,0.40642000000000006,1.2986729573,0.19344000000000003,0.056420000000000005,0.2015,1.04,0.35000000000000003,1.0973149047
2019-06-13 17:00:00,1.24336,0.35348,1.2926299548,0.18336000000000002,0.05348000000000001,0.191,1.06,0.30000000000000004,1.1016351483,1.24336,0.36348,1.295400247,0.18336000000000002,0.05348000000000001,0.191,1.06,0.31,1.1044002898
2019-06-13 17:30:00,1.21136,0.27998,1.2432947559,0.17136,0.049980000000000004,0.17850000000000002,1.04,0.23,1.0651291002,1.20136,0.28998,1.2358617439,0.17136,0.049980000000000004,0.17850000000000002,1.03,0.24,1.0575916036
2019-06-13 18:00:00,1.2152,0.30110000000000003,1.2519473831,0.1752,0.0511,0.1825,1.04,0.25,1.0696261029,1.2052,0.3211,1.2472418571000001,0.1752,0.0511,0.1825,1.03,0.27,1.0648004508
2019-06-13 18:30:00,1.30232,0.30026,1.3364854844,0.17232,0.050260000000000006,0.17950000000000002,1.13,0.25,1.1573245007,1.30232,0.32026000000000004,1.3411203712,0.17232,0.050260000000000006,0.17950000000000002,1.13,0.27,1.1618089344
2019-06-13 19:00:00,1.3052000000000001,0.2811,1.3351270539,0.1752,0.0511,0.1825,1.13,0.23,1.1531695452,1.3052000000000001,0.2911,1.3372682042,0.1752,0.0511,0.1825,1.13,0.24,1.1552056094
2019-06-13 19:30:00,1.28184,0.31012,1.3188207611,0.17184000000000002,0.050120000000000005,0.179,1.11,0.26,1.1400438588,1.28184,0.32012,1.3212080078000001,0.17184000000000002,0.050120000000000005,0.179,1.11,0.27,1.1423659659
2019-06-13 20:00:00,1.2852000000000001,0.2911,1.3177550037999999,0.1752,0.0511,0.1825,1.11,0.24,1.1356495938,1.2852000000000001,0.30110000000000003,1.3200000947000001,0.1752,0.0511,0.1825,1.11,0.25,1.1378049042
2019-06-13 20:30:00,1.26184,0.29012000000000004,1.2947624493,0.17184000000000002,0.050120000000000005,0.179,1.09,0.24,1.1161093136,1.25184,0.30012,1.2873132486,0.17184000000000002,0.050120000000000005,0.179,1.08,0.25,1.1085576214
2019-06-13 21:00:00,1.26472,0.27096000000000003,1.293420272,0.17472000000000001,0.050960000000000005,0.182,1.09,0.22,1.1119802157,1.25472,0.28096000000000004,1.2857918961,0.17472000000000001,0.050960000000000005,0.182,1.08,0.23,1.1042191811
2019-06-13 21:30:00,1.24136,0.26998,1.2703794118,0.17136,0.049980000000000004,0.17850000000000002,1.07,0.22,1.0923827168,1.23136,0.27998,1.2627890758,0.17136,0.049980000000000004,0.17850000000000002,1.06,0.23,1.0846658472
2019-06-13 22:00:00,1.18472,0.25096,1.2110088356,0.17472000000000001,0.050960000000000005,0.182,1.01,0.2,1.0296115772,1.17472,0.26096,1.2033566387,0.17472000000000001,0.050960000000000005,0.182,1.0,0.21,1.0218121158
2019-06-13 22:30:00,1.11088,0.24984000000000003,1.1386282976,0.17088,0.04984,0.178,0.9400000000000001,0.2,0.9610411021,1.11088,0.25984,1.1408642338,0.17088,0.04984,0.178,0.9400000000000001,0.21,0.9631718434000001
2019-06-13 23:00:00,1.01472,0.25096,1.045293069,0.17472000000000001,0.050960000000000005,0.182,0.84,0.2,0.8634813258,1.01472,0.26096,1.0477388988,0.17472000000000001,0.050960000000000005,0.182,0.84,0.21,0.8658521814
2019-06-13 23:30:00,0.9508800000000001,0.24984000000000003,0.9831545148,0.17088,0.04984,0.178,0.78,0.2,0.8052328856000001,0.94088,0.25984,0.9761004047,0.17088,0.04984,0.178,0.77,0.21,0.7981227976
2019-06-14 00:00:00,0.86472,0.22096000000000002,0.8925043417,0.17472000000000001,0.050960000000000005,0.182,0.6900000000000001,0.17,0.7106335202,0.86472,0.24096,0.8976649709000001,0.17472000000000001,0.050960000000000005,0.182,0.6900000000000001,0.19,0.7156814934
2019-06-14 00:30:00,0.8308800000000001,0.25984,0.8705621173,0.17088,0.04984,0.178,0.66,0.21,0.6926037828,0.82088,0.25984,0.8610231123000001,0.17088,0.04984,0.178,0.65,0.21,0.6830812543
2019-06-14 01:00:00,0.8342400000000001,0.24082,0.8683033168000001,0.17424,0.050820000000000004,0.18150000000000002,0.66,0.19,0.6868041933,0.8242400000000001,0.25082000000000004,0.8615580364000001,0.17424,0.050820000000000004,0.18150000000000002,0.65,0.2,0.6800735254
2019-06-14 01:30:00,0.8613600000000001,0.23998000000000003,0.8941652252000001,0.17136,0.049980000000000004,0.17850000000000002,0.6900000000000001,0.19,0.7156814934,0.8613600000000001,0.24998,0.8969008028000001,0.17136,0.049980000000000004,0.17850000000000002,0.6900000000000001,0.2,0.7184010022
2019-06-14 02:00:00,0.9456800000000001,0.21124,0.968985552,0.17568,0.05124,0.183,0.77,0.16,0.7864477096,0.9356800000000001,0.22124000000000002,0.9614802130000001,0.17568,0.05124,0.183,0.76,0.17,0.7787810989
2019-06-14 02:30:00,0.94232,0.21026000000000003,0.9654927498,0.17232,0.050260000000000006,0.17950000000000002,0.77,0.16,0.7864477096,0.93232,0.22026,0.9579848903,0.17232,0.050260000000000006,0.17950000000000002,0.76,0.17,0.7787810989
2019-06-14 03:00:00,0.9456800000000001,0.23124000000000003,0.9735412677,0.17568,0.05124,0.183,0.77,0.18,0.7907591289,0.9356800000000001,0.24124,0.9662783243,0.17568,0.05124,0.183,0.76,0.19,0.7833900689000001
2019-06-14 03:30:00,0.97184,0.22012,0.9964566222000001,0.17184000000000002,0.050120000000000005,0.179,0.8,0.17,0.8178630692000001,0.96184,0.24012000000000003,0.9913595715,0.17184000000000002,0.050120000000000005,0.179,0.79,0.19,0.8125269226
2019-06-14 04:00:00,0.9552,0.2111,0.9782485625,0.1752,0.0511,0.1825,0.78,0.16,0.7962411695,0.9552,0.22110000000000002,0.9804551239,0.1752,0.0511,0.1825,0.78,0.17,0.7983107165000001
2019-06-14 04:30:00,0.9418400000000001,0.22012,0.9672204506000001,0.17184000000000002,0.050120000000000005,0.179,0.77,0.17,0.7885429601,0.9318400000000001,0.24012000000000003,0.9622803126,0.17184000000000002,0.050120000000000005,0.179,0.76,0.19,0.7833900689000001
2019-06-14 05:00:00,0.9052,0.2411,0.9367583733,0.1752,0.0511,0.1825,0.73,0.19,0.7543208866000001,0.9052,0.2511,0.9393818446000001,0.1752,0.0511,0.1825,0.73,0.2,0.7569015788
2019-06-14 05:30:00,0.9413600000000001,0.23998000000000003,0.9714674724000001,0.17136,0.049980000000000004,0.17850000000000002,0.77,0.19,0.7930952024,0.9413600000000001,0.24998,0.9739859599,0.17136,0.049980000000000004,0.17850000000000002,0.77,0.2,0.7955501241
2019-06-14 06:00:00,0.9647200000000001,0.24096,0.9943572799,0.17472000000000001,0.050960000000000005,0.182,0.79,0.19,0.8125269226,0.9647200000000001,0.25096,0.9968277685,0.17472000000000001,0.050960000000000005,0.182,0.79,0.2,0.8149233093
2019-06-14 06:30:00,1.01136,0.23998000000000003,1.0394418935,0.17136,0.049980000000000004,0.17850000000000002,0.84,0.19,0.8612200648,1.01136,0.24998,1.0417960693,0.17136,0.049980000000000004,0.17850000000000002,0.84,0.2,0.8634813258
2019-06-14 07:00:00,1.05472,0.26096,1.0865239988,0.17472000000000001,0.050960000000000005,0.182,0.88,0.21,0.9047098983,1.05472,0.27096000000000003,1.0889690537,0.17472000000000001,0.050960000000000005,0.182,0.88,0.22,0.9070832376
2019-06-14 07:30:00,1.20136,0.34998,1.2513000639,0.17136,0.049980000000000004,0.17850000000000002,1.03,0.30000000000000004,1.0728000746,1.20136,0.35998,1.2541337449,0.17136,0.049980000000000004,0.17850000000000002,1.03,0.31,1.0756393448
2019-06-14 08:00:00,1.23472,0.35096000000000005,1.2836301648,0.17472000000000001,0.050960000000000005,0.182,1.06,0.30000000000000004,1.1016351483,1.23472,0.36096,1.2864002488000001,0.17472000000000001,0.050960000000000005,0.182,1.06,0.31,1.1044002898
2019-06-14 08:30:00,1.25136,0.39998000000000006,1.3137297477,0.17136,0.049980000000000004,0.17850000000000002,1.08,0.35000000000000003,1.1352973179,1.25136,0.39998000000000006,1.3137297477,0.17136,0.049980000000000004,0.17850000000000002,1.08,0.35000000000000003,1.1352973179
2019-06-14 09:00:00,1.30472,0.46096000000000004,1.3837551807000001,0.17472000000000001,0.050960000000000005,0.182,1.13,0.41000000000000003,1.202081528,1.30472,0.47096000000000005,1.387118452,0.17472000000000001,0.050960000000000005,0.182,1.13,0.42,1.2055289296
