Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-14 09:30:00,1.26896,0.44928,1.3461470945,0.16896000000000003,0.049280000000000004,0.176,1.1,0.4,1.1704699911,1.25896,0.44928,1.3367246538,0.16896000000000003,0.049280000000000004,0.176,1.09,0.4,1.1610770862
2019-06-14 10:00:00,1.25424,0.44082000000000005,1.3294511085,0.17424,0.050820000000000004,0.18150000000000002,1.08,0.39,1.1482595525,1.24424,0.45082000000000005,1.3233940645,0.17424,0.050820000000000004,0.18150000000000002,1.07,0.4,1.1423221962
2019-06-14 10:30:00,1.16992,0.34956000000000004,1.2210262077,0.16992000000000002,0.04956000000000001,0.177,1.0,0.30000000000000004,1.0440306509,1.16992,0.35956000000000005,1.2239265501,0.16992000000000002,0.04956000000000001,0.177,1.0,0.31,1.0469479452
2019-06-14 11:00:00,1.1252,0.42110000000000003,1.2014159355,0.1752,0.0511,0.1825,0.9500000000000001,0.37,1.0195096861,1.1252,0.43110000000000004,1.2049573644,0.1752,0.0511,0.1825,0.9500000000000001,0.38,1.0231813134
2019-06-14 11:30:00,1.03896,0.41928000000000004,1.1203720811,0.16896000000000003,0.049280000000000004,0.176,0.87,0.37,0.9454099640000001,1.02896,0.42928000000000005,1.1149170373,0.16896000000000003,0.049280000000000004,0.176,0.86,0.38,0.9402127419
2019-06-14 12:00:00,1.0952,0.42110000000000003,1.1733662046,0.1752,0.0511,0.1825,0.92,0.37,0.9916148446,1.0952,0.43110000000000004,1.1769920348,0.1752,0.0511,0.1825,0.92,0.38,0.9953893711
2019-06-14 12:30:00,1.08992,0.43956000000000006,1.1752185329,0.16992000000000002,0.04956000000000001,0.177,0.92,0.39,0.9992497185,1.08992,0.44956,1.1789952502,0.16992000000000002,0.04956000000000001,0.177,0.92,0.4,1.0031948963
2019-06-14 13:00:00,1.04424,0.40082,1.1185230664,0.17424,0.050820000000000004,0.18150000000000002,0.87,0.35000000000000003,0.9377632964,1.04424,0.41082,1.1221453783,0.17424,0.050820000000000004,0.18150000000000002,0.87,0.36,0.9415412896
2019-06-14 13:30:00,0.9304,0.31970000000000004,0.9837948211,0.1704,0.0497,0.17750000000000002,0.76,0.27,0.8065358021,0.9304,0.3297,0.9870897882,0.1704,0.0497,0.17750000000000002,0.76,0.28,0.8099382693
2019-06-14 14:00:00,0.9542400000000001,0.39082000000000006,1.0311713,0.17424,0.050820000000000004,0.18150000000000002,0.78,0.34,0.8508818954,0.9542400000000001,0.40082,1.0350027295,0.17424,0.050820000000000004,0.18150000000000002,0.78,0.35000000000000003,0.8549268975000001
2019-06-14 14:30:00,0.9504,0.43970000000000004,1.0471849168,0.1704,0.0497,0.17750000000000002,0.78,0.39,0.8720665112,0.9504,0.44970000000000004,1.0514229644,0.1704,0.0497,0.17750000000000002,0.78,0.4,0.87658428
2019-06-14 15:00:00,1.02376,0.42068000000000005,1.1068225693,0.17376000000000003,0.05068,0.181,0.85,0.37,0.9270382948,1.01376,0.43068000000000006,1.1014511337,0.17376000000000003,0.05068,0.181,0.84,0.38,0.9219544457000001
2019-06-14 15:30:00,1.1104,0.4197,1.1870704486,0.1704,0.0497,0.17750000000000002,0.9400000000000001,0.37,1.0101980004,1.1104,0.4297,1.1906427886,0.1704,0.0497,0.17750000000000002,0.9400000000000001,0.38,1.0139033485
2019-06-14 16:00:00,1.20424,0.40082,1.2691929128,0.17424,0.050820000000000004,0.18150000000000002,1.03,0.35000000000000003,1.0878419003,1.20424,0.41082,1.2723863603,0.17424,0.050820000000000004,0.18150000000000002,1.03,0.36,1.091100362
2019-06-14 16:30:00,1.1408800000000001,0.36984000000000006,1.1993284788,0.17088,0.04984,0.178,0.97,0.32,1.0214205794,1.1408800000000001,0.37984,1.2024498326,0.17088,0.04984,0.178,0.97,0.33,1.0245974819
2019-06-14 17:00:00,1.12472,0.31096,1.1669152497,0.17472000000000001,0.050960000000000005,0.182,0.9500000000000001,0.26,0.9849365462,1.12472,0.32096,1.1696197673,0.17472000000000001,0.050960000000000005,0.182,0.9500000000000001,0.27,0.98762341
2019-06-14 17:30:00,1.10184,0.32012,1.1474006275,0.17184000000000002,0.050120000000000005,0.179,0.93,0.27,0.9684007435,1.10184,0.33012,1.1502306725,0.17184000000000002,0.050120000000000005,0.179,0.93,0.28,0.9712363255
2019-06-14 18:00:00,1.2152,0.36110000000000003,1.2677161551,0.1752,0.0511,0.1825,1.04,0.31,1.0852188719,1.2152,0.37110000000000004,1.2706007437,0.1752,0.0511,0.1825,1.04,0.32,1.0881176407
2019-06-14 18:30:00,1.27088,0.33984000000000003,1.3155330479,0.17088,0.04984,0.178,1.1,0.29,1.1375851616000001,1.27088,0.34984000000000004,1.3181517363,0.17088,0.04984,0.178,1.1,0.30000000000000004,1.1401754251
2019-06-14 19:00:00,1.33424,0.34082,1.3770819329,0.17424,0.050820000000000004,0.18150000000000002,1.16,0.29,1.1957006314,1.33424,0.35082,1.3795908995000001,0.17424,0.050820000000000004,0.18150000000000002,1.16,0.30000000000000004,1.1981652641
2019-06-14 19:30:00,1.28088,0.33984000000000003,1.3251961364,0.17088,0.04984,0.178,1.11,0.29,1.1472575997,1.27088,0.34984000000000004,1.3181517363,0.17088,0.04984,0.178,1.1,0.30000000000000004,1.1401754251
2019-06-14 20:00:00,1.28376,0.30068,1.3185022563,0.17376000000000003,0.05068,0.181,1.11,0.25,1.1378049042,1.27376,0.31068,1.3111012928,0.17376000000000003,0.05068,0.181,1.1,0.26,1.1303096921
2019-06-14 20:30:00,1.23088,0.27984000000000003,1.2622899825,0.17088,0.04984,0.178,1.06,0.23,1.0846658472,1.23088,0.28984000000000004,1.264544503,0.17088,0.04984,0.178,1.06,0.24,1.0868302535
2019-06-14 21:00:00,1.16328,0.25054000000000004,1.1899540537,0.17328000000000002,0.05054,0.18050000000000002,0.99,0.2,1.01,1.16328,0.26054,1.1920995973,0.17328000000000002,0.05054,0.18050000000000002,0.99,0.21,1.0120276676
2019-06-14 21:30:00,1.1304,0.2797,1.1644896950999999,0.1704,0.0497,0.17750000000000002,0.96,0.23,0.9871676656,1.1304,0.2897,1.1669319817,0.1704,0.0497,0.17750000000000002,0.96,0.24,0.9895453501
2019-06-14 22:00:00,1.07376,0.25068,1.1026336654,0.17376000000000003,0.05068,0.181,0.9,0.2,0.9219544457000001,1.07376,0.25068,1.1026336654,0.17376000000000003,0.05068,0.181,0.9,0.2,0.9219544457000001
2019-06-14 22:30:00,1.0504,0.2497,1.079671362,0.1704,0.0497,0.17750000000000002,0.88,0.2,0.9024411338,1.0504,0.2497,1.079671362,0.1704,0.0497,0.17750000000000002,0.88,0.2,0.9024411338
2019-06-14 23:00:00,0.97328,0.23054000000000002,1.0002113027,0.17328000000000002,0.05054,0.18050000000000002,0.8,0.18,0.8200000000000001,0.97328,0.24054000000000003,1.0025634394,0.17328000000000002,0.05054,0.18050000000000002,0.8,0.19,0.8222530024
2019-06-14 23:30:00,0.9404,0.2497,0.9729862538,0.1704,0.0497,0.17750000000000002,0.77,0.2,0.7955501241,0.9404,0.2597,0.9756004561,0.1704,0.0497,0.17750000000000002,0.77,0.21,0.7981227976
2019-06-15 00:00:00,0.8837600000000001,0.22068000000000002,0.9108959326,0.17376000000000003,0.05068,0.181,0.71,0.17,0.7300684899000001,0.8837600000000001,0.23068000000000002,0.9133701331,0.17376000000000003,0.05068,0.181,0.71,0.18,0.7324616031000001
2019-06-15 00:30:00,0.8608800000000001,0.23984000000000003,0.8936652617,0.17088,0.04984,0.178,0.6900000000000001,0.19,0.7156814934,0.8608800000000001,0.24984000000000003,0.8964008032,0.17088,0.04984,0.178,0.6900000000000001,0.2,0.7184010022
2019-06-15 01:00:00,0.8442400000000001,0.24082,0.8779154003,0.17424,0.050820000000000004,0.18150000000000002,0.67,0.19,0.6964194139000001,0.8342400000000001,0.25082000000000004,0.871129755,0.17424,0.050820000000000004,0.18150000000000002,0.66,0.2,0.689637586
2019-06-15 01:30:00,0.87136,0.23998000000000003,0.9038023291,0.17136,0.049980000000000004,0.17850000000000002,0.7000000000000001,0.19,0.7253275122,0.87136,0.24998,0.9065088251000001,0.17136,0.049980000000000004,0.17850000000000002,0.7000000000000001,0.2,0.7280109889
2019-06-15 02:00:00,0.9452,0.22110000000000002,0.970715329,0.1752,0.0511,0.1825,0.77,0.17,0.7885429601,0.9452,0.2411,0.9754651455000001,0.1752,0.0511,0.1825,0.77,0.19,0.7930952024
2019-06-15 02:30:00,0.94232,0.22026,0.9677197167,0.17232,0.050260000000000006,0.17950000000000002,0.77,0.17,0.7885429601,0.95232,0.24026000000000003,0.9821599921,0.17232,0.050260000000000006,0.17950000000000002,0.78,0.19,0.8028075735
2019-06-15 03:00:00,0.9347200000000001,0.22096000000000002,0.9604815459,0.17472000000000001,0.050960000000000005,0.182,0.76,0.17,0.7787810989,0.9347200000000001,0.24096,0.9652788198000001,0.17472000000000001,0.050960000000000005,0.182,0.76,0.19,0.7833900689000001
2019-06-15 03:30:00,0.9418400000000001,0.21012000000000003,0.9649937824,0.17184000000000002,0.050120000000000005,0.179,0.77,0.16,0.7864477096,0.9418400000000001,0.24012000000000003,0.9719671805000001,0.17184000000000002,0.050120000000000005,0.179,0.77,0.19,0.7930952024
2019-06-15 04:00:00,0.9152,0.2111,0.9392306692,0.1752,0.0511,0.1825,0.74,0.16,0.7570997292,0.9152,0.22110000000000002,0.9415286772,0.1752,0.0511,0.1825,0.74,0.17,0.7592759709
2019-06-15 04:30:00,0.87136,0.20998000000000003,0.8963034363,0.17136,0.049980000000000004,0.17850000000000002,0.7000000000000001,0.16,0.7180529228,0.87136,0.21998,0.8986987538000001,0.17136,0.049980000000000004,0.17850000000000002,0.7000000000000001,0.17,0.7203471385
2019-06-15 05:00:00,0.8947200000000001,0.24096,0.9265989424000001,0.17472000000000001,0.050960000000000005,0.182,0.72,0.19,0.7446475676000001,0.8947200000000001,0.25096,0.9292495897,0.17472000000000001,0.050960000000000005,0.182,0.72,0.2,0.7472616677
2019-06-15 05:30:00,0.89136,0.23998000000000003,0.9230996967,0.17136,0.049980000000000004,0.17850000000000002,0.72,0.19,0.7446475676000001,0.89136,0.24998,0.9257497772000001,0.17136,0.049980000000000004,0.17850000000000002,0.72,0.2,0.7472616677
2019-06-15 06:00:00,0.91424,0.27082,0.9535083901,0.17424,0.050820000000000004,0.18150000000000002,0.74,0.22,0.7720103626,0.91424,0.27082,0.9535083901,0.17424,0.050820000000000004,0.18150000000000002,0.74,0.22,0.7720103626
2019-06-15 06:30:00,0.9113600000000001,0.26998,0.9505084166000001,0.17136,0.049980000000000004,0.17850000000000002,0.74,0.22,0.7720103626,0.9113600000000001,0.26998,0.9505084166000001,0.17136,0.049980000000000004,0.17850000000000002,0.74,0.22,0.7720103626
2019-06-15 07:00:00,0.9147200000000001,0.28096000000000004,0.9568966506000001,0.17472000000000001,0.050960000000000005,0.182,0.74,0.23,0.7749193506000001,0.9147200000000001,0.29096,0.9598804092000001,0.17472000000000001,0.050960000000000005,0.182,0.74,0.24,0.7779460136
2019-06-15 07:30:00,1.06088,0.33984000000000003,1.1139827647,0.17088,0.04984,0.178,0.89,0.29,0.9360555539000001,1.06088,0.34984000000000004,1.1170740351,0.17088,0.04984,0.178,0.89,0.30000000000000004,0.9392017888
2019-06-15 08:00:00,1.12472,0.34096000000000004,1.1752654168,0.17472000000000001,0.050960000000000005,0.182,0.9500000000000001,0.29,0.9932774033,1.12472,0.35096000000000005,1.178205415,0.17472000000000001,0.050960000000000005,0.182,0.9500000000000001,0.30000000000000004,0.9962429423
2019-06-15 08:30:00,1.17184,0.34012000000000003,1.220201049,0.17184000000000002,0.050120000000000005,0.179,1.0,0.29,1.0412012294,1.17184,0.35012000000000004,1.2230261649,0.17184000000000002,0.050120000000000005,0.179,1.0,0.30000000000000004,1.0440306509
2019-06-15 09:00:00,1.15568,0.35124000000000005,1.2078765665,0.17568,0.05124,0.183,0.98,0.30000000000000004,1.024890238,1.15568,0.36124,1.2108222826,0.17568,0.05124,0.183,0.98,0.31,1.0278618584
2019-06-15 09:30:00,1.1928,0.3504,1.2432023166,0.1728,0.0504,0.18,1.02,0.30000000000000004,1.0632027088,1.1828,0.3604,1.2364885766,0.1728,0.0504,0.18,1.01,0.31,1.0565036678
2019-06-15 10:00:00,1.19376,0.35068000000000005,1.2442023147,0.17376000000000003,0.05068,0.181,1.02,0.30000000000000004,1.0632027088,1.18376,0.36068000000000006,1.237488505,0.17376000000000003,0.05068,0.181,1.01,0.31,1.0565036678
2019-06-15 10:30:00,1.13992,0.28956000000000004,1.1761218474,0.16992000000000002,0.04956000000000001,0.177,0.97,0.24,0.9992497185,1.13992,0.29956000000000005,1.1786236889,0.16992000000000002,0.04956000000000001,0.177,0.97,0.25,1.0016985575
2019-06-15 11:00:00,1.09376,0.33068000000000003,1.142654891,0.17376000000000003,0.05068,0.181,0.92,0.28,0.9616652224000001,1.09376,0.34068000000000004,1.1455888442,0.17376000000000003,0.05068,0.181,0.92,0.29,0.9646242792
2019-06-15 11:30:00,1.01848,0.34914,1.0766616228,0.16848000000000002,0.04914,0.17550000000000002,0.85,0.30000000000000004,0.9013878189000001,1.00848,0.35914,1.0705201773,0.16848000000000002,0.04914,0.17550000000000002,0.84,0.31,0.8953770156
2019-06-15 12:00:00,1.04328,0.37054000000000004,1.1071282897999999,0.17328000000000002,0.05054,0.18050000000000002,0.87,0.32,0.926984358,1.04328,0.37054000000000004,1.1071282897999999,0.17328000000000002,0.05054,0.18050000000000002,0.87,0.32,0.926984358
2019-06-15 12:30:00,1.03752,0.36886,1.101138252,0.16752,0.04886,0.17450000000000002,0.87,0.32,0.926984358,1.03752,0.36886,1.101138252,0.16752,0.04886,0.17450000000000002,0.87,0.32,0.926984358
2019-06-15 13:00:00,0.9823200000000001,0.37026000000000003,1.0497833348,0.17232,0.050260000000000006,0.17950000000000002,0.81,0.32,0.8709190548,0.9723200000000001,0.37026000000000003,1.0404319536,0.17232,0.050260000000000006,0.17950000000000002,0.8,0.32,0.8616263691
2019-06-15 13:30:00,0.87848,0.31914000000000003,0.9346536524,0.16848000000000002,0.04914,0.17550000000000002,0.71,0.27,0.7596051606,0.87848,0.32914000000000004,0.9381152648000001,0.16848000000000002,0.04914,0.17550000000000002,0.71,0.28,0.7632168761
2019-06-15 14:00:00,0.9828,0.3304,1.0368510018,0.1728,0.0504,0.18,0.81,0.28,0.8570297544000001,0.9828,0.34040000000000004,1.0400807661,0.1728,0.0504,0.18,0.81,0.29,0.8603487665
2019-06-15 14:30:00,0.8689600000000001,0.31928,0.9257597961,0.16896000000000003,0.049280000000000004,0.176,0.7000000000000001,0.27,0.7502666193,0.8689600000000001,0.32928,0.9292560465,0.16896000000000003,0.049280000000000004,0.176,0.7000000000000001,0.28,0.753923073
2019-06-15 15:00:00,0.8923200000000001,0.31026000000000004,0.9447201967000001,0.17232,0.050260000000000006,0.17950000000000002,0.72,0.26,0.7655063684000001,0.8923200000000001,0.33026000000000005,0.9514760375,0.17232,0.050260000000000006,0.17950000000000002,0.72,0.28,0.7725283166
2019-06-15 15:30:00,0.9204,0.30970000000000003,0.9711077438000001,0.1704,0.0497,0.17750000000000002,0.75,0.26,0.7937883849,0.9204,0.30970000000000003,0.9711077438000001,0.1704,0.0497,0.17750000000000002,0.75,0.26,0.7937883849
2019-06-15 16:00:00,0.8232800000000001,0.31054000000000004,0.8799005910000001,0.17328000000000002,0.05054,0.18050000000000002,0.65,0.26,0.7000714249000001,0.8232800000000001,0.33054,0.8871564969,0.17328000000000002,0.05054,0.18050000000000002,0.65,0.28,0.7077428912
2019-06-15 16:30:00,0.82088,0.26984,0.8640935135000001,0.17088,0.04984,0.178,0.65,0.22,0.6862215386,0.82088,0.27984000000000003,0.8672683552,0.17088,0.04984,0.178,0.65,0.23,0.6894925670000001
2019-06-15 17:00:00,0.84328,0.25054000000000004,0.8797110037,0.17328000000000002,0.05054,0.18050000000000002,0.67,0.2,0.6992138443,0.84328,0.26054,0.8826110412,0.17328000000000002,0.05054,0.18050000000000002,0.67,0.21,0.7021395873
2019-06-15 17:30:00,0.88136,0.27998,0.9247617261000001,0.17136,0.049980000000000004,0.17850000000000002,0.71,0.23,0.7463243263,0.87136,0.28998,0.9183445160000001,0.17136,0.049980000000000004,0.17850000000000002,0.7000000000000001,0.24,0.74
2019-06-15 18:00:00,1.01328,0.26054,1.0462396714,0.17328000000000002,0.05054,0.18050000000000002,0.84,0.21,0.8658521814,1.01328,0.27054,1.0487746421,0.17328000000000002,0.05054,0.18050000000000002,0.84,0.22,0.8683317338000001
2019-06-15 18:30:00,1.02088,0.28984000000000004,1.0612272141,0.17088,0.04984,0.178,0.85,0.24,0.8832326987,1.02088,0.29984000000000005,1.0640018797,0.17088,0.04984,0.178,0.85,0.25,0.8860022573
2019-06-15 19:00:00,1.09328,0.29054,1.131227055,0.17328000000000002,0.05054,0.18050000000000002,0.92,0.24,0.9507891459000001,1.09328,0.30054000000000003,1.1338366064,0.17328000000000002,0.05054,0.18050000000000002,0.92,0.25,0.9533624704
2019-06-15 19:30:00,1.17088,0.28984000000000004,1.2062202121,0.17088,0.04984,0.178,1.0,0.24,1.0283968106,1.1608800000000001,0.29984000000000005,1.1989772308,0.17088,0.04984,0.178,0.99,0.25,1.0210778619
2019-06-15 20:00:00,1.15328,0.28054,1.1869108855000001,0.17328000000000002,0.05054,0.18050000000000002,0.98,0.23,1.0066280346,1.14328,0.29054,1.1796197057,0.17328000000000002,0.05054,0.18050000000000002,0.97,0.24,0.9992497185
2019-06-15 20:30:00,1.1004,0.2797,1.1353907918,0.1704,0.0497,0.17750000000000002,0.93,0.23,0.958018789,1.1004,0.2897,1.1378955356,0.1704,0.0497,0.17750000000000002,0.93,0.24,0.9604686356000001
2019-06-15 21:00:00,1.1228,0.2604,1.1526005379,0.1728,0.0504,0.18,0.9500000000000001,0.21,0.9729337079,1.1228,0.27040000000000003,1.1549008615,0.1728,0.0504,0.18,0.9500000000000001,0.22,0.9751410154000001
2019-06-15 21:30:00,1.08088,0.22984000000000002,1.1050466054,0.17088,0.04984,0.178,0.91,0.18,0.9276313923,1.08088,0.24984000000000003,1.1093789253,0.17088,0.04984,0.178,0.91,0.2,0.9317188417000001
2019-06-15 22:00:00,1.06328,0.23054000000000002,1.0879857766,0.17328000000000002,0.05054,0.18050000000000002,0.89,0.18,0.9080198236,1.06328,0.25054000000000004,1.0923985765,0.17328000000000002,0.05054,0.18050000000000002,0.89,0.2,0.9121951546
2019-06-15 22:30:00,1.06136,0.23998000000000003,1.0881523101,0.17136,0.049980000000000004,0.17850000000000002,0.89,0.19,0.9100549434,1.06136,0.24998,1.0904013252,0.17136,0.049980000000000004,0.17850000000000002,0.89,0.2,0.9121951546
2019-06-15 23:00:00,0.98328,0.24054000000000003,1.012274197,0.17328000000000002,0.05054,0.18050000000000002,0.81,0.19,0.8319855768000001,0.98328,0.25054000000000004,1.0146969252,0.17328000000000002,0.05054,0.18050000000000002,0.81,0.2,0.8343260753
2019-06-15 23:30:00,0.9318400000000001,0.23012000000000002,0.9598338398,0.17184000000000002,0.050120000000000005,0.179,0.76,0.18,0.7810249676000001,0.9318400000000001,0.24012000000000003,0.9622803126,0.17184000000000002,0.050120000000000005,0.179,0.76,0.19,0.7833900689000001
2019-06-16 00:00:00,0.8637600000000001,0.21068,0.8890823359000001,0.17376000000000003,0.05068,0.181,0.6900000000000001,0.16,0.7083078427,0.8637600000000001,0.22068000000000002,0.8915049074,0.17376000000000003,0.05068,0.181,0.6900000000000001,0.17,0.7106335202
2019-06-16 00:30:00,0.83184,0.21012000000000003,0.8579674819,0.17184000000000002,0.050120000000000005,0.179,0.66,0.16,0.6791170739,0.83184,0.22012,0.8604711500000001,0.17184000000000002,0.050120000000000005,0.179,0.66,0.17,0.6815423685
2019-06-16 01:00:00,0.8242400000000001,0.21082,0.8507741475,0.17424,0.050820000000000004,0.18150000000000002,0.65,0.16,0.6694027188,0.8142400000000001,0.22082000000000002,0.843651735,0.17424,0.050820000000000004,0.18150000000000002,0.64,0.17,0.6621933252000001
2019-06-16 01:30:00,0.8623200000000001,0.21026000000000003,0.887583827,0.17232,0.050260000000000006,0.17950000000000002,0.6900000000000001,0.16,0.7083078427,0.8623200000000001,0.22026,0.8900057584000001,0.17232,0.050260000000000006,0.17950000000000002,0.6900000000000001,0.17,0.7106335202
2019-06-16 02:00:00,0.91424,0.19082000000000002,0.9339416738,0.17424,0.050820000000000004,0.18150000000000002,0.74,0.14,0.7531268154,0.91424,0.20082000000000003,0.9360360303,0.17424,0.050820000000000004,0.18150000000000002,0.74,0.15,0.7550496672
2019-06-16 02:30:00,0.9318400000000001,0.19012,0.9510370129000001,0.17184000000000002,0.050120000000000005,0.179,0.76,0.14,0.7727871635,0.9318400000000001,0.20012000000000002,0.9530864599000001,0.17184000000000002,0.050120000000000005,0.179,0.76,0.15,0.7746612163000001
2019-06-16 03:00:00,0.89424,0.19082000000000002,0.9143727085000001,0.17424,0.050820000000000004,0.18150000000000002,0.72,0.14,0.7334848328,0.88424,0.20082000000000003,0.9067574372,0.17424,0.050820000000000004,0.18150000000000002,0.71,0.15,0.7256721023
2019-06-16 03:30:00,0.9018400000000001,0.19012,0.9216620856000001,0.17184000000000002,0.050120000000000005,0.179,0.73,0.14,0.7433034374,0.9018400000000001,0.20012000000000002,0.9237767046,0.17184000000000002,0.050120000000000005,0.179,0.73,0.15,0.7452516354000001
2019-06-16 04:00:00,0.8637600000000001,0.20068000000000003,0.8867659218,0.17376000000000003,0.05068,0.181,0.6900000000000001,0.15,0.7061161378,0.8637600000000001,0.20068000000000003,0.8867659218,0.17376000000000003,0.05068,0.181,0.6900000000000001,0.15,0.7061161378
2019-06-16 04:30:00,0.87136,0.19998000000000002,0.8940135625000001,0.17136,0.049980000000000004,0.17850000000000002,0.7000000000000001,0.15,0.7158910532,0.8613600000000001,0.19998000000000002,0.8842697835000001,0.17136,0.049980000000000004,0.17850000000000002,0.6900000000000001,0.15,0.7061161378
2019-06-16 05:00:00,0.8937600000000001,0.20068000000000003,0.9160127728,0.17376000000000003,0.05068,0.181,0.72,0.15,0.7354590403,0.8937600000000001,0.21068,0.9182554111000001,0.17376000000000003,0.05068,0.181,0.72,0.16,0.7375635566000001
2019-06-16 05:30:00,0.8918400000000001,0.20012000000000002,0.9140167395000001,0.17184000000000002,0.050120000000000005,0.179,0.72,0.15,0.7354590403,0.8918400000000001,0.21012000000000003,0.9162581514,0.17184000000000002,0.050120000000000005,0.179,0.72,0.16,0.7375635566000001
2019-06-16 06:00:00,0.8637600000000001,0.22068000000000002,0.8915049074,0.17376000000000003,0.05068,0.181,0.6900000000000001,0.17,0.7106335202,0.8637600000000001,0.23068000000000002,0.8940327734,0.17376000000000003,0.05068,0.181,0.6900000000000001,0.18,0.7130918594
2019-06-16 06:30:00,0.8918400000000001,0.22012,0.918602961,0.17184000000000002,0.050120000000000005,0.179,0.72,0.17,0.7397972695,0.8918400000000001,0.23012000000000002,0.9210503786,0.17184000000000002,0.050120000000000005,0.179,0.72,0.18,0.7421590126000001
2019-06-16 07:00:00,0.87424,0.23082000000000003,0.904197683,0.17424,0.050820000000000004,0.18150000000000002,0.7000000000000001,0.18,0.72277244,0.87424,0.23082000000000003,0.904197683,0.17424,0.050820000000000004,0.18150000000000002,0.7000000000000001,0.18,0.72277244
2019-06-16 07:30:00,0.9218400000000001,0.25012,0.9551696184,0.17184000000000002,0.050120000000000005,0.179,0.75,0.2,0.7762087348000001,0.9218400000000001,0.26012,0.9578368337000001,0.17184000000000002,0.050120000000000005,0.179,0.75,0.21,0.7788452991
2019-06-16 08:00:00,0.9642400000000001,0.25082000000000004,0.9963279831,0.17424,0.050820000000000004,0.18150000000000002,0.79,0.2,0.8149233093,0.9542400000000001,0.27082,0.9919261313000001,0.17424,0.050820000000000004,0.18150000000000002,0.78,0.22,0.8104319836
2019-06-16 08:30:00,1.01232,0.24026000000000003,1.0404406038,0.17232,0.050260000000000006,0.17950000000000002,0.84,0.19,0.8612200648,1.01232,0.25026000000000004,1.04279521,0.17232,0.050260000000000006,0.17950000000000002,0.84,0.2,0.8634813258
2019-06-16 09:00:00,0.97472,0.24096,1.0040621495,0.17472000000000001,0.050960000000000005,0.182,0.8,0.19,0.8222530024,0.97472,0.25096,1.0065088176,0.17472000000000001,0.050960000000000005,0.182,0.8,0.2,0.8246211251000001
2019-06-16 09:30:00,0.9518400000000001,0.25012,0.9841541546,0.17184000000000002,0.050120000000000005,0.179,0.78,0.2,0.8052328856000001,0.9418400000000001,0.26012,0.9771003019000001,0.17184000000000002,0.050120000000000005,0.179,0.77,0.21,0.7981227976
2019-06-16 10:00:00,0.9937600000000001,0.27068000000000003,1.0299643683,0.17376000000000003,0.05068,0.181,0.8200000000000001,0.22,0.8489994111,0.9937600000000001,0.28068000000000004,1.0326374969,0.17376000000000003,0.05068,0.181,0.8200000000000001,0.23,0.8516454661
2019-06-16 10:30:00,1.0618400000000001,0.27012,1.0956591623,0.17184000000000002,0.050120000000000005,0.179,0.89,0.22,0.9167878708,1.0618400000000001,0.27012,1.0956591623,0.17184000000000002,0.050120000000000005,0.179,0.89,0.22,0.9167878708
2019-06-16 11:00:00,0.9937600000000001,0.27068000000000003,1.0299643683,0.17376000000000003,0.05068,0.181,0.8200000000000001,0.22,0.8489994111,0.9937600000000001,0.27068000000000003,1.0299643683,0.17376000000000003,0.05068,0.181,0.8200000000000001,0.22,0.8489994111
2019-06-16 11:30:00,1.12184,0.30012,1.1612910918,0.17184000000000002,0.050120000000000005,0.179,0.9500000000000001,0.25,0.9823441352000001,1.12184,0.31012,1.1639155468,0.17184000000000002,0.050120000000000005,0.179,0.9500000000000001,0.26,0.9849365462
2019-06-16 12:00:00,1.06376,0.33068000000000003,1.1139724413,0.17376000000000003,0.05068,0.181,0.89,0.28,0.9330058949000001,1.06376,0.34068000000000004,1.1169817366,0.17376000000000003,0.05068,0.181,0.89,0.29,0.9360555539000001
2019-06-16 12:30:00,1.15184,0.30012,1.1902971898,0.17184000000000002,0.050120000000000005,0.179,0.98,0.25,1.0113851887,1.15184,0.31012,1.1928578289,0.17184000000000002,0.050120000000000005,0.179,0.98,0.26,1.0139033485
2019-06-16 13:00:00,0.9532800000000001,0.33054,1.0089595879,0.17328000000000002,0.05054,0.18050000000000002,0.78,0.28,0.8287339742000001,0.9532800000000001,0.33054,1.0089595879,0.17328000000000002,0.05054,0.18050000000000002,0.78,0.28,0.8287339742000001
2019-06-16 13:30:00,0.8404,0.3297,0.9027592425000001,0.1704,0.0497,0.17750000000000002,0.67,0.28,0.7261542536000001,0.8404,0.3297,0.9027592425000001,0.1704,0.0497,0.17750000000000002,0.67,0.28,0.7261542536000001
2019-06-16 14:00:00,0.84328,0.33054,0.9057471225,0.17328000000000002,0.05054,0.18050000000000002,0.67,0.28,0.7261542536000001,0.84328,0.33054,0.9057471225,0.17328000000000002,0.05054,0.18050000000000002,0.67,0.28,0.7261542536000001
2019-06-16 14:30:00,0.7704000000000001,0.30970000000000003,0.8303193663,0.1704,0.0497,0.17750000000000002,0.6000000000000001,0.26,0.653911309,0.7604000000000001,0.31970000000000004,0.8248734751,0.1704,0.0497,0.17750000000000002,0.59,0.27,0.6488451279
2019-06-16 15:00:00,0.7532800000000001,0.30054000000000003,0.8110209923,0.17328000000000002,0.05054,0.18050000000000002,0.58,0.25,0.631585307,0.7532800000000001,0.31054000000000004,0.8147796328,0.17328000000000002,0.05054,0.18050000000000002,0.58,0.26,0.6356099433
2019-06-16 15:30:00,0.75992,0.31956,0.8243767343,0.16992000000000002,0.04956000000000001,0.177,0.59,0.27,0.6488451279,0.75992,0.32956,0.8283044126,0.16992000000000002,0.04956000000000001,0.177,0.59,0.28,0.6530696747
2019-06-16 16:00:00,0.7532800000000001,0.31054000000000004,0.8147796328,0.17328000000000002,0.05054,0.18050000000000002,0.58,0.26,0.6356099433,0.7532800000000001,0.32054000000000005,0.8186431762,0.17328000000000002,0.05054,0.18050000000000002,0.58,0.27,0.6397655821
2019-06-16 16:30:00,0.9213600000000001,0.30998000000000003,0.9721069128000001,0.17136,0.049980000000000004,0.17850000000000002,0.75,0.26,0.7937883849,0.9113600000000001,0.31998000000000004,0.9659007454,0.17136,0.049980000000000004,0.17850000000000002,0.74,0.27,0.7877182237
2019-06-16 17:00:00,1.06328,0.31054000000000004,1.1077000722,0.17328000000000002,0.05054,0.18050000000000002,0.89,0.26,0.9272000863000001,1.06328,0.32054000000000005,1.1105450239,0.17328000000000002,0.05054,0.18050000000000002,0.89,0.27,0.9300537619
2019-06-16 17:30:00,1.13136,0.30998000000000003,1.1730571384,0.17136,0.049980000000000004,0.17850000000000002,0.96,0.26,0.9945853407,1.12136,0.31998000000000004,1.1661198266,0.17136,0.049980000000000004,0.17850000000000002,0.9500000000000001,0.27,0.98762341
2019-06-16 18:00:00,1.1737600000000001,0.28068000000000004,1.2068528494,0.17376000000000003,0.05068,0.181,1.0,0.23,1.026109156,1.16376,0.29068000000000005,1.199513318,0.17376000000000003,0.05068,0.181,0.99,0.24,1.0186756108
2019-06-16 18:30:00,1.18184,0.28012000000000004,1.2145834677,0.17184000000000002,0.050120000000000005,0.179,1.01,0.23,1.035857133,1.17184,0.29012000000000004,1.207219367,0.17184000000000002,0.050120000000000005,0.179,1.0,0.24,1.0283968106
2019-06-16 19:00:00,1.24328,0.28054,1.274538289,0.17328000000000002,0.05054,0.18050000000000002,1.07,0.23,1.0944404963,1.24328,0.29054,1.2767766641,0.17328000000000002,0.05054,0.18050000000000002,1.07,0.24,1.09658561
2019-06-16 19:30:00,1.26184,0.32012,1.3018129666,0.17184000000000002,0.050120000000000005,0.179,1.09,0.27,1.1229425631,1.26184,0.33012,1.3043080158,0.17184000000000002,0.050120000000000005,0.179,1.09,0.28,1.1253888217
2019-06-16 20:00:00,1.18376,0.29068000000000005,1.2189268231,0.17376000000000003,0.05068,0.181,1.01,0.24,1.0381233067,1.1737600000000001,0.30068,1.211660431,0.17376000000000003,0.05068,0.181,1.0,0.25,1.0307764064
2019-06-16 20:30:00,1.19184,0.29012000000000004,1.2266426538,0.17184000000000002,0.050120000000000005,0.179,1.02,0.24,1.0478549518,1.19184,0.30012,1.2290462156,0.17184000000000002,0.050120000000000005,0.179,1.02,0.25,1.0501904589
2019-06-16 21:00:00,1.16376,0.27068000000000003,1.1948242548999999,0.17376000000000003,0.05068,0.181,0.99,0.22,1.0141498903,1.16376,0.28068000000000004,1.1971293163,0.17376000000000003,0.05068,0.181,0.99,0.23,1.0163660758
2019-06-16 21:30:00,1.12184,0.27012,1.1539019889,0.17184000000000002,0.050120000000000005,0.179,0.9500000000000001,0.22,0.9751410154000001,1.11184,0.27012,1.1441822407,0.17184000000000002,0.050120000000000005,0.179,0.9400000000000001,0.22,0.9654014709000001
2019-06-16 22:00:00,1.06424,0.25082000000000004,1.0933972060000001,0.17424,0.050820000000000004,0.18150000000000002,0.89,0.2,0.9121951546,1.05424,0.27082,1.0884693151,0.17424,0.050820000000000004,0.18150000000000002,0.88,0.22,0.9070832376
2019-06-16 22:30:00,1.03232,0.24026000000000003,1.0599101141,0.17232,0.050260000000000006,0.17950000000000002,0.86,0.19,0.8807383266000001,1.03232,0.26026000000000005,1.0646219282,0.17232,0.050260000000000006,0.17950000000000002,0.86,0.21,0.8852683209000001
2019-06-16 23:00:00,0.9342400000000001,0.24082,0.964779068,0.17424,0.050820000000000004,0.18150000000000002,0.76,0.19,0.7833900689000001,0.9242400000000001,0.26082,0.9603367378000001,0.17424,0.050820000000000004,0.18150000000000002,0.75,0.21,0.7788452991
2019-06-16 23:30:00,0.8423200000000001,0.24026000000000003,0.8759154354,0.17232,0.050260000000000006,0.17950000000000002,0.67,0.19,0.6964194139000001,0.8423200000000001,0.26026000000000005,0.8816111671,0.17232,0.050260000000000006,0.17950000000000002,0.67,0.21,0.7021395873
2019-06-17 00:00:00,0.7947200000000001,0.24096,0.8304466268,0.17472000000000001,0.050960000000000005,0.182,0.62,0.19,0.6484597135,0.7847200000000001,0.26096,0.8269737602,0.17472000000000001,0.050960000000000005,0.182,0.61,0.21,0.6451356447000001
2019-06-17 00:30:00,0.7723200000000001,0.24026000000000003,0.8088281956000001,0.17232,0.050260000000000006,0.17950000000000002,0.6000000000000001,0.19,0.6293647591,0.7723200000000001,0.26026000000000005,0.8149929141000001,0.17232,0.050260000000000006,0.17950000000000002,0.6000000000000001,0.21,0.6356886030000001
2019-06-17 01:00:00,0.7747200000000001,0.25096,0.8143537315,0.17472000000000001,0.050960000000000005,0.182,0.6000000000000001,0.2,0.632455532,0.7747200000000001,0.26096,0.8174907951,0.17472000000000001,0.050960000000000005,0.182,0.6000000000000001,0.21,0.6356886030000001
2019-06-17 01:30:00,0.79232,0.25026000000000004,0.830903755,0.17232,0.050260000000000006,0.17950000000000002,0.62,0.2,0.651459899,0.78232,0.26026000000000005,0.8244754999,0.17232,0.050260000000000006,0.17950000000000002,0.61,0.21,0.6451356447000001
2019-06-17 02:00:00,0.8342400000000001,0.22082000000000002,0.8629703645000001,0.17424,0.050820000000000004,0.18150000000000002,0.66,0.17,0.6815423685,0.8342400000000001,0.23082000000000003,0.8655831849000001,0.17424,0.050820000000000004,0.18150000000000002,0.66,0.18,0.6841052551
2019-06-17 02:30:00,0.8628,0.2104,0.8880833294,0.1728,0.0504,0.18,0.6900000000000001,0.16,0.7083078427,0.8528,0.2204,0.8808200724,0.1728,0.0504,0.18,0.68,0.17,0.7009279564
2019-06-17 03:00:00,0.8342400000000001,0.23082000000000003,0.8655831849000001,0.17424,0.050820000000000004,0.18150000000000002,0.66,0.18,0.6841052551,0.8342400000000001,0.24082,0.8683033168000001,0.17424,0.050820000000000004,0.18150000000000002,0.66,0.19,0.6868041933
2019-06-17 03:30:00,0.8323200000000001,0.21026000000000003,0.8584671514000001,0.17232,0.050260000000000006,0.17950000000000002,0.66,0.16,0.6791170739,0.8423200000000001,0.22026,0.8706419758,0.17232,0.050260000000000006,0.17950000000000002,0.67,0.17,0.6912307864
2019-06-17 04:00:00,0.81376,0.21068,0.8405899119,0.17376000000000003,0.05068,0.181,0.64,0.16,0.6596969001,0.81376,0.22068000000000002,0.8431518250000001,0.17376000000000003,0.05068,0.181,0.64,0.17,0.6621933252000001
2019-06-17 04:30:00,0.8213600000000001,0.22998000000000002,0.8529496175,0.17136,0.049980000000000004,0.17850000000000002,0.65,0.18,0.6744627492,0.8213600000000001,0.23998000000000003,0.8557000935,0.17136,0.049980000000000004,0.17850000000000002,0.65,0.19,0.6772001181
2019-06-17 05:00:00,0.82376,0.23068000000000002,0.8554494725,0.17376000000000003,0.05068,0.181,0.65,0.18,0.6744627492,0.82376,0.24068000000000003,0.8582000932,0.17376000000000003,0.05068,0.181,0.65,0.19,0.6772001181
2019-06-17 05:30:00,0.82184,0.24012000000000003,0.8562000934,0.17184000000000002,0.050120000000000005,0.179,0.65,0.19,0.6772001181,0.82184,0.25012,0.8590582052,0.17184000000000002,0.050120000000000005,0.179,0.65,0.2,0.6800735254
2019-06-17 06:00:00,0.8437600000000001,0.24068000000000003,0.877415409,0.17376000000000003,0.05068,0.181,0.67,0.19,0.6964194139000001,0.8437600000000001,0.25068,0.8802109974000001,0.17376000000000003,0.05068,0.181,0.67,0.2,0.6992138443
2019-06-17 06:30:00,0.9018400000000001,0.26012,0.9386041764,0.17184000000000002,0.050120000000000005,0.179,0.73,0.21,0.7596051606,0.9018400000000001,0.27012,0.9414245588000001,0.17184000000000002,0.050120000000000005,0.179,0.73,0.22,0.7624303247
2019-06-17 07:00:00,0.9737600000000001,0.26068,1.0080489075,0.17376000000000003,0.05068,0.181,0.8,0.21,0.8271033793,0.9737600000000001,0.27068000000000003,1.0106810575,0.17376000000000003,0.05068,0.181,0.8,0.22,0.8296987405
2019-06-17 07:30:00,1.07232,0.33026000000000005,1.1220257796,0.17232,0.050260000000000006,0.17950000000000002,0.9,0.28,0.9425497334,1.07232,0.33026000000000005,1.1220257796,0.17232,0.050260000000000006,0.17950000000000002,0.9,0.28,0.9425497334
2019-06-17 08:00:00,1.10424,0.34082,1.1556401905,0.17424,0.050820000000000004,0.18150000000000002,0.93,0.29,0.9741663102,1.09424,0.35082,1.149102193,0.17424,0.050820000000000004,0.18150000000000002,0.92,0.30000000000000004,0.9676776323
2019-06-17 08:30:00,1.10232,0.36026,1.1596967923000001,0.17232,0.050260000000000006,0.17950000000000002,0.93,0.31,0.9803060747000001,1.09232,0.37026000000000003,1.1533670058,0.17232,0.050260000000000006,0.17950000000000002,0.92,0.32,0.9740636530000001
2019-06-17 09:00:00,1.10376,0.38068,1.1675630176,0.17376000000000003,0.05068,0.181,0.93,0.33,0.9868130522,1.09376,0.40068000000000004,1.1648413626,0.17376000000000003,0.05068,0.181,0.92,0.35000000000000003,0.9843271814000001
2019-06-17 09:30:00,1.11944,0.36942,1.1788201941,0.16944,0.049420000000000006,0.17650000000000002,0.9500000000000001,0.32,1.0024470061,1.11944,0.37942000000000004,1.1819921531,0.16944,0.049420000000000006,0.17650000000000002,0.9500000000000001,0.33,1.0056838469
2019-06-17 10:00:00,1.10376,0.37068,1.1643409295,0.17376000000000003,0.05068,0.181,0.93,0.32,0.9835141077,1.10376,0.38068,1.1675630176,0.17376000000000003,0.05068,0.181,0.93,0.33,0.9868130522
2019-06-17 10:30:00,1.00896,0.36928000000000005,1.0744151898,0.16896000000000003,0.049280000000000004,0.176,0.84,0.32,0.8988882022,0.9989600000000001,0.37928,1.068538441,0.16896000000000003,0.049280000000000004,0.176,0.8300000000000001,0.33,0.8931965069000001
2019-06-17 11:00:00,0.9332800000000001,0.42054,1.023652993,0.17328000000000002,0.05054,0.18050000000000002,0.76,0.37,0.8452810184,0.9332800000000001,0.43054000000000003,1.0278016589,0.17328000000000002,0.05054,0.18050000000000002,0.76,0.38,0.8497058314
2019-06-17 11:30:00,0.8594400000000001,0.42942,0.9607490047,0.16944,0.049420000000000006,0.17650000000000002,0.6900000000000001,0.38,0.7877182237,0.8594400000000001,0.43942000000000003,0.9652600945,0.16944,0.049420000000000006,0.17650000000000002,0.6900000000000001,0.39,0.7925906888
2019-06-17 12:00:00,0.8623200000000001,0.45026000000000005,0.9727948653,0.17232,0.050260000000000006,0.17950000000000002,0.6900000000000001,0.4,0.7975587753000001,0.8623200000000001,0.46026000000000006,0.9774635799,0.17232,0.050260000000000006,0.17950000000000002,0.6900000000000001,0.41000000000000003,0.8026207074
2019-06-17 12:30:00,0.9599200000000001,0.44956,1.0599766979,0.16992000000000002,0.04956000000000001,0.177,0.79,0.4,0.8854942123,0.9599200000000001,0.45956,1.0642564541,0.16992000000000002,0.04956000000000001,0.177,0.79,0.41000000000000003,0.890056178
2019-06-17 13:00:00,1.01232,0.45026000000000005,1.1079376562,0.17232,0.050260000000000006,0.17950000000000002,0.84,0.4,0.9303762680000001,1.00232,0.46026000000000006,1.1029436296,0.17232,0.050260000000000006,0.17950000000000002,0.8300000000000001,0.41000000000000003,0.9257429449000001
2019-06-17 13:30:00,0.9694400000000001,0.35942,1.033922942,0.16944,0.049420000000000006,0.17650000000000002,0.8,0.31,0.8579627032,0.9694400000000001,0.36942,1.0374415887,0.16944,0.049420000000000006,0.17650000000000002,0.8,0.32,0.8616263691
2019-06-17 14:00:00,0.9028,0.40040000000000003,0.9876072094,0.1728,0.0504,0.18,0.73,0.35000000000000003,0.8095677859,0.9028,0.40040000000000003,0.9876072094,0.1728,0.0504,0.18,0.73,0.35000000000000003,0.8095677859
2019-06-17 14:30:00,0.89992,0.41956000000000004,0.9929182242000001,0.16992000000000002,0.04956000000000001,0.177,0.73,0.37,0.8184130986,0.89992,0.42956000000000005,0.9971849377,0.16992000000000002,0.04956000000000001,0.177,0.73,0.38,0.8229823813
2019-06-17 15:00:00,0.9032800000000001,0.42054,0.9963777647000001,0.17328000000000002,0.05054,0.18050000000000002,0.73,0.37,0.8184130986,0.9032800000000001,0.43054000000000003,1.0006395205,0.17328000000000002,0.05054,0.18050000000000002,0.73,0.38,0.8229823813
2019-06-17 15:30:00,0.8399200000000001,0.38956,0.9258631648000001,0.16992000000000002,0.04956000000000001,0.177,0.67,0.34,0.7513321503,0.8399200000000001,0.39956,0.9301149391,0.16992000000000002,0.04956000000000001,0.177,0.67,0.35000000000000003,0.7559100476
2019-06-17 16:00:00,0.8128000000000001,0.4504,0.9292491593000001,0.1728,0.0504,0.18,0.64,0.4,0.7547184906000001,0.8128000000000001,0.46040000000000003,0.9341370349,0.1728,0.0504,0.18,0.64,0.41000000000000003,0.7600657866
2019-06-17 16:30:00,0.8804000000000001,0.44970000000000004,0.9886021697,0.1704,0.0497,0.17750000000000002,0.71,0.4,0.8149233093,0.8804000000000001,0.4597,0.9931909434,0.1704,0.0497,0.17750000000000002,0.71,0.41000000000000003,0.8198780397000001
2019-06-17 17:00:00,1.0028,0.4304,1.0912616551,0.1728,0.0504,0.18,0.8300000000000001,0.38,0.9128526716,1.0028,0.4404,1.095244265,0.1728,0.0504,0.18,0.8300000000000001,0.39,0.9170605214
2019-06-17 17:30:00,1.00992,0.35956000000000005,1.0720176305,0.16992000000000002,0.04956000000000001,0.177,0.84,0.31,0.8953770156,1.00992,0.36956000000000006,1.0754129439,0.16992000000000002,0.04956000000000001,0.177,0.84,0.32,0.8988882022
2019-06-17 18:00:00,1.13328,0.36054,1.1892487755,0.17328000000000002,0.05054,0.18050000000000002,0.96,0.31,1.0088111815,1.13328,0.37054000000000004,1.1923185187,0.17328000000000002,0.05054,0.18050000000000002,0.96,0.32,1.0119288513
2019-06-17 18:30:00,1.15136,0.36998000000000003,1.2093448846000001,0.17136,0.049980000000000004,0.17850000000000002,0.98,0.32,1.0309219175,1.15136,0.37998000000000004,1.2124416068000001,0.17136,0.049980000000000004,0.17850000000000002,0.98,0.33,1.0340696302
2019-06-17 19:00:00,1.21232,0.37026000000000003,1.2676009822,0.17232,0.050260000000000006,0.17950000000000002,1.04,0.32,1.0881176407,1.21232,0.38026000000000004,1.2705579286,0.17232,0.050260000000000006,0.17950000000000002,1.04,0.33,1.091100362
2019-06-17 19:30:00,1.1604,0.3497,1.2119481218,0.1704,0.0497,0.17750000000000002,0.99,0.30000000000000004,1.034456379,1.1504,0.3597,1.2053232969,0.1704,0.0497,0.17750000000000002,0.98,0.31,1.0278618584
2019-06-17 20:00:00,1.11232,0.31026000000000004,1.1547800873,0.17232,0.050260000000000006,0.17950000000000002,0.9400000000000001,0.26,0.9752948272,1.11232,0.32026000000000004,1.1575069114,0.17232,0.050260000000000006,0.17950000000000002,0.9400000000000001,0.27,0.9780081799
2019-06-17 20:30:00,1.10992,0.30956,1.152280261,0.16992000000000002,0.04956000000000001,0.177,0.9400000000000001,0.26,0.9752948272,1.10992,0.31956,1.1550069264,0.16992000000000002,0.04956000000000001,0.177,0.9400000000000001,0.27,0.9780081799
2019-06-17 21:00:00,1.1228,0.28040000000000004,1.157283025,0.1728,0.0504,0.18,0.9500000000000001,0.23,0.9774456507,1.1228,0.2904,1.159746524,0.1728,0.0504,0.18,0.9500000000000001,0.24,0.9798469268000001
2019-06-17 21:30:00,1.09136,0.28998,1.1292276343,0.17136,0.049980000000000004,0.17850000000000002,0.92,0.24,0.9507891459000001,1.09136,0.29998,1.1318368478,0.17136,0.049980000000000004,0.17850000000000002,0.92,0.25,0.9533624704
2019-06-17 22:00:00,1.07328,0.29054,1.111909821,0.17328000000000002,0.05054,0.18050000000000002,0.9,0.24,0.9314504818,1.06328,0.30054000000000003,1.1049383014,0.17328000000000002,0.05054,0.18050000000000002,0.89,0.25,0.9244457799
2019-06-17 22:30:00,1.00136,0.26998,1.0371167003,0.17136,0.049980000000000004,0.17850000000000002,0.8300000000000001,0.22,0.8586617495000001,1.00136,0.27998,1.039764709,0.17136,0.049980000000000004,0.17850000000000002,0.8300000000000001,0.23,0.86127812
2019-06-17 23:00:00,0.93376,0.25068,0.9668237688,0.17376000000000003,0.05068,0.181,0.76,0.2,0.7858753082000001,0.93376,0.26068,0.9694646977,0.17376000000000003,0.05068,0.181,0.76,0.21,0.7884795495
2019-06-17 23:30:00,0.8623200000000001,0.26026000000000005,0.9007391687,0.17232,0.050260000000000006,0.17950000000000002,0.6900000000000001,0.21,0.7212489168,0.8623200000000001,0.26026000000000005,0.9007391687,0.17232,0.050260000000000006,0.17950000000000002,0.6900000000000001,0.21,0.7212489168
2019-06-18 00:00:00,0.7942400000000001,0.25082000000000004,0.8329032657000001,0.17424,0.050820000000000004,0.18150000000000002,0.62,0.2,0.651459899,0.7942400000000001,0.26082,0.8359690485,0.17424,0.050820000000000004,0.18150000000000002,0.62,0.21,0.654599114
2019-06-18 00:30:00,0.7523200000000001,0.25026000000000004,0.7928527291,0.17232,0.050260000000000006,0.17950000000000002,0.58,0.2,0.613514466,0.7523200000000001,0.26026000000000005,0.7960657322,0.17232,0.050260000000000006,0.17950000000000002,0.58,0.21,0.6168468205000001
2019-06-18 01:00:00,0.74424,0.23082000000000003,0.7792118133,0.17424,0.050820000000000004,0.18150000000000002,0.5700000000000001,0.18,0.5977457654,0.74424,0.24082,0.7822323504,0.17424,0.050820000000000004,0.18150000000000002,0.5700000000000001,0.19,0.6008327554
2019-06-18 01:30:00,0.78232,0.23026000000000002,0.8155024525,0.17232,0.050260000000000006,0.17950000000000002,0.61,0.18,0.6360031446000001,0.78232,0.24026000000000003,0.8183822151,0.17232,0.050260000000000006,0.17950000000000002,0.61,0.19,0.6389053138
2019-06-18 02:00:00,0.8242400000000001,0.23082000000000003,0.8559494436,0.17424,0.050820000000000004,0.18150000000000002,0.65,0.18,0.6744627492,0.8242400000000001,0.24082,0.8587000932000001,0.17424,0.050820000000000004,0.18150000000000002,0.65,0.19,0.6772001181
2019-06-18 02:30:00,0.82184,0.23012000000000002,0.8534495884000001,0.17184000000000002,0.050120000000000005,0.179,0.65,0.18,0.6744627492,0.82184,0.24012000000000003,0.8562000934,0.17184000000000002,0.050120000000000005,0.179,0.65,0.19,0.6772001181
2019-06-18 03:00:00,0.79376,0.21068,0.8212435692000001,0.17376000000000003,0.05068,0.181,0.62,0.16,0.6403124237000001,0.79376,0.22068000000000002,0.8238656444,0.17376000000000003,0.05068,0.181,0.62,0.17,0.6428841264
2019-06-18 03:30:00,0.82184,0.23012000000000002,0.8534495884000001,0.17184000000000002,0.050120000000000005,0.179,0.65,0.18,0.6744627492,0.82184,0.24012000000000003,0.8562000934,0.17184000000000002,0.050120000000000005,0.179,0.65,0.19,0.6772001181
2019-06-18 04:00:00,0.79376,0.23068000000000002,0.8266003871000001,0.17376000000000003,0.05068,0.181,0.62,0.18,0.6456004957,0.78376,0.24068000000000003,0.8198820647,0.17376000000000003,0.05068,0.181,0.61,0.19,0.6389053138
2019-06-18 04:30:00,0.8118400000000001,0.23012000000000002,0.8438242708,0.17184000000000002,0.050120000000000005,0.179,0.64,0.18,0.6648308055000001,0.8118400000000001,0.24012000000000003,0.8466060477,0.17184000000000002,0.050120000000000005,0.179,0.64,0.19,0.6676076692
2019-06-18 05:00:00,0.81376,0.23068000000000002,0.8458242134,0.17376000000000003,0.05068,0.181,0.64,0.18,0.6648308055000001,0.81376,0.24068000000000003,0.8486060334000001,0.17376000000000003,0.05068,0.181,0.64,0.19,0.6676076692
2019-06-18 05:30:00,0.8118400000000001,0.23012000000000002,0.8438242708,0.17184000000000002,0.050120000000000005,0.179,0.64,0.18,0.6648308055000001,0.8118400000000001,0.24012000000000003,0.8466060477,0.17184000000000002,0.050120000000000005,0.179,0.64,0.19,0.6676076692
2019-06-18 06:00:00,0.81376,0.23068000000000002,0.8458242134,0.17376000000000003,0.05068,0.181,0.64,0.18,0.6648308055000001,0.81376,0.24068000000000003,0.8486060334000001,0.17376000000000003,0.05068,0.181,0.64,0.19,0.6676076692
2019-06-18 06:30:00,0.85184,0.26012,0.8906704216,0.17184000000000002,0.050120000000000005,0.179,0.68,0.21,0.7116881339000001,0.85184,0.27012,0.8936420984000001,0.17184000000000002,0.050120000000000005,0.179,0.68,0.22,0.7147027354000001
2019-06-18 07:00:00,0.9342400000000001,0.24082,0.964779068,0.17424,0.050820000000000004,0.18150000000000002,0.76,0.19,0.7833900689000001,0.9342400000000001,0.25082000000000004,0.9673236532,0.17424,0.050820000000000004,0.18150000000000002,0.76,0.2,0.7858753082000001
2019-06-18 07:30:00,1.0128,0.3004,1.0564109049,0.1728,0.0504,0.18,0.84,0.25,0.8764131446000001,1.0128,0.3204,1.0622711518,0.1728,0.0504,0.18,0.84,0.27,0.8823264702
2019-06-18 08:00:00,1.0747200000000001,0.30096,1.1160645143,0.17472000000000001,0.050960000000000005,0.182,0.9,0.25,0.9340770846,1.0747200000000001,0.32096,1.1216231096,0.17472000000000001,0.050960000000000005,0.182,0.9,0.27,0.9396275858
2019-06-18 08:30:00,1.04232,0.38026000000000004,1.109517305,0.17232,0.050260000000000006,0.17950000000000002,0.87,0.33,0.9304837452,1.04232,0.39026000000000005,1.1129842092,0.17232,0.050260000000000006,0.17950000000000002,0.87,0.34,0.9340770846
2019-06-18 09:00:00,0.9642400000000001,0.38082000000000005,1.0367172469,0.17424,0.050820000000000004,0.18150000000000002,0.79,0.33,0.8561541917000001,0.9642400000000001,0.39082000000000006,1.0404321458,0.17424,0.050820000000000004,0.18150000000000002,0.79,0.34,0.8600581376
2019-06-18 09:30:00,0.95896,0.40928000000000003,1.0426477833,0.16896000000000003,0.049280000000000004,0.176,0.79,0.36,0.8681589716,0.95896,0.41928000000000004,1.0466135868,0.16896000000000003,0.049280000000000004,0.176,0.79,0.37,0.8723531395
2019-06-18 10:00:00,1.02328,0.44054000000000004,1.1140814378,0.17328000000000002,0.05054,0.18050000000000002,0.85,0.39,0.9352005133,1.02328,0.45054000000000005,1.1180734547,0.17328000000000002,0.05054,0.18050000000000002,0.85,0.4,0.9394147114
2019-06-18 10:30:00,0.9594400000000001,0.35942,1.0245525121,0.16944,0.049420000000000006,0.17650000000000002,0.79,0.31,0.8486459804,0.9594400000000001,0.36942,1.0281032293,0.16944,0.049420000000000006,0.17650000000000002,0.79,0.32,0.8523496935
2019-06-18 11:00:00,1.05328,0.39054000000000005,1.1233522377,0.17328000000000002,0.05054,0.18050000000000002,0.88,0.34,0.9433981132,1.05328,0.40054,1.126867805,0.17328000000000002,0.05054,0.18050000000000002,0.88,0.35000000000000003,0.9470480452000001
2019-06-18 11:30:00,1.01896,0.40928000000000003,1.0980845141,0.16896000000000003,0.049280000000000004,0.176,0.85,0.36,0.9230926281,1.00896,0.41928000000000004,1.0926097199,0.16896000000000003,0.049280000000000004,0.176,0.84,0.37,0.9178779875
2019-06-18 12:00:00,0.8932800000000001,0.38054000000000004,0.9709582123,0.17328000000000002,0.05054,0.18050000000000002,0.72,0.33,0.7920227269,0.8932800000000001,0.39054000000000005,0.9749208429,0.17328000000000002,0.05054,0.18050000000000002,0.72,0.34,0.7962411695
2019-06-18 12:30:00,0.94896,0.38928,1.025701711,0.16896000000000003,0.049280000000000004,0.176,0.78,0.34,0.8508818954,0.9389600000000001,0.39928,1.0203285745,0.16896000000000003,0.049280000000000004,0.176,0.77,0.35000000000000003,0.8458132182
