Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-18 13:00:00,0.91232,0.38026000000000004,0.9883953915,0.17232,0.050260000000000006,0.17950000000000002,0.74,0.33,0.810246876,0.91232,0.39026000000000005,0.9922855688000001,0.17232,0.050260000000000006,0.17950000000000002,0.74,0.34,0.8143709229
2019-06-18 13:30:00,0.83896,0.37928,0.9207101607,0.16896000000000003,0.049280000000000004,0.176,0.67,0.33,0.7468600940000001,0.83896,0.38928,0.9248744780000001,0.16896000000000003,0.049280000000000004,0.176,0.67,0.34,0.7513321503
2019-06-18 14:00:00,0.9128000000000001,0.3804,0.9888923096000001,0.1728,0.0504,0.18,0.74,0.33,0.810246876,0.9128000000000001,0.3904,0.9927819499,0.1728,0.0504,0.18,0.74,0.34,0.8143709229
2019-06-18 14:30:00,0.87992,0.40956000000000004,0.9705661235,0.16992000000000002,0.04956000000000001,0.177,0.71,0.36,0.7960527621,0.86992,0.41956000000000004,0.9658112652,0.16992000000000002,0.04956000000000001,0.177,0.7000000000000001,0.37,0.7917701687
2019-06-18 15:00:00,0.8932800000000001,0.38054000000000004,0.9709582123,0.17328000000000002,0.05054,0.18050000000000002,0.72,0.33,0.7920227269,0.8832800000000001,0.39054000000000005,0.9657665608,0.17328000000000002,0.05054,0.18050000000000002,0.71,0.34,0.7872102642000001
2019-06-18 15:30:00,0.8904000000000001,0.3497,0.9566097689,0.1704,0.0497,0.17750000000000002,0.72,0.30000000000000004,0.78,0.8804000000000001,0.3597,0.9510458717,0.1704,0.0497,0.17750000000000002,0.71,0.31,0.7747257579
2019-06-18 16:00:00,0.92376,0.38068,0.9991245168,0.17376000000000003,0.05068,0.181,0.75,0.33,0.819390017,0.92376,0.38068,0.9991245168,0.17376000000000003,0.05068,0.181,0.75,0.33,0.819390017
2019-06-18 16:30:00,0.99992,0.37956,1.0695353197,0.16992000000000002,0.04956000000000001,0.177,0.8300000000000001,0.33,0.8931965069000001,0.9899200000000001,0.37956,1.0601921524,0.16992000000000002,0.04956000000000001,0.177,0.8200000000000001,0.33,0.8839117603000001
2019-06-18 17:00:00,1.15328,0.36054,1.2083227425,0.17328000000000002,0.05054,0.18050000000000002,0.98,0.31,1.0278618584,1.14328,0.37054000000000004,1.2018273795,0.17328000000000002,0.05054,0.18050000000000002,0.97,0.32,1.0214205794
2019-06-18 17:30:00,1.19896,0.31928,1.240743648,0.16896000000000003,0.049280000000000004,0.176,1.03,0.27,1.0648004508,1.19896,0.32928,1.2433544949,0.16896000000000003,0.049280000000000004,0.176,1.03,0.28,1.0673799698
2019-06-18 18:00:00,1.2628,0.3604,1.3132219918999999,0.1728,0.0504,0.18,1.09,0.31,1.1332254851,1.2628,0.3704,1.3160015198,0.1728,0.0504,0.18,1.09,0.32,1.1360017606
2019-06-18 18:30:00,1.29992,0.35956000000000005,1.3487310332,0.16992000000000002,0.04956000000000001,0.177,1.13,0.31,1.1717508268,1.28992,0.36956000000000006,1.341815263,0.16992000000000002,0.04956000000000001,0.177,1.12,0.32,1.1648175823
2019-06-18 19:00:00,1.36232,0.36026,1.4091497614000001,0.17232,0.050260000000000006,0.17950000000000002,1.19,0.31,1.2297154142,1.35232,0.37026000000000003,1.4020919549,0.17232,0.050260000000000006,0.17950000000000002,1.18,0.32,1.2226201372
2019-06-18 19:30:00,1.29848,0.33914000000000005,1.3420380956,0.16848000000000002,0.04914,0.17550000000000002,1.13,0.29,1.1666190466,1.28848,0.34914,1.3349454858,0.16848000000000002,0.04914,0.17550000000000002,1.12,0.30000000000000004,1.1594826433
2019-06-18 20:00:00,1.2132800000000001,0.33054,1.2574995228999999,0.17328000000000002,0.05054,0.18050000000000002,1.04,0.28,1.0770329614,1.2132800000000001,0.34054,1.260165009,0.17328000000000002,0.05054,0.18050000000000002,1.04,0.29,1.0796758773
2019-06-18 20:30:00,1.17992,0.32956,1.2250799974,0.16992000000000002,0.04956000000000001,0.177,1.01,0.28,1.0480935073,1.17992,0.33956000000000003,1.227807884,0.16992000000000002,0.04956000000000001,0.177,1.01,0.29,1.050809212
2019-06-18 21:00:00,1.10328,0.29054,1.1408944956,0.17328000000000002,0.05054,0.18050000000000002,0.93,0.24,0.9604686356000001,1.10328,0.30054000000000003,1.143481985,0.17328000000000002,0.05054,0.18050000000000002,0.93,0.25,0.9630160954
2019-06-18 21:30:00,1.09136,0.28998,1.1292276343,0.17136,0.049980000000000004,0.17850000000000002,0.92,0.24,0.9507891459000001,1.1013600000000001,0.29998,1.1414823038,0.17136,0.049980000000000004,0.17850000000000002,0.93,0.25,0.9630160954
2019-06-18 22:00:00,1.09376,0.29068000000000005,1.1317269105,0.17376000000000003,0.05068,0.181,0.92,0.24,0.9507891459000001,1.08376,0.30068,1.1246973815,0.17376000000000003,0.05068,0.181,0.91,0.25,0.9437160590000001
2019-06-18 22:30:00,1.05232,0.29026,1.0916172635,0.17232,0.050260000000000006,0.17950000000000002,0.88,0.24,0.9121403401,1.05232,0.30026,1.094318715,0.17232,0.050260000000000006,0.17950000000000002,0.88,0.25,0.9148223871000001
2019-06-18 23:00:00,0.94376,0.27068000000000003,0.9818098594,0.17376000000000003,0.05068,0.181,0.77,0.22,0.8008120878,0.94376,0.28068000000000004,0.9846137314000001,0.17376000000000003,0.05068,0.181,0.77,0.23,0.8036168241
2019-06-18 23:30:00,0.87136,0.26998,0.9122266440000001,0.17136,0.049980000000000004,0.17850000000000002,0.7000000000000001,0.22,0.7337574531000001,0.87136,0.27998,0.9152360624,0.17136,0.049980000000000004,0.17850000000000002,0.7000000000000001,0.23,0.7368174808
2019-06-19 00:00:00,0.8042400000000001,0.25082000000000004,0.8424444492000001,0.17424,0.050820000000000004,0.18150000000000002,0.63,0.2,0.6609841148000001,0.8042400000000001,0.27082,0.8486138403,0.17424,0.050820000000000004,0.18150000000000002,0.63,0.22,0.6673080248000001
2019-06-19 00:30:00,0.7704000000000001,0.2697,0.8162439893000001,0.1704,0.0497,0.17750000000000002,0.6000000000000001,0.22,0.6390618123,0.7704000000000001,0.2797,0.8196024951,0.1704,0.0497,0.17750000000000002,0.6000000000000001,0.23,0.6425729531000001
2019-06-19 01:00:00,0.77424,0.29082,0.8270573438000001,0.17424,0.050820000000000004,0.18150000000000002,0.6000000000000001,0.24,0.6462197769,0.77424,0.24082,0.8108278794,0.17424,0.050820000000000004,0.18150000000000002,0.6000000000000001,0.19,0.6293647591
2019-06-19 01:30:00,0.77136,0.23998000000000003,0.8078283543,0.17136,0.049980000000000004,0.17850000000000002,0.6000000000000001,0.19,0.6293647591,0.77136,0.24998,0.8108552584000001,0.17136,0.049980000000000004,0.17850000000000002,0.6000000000000001,0.2,0.632455532
2019-06-19 02:00:00,0.8442400000000001,0.22082000000000002,0.872641192,0.17424,0.050820000000000004,0.18150000000000002,0.67,0.17,0.6912307864,0.8342400000000001,0.23082000000000003,0.8655831849000001,0.17424,0.050820000000000004,0.18150000000000002,0.66,0.18,0.6841052551
2019-06-19 02:30:00,0.8404,0.23970000000000002,0.8739154707000001,0.1704,0.0497,0.17750000000000002,0.67,0.19,0.6964194139000001,0.8504,0.2497,0.8863014442,0.1704,0.0497,0.17750000000000002,0.68,0.2,0.7088018059
2019-06-19 03:00:00,0.82376,0.24068000000000003,0.8582000932,0.17376000000000003,0.05068,0.181,0.65,0.19,0.6772001181,0.82376,0.25068,0.8610580701,0.17376000000000003,0.05068,0.181,0.65,0.2,0.6800735254
2019-06-19 03:30:00,0.8204,0.23970000000000002,0.8547000936,0.1704,0.0497,0.17750000000000002,0.65,0.19,0.6772001181,0.8204,0.2497,0.8575583071,0.1704,0.0497,0.17750000000000002,0.65,0.2,0.6800735254
2019-06-19 04:00:00,0.8242400000000001,0.24082,0.8587000932000001,0.17424,0.050820000000000004,0.18150000000000002,0.65,0.19,0.6772001181,0.8242400000000001,0.25082000000000004,0.8615580364000001,0.17424,0.050820000000000004,0.18150000000000002,0.65,0.2,0.6800735254
2019-06-19 04:30:00,0.80088,0.24984000000000003,0.8389450518,0.17088,0.04984,0.178,0.63,0.2,0.6609841148000001,0.80088,0.24984000000000003,0.8389450518,0.17088,0.04984,0.178,0.63,0.2,0.6609841148000001
2019-06-19 05:00:00,0.8142400000000001,0.25082000000000004,0.8519961561,0.17424,0.050820000000000004,0.18150000000000002,0.64,0.2,0.6705221846,0.8142400000000001,0.25082000000000004,0.8519961561,0.17424,0.050820000000000004,0.18150000000000002,0.64,0.2,0.6705221846
2019-06-19 05:30:00,0.8113600000000001,0.24998,0.8489964959,0.17136,0.049980000000000004,0.17850000000000002,0.64,0.2,0.6705221846,0.8113600000000001,0.24998,0.8489964959,0.17136,0.049980000000000004,0.17850000000000002,0.64,0.2,0.6705221846
2019-06-19 06:00:00,0.8042400000000001,0.25082000000000004,0.8424444492000001,0.17424,0.050820000000000004,0.18150000000000002,0.63,0.2,0.6609841148000001,0.7942400000000001,0.25082000000000004,0.8329032657000001,0.17424,0.050820000000000004,0.18150000000000002,0.62,0.2,0.651459899
2019-06-19 06:30:00,0.9008800000000001,0.28984000000000004,0.9463572264000001,0.17088,0.04984,0.178,0.73,0.24,0.7684399781,0.9008800000000001,0.25984,0.9376041809000001,0.17088,0.04984,0.178,0.73,0.21,0.7596051606
2019-06-19 07:00:00,0.9347200000000001,0.27096000000000003,0.9732013152000001,0.17472000000000001,0.050960000000000005,0.182,0.76,0.22,0.7912016178,0.9247200000000001,0.28096000000000004,0.9664603458000001,0.17472000000000001,0.050960000000000005,0.182,0.75,0.23,0.7844743463
2019-06-19 07:30:00,1.05136,0.34998,1.1080811568,0.17136,0.049980000000000004,0.17850000000000002,0.88,0.30000000000000004,0.9297311439,1.05136,0.34998,1.1080811568,0.17136,0.049980000000000004,0.17850000000000002,0.88,0.30000000000000004,0.9297311439
2019-06-19 08:00:00,1.11472,0.35096000000000005,1.1686631679,0.17472000000000001,0.050960000000000005,0.182,0.9400000000000001,0.30000000000000004,0.9867117107000001,1.11472,0.35096000000000005,1.1686631679,0.17472000000000001,0.050960000000000005,0.182,0.9400000000000001,0.30000000000000004,0.9867117107000001
2019-06-19 08:30:00,1.09136,0.36998000000000003,1.1523679317,0.17136,0.049980000000000004,0.17850000000000002,0.92,0.32,0.9740636530000001,1.09136,0.37998000000000004,1.1556173458,0.17136,0.049980000000000004,0.17850000000000002,0.92,0.33,0.9773944956
2019-06-19 09:00:00,1.07424,0.41082,1.1501150595,0.17424,0.050820000000000004,0.18150000000000002,0.9,0.36,0.9693296653000001,1.07424,0.42082,1.1537248589,0.17424,0.050820000000000004,0.18150000000000002,0.9,0.37,0.9730878686000001
2019-06-19 09:30:00,1.0604,0.4097,1.1367947264,0.1704,0.0497,0.17750000000000002,0.89,0.36,0.9600520819,1.0504,0.4197,1.1311446636,0.1704,0.0497,0.17750000000000002,0.88,0.37,0.9546203434
2019-06-19 10:00:00,1.07328,0.41054,1.1491183795,0.17328000000000002,0.05054,0.18050000000000002,0.9,0.36,0.9693296653000001,1.07328,0.42054,1.152728871,0.17328000000000002,0.05054,0.18050000000000002,0.9,0.37,0.9730878686000001
2019-06-19 10:30:00,0.9499200000000001,0.34956000000000004,1.0121957321,0.16992000000000002,0.04956000000000001,0.177,0.78,0.30000000000000004,0.8357032966,0.9499200000000001,0.34956000000000004,1.0121957321,0.16992000000000002,0.04956000000000001,0.177,0.78,0.30000000000000004,0.8357032966
2019-06-19 11:00:00,1.08328,0.42054,1.1620453735,0.17328000000000002,0.05054,0.18050000000000002,0.91,0.37,0.9823441352000001,1.08328,0.43054000000000003,1.1657016128,0.17328000000000002,0.05054,0.18050000000000002,0.91,0.38,0.9861541462000001
2019-06-19 11:30:00,1.12088,0.43984,1.2040893655,0.17088,0.04984,0.178,0.9500000000000001,0.39,1.0269371938,1.11088,0.44984,1.1985034001,0.17088,0.04984,0.178,0.9400000000000001,0.4,1.0215674231
2019-06-19 12:00:00,1.1537600000000001,0.44068,1.2350550595,0.17376000000000003,0.05068,0.181,0.98,0.39,1.0547511555,1.1437599999999999,0.45068,1.2293491774,0.17376000000000003,0.05068,0.181,0.97,0.4,1.0492378186
2019-06-19 12:30:00,1.1004,0.4297,1.1813222465,0.1704,0.0497,0.17750000000000002,0.93,0.38,1.0046392387,1.1004,0.44970000000000004,1.1887431388,0.1704,0.0497,0.17750000000000002,0.93,0.4,1.0123734489
2019-06-19 13:00:00,1.10376,0.43068000000000006,1.1848085921,0.17376000000000003,0.05068,0.181,0.93,0.38,1.0046392387,1.10376,0.45068,1.1922242239,0.17376000000000003,0.05068,0.181,0.93,0.4,1.0123734489
2019-06-19 13:30:00,1.0104,0.3597,1.0725167831,0.1704,0.0497,0.17750000000000002,0.84,0.31,0.8953770156,1.0004,0.36970000000000003,1.0665262538,0.1704,0.0497,0.17750000000000002,0.8300000000000001,0.32,0.8895504483000001
2019-06-19 14:00:00,1.02328,0.43054000000000003,1.1101651453999999,0.17328000000000002,0.05054,0.18050000000000002,0.85,0.38,0.9310746479,1.02328,0.44054000000000004,1.1140814378,0.17328000000000002,0.05054,0.18050000000000002,0.85,0.39,0.9352005133
2019-06-19 14:30:00,1.0004,0.4597,1.1009651448,0.1704,0.0497,0.17750000000000002,0.8300000000000001,0.41000000000000003,0.9257429449000001,1.0004,0.4697,1.1051779269,0.1704,0.0497,0.17750000000000002,0.8300000000000001,0.42,0.9302150289000001
2019-06-19 15:00:00,1.00328,0.46054000000000006,1.103932901,0.17328000000000002,0.05054,0.18050000000000002,0.8300000000000001,0.41000000000000003,0.9257429449000001,1.00328,0.47054,1.108141981,0.17328000000000002,0.05054,0.18050000000000002,0.8300000000000001,0.42,0.9302150289000001
2019-06-19 15:30:00,0.86992,0.45956,0.9838476508,0.16992000000000002,0.04956000000000001,0.177,0.7000000000000001,0.41000000000000003,0.8112336285,0.86992,0.46956000000000003,0.9885582431000001,0.16992000000000002,0.04956000000000001,0.177,0.7000000000000001,0.42,0.8163332653
2019-06-19 16:00:00,0.96328,0.48054,1.0764882953,0.17328000000000002,0.05054,0.18050000000000002,0.79,0.43,0.8994442729000001,0.96328,0.49054000000000003,1.0809892923,0.17328000000000002,0.05054,0.18050000000000002,0.79,0.44,0.9042676595
2019-06-19 16:30:00,1.12944,0.46942000000000006,1.2231066389,0.16944,0.049420000000000006,0.17650000000000002,0.96,0.42,1.0478549518,1.11944,0.46942000000000006,1.2138785153,0.16944,0.049420000000000006,0.17650000000000002,0.9500000000000001,0.42,1.038701112
2019-06-19 17:00:00,1.0928,0.3904,1.1604412954,0.1728,0.0504,0.18,0.92,0.34,0.9808159868,1.0928,0.40040000000000003,1.1638436321,0.1728,0.0504,0.18,0.92,0.35000000000000003,0.9843271814000001
2019-06-19 17:30:00,1.11944,0.37942000000000004,1.1819921531,0.16944,0.049420000000000006,0.17650000000000002,0.9500000000000001,0.33,1.0056838469,1.10944,0.38942000000000004,1.1757997491,0.16944,0.049420000000000006,0.17650000000000002,0.9400000000000001,0.34,0.99959992
2019-06-19 18:00:00,1.2428,0.4204,1.3119786584,0.1728,0.0504,0.18,1.07,0.37,1.1321660655999999,1.2428,0.4204,1.3119786584,0.1728,0.0504,0.18,1.07,0.37,1.1321660655999999
2019-06-19 18:30:00,1.22896,0.39928,1.2921947222,0.16896000000000003,0.049280000000000004,0.176,1.06,0.35000000000000003,1.1162884932,1.21896,0.39928,1.282687803,0.16896000000000003,0.049280000000000004,0.176,1.05,0.35000000000000003,1.1067971811
2019-06-19 19:00:00,1.2828,0.41040000000000004,1.3468496575,0.1728,0.0504,0.18,1.11,0.36,1.1669190203,1.2828,0.4204,1.3499303686,0.1728,0.0504,0.18,1.11,0.37,1.1700427343
2019-06-19 19:30:00,1.2994400000000002,0.38942000000000004,1.3565368591,0.16944,0.049420000000000006,0.17650000000000002,1.13,0.34,1.1800423721,1.2994400000000002,0.38942000000000004,1.3565368591,0.16944,0.049420000000000006,0.17650000000000002,1.13,0.34,1.1800423721
2019-06-19 20:00:00,1.24232,0.34026,1.2880744738,0.17232,0.050260000000000006,0.17950000000000002,1.07,0.29,1.1086027242,1.23232,0.35026,1.2811302237,0.17232,0.050260000000000006,0.17950000000000002,1.06,0.30000000000000004,1.1016351483
2019-06-19 20:30:00,1.17896,0.33928,1.2268078904,0.16896000000000003,0.049280000000000004,0.176,1.01,0.29,1.050809212,1.17896,0.34928000000000003,1.2296109954,0.16896000000000003,0.049280000000000004,0.176,1.01,0.30000000000000004,1.0536128321
2019-06-19 21:00:00,1.1400000000000001,0.28500000000000003,1.1750851033,0.12,0.035,0.125,1.02,0.25,1.0501904589,1.1400000000000001,0.295,1.1775504235,0.12,0.035,0.125,1.02,0.26,1.0526157894
2019-06-19 21:30:00,1.12,0.2675,1.1515017369,0.06,0.0175,0.0625,1.06,0.25,1.0890821824,1.11,0.2775,1.1441618111,0.06,0.0175,0.0625,1.05,0.26,1.0817116067
2019-06-19 22:00:00,1.06496,0.25478,1.0950126255,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.98,0.23,1.0066280346,1.06496,0.26478,1.0973824538,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.98,0.24,1.0089598605
2019-06-19 22:30:00,1.02208,0.29394000000000003,1.0635075223000001,0.08208,0.023940000000000003,0.0855,0.9400000000000001,0.27,0.9780081799,1.01208,0.22394000000000003,1.0365592361,0.08208,0.023940000000000003,0.0855,0.93,0.2,0.9512623192
2019-06-19 23:00:00,0.9754400000000001,0.21492000000000003,0.9988362228000001,0.08544,0.02492,0.089,0.89,0.19,0.9100549434,0.9654400000000001,0.22492,0.9912938010000001,0.08544,0.02492,0.089,0.88,0.2,0.9024411338
2019-06-19 23:30:00,0.8616,0.21380000000000002,0.8877302518,0.0816,0.0238,0.085,0.78,0.19,0.8028075735,0.8616,0.2238,0.8901915524,0.0816,0.0238,0.085,0.78,0.2,0.8052328856000001
2019-06-20 00:00:00,0.81496,0.21478000000000003,0.8427871914,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.73,0.19,0.7543208866000001,0.81496,0.21478000000000003,0.8427871914,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.73,0.19,0.7543208866000001
2019-06-20 00:30:00,0.7568800000000001,0.24284000000000003,0.7948827587,0.14688,0.04284,0.153,0.61,0.2,0.6419501538,0.7568800000000001,0.25284,0.7979946115000001,0.14688,0.04284,0.153,0.61,0.21,0.6451356447000001
2019-06-20 01:00:00,0.7468,0.2474,0.7867127811,0.1968,0.0574,0.20500000000000002,0.55,0.19,0.5818934610000001,0.7468,0.2574,0.7899145523000001,0.1968,0.0574,0.20500000000000002,0.55,0.2,0.5852349955
2019-06-20 01:30:00,0.78344,0.24642000000000003,0.8212801288,0.19344000000000003,0.056420000000000005,0.2015,0.59,0.19,0.6198386887,0.77344,0.27642,0.8213509907000001,0.19344000000000003,0.056420000000000005,0.2015,0.58,0.22,0.6203224968000001
2019-06-20 02:00:00,0.8168000000000001,0.2474,0.8534453702,0.1968,0.0574,0.20500000000000002,0.62,0.19,0.6484597135,0.8068000000000001,0.2474,0.8438797308,0.1968,0.0574,0.20500000000000002,0.61,0.19,0.6389053138
2019-06-20 02:30:00,0.8334400000000001,0.22642,0.8636482212000001,0.19344000000000003,0.056420000000000005,0.2015,0.64,0.17,0.6621933252000001,0.8334400000000001,0.24642000000000003,0.8691058911,0.19344000000000003,0.056420000000000005,0.2015,0.64,0.19,0.6676076692
2019-06-20 03:00:00,0.8368,0.2474,0.8726058675,0.1968,0.0574,0.20500000000000002,0.64,0.19,0.6676076692,0.8368,0.2474,0.8726058675,0.1968,0.0574,0.20500000000000002,0.64,0.19,0.6676076692
2019-06-20 03:30:00,0.83296,0.24628000000000003,0.8686058945,0.19296000000000002,0.056280000000000004,0.201,0.64,0.19,0.6676076692,0.83296,0.24628000000000003,0.8686058945,0.19296000000000002,0.056280000000000004,0.201,0.64,0.19,0.6676076692
2019-06-20 04:00:00,0.80632,0.24726,0.8433797780000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.61,0.19,0.6389053138,0.80632,0.24726,0.8433797780000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.61,0.19,0.6389053138
2019-06-20 04:30:00,0.8029600000000001,0.24628000000000003,0.8398801105,0.19296000000000002,0.056280000000000004,0.201,0.61,0.19,0.6389053138,0.8029600000000001,0.24628000000000003,0.8398801105,0.19296000000000002,0.056280000000000004,0.201,0.61,0.19,0.6389053138
2019-06-20 05:00:00,0.7868,0.2474,0.8247793644,0.1968,0.0574,0.20500000000000002,0.59,0.19,0.6198386887,0.7868,0.2474,0.8247793644,0.1968,0.0574,0.20500000000000002,0.59,0.19,0.6198386887
2019-06-20 05:30:00,0.78344,0.24642000000000003,0.8212801288,0.19344000000000003,0.056420000000000005,0.2015,0.59,0.19,0.6198386887,0.78344,0.24642000000000003,0.8212801288,0.19344000000000003,0.056420000000000005,0.2015,0.59,0.19,0.6198386887
2019-06-20 06:00:00,0.8072800000000001,0.24754,0.8443796836,0.19728,0.05754000000000001,0.20550000000000002,0.61,0.19,0.6389053138,0.8072800000000001,0.26754,0.8504579061,0.19728,0.05754000000000001,0.20550000000000002,0.61,0.21,0.6451356447000001
2019-06-20 06:30:00,0.8744000000000001,0.2867,0.9202022875,0.19440000000000002,0.0567,0.2025,0.68,0.23,0.7178439942,0.8744000000000001,0.2967,0.9233668014,0.19440000000000002,0.0567,0.2025,0.68,0.24,0.7211102551
2019-06-20 07:00:00,0.90824,0.28782,0.9527540344000001,0.19824000000000003,0.05782,0.20650000000000002,0.71,0.23,0.7463243263,0.90824,0.29782000000000003,0.9558224992000001,0.19824000000000003,0.05782,0.20650000000000002,0.71,0.24,0.7494664769
2019-06-20 07:30:00,1.0544,0.3667,1.1163459365,0.19440000000000002,0.0567,0.2025,0.86,0.31,0.9141662868,1.0544,0.37670000000000003,1.1196705989,0.19440000000000002,0.0567,0.2025,0.86,0.32,0.9176055798
2019-06-20 08:00:00,1.12824,0.37782000000000004,1.1898207638,0.19824000000000003,0.05782,0.20650000000000002,0.93,0.32,0.9835141077,1.12824,0.38782000000000005,1.1930338847,0.19824000000000003,0.05782,0.20650000000000002,0.93,0.33,0.9868130522
2019-06-20 08:30:00,1.06344,0.39642000000000005,1.1349244247999999,0.19344000000000003,0.056420000000000005,0.2015,0.87,0.34,0.9340770846,1.06344,0.40642000000000006,1.138455906,0.19344000000000003,0.056420000000000005,0.2015,0.87,0.35000000000000003,0.9377632964
2019-06-20 09:00:00,1.0868,0.4474,1.1752876244000001,0.1968,0.0574,0.20500000000000002,0.89,0.39,0.9716995420000001,1.0868,0.45740000000000003,1.1791306119,0.1968,0.0574,0.20500000000000002,0.89,0.4,0.9757561171
2019-06-20 09:30:00,1.0396,0.44530000000000003,1.1309554589,0.18960000000000002,0.0553,0.1975,0.85,0.39,0.9352005133,1.0396,0.45530000000000004,1.1349300639,0.18960000000000002,0.0553,0.1975,0.85,0.4,0.9394147114
2019-06-20 10:00:00,1.01488,0.41684000000000004,1.0971494884,0.19488000000000003,0.05684,0.203,0.8200000000000001,0.36,0.8955445271,1.00488,0.42684000000000005,1.0917766255,0.19488000000000003,0.05684,0.203,0.81,0.37,0.8905054744
2019-06-20 10:30:00,1.02152,0.36586,1.0850606665,0.19152000000000002,0.05586000000000001,0.1995,0.8300000000000001,0.31,0.8860022573,1.02152,0.37586,1.0884731738,0.19152000000000002,0.05586000000000001,0.1995,0.8300000000000001,0.32,0.8895504483000001
2019-06-20 11:00:00,0.9868,0.4374,1.0793947378,0.1968,0.0574,0.20500000000000002,0.79,0.38,0.8766413178,0.9868,0.4474,1.083485579,0.1968,0.0574,0.20500000000000002,0.79,0.39,0.8810221337
2019-06-20 11:30:00,1.00344,0.45642000000000005,1.1023661143,0.19344000000000003,0.056420000000000005,0.2015,0.81,0.4,0.9033825325,1.00344,0.46642000000000006,1.1065439214,0.19344000000000003,0.056420000000000005,0.2015,0.81,0.41000000000000003,0.9078546139
2019-06-20 12:00:00,0.92776,0.39768000000000003,1.0093998217,0.19776000000000002,0.05768,0.20600000000000002,0.73,0.34,0.8052949770000001,0.91776,0.40768000000000004,1.0042342356,0.19776000000000002,0.05768,0.20600000000000002,0.72,0.35000000000000003,0.8005623024
2019-06-20 12:30:00,0.9744,0.4067,1.0558694285,0.19440000000000002,0.0567,0.2025,0.78,0.35000000000000003,0.8549268975000001,0.9744,0.4067,1.0558694285,0.19440000000000002,0.0567,0.2025,0.78,0.35000000000000003,0.8549268975000001
2019-06-20 13:00:00,0.82728,0.40754,0.9222152948000001,0.19728,0.05754000000000001,0.20550000000000002,0.63,0.35000000000000003,0.7206941099,0.82728,0.40754,0.9222152948000001,0.19728,0.05754000000000001,0.20550000000000002,0.63,0.35000000000000003,0.7206941099
2019-06-20 13:30:00,0.8434400000000001,0.34642,0.9118102050000001,0.19344000000000003,0.056420000000000005,0.2015,0.65,0.29,0.7117583860000001,0.8434400000000001,0.35642,0.9156561855,0.19344000000000003,0.056420000000000005,0.2015,0.65,0.30000000000000004,0.7158910532
2019-06-20 14:00:00,0.81776,0.37768,0.9007627879000001,0.19776000000000002,0.05768,0.20600000000000002,0.62,0.32,0.6977105417,0.80776,0.38768,0.8959754461,0.19776000000000002,0.05768,0.20600000000000002,0.61,0.33,0.6935416354
2019-06-20 14:30:00,0.8234400000000001,0.43642000000000003,0.9319419778,0.19344000000000003,0.056420000000000005,0.2015,0.63,0.38,0.7357309291,0.8234400000000001,0.44642000000000004,0.9366665629,0.19344000000000003,0.056420000000000005,0.2015,0.63,0.39,0.7409453421000001
2019-06-20 15:00:00,0.7772800000000001,0.41754,0.8823286519,0.19728,0.05754000000000001,0.20550000000000002,0.58,0.36,0.6826419266,0.7772800000000001,0.42754000000000003,0.8871046443,0.19728,0.05754000000000001,0.20550000000000002,0.58,0.37,0.6879680225
2019-06-20 15:30:00,0.8744000000000001,0.4267,0.9729585037,0.19440000000000002,0.0567,0.2025,0.68,0.37,0.7741446893,0.8744000000000001,0.43670000000000003,0.9773854153,0.19440000000000002,0.0567,0.2025,0.68,0.38,0.7789736838
2019-06-20 16:00:00,0.98728,0.40754,1.0680873794,0.19728,0.05754000000000001,0.20550000000000002,0.79,0.35000000000000003,0.8640601831,0.98728,0.41754,1.071942839,0.19728,0.05754000000000001,0.20550000000000002,0.79,0.36,0.8681589716
2019-06-20 16:30:00,0.8844000000000001,0.4067,0.9734311737,0.19440000000000002,0.0567,0.2025,0.6900000000000001,0.35000000000000003,0.7736924454,0.8844000000000001,0.4167,0.9776513949000001,0.19440000000000002,0.0567,0.2025,0.6900000000000001,0.36,0.7782673063000001
2019-06-20 17:00:00,0.8872800000000001,0.37754000000000004,0.9642625420000001,0.19728,0.05754000000000001,0.20550000000000002,0.6900000000000001,0.32,0.7605918748,0.8872800000000001,0.38754000000000005,0.9682215914000001,0.19728,0.05754000000000001,0.20550000000000002,0.6900000000000001,0.33,0.7648529270000001
2019-06-20 17:30:00,0.9939200000000001,0.35656000000000004,1.0559412862,0.19392,0.056560000000000006,0.202,0.8,0.30000000000000004,0.8544003745000001,0.9939200000000001,0.36656000000000005,1.0593598067,0.19392,0.056560000000000006,0.202,0.8,0.31,0.8579627032
2019-06-20 18:00:00,1.0568,0.33740000000000003,1.1093534153,0.1968,0.0574,0.20500000000000002,0.86,0.28,0.9044335244,1.0568,0.3574,1.1155989423000001,0.1968,0.0574,0.20500000000000002,0.86,0.30000000000000004,0.9108238029
2019-06-20 18:30:00,1.12248,0.35614,1.1776234755,0.19248,0.05614,0.2005,0.93,0.30000000000000004,0.9771898485,1.12248,0.36614,1.1806861776,0.19248,0.05614,0.2005,0.93,0.31,0.9803060747000001
2019-06-20 19:00:00,1.23728,0.34754,1.2851637444000001,0.19728,0.05754000000000001,0.20550000000000002,1.04,0.29,1.0796758773,1.23728,0.35754,1.2879039755,0.19728,0.05754000000000001,0.20550000000000002,1.04,0.30000000000000004,1.0824047302
2019-06-20 19:30:00,1.23392,0.35656000000000004,1.2844039863,0.19392,0.056560000000000006,0.202,1.04,0.30000000000000004,1.0824047302,1.23392,0.36656000000000005,1.2872159104,0.19392,0.056560000000000006,0.202,1.04,0.31,1.0852188719
2019-06-20 20:00:00,1.16728,0.33754,1.2151032261,0.19728,0.05754000000000001,0.20550000000000002,0.97,0.28,1.0096038827,1.16728,0.34754,1.2179189833,0.19728,0.05754000000000001,0.20550000000000002,0.97,0.29,1.0124228366
2019-06-20 20:30:00,1.14344,0.33642000000000005,1.1919032889,0.19344000000000003,0.056420000000000005,0.2015,0.9500000000000001,0.28,0.990403958,1.13344,0.33642000000000005,1.1823132622,0.19344000000000003,0.056420000000000005,0.2015,0.9400000000000001,0.28,0.9808159868
2019-06-20 21:00:00,1.08824,0.29782000000000003,1.1282566419,0.19824000000000003,0.05782,0.20650000000000002,0.89,0.24,0.9217917335,1.08824,0.29782000000000003,1.1282566419,0.19824000000000003,0.05782,0.20650000000000002,0.89,0.24,0.9217917335
2019-06-20 21:30:00,1.10488,0.5168400000000001,1.2197882603,0.19488000000000003,0.05684,0.203,0.91,0.46,1.019656805,1.08488,0.11684000000000001,1.0911536097,0.19488000000000003,0.05684,0.203,0.89,0.06,0.8920201791000001
2019-06-20 22:00:00,1.10872,0.9379600000000001,1.4522496342,0.19872,0.057960000000000005,0.20700000000000002,0.91,0.88,1.2658988901,1.01872,-0.41204,1.0988937164,0.19872,0.057960000000000005,0.20700000000000002,0.8200000000000001,-0.47000000000000003,0.9451454914
2019-06-20 22:30:00,1.07536,0.93698,1.4262996354,0.19536,0.05698,0.20350000000000001,0.88,0.88,1.2445079349000001,0.9853600000000001,-0.41302000000000005,1.0684193231,0.19536,0.05698,0.20350000000000001,0.79,-0.47000000000000003,0.9192388155000001
2019-06-20 23:00:00,0.97872,0.9179600000000001,1.3418432844,0.19872,0.057960000000000005,0.20700000000000002,0.78,0.86,1.1610340219,0.8987200000000001,-0.43204000000000004,0.9971741072,0.19872,0.057960000000000005,0.20700000000000002,0.7000000000000001,-0.49,0.8544588931
2019-06-20 23:30:00,0.92488,0.9368400000000001,1.316462001,0.19488000000000003,0.05684,0.203,0.73,0.88,1.1433722054,0.8348800000000001,-0.40316,0.9271259893,0.19488000000000003,0.05684,0.203,0.64,-0.46,0.7881624198
2019-06-21 00:00:00,0.85872,0.9179600000000001,1.2570006364,0.19872,0.057960000000000005,0.20700000000000002,0.66,0.86,1.0840664186,0.7787200000000001,-0.42204,0.8857328040000001,0.19872,0.057960000000000005,0.20700000000000002,0.58,-0.48,0.7528612090000001
2019-06-21 00:30:00,0.81488,0.9168400000000001,1.2266315665,0.19488000000000003,0.05684,0.203,0.62,0.86,1.0601886625,0.7348800000000001,-0.42316000000000004,0.8480053066000001,0.19488000000000003,0.05684,0.203,0.54,-0.48,0.7224956747
2019-06-21 01:00:00,0.7982400000000001,0.8978200000000001,1.2013608326,0.19824000000000003,0.05782,0.20650000000000002,0.6000000000000001,0.84,1.032279032,0.7082400000000001,-0.44218,0.8349413452000001,0.19824000000000003,0.05782,0.20650000000000002,0.51,-0.5,0.7142128534000001
2019-06-21 01:30:00,0.8348800000000001,0.8968400000000001,1.2252944952,0.19488000000000003,0.05684,0.203,0.64,0.84,1.0560303026,0.7548800000000001,-0.44316000000000005,0.8753482735,0.19488000000000003,0.05684,0.203,0.56,-0.5,0.7507329752
2019-06-21 02:00:00,0.88824,0.8978200000000001,1.2629533048,0.19824000000000003,0.05782,0.20650000000000002,0.6900000000000001,0.84,1.0870602559,0.7982400000000001,-0.44218,0.9125295886,0.19824000000000003,0.05782,0.20650000000000002,0.6000000000000001,-0.5,0.7810249676000001
2019-06-21 02:30:00,0.88392,0.89656,1.2590212071,0.19392,0.056560000000000006,0.202,0.6900000000000001,0.84,1.0870602559,0.7939200000000001,-0.44344000000000006,0.9093668127000001,0.19392,0.056560000000000006,0.202,0.6000000000000001,-0.5,0.7810249676000001
2019-06-21 03:00:00,0.8682400000000001,0.8978200000000001,1.2489681541,0.19824000000000003,0.05782,0.20650000000000002,0.67,0.84,1.0744766168,0.77824,-0.44218,0.8950869511,0.19824000000000003,0.05782,0.20650000000000002,0.58,-0.5,0.7657675888000001
2019-06-21 03:30:00,0.8848800000000001,0.9168400000000001,1.2742088526,0.19488000000000003,0.05684,0.203,0.6900000000000001,0.86,1.102587865,0.80488,-0.44316000000000005,0.9188158684000001,0.19488000000000003,0.05684,0.203,0.61,-0.5,0.7887331615000001
2019-06-21 04:00:00,0.8582400000000001,0.8978200000000001,1.2420372982,0.19824000000000003,0.05782,0.20650000000000002,0.66,0.84,1.0682696289,0.77824,-0.44218,0.8950869511,0.19824000000000003,0.05782,0.20650000000000002,0.58,-0.5,0.7657675888000001
2019-06-21 04:30:00,0.8548800000000001,0.8968400000000001,1.2390083938,0.19488000000000003,0.05684,0.203,0.66,0.84,1.0682696289,0.77488,-0.44316000000000005,0.8926532361,0.19488000000000003,0.05684,0.203,0.58,-0.5,0.7657675888000001
2019-06-21 05:00:00,0.8582400000000001,0.9078200000000001,1.2492850155,0.19824000000000003,0.05782,0.20650000000000002,0.66,0.85,1.0761505471,0.76824,-0.44218,0.8864061428000001,0.19824000000000003,0.05782,0.20650000000000002,0.5700000000000001,-0.5,0.7582216035
2019-06-21 05:30:00,0.89536,0.9069800000000001,1.2744733226,0.19536,0.05698,0.20350000000000001,0.7000000000000001,0.85,1.1011357773000001,0.8153600000000001,-0.44302,0.9279432364,0.19536,0.05698,0.20350000000000001,0.62,-0.5,0.7964923101
2019-06-21 06:00:00,0.8682400000000001,0.9078200000000001,1.2561758834,0.19824000000000003,0.05782,0.20650000000000002,0.67,0.85,1.0823123394,0.78824,-0.43218,0.8989448537,0.19824000000000003,0.05782,0.20650000000000002,0.59,-0.49,0.7669419796
2019-06-21 06:30:00,0.92488,0.9368400000000001,1.316462001,0.19488000000000003,0.05684,0.203,0.73,0.88,1.1433722054,0.8448800000000001,-0.39316,0.9318782109,0.19488000000000003,0.05684,0.203,0.65,-0.45,0.790569415
2019-06-21 07:00:00,0.9882400000000001,0.6578200000000001,1.1871585614,0.19824000000000003,0.05782,0.20650000000000002,0.79,0.6000000000000001,0.9920181450000001,0.9382400000000001,-0.11218000000000002,0.9449225630000001,0.19824000000000003,0.05782,0.20650000000000002,0.74,-0.17,0.7592759709
2019-06-21 07:30:00,0.9844,0.2767,1.0225488986,0.19440000000000002,0.0567,0.2025,0.79,0.22,0.8200609733,0.9844,0.2867,1.025300078,0.19440000000000002,0.0567,0.2025,0.79,0.23,0.8228000972
2019-06-21 08:00:00,0.9877600000000001,0.29768,1.0316410228,0.19776000000000002,0.05768,0.20600000000000002,0.79,0.24,0.8256512581000001,0.9877600000000001,0.30768,1.0345708289,0.19776000000000002,0.05768,0.20600000000000002,0.79,0.25,0.8286132994000001
2019-06-21 08:30:00,0.9844,0.3667,1.0504819132,0.19440000000000002,0.0567,0.2025,0.79,0.31,0.8486459804,0.9744,0.37670000000000003,1.0446809322,0.19440000000000002,0.0567,0.2025,0.78,0.32,0.8430895563
2019-06-21 09:00:00,0.9553600000000001,0.39698000000000006,1.0345558709,0.19536,0.05698,0.20350000000000001,0.76,0.34,0.8325863319,0.9553600000000001,0.39698000000000006,1.0345558709,0.19536,0.05698,0.20350000000000001,0.76,0.34,0.8325863319
2019-06-21 09:30:00,0.9115200000000001,0.39586000000000005,0.993767503,0.19152000000000002,0.05586000000000001,0.1995,0.72,0.34,0.7962411695,0.9115200000000001,0.39586000000000005,0.993767503,0.19152000000000002,0.05586000000000001,0.1995,0.72,0.34,0.7962411695
2019-06-21 10:00:00,0.87536,0.41698,0.9696016966000001,0.19536,0.05698,0.20350000000000001,0.68,0.36,0.7694153625,0.86536,0.42698,0.9649662429,0.19536,0.05698,0.20350000000000001,0.67,0.37,0.7653757247
2019-06-21 10:30:00,0.85248,0.37614000000000003,0.9317743557,0.19248,0.05614,0.2005,0.66,0.32,0.7334848328,0.85248,0.38614000000000004,0.9358558917,0.19248,0.05614,0.2005,0.66,0.33,0.7379024326
2019-06-21 11:00:00,0.9296800000000001,0.36324,0.9981223372,0.07968,0.02324,0.083,0.85,0.34,0.9154780172,0.91968,0.37324,0.9925318131,0.07968,0.02324,0.083,0.84,0.35000000000000003,0.91
2019-06-21 11:30:00,0.9153600000000001,0.38198000000000004,0.9918632214,0.07536000000000001,0.021980000000000003,0.0785,0.84,0.36,0.9138927727,0.90536,0.39198000000000005,0.9865723744,0.07536000000000001,0.021980000000000003,0.0785,0.8300000000000001,0.37,0.9087353850000001
2019-06-21 12:00:00,0.88792,0.41606000000000004,0.9805650667,0.15792,0.046060000000000004,0.1645,0.73,0.37,0.8184130986,0.87792,0.42606000000000005,0.9758435582,0.15792,0.046060000000000004,0.1645,0.72,0.38,0.8141252975000001
2019-06-21 12:30:00,0.8884000000000001,0.43620000000000003,0.9897095534,0.1584,0.046200000000000005,0.165,0.73,0.39,0.8276472679,0.8784000000000001,0.44620000000000004,0.9852314449,0.1584,0.046200000000000005,0.165,0.72,0.4,0.8236504113
2019-06-21 13:00:00,0.8858400000000001,0.41712000000000005,0.9791330859,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.6900000000000001,0.36,0.7782673063000001,0.8858400000000001,0.42712000000000006,0.983434797,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.6900000000000001,0.37,0.7829431652000001
2019-06-21 13:30:00,0.7710400000000001,0.35572000000000004,0.8491403889,0.19104000000000002,0.055720000000000006,0.199,0.58,0.30000000000000004,0.6529931087,0.76104,0.36572000000000005,0.8443535989000001,0.19104000000000002,0.055720000000000006,0.199,0.5700000000000001,0.31,0.6488451279
2019-06-21 14:00:00,0.7868,0.40740000000000004,0.8860186228,0.1968,0.0574,0.20500000000000002,0.59,0.35000000000000003,0.6860029154,0.7868,0.4174,0.8906609905,0.1968,0.0574,0.20500000000000002,0.59,0.36,0.6911584478
2019-06-21 14:30:00,0.7500800000000001,0.42544000000000004,0.8623335781,0.19008000000000003,0.05544,0.198,0.56,0.37,0.6711929678,0.7400800000000001,0.43544000000000005,0.8586771221,0.19008000000000003,0.05544,0.198,0.55,0.38,0.6685057965
2019-06-21 15:00:00,0.80632,0.40726,0.9033341851000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.61,0.35000000000000003,0.7032780389000001,0.80632,0.42726000000000003,0.9125256435,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.61,0.37,0.7134423593
2019-06-21 15:30:00,0.7800800000000001,0.39544,0.8745842441,0.19008000000000003,0.05544,0.198,0.59,0.34,0.6809552114,0.7800800000000001,0.40544,0.8791509540000001,0.19008000000000003,0.05544,0.198,0.59,0.35000000000000003,0.6860029154
2019-06-21 16:00:00,0.8363200000000001,0.39726000000000006,0.9258761526,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.64,0.34,0.7247068373000001,0.82632,0.40726,0.9212304001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.63,0.35000000000000003,0.7206941099
2019-06-21 16:30:00,0.8900800000000001,0.39544,0.9739687880000001,0.19008000000000003,0.05544,0.198,0.7000000000000001,0.34,0.7782030583,0.8900800000000001,0.40544,0.9780715720000001,0.19008000000000003,0.05544,0.198,0.7000000000000001,0.35000000000000003,0.7826237921
2019-06-21 17:00:00,0.9663200000000001,0.36726000000000003,1.0337573458,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.77,0.31,0.8300602388,0.9663200000000001,0.37726000000000004,1.037352134,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.77,0.32,0.8338465087
2019-06-21 17:30:00,1.07152,0.34586,1.125954817,0.19152000000000002,0.05586000000000001,0.1995,0.88,0.29,0.9265527508,1.07152,0.35586,1.1290666278,0.19152000000000002,0.05586000000000001,0.1995,0.88,0.30000000000000004,0.9297311439
2019-06-21 18:00:00,1.10584,0.36712000000000006,1.165186337,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.91,0.31,0.9613532129000001,1.10584,0.37712,1.1683756245,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.91,0.32,0.9646242792
2019-06-21 18:30:00,1.20344,0.38642000000000004,1.2639573767,0.19344000000000003,0.056420000000000005,0.2015,1.01,0.33,1.0625441167,1.20344,0.39642000000000005,1.2670503739,0.19344000000000003,0.056420000000000005,0.2015,1.01,0.34,1.0656922632999999
2019-06-21 19:00:00,1.24584,0.40712000000000004,1.3106731095,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.05,0.35000000000000003,1.1067971811,1.24584,0.41712000000000005,1.3138136854,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.05,0.36,1.11
2019-06-21 19:30:00,1.21296,0.38628,1.2729824036,0.19296000000000002,0.056280000000000004,0.201,1.02,0.33,1.0720541031,1.21296,0.39628,1.2760524283999999,0.19296000000000002,0.056280000000000004,0.201,1.02,0.34,1.0751744045
2019-06-21 20:00:00,1.1768,0.3274,1.2214945763,0.1968,0.0574,0.20500000000000002,0.98,0.27,1.0165136497,1.1668,0.3274,1.2118634412,0.1968,0.0574,0.20500000000000002,0.97,0.27,1.0068763579
2019-06-21 20:30:00,1.13248,0.30614,1.1731294259,0.19248,0.05614,0.2005,0.9400000000000001,0.25,0.9726767192,1.13248,0.32614000000000004,1.1785067883,0.19248,0.05614,0.2005,0.9400000000000001,0.27,0.9780081799
2019-06-21 21:00:00,1.1219999999999999,0.28600000000000003,1.1578773683,0.192,0.056,0.2,0.93,0.23,0.958018789,1.1219999999999999,0.28600000000000003,1.1578773683,0.192,0.056,0.2,0.93,0.23,0.958018789
2019-06-21 21:30:00,1.08344,0.28642,1.1206599172,0.19344000000000003,0.056420000000000005,0.2015,0.89,0.23,0.9192388155000001,1.07344,0.28642,1.110994982,0.19344000000000003,0.056420000000000005,0.2015,0.88,0.23,0.9095603333000001
2019-06-21 22:00:00,1.0568,0.2574,1.0876952698,0.1968,0.0574,0.20500000000000002,0.86,0.2,0.8829496022000001,1.0568,0.27740000000000004,1.0926010251,0.1968,0.0574,0.20500000000000002,0.86,0.22,0.8876936408
2019-06-21 22:30:00,1.03392,0.27656000000000003,1.070269125,0.19392,0.056560000000000006,0.202,0.84,0.22,0.8683317338000001,1.03392,0.27656000000000003,1.070269125,0.19392,0.056560000000000006,0.202,0.84,0.22,0.8683317338000001
2019-06-21 23:00:00,0.9777600000000001,0.25768,1.0111446979,0.19776000000000002,0.05768,0.20600000000000002,0.78,0.2,0.8052328856000001,0.9777600000000001,0.27768000000000004,1.0164255015,0.19776000000000002,0.05768,0.20600000000000002,0.78,0.22,0.8104319836
2019-06-21 23:30:00,0.90344,0.25642000000000004,0.9391246190000001,0.19344000000000003,0.056420000000000005,0.2015,0.71,0.2,0.7376313442,0.90344,0.27642,0.9447813768000001,0.19344000000000003,0.056420000000000005,0.2015,0.71,0.22,0.7433034374
2019-06-22 00:00:00,0.8377600000000001,0.25768,0.8764934683000001,0.19776000000000002,0.05768,0.20600000000000002,0.64,0.2,0.6705221846,0.8377600000000001,0.27768000000000004,0.8825803080000001,0.19776000000000002,0.05768,0.20600000000000002,0.64,0.22,0.6767569726
2019-06-22 00:30:00,0.7944,0.25670000000000004,0.8348450455,0.19440000000000002,0.0567,0.2025,0.6000000000000001,0.2,0.632455532,0.7944,0.2767,0.8412099916,0.19440000000000002,0.0567,0.2025,0.6000000000000001,0.22,0.6390618123
2019-06-22 01:00:00,0.7872800000000001,0.24754,0.8252792558000001,0.19728,0.05754000000000001,0.20550000000000002,0.59,0.19,0.6198386887,0.7772800000000001,0.25754000000000005,0.8188351788,0.19728,0.05754000000000001,0.20550000000000002,0.58,0.2,0.613514466
2019-06-22 01:30:00,0.7844,0.2467,0.8222799098,0.19440000000000002,0.0567,0.2025,0.59,0.19,0.6198386887,0.7744000000000001,0.25670000000000004,0.8158371467000001,0.19440000000000002,0.0567,0.2025,0.58,0.2,0.613514466
2019-06-22 02:00:00,0.8182400000000001,0.21782,0.8467362340000001,0.19824000000000003,0.05782,0.20650000000000002,0.62,0.16,0.6403124237000001,0.8182400000000001,0.22782000000000002,0.8493636736,0.19824000000000003,0.05782,0.20650000000000002,0.62,0.17,0.6428841264
2019-06-22 02:30:00,0.81344,0.21642000000000003,0.8417376373000001,0.19344000000000003,0.056420000000000005,0.2015,0.62,0.16,0.6403124237000001,0.81344,0.22642,0.8443640506000001,0.19344000000000003,0.056420000000000005,0.2015,0.62,0.17,0.6428841264
2019-06-22 03:00:00,0.81776,0.21768,0.8462363736,0.19776000000000002,0.05768,0.20600000000000002,0.62,0.16,0.6403124237000001,0.81776,0.22768000000000002,0.8488637111,0.19776000000000002,0.05768,0.20600000000000002,0.62,0.17,0.6428841264
2019-06-22 03:30:00,0.8296,0.21530000000000002,0.8570824056,0.18960000000000002,0.0553,0.1975,0.64,0.16,0.6596969001,0.8196,0.2253,0.8500025,0.18960000000000002,0.0553,0.1975,0.63,0.17,0.6525335240000001
2019-06-22 04:00:00,0.8142400000000001,0.21082,0.8410896801000001,0.17424,0.050820000000000004,0.18150000000000002,0.64,0.16,0.6596969001,0.8042400000000001,0.22082000000000002,0.8340044664,0.17424,0.050820000000000004,0.18150000000000002,0.63,0.17,0.6525335240000001
2019-06-22 04:30:00,0.8113600000000001,0.22998000000000002,0.8433242852,0.17136,0.049980000000000004,0.17850000000000002,0.64,0.18,0.6648308055000001,0.8013600000000001,0.23998000000000003,0.8365215180000001,0.17136,0.049980000000000004,0.17850000000000002,0.63,0.19,0.6580273551
2019-06-22 05:00:00,0.8256800000000001,0.22124000000000002,0.8548067618,0.17568,0.05124,0.183,0.65,0.17,0.6718630813,0.8256800000000001,0.23124000000000003,0.8574493571,0.17568,0.05124,0.183,0.65,0.18,0.6744627492
2019-06-22 05:30:00,0.8313600000000001,0.23998000000000003,0.8653033283,0.17136,0.049980000000000004,0.17850000000000002,0.66,0.19,0.6868041933,0.8313600000000001,0.24998,0.8681298578000001,0.17136,0.049980000000000004,0.17850000000000002,0.66,0.2,0.689637586
2019-06-22 06:00:00,0.8252,0.2411,0.8597000931000001,0.1752,0.0511,0.1825,0.65,0.19,0.6772001181,0.8152,0.2511,0.8529960434,0.1752,0.0511,0.1825,0.64,0.2,0.6705221846
2019-06-22 06:30:00,0.8523200000000001,0.25026000000000004,0.8883014410000001,0.17232,0.050260000000000006,0.17950000000000002,0.68,0.2,0.7088018059,0.8423200000000001,0.26026000000000005,0.8816111671,0.17232,0.050260000000000006,0.17950000000000002,0.67,0.21,0.7021395873
2019-06-22 07:00:00,0.8642400000000001,0.23082000000000003,0.8945326433,0.17424,0.050820000000000004,0.18150000000000002,0.6900000000000001,0.18,0.7130918594,0.8642400000000001,0.25082000000000004,0.8999008001000001,0.17424,0.050820000000000004,0.18150000000000002,0.6900000000000001,0.2,0.7184010022
2019-06-22 07:30:00,0.9723200000000001,0.32026000000000004,1.0237053531,0.17232,0.050260000000000006,0.17950000000000002,0.8,0.27,0.8443340571,0.9723200000000001,0.33026000000000005,1.0268777191,0.17232,0.050260000000000006,0.17950000000000002,0.8,0.28,0.847584804
2019-06-22 08:00:00,1.0052,0.3311,1.0583261548,0.1752,0.0511,0.1825,0.8300000000000001,0.28,0.8759566199000001,0.9952000000000001,0.3411,1.0520324377,0.1752,0.0511,0.1825,0.8200000000000001,0.29,0.8697700846
2019-06-22 08:30:00,0.9808800000000001,0.34984000000000004,1.0413998272,0.17088,0.04984,0.178,0.81,0.30000000000000004,0.8637708029000001,0.9808800000000001,0.35984000000000005,1.044801608,0.17088,0.04984,0.178,0.81,0.31,0.8672946443
2019-06-22 09:00:00,0.9842400000000001,0.35082,1.0448937984,0.17424,0.050820000000000004,0.18150000000000002,0.81,0.30000000000000004,0.8637708029000001,0.9842400000000001,0.36082000000000003,1.0482935896,0.17424,0.050820000000000004,0.18150000000000002,0.81,0.31,0.8672946443
2019-06-22 09:30:00,1.01912,0.40516,1.0967042445,0.18912,0.05516000000000001,0.197,0.8300000000000001,0.35000000000000003,0.9007774420000001,1.00912,0.41516000000000003,1.0911833027,0.18912,0.05516000000000001,0.197,0.8200000000000001,0.36,0.8955445271
2019-06-22 10:00:00,0.97584,0.40712000000000004,1.057360109,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.78,0.35000000000000003,0.8549268975000001,0.97584,0.41712000000000005,1.061250583,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.78,0.36,0.8590692638
2019-06-22 10:30:00,0.84296,0.38628,0.9272506673,0.19296000000000002,0.056280000000000004,0.201,0.65,0.33,0.7289718787,0.84296,0.39628,0.9314608956,0.19296000000000002,0.056280000000000004,0.201,0.65,0.34,0.7335529974
2019-06-22 11:00:00,0.8768,0.4274,0.9754224726,0.1968,0.0574,0.20500000000000002,0.68,0.37,0.7741446893,0.8768,0.4474,0.9843500394,0.1968,0.0574,0.20500000000000002,0.68,0.39,0.7839005039
2019-06-22 11:30:00,0.8424800000000001,0.44614000000000004,0.9533170774,0.19248,0.05614,0.2005,0.65,0.39,0.7580237463,0.8424800000000001,0.45614000000000005,0.9580377080000001,0.19248,0.05614,0.2005,0.65,0.4,0.7632168761
2019-06-22 12:00:00,0.9063200000000001,0.42726000000000003,1.0019815617,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.71,0.37,0.800624756,0.9063200000000001,0.43726000000000004,1.0062863658,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.71,0.38,0.8052949770000001
2019-06-22 12:30:00,0.9239200000000001,0.44656,1.0261793216,0.19392,0.056560000000000006,0.202,0.73,0.39,0.8276472679,0.9239200000000001,0.45656,1.0305703275,0.19392,0.056560000000000006,0.202,0.73,0.4,0.8324061509
2019-06-22 13:00:00,0.9258400000000001,0.42712000000000006,1.01961326,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.73,0.37,0.8184130986,0.9258400000000001,0.43712,1.023842566,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.73,0.38,0.8229823813
2019-06-22 13:30:00,0.7839200000000001,0.35656000000000004,0.8612000929,0.19392,0.056560000000000006,0.202,0.59,0.30000000000000004,0.6618912297,0.7839200000000001,0.36656000000000005,0.8653882366000001,0.19392,0.056560000000000006,0.202,0.59,0.31,0.6664833081
2019-06-22 14:00:00,0.7868,0.3774,0.872631079,0.1968,0.0574,0.20500000000000002,0.59,0.32,0.6711929678,0.7868,0.3874,0.8770022805000001,0.1968,0.0574,0.20500000000000002,0.59,0.33,0.6760177512000001
2019-06-22 14:30:00,0.8424800000000001,0.40614000000000006,0.9352658713,0.19248,0.05614,0.2005,0.65,0.35000000000000003,0.738241153,0.8424800000000001,0.41614,0.9396515578,0.19248,0.05614,0.2005,0.65,0.36,0.7430343195
2019-06-22 15:00:00,0.74536,0.37698000000000004,0.835269687,0.19536,0.05698,0.20350000000000001,0.55,0.32,0.6363175308,0.74536,0.38698000000000005,0.8398303698,0.19536,0.05698,0.20350000000000001,0.55,0.33,0.6414047084000001
2019-06-22 15:30:00,0.72296,0.38628,0.8196849395,0.19296000000000002,0.056280000000000004,0.201,0.53,0.33,0.6243396512,0.72296,0.40628000000000003,0.8292976546,0.19296000000000002,0.056280000000000004,0.201,0.53,0.35000000000000003,0.6351377803
2019-06-22 16:00:00,0.8058400000000001,0.38712,0.8940022371,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.61,0.33,0.6935416354,0.8058400000000001,0.40712000000000004,0.9028426219000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.61,0.35000000000000003,0.7032780389000001
