Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-22 16:30:00,0.7829600000000001,0.34628000000000003,0.8561169313,0.19296000000000002,0.056280000000000004,0.201,0.59,0.29,0.6574191966,0.7829600000000001,0.35628000000000004,0.8602103231,0.19296000000000002,0.056280000000000004,0.201,0.59,0.30000000000000004,0.6618912297
2019-06-22 17:00:00,0.80632,0.32726000000000005,0.8702017295000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.61,0.27,0.6670832032,0.80632,0.34726,0.8779188174,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.61,0.29,0.6754257916
2019-06-22 17:30:00,0.9324800000000001,0.34614,0.9946516224,0.19248,0.05614,0.2005,0.74,0.29,0.7947955712,0.9324800000000001,0.35614,0.9981756609,0.19248,0.05614,0.2005,0.74,0.30000000000000004,0.7984985911
2019-06-22 18:00:00,1.00632,0.31726000000000004,1.0551463643,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.81,0.26,0.8507055895000001,1.00632,0.32726000000000005,1.0581961302,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.81,0.27,0.8538149682
2019-06-22 18:30:00,1.06344,0.31642000000000003,1.1095162234,0.19344000000000003,0.056420000000000005,0.2015,0.87,0.26,0.9080198236,1.06344,0.33642000000000005,1.1153847094,0.19344000000000003,0.056420000000000005,0.2015,0.87,0.28,0.9139474821
2019-06-22 19:00:00,1.14584,0.31712,1.1889131171,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.9500000000000001,0.26,0.9849365462,1.13584,0.33712000000000003,1.1848132342,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.9400000000000001,0.28,0.9808159868
2019-06-22 19:30:00,1.15344,0.31642000000000003,1.1960541167,0.19344000000000003,0.056420000000000005,0.2015,0.96,0.26,0.9945853407,1.15344,0.33642000000000005,1.2015,0.19344000000000003,0.056420000000000005,0.2015,0.96,0.28,1.0
2019-06-22 20:00:00,1.11728,0.31754000000000004,1.1615275503,0.19728,0.05754000000000001,0.20550000000000002,0.92,0.26,0.9560334722,1.11728,0.32754000000000005,1.1643010994,0.19728,0.05754000000000001,0.20550000000000002,0.92,0.27,0.9588013350000001
2019-06-22 20:30:00,1.12296,0.31628,1.1666499904,0.19296000000000002,0.056280000000000004,0.201,0.93,0.26,0.9656603958000001,1.12296,0.32628,1.1694006157,0.19296000000000002,0.056280000000000004,0.201,0.93,0.27,0.9684007435
2019-06-22 21:00:00,1.0968,0.2974,1.1364052974,0.1968,0.0574,0.20500000000000002,0.9,0.24,0.9314504818,1.0868,0.3074,1.1294374706,0.1968,0.0574,0.20500000000000002,0.89,0.25,0.9244457799
2019-06-22 21:30:00,1.06392,0.27656000000000003,1.099277581,0.19392,0.056560000000000006,0.202,0.87,0.22,0.8973850901,1.06392,0.28656000000000004,1.1018359224,0.19392,0.056560000000000006,0.202,0.87,0.23,0.8998888820000001
2019-06-22 22:00:00,1.05904,0.26222,1.0910201877,0.17904,0.05222,0.1865,0.88,0.21,0.9047098983,1.05904,0.26222,1.0910201877,0.17904,0.05222,0.1865,0.88,0.21,0.9047098983
2019-06-22 22:30:00,1.0004,0.2597,1.0335590211,0.1704,0.0497,0.17750000000000002,0.8300000000000001,0.21,0.8561541917000001,0.9904000000000001,0.2597,1.0238829279,0.1704,0.0497,0.17750000000000002,0.8200000000000001,0.21,0.8464632302
2019-06-22 23:00:00,0.9542400000000001,0.26082,0.9892426649,0.17424,0.050820000000000004,0.18150000000000002,0.78,0.21,0.8077747211,0.9542400000000001,0.26082,0.9892426649,0.17424,0.050820000000000004,0.18150000000000002,0.78,0.21,0.8077747211
2019-06-22 23:30:00,0.9104000000000001,0.2597,0.9467165627,0.1704,0.0497,0.17750000000000002,0.74,0.21,0.7692203845000001,0.9104000000000001,0.2597,0.9467165627,0.1704,0.0497,0.17750000000000002,0.74,0.21,0.7692203845000001
2019-06-23 00:00:00,0.8342400000000001,0.24082,0.8683033168000001,0.17424,0.050820000000000004,0.18150000000000002,0.66,0.19,0.6868041933,0.8342400000000001,0.25082000000000004,0.871129755,0.17424,0.050820000000000004,0.18150000000000002,0.66,0.2,0.689637586
2019-06-23 00:30:00,0.8113600000000001,0.23998000000000003,0.8461060513,0.17136,0.049980000000000004,0.17850000000000002,0.64,0.19,0.6676076692,0.8113600000000001,0.24998,0.8489964959,0.17136,0.049980000000000004,0.17850000000000002,0.64,0.2,0.6705221846
2019-06-23 01:00:00,0.75424,0.24082,0.7917526445,0.17424,0.050820000000000004,0.18150000000000002,0.58,0.19,0.6103277808,0.75424,0.25082000000000004,0.7948513383,0.17424,0.050820000000000004,0.18150000000000002,0.58,0.2,0.613514466
2019-06-23 01:30:00,0.77088,0.23984000000000003,0.8073284338000001,0.17088,0.04984,0.178,0.6000000000000001,0.19,0.6293647591,0.77088,0.25984,0.8134941917,0.17088,0.04984,0.178,0.6000000000000001,0.21,0.6356886030000001
2019-06-23 02:00:00,0.7952,0.2311,0.8281003864,0.1752,0.0511,0.1825,0.62,0.18,0.6456004957,0.7952,0.2411,0.8309465988,0.1752,0.0511,0.1825,0.62,0.19,0.6484597135
2019-06-23 02:30:00,0.79088,0.23984000000000003,0.8264468525,0.17088,0.04984,0.178,0.62,0.19,0.6484597135,0.79088,0.24984000000000003,0.8294041235,0.17088,0.04984,0.178,0.62,0.2,0.651459899
2019-06-23 03:00:00,0.7747200000000001,0.24096,0.8113278006,0.17472000000000001,0.050960000000000005,0.182,0.6000000000000001,0.19,0.6293647591,0.7747200000000001,0.25096,0.8143537315,0.17472000000000001,0.050960000000000005,0.182,0.6000000000000001,0.2,0.632455532
2019-06-23 03:30:00,0.8018400000000001,0.23012000000000002,0.8342077679000001,0.17184000000000002,0.050120000000000005,0.179,0.63,0.18,0.65520989,0.8018400000000001,0.24012000000000003,0.8370215051000001,0.17184000000000002,0.050120000000000005,0.179,0.63,0.19,0.6580273551
2019-06-23 04:00:00,0.7647200000000001,0.23096000000000003,0.7988361534,0.17472000000000001,0.050960000000000005,0.182,0.59,0.18,0.6168468205000001,0.7647200000000001,0.24096,0.8017845097,0.17472000000000001,0.050960000000000005,0.182,0.59,0.19,0.6198386887
2019-06-23 04:30:00,0.78136,0.22998000000000002,0.8145024555,0.17136,0.049980000000000004,0.17850000000000002,0.61,0.18,0.6360031446000001,0.77136,0.23998000000000003,0.8078283543,0.17136,0.049980000000000004,0.17850000000000002,0.6000000000000001,0.19,0.6293647591
2019-06-23 05:00:00,0.76568,0.23124000000000003,0.7998361082000001,0.17568,0.05124,0.183,0.59,0.18,0.6168468205000001,0.76568,0.24124,0.8027842799,0.17568,0.05124,0.183,0.59,0.19,0.6198386887
2019-06-23 05:30:00,0.79088,0.22984000000000002,0.8236003885000001,0.17088,0.04984,0.178,0.62,0.18,0.6456004957,0.78088,0.23984000000000003,0.8168823661,0.17088,0.04984,0.178,0.61,0.19,0.6389053138
2019-06-23 06:00:00,0.7752,0.2311,0.8089142414,0.1752,0.0511,0.1825,0.6000000000000001,0.18,0.6264183905,0.7652,0.2411,0.8022843947,0.1752,0.0511,0.1825,0.59,0.19,0.6198386887
2019-06-23 06:30:00,0.8070400000000001,0.25872,0.8474960767,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.64,0.21,0.6735725648,0.8070400000000001,0.26872,0.8506021397,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.64,0.22,0.6767569726
2019-06-23 07:00:00,0.8147200000000001,0.25096,0.8524960997000001,0.17472000000000001,0.050960000000000005,0.182,0.64,0.2,0.6705221846,0.8147200000000001,0.27096000000000003,0.8585965292000001,0.17472000000000001,0.050960000000000005,0.182,0.64,0.22,0.6767569726
2019-06-23 07:30:00,0.86184,0.25012,0.8974008023000001,0.17184000000000002,0.050120000000000005,0.179,0.6900000000000001,0.2,0.7184010022,0.86184,0.27012,0.9031793842,0.17184000000000002,0.050120000000000005,0.179,0.6900000000000001,0.22,0.7242237223
2019-06-23 08:00:00,0.9252,0.2511,0.9586689992,0.1752,0.0511,0.1825,0.75,0.2,0.7762087348000001,0.9252,0.2611,0.9613366996,0.1752,0.0511,0.1825,0.75,0.21,0.7788452991
2019-06-23 08:30:00,0.92088,0.24984000000000003,0.9541697962000001,0.17088,0.04984,0.178,0.75,0.2,0.7762087348000001,0.92088,0.25984,0.9568368722,0.17088,0.04984,0.178,0.75,0.21,0.7788452991
2019-06-23 09:00:00,0.9247200000000001,0.23096000000000003,0.9531262246000001,0.17472000000000001,0.050960000000000005,0.182,0.75,0.18,0.7712976079,0.9247200000000001,0.24096,0.9555986605000001,0.17472000000000001,0.050960000000000005,0.182,0.75,0.19,0.7736924454
2019-06-23 09:30:00,0.9813600000000001,0.25998000000000004,1.0152128102,0.17136,0.049980000000000004,0.17850000000000002,0.81,0.21,0.8367795409000001,0.9713600000000001,0.26998,1.0081812585,0.17136,0.049980000000000004,0.17850000000000002,0.8,0.22,0.8296987405
2019-06-23 10:00:00,0.8937600000000001,0.27068000000000003,0.9338493455,0.17376000000000003,0.05068,0.181,0.72,0.22,0.7528612090000001,0.8837600000000001,0.28068000000000004,0.9272610204,0.17376000000000003,0.05068,0.181,0.71,0.23,0.7463243263
2019-06-23 10:30:00,0.91944,0.28942,0.9639158936000001,0.16944,0.049420000000000006,0.17650000000000002,0.75,0.24,0.7874642849,0.91944,0.29942,0.9669654854,0.16944,0.049420000000000006,0.17650000000000002,0.75,0.25,0.790569415
2019-06-23 11:00:00,1.03944,0.30942000000000003,1.0845165974,0.16944,0.049420000000000006,0.17650000000000002,0.87,0.26,0.9080198236,1.03944,0.31942000000000004,1.0874119045,0.16944,0.049420000000000006,0.17650000000000002,0.87,0.27,0.910933587
2019-06-23 11:30:00,0.9684800000000001,0.32914000000000004,1.0228815425,0.16848000000000002,0.04914,0.17550000000000002,0.8,0.28,0.847584804,0.9684800000000001,0.33914000000000005,1.0261429969,0.16848000000000002,0.04914,0.17550000000000002,0.8,0.29,0.850940656
2019-06-23 12:00:00,0.9542400000000001,0.32082000000000005,1.0067270981,0.17424,0.050820000000000004,0.18150000000000002,0.78,0.27,0.8254089895000001,0.9542400000000001,0.34082,1.0132779727,0.17424,0.050820000000000004,0.18150000000000002,0.78,0.29,0.8321658489
2019-06-23 12:30:00,1.0272000000000001,0.3546,1.0866834866,0.1872,0.0546,0.195,0.84,0.30000000000000004,0.8919641248,1.0272000000000001,0.36460000000000004,1.0899876146,0.1872,0.0546,0.195,0.84,0.31,0.8953770156
2019-06-23 13:00:00,1.11632,0.33726,1.1661537849,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.92,0.28,0.9616652224000001,1.11632,0.34726,1.1690850482,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.92,0.29,0.9646242792
2019-06-23 13:30:00,1.21344,0.33642000000000005,1.2592120751,0.19344000000000003,0.056420000000000005,0.2015,1.02,0.28,1.0577334258,1.21344,0.34642,1.2619205403,0.19344000000000003,0.056420000000000005,0.2015,1.02,0.29,1.0604244433
2019-06-23 14:00:00,1.19248,0.33614000000000005,1.2389506245,0.19248,0.05614,0.2005,1.0,0.28,1.0384603989,1.19248,0.34614,1.2417010308,0.19248,0.05614,0.2005,1.0,0.29,1.0412012294
2019-06-23 14:30:00,1.17296,0.33628,1.2202128503,0.19296000000000002,0.056280000000000004,0.201,0.98,0.28,1.0192153845,1.17296,0.34628000000000003,1.2230065413,0.19296000000000002,0.056280000000000004,0.201,0.98,0.29,1.0220078278
2019-06-23 15:00:00,1.1468,0.3174,1.189913022,0.1968,0.0574,0.20500000000000002,0.9500000000000001,0.26,0.9849365462,1.1468,0.3174,1.189913022,0.1968,0.0574,0.20500000000000002,0.9500000000000001,0.26,0.9849365462
2019-06-23 15:30:00,1.17912,0.31516000000000005,1.2205121056000001,0.18912,0.05516000000000001,0.197,0.99,0.26,1.0235721763,1.17912,0.31516000000000005,1.2205121056000001,0.18912,0.05516000000000001,0.197,0.99,0.26,1.0235721763
2019-06-23 16:00:00,1.18152,0.31586000000000003,1.2230114676000001,0.19152000000000002,0.05586000000000001,0.1995,0.99,0.26,1.0235721763,1.18152,0.31586000000000003,1.2230114676000001,0.19152000000000002,0.05586000000000001,0.1995,0.99,0.26,1.0235721763
2019-06-23 16:30:00,1.18344,0.29642,1.2199979713,0.19344000000000003,0.056420000000000005,0.2015,0.99,0.24,1.0186756108,1.18344,0.30642,1.2224661345,0.19344000000000003,0.056420000000000005,0.2015,0.99,0.25,1.0210778619
2019-06-23 17:00:00,1.23728,0.29754,1.2725532797999999,0.19728,0.05754000000000001,0.20550000000000002,1.04,0.24,1.0673331251,1.23728,0.30754000000000004,1.2749284882,0.19728,0.05754000000000001,0.20550000000000002,1.04,0.25,1.0696261029
2019-06-23 17:30:00,1.27816,0.31488000000000005,1.3163747187000001,0.18816000000000002,0.054880000000000005,0.196,1.09,0.26,1.1205802069,1.27816,0.33488,1.3213014796,0.18816000000000002,0.054880000000000005,0.196,1.09,0.28,1.1253888217
2019-06-23 18:00:00,1.3468,0.3174,1.3836954145,0.1968,0.0574,0.20500000000000002,1.15,0.26,1.1790250209,1.3368,0.33740000000000003,1.3787215092,0.1968,0.0574,0.20500000000000002,1.1400000000000001,0.28,1.1738824473
2019-06-23 18:30:00,1.3444,0.31670000000000004,1.3811988452000001,0.19440000000000002,0.0567,0.2025,1.15,0.26,1.1790250209,1.3344,0.3367,1.3762231832,0.19440000000000002,0.0567,0.2025,1.1400000000000001,0.28,1.1738824473
2019-06-23 19:00:00,1.34632,0.34726,1.390383778,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.15,0.29,1.1860016863,1.33632,0.35726,1.3832519113,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.1400000000000001,0.30000000000000004,1.1788129623
2019-06-23 19:30:00,1.31864,0.33502000000000004,1.3605329287,0.18864,0.055020000000000006,0.1965,1.13,0.28,1.1641735266,1.31864,0.35502,1.3655953464000001,0.18864,0.055020000000000006,0.1965,1.13,0.30000000000000004,1.1691449867
2019-06-23 20:00:00,1.24296,0.29628000000000004,1.2777837845,0.19296000000000002,0.056280000000000004,0.201,1.05,0.24,1.0770793843,1.23296,0.31628,1.2728799629,0.19296000000000002,0.056280000000000004,0.201,1.04,0.26,1.0720074627
2019-06-23 20:30:00,1.20864,0.29502,1.2441251746,0.18864,0.055020000000000006,0.1965,1.02,0.24,1.0478549518,1.20864,0.31502,1.249018915,0.18864,0.055020000000000006,0.1965,1.02,0.26,1.0526157894
2019-06-23 21:00:00,1.2052800000000001,0.31404000000000004,1.2455203732,0.18528000000000003,0.054040000000000005,0.193,1.02,0.26,1.0526157894,1.2052800000000001,0.31404000000000004,1.2455203732,0.18528000000000003,0.054040000000000005,0.193,1.02,0.26,1.0526157894
2019-06-23 21:30:00,1.13136,0.27998,1.1654888459000001,0.17136,0.049980000000000004,0.17850000000000002,0.96,0.23,0.9871676656,1.13136,0.28998,1.1679314406,0.17136,0.049980000000000004,0.17850000000000002,0.96,0.24,0.9895453501
2019-06-23 22:00:00,1.09848,0.27914,1.1333920107,0.16848000000000002,0.04914,0.17550000000000002,0.93,0.23,0.958018789,1.0884800000000001,0.28914,1.126228507,0.16848000000000002,0.04914,0.17550000000000002,0.92,0.24,0.9507891459000001
2019-06-23 22:30:00,1.0204,0.2797,1.0580398149,0.1704,0.0497,0.17750000000000002,0.85,0.23,0.8805679985,1.0204,0.2897,1.060727227,0.1704,0.0497,0.17750000000000002,0.85,0.24,0.8832326987
2019-06-23 23:00:00,0.9442400000000001,0.28082,0.9851137244,0.17424,0.050820000000000004,0.18150000000000002,0.77,0.23,0.8036168241,0.9342400000000001,0.29082,0.9784583026,0.17424,0.050820000000000004,0.18150000000000002,0.76,0.24,0.7969943538
2019-06-23 23:30:00,0.88992,0.27956000000000003,0.9327976201,0.16992000000000002,0.04956000000000001,0.177,0.72,0.23,0.7558438992000001,0.87992,0.28956000000000004,0.9263391388000001,0.16992000000000002,0.04956000000000001,0.177,0.71,0.24,0.7494664769
2019-06-24 00:00:00,0.82376,0.26068,0.8640223377,0.17376000000000003,0.05068,0.181,0.65,0.21,0.6830812543,0.81376,0.28068000000000004,0.8608057853000001,0.17376000000000003,0.05068,0.181,0.64,0.23,0.6800735254
2019-06-24 00:30:00,0.7904,0.2597,0.8319713036,0.1704,0.0497,0.17750000000000002,0.62,0.21,0.654599114,0.7904,0.2797,0.8384296333,0.1704,0.0497,0.17750000000000002,0.62,0.23,0.6612866247
2019-06-24 01:00:00,0.7628,0.2604,0.8060223322000001,0.1728,0.0504,0.18,0.59,0.21,0.6262587325,0.7628,0.28040000000000004,0.8127041282,0.1728,0.0504,0.18,0.59,0.23,0.6332456080000001
2019-06-24 01:30:00,0.7604000000000001,0.2597,0.8035248907,0.1704,0.0497,0.17750000000000002,0.59,0.21,0.6262587325,0.7604000000000001,0.2797,0.8102100036000001,0.1704,0.0497,0.17750000000000002,0.59,0.23,0.6332456080000001
2019-06-24 02:00:00,0.78424,0.22082000000000002,0.8147354479000001,0.17424,0.050820000000000004,0.18150000000000002,0.61,0.17,0.6332456080000001,0.78424,0.23082000000000003,0.8175024465,0.17424,0.050820000000000004,0.18150000000000002,0.61,0.18,0.6360031446000001
2019-06-24 02:30:00,0.8099200000000001,0.23956000000000002,0.8446060620000001,0.16992000000000002,0.04956000000000001,0.177,0.64,0.19,0.6676076692,0.8099200000000001,0.24956000000000003,0.8474966667,0.16992000000000002,0.04956000000000001,0.177,0.64,0.2,0.6705221846
2019-06-24 03:00:00,0.7789600000000001,0.23928000000000002,0.8148825682,0.16896000000000003,0.049280000000000004,0.176,0.61,0.19,0.6389053138,0.7789600000000001,0.24928000000000003,0.817874807,0.16896000000000003,0.049280000000000004,0.176,0.61,0.2,0.6419501538
2019-06-24 03:30:00,0.78136,0.21998,0.8117355789,0.17136,0.049980000000000004,0.17850000000000002,0.61,0.17,0.6332456080000001,0.78136,0.23998000000000003,0.8173823157000001,0.17136,0.049980000000000004,0.17850000000000002,0.61,0.19,0.6389053138
2019-06-24 04:00:00,0.7789600000000001,0.21928000000000003,0.8092356888000001,0.16896000000000003,0.049280000000000004,0.176,0.61,0.17,0.6332456080000001,0.7789600000000001,0.23928000000000002,0.8148825682,0.16896000000000003,0.049280000000000004,0.176,0.61,0.19,0.6389053138
2019-06-24 04:30:00,0.79608,0.23844,0.8310216604,0.16608,0.048440000000000004,0.17300000000000001,0.63,0.19,0.6580273551,0.79608,0.24844000000000002,0.8339459215,0.16608,0.048440000000000004,0.17300000000000001,0.63,0.2,0.6609841148000001
2019-06-24 05:00:00,0.8047200000000001,0.24096,0.8400214283,0.17472000000000001,0.050960000000000005,0.182,0.63,0.19,0.6580273551,0.8047200000000001,0.25096,0.8429443635,0.17472000000000001,0.050960000000000005,0.182,0.63,0.2,0.6609841148000001
2019-06-24 05:30:00,0.79608,0.23844,0.8310216604,0.16608,0.048440000000000004,0.17300000000000001,0.63,0.19,0.6580273551,0.79608,0.25844,0.8369794502000001,0.16608,0.048440000000000004,0.17300000000000001,0.63,0.21,0.6640783086000001
2019-06-24 06:00:00,0.8442400000000001,0.24082,0.8779154003,0.17424,0.050820000000000004,0.18150000000000002,0.67,0.19,0.6964194139000001,0.8342400000000001,0.26082,0.8740614681000001,0.17424,0.050820000000000004,0.18150000000000002,0.66,0.21,0.6926037828
2019-06-24 06:30:00,0.8970400000000001,0.25872,0.9336041988,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.73,0.21,0.7596051606,0.8970400000000001,0.25872,0.9336041988,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.73,0.21,0.7596051606
2019-06-24 07:00:00,0.97328,0.27054,1.0101810976,0.17328000000000002,0.05054,0.18050000000000002,0.8,0.22,0.8296987405,0.97328,0.28054,1.0129050548,0.17328000000000002,0.05054,0.18050000000000002,0.8,0.23,0.8324061509
2019-06-24 07:30:00,1.07608,0.34844,1.1310873529,0.16608,0.048440000000000004,0.17300000000000001,0.91,0.30000000000000004,0.9581753493,1.07608,0.34844,1.1310873529,0.16608,0.048440000000000004,0.17300000000000001,0.91,0.30000000000000004,0.9581753493
2019-06-24 08:00:00,1.1142400000000001,0.35082,1.1681632805,0.17424,0.050820000000000004,0.18150000000000002,0.9400000000000001,0.30000000000000004,0.9867117107000001,1.1142400000000001,0.35082,1.1681632805,0.17424,0.050820000000000004,0.18150000000000002,0.9400000000000001,0.30000000000000004,0.9867117107000001
2019-06-24 08:30:00,1.1204,0.3597,1.176724373,0.1704,0.0497,0.17750000000000002,0.9500000000000001,0.31,0.9992997548,1.1204,0.36970000000000003,1.1798195837,0.1704,0.0497,0.17750000000000002,0.9500000000000001,0.32,1.0024470061
2019-06-24 09:00:00,1.16896,0.38928,1.2320740238,0.16896000000000003,0.049280000000000004,0.176,1.0,0.34,1.0562196741,1.16896,0.39928,1.235270011,0.16896000000000003,0.049280000000000004,0.176,1.0,0.35000000000000003,1.059481005
2019-06-24 09:30:00,1.17088,0.39984000000000003,1.237267958,0.17088,0.04984,0.178,1.0,0.35000000000000003,1.059481005,1.17088,0.40984000000000004,1.2405356907,0.17088,0.04984,0.178,1.0,0.36,1.0628264204
2019-06-24 10:00:00,1.09848,0.35914,1.1556988578,0.16848000000000002,0.04914,0.17550000000000002,0.93,0.31,0.9803060747000001,1.09848,0.36914,1.1588453952,0.16848000000000002,0.04914,0.17550000000000002,0.93,0.32,0.9835141077
2019-06-24 10:30:00,0.9989600000000001,0.31928,1.0487424851,0.16896000000000003,0.049280000000000004,0.176,0.8300000000000001,0.27,0.872811549,0.9989600000000001,0.32928,1.0518300243,0.16896000000000003,0.049280000000000004,0.176,0.8300000000000001,0.28,0.8759566199000001
2019-06-24 11:00:00,0.94088,0.35984000000000005,1.0073430399,0.17088,0.04984,0.178,0.77,0.31,0.8300602388,0.94088,0.36984000000000006,1.0109583572,0.17088,0.04984,0.178,0.77,0.32,0.8338465087
2019-06-24 11:30:00,0.9175200000000001,0.37886000000000003,0.9926620019000001,0.16752,0.04886,0.17450000000000002,0.75,0.33,0.819390017,0.9175200000000001,0.38886000000000004,0.9965214749,0.16752,0.04886,0.17450000000000002,0.75,0.34,0.8234682750000001
2019-06-24 12:00:00,0.9242400000000001,0.38082000000000005,0.9996216534000001,0.17424,0.050820000000000004,0.18150000000000002,0.75,0.33,0.819390017,0.9242400000000001,0.39082000000000006,1.003473891,0.17424,0.050820000000000004,0.18150000000000002,0.75,0.34,0.8234682750000001
2019-06-24 12:30:00,0.96896,0.39928,1.0480019084,0.16896000000000003,0.049280000000000004,0.176,0.8,0.35000000000000003,0.8732124598000001,0.96896,0.40928000000000003,1.0518524611,0.16896000000000003,0.049280000000000004,0.176,0.8,0.36,0.877268488
2019-06-24 13:00:00,1.03416,0.39788,1.1080592944,0.16416,0.047880000000000006,0.171,0.87,0.35000000000000003,0.9377632964,1.03416,0.39788,1.1080592944,0.16416,0.047880000000000006,0.171,0.87,0.35000000000000003,0.9377632964
2019-06-24 13:30:00,0.8556,0.3483,0.9237771647,0.1656,0.0483,0.17250000000000001,0.6900000000000001,0.30000000000000004,0.7523961722,0.8556,0.3583,0.9275937958,0.1656,0.0483,0.17250000000000001,0.6900000000000001,0.31,0.756439026
2019-06-24 14:00:00,0.8775200000000001,0.42886,0.9767099109,0.16752,0.04886,0.17450000000000002,0.71,0.38,0.8052949770000001,0.8775200000000001,0.43886000000000003,0.9811419112,0.16752,0.04886,0.17450000000000002,0.71,0.39,0.810061726
2019-06-24 14:30:00,0.9256000000000001,0.4283,1.0198903127,0.1656,0.0483,0.17250000000000001,0.76,0.38,0.8497058314,0.9156000000000001,0.4383,1.0151011033,0.1656,0.0483,0.17250000000000001,0.75,0.39,0.8453401682
2019-06-24 15:00:00,0.89512,0.43816000000000005,0.9966062412000001,0.16512000000000002,0.04816,0.17200000000000001,0.73,0.39,0.8276472679,0.88512,0.44816000000000006,0.9921112841,0.16512000000000002,0.04816,0.17200000000000001,0.72,0.4,0.8236504113
2019-06-24 15:30:00,0.9241600000000001,0.43788000000000005,1.0226488156,0.16416,0.047880000000000006,0.171,0.76,0.39,0.8542247948,0.9241600000000001,0.44788000000000006,1.0269703988,0.16416,0.047880000000000006,0.171,0.76,0.4,0.8588364221
2019-06-24 16:00:00,1.01288,0.49334000000000006,1.1266366983,0.18288000000000001,0.053340000000000005,0.1905,0.8300000000000001,0.44,0.9394147114,1.01288,0.50334,1.131051303,0.18288000000000001,0.053340000000000005,0.1905,0.8300000000000001,0.45,0.9441398202
2019-06-24 16:30:00,1.16192,0.46306,1.2507928086,0.18192000000000003,0.05306,0.1895,0.98,0.41000000000000003,1.0623088063,1.15192,0.47306000000000004,1.2452732431,0.18192000000000003,0.05306,0.1895,0.97,0.42,1.0570241246
2019-06-24 17:00:00,1.25392,0.44656,1.3310639354,0.19392,0.056560000000000006,0.202,1.06,0.39,1.1294689017,1.25392,0.44656,1.3310639354,0.19392,0.056560000000000006,0.202,1.06,0.39,1.1294689017
2019-06-24 17:30:00,1.17104,0.40572,1.2393318361,0.19104000000000002,0.055720000000000006,0.199,0.98,0.35000000000000003,1.0406248123,1.16104,0.41572000000000003,1.2332222022,0.19104000000000002,0.055720000000000006,0.199,0.97,0.36,1.0346496992
2019-06-24 18:00:00,1.1796,0.44530000000000003,1.260852192,0.18960000000000002,0.0553,0.1975,0.99,0.39,1.0640488711,1.1796,0.44530000000000003,1.260852192,0.18960000000000002,0.0553,0.1975,0.99,0.39,1.0640488711
2019-06-24 18:30:00,1.2714400000000001,0.42292,1.3399332073,0.18144000000000002,0.05292,0.189,1.09,0.37,1.1510864433,1.2714400000000001,0.43292,1.3431230026,0.18144000000000002,0.05292,0.189,1.09,0.38,1.1543396381
2019-06-24 19:00:00,1.28104,0.38572,1.3378502906,0.19104000000000002,0.055720000000000006,0.199,1.09,0.33,1.1388590782,1.28104,0.39572,1.340767616,0.19104000000000002,0.055720000000000006,0.199,1.09,0.34,1.1417968296
2019-06-24 19:30:00,1.25912,0.36516000000000004,1.3110015256,0.18912,0.05516000000000001,0.197,1.07,0.31,1.1140017953,1.24912,0.37516000000000005,1.3042414654,0.18912,0.05516000000000001,0.197,1.06,0.32,1.1072488429
2019-06-24 20:00:00,1.24248,0.34614,1.2897943441,0.19248,0.05614,0.2005,1.05,0.29,1.0893117093,1.24248,0.34614,1.2897943441,0.19248,0.05614,0.2005,1.05,0.29,1.0893117093
2019-06-24 20:30:00,1.23048,0.34264000000000006,1.2772952674,0.18048,0.052640000000000006,0.188,1.05,0.29,1.0893117093,1.23048,0.35264,1.2800140624,0.18048,0.052640000000000006,0.188,1.05,0.30000000000000004,1.0920164834
2019-06-24 21:00:00,1.14816,0.31488000000000005,1.1905548286,0.18816000000000002,0.054880000000000005,0.196,0.96,0.26,0.9945853407,1.14816,0.32488,1.1932386182,0.18816000000000002,0.054880000000000005,0.196,0.96,0.27,0.9972462083
2019-06-24 21:30:00,1.14768,0.31474,1.1900548937,0.18768,0.054740000000000004,0.1955,0.96,0.26,0.9945853407,1.14768,0.32474000000000003,1.1927386344,0.18768,0.054740000000000004,0.1955,0.96,0.27,0.9972462083
2019-06-24 22:00:00,1.05528,0.29404,1.0954795297,0.18528000000000003,0.054040000000000005,0.193,0.87,0.24,0.9024965374,1.05528,0.31404000000000004,1.1010163487,0.18528000000000003,0.054040000000000005,0.193,0.87,0.26,0.9080198236
2019-06-24 22:30:00,1.03344,0.31642000000000003,1.0807959336,0.19344000000000003,0.056420000000000005,0.2015,0.84,0.26,0.8793179175,1.03344,0.31642000000000003,1.0807959336,0.19344000000000003,0.056420000000000005,0.2015,0.84,0.26,0.8793179175
2019-06-24 23:00:00,0.9520000000000001,0.28600000000000003,0.9940321926000001,0.192,0.056,0.2,0.76,0.23,0.7940403012,0.9520000000000001,0.296,0.9969553651,0.192,0.056,0.2,0.76,0.24,0.7969943538
2019-06-24 23:30:00,0.88848,0.27914,0.9312979384000001,0.16848000000000002,0.04914,0.17550000000000002,0.72,0.23,0.7558438992000001,0.88848,0.28914,0.9343439677,0.16848000000000002,0.04914,0.17550000000000002,0.72,0.24,0.7589466384
2019-06-25 00:00:00,0.8362400000000001,0.24932,0.8726154938,0.06624000000000001,0.01932,0.069,0.77,0.23,0.8036168241,0.8362400000000001,0.25932,0.8755250996,0.06624000000000001,0.01932,0.069,0.77,0.24,0.8065358021
2019-06-25 00:30:00,0.7777600000000001,0.27018000000000003,0.8233515956,0.13776000000000002,0.04018,0.14350000000000002,0.64,0.23,0.6800735254,0.7777600000000001,0.28018000000000004,0.8266870327,0.13776000000000002,0.04018,0.14350000000000002,0.64,0.24,0.6835202996
2019-06-25 01:00:00,0.7532800000000001,0.28054,0.8038242656,0.17328000000000002,0.05054,0.18050000000000002,0.58,0.23,0.6239390996,0.7532800000000001,0.29054,0.80736872,0.17328000000000002,0.05054,0.18050000000000002,0.58,0.24,0.6276941931000001
2019-06-25 01:30:00,0.7508800000000001,0.25984,0.7945675553,0.17088,0.04984,0.178,0.58,0.21,0.6168468205000001,0.7508800000000001,0.26984,0.7978937273000001,0.17088,0.04984,0.178,0.58,0.22,0.6203224968000001
2019-06-25 02:00:00,0.77424,0.25082000000000004,0.8138539488000001,0.17424,0.050820000000000004,0.18150000000000002,0.6000000000000001,0.2,0.632455532,0.77424,0.26082,0.8169912178000001,0.17424,0.050820000000000004,0.18150000000000002,0.6000000000000001,0.21,0.6356886030000001
2019-06-25 02:30:00,0.7704000000000001,0.2497,0.809855697,0.1704,0.0497,0.17750000000000002,0.6000000000000001,0.2,0.632455532,0.7704000000000001,0.2597,0.8129946187,0.1704,0.0497,0.17750000000000002,0.6000000000000001,0.21,0.6356886030000001
2019-06-25 03:00:00,0.74424,0.25082000000000004,0.7853686077,0.17424,0.050820000000000004,0.18150000000000002,0.5700000000000001,0.2,0.6040695324,0.74424,0.25082000000000004,0.7853686077,0.17424,0.050820000000000004,0.18150000000000002,0.5700000000000001,0.2,0.6040695324
2019-06-25 03:30:00,0.7718400000000001,0.25012,0.8113550394,0.17184000000000002,0.050120000000000005,0.179,0.6000000000000001,0.2,0.632455532,0.7718400000000001,0.25012,0.8113550394,0.17184000000000002,0.050120000000000005,0.179,0.6000000000000001,0.2,0.632455532
2019-06-25 04:00:00,0.7437600000000001,0.25068,0.7848690337,0.17376000000000003,0.05068,0.181,0.5700000000000001,0.2,0.6040695324,0.7437600000000001,0.25068,0.7848690337,0.17376000000000003,0.05068,0.181,0.5700000000000001,0.2,0.6040695324
2019-06-25 04:30:00,0.76136,0.24998,0.8013482701,0.17136,0.049980000000000004,0.17850000000000002,0.59,0.2,0.6229767251,0.75136,0.24998,0.7918534271000001,0.17136,0.049980000000000004,0.17850000000000002,0.58,0.2,0.613514466
2019-06-25 05:00:00,0.7647200000000001,0.25096,0.8048463207000001,0.17472000000000001,0.050960000000000005,0.182,0.59,0.2,0.6229767251,0.7547200000000001,0.27096000000000003,0.8018862762000001,0.17472000000000001,0.050960000000000005,0.182,0.58,0.22,0.6203224968000001
2019-06-25 05:30:00,0.78136,0.24998,0.8203739696,0.17136,0.049980000000000004,0.17850000000000002,0.61,0.2,0.6419501538,0.78136,0.26998,0.8266877585,0.17136,0.049980000000000004,0.17850000000000002,0.61,0.22,0.6484597135
2019-06-25 06:00:00,0.8142400000000001,0.26082,0.8549934795,0.17424,0.050820000000000004,0.18150000000000002,0.64,0.21,0.6735725648,0.8042400000000001,0.27082,0.8486138403,0.17424,0.050820000000000004,0.18150000000000002,0.63,0.22,0.6673080248000001
2019-06-25 06:30:00,0.8818400000000001,0.28012000000000004,0.9252615846000001,0.17184000000000002,0.050120000000000005,0.179,0.71,0.23,0.7463243263,0.8818400000000001,0.29012000000000004,0.9283379772,0.17184000000000002,0.050120000000000005,0.179,0.71,0.24,0.7494664769
2019-06-25 07:00:00,0.9637600000000001,0.28068000000000004,1.0038000797,0.17376000000000003,0.05068,0.181,0.79,0.23,0.8228000972,0.9637600000000001,0.29068000000000005,1.0066420416,0.17376000000000003,0.05068,0.181,0.79,0.24,0.8256512581000001
2019-06-25 07:30:00,1.08136,0.32998000000000005,1.130586684,0.17136,0.049980000000000004,0.17850000000000002,0.91,0.28,0.9521029356,1.08136,0.33998,1.1335456982,0.17136,0.049980000000000004,0.17850000000000002,0.91,0.29,0.9550916186
2019-06-25 08:00:00,1.16472,0.34096000000000004,1.2136005933,0.17472000000000001,0.050960000000000005,0.182,0.99,0.29,1.0316006979,1.15472,0.35096000000000005,1.20687663,0.17472000000000001,0.050960000000000005,0.182,0.98,0.30000000000000004,1.024890238
2019-06-25 08:30:00,1.22088,0.39984000000000003,1.2846867322,0.17088,0.04984,0.178,1.05,0.35000000000000003,1.1067971811,1.22088,0.40984000000000004,1.2878341508,0.17088,0.04984,0.178,1.05,0.36,1.11
2019-06-25 09:00:00,1.23424,0.44082000000000005,1.3105993476,0.17424,0.050820000000000004,0.18150000000000002,1.06,0.39,1.1294689017,1.22424,0.45082000000000005,1.3046080829,0.17424,0.050820000000000004,0.18150000000000002,1.05,0.4,1.1236102527
2019-06-25 09:30:00,1.2794400000000001,0.43942000000000003,1.3527958641,0.16944,0.049420000000000006,0.17650000000000002,1.11,0.39,1.1765202931,1.26944,0.44942000000000004,1.3466462973,0.16944,0.049420000000000006,0.17650000000000002,1.1,0.4,1.1704699911
2019-06-25 10:00:00,1.22376,0.38068,1.2816028246,0.17376000000000003,0.05068,0.181,1.05,0.33,1.1006361797,1.22376,0.39068,1.2846086564,0.17376000000000003,0.05068,0.181,1.05,0.34,1.103675677
2019-06-25 10:30:00,1.12136,0.32998000000000005,1.1689033536,0.17136,0.049980000000000004,0.17850000000000002,0.9500000000000001,0.28,0.990403958,1.12136,0.33998,1.1717656122,0.17136,0.049980000000000004,0.17850000000000002,0.9500000000000001,0.29,0.9932774033
2019-06-25 11:00:00,1.1952,0.3911,1.2575620263,0.1752,0.0511,0.1825,1.02,0.34,1.0751744045,1.1852,0.4011,1.2512314934,0.1752,0.0511,0.1825,1.01,0.35000000000000003,1.0689246933
2019-06-25 11:30:00,1.20752,0.43886000000000003,1.2847967349,0.16752,0.04886,0.17450000000000002,1.04,0.39,1.1107204869,1.20752,0.44886000000000004,1.2882468125,0.16752,0.04886,0.17450000000000002,1.04,0.4,1.1142710622
2019-06-25 12:00:00,1.2104,0.43970000000000004,1.2877904527,0.1704,0.0497,0.17750000000000002,1.04,0.39,1.1107204869,1.2104,0.44970000000000004,1.2912390367,0.1704,0.0497,0.17750000000000002,1.04,0.4,1.1142710622
2019-06-25 12:30:00,1.208,0.46900000000000003,1.2958491425,0.168,0.049,0.17500000000000002,1.04,0.42,1.1216059914,1.208,0.46900000000000003,1.2958491425,0.168,0.049,0.17500000000000002,1.04,0.42,1.1216059914
2019-06-25 13:00:00,1.21232,0.45026000000000005,1.2932338729000001,0.17232,0.050260000000000006,0.17950000000000002,1.04,0.4,1.1142710622,1.21232,0.45026000000000005,1.2932338729000001,0.17232,0.050260000000000006,0.17950000000000002,1.04,0.4,1.1142710622
2019-06-25 13:30:00,1.12896,0.34928000000000003,1.1817559816,0.16896000000000003,0.049280000000000004,0.176,0.96,0.30000000000000004,1.0057832769,1.12896,0.34928000000000003,1.1817559816,0.16896000000000003,0.049280000000000004,0.176,0.96,0.30000000000000004,1.0057832769
2019-06-25 14:00:00,1.17424,0.42082,1.2473688508,0.17424,0.050820000000000004,0.18150000000000002,1.0,0.37,1.0662551289,1.17424,0.43082000000000004,1.2507779379000001,0.17424,0.050820000000000004,0.18150000000000002,1.0,0.38,1.0697663296
2019-06-25 14:30:00,1.18944,0.45942000000000005,1.2750820562,0.16944,0.049420000000000006,0.17650000000000002,1.02,0.41000000000000003,1.0993179704,1.17944,0.46942000000000006,1.2694226444,0.16944,0.049420000000000006,0.17650000000000002,1.01,0.42,1.0938464243000001
2019-06-25 15:00:00,1.13328,0.45054000000000005,1.2195531354,0.17328000000000002,0.05054,0.18050000000000002,0.96,0.4,1.04,1.13328,0.46054000000000006,1.2232827351,0.17328000000000002,0.05054,0.18050000000000002,0.96,0.41000000000000003,1.0438869671
2019-06-25 15:30:00,1.10232,0.43026000000000003,1.1833144341,0.17232,0.050260000000000006,0.17950000000000002,0.93,0.38,1.0046392387,1.10232,0.44026000000000004,1.1869870471,0.17232,0.050260000000000006,0.17950000000000002,0.93,0.39,1.0084641788
2019-06-25 16:00:00,1.16328,0.45054000000000005,1.2474801201,0.17328000000000002,0.05054,0.18050000000000002,0.99,0.4,1.0677546535,1.15328,0.46054000000000006,1.241834067,0.17328000000000002,0.05054,0.18050000000000002,0.98,0.41000000000000003,1.0623088063
2019-06-25 16:30:00,1.21088,0.40984000000000004,1.2783580093,0.17088,0.04984,0.178,1.04,0.36,1.1005453194,1.20088,0.41984000000000005,1.272155022,0.17088,0.04984,0.178,1.03,0.37,1.0944404963
2019-06-25 17:00:00,1.21424,0.38082000000000005,1.2725575233,0.17424,0.050820000000000004,0.18150000000000002,1.04,0.33,1.091100362,1.20424,0.39082000000000006,1.2660703969,0.17424,0.050820000000000004,0.18150000000000002,1.03,0.34,1.0846658472
2019-06-25 17:30:00,1.21088,0.33984000000000003,1.2576651383,0.17088,0.04984,0.178,1.04,0.29,1.0796758773,1.20088,0.34984000000000004,1.2508000639999999,0.17088,0.04984,0.178,1.03,0.30000000000000004,1.0728000746
2019-06-25 18:00:00,1.25376,0.34068000000000004,1.2992216901,0.17376000000000003,0.05068,0.181,1.08,0.29,1.1182575732,1.25376,0.35068000000000005,1.3018796411,0.17376000000000003,0.05068,0.181,1.08,0.30000000000000004,1.1208925015
2019-06-25 18:30:00,1.29184,0.37012,1.3438152403,0.17184000000000002,0.050120000000000005,0.179,1.12,0.32,1.1648175823,1.29184,0.37012,1.3438152403,0.17184000000000002,0.050120000000000005,0.179,1.12,0.32,1.1648175823
2019-06-25 19:00:00,1.37376,0.37068,1.4228914927,0.17376000000000003,0.05068,0.181,1.2,0.32,1.2419339757,1.37376,0.37068,1.4228914927,0.17376000000000003,0.05068,0.181,1.2,0.32,1.2419339757
2019-06-25 19:30:00,1.29136,0.33998,1.335364014,0.17136,0.049980000000000004,0.17850000000000002,1.12,0.29,1.1569356075,1.29136,0.34998,1.3379449353,0.17136,0.049980000000000004,0.17850000000000002,1.12,0.30000000000000004,1.1594826433
2019-06-25 20:00:00,1.25472,0.30096,1.2903097303,0.17472000000000001,0.050960000000000005,0.182,1.08,0.25,1.1085576214,1.24472,0.31096,1.2829746685,0.17472000000000001,0.050960000000000005,0.182,1.07,0.26,1.1011357773000001
2019-06-25 20:30:00,1.19088,0.27984000000000003,1.2233174568,0.17088,0.04984,0.178,1.02,0.23,1.0456098699,1.19088,0.28984000000000004,1.2256436676,0.17088,0.04984,0.178,1.02,0.24,1.0478549518
2019-06-25 21:00:00,1.14328,0.28054,1.1771966063,0.17328000000000002,0.05054,0.18050000000000002,0.97,0.23,0.99689518,1.14328,0.29054,1.1796197057,0.17328000000000002,0.05054,0.18050000000000002,0.97,0.24,0.9992497185
2019-06-25 21:30:00,1.10184,0.27012,1.134467364,0.17184000000000002,0.050120000000000005,0.179,0.93,0.22,0.9556673061000001,1.09184,0.28012000000000004,1.1272008694,0.17184000000000002,0.050120000000000005,0.179,0.92,0.23,0.9483142939
2019-06-25 22:00:00,1.06376,0.27068000000000003,1.0976579613,0.17376000000000003,0.05068,0.181,0.89,0.22,0.9167878708,1.06376,0.29068000000000005,1.1027602641,0.17376000000000003,0.05068,0.181,0.89,0.24,0.9217917335
2019-06-25 22:30:00,1.01136,0.26998,1.0467751669,0.17136,0.049980000000000004,0.17850000000000002,0.84,0.22,0.8683317338000001,1.01136,0.28998,1.0521109495,0.17136,0.049980000000000004,0.17850000000000002,0.84,0.24,0.8736131867
2019-06-25 23:00:00,0.9147200000000001,0.27096000000000003,0.9540083857,0.17472000000000001,0.050960000000000005,0.182,0.74,0.22,0.7720103626,0.9047200000000001,0.28096000000000004,0.9473419657000001,0.17472000000000001,0.050960000000000005,0.182,0.73,0.23,0.7653757247
2019-06-25 23:30:00,0.8608800000000001,0.26984,0.902179583,0.17088,0.04984,0.178,0.6900000000000001,0.22,0.7242237223,0.8608800000000001,0.27984000000000003,0.9052208570000001,0.17088,0.04984,0.178,0.6900000000000001,0.23,0.7273238618
2019-06-26 00:00:00,0.80376,0.25068,0.8419445350000001,0.17376000000000003,0.05068,0.181,0.63,0.2,0.6609841148000001,0.80376,0.26068,0.8449758576,0.17376000000000003,0.05068,0.181,0.63,0.21,0.6640783086000001
2019-06-26 00:30:00,0.7618400000000001,0.25012,0.8018479906,0.17184000000000002,0.050120000000000005,0.179,0.59,0.2,0.6229767251,0.7618400000000001,0.26012,0.8050233537,0.17184000000000002,0.050120000000000005,0.179,0.59,0.21,0.6262587325
2019-06-26 01:00:00,0.7423200000000001,0.25026000000000004,0.7833703147000001,0.17232,0.050260000000000006,0.17950000000000002,0.5700000000000001,0.2,0.6040695324,0.7323200000000001,0.26026000000000005,0.7771922864,0.17232,0.050260000000000006,0.17950000000000002,0.56,0.21,0.5980802622
2019-06-26 01:30:00,0.75136,0.24998,0.7918534271000001,0.17136,0.049980000000000004,0.17850000000000002,0.58,0.2,0.613514466,0.75136,0.24998,0.7918534271000001,0.17136,0.049980000000000004,0.17850000000000002,0.58,0.2,0.613514466
2019-06-26 02:00:00,0.7547200000000001,0.22096000000000002,0.7864004069,0.17472000000000001,0.050960000000000005,0.182,0.58,0.17,0.6044005295,0.7547200000000001,0.23096000000000003,0.7892685221,0.17472000000000001,0.050960000000000005,0.182,0.58,0.18,0.607289058
2019-06-26 02:30:00,0.7718400000000001,0.22012,0.8026143532000001,0.17184000000000002,0.050120000000000005,0.179,0.6000000000000001,0.17,0.6236184731000001,0.7718400000000001,0.23012000000000002,0.8054143033000001,0.17184000000000002,0.050120000000000005,0.179,0.6000000000000001,0.18,0.6264183905
2019-06-26 03:00:00,0.7580800000000001,0.23194,0.7927682196,0.17808000000000002,0.05194000000000001,0.1855,0.58,0.18,0.607289058,0.7580800000000001,0.24194000000000002,0.7957513745,0.17808000000000002,0.05194000000000001,0.1855,0.58,0.19,0.6103277808
2019-06-26 03:30:00,0.7795200000000001,0.23236,0.8134141627,0.17952,0.052360000000000004,0.187,0.6000000000000001,0.18,0.6264183905,0.7795200000000001,0.25236000000000003,0.8193515729,0.17952,0.052360000000000004,0.187,0.6000000000000001,0.2,0.632455532
2019-06-26 04:00:00,0.7804800000000001,0.23264,0.8144141453,0.18048,0.052640000000000006,0.188,0.6000000000000001,0.18,0.6264183905,0.7804800000000001,0.25264000000000003,0.8203511443,0.18048,0.052640000000000006,0.188,0.6000000000000001,0.2,0.632455532
2019-06-26 04:30:00,0.75856,0.23208,0.7932681766,0.17856000000000002,0.05208,0.186,0.58,0.18,0.607289058,0.75856,0.25208,0.7993482345,0.17856000000000002,0.05208,0.186,0.58,0.2,0.613514466
2019-06-26 05:00:00,0.7614400000000001,0.25292000000000003,0.8023461846000001,0.18144000000000002,0.05292,0.189,0.58,0.2,0.613514466,0.7614400000000001,0.25292000000000003,0.8023461846000001,0.18144000000000002,0.05292,0.189,0.58,0.2,0.613514466
2019-06-26 05:30:00,0.77856,0.25208,0.8183520025000001,0.17856000000000002,0.05208,0.186,0.6000000000000001,0.2,0.632455532,0.77856,0.25208,0.8183520025000001,0.17856000000000002,0.05208,0.186,0.6000000000000001,0.2,0.632455532
2019-06-26 06:00:00,0.7904800000000001,0.25264000000000003,0.8298708333,0.18048,0.052640000000000006,0.188,0.61,0.2,0.6419501538,0.7904800000000001,0.25264000000000003,0.8298708333,0.18048,0.052640000000000006,0.188,0.61,0.2,0.6419501538
2019-06-26 06:30:00,0.8895200000000001,0.27236000000000005,0.9302826452,0.17952,0.052360000000000004,0.187,0.71,0.22,0.7433034374,0.8895200000000001,0.28236,0.9332593423000001,0.17952,0.052360000000000004,0.187,0.71,0.23,0.7463243263
2019-06-26 07:00:00,0.9404800000000001,0.27264000000000005,0.9792013072,0.18048,0.052640000000000006,0.188,0.76,0.22,0.7912016178,0.9304800000000001,0.28264,0.9724599735,0.18048,0.052640000000000006,0.188,0.75,0.23,0.7844743463
2019-06-26 07:30:00,1.06904,0.31222000000000005,1.1137000718,0.17904,0.05222,0.1865,0.89,0.26,0.9272000863000001,1.06904,0.32222,1.1165447819,0.17904,0.05222,0.1865,0.89,0.27,0.9300537619
2019-06-26 08:00:00,1.18144,0.34292,1.2302010405,0.18144000000000002,0.05292,0.189,1.0,0.29,1.0412012294,1.18144,0.35292,1.2330259527,0.18144000000000002,0.05292,0.189,1.0,0.30000000000000004,1.0440306509
2019-06-26 08:30:00,1.17808,0.37194000000000005,1.2353994698,0.17808000000000002,0.05194000000000001,0.1855,1.0,0.32,1.0499523799,1.17808,0.38194000000000006,1.2384468701,0.17808000000000002,0.05194000000000001,0.1855,1.0,0.33,1.053043209
2019-06-26 09:00:00,1.18096,0.37278000000000006,1.2383987443,0.18096,0.05278000000000001,0.1885,1.0,0.32,1.0499523799,1.18096,0.38278,1.2414455485,0.18096,0.05278000000000001,0.1885,1.0,0.33,1.053043209
2019-06-26 09:30:00,1.2128,0.41040000000000004,1.2803562004,0.1728,0.0504,0.18,1.04,0.36,1.1005453194,1.2128,0.4204,1.2835965098,0.1728,0.0504,0.18,1.04,0.37,1.1038568748
2019-06-26 10:00:00,1.21472,0.41096000000000005,1.2823543972,0.17472000000000001,0.050960000000000005,0.182,1.04,0.36,1.1005453194,1.21472,0.42096000000000006,1.2855940261,0.17472000000000001,0.050960000000000005,0.182,1.04,0.37,1.1038568748
2019-06-26 10:30:00,1.19232,0.34026,1.2399209047,0.17232,0.050260000000000006,0.17950000000000002,1.02,0.29,1.0604244433,1.19232,0.35026,1.2427023175,0.17232,0.050260000000000006,0.17950000000000002,1.02,0.30000000000000004,1.0632027088
2019-06-26 11:00:00,1.19568,0.42124000000000006,1.2677120335,0.17568,0.05124,0.183,1.02,0.37,1.0850345617,1.19568,0.43124,1.2710698643,0.17568,0.05124,0.183,1.02,0.38,1.0884851859
2019-06-26 11:30:00,1.218,0.429,1.2913423249,0.168,0.049,0.17500000000000002,1.05,0.38,1.1166467660000001,1.218,0.439,1.2946988067,0.168,0.049,0.17500000000000002,1.05,0.39,1.1200892822
2019-06-26 12:00:00,1.22424,0.40082,1.2881848664,0.17424,0.050820000000000004,0.18150000000000002,1.05,0.35000000000000003,1.1067971811,1.22424,0.41082,1.2913313479,0.17424,0.050820000000000004,0.18150000000000002,1.05,0.36,1.11
2019-06-26 12:30:00,1.22088,0.42984000000000006,1.294337823,0.17088,0.04984,0.178,1.05,0.38,1.1166467660000001,1.22088,0.43984,1.29769303,0.17088,0.04984,0.178,1.05,0.39,1.1200892822
2019-06-26 13:00:00,1.22376,0.45068,1.3041092746,0.17376000000000003,0.05068,0.181,1.05,0.4,1.1236102527,1.22376,0.46068000000000003,1.3075987917,0.17376000000000003,0.05068,0.181,1.05,0.41000000000000003,1.1272089425
2019-06-26 13:30:00,1.04944,0.33942000000000005,1.1029643013000001,0.16944,0.049420000000000006,0.17650000000000002,0.88,0.29,0.9265527508,1.04944,0.34942,1.1060825693,0.16944,0.049420000000000006,0.17650000000000002,0.88,0.30000000000000004,0.9297311439
2019-06-26 14:00:00,1.0852,0.4111,1.1604577761,0.1752,0.0511,0.1825,0.91,0.36,0.9786214794,1.0852,0.42110000000000003,1.1640379075,0.1752,0.0511,0.1825,0.91,0.37,0.9823441352000001
2019-06-26 14:30:00,1.09944,0.43942000000000003,1.1840009502,0.16944,0.049420000000000006,0.17650000000000002,0.93,0.39,1.0084641788,1.09944,0.44942000000000004,1.1877485635,0.16944,0.049420000000000006,0.17650000000000002,0.93,0.4,1.0123734489
2019-06-26 15:00:00,1.04376,0.40068000000000004,1.1180247761,0.17376000000000003,0.05068,0.181,0.87,0.35000000000000003,0.9377632964,1.04376,0.41068000000000005,1.1216474491,0.17376000000000003,0.05068,0.181,0.87,0.36,0.9415412896
2019-06-26 15:30:00,1.09104,0.43572000000000005,1.1748277321,0.19104000000000002,0.055720000000000006,0.199,0.9,0.38,0.9769339793,1.09104,0.44572000000000006,1.1785731203,0.19104000000000002,0.055720000000000006,0.199,0.9,0.39,0.9808669635
2019-06-26 16:00:00,1.11632,0.43726000000000004,1.1989022687,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.92,0.38,0.9953893711,1.10632,0.44726000000000005,1.1933086147,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.91,0.39,0.9900505038
2019-06-26 16:30:00,1.15344,0.43642000000000003,1.2332421701,0.19344000000000003,0.056420000000000005,0.2015,0.96,0.38,1.0324727599,1.15344,0.44642000000000004,1.2368163364,0.19344000000000003,0.056420000000000005,0.2015,0.96,0.39,1.0361949624
2019-06-26 17:00:00,1.21776,0.40768000000000004,1.2841893941,0.19776000000000002,0.05768,0.20600000000000002,1.02,0.35000000000000003,1.0783784122,1.21776,0.41768000000000005,1.2873989281,0.19776000000000002,0.05768,0.20600000000000002,1.02,0.36,1.0816653826
2019-06-26 17:30:00,1.2239200000000001,0.34656000000000003,1.2720393076,0.19392,0.056560000000000006,0.202,1.03,0.29,1.070046728,1.2239200000000001,0.35656000000000004,1.2748000628,0.19392,0.056560000000000006,0.202,1.03,0.30000000000000004,1.0728000746
2019-06-26 18:00:00,1.3168,0.3574,1.3644401782,0.1968,0.0574,0.20500000000000002,1.12,0.30000000000000004,1.1594826433,1.3168,0.3674,1.3670936325,0.1968,0.0574,0.20500000000000002,1.12,0.31,1.1621101497
2019-06-26 18:30:00,1.2834400000000001,0.35642,1.3320110548000001,0.19344000000000003,0.056420000000000005,0.2015,1.09,0.30000000000000004,1.1305308488,1.2834400000000001,0.36642,1.3347216376,0.19344000000000003,0.056420000000000005,0.2015,1.09,0.31,1.1332254851
2019-06-26 19:00:00,1.30632,0.33726,1.3491539015,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.11,0.28,1.1447707194,1.2963200000000001,0.34726,1.3420264714,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.1,0.29,1.1375851616000001
2019-06-26 19:30:00,1.31296,0.33628,1.3553406214,0.19296000000000002,0.056280000000000004,0.201,1.12,0.28,1.1544695752,1.31296,0.34628000000000003,1.3578563252,0.19296000000000002,0.056280000000000004,0.201,1.12,0.29,1.1569356075
2019-06-26 20:00:00,1.23728,0.30754000000000004,1.2749284882,0.19728,0.05754000000000001,0.20550000000000002,1.04,0.25,1.0696261029,1.22728,0.31754000000000004,1.2676939102,0.19728,0.05754000000000001,0.20550000000000002,1.03,0.26,1.0623088063
2019-06-26 20:30:00,1.21296,0.30628000000000005,1.2510313345,0.19296000000000002,0.056280000000000004,0.201,1.02,0.25,1.0501904589,1.21296,0.31628,1.2535170521,0.19296000000000002,0.056280000000000004,0.201,1.02,0.26,1.0526157894
2019-06-26 21:00:00,1.1368,0.2674,1.1678257576,0.1968,0.0574,0.20500000000000002,0.9400000000000001,0.21,0.9631718434000001,1.1368,0.27740000000000004,1.1701559725,0.1968,0.0574,0.20500000000000002,0.9400000000000001,0.22,0.9654014709000001
2019-06-26 21:30:00,1.10392,0.28656000000000004,1.1405069048,0.19392,0.056560000000000006,0.202,0.91,0.23,0.9386160024,1.10392,0.29656000000000005,1.1430604533,0.19392,0.056560000000000006,0.202,0.91,0.24,0.9411163584000001
2019-06-26 22:00:00,1.0568,0.2874,1.0951826332,0.1968,0.0574,0.20500000000000002,0.86,0.23,0.8902246907,1.0568,0.2974,1.0978492611,0.1968,0.0574,0.20500000000000002,0.86,0.24,0.8928605714000001
2019-06-26 22:30:00,1.02392,0.26656,1.0580483921,0.19392,0.056560000000000006,0.202,0.8300000000000001,0.21,0.8561541917000001,1.02392,0.27656000000000003,1.0606118989,0.19392,0.056560000000000006,0.202,0.8300000000000001,0.22,0.8586617495000001
