Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-26 23:00:00,0.9577600000000001,0.24768,0.9892672035000001,0.19776000000000002,0.05768,0.20600000000000002,0.76,0.19,0.7833900689000001,0.94776,0.25768,0.9821649556000001,0.19776000000000002,0.05768,0.20600000000000002,0.75,0.2,0.7762087348000001
2019-06-26 23:30:00,0.8656800000000001,0.26124,0.9042390171,0.17568,0.05124,0.183,0.6900000000000001,0.21,0.7212489168,0.8656800000000001,0.27124000000000004,0.9071785932,0.17568,0.05124,0.183,0.6900000000000001,0.22,0.7242237223
2019-06-27 00:00:00,0.8142400000000001,0.24082,0.8491060299000001,0.17424,0.050820000000000004,0.18150000000000002,0.64,0.19,0.6676076692,0.8142400000000001,0.27082,0.8580968768,0.17424,0.050820000000000004,0.18150000000000002,0.64,0.22,0.6767569726
2019-06-27 00:30:00,0.7523200000000001,0.24026000000000003,0.7897532843,0.17232,0.050260000000000006,0.17950000000000002,0.58,0.19,0.6103277808,0.7523200000000001,0.27026,0.7993909244,0.17232,0.050260000000000006,0.17950000000000002,0.58,0.22,0.6203224968000001
2019-06-27 01:00:00,0.74424,0.23082000000000003,0.7792118133,0.17424,0.050820000000000004,0.18150000000000002,0.5700000000000001,0.18,0.5977457654,0.74424,0.24082,0.7822323504,0.17424,0.050820000000000004,0.18150000000000002,0.5700000000000001,0.19,0.6008327554
2019-06-27 01:30:00,0.74136,0.21998,0.7733083796,0.17136,0.049980000000000004,0.17850000000000002,0.5700000000000001,0.17,0.5948108943,0.74136,0.22998000000000002,0.7762122455,0.17136,0.049980000000000004,0.17850000000000002,0.5700000000000001,0.18,0.5977457654
2019-06-27 02:00:00,0.76568,0.22124000000000002,0.7970025094000001,0.17568,0.05124,0.183,0.59,0.17,0.6140032573,0.76568,0.23124000000000003,0.7998361082000001,0.17568,0.05124,0.183,0.59,0.18,0.6168468205000001
2019-06-27 02:30:00,0.78136,0.21998,0.8117355789,0.17136,0.049980000000000004,0.17850000000000002,0.61,0.17,0.6332456080000001,0.78136,0.22998000000000002,0.8145024555,0.17136,0.049980000000000004,0.17850000000000002,0.61,0.18,0.6360031446000001
2019-06-27 03:00:00,0.7547200000000001,0.22096000000000002,0.7864004069,0.17472000000000001,0.050960000000000005,0.182,0.58,0.17,0.6044005295,0.74472,0.23096000000000003,0.7797117416,0.17472000000000001,0.050960000000000005,0.182,0.5700000000000001,0.18,0.5977457654
2019-06-27 03:30:00,0.76136,0.21998,0.7925025237000001,0.17136,0.049980000000000004,0.17850000000000002,0.59,0.17,0.6140032573,0.76136,0.22998000000000002,0.7953363125,0.17136,0.049980000000000004,0.17850000000000002,0.59,0.18,0.6168468205000001
2019-06-27 04:00:00,0.74472,0.22096000000000002,0.7768083419,0.17472000000000001,0.050960000000000005,0.182,0.5700000000000001,0.17,0.5948108943,0.74472,0.23096000000000003,0.7797117416,0.17472000000000001,0.050960000000000005,0.182,0.5700000000000001,0.18,0.5977457654
2019-06-27 04:30:00,0.73992,0.21956,0.7718083959,0.16992000000000002,0.04956000000000001,0.177,0.5700000000000001,0.17,0.5948108943,0.73992,0.22956000000000001,0.7747124628000001,0.16992000000000002,0.04956000000000001,0.177,0.5700000000000001,0.18,0.5977457654
2019-06-27 05:00:00,0.74568,0.22124000000000002,0.7778083311,0.17568,0.05124,0.183,0.5700000000000001,0.17,0.5948108943,0.74568,0.23124000000000003,0.7807115985,0.17568,0.05124,0.183,0.5700000000000001,0.18,0.5977457654
2019-06-27 05:30:00,0.7899200000000001,0.24956000000000003,0.8284043699,0.16992000000000002,0.04956000000000001,0.177,0.62,0.2,0.651459899,0.7899200000000001,0.24956000000000003,0.8284043699,0.16992000000000002,0.04956000000000001,0.177,0.62,0.2,0.651459899
2019-06-27 06:00:00,0.8247200000000001,0.26096,0.8650220806000001,0.17472000000000001,0.050960000000000005,0.182,0.65,0.21,0.6830812543,0.8247200000000001,0.28096000000000004,0.8712643686,0.17472000000000001,0.050960000000000005,0.182,0.65,0.23,0.6894925670000001
2019-06-27 06:30:00,0.87136,0.27998,0.9152360624,0.17136,0.049980000000000004,0.17850000000000002,0.7000000000000001,0.23,0.7368174808,0.87136,0.28998,0.9183445160000001,0.17136,0.049980000000000004,0.17850000000000002,0.7000000000000001,0.24,0.74
2019-06-27 07:00:00,0.9047200000000001,0.28096000000000004,0.9473419657000001,0.17472000000000001,0.050960000000000005,0.182,0.73,0.23,0.7653757247,0.9047200000000001,0.29096,0.9503557229,0.17472000000000001,0.050960000000000005,0.182,0.73,0.24,0.7684399781
2019-06-27 07:30:00,1.03088,0.32984,1.0823622314,0.17088,0.04984,0.178,0.86,0.28,0.9044335244,1.02088,0.34984000000000004,1.0791589317999999,0.17088,0.04984,0.178,0.85,0.30000000000000004,0.9013878189000001
2019-06-27 08:00:00,1.07568,0.37124,1.1379396293,0.17568,0.05124,0.183,0.9,0.32,0.9551963149,1.07568,0.38124,1.1412411664,0.17568,0.05124,0.183,0.9,0.33,0.9585927185
2019-06-27 08:30:00,1.02184,0.37012,1.0868053184,0.17184000000000002,0.050120000000000005,0.179,0.85,0.32,0.9082400564,1.02184,0.39012,1.0937781311,0.17184000000000002,0.050120000000000005,0.179,0.85,0.34,0.9154780172
2019-06-27 09:00:00,0.9942400000000001,0.39082000000000006,1.0682946457,0.17424,0.050820000000000004,0.18150000000000002,0.8200000000000001,0.34,0.8876936408,0.9942400000000001,0.40082,1.0719934002,0.17424,0.050820000000000004,0.18150000000000002,0.8200000000000001,0.35000000000000003,0.891571646
2019-06-27 09:30:00,0.9484800000000001,0.41914,1.0369631864,0.16848000000000002,0.04914,0.17550000000000002,0.78,0.37,0.8633075929,0.9484800000000001,0.42914,1.041045364,0.16848000000000002,0.04914,0.17550000000000002,0.78,0.38,0.8676404785
2019-06-27 10:00:00,0.8823200000000001,0.44026000000000004,0.9860615853,0.17232,0.050260000000000006,0.17950000000000002,0.71,0.39,0.810061726,0.8723200000000001,0.45026000000000005,0.9816701330000001,0.17232,0.050260000000000006,0.17950000000000002,0.7000000000000001,0.4,0.8062257748
2019-06-27 10:30:00,0.7608800000000001,0.36984000000000006,0.8460023641000001,0.17088,0.04984,0.178,0.59,0.32,0.6711929678,0.7508800000000001,0.37984,0.8414863041,0.17088,0.04984,0.178,0.58,0.33,0.6673080248000001
2019-06-27 11:00:00,0.7942400000000001,0.45082000000000005,0.9132665821,0.17424,0.050820000000000004,0.18150000000000002,0.62,0.4,0.7378346698,0.7942400000000001,0.46082000000000006,0.9182441124,0.17424,0.050820000000000004,0.18150000000000002,0.62,0.41000000000000003,0.7433034374
2019-06-27 11:30:00,0.80288,0.50334,0.9476114446,0.18288000000000001,0.053340000000000005,0.1905,0.62,0.45,0.766093989,0.80288,0.51334,0.9529607809,0.18288000000000001,0.053340000000000005,0.1905,0.62,0.46,0.7720103626
2019-06-27 12:00:00,0.7463200000000001,0.46726000000000006,0.8805256669,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.55,0.41000000000000003,0.6860029154,0.7463200000000001,0.47726,0.8858728182000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.55,0.42,0.6920260111000001
2019-06-27 12:30:00,0.7839200000000001,0.49656000000000006,0.9279560334,0.19392,0.056560000000000006,0.202,0.59,0.44,0.7360027174,0.7839200000000001,0.50656,0.9333453809000001,0.19392,0.056560000000000006,0.202,0.59,0.45,0.7420242584000001
2019-06-27 13:00:00,0.78632,0.47726,0.9198240321000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.59,0.42,0.7242237223,0.78632,0.48726,0.9250521337000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.59,0.43,0.7300684899000001
2019-06-27 13:30:00,0.7124800000000001,0.41614,0.8251062053,0.19248,0.05614,0.2005,0.52,0.36,0.632455532,0.7124800000000001,0.42614,0.8301945856,0.19248,0.05614,0.2005,0.52,0.37,0.6382005954000001
2019-06-27 14:00:00,0.7772800000000001,0.46754,0.9070600035,0.19728,0.05754000000000001,0.20550000000000002,0.58,0.41000000000000003,0.7102816343,0.7772800000000001,0.47754,0.9122547068,0.19728,0.05754000000000001,0.20550000000000002,0.58,0.42,0.7161005516000001
2019-06-27 14:30:00,0.7924800000000001,0.48614,0.9297078304,0.19248,0.05614,0.2005,0.6000000000000001,0.43,0.7381734214,0.7824800000000001,0.49614,0.9265148946,0.19248,0.05614,0.2005,0.59,0.44,0.7360027174
2019-06-27 15:00:00,0.7363200000000001,0.44726000000000005,0.861515322,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.54,0.39,0.6661080993,0.7363200000000001,0.45726000000000006,0.8667490121,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.54,0.4,0.6720119047
2019-06-27 15:30:00,0.7534400000000001,0.44642000000000004,0.8757640379,0.19344000000000003,0.056420000000000005,0.2015,0.56,0.39,0.6824221567000001,0.7534400000000001,0.45642000000000005,0.8809035418000001,0.19344000000000003,0.056420000000000005,0.2015,0.56,0.4,0.6881860214000001
2019-06-27 16:00:00,0.8058400000000001,0.42712000000000006,0.9120359642,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.61,0.37,0.7134423593,0.8058400000000001,0.43712,0.916761692,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.61,0.38,0.7186793444
2019-06-27 16:30:00,0.8029600000000001,0.40628000000000003,0.8998934381,0.19296000000000002,0.056280000000000004,0.201,0.61,0.35000000000000003,0.7032780389000001,0.8029600000000001,0.41628000000000004,0.9044522099000001,0.19296000000000002,0.056280000000000004,0.201,0.61,0.36,0.7083078427
2019-06-27 17:00:00,0.8872800000000001,0.40754,0.9763988171,0.19728,0.05754000000000001,0.20550000000000002,0.6900000000000001,0.35000000000000003,0.7736924454,0.8872800000000001,0.41754,0.9806148326,0.19728,0.05754000000000001,0.20550000000000002,0.6900000000000001,0.36,0.7782673063000001
2019-06-27 17:30:00,0.9824800000000001,0.37614000000000003,1.0520210312,0.19248,0.05614,0.2005,0.79,0.32,0.8523496935,0.9824800000000001,0.38614000000000004,1.0556377456,0.19248,0.05614,0.2005,0.79,0.33,0.8561541917000001
2019-06-27 18:00:00,1.03632,0.38726000000000005,1.1063134502,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.84,0.33,0.9024965374,1.03632,0.39726000000000006,1.1098534363,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.84,0.34,0.9062008607
2019-06-27 18:30:00,1.12488,0.39684,1.1928273136,0.19488000000000003,0.05684,0.203,0.93,0.34,0.9902019996,1.11488,0.40684000000000003,1.1867923997,0.19488000000000003,0.05684,0.203,0.92,0.35000000000000003,0.9843271814000001
2019-06-27 19:00:00,1.16584,0.38712,1.2284318459,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.97,0.33,1.0245974819,1.16584,0.39712000000000003,1.2316197465,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.97,0.34,1.0278618584
2019-06-27 19:30:00,1.16296,0.37628,1.2223185346,0.19296000000000002,0.056280000000000004,0.201,0.97,0.32,1.0214205794,1.16296,0.39628,1.2286227248000001,0.19296000000000002,0.056280000000000004,0.201,0.97,0.34,1.0278618584
2019-06-27 20:00:00,1.12728,0.32754000000000005,1.1739006133,0.19728,0.05754000000000001,0.20550000000000002,0.93,0.27,0.9684007435,1.12728,0.33754,1.1767299818,0.19728,0.05754000000000001,0.20550000000000002,0.93,0.28,0.9712363255
2019-06-27 20:30:00,1.09488,0.32684,1.1426226849,0.19488000000000003,0.05684,0.203,0.9,0.27,0.9396275858,1.09488,0.31684,1.1398025268,0.19488000000000003,0.05684,0.203,0.9,0.26,0.9368030743
2019-06-27 21:00:00,1.07632,0.27726,1.1114575341,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.88,0.22,0.9070832376,1.06632,0.28726,1.1043353884,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.87,0.23,0.8998888820000001
2019-06-27 21:30:00,1.0544,0.30670000000000003,1.0981002914,0.19440000000000002,0.0567,0.2025,0.86,0.25,0.8956003573,1.0544,0.31670000000000004,1.1009351707,0.19440000000000002,0.0567,0.2025,0.86,0.26,0.8984430978
2019-06-27 22:00:00,1.0724,0.32320000000000004,1.120044642,0.1824,0.053200000000000004,0.19,0.89,0.27,0.9300537619,1.0624,0.3332,1.1134253455,0.1824,0.053200000000000004,0.19,0.88,0.28,0.9234717104
2019-06-27 22:30:00,1.06136,0.31998000000000004,1.1085451051,0.17136,0.049980000000000004,0.17850000000000002,0.89,0.27,0.9300537619,1.05136,0.33998,1.1049634609,0.17136,0.049980000000000004,0.17850000000000002,0.88,0.29,0.9265527508
2019-06-27 23:00:00,0.9942400000000001,0.30082000000000003,1.0387520638,0.17424,0.050820000000000004,0.18150000000000002,0.8200000000000001,0.25,0.8572630868000001,0.9942400000000001,0.31082000000000004,1.041692013,0.17424,0.050820000000000004,0.18150000000000002,0.8200000000000001,0.26,0.8602325267
2019-06-27 23:30:00,0.9218400000000001,0.30012,0.9694642851,0.17184000000000002,0.050120000000000005,0.179,0.75,0.25,0.790569415,0.9218400000000001,0.32012,0.9758410731,0.17184000000000002,0.050120000000000005,0.179,0.75,0.27,0.7971198153
2019-06-28 00:00:00,0.8337600000000001,0.30068,0.8863205966000001,0.17376000000000003,0.05068,0.181,0.66,0.25,0.7057619995000001,0.8337600000000001,0.30068,0.8863205966000001,0.17376000000000003,0.05068,0.181,0.66,0.25,0.7057619995000001
2019-06-28 00:30:00,0.7718400000000001,0.29012000000000004,0.8245644911000001,0.17184000000000002,0.050120000000000005,0.179,0.6000000000000001,0.24,0.6462197769,0.7718400000000001,0.30012,0.8281358584,0.17184000000000002,0.050120000000000005,0.179,0.6000000000000001,0.25,0.65
2019-06-28 01:00:00,0.7437600000000001,0.28068000000000004,0.7949592442000001,0.17376000000000003,0.05068,0.181,0.5700000000000001,0.23,0.6146543744,0.7437600000000001,0.29068000000000005,0.7985448015000001,0.17376000000000003,0.05068,0.181,0.5700000000000001,0.24,0.6184658438
2019-06-28 01:30:00,0.7623200000000001,0.28026,0.8122053004,0.17232,0.050260000000000006,0.17950000000000002,0.59,0.23,0.6332456080000001,0.7523200000000001,0.29026,0.8063722775000001,0.17232,0.050260000000000006,0.17950000000000002,0.58,0.24,0.6276941931000001
2019-06-28 02:00:00,0.7852,0.2711,0.8306830021,0.1752,0.0511,0.1825,0.61,0.22,0.6484597135,0.7752,0.2811,0.8245921719,0.1752,0.0511,0.1825,0.6000000000000001,0.23,0.6425729531000001
2019-06-28 02:30:00,0.7818400000000001,0.27012,0.8271871614,0.17184000000000002,0.050120000000000005,0.179,0.61,0.22,0.6484597135,0.7718400000000001,0.27012,0.8177418908,0.17184000000000002,0.050120000000000005,0.179,0.6000000000000001,0.22,0.6390618123
2019-06-28 03:00:00,0.7547200000000001,0.26096,0.7985627089,0.17472000000000001,0.050960000000000005,0.182,0.58,0.21,0.6168468205000001,0.7547200000000001,0.27096000000000003,0.8018862762000001,0.17472000000000001,0.050960000000000005,0.182,0.58,0.22,0.6203224968000001
2019-06-28 03:30:00,0.7628,0.2404,0.7997849711,0.1728,0.0504,0.18,0.59,0.19,0.6198386887,0.7628,0.2504,0.8028474326,0.1728,0.0504,0.18,0.59,0.2,0.6229767251
2019-06-28 04:00:00,0.74472,0.24096,0.7827321381,0.17472000000000001,0.050960000000000005,0.182,0.5700000000000001,0.19,0.6008327554,0.74472,0.25096,0.7858681823,0.17472000000000001,0.050960000000000005,0.182,0.5700000000000001,0.2,0.6040695324
2019-06-28 04:30:00,0.7423200000000001,0.24026000000000003,0.7802332023,0.17232,0.050260000000000006,0.17950000000000002,0.5700000000000001,0.19,0.6008327554,0.7423200000000001,0.25026000000000004,0.7833703147000001,0.17232,0.050260000000000006,0.17950000000000002,0.5700000000000001,0.2,0.6040695324
2019-06-28 05:00:00,0.74568,0.24124,0.7837317143,0.17568,0.05124,0.183,0.5700000000000001,0.19,0.6008327554,0.74568,0.25124,0.7868673332,0.17568,0.05124,0.183,0.5700000000000001,0.2,0.6040695324
2019-06-28 05:30:00,0.74184,0.24012000000000003,0.779733416,0.17184000000000002,0.050120000000000005,0.179,0.5700000000000001,0.19,0.6008327554,0.74184,0.25012,0.7828707428,0.17184000000000002,0.050120000000000005,0.179,0.5700000000000001,0.2,0.6040695324
2019-06-28 06:00:00,0.7647200000000001,0.26096,0.8080202968,0.17472000000000001,0.050960000000000005,0.182,0.59,0.21,0.6262587325,0.7647200000000001,0.27096000000000003,0.8113051214,0.17472000000000001,0.050960000000000005,0.182,0.59,0.22,0.6296824597
2019-06-28 06:30:00,0.85328,0.26054,0.8921703032,0.17328000000000002,0.05054,0.18050000000000002,0.68,0.21,0.7116881339000001,0.85328,0.27054,0.8951416927,0.17328000000000002,0.05054,0.18050000000000002,0.68,0.22,0.7147027354000001
2019-06-28 07:00:00,0.9147200000000001,0.28096000000000004,0.9568966506000001,0.17472000000000001,0.050960000000000005,0.182,0.74,0.23,0.7749193506000001,0.9147200000000001,0.29096,0.9598804092000001,0.17472000000000001,0.050960000000000005,0.182,0.74,0.24,0.7779460136
2019-06-28 07:30:00,1.02184,0.31012,1.0678630062,0.17184000000000002,0.050120000000000005,0.179,0.85,0.26,0.8888756943,1.02184,0.32012,1.0708098804,0.17184000000000002,0.050120000000000005,0.179,0.85,0.27,0.8918520057
2019-06-28 08:00:00,1.02568,0.33124000000000003,1.0778401551,0.17568,0.05124,0.183,0.85,0.28,0.8949301649,1.02568,0.34124000000000004,1.0809552257,0.17568,0.05124,0.183,0.85,0.29,0.8981091248
2019-06-28 08:30:00,1.06232,0.37026000000000003,1.1249961111,0.17232,0.050260000000000006,0.17950000000000002,0.89,0.32,0.9457801013,1.06232,0.38026000000000004,1.1283268365,0.17232,0.050260000000000006,0.17950000000000002,0.89,0.33,0.9492101980000001
2019-06-28 09:00:00,1.03472,0.40096000000000004,1.1096911282,0.17472000000000001,0.050960000000000005,0.182,0.86,0.35000000000000003,0.9284934033000001,1.03472,0.41096000000000005,1.1133434331,0.17472000000000001,0.050960000000000005,0.182,0.86,0.36,0.9323089617
2019-06-28 09:30:00,1.0352,0.43110000000000004,1.1213769438,0.1752,0.0511,0.1825,0.86,0.38,0.9402127419,1.0352,0.44110000000000005,1.1252591924,0.1752,0.0511,0.1825,0.86,0.39,0.9442986816000001
2019-06-28 10:00:00,0.92376,0.43068000000000006,1.0192241167,0.17376000000000003,0.05068,0.181,0.75,0.38,0.8407734534,0.9137600000000001,0.44068,1.0144733609,0.17376000000000003,0.05068,0.181,0.74,0.39,0.8364807230000001
2019-06-28 10:30:00,0.79376,0.38068,0.8803250536,0.17376000000000003,0.05068,0.181,0.62,0.33,0.7023531875,0.79376,0.39068,0.8846953148000001,0.17376000000000003,0.05068,0.181,0.62,0.34,0.7071067812
2019-06-28 11:00:00,0.8304800000000001,0.45264000000000004,0.9458223935000001,0.18048,0.052640000000000006,0.188,0.65,0.4,0.7632168761,0.8304800000000001,0.46264000000000005,0.9506486207,0.18048,0.052640000000000006,0.188,0.65,0.41000000000000003,0.7685050423
2019-06-28 11:30:00,0.8110400000000001,0.46572,0.9352438185,0.19104000000000002,0.055720000000000006,0.199,0.62,0.41000000000000003,0.7433034374,0.8110400000000001,0.48572000000000004,0.9453622586,0.19104000000000002,0.055720000000000006,0.199,0.62,0.43,0.7545197148
2019-06-28 12:00:00,0.79256,0.42908,0.9012552358,0.20256000000000002,0.05908000000000001,0.211,0.59,0.37,0.6964194139000001,0.79256,0.42908,0.9012552358,0.20256000000000002,0.05908000000000001,0.211,0.59,0.37,0.6964194139000001
2019-06-28 12:30:00,0.79064,0.42852,0.8993002836,0.20064,0.05852,0.209,0.59,0.37,0.6964194139000001,0.79064,0.42852,0.8993002836,0.20064,0.05852,0.209,0.59,0.37,0.6964194139000001
2019-06-28 13:00:00,0.7830400000000001,0.43922000000000005,0.8978117007,0.20304000000000003,0.05922,0.21150000000000002,0.58,0.38,0.6933974329,0.7830400000000001,0.44922000000000006,0.9027459499,0.20304000000000003,0.05922,0.21150000000000002,0.58,0.39,0.6989277502
2019-06-28 13:30:00,0.6892,0.36810000000000004,0.7813413147,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.49,0.31,0.5798275606000001,0.6892,0.3781,0.7861019336,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.49,0.32,0.5852349955
2019-06-28 14:00:00,0.69352,0.36936,0.7857460149000001,0.20352,0.05936,0.212,0.49,0.31,0.5798275606000001,0.69352,0.37936000000000003,0.7904960468000001,0.20352,0.05936,0.212,0.49,0.32,0.5852349955
2019-06-28 14:30:00,0.6844,0.3667,0.7764484851,0.19440000000000002,0.0567,0.2025,0.49,0.31,0.5798275606000001,0.6844,0.37670000000000003,0.7812209995,0.19440000000000002,0.0567,0.2025,0.49,0.32,0.5852349955
2019-06-28 15:00:00,0.75912,0.44516000000000006,0.8800173862,0.18912,0.05516000000000001,0.197,0.5700000000000001,0.39,0.6906518660000001,0.75912,0.45516000000000006,0.8851179582,0.18912,0.05516000000000001,0.197,0.5700000000000001,0.4,0.6963476143
2019-06-28 15:30:00,0.75912,0.44516000000000006,0.8800173862,0.18912,0.05516000000000001,0.197,0.5700000000000001,0.39,0.6906518660000001,0.75912,0.45516000000000006,0.8851179582,0.18912,0.05516000000000001,0.197,0.5700000000000001,0.4,0.6963476143
2019-06-28 16:00:00,0.7958400000000001,0.44712,0.9128404023000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.6000000000000001,0.39,0.7156116265,0.7958400000000001,0.45712,0.91777993,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.6000000000000001,0.4,0.7211102551
2019-06-28 16:30:00,0.8267200000000001,0.42446000000000006,0.9293181640000001,0.18672000000000002,0.05446,0.1945,0.64,0.37,0.7392563831000001,0.8267200000000001,0.44446,0.9386216756,0.18672000000000002,0.05446,0.1945,0.64,0.39,0.7494664769
2019-06-28 17:00:00,0.8944000000000001,0.4067,0.982525445,0.19440000000000002,0.0567,0.2025,0.7000000000000001,0.35000000000000003,0.7826237921,0.8944000000000001,0.4167,0.9867067700000001,0.19440000000000002,0.0567,0.2025,0.7000000000000001,0.36,0.7871467462
2019-06-28 17:30:00,0.9891200000000001,0.40516,1.0688839974,0.18912,0.05516000000000001,0.197,0.8,0.35000000000000003,0.8732124598000001,0.9891200000000001,0.41516000000000003,1.0727144075,0.18912,0.05516000000000001,0.197,0.8,0.36,0.877268488
2019-06-28 18:00:00,1.05008,0.39544,1.122069873,0.19008000000000003,0.05544,0.198,0.86,0.34,0.9247702417,1.05008,0.40544,1.1256329775,0.19008000000000003,0.05544,0.198,0.86,0.35000000000000003,0.9284934033000001
2019-06-28 18:30:00,1.09672,0.39446000000000003,1.1655013728,0.18672000000000002,0.05446,0.1945,0.91,0.34,0.9714422268,1.09672,0.40446000000000004,1.1689237144,0.18672000000000002,0.05446,0.1945,0.91,0.35000000000000003,0.9749871794
2019-06-28 19:00:00,1.16,0.3925,1.224604528,0.18,0.052500000000000005,0.1875,0.98,0.34,1.0373041984,1.16,0.4025,1.2278461834,0.18,0.052500000000000005,0.1875,0.98,0.35000000000000003,1.0406248123
2019-06-28 19:30:00,1.18288,0.39334,1.2465638572,0.18288000000000001,0.053340000000000005,0.1905,1.0,0.34,1.0562196741,1.18288,0.40334000000000003,1.2497552760000001,0.18288000000000001,0.053340000000000005,0.1905,1.0,0.35000000000000003,1.059481005
2019-06-28 20:00:00,1.14296,0.34628000000000003,1.1942643761,0.19296000000000002,0.056280000000000004,0.201,0.9500000000000001,0.29,0.9932774033,1.14296,0.35628000000000004,1.197202155,0.19296000000000002,0.056280000000000004,0.201,0.9500000000000001,0.30000000000000004,0.9962429423
2019-06-28 20:30:00,1.1196,0.3453,1.1716382761,0.18960000000000002,0.0553,0.1975,0.93,0.29,0.9741663102,1.1196,0.3553,1.1746243016,0.18960000000000002,0.0553,0.1975,0.93,0.30000000000000004,0.9771898485
2019-06-28 21:00:00,1.15248,0.33614000000000005,1.2005,0.19248,0.05614,0.2005,0.96,0.28,1.0,1.15248,0.34614,1.2033382941,0.19248,0.05614,0.2005,0.96,0.29,1.0028459503
2019-06-28 21:30:00,1.12008,0.31544,1.1636501192,0.19008000000000003,0.05544,0.198,0.93,0.26,0.9656603958000001,1.12008,0.33544,1.1692301741,0.19008000000000003,0.05544,0.198,0.93,0.28,0.9712363255
2019-06-28 22:00:00,1.12248,0.31614000000000003,1.1661500118,0.19248,0.05614,0.2005,0.93,0.26,0.9656603958000001,1.12248,0.31614000000000003,1.1661500118,0.19248,0.05614,0.2005,0.93,0.26,0.9656603958000001
2019-06-28 22:30:00,1.0996,0.33530000000000004,1.1495852513,0.18960000000000002,0.0553,0.1975,0.91,0.28,0.9521029356,1.0996,0.3453,1.1525416478000001,0.18960000000000002,0.0553,0.1975,0.91,0.29,0.9550916186
2019-06-28 23:00:00,1.03488,0.31684,1.0822958006,0.19488000000000003,0.05684,0.203,0.84,0.26,0.8793179175,1.03488,0.32684,1.0852654053,0.19488000000000003,0.05684,0.203,0.84,0.27,0.8823264702
2019-06-28 23:30:00,0.9705600000000001,0.33558000000000004,1.0269375103,0.19056,0.055580000000000004,0.1985,0.78,0.28,0.8287339742000001,0.9705600000000001,0.34558000000000005,1.030248635,0.19056,0.055580000000000004,0.1985,0.78,0.29,0.8321658489
2019-06-29 00:00:00,0.8544,0.30670000000000003,0.9077798467,0.19440000000000002,0.0567,0.2025,0.66,0.25,0.7057619995000001,0.8544,0.31670000000000004,0.9112070292000001,0.19440000000000002,0.0567,0.2025,0.66,0.26,0.709365914
2019-06-29 00:30:00,0.8320000000000001,0.316,0.889988764,0.192,0.056,0.2,0.64,0.26,0.6907966416,0.8220000000000001,0.336,0.8880202700000001,0.192,0.056,0.2,0.63,0.28,0.6894200461000001
2019-06-29 01:00:00,0.8344,0.31670000000000004,0.8924809522,0.19440000000000002,0.0567,0.2025,0.64,0.26,0.6907966416,0.8244,0.31670000000000004,0.8831388622,0.19440000000000002,0.0567,0.2025,0.63,0.26,0.6815423685
2019-06-29 01:30:00,0.8176,0.3118,0.8750365707000001,0.1776,0.051800000000000006,0.185,0.64,0.26,0.6907966416,0.8176,0.33180000000000004,0.8823610372,0.1776,0.051800000000000006,0.185,0.64,0.28,0.6985699679
2019-06-29 02:00:00,0.8323200000000001,0.29026,0.8814802607000001,0.17232,0.050260000000000006,0.17950000000000002,0.66,0.24,0.7022819946000001,0.8323200000000001,0.30026,0.8848235135,0.17232,0.050260000000000006,0.17950000000000002,0.66,0.25,0.7057619995000001
2019-06-29 02:30:00,0.8004,0.2797,0.8478633439000001,0.1704,0.0497,0.17750000000000002,0.63,0.23,0.6706713055,0.7904,0.2997,0.8453119247,0.1704,0.0497,0.17750000000000002,0.62,0.25,0.6685057965
2019-06-29 03:00:00,0.77088,0.27984000000000003,0.8201014571,0.17088,0.04984,0.178,0.6000000000000001,0.23,0.6425729531000001,0.77088,0.29984000000000005,0.8271396496000001,0.17088,0.04984,0.178,0.6000000000000001,0.25,0.65
2019-06-29 03:30:00,0.7884800000000001,0.27914,0.8364328126,0.16848000000000002,0.04914,0.17550000000000002,0.62,0.23,0.6612866247,0.7884800000000001,0.28914,0.8398229873,0.16848000000000002,0.04914,0.17550000000000002,0.62,0.24,0.6648308055000001
2019-06-29 04:00:00,0.7704000000000001,0.2797,0.8196024951,0.1704,0.0497,0.17750000000000002,0.6000000000000001,0.23,0.6425729531000001,0.7704000000000001,0.2897,0.8230688003000001,0.1704,0.0497,0.17750000000000002,0.6000000000000001,0.24,0.6462197769
2019-06-29 04:30:00,0.7660800000000001,0.27844,0.8151118942000001,0.16608,0.048440000000000004,0.17300000000000001,0.6000000000000001,0.23,0.6425729531000001,0.7660800000000001,0.28844000000000003,0.8185818224,0.16608,0.048440000000000004,0.17300000000000001,0.6000000000000001,0.24,0.6462197769
2019-06-29 05:00:00,0.7718400000000001,0.28012000000000004,0.821099385,0.17184000000000002,0.050120000000000005,0.179,0.6000000000000001,0.23,0.6425729531000001,0.7718400000000001,0.29012000000000004,0.8245644911000001,0.17184000000000002,0.050120000000000005,0.179,0.6000000000000001,0.24,0.6462197769
2019-06-29 05:30:00,0.7886400000000001,0.26752000000000004,0.832778482,0.12864,0.037520000000000005,0.134,0.66,0.23,0.6989277502,0.7886400000000001,0.27752000000000004,0.8360444964,0.12864,0.037520000000000005,0.134,0.66,0.24,0.7022819946000001
2019-06-29 06:00:00,0.7993600000000001,0.25898000000000004,0.8402660591000001,0.09936,0.028980000000000002,0.10350000000000001,0.7000000000000001,0.23,0.7368174808,0.7893600000000001,0.26898,0.833930123,0.09936,0.028980000000000002,0.10350000000000001,0.6900000000000001,0.24,0.7305477397
2019-06-29 06:30:00,0.82696,0.27828,0.8725265612,0.09696,0.028280000000000003,0.101,0.73,0.25,0.7716216690000001,0.82696,0.28828000000000004,0.8757672065000001,0.09696,0.028280000000000003,0.101,0.73,0.26,0.7749193506000001
2019-06-29 07:00:00,0.8279200000000001,0.25856,0.8673550599000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.73,0.23,0.7653757247,0.8279200000000001,0.27856000000000003,0.8735257294000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.73,0.25,0.7716216690000001
2019-06-29 07:30:00,0.9560000000000001,0.328,1.0107027258,0.096,0.028,0.1,0.86,0.30000000000000004,0.9108238029,0.9560000000000001,0.338,1.0139921104,0.096,0.028,0.1,0.86,0.31,0.9141662868
2019-06-29 08:00:00,1.02224,0.35982000000000003,1.0837181599,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.92,0.33,0.9773944956,1.01224,0.36982000000000004,1.0776811449,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.91,0.34,0.9714422268
2019-06-29 08:30:00,1.11104,0.40572,1.1828011667,0.19104000000000002,0.055720000000000006,0.199,0.92,0.35000000000000003,0.9843271814000001,1.10104,0.41572000000000003,1.1769078978,0.19104000000000002,0.055720000000000006,0.199,0.91,0.36,0.9786214794
2019-06-29 09:00:00,1.09488,0.40684000000000003,1.1680244004,0.19488000000000003,0.05684,0.203,0.9,0.35000000000000003,0.9656603958000001,1.09488,0.41684000000000004,1.1715450482,0.19488000000000003,0.05684,0.203,0.9,0.36,0.9693296653000001
2019-06-29 09:30:00,1.0844,0.4167,1.161706611,0.19440000000000002,0.0567,0.2025,0.89,0.36,0.9600520819,1.0844,0.4167,1.161706611,0.19440000000000002,0.0567,0.2025,0.89,0.36,0.9600520819
2019-06-29 10:00:00,0.9648800000000001,0.41684000000000004,1.0510704068,0.19488000000000003,0.05684,0.203,0.77,0.36,0.85,0.9648800000000001,0.41684000000000004,1.0510704068,0.19488000000000003,0.05684,0.203,0.77,0.36,0.85
2019-06-29 10:30:00,0.8776800000000001,0.41474000000000005,0.9707375804,0.18768,0.054740000000000004,0.1955,0.6900000000000001,0.36,0.7782673063000001,0.8676800000000001,0.41474000000000005,0.9617056982000001,0.18768,0.054740000000000004,0.1955,0.68,0.36,0.7694153625
2019-06-29 11:00:00,0.8757600000000001,0.44418,0.9819630594000001,0.18576,0.054180000000000006,0.1935,0.6900000000000001,0.39,0.7925906888,0.8657600000000001,0.45418000000000003,0.9776603960000001,0.18576,0.054180000000000006,0.1935,0.68,0.4,0.7889233169000001
2019-06-29 11:30:00,0.85096,0.44278000000000006,0.9592638063000001,0.18096,0.05278000000000001,0.1885,0.67,0.39,0.7752418977000001,0.85096,0.45278,0.9639204583000001,0.18096,0.05278000000000001,0.1885,0.67,0.4,0.780320447
2019-06-29 12:00:00,0.8514400000000001,0.43292,0.9551805065000001,0.18144000000000002,0.05292,0.189,0.67,0.38,0.7702596965,0.8514400000000001,0.44292000000000004,0.9597542394,0.18144000000000002,0.05292,0.189,0.67,0.39,0.7752418977000001
2019-06-29 12:30:00,0.8056800000000001,0.43124,0.9138316037,0.17568,0.05124,0.183,0.63,0.38,0.7357309291,0.8056800000000001,0.44124,0.9185929458000001,0.17568,0.05124,0.183,0.63,0.39,0.7409453421000001
2019-06-29 13:00:00,0.7890400000000001,0.38222,0.8767418377,0.17904,0.05222,0.1865,0.61,0.33,0.6935416354,0.7890400000000001,0.40222,0.8856438618,0.17904,0.05222,0.1865,0.61,0.35000000000000003,0.7032780389000001
2019-06-29 13:30:00,0.75424,0.38082000000000005,0.8449271270000001,0.17424,0.050820000000000004,0.18150000000000002,0.58,0.33,0.6673080248000001,0.75424,0.40082,0.8541280056,0.17424,0.050820000000000004,0.18150000000000002,0.58,0.35000000000000003,0.6774215822
2019-06-29 14:00:00,0.7071200000000001,0.36166000000000004,0.7942396679,0.17712000000000003,0.051660000000000005,0.1845,0.53,0.31,0.6140032573,0.7071200000000001,0.37166000000000005,0.7988428193,0.17712000000000003,0.051660000000000005,0.1845,0.53,0.32,0.6191122677
2019-06-29 14:30:00,0.7804,0.37970000000000004,0.8678687977,0.1704,0.0497,0.17750000000000002,0.61,0.33,0.6935416354,0.7704000000000001,0.38970000000000005,0.8633552282,0.1704,0.0497,0.17750000000000002,0.6000000000000001,0.34,0.689637586
2019-06-29 15:00:00,0.7237600000000001,0.37068,0.8131618535,0.17376000000000003,0.05068,0.181,0.55,0.32,0.6363175308,0.7237600000000001,0.38068,0.8177687937,0.17376000000000003,0.05068,0.181,0.55,0.33,0.6414047084000001
2019-06-29 15:30:00,0.7208800000000001,0.36984000000000006,0.8102157737,0.17088,0.04984,0.178,0.55,0.32,0.6363175308,0.7208800000000001,0.37984,0.8148290618,0.17088,0.04984,0.178,0.55,0.33,0.6414047084000001
2019-06-29 16:00:00,0.86472,0.35096000000000005,0.9332275178,0.17472000000000001,0.050960000000000005,0.182,0.6900000000000001,0.30000000000000004,0.7523961722,0.86472,0.37096,0.9409314534000001,0.17472000000000001,0.050960000000000005,0.182,0.6900000000000001,0.32,0.7605918748
2019-06-29 16:30:00,1.0204,0.3397,1.0754590880000001,0.1704,0.0497,0.17750000000000002,0.85,0.29,0.8981091248,1.0204,0.3497,1.078659469,0.1704,0.0497,0.17750000000000002,0.85,0.30000000000000004,0.9013878189000001
2019-06-29 17:00:00,0.9937600000000001,0.34068000000000004,1.0505340547,0.17376000000000003,0.05068,0.181,0.8200000000000001,0.29,0.8697700846,0.9837600000000001,0.35068000000000005,1.0443946572,0.17376000000000003,0.05068,0.181,0.81,0.30000000000000004,0.8637708029000001
2019-06-29 17:30:00,1.03088,0.33984000000000003,1.0854514268,0.17088,0.04984,0.178,0.86,0.29,0.9075791976,1.02088,0.34984000000000004,1.0791589317999999,0.17088,0.04984,0.178,0.85,0.30000000000000004,0.9013878189000001
2019-06-29 18:00:00,1.06664,0.32152000000000003,1.1140448824,0.17664000000000002,0.05152,0.184,0.89,0.27,0.9300537619,1.06664,0.34152000000000005,1.1199807141,0.17664000000000002,0.05152,0.184,0.89,0.29,0.9360555539000001
2019-06-29 18:30:00,1.13232,0.35026,1.185255521,0.17232,0.050260000000000006,0.17950000000000002,0.96,0.30000000000000004,1.0057832769,1.13232,0.36026,1.188249069,0.17232,0.050260000000000006,0.17950000000000002,0.96,0.31,1.0088111815
2019-06-29 19:00:00,1.1352,0.3311,1.1825,0.1752,0.0511,0.1825,0.96,0.28,1.0,1.1352,0.3511,1.1882551283,0.1752,0.0511,0.1825,0.96,0.30000000000000004,1.0057832769
2019-06-29 19:30:00,1.11384,0.33362,1.1627303428,0.18384,0.05362,0.1915,0.93,0.28,0.9712363255,1.10384,0.35362000000000005,1.1590987231,0.18384,0.05362,0.1915,0.92,0.30000000000000004,0.9676776323
2019-06-29 20:00:00,1.12864,0.33502000000000004,1.1773133185,0.18864,0.055020000000000006,0.1965,0.9400000000000001,0.28,0.9808159868,1.12864,0.35502,1.1831599427,0.18864,0.055020000000000006,0.1965,0.9400000000000001,0.30000000000000004,0.9867117107000001
2019-06-29 20:30:00,1.10104,0.33572,1.1510851402,0.19104000000000002,0.055720000000000006,0.199,0.91,0.28,0.9521029356,1.10104,0.35572000000000004,1.157076402,0.19104000000000002,0.055720000000000006,0.199,0.91,0.30000000000000004,0.9581753493
2019-06-29 21:00:00,1.09392,0.32656,1.1416227047,0.19392,0.056560000000000006,0.202,0.9,0.27,0.9396275858,1.09392,0.33656,1.1445233069,0.19392,0.056560000000000006,0.202,0.9,0.28,0.9425497334
2019-06-29 21:30:00,1.09104,0.34572,1.1445045216,0.19104000000000002,0.055720000000000006,0.199,0.9,0.29,0.9455686120000001,1.09104,0.35572000000000004,1.147564813,0.19104000000000002,0.055720000000000006,0.199,0.9,0.30000000000000004,0.9486832981000001
2019-06-29 22:00:00,1.04488,0.34684000000000004,1.1009415062,0.19488000000000003,0.05684,0.203,0.85,0.29,0.8981091248,1.04488,0.35684000000000005,1.1041326913,0.19488000000000003,0.05684,0.203,0.85,0.30000000000000004,0.9013878189000001
2019-06-29 22:30:00,1.01152,0.32586000000000004,1.0627123082,0.19152000000000002,0.05586000000000001,0.1995,0.8200000000000001,0.27,0.8633075929,1.01152,0.33586000000000005,1.0658211154,0.19152000000000002,0.05586000000000001,0.1995,0.8200000000000001,0.28,0.8664871609
2019-06-29 23:00:00,0.9353600000000001,0.30698000000000003,0.9844465704,0.19536,0.05698,0.20350000000000001,0.74,0.25,0.7810889834,0.9353600000000001,0.32698000000000005,0.9908654046,0.19536,0.05698,0.20350000000000001,0.74,0.27,0.7877182237
2019-06-29 23:30:00,0.8534400000000001,0.28642,0.9002201120000001,0.19344000000000003,0.056420000000000005,0.2015,0.66,0.23,0.6989277502,0.8534400000000001,0.29642,0.9034515206,0.19344000000000003,0.056420000000000005,0.2015,0.66,0.24,0.7022819946000001
2019-06-30 00:00:00,0.7968000000000001,0.2674,0.8404718913,0.1968,0.0574,0.20500000000000002,0.6000000000000001,0.21,0.6356886030000001,0.7968000000000001,0.27740000000000004,0.8437067026,0.1968,0.0574,0.20500000000000002,0.6000000000000001,0.22,0.6390618123
2019-06-30 00:30:00,0.7929600000000001,0.28628000000000003,0.8430550397000001,0.19296000000000002,0.056280000000000004,0.201,0.6000000000000001,0.23,0.6425729531000001,0.7929600000000001,0.29628000000000004,0.8465030419,0.19296000000000002,0.056280000000000004,0.201,0.6000000000000001,0.24,0.6462197769
2019-06-30 01:00:00,0.7668,0.2874,0.8188901025,0.1968,0.0574,0.20500000000000002,0.5700000000000001,0.23,0.6146543744,0.7668,0.2874,0.8188901025,0.1968,0.0574,0.20500000000000002,0.5700000000000001,0.23,0.6146543744
2019-06-30 01:30:00,0.7429600000000001,0.26628,0.7892367199,0.19296000000000002,0.056280000000000004,0.201,0.55,0.21,0.5887274412,0.7429600000000001,0.28628000000000003,0.7962071339,0.19296000000000002,0.056280000000000004,0.201,0.55,0.23,0.5961543424
2019-06-30 02:00:00,0.7468,0.2374,0.7836255483,0.1968,0.0574,0.20500000000000002,0.55,0.18,0.5787054518,0.7468,0.2474,0.7867127811,0.1968,0.0574,0.20500000000000002,0.55,0.19,0.5818934610000001
2019-06-30 02:30:00,0.742,0.256,0.7849203781,0.192,0.056,0.2,0.55,0.2,0.5852349955,0.742,0.266,0.7882385426,0.192,0.056,0.2,0.55,0.21,0.5887274412
2019-06-30 03:00:00,0.73584,0.25712,0.7794685369000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.54,0.2,0.5758472020000001,0.73584,0.26712,0.7828241182,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.54,0.21,0.5793962375
2019-06-30 03:30:00,0.742,0.256,0.7849203781,0.192,0.056,0.2,0.55,0.2,0.5852349955,0.742,0.266,0.7882385426,0.192,0.056,0.2,0.55,0.21,0.5887274412
2019-06-30 04:00:00,0.72584,0.23712000000000003,0.7635899423,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.53,0.18,0.5597320788,0.72584,0.26712,0.7734318328,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.53,0.21,0.5700877125
2019-06-30 04:30:00,0.74104,0.26572,0.7872403699,0.19104000000000002,0.055720000000000006,0.199,0.55,0.21,0.5887274412,0.74104,0.27572,0.7906717397,0.19104000000000002,0.055720000000000006,0.199,0.55,0.22,0.5923681288
2019-06-30 05:00:00,0.7648800000000001,0.27684000000000003,0.8134382583,0.19488000000000003,0.05684,0.203,0.5700000000000001,0.22,0.6109828148,0.7648800000000001,0.27684000000000003,0.8134382583,0.19488000000000003,0.05684,0.203,0.5700000000000001,0.22,0.6109828148
2019-06-30 05:30:00,0.7615200000000001,0.27586000000000005,0.8099453377,0.19152000000000002,0.05586000000000001,0.1995,0.5700000000000001,0.22,0.6109828148,0.7615200000000001,0.29586,0.8169735920000001,0.19152000000000002,0.05586000000000001,0.1995,0.5700000000000001,0.24,0.6184658438
2019-06-30 06:00:00,0.77632,0.28726,0.8277626773000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.58,0.23,0.6239390996,0.77632,0.29726,0.8312859015,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.58,0.24,0.6276941931000001
2019-06-30 06:30:00,0.7729600000000001,0.28628000000000003,0.8242714359000001,0.19296000000000002,0.056280000000000004,0.201,0.58,0.23,0.6239390996,0.7729600000000001,0.29628000000000004,0.8277976806,0.19296000000000002,0.056280000000000004,0.201,0.58,0.24,0.6276941931000001
2019-06-30 07:00:00,0.7768,0.2874,0.8282614322,0.1968,0.0574,0.20500000000000002,0.58,0.23,0.6239390996,0.7768,0.2974,0.8317842268000001,0.1968,0.0574,0.20500000000000002,0.58,0.24,0.6276941931000001
2019-06-30 07:30:00,0.78344,0.28642,0.8341550515,0.19344000000000003,0.056420000000000005,0.2015,0.59,0.23,0.6332456080000001,0.78344,0.29642,0.8376413612,0.19344000000000003,0.056420000000000005,0.2015,0.59,0.24,0.6369458376
2019-06-30 08:00:00,0.87536,0.30698000000000003,0.9276269994,0.19536,0.05698,0.20350000000000001,0.68,0.25,0.7244998275,0.87536,0.31698000000000004,0.9309841298,0.19536,0.05698,0.20350000000000001,0.68,0.26,0.7280109889
2019-06-30 08:30:00,0.9599200000000001,0.29956000000000005,1.0055757555,0.16992000000000002,0.04956000000000001,0.177,0.79,0.25,0.8286132994000001,0.9599200000000001,0.30956,1.0085999207,0.16992000000000002,0.04956000000000001,0.177,0.79,0.26,0.8316850365
2019-06-30 09:00:00,1.03328,0.32054000000000005,1.0818564831,0.17328000000000002,0.05054,0.18050000000000002,0.86,0.27,0.9013878189000001,1.02328,0.33054,1.0753411784,0.17328000000000002,0.05054,0.18050000000000002,0.85,0.28,0.8949301649
2019-06-30 09:30:00,0.96896,0.33928,1.0266422941,0.16896000000000003,0.049280000000000004,0.176,0.8,0.29,0.850940656,0.96896,0.34928000000000003,1.0299902912,0.16896000000000003,0.049280000000000004,0.176,0.8,0.30000000000000004,0.8544003745000001
2019-06-30 10:00:00,0.9728,0.34040000000000004,1.0306366964,0.1728,0.0504,0.18,0.8,0.29,0.850940656,0.9728,0.3504,1.0339825917,0.1728,0.0504,0.18,0.8,0.30000000000000004,0.8544003745000001
2019-06-30 10:30:00,0.9189600000000001,0.33928,0.979590935,0.16896000000000003,0.049280000000000004,0.176,0.75,0.29,0.8041144197000001,0.9189600000000001,0.34928000000000003,0.9830991812000001,0.16896000000000003,0.049280000000000004,0.176,0.75,0.30000000000000004,0.8077747211
2019-06-30 11:00:00,0.8818400000000001,0.34012000000000003,0.9451578704,0.17184000000000002,0.050120000000000005,0.179,0.71,0.29,0.7669419796,0.8818400000000001,0.35012000000000004,0.9488022976,0.17184000000000002,0.050120000000000005,0.179,0.71,0.30000000000000004,0.7707788269
2019-06-30 11:30:00,0.9389600000000001,0.36928000000000005,1.0089666,0.16896000000000003,0.049280000000000004,0.176,0.77,0.32,0.8338465087,0.9389600000000001,0.37928,1.0126693439,0.16896000000000003,0.049280000000000004,0.176,0.77,0.33,0.8377350416
2019-06-30 12:00:00,0.98184,0.37012,1.049284804,0.17184000000000002,0.050120000000000005,0.179,0.81,0.32,0.8709190548,0.98184,0.38012,1.052853741,0.17184000000000002,0.050120000000000005,0.179,0.81,0.33,0.8746427842000001
2019-06-30 12:30:00,0.898,0.369,0.9708578681000001,0.168,0.049,0.17500000000000002,0.73,0.32,0.797057087,0.898,0.379,0.9747025187,0.168,0.049,0.17500000000000002,0.73,0.33,0.8011242101
2019-06-30 13:00:00,0.8613600000000001,0.32998000000000005,0.9224033012,0.17136,0.049980000000000004,0.17850000000000002,0.6900000000000001,0.28,0.7446475676000001,0.8613600000000001,0.33998,0.9260277804,0.17136,0.049980000000000004,0.17850000000000002,0.6900000000000001,0.29,0.748465096
2019-06-30 13:30:00,0.79568,0.36124,0.8738426632,0.17568,0.05124,0.183,0.62,0.31,0.6931810730000001,0.79568,0.37124,0.8780238038,0.17568,0.05124,0.183,0.62,0.32,0.6977105417
2019-06-30 14:00:00,0.7958400000000001,0.36712000000000006,0.8764350518,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.6000000000000001,0.31,0.6753517602,0.7958400000000001,0.37712,0.8806706535000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.6000000000000001,0.32,0.68
2019-06-30 14:30:00,0.71296,0.36628000000000005,0.8015441348,0.19296000000000002,0.056280000000000004,0.201,0.52,0.31,0.6053924347,0.70296,0.37628,0.7973326784,0.19296000000000002,0.056280000000000004,0.201,0.51,0.32,0.6020797289
2019-06-30 15:00:00,0.71584,0.33712000000000003,0.7912501501,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.52,0.28,0.5905929224,0.70584,0.34712000000000004,0.7865763790000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.51,0.29,0.5866856058000001
2019-06-30 15:30:00,0.8029600000000001,0.34628000000000003,0.8744453099,0.19296000000000002,0.056280000000000004,0.201,0.61,0.29,0.6754257916,0.8029600000000001,0.35628000000000004,0.8784532998000001,0.19296000000000002,0.056280000000000004,0.201,0.61,0.30000000000000004,0.679779376
2019-06-30 16:00:00,0.8568,0.34740000000000004,0.9245501609000001,0.1968,0.0574,0.20500000000000002,0.66,0.29,0.7209022125,0.8568,0.3574,0.9283539196,0.1968,0.0574,0.20500000000000002,0.66,0.30000000000000004,0.7249827584
2019-06-30 16:30:00,0.9129600000000001,0.34628000000000003,0.9764250099,0.19296000000000002,0.056280000000000004,0.201,0.72,0.29,0.7762087348000001,0.9129600000000001,0.35628000000000004,0.9800160203,0.19296000000000002,0.056280000000000004,0.201,0.72,0.30000000000000004,0.78
2019-06-30 17:00:00,1.00584,0.34712000000000004,1.0640518784,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.81,0.29,0.8603487665,1.00584,0.35712000000000005,1.0673559856,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.81,0.30000000000000004,0.8637708029000001
2019-06-30 17:30:00,1.05248,0.36614,1.1143485317,0.19248,0.05614,0.2005,0.86,0.31,0.9141662868,1.05248,0.37614000000000003,1.1176741251,0.19248,0.05614,0.2005,0.86,0.32,0.9176055798
2019-06-30 18:00:00,1.09584,0.36712000000000006,1.1556999611,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.9,0.31,0.9518928511,1.08584,0.38712,1.1527837612,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.89,0.33,0.9492101980000001
2019-06-30 18:30:00,1.1715200000000001,0.38586000000000004,1.2334289805,0.19152000000000002,0.05586000000000001,0.1995,0.98,0.33,1.0340696302,1.16152,0.38586000000000004,1.2239349043,0.19152000000000002,0.05586000000000001,0.1995,0.97,0.33,1.0245974819
2019-06-30 19:00:00,1.1444,0.3667,1.2017155445,0.19440000000000002,0.0567,0.2025,0.9500000000000001,0.31,0.9992997548,1.1444,0.37670000000000003,1.2048046522,0.19440000000000002,0.0567,0.2025,0.9500000000000001,0.32,1.0024470061
2019-06-30 19:30:00,1.13152,0.36586,1.1891976497,0.19152000000000002,0.05586000000000001,0.1995,0.9400000000000001,0.31,0.9897979592,1.13152,0.37586,1.1923121445,0.19152000000000002,0.05586000000000001,0.1995,0.9400000000000001,0.32,0.992975327
2019-06-30 20:00:00,1.1348799999999999,0.35684000000000005,1.1896585224,0.19488000000000003,0.05684,0.203,0.9400000000000001,0.30000000000000004,0.9867117107000001,1.1348799999999999,0.36684000000000005,1.1926961893,0.19488000000000003,0.05684,0.203,0.9400000000000001,0.31,0.9897979592
2019-06-30 20:30:00,1.11104,0.35572000000000004,1.1665961598,0.19104000000000002,0.055720000000000006,0.199,0.92,0.30000000000000004,0.9676776323,1.11104,0.36572000000000005,1.1696841454,0.19104000000000002,0.055720000000000006,0.199,0.92,0.31,0.9708243919
2019-06-30 21:00:00,1.11392,0.35656000000000004,1.1695951436,0.19392,0.056560000000000006,0.202,0.92,0.30000000000000004,0.9676776323,1.11392,0.36656000000000005,1.1726823952,0.19392,0.056560000000000006,0.202,0.92,0.31,0.9708243919
2019-06-30 21:30:00,1.07104,0.32572,1.1194731797,0.19104000000000002,0.055720000000000006,0.199,0.88,0.27,0.9204890005,1.06104,0.33572,1.112885349,0.19104000000000002,0.055720000000000006,0.199,0.87,0.28,0.9139474821
2019-06-30 22:00:00,1.04584,0.31712,1.0928615649,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.85,0.26,0.8888756943,1.03584,0.32712,1.086265161,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.84,0.27,0.8823264702
2019-06-30 22:30:00,0.992,0.316,1.0411147871,0.192,0.056,0.2,0.8,0.26,0.8411896338,0.992,0.326,1.0441934687,0.192,0.056,0.2,0.8,0.27,0.8443340571
2019-06-30 23:00:00,0.90536,0.28698,0.9497548368000001,0.19536,0.05698,0.20350000000000001,0.71,0.23,0.7463243263,0.90536,0.29698,0.9528241443000001,0.19536,0.05698,0.20350000000000001,0.71,0.24,0.7494664769
2019-06-30 23:30:00,0.8024800000000001,0.26614000000000004,0.8454612055,0.19248,0.05614,0.2005,0.61,0.21,0.6451356447000001,0.7924800000000001,0.27614,0.8392126369,0.19248,0.05614,0.2005,0.6000000000000001,0.22,0.6390618123
2019-07-01 00:00:00,0.7558400000000001,0.27712000000000003,0.8050401232000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.56,0.22,0.6016643583,0.7558400000000001,0.27712000000000003,0.8050401232000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.56,0.22,0.6016643583
2019-07-01 00:30:00,0.732,0.296,0.789582168,0.192,0.056,0.2,0.54,0.24,0.5909314681,0.732,0.306,0.7933851524000001,0.192,0.056,0.2,0.54,0.25,0.5950630219
2019-07-01 01:00:00,0.73536,0.28698,0.7893743409,0.19536,0.05698,0.20350000000000001,0.54,0.23,0.5869412236,0.73536,0.29698,0.7930645938,0.19536,0.05698,0.20350000000000001,0.54,0.24,0.5909314681
2019-07-01 01:30:00,0.7157600000000001,0.26418,0.7629570434,0.18576,0.054180000000000006,0.1935,0.53,0.21,0.5700877125,0.7157600000000001,0.27418000000000003,0.7664770381,0.18576,0.054180000000000006,0.1935,0.53,0.22,0.5738466694000001
2019-07-01 02:00:00,0.7323200000000001,0.24026000000000003,0.7707252753,0.17232,0.050260000000000006,0.17950000000000002,0.56,0.19,0.5913543777,0.7323200000000001,0.26026000000000005,0.7771922864,0.17232,0.050260000000000006,0.17950000000000002,0.56,0.21,0.5980802622
2019-07-01 02:30:00,0.728,0.23900000000000002,0.7662277729,0.168,0.049,0.17500000000000002,0.56,0.19,0.5913543777,0.728,0.259,0.7726998123000001,0.168,0.049,0.17500000000000002,0.56,0.21,0.5980802622
