Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-01 03:00:00,0.7028,0.2404,0.7427785673,0.1728,0.0504,0.18,0.53,0.19,0.5630275304,0.7028,0.2604,0.7494904936,0.1728,0.0504,0.18,0.53,0.21,0.5700877125
2019-07-01 03:30:00,0.7194400000000001,0.23942000000000002,0.7582320555000001,0.16944,0.049420000000000006,0.17650000000000002,0.55,0.19,0.5818934610000001,0.7194400000000001,0.26942000000000005,0.7682324193000001,0.16944,0.049420000000000006,0.17650000000000002,0.55,0.22,0.5923681288
2019-07-01 04:00:00,0.70328,0.24054000000000003,0.7432780435,0.17328000000000002,0.05054,0.18050000000000002,0.53,0.19,0.5630275304,0.70328,0.25054000000000004,0.7465742093000001,0.17328000000000002,0.05054,0.18050000000000002,0.53,0.2,0.5664803615
2019-07-01 04:30:00,0.69896,0.22928,0.7356047852,0.16896000000000003,0.049280000000000004,0.176,0.53,0.18,0.5597320788,0.69896,0.24928000000000003,0.7420819362000001,0.16896000000000003,0.049280000000000004,0.176,0.53,0.2,0.5664803615
2019-07-01 05:00:00,0.7028,0.23040000000000002,0.739602596,0.1728,0.0504,0.18,0.53,0.18,0.5597320788,0.7028,0.2504,0.7460750632,0.1728,0.0504,0.18,0.53,0.2,0.5664803615
2019-07-01 05:30:00,0.7004,0.2197,0.7340492150000001,0.1704,0.0497,0.17750000000000002,0.53,0.17,0.5565968020000001,0.7004,0.22970000000000002,0.7371039615,0.1704,0.0497,0.17750000000000002,0.53,0.18,0.5597320788
2019-07-01 06:00:00,0.7632800000000001,0.24054000000000003,0.8002848555000001,0.17328000000000002,0.05054,0.18050000000000002,0.59,0.19,0.6198386887,0.7632800000000001,0.25054000000000004,0.8033471541,0.17328000000000002,0.05054,0.18050000000000002,0.59,0.2,0.6229767251
2019-07-01 06:30:00,0.8199200000000001,0.25956,0.8600233718,0.16992000000000002,0.04956000000000001,0.177,0.65,0.21,0.6830812543,0.8199200000000001,0.26956,0.8630940853,0.16992000000000002,0.04956000000000001,0.177,0.65,0.22,0.6862215386
2019-07-01 07:00:00,0.8732800000000001,0.26054,0.9113172060000001,0.17328000000000002,0.05054,0.18050000000000002,0.7000000000000001,0.21,0.7308214556,0.86328,0.27054,0.9046790867000001,0.17328000000000002,0.05054,0.18050000000000002,0.6900000000000001,0.22,0.7242237223
2019-07-01 07:30:00,0.95232,0.30026,0.9985336499,0.17232,0.050260000000000006,0.17950000000000002,0.78,0.25,0.8190848552000001,0.95232,0.32026000000000004,1.0047287445,0.17232,0.050260000000000006,0.17950000000000002,0.78,0.27,0.8254089895000001
2019-07-01 08:00:00,1.00376,0.30068,1.0478275621,0.17376000000000003,0.05068,0.181,0.8300000000000001,0.25,0.8668333173,1.00376,0.32068,1.05374086,0.17376000000000003,0.05068,0.181,0.8300000000000001,0.27,0.872811549
2019-07-01 08:30:00,1.00088,0.33984000000000003,1.0570014191,0.17088,0.04984,0.178,0.8300000000000001,0.29,0.8792041856,1.00088,0.34984000000000004,1.0602588363,0.17088,0.04984,0.178,0.8300000000000001,0.30000000000000004,0.8825531145000001
2019-07-01 09:00:00,1.05232,0.39026000000000005,1.122354779,0.17232,0.050260000000000006,0.17950000000000002,0.88,0.34,0.9433981132,1.05232,0.40026000000000006,1.125870974,0.17232,0.050260000000000006,0.17950000000000002,0.88,0.35000000000000003,0.9470480452000001
2019-07-01 09:30:00,1.07944,0.42942,1.1617195229,0.16944,0.049420000000000006,0.17650000000000002,0.91,0.38,0.9861541462000001,1.07944,0.43942000000000003,1.1654529806,0.16944,0.049420000000000006,0.17650000000000002,0.91,0.39,0.9900505038
2019-07-01 10:00:00,1.05232,0.39026000000000005,1.122354779,0.17232,0.050260000000000006,0.17950000000000002,0.88,0.34,0.9433981132,1.05232,0.40026000000000006,1.125870974,0.17232,0.050260000000000006,0.17950000000000002,0.88,0.35000000000000003,0.9470480452000001
2019-07-01 10:30:00,1.00848,0.34914,1.0672069387,0.16848000000000002,0.04914,0.17550000000000002,0.84,0.30000000000000004,0.8919641248,1.00848,0.35914,1.0705201773,0.16848000000000002,0.04914,0.17550000000000002,0.84,0.31,0.8953770156
2019-07-01 11:00:00,1.01184,0.40012000000000003,1.0880791332,0.17184000000000002,0.050120000000000005,0.179,0.84,0.35000000000000003,0.91,1.01184,0.41012000000000004,1.0917960432,0.17184000000000002,0.050120000000000005,0.179,0.84,0.36,0.9138927727
2019-07-01 11:30:00,1.00512,0.43816000000000005,1.0964717963,0.16512000000000002,0.04816,0.17200000000000001,0.84,0.39,0.9261209424,1.00512,0.44816000000000006,1.1005060654,0.16512000000000002,0.04816,0.17200000000000001,0.84,0.4,0.9303762680000001
2019-07-01 12:00:00,1.0104,0.43970000000000004,1.1019275158,0.1704,0.0497,0.17750000000000002,0.84,0.39,0.9261209424,1.0104,0.44970000000000004,1.1059558083,0.1704,0.0497,0.17750000000000002,0.84,0.4,0.9303762680000001
2019-07-01 12:30:00,1.0884800000000001,0.46914000000000006,1.185276782,0.16848000000000002,0.04914,0.17550000000000002,0.92,0.42,1.0113357504,1.0884800000000001,0.47914000000000007,1.1892703015000001,0.16848000000000002,0.04914,0.17550000000000002,0.92,0.43,1.0155294186
2019-07-01 13:00:00,0.98184,0.44012,1.0759718398,0.17184000000000002,0.050120000000000005,0.179,0.81,0.39,0.8989994438000001,0.98184,0.45012,1.0801008286,0.17184000000000002,0.050120000000000005,0.179,0.81,0.4,0.9033825325
2019-07-01 13:30:00,0.7984800000000001,0.35914,0.8755294684,0.16848000000000002,0.04914,0.17550000000000002,0.63,0.31,0.7021395873,0.7984800000000001,0.36914,0.8796787198,0.16848000000000002,0.04914,0.17550000000000002,0.63,0.32,0.7066116331000001
2019-07-01 14:00:00,0.8923200000000001,0.42026,0.9863333361000001,0.17232,0.050260000000000006,0.17950000000000002,0.72,0.37,0.8095060222,0.8923200000000001,0.43026000000000003,0.9906354779000001,0.17232,0.050260000000000006,0.17950000000000002,0.72,0.38,0.8141252975000001
2019-07-01 14:30:00,0.96896,0.45928,1.0722973468,0.16896000000000003,0.049280000000000004,0.176,0.8,0.41000000000000003,0.8989438247,0.95896,0.46928000000000003,1.0676272758,0.16896000000000003,0.049280000000000004,0.176,0.79,0.42,0.8947066558000001
2019-07-01 15:00:00,0.9228000000000001,0.4504,1.0268495508,0.1728,0.0504,0.18,0.75,0.4,0.85,0.9228000000000001,0.46040000000000003,1.0312749391,0.1728,0.0504,0.18,0.75,0.41000000000000003,0.8547514259000001
2019-07-01 15:30:00,0.89992,0.42956000000000005,0.9971849377,0.16992000000000002,0.04956000000000001,0.177,0.73,0.38,0.8229823813,0.89992,0.43956000000000006,1.0015333245,0.16992000000000002,0.04956000000000001,0.177,0.73,0.39,0.8276472679
2019-07-01 16:00:00,1.01328,0.43054000000000003,1.1009546085,0.17328000000000002,0.05054,0.18050000000000002,0.84,0.38,0.9219544457000001,1.00328,0.44054000000000004,1.0957400467,0.17328000000000002,0.05054,0.18050000000000002,0.8300000000000001,0.39,0.9170605214
2019-07-01 16:30:00,0.95896,0.43928000000000006,1.054784907,0.16896000000000003,0.049280000000000004,0.176,0.79,0.39,0.8810221337,0.95896,0.44928,1.0589885741,0.16896000000000003,0.049280000000000004,0.176,0.79,0.4,0.8854942123
2019-07-01 17:00:00,1.00136,0.43998000000000004,1.0937569428,0.17136,0.049980000000000004,0.17850000000000002,0.8300000000000001,0.39,0.9170605214,1.00136,0.44998000000000005,1.0978177672,0.17136,0.049980000000000004,0.17850000000000002,0.8300000000000001,0.4,0.9213576938
2019-07-01 17:30:00,1.00848,0.37914000000000003,1.0773945656,0.16848000000000002,0.04914,0.17550000000000002,0.84,0.33,0.9024965374,1.00848,0.38914000000000004,1.0809541387,0.16848000000000002,0.04914,0.17550000000000002,0.84,0.34,0.9062008607
2019-07-01 18:00:00,1.11184,0.40012000000000003,1.1816447013,0.17184000000000002,0.050120000000000005,0.179,0.9400000000000001,0.35000000000000003,1.0030453629,1.11184,0.41012000000000004,1.1850681836999999,0.17184000000000002,0.050120000000000005,0.179,0.9400000000000001,0.36,1.0065783626
2019-07-01 18:30:00,1.1504,0.37970000000000004,1.211442219,0.1704,0.0497,0.17750000000000002,0.98,0.33,1.0340696302,1.1504,0.38970000000000005,1.2146136217,0.1704,0.0497,0.17750000000000002,0.98,0.34,1.0373041984
2019-07-01 19:00:00,1.15088,0.35984000000000005,1.2058232043000001,0.17088,0.04984,0.178,0.98,0.31,1.0278618584,1.15088,0.36984000000000006,1.2088450687,0.17088,0.04984,0.178,0.98,0.32,1.0309219175
2019-07-01 19:30:00,1.08704,0.31872,1.1328011299,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.92,0.27,0.9588013350000001,1.07704,0.33872,1.1290466775,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.91,0.29,0.9550916186
2019-07-01 20:00:00,1.11136,0.31998000000000004,1.1565069174,0.17136,0.049980000000000004,0.17850000000000002,0.9400000000000001,0.27,0.9780081799,1.11136,0.33998,1.162199402,0.17136,0.049980000000000004,0.17850000000000002,0.9400000000000001,0.29,0.9837174391000001
2019-07-01 20:30:00,1.10848,0.30914,1.1507803657,0.16848000000000002,0.04914,0.17550000000000002,0.9400000000000001,0.26,0.9752948272,1.10848,0.31914000000000003,1.1535069354,0.16848000000000002,0.04914,0.17550000000000002,0.9400000000000001,0.27,0.9780081799
2019-07-01 21:00:00,1.03136,0.28998,1.0713504795,0.17136,0.049980000000000004,0.17850000000000002,0.86,0.24,0.8928605714000001,1.03136,0.29998,1.0741002979,0.17136,0.049980000000000004,0.17850000000000002,0.86,0.25,0.8956003573
2019-07-01 21:30:00,1.02896,0.28928000000000004,1.0688505976,0.16896000000000003,0.049280000000000004,0.176,0.86,0.24,0.8928605714000001,1.02896,0.29928000000000005,1.0716002986,0.16896000000000003,0.049280000000000004,0.176,0.86,0.25,0.8956003573
2019-07-01 22:00:00,1.02376,0.27068000000000003,1.0589391862,0.17376000000000003,0.05068,0.181,0.85,0.22,0.8780091116000001,1.02376,0.28068000000000004,1.061539354,0.17376000000000003,0.05068,0.181,0.85,0.23,0.8805679985
2019-07-01 22:30:00,0.96896,0.26928,1.0056814605,0.16896000000000003,0.049280000000000004,0.176,0.8,0.22,0.8296987405,0.96896,0.27928000000000003,1.0084050773,0.16896000000000003,0.049280000000000004,0.176,0.8,0.23,0.8324061509
2019-07-01 23:00:00,0.8928,0.2504,0.9272496967,0.1728,0.0504,0.18,0.72,0.2,0.7472616677,0.8928,0.28040000000000004,0.9357969865,0.1728,0.0504,0.18,0.72,0.23,0.7558438992000001
2019-07-01 23:30:00,0.8299200000000001,0.24956000000000003,0.8666299095000001,0.16992000000000002,0.04956000000000001,0.177,0.66,0.2,0.689637586,0.8299200000000001,0.27956000000000003,0.8757402583,0.16992000000000002,0.04956000000000001,0.177,0.66,0.23,0.6989277502
2019-07-02 00:00:00,0.7737600000000001,0.25068,0.8133541664,0.17376000000000003,0.05068,0.181,0.6000000000000001,0.2,0.632455532,0.7637600000000001,0.27068000000000003,0.810306732,0.17376000000000003,0.05068,0.181,0.59,0.22,0.6296824597
2019-07-02 00:30:00,0.71896,0.23928000000000002,0.7577324066000001,0.16896000000000003,0.049280000000000004,0.176,0.55,0.19,0.5818934610000001,0.70896,0.24928000000000003,0.7515083499,0.16896000000000003,0.049280000000000004,0.176,0.54,0.2,0.5758472020000001
2019-07-02 01:00:00,0.69232,0.22026,0.7265132139,0.17232,0.050260000000000006,0.17950000000000002,0.52,0.17,0.5470831747,0.69232,0.22026,0.7265132139,0.17232,0.050260000000000006,0.17950000000000002,0.52,0.17,0.5470831747
2019-07-02 01:30:00,0.68944,0.21942000000000003,0.723514098,0.16944,0.049420000000000006,0.17650000000000002,0.52,0.17,0.5470831747,0.68944,0.21942000000000003,0.723514098,0.16944,0.049420000000000006,0.17650000000000002,0.52,0.17,0.5470831747
2019-07-02 02:00:00,0.69376,0.20068000000000003,0.7222017724,0.17376000000000003,0.05068,0.181,0.52,0.15,0.5412023651,0.69376,0.21068,0.7250441366,0.17376000000000003,0.05068,0.181,0.52,0.16,0.5440588203
2019-07-02 02:30:00,0.7099200000000001,0.20956000000000002,0.7402038908,0.16992000000000002,0.04956000000000001,0.177,0.54,0.16,0.5632051136,0.7099200000000001,0.21956,0.7430968981,0.16992000000000002,0.04956000000000001,0.177,0.54,0.17,0.5661271942
2019-07-02 03:00:00,0.6881600000000001,0.21488000000000002,0.7209282905000001,0.18816000000000002,0.054880000000000005,0.196,0.5,0.16,0.5249761899000001,0.6881600000000001,0.22488000000000002,0.7239718227,0.18816000000000002,0.054880000000000005,0.196,0.5,0.17,0.5281098371
2019-07-02 03:30:00,0.70296,0.21628000000000003,0.7354792995,0.19296000000000002,0.056280000000000004,0.201,0.51,0.16,0.5345091206,0.70296,0.22628,0.738481821,0.19296000000000002,0.056280000000000004,0.201,0.51,0.17,0.5375872022
2019-07-02 04:00:00,0.7063200000000001,0.20726000000000003,0.7361009781000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.51,0.15,0.5316013544,0.7063200000000001,0.22726000000000002,0.7419804917,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.51,0.17,0.5375872022
2019-07-02 04:30:00,0.722,0.20600000000000002,0.7508128928000001,0.192,0.056,0.2,0.53,0.15,0.5508175742,0.722,0.226,0.7565447773,0.192,0.056,0.2,0.53,0.17,0.5565968020000001
2019-07-02 05:00:00,0.72584,0.20712000000000003,0.7548128245,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.53,0.15,0.5508175742,0.72584,0.22712000000000002,0.7605440158,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.53,0.17,0.5565968020000001
2019-07-02 05:30:00,0.72392,0.21656000000000003,0.7556178929,0.19392,0.056560000000000006,0.202,0.53,0.16,0.5536244214,0.72392,0.22656,0.7585443955000001,0.19392,0.056560000000000006,0.202,0.53,0.17,0.5565968020000001
2019-07-02 06:00:00,0.7577600000000001,0.22768000000000002,0.7912258843000001,0.19776000000000002,0.05768,0.20600000000000002,0.56,0.17,0.5852349955,0.7577600000000001,0.23768000000000003,0.7941611927000001,0.19776000000000002,0.05768,0.20600000000000002,0.56,0.18,0.5882176468
2019-07-02 06:30:00,0.7839200000000001,0.22656,0.816002451,0.19392,0.056560000000000006,0.202,0.59,0.17,0.6140032573,0.7839200000000001,0.23656000000000002,0.8188352704,0.19392,0.056560000000000006,0.202,0.59,0.18,0.6168468205000001
2019-07-02 07:00:00,0.8368,0.22740000000000002,0.867147623,0.1968,0.0574,0.20500000000000002,0.64,0.17,0.6621933252000001,0.8268000000000001,0.2374,0.8602075331,0.1968,0.0574,0.20500000000000002,0.63,0.18,0.65520989
2019-07-02 07:30:00,0.9439200000000001,0.31656,0.9955878665000001,0.19392,0.056560000000000006,0.202,0.75,0.26,0.7937883849,0.9439200000000001,0.32656,0.9988124949,0.19392,0.056560000000000006,0.202,0.75,0.27,0.7971198153
2019-07-02 08:00:00,1.0068,0.3674,1.0717411068,0.1968,0.0574,0.20500000000000002,0.81,0.31,0.8672946443,1.0068,0.3774,1.075210212,0.1968,0.0574,0.20500000000000002,0.81,0.32,0.8709190548
2019-07-02 08:30:00,0.9324800000000001,0.38614000000000004,1.0092685718,0.19248,0.05614,0.2005,0.74,0.33,0.810246876,0.9324800000000001,0.39614000000000005,1.0131366394,0.19248,0.05614,0.2005,0.74,0.34,0.8143709229
2019-07-02 09:00:00,0.9153600000000001,0.38698000000000005,0.9937995019,0.19536,0.05698,0.20350000000000001,0.72,0.33,0.7920227269,0.90536,0.39698000000000006,0.9885695980000001,0.19536,0.05698,0.20350000000000001,0.71,0.34,0.7872102642000001
2019-07-02 09:30:00,0.872,0.386,0.9536141777,0.192,0.056,0.2,0.68,0.33,0.7558438992000001,0.872,0.396,0.9577055915,0.192,0.056,0.2,0.68,0.34,0.7602631123
2019-07-02 10:00:00,0.90536,0.41698,0.9967693063,0.19536,0.05698,0.20350000000000001,0.71,0.36,0.7960527621,0.90536,0.42698,1.0009938311,0.19536,0.05698,0.20350000000000001,0.71,0.37,0.800624756
2019-07-02 10:30:00,0.8644000000000001,0.3367,0.927660633,0.19440000000000002,0.0567,0.2025,0.67,0.28,0.7261542536000001,0.8544,0.3467,0.9220630401000001,0.19440000000000002,0.0567,0.2025,0.66,0.29,0.7209022125
2019-07-02 11:00:00,0.9048800000000001,0.41684000000000004,0.9962747613,0.19488000000000003,0.05684,0.203,0.71,0.36,0.7960527621,0.9048800000000001,0.42684000000000005,1.000499975,0.19488000000000003,0.05684,0.203,0.71,0.37,0.800624756
2019-07-02 11:30:00,0.87104,0.44572000000000006,0.9784564375,0.19104000000000002,0.055720000000000006,0.199,0.68,0.39,0.7839005039,0.87104,0.45572,0.9830520841,0.19104000000000002,0.055720000000000006,0.199,0.68,0.4,0.7889233169000001
2019-07-02 12:00:00,0.8353600000000001,0.44698000000000004,0.9474267518,0.19536,0.05698,0.20350000000000001,0.64,0.39,0.7494664769,0.8353600000000001,0.45698000000000005,0.9521854074,0.19536,0.05698,0.20350000000000001,0.64,0.4,0.7547184906000001
2019-07-02 12:30:00,0.8310400000000001,0.41572000000000003,0.9292204259,0.19104000000000002,0.055720000000000006,0.199,0.64,0.36,0.73430239,0.8310400000000001,0.42572000000000004,0.933737115,0.19104000000000002,0.055720000000000006,0.199,0.64,0.37,0.7392563831000001
2019-07-02 13:00:00,0.8353600000000001,0.39698000000000006,0.9248888852,0.19536,0.05698,0.20350000000000001,0.64,0.34,0.7247068373000001,0.8353600000000001,0.40698,0.9292249728,0.19536,0.05698,0.20350000000000001,0.64,0.35000000000000003,0.729451849
2019-07-02 13:30:00,0.78856,0.33208000000000004,0.8556307615000001,0.17856000000000002,0.05208,0.186,0.61,0.28,0.6711929678,0.78856,0.34208000000000005,0.8595612834,0.17856000000000002,0.05208,0.186,0.61,0.29,0.6754257916
2019-07-02 14:00:00,0.8637600000000001,0.41068000000000005,0.9564200960000001,0.17376000000000003,0.05068,0.181,0.6900000000000001,0.36,0.7782673063000001,0.8637600000000001,0.42068000000000005,0.9607564728,0.17376000000000003,0.05068,0.181,0.6900000000000001,0.37,0.7829431652000001
2019-07-02 14:30:00,0.8889600000000001,0.44928,0.9960433725000001,0.16896000000000003,0.049280000000000004,0.176,0.72,0.4,0.8236504113,0.8889600000000001,0.45928,1.0005938237,0.16896000000000003,0.049280000000000004,0.176,0.72,0.41000000000000003,0.8285529555000001
2019-07-02 15:00:00,0.8828,0.4204,0.9777893434,0.1728,0.0504,0.18,0.71,0.37,0.800624756,0.8728,0.4304,0.9731515812,0.1728,0.0504,0.18,0.7000000000000001,0.38,0.7964923101
2019-07-02 15:30:00,0.878,0.419,0.9728540487,0.168,0.049,0.17500000000000002,0.71,0.37,0.800624756,0.868,0.429,0.9682277625000001,0.168,0.049,0.17500000000000002,0.7000000000000001,0.38,0.7964923101
2019-07-02 16:00:00,0.9332800000000001,0.44054000000000004,1.032030547,0.17328000000000002,0.05054,0.18050000000000002,0.76,0.39,0.8542247948,0.9232800000000001,0.45054000000000005,1.0273423237,0.17328000000000002,0.05054,0.18050000000000002,0.75,0.4,0.85
2019-07-02 16:30:00,0.998,0.439,1.0902866596,0.168,0.049,0.17500000000000002,0.8300000000000001,0.39,0.9170605214,0.998,0.449,1.0943514061,0.168,0.049,0.17500000000000002,0.8300000000000001,0.4,0.9213576938
2019-07-02 17:00:00,1.03136,0.39998000000000006,1.1062040725,0.17136,0.049980000000000004,0.17850000000000002,0.86,0.35000000000000003,0.9284934033000001,1.03136,0.40998,1.1098590226,0.17136,0.049980000000000004,0.17850000000000002,0.86,0.36,0.9323089617
2019-07-02 17:30:00,0.9884800000000001,0.34914,1.0483279306,0.16848000000000002,0.04914,0.17550000000000002,0.8200000000000001,0.30000000000000004,0.8731551981000001,0.9884800000000001,0.35914,1.0517006466,0.16848000000000002,0.04914,0.17550000000000002,0.8200000000000001,0.31,0.8766413178
2019-07-02 18:00:00,1.12184,0.39012,1.1877367553,0.17184000000000002,0.050120000000000005,0.179,0.9500000000000001,0.34,1.0090094152,1.12184,0.40012000000000003,1.1910587727,0.17184000000000002,0.050120000000000005,0.179,0.9500000000000001,0.35000000000000003,1.0124228366
2019-07-02 18:30:00,1.11704,0.37872000000000006,1.1794944680000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.9500000000000001,0.33,1.0056838469,1.11704,0.38872,1.1827432519,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.9500000000000001,0.34,1.0090094152
2019-07-02 19:00:00,1.18136,0.37998000000000004,1.2409658537000001,0.17136,0.049980000000000004,0.17850000000000002,1.01,0.33,1.0625441167,1.18136,0.38998000000000005,1.2440642467,0.17136,0.049980000000000004,0.17850000000000002,1.01,0.34,1.0656922632999999
2019-07-02 19:30:00,1.14752,0.31886000000000003,1.1909969983,0.16752,0.04886,0.17450000000000002,0.98,0.27,1.0165136497,1.14752,0.32886000000000004,1.1937131356,0.16752,0.04886,0.17450000000000002,0.98,0.28,1.0192153845
2019-07-02 20:00:00,1.10232,0.28026,1.1373895771,0.17232,0.050260000000000006,0.17950000000000002,0.93,0.23,0.958018789,1.10232,0.29026,1.1398948416,0.17232,0.050260000000000006,0.17950000000000002,0.93,0.24,0.9604686356000001
2019-07-02 20:30:00,1.05656,0.27858000000000005,1.0926691402,0.16656,0.048580000000000005,0.17350000000000002,0.89,0.23,0.9192388155000001,1.05656,0.28858,1.0952613615,0.16656,0.048580000000000005,0.17350000000000002,0.89,0.24,0.9217917335
2019-07-02 21:00:00,1.0428,0.2604,1.0748209153,0.1728,0.0504,0.18,0.87,0.21,0.8949860334,1.0328,0.27040000000000003,1.0676104158,0.1728,0.0504,0.18,0.86,0.22,0.8876936408
2019-07-02 21:30:00,1.0104,0.2597,1.0432412233,0.1704,0.0497,0.17750000000000002,0.84,0.21,0.8658521814,1.0104,0.2697,1.04577543,0.1704,0.0497,0.17750000000000002,0.84,0.22,0.8683317338000001
2019-07-02 22:00:00,0.9742400000000001,0.26082,1.0085487841,0.17424,0.050820000000000004,0.18150000000000002,0.8,0.21,0.8271033793,0.9742400000000001,0.27082,1.0111810174,0.17424,0.050820000000000004,0.18150000000000002,0.8,0.22,0.8296987405
2019-07-02 22:30:00,0.9599200000000001,0.25956,0.9943931818,0.16992000000000002,0.04956000000000001,0.177,0.79,0.21,0.8174350127000001,0.9599200000000001,0.26956,0.9970501492,0.16992000000000002,0.04956000000000001,0.177,0.79,0.22,0.8200609733
2019-07-02 23:00:00,0.9032800000000001,0.24054000000000003,0.9347589261,0.17328000000000002,0.05054,0.18050000000000002,0.73,0.19,0.7543208866000001,0.9032800000000001,0.25054000000000004,0.9373820192000001,0.17328000000000002,0.05054,0.18050000000000002,0.73,0.2,0.7569015788
2019-07-02 23:30:00,0.8499200000000001,0.25956,0.8886705801,0.16992000000000002,0.04956000000000001,0.177,0.68,0.21,0.7116881339000001,0.8499200000000001,0.26956,0.8916426414,0.16992000000000002,0.04956000000000001,0.177,0.68,0.22,0.7147027354000001
2019-07-03 00:00:00,0.7732800000000001,0.24054000000000003,0.8098280373000001,0.17328000000000002,0.05054,0.18050000000000002,0.6000000000000001,0.19,0.6293647591,0.7632800000000001,0.25054000000000004,0.8033471541,0.17328000000000002,0.05054,0.18050000000000002,0.59,0.2,0.6229767251
2019-07-03 00:30:00,0.72896,0.23928000000000002,0.7672272154,0.16896000000000003,0.049280000000000004,0.176,0.56,0.19,0.5913543777,0.72896,0.24928000000000003,0.7704045690000001,0.16896000000000003,0.049280000000000004,0.176,0.56,0.2,0.5946427499
2019-07-03 01:00:00,0.69232,0.21026000000000003,0.7235442281000001,0.17232,0.050260000000000006,0.17950000000000002,0.52,0.16,0.5440588203,0.69232,0.22026,0.7265132139,0.17232,0.050260000000000006,0.17950000000000002,0.52,0.17,0.5470831747
2019-07-03 01:30:00,0.68944,0.20942000000000002,0.7205444122,0.16944,0.049420000000000006,0.17650000000000002,0.52,0.16,0.5440588203,0.68944,0.21942000000000003,0.723514098,0.16944,0.049420000000000006,0.17650000000000002,0.52,0.17,0.5470831747
2019-07-03 02:00:00,0.6928000000000001,0.1904,0.7184872998,0.1728,0.0504,0.18,0.52,0.14,0.5385164807,0.6928000000000001,0.20040000000000002,0.7212017748,0.1728,0.0504,0.18,0.52,0.15,0.5412023651
2019-07-03 02:30:00,0.7084800000000001,0.18914,0.7332924723,0.16848000000000002,0.04914,0.17550000000000002,0.54,0.14,0.5578530272000001,0.7084800000000001,0.19914,0.7359352213,0.16848000000000002,0.04914,0.17550000000000002,0.54,0.15,0.5604462508
2019-07-03 03:00:00,0.68232,0.19026,0.7083498077,0.17232,0.050260000000000006,0.17950000000000002,0.51,0.14,0.5288667129,0.68232,0.20026000000000002,0.7111010125,0.17232,0.050260000000000006,0.17950000000000002,0.51,0.15,0.5316013544
2019-07-03 03:30:00,0.7300800000000001,0.19544,0.7557867424,0.19008000000000003,0.05544,0.198,0.54,0.14,0.5578530272000001,0.7300800000000001,0.20544,0.7584341764,0.19008000000000003,0.05544,0.198,0.54,0.15,0.5604462508
2019-07-03 04:00:00,0.7263200000000001,0.20726000000000003,0.755312816,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.53,0.15,0.5508175742,0.7263200000000001,0.21726,0.7581178338,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.53,0.16,0.5536244214
2019-07-03 04:30:00,0.732,0.20600000000000002,0.7604340866,0.192,0.056,0.2,0.54,0.15,0.5604462508,0.732,0.216,0.7632037736,0.192,0.056,0.2,0.54,0.16,0.5632051136
2019-07-03 05:00:00,0.7263200000000001,0.20726000000000003,0.755312816,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.53,0.15,0.5508175742,0.7163200000000001,0.21726,0.748542751,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.52,0.16,0.5440588203
2019-07-03 05:30:00,0.73392,0.21656000000000003,0.7652037637,0.19392,0.056560000000000006,0.202,0.54,0.16,0.5632051136,0.72392,0.22656,0.7585443955000001,0.19392,0.056560000000000006,0.202,0.53,0.17,0.5565968020000001
2019-07-03 06:00:00,0.7577600000000001,0.21768,0.7884064941000001,0.19776000000000002,0.05768,0.20600000000000002,0.56,0.16,0.5824087911,0.7577600000000001,0.22768000000000002,0.7912258843000001,0.19776000000000002,0.05768,0.20600000000000002,0.56,0.17,0.5852349955
2019-07-03 06:30:00,0.8239200000000001,0.22656,0.8545019602,0.19392,0.056560000000000006,0.202,0.63,0.17,0.6525335240000001,0.8239200000000001,0.24656000000000003,0.86002093,0.19392,0.056560000000000006,0.202,0.63,0.19,0.6580273551
2019-07-03 07:00:00,0.8568,0.22740000000000002,0.8864631972,0.1968,0.0574,0.20500000000000002,0.66,0.17,0.6815423685,0.8468,0.2474,0.8822000907,0.1968,0.0574,0.20500000000000002,0.65,0.19,0.6772001181
2019-07-03 07:30:00,0.9534400000000001,0.29642,0.9984551317,0.19344000000000003,0.056420000000000005,0.2015,0.76,0.24,0.7969943538,0.9534400000000001,0.30642,1.0014694454,0.19344000000000003,0.056420000000000005,0.2015,0.76,0.25,0.8000624976
2019-07-03 08:00:00,0.9568000000000001,0.3174,1.008071922,0.1968,0.0574,0.20500000000000002,0.76,0.26,0.8032434251,0.9668,0.3274,1.0207316004,0.1968,0.0574,0.20500000000000002,0.77,0.27,0.8159656856
2019-07-03 08:30:00,0.95296,0.35628000000000004,1.0173830154,0.19296000000000002,0.056280000000000004,0.201,0.76,0.30000000000000004,0.8170679286,0.96296,0.36628000000000005,1.0302684116,0.19296000000000002,0.056280000000000004,0.201,0.77,0.31,0.8300602388
2019-07-03 09:00:00,0.89536,0.37698000000000004,0.9714851774000001,0.19536,0.05698,0.20350000000000001,0.7000000000000001,0.32,0.7696752562,0.88536,0.37698000000000004,0.9622765975,0.19536,0.05698,0.20350000000000001,0.6900000000000001,0.32,0.7605918748
2019-07-03 09:30:00,0.8513600000000001,0.36998000000000003,0.9282774639,0.17136,0.049980000000000004,0.17850000000000002,0.68,0.32,0.7515317691000001,0.8513600000000001,0.36998000000000003,0.9282774639,0.17136,0.049980000000000004,0.17850000000000002,0.68,0.32,0.7515317691000001
2019-07-03 10:00:00,0.8323200000000001,0.38026000000000004,0.9150706257000001,0.17232,0.050260000000000006,0.17950000000000002,0.66,0.33,0.7379024326,0.82232,0.39026000000000005,0.9102269223,0.17232,0.050260000000000006,0.17950000000000002,0.65,0.34,0.7335529974
2019-07-03 10:30:00,0.7335200000000001,0.33186000000000004,0.8050979133,0.14352,0.04186,0.1495,0.59,0.29,0.6574191966,0.7335200000000001,0.34186000000000005,0.8092711845,0.14352,0.04186,0.1495,0.59,0.30000000000000004,0.6618912297
2019-07-03 11:00:00,0.8304800000000001,0.35764,0.9042142445,0.060480000000000006,0.017640000000000003,0.063,0.77,0.34,0.8417244205000001,0.8304800000000001,0.36764,0.9082159435,0.060480000000000006,0.017640000000000003,0.063,0.77,0.35000000000000003,0.8458132182
2019-07-03 11:30:00,0.8234400000000001,0.38142000000000004,0.9074880991000001,0.07344,0.02142,0.0765,0.75,0.36,0.8319254774,0.8234400000000001,0.40142000000000005,0.9160739326,0.07344,0.02142,0.0765,0.75,0.38,0.8407734534
2019-07-03 12:00:00,0.784,0.3745,0.8688534111,0.084,0.0245,0.08750000000000001,0.7000000000000001,0.35000000000000003,0.7826237921,0.784,0.3845,0.8732103126,0.084,0.0245,0.08750000000000001,0.7000000000000001,0.36,0.7871467462
2019-07-03 12:30:00,0.76968,0.37324,0.8554036474000001,0.07968,0.02324,0.083,0.6900000000000001,0.35000000000000003,0.7736924454,0.75968,0.38324,0.8508740212,0.07968,0.02324,0.083,0.68,0.36,0.7694153625
2019-07-03 13:00:00,0.8044800000000001,0.34464,0.8751941499,0.08448000000000001,0.024640000000000002,0.088,0.72,0.32,0.7879086241000001,0.7944800000000001,0.35464,0.8700390796,0.08448000000000001,0.024640000000000002,0.088,0.71,0.33,0.7829431652000001
2019-07-03 13:30:00,0.67176,0.28968000000000005,0.7315572431,0.10176,0.02968,0.106,0.5700000000000001,0.26,0.6264982043,0.67176,0.29968,0.7355743334,0.10176,0.02968,0.106,0.5700000000000001,0.27,0.6307138812
2019-07-03 14:00:00,0.7455200000000001,0.37536,0.8346826942000001,0.15552000000000002,0.045360000000000004,0.162,0.59,0.33,0.6760177512000001,0.7355200000000001,0.38536000000000004,0.8303565499000001,0.15552000000000002,0.045360000000000004,0.162,0.58,0.34,0.6723094526000001
2019-07-03 14:30:00,0.7091200000000001,0.43516000000000005,0.8319948317,0.18912,0.05516000000000001,0.197,0.52,0.38,0.6440496875,0.7091200000000001,0.44516000000000006,0.8372685352,0.18912,0.05516000000000001,0.197,0.52,0.39,0.65
2019-07-03 15:00:00,0.73536,0.43698000000000004,0.8553980652000001,0.19536,0.05698,0.20350000000000001,0.54,0.38,0.6603029608000001,0.73536,0.44698000000000004,0.8605495047,0.19536,0.05698,0.20350000000000001,0.54,0.39,0.6661080993
2019-07-03 15:30:00,0.73248,0.43614,0.8524934311,0.19248,0.05614,0.2005,0.54,0.38,0.6603029608000001,0.73248,0.44614000000000004,0.8576525229,0.19248,0.05614,0.2005,0.54,0.39,0.6661080993
2019-07-03 16:00:00,0.76536,0.46698000000000006,0.896574732,0.19536,0.05698,0.20350000000000001,0.5700000000000001,0.41000000000000003,0.7021395873,0.76536,0.47698,0.9018236247,0.19536,0.05698,0.20350000000000001,0.5700000000000001,0.42,0.7080254233000001
2019-07-03 16:30:00,0.83152,0.44586000000000003,0.9435129305000001,0.19152000000000002,0.05586000000000001,0.1995,0.64,0.39,0.7494664769,0.83152,0.45586000000000004,0.9482794156000001,0.19152000000000002,0.05586000000000001,0.1995,0.64,0.4,0.7547184906000001
2019-07-03 17:00:00,0.8744000000000001,0.4067,0.9643548361000001,0.19440000000000002,0.0567,0.2025,0.68,0.35000000000000003,0.7647875522,0.8744000000000001,0.4167,0.9686146034,0.19440000000000002,0.0567,0.2025,0.68,0.36,0.7694153625
2019-07-03 17:30:00,0.8915200000000001,0.34586,0.9562567908,0.19152000000000002,0.05586000000000001,0.1995,0.7000000000000001,0.29,0.7576938696000001,0.8815200000000001,0.35586,0.9506386537,0.19152000000000002,0.05586000000000001,0.1995,0.6900000000000001,0.30000000000000004,0.7523961722
2019-07-03 18:00:00,0.9848800000000001,0.35684000000000005,1.047532052,0.19488000000000003,0.05684,0.203,0.79,0.30000000000000004,0.8450443775,0.9748800000000001,0.36684000000000005,1.0416153801,0.19488000000000003,0.05684,0.203,0.78,0.31,0.8393449827
2019-07-03 18:30:00,1.03152,0.35586,1.0911781935,0.19152000000000002,0.05586000000000001,0.1995,0.84,0.30000000000000004,0.8919641248,1.03152,0.36586,1.0944802648,0.19152000000000002,0.05586000000000001,0.1995,0.84,0.31,0.8953770156
2019-07-03 19:00:00,1.09392,0.33656,1.1445233069,0.19392,0.056560000000000006,0.202,0.9,0.28,0.9425497334,1.08392,0.34656000000000003,1.1379746922,0.19392,0.056560000000000006,0.202,0.89,0.29,0.9360555539000001
2019-07-03 19:30:00,1.10152,0.32586000000000004,1.1487084269,0.19152000000000002,0.05586000000000001,0.1995,0.91,0.27,0.9492101980000001,1.10152,0.33586000000000005,1.1515851032,0.19152000000000002,0.05586000000000001,0.1995,0.91,0.28,0.9521029356
2019-07-03 20:00:00,1.07584,0.30712,1.1188183052,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.88,0.25,0.9148223871000001,1.07584,0.31712,1.1216045649,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.88,0.26,0.9176055798
2019-07-03 20:30:00,1.08344,0.30642,1.1259375871,0.19344000000000003,0.056420000000000005,0.2015,0.89,0.25,0.9244457799,1.08344,0.31642000000000003,1.1287000709,0.19344000000000003,0.056420000000000005,0.2015,0.89,0.26,0.9272000863000001
2019-07-03 21:00:00,1.04584,0.26712,1.079413915,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.85,0.21,0.8755569656000001,1.03584,0.28712000000000004,1.0748964601,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.84,0.23,0.8709190548
2019-07-03 21:30:00,1.02296,0.29628000000000004,1.0650018779,0.19296000000000002,0.056280000000000004,0.201,0.8300000000000001,0.24,0.8640023148,1.02296,0.30628000000000005,1.0678270459,0.19296000000000002,0.056280000000000004,0.201,0.8300000000000001,0.25,0.8668333173
2019-07-03 22:00:00,1.02632,0.29726,1.0685018718000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8300000000000001,0.24,0.8640023148,1.02632,0.30726000000000003,1.0713269576,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8300000000000001,0.25,0.8668333173
2019-07-03 22:30:00,0.9934400000000001,0.29642,1.0367197548,0.19344000000000003,0.056420000000000005,0.2015,0.8,0.24,0.8352245207000001,0.9934400000000001,0.30642,1.0396231288,0.19344000000000003,0.056420000000000005,0.2015,0.8,0.25,0.8381527307000001
2019-07-03 23:00:00,0.9153600000000001,0.24698000000000003,0.948094431,0.19536,0.05698,0.20350000000000001,0.72,0.19,0.7446475676000001,0.90536,0.25698000000000004,0.9411245667,0.19536,0.05698,0.20350000000000001,0.71,0.2,0.7376313442
2019-07-03 23:30:00,0.85248,0.28614,0.8992209128,0.19248,0.05614,0.2005,0.66,0.23,0.6989277502,0.85248,0.29614,0.9024527965,0.19248,0.05614,0.2005,0.66,0.24,0.7022819946000001
2019-07-04 00:00:00,0.7758400000000001,0.25712,0.8173361610000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.58,0.2,0.613514466,0.7758400000000001,0.26712,0.8205368974,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.58,0.21,0.6168468205000001
2019-07-04 00:30:00,0.7020000000000001,0.256,0.74722152,0.192,0.056,0.2,0.51,0.2,0.5478138370000001,0.7020000000000001,0.266,0.7507063341,0.192,0.056,0.2,0.51,0.21,0.5515432893000001
2019-07-04 01:00:00,0.69488,0.24684000000000003,0.7374199618,0.19488000000000003,0.05684,0.203,0.5,0.19,0.5348831648,0.68488,0.25684,0.7314556719,0.19488000000000003,0.05684,0.203,0.49,0.2,0.5292447449000001
2019-07-04 01:30:00,0.6924800000000001,0.22614,0.7284695258,0.19248,0.05614,0.2005,0.5,0.17,0.5281098371,0.6824800000000001,0.23614000000000002,0.7221779905,0.19248,0.05614,0.2005,0.49,0.18,0.5220153254000001
2019-07-04 02:00:00,0.69632,0.22726000000000002,0.7324675078,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.5,0.17,0.5281098371,0.68632,0.22726000000000002,0.7229676687000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.49,0.17,0.5186520992
2019-07-04 02:30:00,0.6924800000000001,0.22614,0.7284695258,0.19248,0.05614,0.2005,0.5,0.17,0.5281098371,0.6824800000000001,0.22614,0.7189702706000001,0.19248,0.05614,0.2005,0.49,0.17,0.5186520992
2019-07-04 03:00:00,0.65536,0.22698000000000002,0.6935536389,0.19536,0.05698,0.20350000000000001,0.46,0.17,0.4904079934,0.65536,0.22698000000000002,0.6935536389,0.19536,0.05698,0.20350000000000001,0.46,0.17,0.4904079934
2019-07-04 03:30:00,0.7034400000000001,0.22642,0.7389816304,0.19344000000000003,0.056420000000000005,0.2015,0.51,0.17,0.5375872022,0.7034400000000001,0.22642,0.7389816304,0.19344000000000003,0.056420000000000005,0.2015,0.51,0.17,0.5375872022
2019-07-04 04:00:00,0.70728,0.22754000000000002,0.7429801141,0.19728,0.05754000000000001,0.20550000000000002,0.51,0.17,0.5375872022,0.70728,0.23754000000000003,0.7461033776,0.19728,0.05754000000000001,0.20550000000000002,0.51,0.18,0.5408326913
2019-07-04 04:30:00,0.7034400000000001,0.22642,0.7389816304,0.19344000000000003,0.056420000000000005,0.2015,0.51,0.17,0.5375872022,0.7034400000000001,0.23642000000000002,0.7421066298,0.19344000000000003,0.056420000000000005,0.2015,0.51,0.18,0.5408326913
2019-07-04 05:00:00,0.6968000000000001,0.22740000000000002,0.7329672571,0.1968,0.0574,0.20500000000000002,0.5,0.17,0.5281098371,0.6968000000000001,0.22740000000000002,0.7329672571,0.1968,0.0574,0.20500000000000002,0.5,0.17,0.5281098371
2019-07-04 05:30:00,0.72296,0.22628,0.7575445861,0.19296000000000002,0.056280000000000004,0.201,0.53,0.17,0.5565968020000001,0.71296,0.22628,0.7480070855000001,0.19296000000000002,0.056280000000000004,0.201,0.52,0.17,0.5470831747
2019-07-04 06:00:00,0.7477600000000001,0.22768000000000002,0.7816541435000001,0.19776000000000002,0.05768,0.20600000000000002,0.55,0.17,0.5756735186,0.7477600000000001,0.22768000000000002,0.7816541435000001,0.19776000000000002,0.05768,0.20600000000000002,0.55,0.17,0.5756735186
2019-07-04 06:30:00,0.81344,0.24642000000000003,0.8499455571000001,0.19344000000000003,0.056420000000000005,0.2015,0.62,0.19,0.6484597135,0.81344,0.26642000000000005,0.8559580889,0.19344000000000003,0.056420000000000005,0.2015,0.62,0.21,0.654599114
2019-07-04 07:00:00,0.8668,0.2474,0.9014149988,0.1968,0.0574,0.20500000000000002,0.67,0.19,0.6964194139000001,0.8668,0.2674,0.9071080421000001,0.1968,0.0574,0.20500000000000002,0.67,0.21,0.7021395873
2019-07-04 07:30:00,0.97296,0.31628,1.0230758525,0.19296000000000002,0.056280000000000004,0.201,0.78,0.26,0.8221921916,0.97296,0.32628,1.0262113817,0.19296000000000002,0.056280000000000004,0.201,0.78,0.27,0.8254089895000001
2019-07-04 08:00:00,1.02632,0.35726,1.0867232628,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8300000000000001,0.30000000000000004,0.8825531145000001,1.01632,0.36726000000000003,1.0806415918,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8200000000000001,0.31,0.8766413178
2019-07-04 08:30:00,0.972,0.376,1.0421900019,0.192,0.056,0.2,0.78,0.32,0.8430895563,0.972,0.386,1.0458393758,0.192,0.056,0.2,0.78,0.33,0.8469356528
2019-07-04 09:00:00,0.9144,0.38670000000000004,0.99280625,0.19440000000000002,0.0567,0.2025,0.72,0.33,0.7920227269,0.9044000000000001,0.3967,0.9875779716,0.19440000000000002,0.0567,0.2025,0.71,0.34,0.7872102642000001
2019-07-04 09:30:00,0.9115200000000001,0.42586,1.0060941556,0.19152000000000002,0.05586000000000001,0.1995,0.72,0.37,0.8095060222,0.9015200000000001,0.42586,0.9970431535000001,0.19152000000000002,0.05586000000000001,0.1995,0.71,0.37,0.800624756
2019-07-04 10:00:00,0.8748800000000001,0.40684000000000003,0.9648491074000001,0.19488000000000003,0.05684,0.203,0.68,0.35000000000000003,0.7647875522,0.8748800000000001,0.41684000000000004,0.9691081467,0.19488000000000003,0.05684,0.203,0.68,0.36,0.7694153625
2019-07-04 10:30:00,0.7315200000000001,0.35586,0.8134850029,0.19152000000000002,0.05586000000000001,0.1995,0.54,0.30000000000000004,0.6177378085,0.7315200000000001,0.37586,0.8224306962,0.19152000000000002,0.05586000000000001,0.1995,0.54,0.32,0.6276941931000001
2019-07-04 11:00:00,0.7544000000000001,0.3967,0.8523439740000001,0.19440000000000002,0.0567,0.2025,0.56,0.34,0.6551335742000001,0.7544000000000001,0.3967,0.8523439740000001,0.19440000000000002,0.0567,0.2025,0.56,0.34,0.6551335742000001
2019-07-04 11:30:00,0.73624,0.40432,0.8399547607000001,0.18624000000000002,0.05432000000000001,0.194,0.55,0.35000000000000003,0.6519202405,0.73624,0.41432,0.8448138256000001,0.18624000000000002,0.05432000000000001,0.194,0.55,0.36,0.6573431372
2019-07-04 12:00:00,0.78912,0.40516,0.8870541133000001,0.18912,0.05516000000000001,0.197,0.6000000000000001,0.35000000000000003,0.6946221995,0.78912,0.41516000000000003,0.8916659688,0.18912,0.05516000000000001,0.197,0.6000000000000001,0.36,0.6997142274
2019-07-04 12:30:00,0.7972,0.4046,0.893996085,0.1872,0.0546,0.195,0.61,0.35000000000000003,0.7032780389000001,0.7972,0.4146,0.8985660799,0.1872,0.0546,0.195,0.61,0.36,0.7083078427
2019-07-04 13:00:00,0.7128800000000001,0.40334000000000003,0.8190732873000001,0.18288000000000001,0.053340000000000005,0.1905,0.53,0.35000000000000003,0.6351377803,0.7128800000000001,0.41334000000000004,0.8240435971000001,0.18288000000000001,0.053340000000000005,0.1905,0.53,0.36,0.6407027392
2019-07-04 13:30:00,0.63904,0.33222,0.7202376344,0.17904,0.05222,0.1865,0.46,0.28,0.5385164807,0.63904,0.34222,0.7249045799,0.17904,0.05222,0.1865,0.46,0.29,0.5437830450000001
2019-07-04 14:00:00,0.6885600000000001,0.41208000000000006,0.8024492507000001,0.17856000000000002,0.05208,0.186,0.51,0.36,0.6242595614,0.6885600000000001,0.42208,0.8076301134,0.17856000000000002,0.05208,0.186,0.51,0.37,0.6300793601
2019-07-04 14:30:00,0.7176,0.45180000000000003,0.8479817215000001,0.1776,0.051800000000000006,0.185,0.54,0.4,0.6720119047,0.7176,0.46180000000000004,0.8533516274,0.1776,0.051800000000000006,0.185,0.54,0.41000000000000003,0.6780117993
2019-07-04 15:00:00,0.7566400000000001,0.47152000000000005,0.891535305,0.17664000000000002,0.05152,0.184,0.58,0.42,0.7161005516000001,0.7566400000000001,0.48152000000000006,0.8968643153,0.17664000000000002,0.05152,0.184,0.58,0.43,0.7220110802
2019-07-04 15:30:00,0.7252000000000001,0.43110000000000004,0.8436600322000001,0.1752,0.0511,0.1825,0.55,0.38,0.6685057965,0.7152000000000001,0.44110000000000005,0.8402858145000001,0.1752,0.0511,0.1825,0.54,0.39,0.6661080993
2019-07-04 16:00:00,0.77712,0.41166,0.8794199509,0.17712000000000003,0.051660000000000005,0.1845,0.6000000000000001,0.36,0.6997142274,0.76712,0.42166000000000003,0.8753686366000001,0.17712000000000003,0.051660000000000005,0.1845,0.59,0.37,0.6964194139000001
2019-07-04 16:30:00,0.8452000000000001,0.43110000000000004,0.9487941031,0.1752,0.0511,0.1825,0.67,0.38,0.7702596965,0.8452000000000001,0.44110000000000005,0.9533793841,0.1752,0.0511,0.1825,0.67,0.39,0.7752418977000001
2019-07-04 17:00:00,0.9076000000000001,0.40180000000000005,0.9925628444000001,0.1776,0.051800000000000006,0.185,0.73,0.35000000000000003,0.8095677859,0.9076000000000001,0.4218,1.0008261587,0.1776,0.051800000000000006,0.185,0.73,0.37,0.8184130986
2019-07-04 17:30:00,0.9356800000000001,0.38124,1.0103667651,0.17568,0.05124,0.183,0.76,0.33,0.8285529555000001,0.9356800000000001,0.39124000000000003,1.0141823307,0.17568,0.05124,0.183,0.76,0.34,0.8325863319
2019-07-04 18:00:00,1.03856,0.40208000000000005,1.1136764342,0.17856000000000002,0.05208,0.186,0.86,0.35000000000000003,0.9284934033000001,1.02856,0.41208000000000006,1.1080368225,0.17856000000000002,0.05208,0.186,0.85,0.36,0.9230926281
2019-07-04 18:30:00,1.1052,0.4011,1.1757330692,0.1752,0.0511,0.1825,0.93,0.35000000000000003,0.9936800290000001,1.1052,0.4111,1.1791820258,0.1752,0.0511,0.1825,0.93,0.36,0.9972462083
2019-07-04 19:00:00,1.10952,0.36236,1.1671929575,0.17952,0.052360000000000004,0.187,0.93,0.31,0.9803060747000001,1.10952,0.37236,1.1703361056000001,0.17952,0.052360000000000004,0.187,0.93,0.32,0.9835141077
2019-07-04 19:30:00,1.07664,0.34152000000000005,1.1295085657,0.17664000000000002,0.05152,0.184,0.9,0.29,0.9455686120000001,1.07664,0.35152000000000005,1.1325722935,0.17664000000000002,0.05152,0.184,0.9,0.30000000000000004,0.9486832981000001
2019-07-04 20:00:00,1.09152,0.32586000000000004,1.1391227546,0.19152000000000002,0.05586000000000001,0.1995,0.9,0.27,0.9396275858,1.09152,0.34586,1.1450043886,0.19152000000000002,0.05586000000000001,0.1995,0.9,0.29,0.9455686120000001
2019-07-04 20:30:00,1.11672,0.34446000000000004,1.1686386311,0.18672000000000002,0.05446,0.1945,0.93,0.29,0.9741663102,1.11672,0.35446000000000005,1.171625132,0.18672000000000002,0.05446,0.1945,0.93,0.30000000000000004,0.9771898485
2019-07-04 21:00:00,1.07584,0.34712000000000004,1.1304530065,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.88,0.29,0.9265527508,1.07584,0.35712000000000005,1.1335635845,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.88,0.30000000000000004,0.9297311439
2019-07-04 21:30:00,1.09344,0.34642,1.1470038579,0.19344000000000003,0.056420000000000005,0.2015,0.9,0.29,0.9455686120000001,1.08344,0.35642,1.1405601475,0.19344000000000003,0.056420000000000005,0.2015,0.89,0.30000000000000004,0.9392017888
2019-07-04 22:00:00,1.0768,0.33740000000000003,1.12842235,0.1968,0.0574,0.20500000000000002,0.88,0.28,0.9234717104,1.0768,0.3574,1.1345629114,0.1968,0.0574,0.20500000000000002,0.88,0.30000000000000004,0.9297311439
2019-07-04 22:30:00,1.03296,0.33628,1.0863197503,0.19296000000000002,0.056280000000000004,0.201,0.84,0.28,0.8854377448,1.03296,0.34628000000000003,1.0894568371,0.19296000000000002,0.056280000000000004,0.201,0.84,0.29,0.8886506625
2019-07-04 23:00:00,0.93488,0.31684,0.9871110373,0.19488000000000003,0.05684,0.203,0.74,0.26,0.784346862,0.93488,0.32684,0.9903660939000001,0.19488000000000003,0.05684,0.203,0.74,0.27,0.7877182237
2019-07-04 23:30:00,0.86248,0.31614000000000003,0.9185947148,0.19248,0.05614,0.2005,0.67,0.26,0.7186793444,0.86248,0.32614000000000004,0.9220840797000001,0.19248,0.05614,0.2005,0.67,0.27,0.7223572523
2019-07-05 00:00:00,0.8053600000000001,0.30698000000000003,0.8618825036000001,0.19536,0.05698,0.20350000000000001,0.61,0.25,0.6592419890000001,0.8053600000000001,0.31698000000000004,0.8654946851,0.19536,0.05698,0.20350000000000001,0.61,0.26,0.663098786
2019-07-05 00:30:00,0.752,0.276,0.8010493118,0.192,0.056,0.2,0.56,0.22,0.6016643583,0.752,0.296,0.8081584003000001,0.192,0.056,0.2,0.56,0.24,0.6092618485
2019-07-05 01:00:00,0.7344,0.2767,0.7847969483,0.19440000000000002,0.0567,0.2025,0.54,0.22,0.5830951895,0.7244,0.2967,0.7828066492,0.19440000000000002,0.0567,0.2025,0.53,0.24,0.5818075283
2019-07-05 01:30:00,0.712,0.256,0.756624081,0.192,0.056,0.2,0.52,0.2,0.5571355311,0.712,0.276,0.7636229436,0.192,0.056,0.2,0.52,0.22,0.5646237685000001
2019-07-05 02:00:00,0.71584,0.25712,0.7606165920000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.52,0.2,0.5571355311,0.71584,0.27712000000000003,0.7676082334000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.52,0.22,0.5646237685000001
2019-07-05 02:30:00,0.7105600000000001,0.26558000000000004,0.7585698715,0.19056,0.055580000000000004,0.1985,0.52,0.21,0.5608029957,0.7105600000000001,0.27558000000000005,0.7621284997000001,0.19056,0.055580000000000004,0.1985,0.52,0.22,0.5646237685000001
2019-07-05 03:00:00,0.7148800000000001,0.26684,0.7630576649,0.19488000000000003,0.05684,0.203,0.52,0.21,0.5608029957,0.7148800000000001,0.27684000000000003,0.7666118966000001,0.19488000000000003,0.05684,0.203,0.52,0.22,0.5646237685000001
2019-07-05 03:30:00,0.74248,0.26614000000000004,0.7887376306,0.19248,0.05614,0.2005,0.55,0.21,0.5887274412,0.74248,0.27614,0.7921678168,0.19248,0.05614,0.2005,0.55,0.22,0.5923681288
2019-07-05 04:00:00,0.7468,0.2674,0.7932294750000001,0.1968,0.0574,0.20500000000000002,0.55,0.21,0.5887274412,0.7468,0.27740000000000004,0.7966561366,0.1968,0.0574,0.20500000000000002,0.55,0.22,0.5923681288
2019-07-05 04:30:00,0.7234400000000001,0.25642000000000004,0.7675393475000001,0.19344000000000003,0.056420000000000005,0.2015,0.53,0.2,0.5664803615,0.7234400000000001,0.27642,0.774450418,0.19344000000000003,0.056420000000000005,0.2015,0.53,0.22,0.5738466694000001
2019-07-05 05:00:00,0.7263200000000001,0.24726,0.7672537064,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.53,0.19,0.5630275304,0.7263200000000001,0.25726000000000004,0.7705345223000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.53,0.2,0.5664803615
2019-07-05 05:30:00,0.7429600000000001,0.24628000000000003,0.7827154017,0.19296000000000002,0.056280000000000004,0.201,0.55,0.19,0.5818934610000001,0.7429600000000001,0.25628,0.7859192070000001,0.19296000000000002,0.056280000000000004,0.201,0.55,0.2,0.5852349955
2019-07-05 06:00:00,0.7668,0.2574,0.8088491825,0.1968,0.0574,0.20500000000000002,0.5700000000000001,0.2,0.6040695324,0.7668,0.27740000000000004,0.8154342401,0.1968,0.0574,0.20500000000000002,0.5700000000000001,0.22,0.6109828148
2019-07-05 06:30:00,0.7839200000000001,0.25656,0.8248354988000001,0.19392,0.056560000000000006,0.202,0.59,0.2,0.6229767251,0.7839200000000001,0.27656000000000003,0.8312737215,0.19392,0.056560000000000006,0.202,0.59,0.22,0.6296824597
2019-07-05 07:00:00,0.8553600000000001,0.28698,0.9022185157,0.19536,0.05698,0.20350000000000001,0.66,0.23,0.6989277502,0.8553600000000001,0.29698,0.905448977,0.19536,0.05698,0.20350000000000001,0.66,0.24,0.7022819946000001
2019-07-05 07:30:00,0.99248,0.36614,1.0578634364,0.19248,0.05614,0.2005,0.8,0.31,0.8579627032,0.99248,0.37614000000000003,1.0613660302,0.19248,0.05614,0.2005,0.8,0.32,0.8616263691
