Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-05 08:00:00,1.05536,0.39698000000000006,1.1275539233,0.19536,0.05698,0.20350000000000001,0.86,0.34,0.9247702417,1.05536,0.40698,1.1311133674,0.19536,0.05698,0.20350000000000001,0.86,0.35000000000000003,0.9284934033000001
2019-07-05 08:30:00,1.06344,0.43642000000000003,1.1495073075,0.19344000000000003,0.056420000000000005,0.2015,0.87,0.38,0.949368211,1.06344,0.45642000000000005,1.157248396,0.19344000000000003,0.056420000000000005,0.2015,0.87,0.4,0.9575489544
2019-07-05 09:00:00,1.0544,0.4567,1.1490579837000001,0.19440000000000002,0.0567,0.2025,0.86,0.4,0.9484724561000001,1.0444,0.4667,1.1439319254,0.19440000000000002,0.0567,0.2025,0.85,0.41000000000000003,0.9437160590000001
2019-07-05 09:30:00,0.98816,0.48488000000000003,1.1007128599,0.18816000000000002,0.054880000000000005,0.196,0.8,0.43,0.9082400564,0.98816,0.49488000000000004,1.1051544688,0.18816000000000002,0.054880000000000005,0.196,0.8,0.44,0.9130169768
2019-07-05 10:00:00,0.8744000000000001,0.3967,0.9601803216,0.19440000000000002,0.0567,0.2025,0.68,0.34,0.7602631123,0.8744000000000001,0.4067,0.9643548361000001,0.19440000000000002,0.0567,0.2025,0.68,0.35000000000000003,0.7647875522
2019-07-05 10:30:00,0.74768,0.36474,0.8319018271,0.18768,0.054740000000000004,0.1955,0.56,0.31,0.6400781202,0.74768,0.37474,0.8363345323,0.18768,0.054740000000000004,0.1955,0.56,0.32,0.6449806199
2019-07-05 11:00:00,0.80344,0.41642,0.9049427882000001,0.19344000000000003,0.056420000000000005,0.2015,0.61,0.36,0.7083078427,0.80344,0.42642,0.9095877363,0.19344000000000003,0.056420000000000005,0.2015,0.61,0.37,0.7134423593
2019-07-05 11:30:00,0.79576,0.45418000000000003,0.9162496658,0.18576,0.054180000000000006,0.1935,0.61,0.4,0.729451849,0.79576,0.46418000000000004,0.9212475509,0.18576,0.054180000000000006,0.1935,0.61,0.41000000000000003,0.734982993
2019-07-05 12:00:00,0.7938400000000001,0.45362,0.9143046812000001,0.18384,0.05362,0.1915,0.61,0.4,0.729451849,0.7938400000000001,0.46362000000000003,0.9193070488,0.18384,0.05362,0.1915,0.61,0.41000000000000003,0.734982993
2019-07-05 12:30:00,0.83952,0.47236000000000006,0.9632849007000001,0.17952,0.052360000000000004,0.187,0.66,0.42,0.7823042886,0.83952,0.48236000000000007,0.9682277625000001,0.17952,0.052360000000000004,0.187,0.66,0.43,0.7877182237
2019-07-05 13:00:00,0.7524000000000001,0.43320000000000003,0.8681981341,0.1824,0.053200000000000004,0.19,0.5700000000000001,0.38,0.6850547423000001,0.7524000000000001,0.44320000000000004,0.8732307828,0.1824,0.053200000000000004,0.19,0.5700000000000001,0.39,0.6906518660000001
2019-07-05 13:30:00,0.6552,0.3311,0.7341077918000001,0.1752,0.0511,0.1825,0.48,0.28,0.5556977596,0.6552,0.3411,0.7386719502,0.1752,0.0511,0.1825,0.48,0.29,0.5608029957
2019-07-05 14:00:00,0.6919200000000001,0.40306000000000003,0.8007562988,0.18192000000000003,0.05306,0.1895,0.51,0.35000000000000003,0.6185466838,0.6919200000000001,0.42306000000000005,0.8110074291,0.18192000000000003,0.05306,0.1895,0.51,0.37,0.6300793601
2019-07-05 14:30:00,0.7537600000000001,0.44068,0.8731282838000001,0.17376000000000003,0.05068,0.181,0.58,0.39,0.6989277502,0.7537600000000001,0.45068,0.8782178545,0.17376000000000003,0.05068,0.181,0.58,0.4,0.7045565982
2019-07-05 15:00:00,0.7256800000000001,0.44124,0.8492962969000001,0.17568,0.05124,0.183,0.55,0.39,0.6742403132,0.7256800000000001,0.45124000000000003,0.8545343761,0.17568,0.05124,0.183,0.55,0.4,0.6800735254
2019-07-05 15:30:00,0.7737600000000001,0.44068,0.8904512339,0.17376000000000003,0.05068,0.181,0.6000000000000001,0.39,0.7156116265,0.7637600000000001,0.45068,0.8868155389,0.17376000000000003,0.05068,0.181,0.59,0.4,0.7128113355
2019-07-05 16:00:00,0.7480800000000001,0.40194,0.8492228506,0.17808000000000002,0.05194000000000001,0.1855,0.5700000000000001,0.35000000000000003,0.6688796603,0.7480800000000001,0.41194000000000003,0.8540013173000001,0.17808000000000002,0.05194000000000001,0.1855,0.5700000000000001,0.36,0.6741661516
2019-07-05 16:30:00,0.7732800000000001,0.40054,0.8708583409,0.17328000000000002,0.05054,0.18050000000000002,0.6000000000000001,0.35000000000000003,0.6946221995,0.7632800000000001,0.41054,0.8666830159000001,0.17328000000000002,0.05054,0.18050000000000002,0.59,0.36,0.6911584478
2019-07-05 17:00:00,0.8352,0.3811,0.918039351,0.1752,0.0511,0.1825,0.66,0.33,0.7379024326,0.8352,0.4011,0.9265205071,0.1752,0.0511,0.1825,0.66,0.35000000000000003,0.7470609078
2019-07-05 17:30:00,0.9028,0.3704,0.9758299032000001,0.1728,0.0504,0.18,0.73,0.32,0.797057087,0.9028,0.3804,0.9796693320000001,0.1728,0.0504,0.18,0.73,0.33,0.8011242101
2019-07-05 18:00:00,0.9766400000000001,0.41152000000000005,1.0597992263,0.17664000000000002,0.05152,0.184,0.8,0.36,0.877268488,0.9766400000000001,0.42152000000000006,1.0637221442,0.17664000000000002,0.05152,0.184,0.8,0.37,0.8814193100000001
2019-07-05 18:30:00,1.05376,0.41068000000000005,1.1309589736,0.17376000000000003,0.05068,0.181,0.88,0.36,0.9507891459000001,1.04376,0.42068000000000005,1.1253473242,0.17376000000000003,0.05068,0.181,0.87,0.37,0.9454099640000001
2019-07-05 19:00:00,1.09904,0.38222,1.1636069139,0.17904,0.05222,0.1865,0.92,0.33,0.9773944956,1.08904,0.39222,1.1575165874,0.17904,0.05222,0.1865,0.91,0.34,0.9714422268
2019-07-05 19:30:00,1.06616,0.32138,1.1135449026,0.17616,0.05138,0.1835,0.89,0.27,0.9300537619,1.06616,0.34138,1.1194808842,0.17616,0.05138,0.1835,0.89,0.29,0.9360555539000001
2019-07-05 20:00:00,1.09288,0.34334000000000003,1.1455431245,0.18288000000000001,0.053340000000000005,0.1905,0.91,0.29,0.9550916186,1.08288,0.36334000000000005,1.1422105979000001,0.18288000000000001,0.053340000000000005,0.1905,0.9,0.31,0.9518928511
2019-07-05 20:30:00,1.10952,0.33236000000000004,1.1582304607,0.17952,0.052360000000000004,0.187,0.93,0.28,0.9712363255,1.10952,0.34236000000000005,1.1611395265,0.17952,0.052360000000000004,0.187,0.93,0.29,0.9741663102
2019-07-05 21:00:00,1.06104,0.33572,1.112885349,0.19104000000000002,0.055720000000000006,0.199,0.87,0.28,0.9139474821,1.06104,0.34572,1.1159427405,0.19104000000000002,0.055720000000000006,0.199,0.87,0.29,0.9170605214
2019-07-05 21:30:00,1.06152,0.33586000000000005,1.1133852208,0.19152000000000002,0.05586000000000001,0.1995,0.87,0.28,0.9139474821,1.06152,0.34586,1.1164424974,0.19152000000000002,0.05586000000000001,0.1995,0.87,0.29,0.9170605214
2019-07-05 22:00:00,1.0400800000000001,0.33544,1.0928341137,0.19008000000000003,0.05544,0.198,0.85,0.28,0.8949301649,1.0400800000000001,0.34544,1.0959448891,0.19008000000000003,0.05544,0.198,0.85,0.29,0.8981091248
2019-07-05 22:30:00,1.02152,0.31586000000000003,1.0692383504,0.19152000000000002,0.05586000000000001,0.1995,0.8300000000000001,0.26,0.8697700846,1.02152,0.32586000000000004,1.0722349789,0.19152000000000002,0.05586000000000001,0.1995,0.8300000000000001,0.27,0.872811549
2019-07-05 23:00:00,0.9353600000000001,0.28698,0.9783945268,0.19536,0.05698,0.20350000000000001,0.74,0.23,0.7749193506000001,0.9353600000000001,0.28698,0.9783945268,0.19536,0.05698,0.20350000000000001,0.74,0.23,0.7749193506000001
2019-07-05 23:30:00,0.8915200000000001,0.28586,0.9362285245,0.19152000000000002,0.05586000000000001,0.1995,0.7000000000000001,0.23,0.7368174808,0.8815200000000001,0.28586,0.9267110931,0.19152000000000002,0.05586000000000001,0.1995,0.6900000000000001,0.23,0.7273238618
2019-07-06 00:00:00,0.8053600000000001,0.24698000000000003,0.8423798727,0.19536,0.05698,0.20350000000000001,0.61,0.19,0.6389053138,0.8053600000000001,0.25698000000000004,0.8453658675,0.19536,0.05698,0.20350000000000001,0.61,0.2,0.6419501538
2019-07-06 00:30:00,0.77248,0.27614,0.8203527595000001,0.19248,0.05614,0.2005,0.58,0.22,0.6203224968000001,0.77248,0.28614,0.8237726932,0.19248,0.05614,0.2005,0.58,0.23,0.6239390996
2019-07-06 01:00:00,0.7648800000000001,0.26684,0.8100895012,0.19488000000000003,0.05684,0.203,0.5700000000000001,0.21,0.6074537019,0.7648800000000001,0.28684000000000004,0.8168957094,0.19488000000000003,0.05684,0.203,0.5700000000000001,0.23,0.6146543744
2019-07-06 01:30:00,0.7429600000000001,0.26628,0.7892367199,0.19296000000000002,0.056280000000000004,0.201,0.55,0.21,0.5887274412,0.7429600000000001,0.28628000000000003,0.7962071339,0.19296000000000002,0.056280000000000004,0.201,0.55,0.23,0.5961543424
2019-07-06 02:00:00,0.7458400000000001,0.26712,0.7922312794,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.55,0.21,0.5887274412,0.7458400000000001,0.26712,0.7922312794,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.55,0.21,0.5887274412
2019-07-06 02:30:00,0.72248,0.26614000000000004,0.76994016,0.19248,0.05614,0.2005,0.53,0.21,0.5700877125,0.72248,0.26614000000000004,0.76994016,0.19248,0.05614,0.2005,0.53,0.21,0.5700877125
2019-07-06 03:00:00,0.7263200000000001,0.24726,0.7672537064,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.53,0.19,0.5630275304,0.7263200000000001,0.26726,0.7739306493,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.53,0.21,0.5700877125
2019-07-06 03:30:00,0.7548800000000001,0.24684000000000003,0.7942126919,0.19488000000000003,0.05684,0.203,0.56,0.19,0.5913543777,0.7548800000000001,0.25684,0.797377326,0.19488000000000003,0.05684,0.203,0.56,0.2,0.5946427499
2019-07-06 04:00:00,0.7563200000000001,0.24726,0.7957119139000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.56,0.19,0.5913543777,0.7563200000000001,0.25726000000000004,0.7988758665,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.56,0.2,0.5946427499
2019-07-06 04:30:00,0.74392,0.22656,0.777654422,0.19392,0.056560000000000006,0.202,0.55,0.17,0.5756735186,0.73392,0.23656000000000002,0.7711025872,0.19392,0.056560000000000006,0.202,0.54,0.18,0.5692099788
2019-07-06 05:00:00,0.7268,0.22740000000000002,0.7615438267,0.1968,0.0574,0.20500000000000002,0.53,0.17,0.5565968020000001,0.7268,0.2374,0.7645894323,0.1968,0.0574,0.20500000000000002,0.53,0.18,0.5597320788
2019-07-06 05:30:00,0.77392,0.24656000000000003,0.8122462681,0.19392,0.056560000000000006,0.202,0.58,0.19,0.6103277808,0.77392,0.25656,0.8153374761000001,0.19392,0.056560000000000006,0.202,0.58,0.2,0.613514466
2019-07-06 06:00:00,0.7758400000000001,0.24712000000000003,0.8142456632,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.58,0.19,0.6103277808,0.7758400000000001,0.27712000000000003,0.8238465877000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.58,0.22,0.6203224968000001
2019-07-06 06:30:00,0.7929600000000001,0.26628,0.8364751042,0.19296000000000002,0.056280000000000004,0.201,0.6000000000000001,0.21,0.6356886030000001,0.7929600000000001,0.27628,0.8397119744,0.19296000000000002,0.056280000000000004,0.201,0.6000000000000001,0.22,0.6390618123
2019-07-06 07:00:00,0.7953600000000001,0.25698000000000004,0.8358446327,0.19536,0.05698,0.20350000000000001,0.6000000000000001,0.2,0.632455532,0.7953600000000001,0.27698,0.8422086737000001,0.19536,0.05698,0.20350000000000001,0.6000000000000001,0.22,0.6390618123
2019-07-06 07:30:00,0.9224800000000001,0.32614000000000004,0.978435818,0.19248,0.05614,0.2005,0.73,0.27,0.7783315489,0.9124800000000001,0.33614000000000005,0.9724247272000001,0.19248,0.05614,0.2005,0.72,0.28,0.7725283166
2019-07-06 08:00:00,0.97584,0.36712000000000006,1.0426124879,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.78,0.31,0.8393449827,0.97584,0.38712,1.0498216991,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.78,0.33,0.8469356528
2019-07-06 08:30:00,1.01296,0.39628,1.0877158636,0.19296000000000002,0.056280000000000004,0.201,0.8200000000000001,0.34,0.8876936408,1.00296,0.40628000000000003,1.0821239301,0.19296000000000002,0.056280000000000004,0.201,0.81,0.35000000000000003,0.8823831367
2019-07-06 09:00:00,1.04816,0.39488,1.1200757117,0.18816000000000002,0.054880000000000005,0.196,0.86,0.34,0.9247702417,1.04816,0.40488,1.1236401559,0.18816000000000002,0.054880000000000005,0.196,0.86,0.35000000000000003,0.9284934033000001
2019-07-06 09:30:00,1.08816,0.39488,1.1575933656,0.18816000000000002,0.054880000000000005,0.196,0.9,0.34,0.9620810777000001,1.08816,0.40488,1.1610426349,0.18816000000000002,0.054880000000000005,0.196,0.9,0.35000000000000003,0.9656603958000001
2019-07-06 10:00:00,1.01536,0.39698000000000006,1.0902059668,0.19536,0.05698,0.20350000000000001,0.8200000000000001,0.34,0.8876936408,1.00536,0.39698000000000006,1.0808986308,0.19536,0.05698,0.20350000000000001,0.81,0.34,0.8784645696000001
2019-07-06 10:30:00,0.9115200000000001,0.34586,0.9749296641,0.19152000000000002,0.05586000000000001,0.1995,0.72,0.29,0.7762087348000001,0.9115200000000001,0.35586,0.97852187,0.19152000000000002,0.05586000000000001,0.1995,0.72,0.30000000000000004,0.78
2019-07-06 11:00:00,1.0496,0.4053,1.1251347697,0.18960000000000002,0.0553,0.1975,0.86,0.35000000000000003,0.9284934033000001,1.0496,0.4153,1.1287755534,0.18960000000000002,0.0553,0.1975,0.86,0.36,0.9323089617
2019-07-06 11:30:00,1.09344,0.41642,1.1700498494,0.19344000000000003,0.056420000000000005,0.2015,0.9,0.36,0.9693296653000001,1.08344,0.42642,1.1643351107,0.19344000000000003,0.056420000000000005,0.2015,0.89,0.37,0.9638464608
2019-07-06 12:00:00,1.08912,0.40516,1.1620400165,0.18912,0.05516000000000001,0.197,0.9,0.35000000000000003,0.9656603958000001,1.07912,0.41516000000000003,1.15622567,0.18912,0.05516000000000001,0.197,0.89,0.36,0.9600520819
2019-07-06 12:30:00,1.04,0.35250000000000004,1.0981148619,0.18,0.052500000000000005,0.1875,0.86,0.30000000000000004,0.9108238029,1.04,0.36250000000000004,1.1013656296,0.18,0.052500000000000005,0.1875,0.86,0.31,0.9141662868
2019-07-06 13:00:00,1.0396,0.32530000000000003,1.089306316,0.18960000000000002,0.0553,0.1975,0.85,0.27,0.8918520057,1.0396,0.3453,1.0954452291,0.18960000000000002,0.0553,0.1975,0.85,0.29,0.8981091248
2019-07-06 13:30:00,1.08384,0.32362,1.1311229155,0.18384,0.05362,0.1915,0.9,0.27,0.9396275858,1.08384,0.34362000000000004,1.1370065303,0.18384,0.05362,0.1915,0.9,0.29,0.9455686120000001
2019-07-06 14:00:00,1.05528,0.32404000000000005,1.1039102319,0.18528000000000003,0.054040000000000005,0.193,0.87,0.27,0.910933587,1.05528,0.34404,1.1099456743,0.18528000000000003,0.054040000000000005,0.193,0.87,0.29,0.9170605214
2019-07-06 14:30:00,1.01344,0.30642,1.0587510803,0.19344000000000003,0.056420000000000005,0.2015,0.8200000000000001,0.25,0.8572630868000001,1.00344,0.31642000000000003,1.0521470667,0.19344000000000003,0.056420000000000005,0.2015,0.81,0.26,0.8507055895000001
2019-07-06 15:00:00,0.9524,0.32320000000000004,1.0057454946,0.1824,0.053200000000000004,0.19,0.77,0.27,0.8159656856,0.9524,0.3332,1.0090034688,0.1824,0.053200000000000004,0.19,0.77,0.28,0.8193289938
2019-07-06 15:30:00,0.9152800000000001,0.32404000000000005,0.9709476814,0.18528000000000003,0.054040000000000005,0.193,0.73,0.27,0.7783315489,0.9152800000000001,0.33404,0.9743306420000001,0.18528000000000003,0.054040000000000005,0.193,0.73,0.28,0.7818567644000001
2019-07-06 16:00:00,0.9548000000000001,0.3239,1.0082431502,0.18480000000000002,0.0539,0.1925,0.77,0.27,0.8159656856,0.9548000000000001,0.33390000000000003,1.0115,0.18480000000000002,0.0539,0.1925,0.77,0.28,0.8193289938
2019-07-06 16:30:00,0.9857600000000001,0.30418,1.0316240837,0.18576,0.054180000000000006,0.1935,0.8,0.25,0.8381527307000001,0.9857600000000001,0.31418,1.0346167648,0.18576,0.054180000000000006,0.1935,0.8,0.26,0.8411896338
2019-07-06 17:00:00,1.06288,0.30334,1.1053185288,0.18288000000000001,0.053340000000000005,0.1905,0.88,0.25,0.9148223871000001,1.06288,0.31334,1.1081046205,0.18288000000000001,0.053340000000000005,0.1905,0.88,0.26,0.9176055798
2019-07-06 17:30:00,1.15576,0.30418,1.1951178394,0.18576,0.054180000000000006,0.1935,0.97,0.25,1.0016985575,1.15576,0.32418,1.2003640489,0.18576,0.054180000000000006,0.1935,0.97,0.27,1.0068763579
2019-07-06 18:00:00,1.22776,0.31768,1.2681936761000001,0.19776000000000002,0.05768,0.20600000000000002,1.03,0.26,1.0623088063,1.21776,0.32768,1.2610763656000001,0.19776000000000002,0.05768,0.20600000000000002,1.02,0.27,1.0551303237
2019-07-06 18:30:00,1.17448,0.30964,1.2146111312,0.20448000000000002,0.059640000000000006,0.213,0.97,0.25,1.0016985575,1.16448,0.31964000000000004,1.207552649,0.20448000000000002,0.059640000000000006,0.213,0.96,0.26,0.9945853407
2019-07-06 19:00:00,1.17112,0.30866000000000005,1.2111123193,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.97,0.25,1.0016985575,1.16112,0.31866,1.2040530927,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.96,0.26,0.9945853407
2019-07-06 19:30:00,1.15496,0.30978,1.1957826935,0.20496,0.05978000000000001,0.21350000000000002,0.9500000000000001,0.25,0.9823441352000001,1.14496,0.31978,1.1887777967,0.20496,0.05978000000000001,0.21350000000000002,0.9400000000000001,0.26,0.9752948272
2019-07-06 20:00:00,1.1764000000000001,0.3002,1.2140992546,0.2064,0.060200000000000004,0.215,0.97,0.24,0.9992497185,1.1764000000000001,0.31020000000000003,1.2166104553000001,0.2064,0.060200000000000004,0.215,0.97,0.25,1.0016985575
2019-07-06 20:30:00,1.14496,0.29978000000000005,1.1835545826,0.20496,0.05978000000000001,0.21350000000000002,0.9400000000000001,0.24,0.9701546269,1.14496,0.30978,1.1861269114,0.20496,0.05978000000000001,0.21350000000000002,0.9400000000000001,0.25,0.9726767192
2019-07-06 21:00:00,1.1464,0.3002,1.1850540072,0.2064,0.060200000000000004,0.215,0.9400000000000001,0.24,0.9701546269,1.1464,0.31020000000000003,1.1876266248,0.2064,0.060200000000000004,0.215,0.9400000000000001,0.25,0.9726767192
2019-07-06 21:30:00,1.12352,0.30936,1.1653329138,0.20352,0.05936,0.212,0.92,0.25,0.9533624704,1.12352,0.31936000000000003,1.1680273969,0.20352,0.05936,0.212,0.92,0.26,0.9560334722
2019-07-06 22:00:00,1.05688,0.28034000000000003,1.0934284842,0.20688,0.060340000000000005,0.2155,0.85,0.22,0.8780091116000001,1.04688,0.29034000000000004,1.0863954391,0.20688,0.060340000000000005,0.2155,0.84,0.23,0.8709190548
2019-07-06 22:30:00,1.024,0.2795,1.0614594905,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.8200000000000001,0.22,0.8489994111,1.024,0.28950000000000004,1.0641363869,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.8200000000000001,0.23,0.8516454661
2019-07-06 23:00:00,0.9659200000000001,0.26006,1.000316275,0.20592000000000002,0.06006,0.21450000000000002,0.76,0.2,0.7858753082000001,0.9659200000000001,0.27006,1.0029625367,0.20592000000000002,0.06006,0.21450000000000002,0.76,0.21,0.7884795495
2019-07-06 23:30:00,0.874,0.2595,0.9117106175,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.67,0.2,0.6992138443,0.874,0.2695,0.9146071561,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.67,0.21,0.7021395873
2019-07-07 00:00:00,0.8064,0.2602,0.8473399554000001,0.2064,0.060200000000000004,0.215,0.6000000000000001,0.2,0.632455532,0.8064,0.2702,0.850463991,0.2064,0.060200000000000004,0.215,0.6000000000000001,0.21,0.6356886030000001
2019-07-07 00:30:00,0.80256,0.25908000000000003,0.8433415678,0.20256000000000002,0.05908000000000001,0.211,0.6000000000000001,0.2,0.632455532,0.80256,0.26908000000000004,0.8464671287000001,0.20256000000000002,0.05908000000000001,0.211,0.6000000000000001,0.21,0.6356886030000001
2019-07-07 01:00:00,0.77688,0.26034,0.8193408631,0.20688,0.060340000000000005,0.2155,0.5700000000000001,0.2,0.6040695324,0.77688,0.27034,0.8225729451,0.20688,0.060340000000000005,0.2155,0.5700000000000001,0.21,0.6074537019
2019-07-07 01:30:00,0.7535200000000001,0.25936000000000003,0.7969065190000001,0.20352,0.05936,0.212,0.55,0.2,0.5852349955,0.7535200000000001,0.26936000000000004,0.8002169706000001,0.20352,0.05936,0.212,0.55,0.21,0.5887274412
2019-07-07 02:00:00,0.7564000000000001,0.23020000000000002,0.7906535272,0.2064,0.060200000000000004,0.215,0.55,0.17,0.5756735186,0.7564000000000001,0.24020000000000002,0.7936227063,0.2064,0.060200000000000004,0.215,0.55,0.18,0.5787054518
2019-07-07 02:30:00,0.744,0.2295,0.7785924801,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.54,0.17,0.5661271942,0.734,0.23950000000000002,0.7720856494,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.53,0.18,0.5597320788
2019-07-07 03:00:00,0.74736,0.23048000000000002,0.7820920662,0.20736000000000002,0.060480000000000006,0.216,0.54,0.17,0.5661271942,0.73736,0.24048000000000003,0.7755839091000001,0.20736000000000002,0.060480000000000006,0.216,0.53,0.18,0.5597320788
2019-07-07 03:30:00,0.754,0.2295,0.7881536969,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.55,0.17,0.5756735186,0.754,0.23950000000000002,0.7911234101,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.55,0.18,0.5787054518
2019-07-07 04:00:00,0.7383200000000001,0.23076000000000002,0.7735415955,0.20832,0.06076,0.217,0.53,0.17,0.5565968020000001,0.7383200000000001,0.23076000000000002,0.7735415955,0.20832,0.06076,0.217,0.53,0.17,0.5565968020000001
2019-07-07 04:30:00,0.7349600000000001,0.22978,0.7700422391,0.20496,0.05978000000000001,0.21350000000000002,0.53,0.17,0.5565968020000001,0.7349600000000001,0.23978000000000002,0.7730851505,0.20496,0.05978000000000001,0.21350000000000002,0.53,0.18,0.5597320788
2019-07-07 05:00:00,0.73928,0.21104,0.7688125909,0.20928000000000002,0.061040000000000004,0.218,0.53,0.15,0.5508175742,0.73928,0.22104000000000001,0.7716175218,0.20928000000000002,0.061040000000000004,0.218,0.53,0.16,0.5536244214
2019-07-07 05:30:00,0.73736,0.21048000000000003,0.7668126238,0.20736000000000002,0.060480000000000006,0.216,0.53,0.15,0.5508175742,0.73736,0.22048,0.7696175674,0.20736000000000002,0.060480000000000006,0.216,0.53,0.16,0.5536244214
2019-07-07 06:00:00,0.73928,0.21104,0.7688125909,0.20928000000000002,0.061040000000000004,0.218,0.53,0.15,0.5508175742,0.73928,0.22104000000000001,0.7716175218,0.20928000000000002,0.061040000000000004,0.218,0.53,0.16,0.5536244214
2019-07-07 06:30:00,0.7364,0.2102,0.7658126403000001,0.2064,0.060200000000000004,0.215,0.53,0.15,0.5508175742,0.7364,0.2202,0.7686175902,0.2064,0.060200000000000004,0.215,0.53,0.16,0.5536244214
2019-07-07 07:00:00,0.7592800000000001,0.21104,0.7880634492,0.20928000000000002,0.061040000000000004,0.218,0.55,0.15,0.5700877125,0.7592800000000001,0.22104000000000001,0.7908001012,0.20928000000000002,0.061040000000000004,0.218,0.55,0.16,0.5728001397
2019-07-07 07:30:00,0.80688,0.21034000000000003,0.8338454593,0.20688,0.060340000000000005,0.2155,0.6000000000000001,0.15,0.6184658438,0.80688,0.22034,0.8364239655,0.20688,0.060340000000000005,0.2155,0.6000000000000001,0.16,0.6209669879
2019-07-07 08:00:00,0.8678400000000001,0.21062000000000003,0.8930325022000001,0.20784000000000002,0.06062000000000001,0.2165,0.66,0.15,0.6768308504,0.8678400000000001,0.22062,0.8954437168,0.20784000000000002,0.06062000000000001,0.2165,0.66,0.16,0.6791170739
2019-07-07 08:30:00,0.88592,0.23006000000000001,0.915304239,0.20592000000000002,0.06006,0.21450000000000002,0.68,0.17,0.7009279564,0.87592,0.24006000000000002,0.9082205955,0.20592000000000002,0.06006,0.21450000000000002,0.67,0.18,0.6937578828000001
2019-07-07 09:00:00,0.92832,0.26076000000000005,0.9642477897,0.20832,0.06076,0.217,0.72,0.2,0.7472616677,0.92832,0.27076,0.967,0.20832,0.06076,0.217,0.72,0.21,0.75
2019-07-07 09:30:00,0.88536,0.26698,0.9247381521,0.19536,0.05698,0.20350000000000001,0.6900000000000001,0.21,0.7212489168,0.88536,0.27698,0.9276746466,0.19536,0.05698,0.20350000000000001,0.6900000000000001,0.22,0.7242237223
2019-07-07 10:00:00,0.8858400000000001,0.28712000000000004,0.9312091065,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.6900000000000001,0.23,0.7273238618,0.8858400000000001,0.29712000000000005,0.9343408372,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.6900000000000001,0.24,0.7305477397
2019-07-07 10:30:00,0.83296,0.28628000000000003,0.8807829472,0.19296000000000002,0.056280000000000004,0.201,0.64,0.23,0.6800735254,0.83296,0.29628000000000004,0.8840838196,0.19296000000000002,0.056280000000000004,0.201,0.64,0.24,0.6835202996
2019-07-07 11:00:00,0.77488,0.30684,0.8334205421,0.19488000000000003,0.05684,0.203,0.58,0.25,0.631585307,0.7648800000000001,0.31684,0.8279063957,0.19488000000000003,0.05684,0.203,0.5700000000000001,0.26,0.6264982043
2019-07-07 11:30:00,0.7315200000000001,0.32586000000000004,0.8008159901,0.19152000000000002,0.05586000000000001,0.1995,0.54,0.27,0.6037383539,0.7315200000000001,0.33586000000000005,0.8049369230000001,0.19152000000000002,0.05586000000000001,0.1995,0.54,0.28,0.608276253
2019-07-07 12:00:00,0.7953600000000001,0.34698,0.8677514909,0.19536,0.05698,0.20350000000000001,0.6000000000000001,0.29,0.6664082833,0.7853600000000001,0.35698,0.8626847918,0.19536,0.05698,0.20350000000000001,0.59,0.30000000000000004,0.6618912297
2019-07-07 12:30:00,0.7572,0.3346,0.8278339205,0.1872,0.0546,0.195,0.5700000000000001,0.28,0.6350590524,0.7472000000000001,0.3446,0.8228347343,0.1872,0.0546,0.195,0.56,0.29,0.630634601
2019-07-07 13:00:00,0.7144,0.3367,0.7897684787,0.19440000000000002,0.0567,0.2025,0.52,0.28,0.5905929224,0.7144,0.3467,0.7940832765,0.19440000000000002,0.0567,0.2025,0.52,0.29,0.5953990259
2019-07-07 13:30:00,0.6933600000000001,0.33348000000000005,0.7693874187,0.18336000000000002,0.05348000000000001,0.191,0.51,0.28,0.5818075283,0.6933600000000001,0.34348,0.7737742565,0.18336000000000002,0.05348000000000001,0.191,0.51,0.29,0.5866856058000001
2019-07-07 14:00:00,0.6524800000000001,0.30614,0.7207300812,0.19248,0.05614,0.2005,0.46,0.25,0.5235456045,0.6524800000000001,0.31614000000000003,0.7250342406,0.19248,0.05614,0.2005,0.46,0.26,0.5283937925000001
2019-07-07 14:30:00,0.70384,0.30362,0.7665349633,0.18384,0.05362,0.1915,0.52,0.25,0.5769748695,0.69384,0.31362,0.7614272454000001,0.18384,0.05362,0.1915,0.51,0.26,0.5724508713
2019-07-07 15:00:00,0.7105600000000001,0.29558,0.769586285,0.19056,0.055580000000000004,0.1985,0.52,0.24,0.5727128425,0.7005600000000001,0.30558,0.7643058616,0.19056,0.055580000000000004,0.1985,0.51,0.25,0.5679788728
2019-07-07 15:30:00,0.7000000000000001,0.29250000000000004,0.7586542361,0.18,0.052500000000000005,0.1875,0.52,0.24,0.5727128425,0.6900000000000001,0.3025,0.753396476,0.18,0.052500000000000005,0.1875,0.51,0.25,0.5679788728
2019-07-07 16:00:00,0.74336,0.29348,0.7991962212,0.18336000000000002,0.05348000000000001,0.191,0.56,0.24,0.6092618485,0.73336,0.30348,0.7936731065,0.18336000000000002,0.05348000000000001,0.191,0.55,0.25,0.6041522987
2019-07-07 16:30:00,0.7667200000000001,0.29446,0.8213198220000001,0.18672000000000002,0.05446,0.1945,0.58,0.24,0.6276941931000001,0.7667200000000001,0.30446,0.8249578474,0.18672000000000002,0.05446,0.1945,0.58,0.25,0.631585307
2019-07-07 17:00:00,0.8686400000000001,0.31502,0.9239984037000001,0.18864,0.055020000000000006,0.1965,0.68,0.26,0.7280109889,0.8686400000000001,0.31502,0.9239984037000001,0.18864,0.055020000000000006,0.1965,0.68,0.26,0.7280109889
2019-07-07 17:30:00,0.9367200000000001,0.34446000000000004,0.9980466171000001,0.18672000000000002,0.05446,0.1945,0.75,0.29,0.8041144197000001,0.9367200000000001,0.35446000000000005,1.0015419362,0.18672000000000002,0.05446,0.1945,0.75,0.30000000000000004,0.8077747211
2019-07-07 18:00:00,1.00336,0.34348,1.0605233614,0.18336000000000002,0.05348000000000001,0.191,0.8200000000000001,0.29,0.8697700846,0.9933600000000001,0.35348,1.0543776363,0.18336000000000002,0.05348000000000001,0.191,0.81,0.30000000000000004,0.8637708029000001
2019-07-07 18:30:00,1.04768,0.33474000000000004,1.0998564679,0.18768,0.054740000000000004,0.1955,0.86,0.28,0.9044335244,1.04768,0.34474000000000005,1.1029410909,0.18768,0.054740000000000004,0.1955,0.86,0.29,0.9075791976
2019-07-07 19:00:00,1.10008,0.33544,1.1500852142,0.19008000000000003,0.05544,0.198,0.91,0.28,0.9521029356,1.10008,0.34544,1.1530415431,0.19008000000000003,0.05544,0.198,0.91,0.29,0.9550916186
2019-07-07 19:30:00,1.13392,0.33656,1.1828132566,0.19392,0.056560000000000006,0.202,0.9400000000000001,0.28,0.9808159868,1.13392,0.34656000000000003,1.1856974319,0.19392,0.056560000000000006,0.202,0.9400000000000001,0.29,0.9837174391000001
2019-07-07 20:00:00,1.0953600000000001,0.33698,1.1460231455,0.19536,0.05698,0.20350000000000001,0.9,0.28,0.9425497334,1.0953600000000001,0.34698,1.1490033290000001,0.19536,0.05698,0.20350000000000001,0.9,0.29,0.9455686120000001
2019-07-07 20:30:00,1.0844,0.3267,1.1325441492000001,0.19440000000000002,0.0567,0.2025,0.89,0.27,0.9300537619,1.0844,0.3367,1.1354691762,0.19440000000000002,0.0567,0.2025,0.89,0.28,0.9330058949000001
2019-07-07 21:00:00,1.05536,0.32698000000000005,1.1048532255,0.19536,0.05698,0.20350000000000001,0.86,0.27,0.9013878189000001,1.05536,0.33698,1.1078538938,0.19536,0.05698,0.20350000000000001,0.86,0.28,0.9044335244
2019-07-07 21:30:00,1.052,0.326,1.1013537125,0.192,0.056,0.2,0.86,0.27,0.9013878189000001,1.052,0.336,1.1043550154,0.192,0.056,0.2,0.86,0.28,0.9044335244
2019-07-07 22:00:00,1.03536,0.32698000000000005,1.0857652831,0.19536,0.05698,0.20350000000000001,0.84,0.27,0.8823264702,1.03536,0.33698,1.088818557,0.19536,0.05698,0.20350000000000001,0.84,0.28,0.8854377448
2019-07-07 22:30:00,0.99248,0.29614,1.0357197739,0.19248,0.05614,0.2005,0.8,0.24,0.8352245207000001,0.99248,0.30614,1.0386232474,0.19248,0.05614,0.2005,0.8,0.25,0.8381527307000001
2019-07-07 23:00:00,0.9044000000000001,0.2767,0.9457812908000001,0.19440000000000002,0.0567,0.2025,0.71,0.22,0.7433034374,0.9044000000000001,0.2867,0.9487551054000001,0.19440000000000002,0.0567,0.2025,0.71,0.23,0.7463243263
2019-07-07 23:30:00,0.8224800000000001,0.29614,0.8741694630000001,0.19248,0.05614,0.2005,0.63,0.24,0.6741661516,0.8224800000000001,0.30614,0.8776075718,0.19248,0.05614,0.2005,0.63,0.25,0.6777905281000001
2019-07-08 00:00:00,0.7548800000000001,0.29684000000000005,0.8111459795,0.19488000000000003,0.05684,0.203,0.56,0.24,0.6092618485,0.7548800000000001,0.30684,0.814858638,0.19488000000000003,0.05684,0.203,0.56,0.25,0.6132699243
2019-07-08 00:30:00,0.7124800000000001,0.28614,0.7677915407,0.19248,0.05614,0.2005,0.52,0.23,0.568594759,0.7124800000000001,0.29614,0.7715741377,0.19248,0.05614,0.2005,0.52,0.24,0.5727128425
2019-07-08 01:00:00,0.71584,0.26712,0.7640549718,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.52,0.21,0.5608029957,0.70584,0.27712000000000003,0.7582912369,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.51,0.22,0.5554277631
2019-07-08 01:30:00,0.68344,0.26642000000000005,0.7335324465,0.19344000000000003,0.056420000000000005,0.2015,0.49,0.21,0.5331041174,0.68344,0.27642,0.7372233379,0.19344000000000003,0.056420000000000005,0.2015,0.49,0.22,0.5371219601
2019-07-08 02:00:00,0.7163200000000001,0.24726,0.7577940683000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.52,0.19,0.5536244214,0.7163200000000001,0.25726000000000004,0.7611156614,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.52,0.2,0.5571355311
2019-07-08 02:30:00,0.6934400000000001,0.24642000000000003,0.7359224484,0.19344000000000003,0.056420000000000005,0.2015,0.5,0.19,0.5348831648,0.6934400000000001,0.26642000000000005,0.742858432,0.19344000000000003,0.056420000000000005,0.2015,0.5,0.21,0.5423098745
2019-07-08 03:00:00,0.6968000000000001,0.2474,0.739416662,0.1968,0.0574,0.20500000000000002,0.5,0.19,0.5348831648,0.6968000000000001,0.2574,0.7428223206,0.1968,0.0574,0.20500000000000002,0.5,0.2,0.5385164807
2019-07-08 03:30:00,0.71296,0.24628000000000003,0.7542982169,0.19296000000000002,0.056280000000000004,0.201,0.52,0.19,0.5536244214,0.71296,0.25628,0.7576222014,0.19296000000000002,0.056280000000000004,0.201,0.52,0.2,0.5571355311
2019-07-08 04:00:00,0.7177600000000001,0.24768,0.7592923021,0.19776000000000002,0.05768,0.20600000000000002,0.52,0.19,0.5536244214,0.7177600000000001,0.25768,0.7626128769,0.19776000000000002,0.05768,0.20600000000000002,0.52,0.2,0.5571355311
2019-07-08 04:30:00,0.7234400000000001,0.24642000000000003,0.764256665,0.19344000000000003,0.056420000000000005,0.2015,0.53,0.19,0.5630275304,0.7234400000000001,0.25642000000000004,0.7675393475000001,0.19344000000000003,0.056420000000000005,0.2015,0.53,0.2,0.5664803615
2019-07-08 05:00:00,0.7077600000000001,0.24768,0.7498463843000001,0.19776000000000002,0.05768,0.20600000000000002,0.51,0.19,0.544242593,0.69776,0.25768,0.7438198707,0.19776000000000002,0.05768,0.20600000000000002,0.5,0.2,0.5385164807
2019-07-08 05:30:00,0.72536,0.24698000000000003,0.76625469,0.19536,0.05698,0.20350000000000001,0.53,0.19,0.5630275304,0.72536,0.25698000000000004,0.7695361265,0.19536,0.05698,0.20350000000000001,0.53,0.2,0.5664803615
2019-07-08 06:00:00,0.7677600000000001,0.24768,0.806722257,0.19776000000000002,0.05768,0.20600000000000002,0.5700000000000001,0.19,0.6008327554,0.7677600000000001,0.25768,0.8098483809,0.19776000000000002,0.05768,0.20600000000000002,0.5700000000000001,0.2,0.6040695324
2019-07-08 06:30:00,0.7844,0.23670000000000002,0.8193352488000001,0.19440000000000002,0.0567,0.2025,0.59,0.18,0.6168468205000001,0.7844,0.25670000000000004,0.8253352349,0.19440000000000002,0.0567,0.2025,0.59,0.2,0.6229767251
2019-07-08 07:00:00,0.8582400000000001,0.24782,0.8933032240000001,0.19824000000000003,0.05782,0.20650000000000002,0.66,0.19,0.6868041933,0.8482400000000001,0.25782,0.8865563998,0.19824000000000003,0.05782,0.20650000000000002,0.65,0.2,0.6800735254
2019-07-08 07:30:00,0.9848800000000001,0.30684,1.0315713257,0.19488000000000003,0.05684,0.203,0.79,0.25,0.8286132994000001,0.9848800000000001,0.31684,1.0345898704,0.19488000000000003,0.05684,0.203,0.79,0.26,0.8316850365
2019-07-08 08:00:00,1.04728,0.35754,1.1066301324,0.19728,0.05754000000000001,0.20550000000000002,0.85,0.30000000000000004,0.9013878189000001,1.04728,0.36754000000000003,1.1099013695,0.19728,0.05754000000000001,0.20550000000000002,0.85,0.31,0.9047651629000001
2019-07-08 08:30:00,1.04536,0.35698,1.1046321786,0.19536,0.05698,0.20350000000000001,0.85,0.30000000000000004,0.9013878189000001,1.04536,0.36698000000000003,1.1079042603,0.19536,0.05698,0.20350000000000001,0.85,0.31,0.9047651629000001
2019-07-08 09:00:00,1.00472,0.35096000000000005,1.0642533533,0.17472000000000001,0.050960000000000005,0.182,0.8300000000000001,0.30000000000000004,0.8825531145000001,0.99472,0.36096,1.058187129,0.17472000000000001,0.050960000000000005,0.182,0.8200000000000001,0.31,0.8766413178
2019-07-08 09:30:00,0.97184,0.39012,1.0472185063,0.17184000000000002,0.050120000000000005,0.179,0.8,0.34,0.8692525525,0.97184,0.40012000000000003,1.0509847763,0.17184000000000002,0.050120000000000005,0.179,0.8,0.35000000000000003,0.8732124598000001
2019-07-08 10:00:00,0.99616,0.39138,1.0702864336,0.17616,0.05138,0.1835,0.8200000000000001,0.34,0.8876936408,0.99616,0.40138,1.0739835427,0.17616,0.05138,0.1835,0.8200000000000001,0.35000000000000003,0.891571646
2019-07-08 10:30:00,0.8623200000000001,0.35026,0.9307404848,0.17232,0.050260000000000006,0.17950000000000002,0.6900000000000001,0.30000000000000004,0.7523961722,0.8523200000000001,0.36026,0.9253305626,0.17232,0.050260000000000006,0.17950000000000002,0.68,0.31,0.7473285757
2019-07-08 11:00:00,0.9252,0.4111,1.0124219723,0.1752,0.0511,0.1825,0.75,0.36,0.8319254774,0.9252,0.42110000000000003,1.0165236102,0.1752,0.0511,0.1825,0.75,0.37,0.8363013811000001
2019-07-08 11:30:00,0.8823200000000001,0.43026000000000003,0.9816375349,0.17232,0.050260000000000006,0.17950000000000002,0.71,0.38,0.8052949770000001,0.8823200000000001,0.44026000000000004,0.9860615853,0.17232,0.050260000000000006,0.17950000000000002,0.71,0.39,0.810061726
2019-07-08 12:00:00,0.8589600000000001,0.41928000000000004,0.9558284365,0.16896000000000003,0.049280000000000004,0.176,0.6900000000000001,0.37,0.7829431652000001,0.8589600000000001,0.43928000000000006,0.9647689879,0.16896000000000003,0.049280000000000004,0.176,0.6900000000000001,0.39,0.7925906888
2019-07-08 12:30:00,0.83752,0.42886,0.9409360499,0.16752,0.04886,0.17450000000000002,0.67,0.38,0.7702596965,0.83752,0.43886000000000003,0.9455357476,0.16752,0.04886,0.17450000000000002,0.67,0.39,0.7752418977000001
2019-07-08 13:00:00,0.7918400000000001,0.39012,0.8827254386000001,0.17184000000000002,0.050120000000000005,0.179,0.62,0.34,0.7071067812,0.7918400000000001,0.40012000000000003,0.8871902840000001,0.17184000000000002,0.050120000000000005,0.179,0.62,0.35000000000000003,0.7119691005000001
2019-07-08 13:30:00,0.7174400000000001,0.34592,0.7964802571,0.15744000000000002,0.04592,0.164,0.56,0.30000000000000004,0.6352952070000001,0.7174400000000001,0.35592,0.8008740226000001,0.15744000000000002,0.04592,0.164,0.56,0.31,0.6400781202
2019-07-08 14:00:00,0.7632800000000001,0.43054000000000003,0.8763338690000001,0.17328000000000002,0.05054,0.18050000000000002,0.59,0.38,0.7017834424,0.7632800000000001,0.44054000000000004,0.8812898785000001,0.17328000000000002,0.05054,0.18050000000000002,0.59,0.39,0.7072481884
2019-07-08 14:30:00,0.77,0.4325,0.8831513177,0.18,0.052500000000000005,0.1875,0.59,0.38,0.7017834424,0.77,0.4425,0.8880913523,0.18,0.052500000000000005,0.1875,0.59,0.39,0.7072481884
2019-07-08 15:00:00,0.7948000000000001,0.41390000000000005,0.8961139715,0.18480000000000002,0.0539,0.1925,0.61,0.36,0.7083078427,0.7948000000000001,0.4239,0.9007764706,0.18480000000000002,0.0539,0.1925,0.61,0.37,0.7134423593
2019-07-08 15:30:00,0.8171200000000001,0.44166000000000005,0.9288426401000001,0.17712000000000003,0.051660000000000005,0.1845,0.64,0.39,0.7494664769,0.8171200000000001,0.45166000000000006,0.9336390362,0.17712000000000003,0.051660000000000005,0.1845,0.64,0.4,0.7547184906000001
2019-07-08 16:00:00,0.8814400000000001,0.45292000000000004,0.9909959637,0.18144000000000002,0.05292,0.189,0.7000000000000001,0.4,0.8062257748,0.8814400000000001,0.46292000000000005,0.9956060466000001,0.18144000000000002,0.05292,0.189,0.7000000000000001,0.41000000000000003,0.8112336285
2019-07-08 16:30:00,0.85616,0.46138,0.972564368,0.17616,0.05138,0.1835,0.68,0.41000000000000003,0.7940403012,0.85616,0.47138,0.9773479677,0.17616,0.05138,0.1835,0.68,0.42,0.7992496481
2019-07-08 17:00:00,0.9976,0.4418,1.0910513278,0.1776,0.051800000000000006,0.185,0.8200000000000001,0.39,0.9080198236,0.9976,0.45180000000000003,1.095138804,0.1776,0.051800000000000006,0.185,0.8200000000000001,0.4,0.9123595782
2019-07-08 17:30:00,0.9995200000000001,0.41236000000000006,1.0812404913,0.17952,0.052360000000000004,0.187,0.8200000000000001,0.36,0.8955445271,0.9995200000000001,0.42236,1.0850936365,0.17952,0.052360000000000004,0.187,0.8200000000000001,0.37,0.8996110271000001
2019-07-08 18:00:00,1.11288,0.42334000000000005,1.1906799108000001,0.18288000000000001,0.053340000000000005,0.1905,0.93,0.37,1.0008995954,1.11288,0.43334000000000006,1.194271933,0.18288000000000001,0.053340000000000005,0.1905,0.93,0.38,1.0046392387
2019-07-08 18:30:00,1.1400000000000001,0.41250000000000003,1.2123350403,0.18,0.052500000000000005,0.1875,0.96,0.36,1.0252804494,1.1400000000000001,0.42250000000000004,1.2157739305,0.18,0.052500000000000005,0.1875,0.96,0.37,1.0288342918
2019-07-08 19:00:00,1.20384,0.39362,1.2665573220000002,0.18384,0.05362,0.1915,1.02,0.34,1.0751744045,1.20384,0.40362000000000003,1.2697006930999999,0.18384,0.05362,0.1915,1.02,0.35000000000000003,1.0783784122
2019-07-08 19:30:00,1.13,0.3725,1.1898135358,0.18,0.052500000000000005,0.1875,0.9500000000000001,0.32,1.0024470061,1.13,0.3825,1.1929820828,0.18,0.052500000000000005,0.1875,0.9500000000000001,0.33,1.0056838469
2019-07-08 20:00:00,1.13336,0.34348,1.1842649197,0.18336000000000002,0.05348000000000001,0.191,0.9500000000000001,0.29,0.9932774033,1.13336,0.36348,1.1902195596,0.18336000000000002,0.05348000000000001,0.191,0.9500000000000001,0.31,0.9992997548
2019-07-08 20:30:00,1.09144,0.34292,1.1440434432,0.18144000000000002,0.05292,0.189,0.91,0.29,0.9550916186,1.09144,0.36292,1.1501965919,0.18144000000000002,0.05292,0.189,0.91,0.31,0.9613532129000001
2019-07-08 21:00:00,1.09912,0.31516000000000005,1.1434118243,0.18912,0.05516000000000001,0.197,0.91,0.26,0.9464142856000001,1.09912,0.32516,1.1462084453,0.18912,0.05516000000000001,0.197,0.91,0.27,0.9492101980000001
2019-07-08 21:30:00,1.07384,0.33362,1.1244708311,0.18384,0.05362,0.1915,0.89,0.28,0.9330058949000001,1.07384,0.33362,1.1244708311,0.18384,0.05362,0.1915,0.89,0.28,0.9330058949000001
2019-07-08 22:00:00,1.07528,0.31404000000000004,1.1202000714,0.18528000000000003,0.054040000000000005,0.193,0.89,0.26,0.9272000863000001,1.07528,0.32404000000000005,1.1230445227,0.18528000000000003,0.054040000000000005,0.193,0.89,0.27,0.9300537619
2019-07-08 22:30:00,1.02248,0.31614000000000003,1.0702382210999999,0.19248,0.05614,0.2005,0.8300000000000001,0.26,0.8697700846,1.01248,0.32614000000000004,1.0637119206,0.19248,0.05614,0.2005,0.8200000000000001,0.27,0.8633075929
2019-07-08 23:00:00,0.92488,0.29684000000000005,0.9713480324,0.19488000000000003,0.05684,0.203,0.73,0.24,0.7684399781,0.92488,0.30684,0.9744505118000001,0.19488000000000003,0.05684,0.203,0.73,0.25,0.7716216690000001
2019-07-08 23:30:00,0.85248,0.29614,0.9024527965,0.19248,0.05614,0.2005,0.66,0.24,0.7022819946000001,0.85248,0.30614,0.9057835558,0.19248,0.05614,0.2005,0.66,0.25,0.7057619995000001
2019-07-09 00:00:00,0.8153600000000001,0.28698,0.8643896402000001,0.19536,0.05698,0.20350000000000001,0.62,0.23,0.6612866247,0.8153600000000001,0.29698,0.8677609406000001,0.19536,0.05698,0.20350000000000001,0.62,0.24,0.6648308055000001
2019-07-09 00:30:00,0.762,0.296,0.817471712,0.192,0.056,0.2,0.5700000000000001,0.24,0.6184658438,0.752,0.316,0.8156960218,0.192,0.056,0.2,0.56,0.26,0.6174139616000001
2019-07-09 01:00:00,0.7363200000000001,0.28726,0.7903704511,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.54,0.23,0.5869412236,0.7363200000000001,0.29726,0.7940596010000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.54,0.24,0.5909314681
2019-07-09 01:30:00,0.7124800000000001,0.26614000000000004,0.7605644286000001,0.19248,0.05614,0.2005,0.52,0.21,0.5608029957,0.7124800000000001,0.27614,0.7641210964,0.19248,0.05614,0.2005,0.52,0.22,0.5646237685000001
2019-07-09 02:00:00,0.7532800000000001,0.24054000000000003,0.7907529640000001,0.17328000000000002,0.05054,0.18050000000000002,0.58,0.19,0.6103277808,0.7532800000000001,0.25054000000000004,0.7938520328,0.17328000000000002,0.05054,0.18050000000000002,0.58,0.2,0.613514466
2019-07-09 02:30:00,0.7504000000000001,0.23970000000000002,0.7877539273,0.1704,0.0497,0.17750000000000002,0.58,0.19,0.6103277808,0.7504000000000001,0.2697,0.7973946639,0.1704,0.0497,0.17750000000000002,0.58,0.22,0.6203224968000001
2019-07-09 03:00:00,0.74328,0.24054000000000003,0.7812327758000001,0.17328000000000002,0.05054,0.18050000000000002,0.5700000000000001,0.19,0.6008327554,0.74328,0.27054,0.7909848608000001,0.17328000000000002,0.05054,0.18050000000000002,0.5700000000000001,0.22,0.6109828148
2019-07-09 03:30:00,0.73992,0.23956000000000002,0.7777342734,0.16992000000000002,0.04956000000000001,0.177,0.5700000000000001,0.19,0.6008327554,0.73992,0.25956,0.7841256277,0.16992000000000002,0.04956000000000001,0.177,0.5700000000000001,0.21,0.6074537019
2019-07-09 04:00:00,0.72328,0.24054000000000003,0.7622292634000001,0.17328000000000002,0.05054,0.18050000000000002,0.55,0.19,0.5818934610000001,0.72328,0.25054000000000004,0.7654438255,0.17328000000000002,0.05054,0.18050000000000002,0.55,0.2,0.5852349955
2019-07-09 04:30:00,0.7194400000000001,0.23942000000000002,0.7582320555000001,0.16944,0.049420000000000006,0.17650000000000002,0.55,0.19,0.5818934610000001,0.7194400000000001,0.24942000000000003,0.7614487836,0.16944,0.049420000000000006,0.17650000000000002,0.55,0.2,0.5852349955
2019-07-09 05:00:00,0.73184,0.24012000000000003,0.7702255514,0.17184000000000002,0.050120000000000005,0.179,0.56,0.19,0.5913543777,0.73184,0.26012,0.7766931183,0.17184000000000002,0.050120000000000005,0.179,0.56,0.21,0.5980802622
2019-07-09 05:30:00,0.7494400000000001,0.23942000000000002,0.7867542501,0.16944,0.049420000000000006,0.17650000000000002,0.58,0.19,0.6103277808,0.7494400000000001,0.25942000000000004,0.7930693854,0.16944,0.049420000000000006,0.17650000000000002,0.58,0.21,0.6168468205000001
2019-07-09 06:00:00,0.7723200000000001,0.24026000000000003,0.8088281956000001,0.17232,0.050260000000000006,0.17950000000000002,0.6000000000000001,0.19,0.6293647591,0.7723200000000001,0.26026000000000005,0.8149929141000001,0.17232,0.050260000000000006,0.17950000000000002,0.6000000000000001,0.21,0.6356886030000001
2019-07-09 06:30:00,0.81896,0.24928000000000003,0.8560584092,0.16896000000000003,0.049280000000000004,0.176,0.65,0.2,0.6800735254,0.81896,0.25928,0.8590236318000001,0.16896000000000003,0.049280000000000004,0.176,0.65,0.21,0.6830812543
2019-07-09 07:00:00,0.8828,0.27040000000000003,0.9232832718,0.1728,0.0504,0.18,0.71,0.22,0.7433034374,0.8728,0.28040000000000004,0.9167355126000001,0.1728,0.0504,0.18,0.7000000000000001,0.23,0.7368174808
2019-07-09 07:30:00,1.0196,0.32780000000000004,1.0709981326,0.1296,0.0378,0.135,0.89,0.29,0.9360555539000001,1.0096,0.3378,1.0646130753,0.1296,0.0378,0.135,0.88,0.30000000000000004,0.9297311439
2019-07-09 08:00:00,1.06304,0.35172000000000003,1.1197146958,0.14304,0.04172,0.149,0.92,0.31,0.9708243919,1.05304,0.36172000000000004,1.1134336981,0.14304,0.04172,0.149,0.91,0.32,0.9646242792
2019-07-09 08:30:00,1.05344,0.41642,1.132758337,0.19344000000000003,0.056420000000000005,0.2015,0.86,0.36,0.9323089617,1.05344,0.42642,1.1364725469999999,0.19344000000000003,0.056420000000000005,0.2015,0.86,0.37,0.9362157871000001
2019-07-09 09:00:00,1.01584,0.41712000000000005,1.0981438886000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8200000000000001,0.36,0.8955445271,1.01584,0.42712000000000006,1.1019811251,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8200000000000001,0.37,0.8996110271000001
2019-07-09 09:30:00,1.04672,0.44446,1.1371752064,0.18672000000000002,0.05446,0.1945,0.86,0.39,0.9442986816000001,1.03672,0.45446000000000003,1.1319550565,0.18672000000000002,0.05446,0.1945,0.85,0.4,0.9394147114
2019-07-09 10:00:00,1.05104,0.40572,1.1266293978,0.19104000000000002,0.055720000000000006,0.199,0.86,0.35000000000000003,0.9284934033000001,1.04104,0.41572000000000003,1.1209760925,0.19104000000000002,0.055720000000000006,0.199,0.85,0.36,0.9230926281
2019-07-09 10:30:00,0.8772000000000001,0.37460000000000004,0.9538369882000001,0.1872,0.0546,0.195,0.6900000000000001,0.32,0.7605918748,0.8672000000000001,0.3846,0.9486585266,0.1872,0.0546,0.195,0.68,0.33,0.7558438992000001
2019-07-09 11:00:00,0.83528,0.42404000000000003,0.9367510875,0.18528000000000003,0.054040000000000005,0.193,0.65,0.37,0.7479304781,0.83528,0.43404000000000004,0.9413200306,0.18528000000000003,0.054040000000000005,0.193,0.65,0.38,0.7529276194000001
2019-07-09 11:30:00,0.8809600000000001,0.42278000000000004,0.9771557962,0.18096,0.05278000000000001,0.1885,0.7000000000000001,0.37,0.7917701687,0.8809600000000001,0.43278000000000005,0.9815238408,0.18096,0.05278000000000001,0.1885,0.7000000000000001,0.38,0.7964923101
2019-07-09 12:00:00,0.86048,0.44264000000000003,0.9676548972000001,0.18048,0.052640000000000006,0.188,0.68,0.39,0.7839005039,0.8504800000000001,0.45264000000000004,0.9634309524,0.18048,0.052640000000000006,0.188,0.67,0.4,0.780320447
2019-07-09 12:30:00,0.8285600000000001,0.46208000000000005,0.9486988985,0.17856000000000002,0.05208,0.186,0.65,0.41000000000000003,0.7685050423,0.8285600000000001,0.47208000000000006,0.9536095637,0.17856000000000002,0.05208,0.186,0.65,0.42,0.7738862966000001
2019-07-09 13:00:00,0.9276000000000001,0.45180000000000003,1.0317775923,0.1776,0.051800000000000006,0.185,0.75,0.4,0.85,0.9276000000000001,0.4718,1.0406906361,0.1776,0.051800000000000006,0.185,0.75,0.42,0.8595929269
2019-07-09 13:30:00,0.90856,0.36208,0.9780507144,0.17856000000000002,0.05208,0.186,0.73,0.31,0.7930952024,0.90856,0.38208000000000003,0.9856299508,0.17856000000000002,0.05208,0.186,0.73,0.33,0.8011242101
2019-07-09 14:00:00,0.98616,0.42138000000000003,1.0724144022,0.17616,0.05138,0.1835,0.81,0.37,0.8905054744,0.98616,0.43138000000000004,1.0763829477,0.17616,0.05138,0.1835,0.81,0.38,0.8947066558000001
