Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-09 14:30:00,0.9837600000000001,0.42068000000000005,1.0699324278,0.17376000000000003,0.05068,0.181,0.81,0.37,0.8905054744,0.9837600000000001,0.43068000000000006,1.073903627,0.17376000000000003,0.05068,0.181,0.81,0.38,0.8947066558000001
2019-07-09 15:00:00,0.9714400000000001,1.06292,1.4399634023,0.18144000000000002,0.05292,0.189,0.79,1.01,1.2822636234,0.8914400000000001,-0.18708000000000002,0.9108590451,0.18144000000000002,0.05292,0.189,0.71,-0.24,0.7494664769
2019-07-09 15:30:00,1.0228,1.0704,1.4804985647,0.1728,0.0504,0.18,0.85,1.02,1.3277424449,0.9428000000000001,-0.24960000000000002,0.9752804725,0.1728,0.0504,0.18,0.77,-0.30000000000000004,0.8263776376
2019-07-09 16:00:00,1.09096,1.07278,1.5300492312,0.18096,0.05278000000000001,0.1885,0.91,1.02,1.3669308688,1.00096,-0.24722000000000002,1.0310376569,0.18096,0.05278000000000001,0.1885,0.8200000000000001,-0.30000000000000004,0.8731551981000001
2019-07-09 16:30:00,1.1452,1.1111,1.5956272278,0.1752,0.0511,0.1825,0.97,1.06,1.4368368035,1.0552,-0.22890000000000002,1.0797417515,0.1752,0.0511,0.1825,0.88,-0.28,0.9234717104
2019-07-09 17:00:00,1.16952,1.01236,1.5468192525000002,0.17952,0.052360000000000004,0.187,0.99,0.96,1.3790213921,1.08952,-0.14764000000000002,1.0994777851,0.17952,0.052360000000000004,0.187,0.91,-0.2,0.9317188417000001
2019-07-09 17:30:00,1.11664,0.40152000000000004,1.186635243,0.17664000000000002,0.05152,0.184,0.9400000000000001,0.35000000000000003,1.0030453629,1.11664,0.40152000000000004,1.186635243,0.17664000000000002,0.05152,0.184,0.9400000000000001,0.35000000000000003,1.0030453629
2019-07-09 18:00:00,1.2376,0.40180000000000005,1.3011906086,0.1776,0.051800000000000006,0.185,1.06,0.35000000000000003,1.1162884932,1.2376,0.40180000000000005,1.3011906086,0.1776,0.051800000000000006,0.185,1.06,0.35000000000000003,1.1162884932
2019-07-09 18:30:00,1.27904,0.41222000000000003,1.3438261234,0.17904,0.05222,0.1865,1.1,0.36,1.1574109037,1.27904,0.42222000000000004,1.3469272623,0.17904,0.05222,0.1865,1.1,0.37,1.1605602096
2019-07-09 19:00:00,1.23384,0.41362000000000004,1.3013234224999999,0.18384,0.05362,0.1915,1.05,0.36,1.11,1.22384,0.41362000000000004,1.291845908,0.18384,0.05362,0.1915,1.04,0.36,1.1005453194
2019-07-09 19:30:00,1.21,0.3825,1.2690178289,0.18,0.052500000000000005,0.1875,1.03,0.33,1.0815729287,1.21,0.4025,1.2751887115,0.18,0.052500000000000005,0.1875,1.03,0.35000000000000003,1.0878419003
2019-07-09 20:00:00,1.1624,0.3432,1.2120066006,0.1824,0.053200000000000004,0.19,0.98,0.29,1.0220078278,1.1624,0.3532,1.2148761254,0.1824,0.053200000000000004,0.19,0.98,0.30000000000000004,1.024890238
2019-07-09 20:30:00,1.15,0.3225,1.1943643707,0.18,0.052500000000000005,0.1875,0.97,0.27,1.0068763579,1.15,0.3325,1.1971032746,0.18,0.052500000000000005,0.1875,0.97,0.28,1.0096038827
2019-07-09 21:00:00,1.12288,0.31334,1.1657793316,0.18288000000000001,0.053340000000000005,0.1905,0.9400000000000001,0.26,0.9752948272,1.12288,0.32334,1.1685068464,0.18288000000000001,0.053340000000000005,0.1905,0.9400000000000001,0.27,0.9780081799
2019-07-09 21:30:00,1.08528,0.31404000000000004,1.1298025490999999,0.18528000000000003,0.054040000000000005,0.193,0.9,0.26,0.9368030743,1.07528,0.32404000000000005,1.1230445227,0.18528000000000003,0.054040000000000005,0.193,0.89,0.27,0.9300537619
2019-07-09 22:00:00,1.04336,0.31348000000000004,1.0894355419,0.18336000000000002,0.05348000000000001,0.191,0.86,0.26,0.8984430978,1.04336,0.31348000000000004,1.0894355419,0.18336000000000002,0.05348000000000001,0.191,0.86,0.26,0.8984430978
2019-07-09 22:30:00,1.0248,0.3239,1.0747679982,0.18480000000000002,0.0539,0.1925,0.84,0.27,0.8823264702,1.0148,0.33390000000000003,1.0683202937,0.18480000000000002,0.0539,0.1925,0.8300000000000001,0.28,0.8759566199000001
2019-07-09 23:00:00,0.9291200000000001,0.30516000000000004,0.9779502032,0.18912,0.05516000000000001,0.197,0.74,0.25,0.7810889834,0.9291200000000001,0.30516000000000004,0.9779502032,0.18912,0.05516000000000001,0.197,0.74,0.25,0.7810889834
2019-07-09 23:30:00,0.85096,0.31278,0.9066224407000001,0.18096,0.05278000000000001,0.1885,0.67,0.26,0.7186793444,0.84096,0.32278,0.9007778028000001,0.18096,0.05278000000000001,0.1885,0.66,0.27,0.7130918594
2019-07-10 00:00:00,0.7853600000000001,0.28698,0.8361506144,0.19536,0.05698,0.20350000000000001,0.59,0.23,0.6332456080000001,0.7853600000000001,0.29698,0.8396353077,0.19536,0.05698,0.20350000000000001,0.59,0.24,0.6369458376
2019-07-10 00:30:00,0.7615200000000001,0.28586,0.8134055876,0.19152000000000002,0.05586000000000001,0.1995,0.5700000000000001,0.23,0.6146543744,0.7615200000000001,0.29586,0.8169735920000001,0.19152000000000002,0.05586000000000001,0.1995,0.5700000000000001,0.24,0.6184658438
2019-07-10 01:00:00,0.7405600000000001,0.26558000000000004,0.7867412853,0.19056,0.055580000000000004,0.1985,0.55,0.21,0.5887274412,0.7405600000000001,0.27558000000000005,0.7901730507,0.19056,0.055580000000000004,0.1985,0.55,0.22,0.5923681288
2019-07-10 01:30:00,0.7329600000000001,0.26628,0.7798303662,0.19296000000000002,0.056280000000000004,0.201,0.54,0.21,0.5793962375,0.7429600000000001,0.27628,0.7926665125,0.19296000000000002,0.056280000000000004,0.201,0.55,0.22,0.5923681288
2019-07-10 02:00:00,0.74536,0.26698,0.7917321833000001,0.19536,0.05698,0.20350000000000001,0.55,0.21,0.5887274412,0.74536,0.27698,0.7951600153,0.19536,0.05698,0.20350000000000001,0.55,0.22,0.5923681288
2019-07-10 02:30:00,0.73584,0.26712,0.7828241182,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.54,0.21,0.5793962375,0.73584,0.27712000000000003,0.7862925664,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.54,0.22,0.5830951895
2019-07-10 03:00:00,0.7263200000000001,0.24726,0.7672537064,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.53,0.19,0.5630275304,0.7163200000000001,0.26726,0.7645536279,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.52,0.21,0.5608029957
2019-07-10 03:30:00,0.7434400000000001,0.24642000000000003,0.7832150726,0.19344000000000003,0.056420000000000005,0.2015,0.55,0.19,0.5818934610000001,0.7434400000000001,0.26642000000000005,0.7897358103000001,0.19344000000000003,0.056420000000000005,0.2015,0.55,0.21,0.5887274412
2019-07-10 04:00:00,0.7458400000000001,0.24712000000000003,0.7857134338,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.55,0.19,0.5818934610000001,0.7458400000000001,0.26712,0.7922312794,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.55,0.21,0.5887274412
2019-07-10 04:30:00,0.7648800000000001,0.26684,0.8100895012,0.19488000000000003,0.05684,0.203,0.5700000000000001,0.21,0.6074537019,0.7648800000000001,0.27684000000000003,0.8134382583,0.19488000000000003,0.05684,0.203,0.5700000000000001,0.22,0.6109828148
2019-07-10 05:00:00,0.7548800000000001,0.26684,0.8006543574,0.19488000000000003,0.05684,0.203,0.56,0.21,0.5980802622,0.7448800000000001,0.27684000000000003,0.7946613115000001,0.19488000000000003,0.05684,0.203,0.55,0.22,0.5923681288
2019-07-10 05:30:00,0.75336,0.24348000000000003,0.7917283625,0.18336000000000002,0.05348000000000001,0.191,0.5700000000000001,0.19,0.6008327554,0.75336,0.25348000000000004,0.7948606167000001,0.18336000000000002,0.05348000000000001,0.191,0.5700000000000001,0.2,0.6040695324
2019-07-10 06:00:00,0.79232,0.25026000000000004,0.830903755,0.17232,0.050260000000000006,0.17950000000000002,0.62,0.2,0.651459899,0.78232,0.27026,0.8276865651,0.17232,0.050260000000000006,0.17950000000000002,0.61,0.22,0.6484597135
2019-07-10 06:30:00,0.84184,0.27012,0.8841150378,0.17184000000000002,0.050120000000000005,0.179,0.67,0.22,0.7051950085,0.84184,0.28012000000000004,0.8872213929,0.17184000000000002,0.050120000000000005,0.179,0.67,0.23,0.7083784299
2019-07-10 07:00:00,0.8928,0.27040000000000003,0.9328493983,0.1728,0.0504,0.18,0.72,0.22,0.7528612090000001,0.8928,0.28040000000000004,0.9357969865,0.1728,0.0504,0.18,0.72,0.23,0.7558438992000001
2019-07-10 07:30:00,1.03232,0.34026,1.0869505279,0.17232,0.050260000000000006,0.17950000000000002,0.86,0.29,0.9075791976,1.03232,0.35026,1.0901223097,0.17232,0.050260000000000006,0.17950000000000002,0.86,0.30000000000000004,0.9108238029
2019-07-10 08:00:00,1.15232,0.39026000000000005,1.216611791,0.17232,0.050260000000000006,0.17950000000000002,0.98,0.34,1.0373041984,1.15232,0.40026000000000006,1.2198563235,0.17232,0.050260000000000006,0.17950000000000002,0.98,0.35000000000000003,1.0406248123
2019-07-10 08:30:00,1.11704,0.41872000000000004,1.1929395626,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.9500000000000001,0.37,1.0195096861,1.10704,0.42872000000000005,1.1871555921999999,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.9400000000000001,0.38,1.0139033485
2019-07-10 09:00:00,1.09752,0.38886000000000004,1.1643720411,0.16752,0.04886,0.17450000000000002,0.93,0.34,0.9902019996,1.09752,0.39886000000000005,1.1677497377,0.16752,0.04886,0.17450000000000002,0.93,0.35000000000000003,0.9936800290000001
2019-07-10 09:30:00,1.01224,0.41732,1.0948907708,0.16224000000000002,0.04732,0.169,0.85,0.37,0.9270382948,1.01224,0.42732000000000003,1.0987411888,0.16224000000000002,0.04732,0.169,0.85,0.38,0.9310746479
2019-07-10 10:00:00,1.00176,0.41718000000000005,1.0851554036,0.16176000000000001,0.04718000000000001,0.1685,0.84,0.37,0.9178779875,1.00176,0.42718000000000006,1.0890389571,0.16176000000000001,0.04718000000000001,0.1685,0.84,0.38,0.9219544457000001
2019-07-10 10:30:00,0.9432,0.3776,1.0159763777,0.1632,0.0476,0.17,0.78,0.33,0.8469356528,0.9432,0.3876,1.0197352598,0.1632,0.0476,0.17,0.78,0.34,0.8508818954
2019-07-10 11:00:00,1.08032,0.45676000000000005,1.1729113351,0.16032000000000002,0.04676,0.167,0.92,0.41000000000000003,1.0072239076,1.08032,0.46676000000000006,1.1768416206,0.16032000000000002,0.04676,0.167,0.92,0.42,1.0113357504
2019-07-10 11:30:00,1.0532,0.4576,1.1483152877,0.1632,0.0476,0.17,0.89,0.41000000000000003,0.9798979539,1.0432,0.4776,1.1473308154,0.1632,0.0476,0.17,0.88,0.43,0.9794386147
2019-07-10 12:00:00,0.97984,0.43662,1.0727177867,0.15984,0.04662,0.1665,0.8200000000000001,0.39,0.9080198236,0.97984,0.44662,1.0768267502,0.15984,0.04662,0.1665,0.8200000000000001,0.4,0.9123595782
2019-07-10 12:30:00,1.03552,0.44536000000000003,1.127229879,0.15552000000000002,0.045360000000000004,0.162,0.88,0.4,0.9666436779,1.03552,0.44536000000000003,1.127229879,0.15552000000000002,0.045360000000000004,0.162,0.88,0.4,0.9666436779
2019-07-10 13:00:00,0.97984,0.43662,1.0727177867,0.15984,0.04662,0.1665,0.8200000000000001,0.39,0.9080198236,0.96984,0.44662,1.0677354775,0.15984,0.04662,0.1665,0.81,0.4,0.9033825325
2019-07-10 13:30:00,0.8531200000000001,0.35466000000000003,0.923903377,0.15312,0.044660000000000005,0.1595,0.7000000000000001,0.31,0.7655716818,0.8531200000000001,0.36466000000000004,0.9277880415,0.15312,0.044660000000000005,0.1595,0.7000000000000001,0.32,0.7696752562
2019-07-10 14:00:00,0.9545600000000001,0.41508000000000006,1.0409016284,0.15456,0.04508,0.161,0.8,0.37,0.8814193100000001,0.9545600000000001,0.42508,1.044929567,0.15456,0.04508,0.161,0.8,0.38,0.8856635930000001
2019-07-10 14:30:00,0.9516800000000001,0.46424000000000004,1.0588737413,0.15168,0.04424,0.158,0.8,0.42,0.9035485598,0.9516800000000001,0.47424000000000005,1.0632960077,0.15168,0.04424,0.158,0.8,0.43,0.9082400564
2019-07-10 15:00:00,0.8740800000000001,0.43494000000000005,0.9763138071,0.15408000000000002,0.04494,0.1605,0.72,0.39,0.8188406438,0.8640800000000001,0.44494000000000006,0.9719083547,0.15408000000000002,0.04494,0.1605,0.71,0.4,0.8149233093
2019-07-10 15:30:00,0.9292800000000001,0.40354,1.0131168985,0.14928000000000002,0.04354,0.1555,0.78,0.36,0.8590692638,0.9292800000000001,0.41354,1.017141411,0.14928000000000002,0.04354,0.1555,0.78,0.37,0.8633075929
2019-07-10 16:00:00,0.9480000000000001,0.439,1.0447128792,0.168,0.049,0.17500000000000002,0.78,0.39,0.8720665112,0.9480000000000001,0.449,1.0489542411,0.168,0.049,0.17500000000000002,0.78,0.4,0.87658428
2019-07-10 16:30:00,0.9756800000000001,0.44124,1.0708147365,0.17568,0.05124,0.183,0.8,0.39,0.89,0.9756800000000001,0.45124000000000003,1.0749739532,0.17568,0.05124,0.183,0.8,0.4,0.894427191
2019-07-10 17:00:00,1.04808,0.43194000000000005,1.1335977461,0.17808000000000002,0.05194000000000001,0.1855,0.87,0.38,0.949368211,1.04808,0.43194000000000005,1.1335977461,0.17808000000000002,0.05194000000000001,0.1855,0.87,0.38,0.949368211
2019-07-10 17:30:00,1.1028,0.40040000000000003,1.1732382537000001,0.1728,0.0504,0.18,0.93,0.35000000000000003,0.9936800290000001,1.0928,0.41040000000000004,1.1673217209,0.1728,0.0504,0.18,0.92,0.36,0.9879271228000001
2019-07-10 18:00:00,1.14856,0.42208,1.2236591029000001,0.17856000000000002,0.05208,0.186,0.97,0.37,1.0381714695,1.14856,0.43208,1.2271443273,0.17856000000000002,0.05208,0.186,0.97,0.38,1.0417773275
2019-07-10 18:30:00,1.18808,0.42194000000000004,1.2607804924,0.17808000000000002,0.05194000000000001,0.1855,1.01,0.37,1.0756393448,1.18808,0.43194000000000005,1.264162272,0.17808000000000002,0.05194000000000001,0.1855,1.01,0.38,1.0791200119
2019-07-10 19:00:00,1.24048,0.40264000000000005,1.3041892501,0.18048,0.052640000000000006,0.188,1.06,0.35000000000000003,1.1162884932,1.23048,0.41264,1.2978261825000001,0.18048,0.052640000000000006,0.188,1.05,0.36,1.11
2019-07-10 19:30:00,1.19904,0.38222,1.2584868096,0.17904,0.05222,0.1865,1.02,0.33,1.0720541031,1.19904,0.40222,1.2647046493,0.17904,0.05222,0.1865,1.02,0.35000000000000003,1.0783784122
2019-07-10 20:00:00,1.17192,0.35306000000000004,1.22394765,0.18192000000000003,0.05306,0.1895,0.99,0.30000000000000004,1.034456379,1.17192,0.35306000000000004,1.22394765,0.18192000000000003,0.05306,0.1895,0.99,0.30000000000000004,1.034456379
2019-07-10 20:30:00,1.16,0.35250000000000004,1.2123762823,0.18,0.052500000000000005,0.1875,0.98,0.30000000000000004,1.024890238,1.16,0.35250000000000004,1.2123762823,0.18,0.052500000000000005,0.1875,0.98,0.30000000000000004,1.024890238
2019-07-10 21:00:00,1.1024,0.32320000000000004,1.1488011142,0.1824,0.053200000000000004,0.19,0.92,0.27,0.9588013350000001,1.1024,0.3332,1.1516544621,0.1824,0.053200000000000004,0.19,0.92,0.28,0.9616652224000001
2019-07-10 21:30:00,1.13104,0.32572,1.1770067969,0.19104000000000002,0.055720000000000006,0.199,0.9400000000000001,0.27,0.9780081799,1.12104,0.33572,1.1702301483,0.19104000000000002,0.055720000000000006,0.199,0.93,0.28,0.9712363255
2019-07-10 22:00:00,1.07488,0.31684,1.120604569,0.19488000000000003,0.05684,0.203,0.88,0.26,0.9176055798,1.06488,0.32684,1.1139092423,0.19488000000000003,0.05684,0.203,0.87,0.27,0.910933587
2019-07-10 22:30:00,1.01152,0.29586,1.0539003036,0.19152000000000002,0.05586000000000001,0.1995,0.8200000000000001,0.24,0.8544003745000001,1.01152,0.30586,1.056751177,0.19152000000000002,0.05586000000000001,0.1995,0.8200000000000001,0.25,0.8572630868000001
2019-07-10 23:00:00,0.9391200000000001,0.29516000000000003,0.9844113977000001,0.18912,0.05516000000000001,0.197,0.75,0.24,0.7874642849,0.9391200000000001,0.30516000000000004,0.9874558218,0.18912,0.05516000000000001,0.197,0.75,0.25,0.790569415
2019-07-10 23:30:00,0.842,0.296,0.8925133052,0.192,0.056,0.2,0.65,0.24,0.6928924881,0.842,0.306,0.8958794562,0.192,0.056,0.2,0.65,0.25,0.6964194139000001
2019-07-11 00:00:00,0.77536,0.28698,0.8267651722,0.19536,0.05698,0.20350000000000001,0.58,0.23,0.6239390996,0.77536,0.30698000000000003,0.8339183713,0.19536,0.05698,0.20350000000000001,0.58,0.25,0.631585307
2019-07-11 00:30:00,0.7415200000000001,0.30586,0.8021235877,0.19152000000000002,0.05586000000000001,0.1995,0.55,0.25,0.6041522987,0.7415200000000001,0.30586,0.8021235877,0.19152000000000002,0.05586000000000001,0.1995,0.55,0.25,0.6041522987
2019-07-11 01:00:00,0.7234400000000001,0.28642,0.7780757354000001,0.19344000000000003,0.056420000000000005,0.2015,0.53,0.23,0.577754273,0.7234400000000001,0.29642,0.7818121577,0.19344000000000003,0.056420000000000005,0.2015,0.53,0.24,0.5818075283
2019-07-11 01:30:00,0.72392,0.28656000000000004,0.7785735675000001,0.19392,0.056560000000000006,0.202,0.53,0.23,0.577754273,0.72392,0.29656000000000005,0.7823094017000001,0.19392,0.056560000000000006,0.202,0.53,0.24,0.5818075283
2019-07-11 02:00:00,0.73728,0.24754,0.7777260765,0.19728,0.05754000000000001,0.20550000000000002,0.54,0.19,0.5724508713,0.73728,0.25754000000000005,0.7809664846000001,0.19728,0.05754000000000001,0.20550000000000002,0.54,0.2,0.5758472020000001
2019-07-11 02:30:00,0.72008,0.24544000000000002,0.7607601462,0.19008000000000003,0.05544,0.198,0.53,0.19,0.5630275304,0.72008,0.25544,0.7640450249,0.19008000000000003,0.05544,0.198,0.53,0.2,0.5664803615
2019-07-11 03:00:00,0.7042400000000001,0.24082,0.7442769982,0.17424,0.050820000000000004,0.18150000000000002,0.53,0.19,0.5630275304,0.7042400000000001,0.25082000000000004,0.7475725048,0.17424,0.050820000000000004,0.18150000000000002,0.53,0.2,0.5664803615
2019-07-11 03:30:00,0.72848,0.23914000000000002,0.7667274940000001,0.16848000000000002,0.04914,0.17550000000000002,0.56,0.19,0.5913543777,0.72848,0.24914000000000003,0.7699050916,0.16848000000000002,0.04914,0.17550000000000002,0.56,0.2,0.5946427499
2019-07-11 04:00:00,0.7142400000000001,0.24082,0.7537460116,0.17424,0.050820000000000004,0.18150000000000002,0.54,0.19,0.5724508713,0.7042400000000001,0.25082000000000004,0.7475725048,0.17424,0.050820000000000004,0.18150000000000002,0.53,0.2,0.5664803615
2019-07-11 04:30:00,0.7265600000000001,0.23858000000000001,0.7647286120000001,0.16656,0.048580000000000005,0.17350000000000002,0.56,0.19,0.5913543777,0.7265600000000001,0.24858000000000002,0.7679071884,0.16656,0.048580000000000005,0.17350000000000002,0.56,0.2,0.5946427499
2019-07-11 05:00:00,0.73328,0.24054000000000003,0.7717247242,0.17328000000000002,0.05054,0.18050000000000002,0.56,0.19,0.5913543777,0.73328,0.25054000000000004,0.7748998968,0.17328000000000002,0.05054,0.18050000000000002,0.56,0.2,0.5946427499
2019-07-11 05:30:00,0.7537600000000001,0.24068000000000003,0.7912528041,0.17376000000000003,0.05068,0.181,0.58,0.19,0.6103277808,0.7537600000000001,0.25068,0.7943516853,0.17376000000000003,0.05068,0.181,0.58,0.2,0.613514466
2019-07-11 06:00:00,0.7732800000000001,0.24054000000000003,0.8098280373000001,0.17328000000000002,0.05054,0.18050000000000002,0.6000000000000001,0.19,0.6293647591,0.7732800000000001,0.26054,0.8159920649,0.17328000000000002,0.05054,0.18050000000000002,0.6000000000000001,0.21,0.6356886030000001
2019-07-11 06:30:00,0.8404,0.2597,0.8796114199,0.1704,0.0497,0.17750000000000002,0.67,0.21,0.7021395873,0.8404,0.2597,0.8796114199,0.1704,0.0497,0.17750000000000002,0.67,0.21,0.7021395873
2019-07-11 07:00:00,0.898,0.259,0.9346041943000001,0.168,0.049,0.17500000000000002,0.73,0.21,0.7596051606,0.898,0.279,0.9403430225,0.168,0.049,0.17500000000000002,0.73,0.23,0.7653757247
2019-07-11 07:30:00,1.00176,0.36718,1.0669321675,0.16176000000000001,0.04718000000000001,0.1685,0.84,0.32,0.8988882022,1.00176,0.37718,1.0704148028,0.16176000000000001,0.04718000000000001,0.1685,0.84,0.33,0.9024965374
2019-07-11 08:00:00,1.088,0.399,1.1588550384,0.168,0.049,0.17500000000000002,0.92,0.35000000000000003,0.9843271814000001,1.078,0.40900000000000003,1.1529809192,0.168,0.049,0.17500000000000002,0.91,0.36,0.9786214794
2019-07-11 08:30:00,1.06888,0.39634,1.1399955482,0.15888000000000002,0.046340000000000006,0.1655,0.91,0.35000000000000003,0.9749871794,1.05888,0.40634000000000003,1.1341688806999999,0.15888000000000002,0.046340000000000006,0.1655,0.9,0.36,0.9693296653000001
2019-07-11 09:00:00,1.04368,0.39774000000000004,1.1168997493,0.16368000000000002,0.047740000000000005,0.1705,0.88,0.35000000000000003,0.9470480452000001,1.04368,0.40774000000000005,1.1204998215,0.16368000000000002,0.047740000000000005,0.1705,0.88,0.36,0.9507891459000001
2019-07-11 09:30:00,1.02552,0.40536000000000005,1.1027275275,0.15552000000000002,0.045360000000000004,0.162,0.87,0.36,0.9415412896,1.02552,0.42536,1.1102352904,0.15552000000000002,0.045360000000000004,0.162,0.87,0.38,0.949368211
2019-07-11 10:00:00,0.9770400000000001,0.41872000000000004,1.0629833489,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.81,0.37,0.8905054744,0.9770400000000001,0.43872000000000005,1.0710193276,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.81,0.39,0.8989994438000001
2019-07-11 10:30:00,0.8714400000000001,0.38292000000000004,0.9518589181,0.18144000000000002,0.05292,0.189,0.6900000000000001,0.33,0.7648529270000001,0.8614400000000001,0.39292000000000005,0.9468183564,0.18144000000000002,0.05292,0.189,0.68,0.34,0.7602631123
2019-07-11 11:00:00,0.93,0.4525,1.0342418721,0.18,0.052500000000000005,0.1875,0.75,0.4,0.85,0.93,0.4625,1.0386559825,0.18,0.052500000000000005,0.1875,0.75,0.41000000000000003,0.8547514259000001
2019-07-11 11:30:00,0.9604800000000001,0.45264000000000004,1.0617932002,0.18048,0.052640000000000006,0.188,0.78,0.4,0.87658428,0.9604800000000001,0.46264000000000005,1.0660945549,0.18048,0.052640000000000006,0.188,0.78,0.41000000000000003,0.8811923740000001
2019-07-11 12:00:00,0.9404800000000001,0.47264000000000006,1.0525641073,0.18048,0.052640000000000006,0.188,0.76,0.42,0.8683317338000001,0.9404800000000001,0.48264,1.0570922382,0.18048,0.052640000000000006,0.188,0.76,0.43,0.8732124598000001
2019-07-11 12:30:00,1.05712,0.49166000000000004,1.1658611624,0.17712000000000003,0.051660000000000005,0.1845,0.88,0.44,0.9838699101,1.04712,0.50166,1.1610870122,0.17712000000000003,0.051660000000000005,0.1845,0.87,0.45,0.9794896630000001
2019-07-11 13:00:00,1.05856,0.49208,1.1673439939,0.17856000000000002,0.05208,0.186,0.88,0.44,0.9838699101,1.04856,0.5020800000000001,1.1625671594,0.17856000000000002,0.05208,0.186,0.87,0.45,0.9794896630000001
2019-07-11 13:30:00,0.90712,0.37166000000000005,0.9803049781000001,0.17712000000000003,0.051660000000000005,0.1845,0.73,0.32,0.797057087,0.90712,0.39166,0.9880608534,0.17712000000000003,0.051660000000000005,0.1845,0.73,0.34,0.8052949770000001
2019-07-11 14:00:00,1.01616,0.43138000000000004,1.1039338069,0.17616,0.05138,0.1835,0.84,0.38,0.9219544457000001,1.01616,0.44138000000000005,1.1078797092000001,0.17616,0.05138,0.1835,0.84,0.39,0.9261209424
2019-07-11 14:30:00,1.06568,0.43124,1.149626809,0.17568,0.05124,0.183,0.89,0.38,0.9677293010000001,1.06568,0.44124,1.1534151898,0.17568,0.05124,0.183,0.89,0.39,0.9716995420000001
2019-07-11 15:00:00,1.01096,0.43278000000000005,1.0996993453,0.18096,0.05278000000000001,0.1885,0.8300000000000001,0.38,0.9128526716,1.01096,0.44278000000000006,1.1036730721,0.18096,0.05278000000000001,0.1885,0.8300000000000001,0.39,0.9170605214
2019-07-11 15:30:00,0.89568,0.44124,0.9984665242,0.17568,0.05124,0.183,0.72,0.39,0.8188406438,0.89568,0.46124000000000004,1.0074646396,0.17568,0.05124,0.183,0.72,0.41000000000000003,0.8285529555000001
2019-07-11 16:00:00,0.9109600000000001,0.44278000000000006,1.0128683281,0.18096,0.05278000000000001,0.1885,0.73,0.39,0.8276472679,0.9109600000000001,0.46278,1.0217697637,0.18096,0.05278000000000001,0.1885,0.73,0.41000000000000003,0.8372574276
2019-07-11 16:30:00,0.9461600000000001,0.42138000000000003,1.0357508629,0.17616,0.05138,0.1835,0.77,0.37,0.8542833254000001,0.9461600000000001,0.43138000000000004,1.0398593414,0.17616,0.05138,0.1835,0.77,0.38,0.8586617495000001
2019-07-11 17:00:00,1.02048,0.42264,1.1045379124,0.18048,0.052640000000000006,0.188,0.84,0.37,0.9178779875,1.01048,0.43264,1.099202984,0.18048,0.052640000000000006,0.188,0.8300000000000001,0.38,0.9128526716
2019-07-11 17:30:00,1.0752,0.3811,1.1407419735,0.1752,0.0511,0.1825,0.9,0.33,0.9585927185,1.0652,0.3911,1.1347291527,0.1752,0.0511,0.1825,0.89,0.34,0.9527329112
2019-07-11 18:00:00,1.1524,0.4132,1.2242385387999999,0.1824,0.053200000000000004,0.19,0.97,0.36,1.0346496992,1.1424,0.4232,1.2182676225,0.1824,0.053200000000000004,0.19,0.96,0.37,1.0288342918
2019-07-11 18:30:00,1.24328,0.41054,1.3093083098,0.17328000000000002,0.05054,0.18050000000000002,1.07,0.36,1.1289375536,1.24328,0.42054,1.3124782093,0.17328000000000002,0.05054,0.18050000000000002,1.07,0.37,1.1321660655999999
2019-07-11 19:00:00,1.2714400000000001,0.38292000000000004,1.3278506693,0.18144000000000002,0.05292,0.189,1.09,0.33,1.1388590782,1.26144,0.39292000000000005,1.3212179987,0.18144000000000002,0.05292,0.189,1.08,0.34,1.1322543884
2019-07-11 19:30:00,1.22424,0.34082,1.2707957546,0.17424,0.050820000000000004,0.18150000000000002,1.05,0.29,1.0893117093,1.21424,0.35082,1.2639040509,0.17424,0.050820000000000004,0.18150000000000002,1.04,0.30000000000000004,1.0824047302
2019-07-11 20:00:00,1.2124,0.32320000000000004,1.2547398137,0.1824,0.053200000000000004,0.19,1.03,0.27,1.0648004508,1.2024,0.3332,1.2477131081,0.1824,0.053200000000000004,0.19,1.02,0.28,1.0577334258
2019-07-11 20:30:00,1.1052,0.3211,1.1509006256,0.1752,0.0511,0.1825,0.93,0.27,0.9684007435,1.1052,0.3311,1.1537305795,0.1752,0.0511,0.1825,0.93,0.28,0.9712363255
2019-07-11 21:00:00,1.07096,0.32278,1.1185447018,0.18096,0.05278000000000001,0.1885,0.89,0.27,0.9300537619,1.07096,0.33278,1.1214712881,0.18096,0.05278000000000001,0.1885,0.89,0.28,0.9330058949000001
2019-07-11 21:30:00,1.06856,0.32208000000000003,1.116044802,0.17856000000000002,0.05208,0.186,0.89,0.27,0.9300537619,1.06856,0.33208000000000004,1.1189716708,0.17856000000000002,0.05208,0.186,0.89,0.28,0.9330058949000001
2019-07-11 22:00:00,1.05672,0.32446,1.1054100823,0.18672000000000002,0.05446,0.1945,0.87,0.27,0.910933587,1.05672,0.32446,1.1054100823,0.18672000000000002,0.05446,0.1945,0.87,0.27,0.910933587
2019-07-11 22:30:00,1.02192,0.32306,1.0717687484,0.18192000000000003,0.05306,0.1895,0.84,0.27,0.8823264702,1.01192,0.32306,1.0622381324,0.18192000000000003,0.05306,0.1895,0.8300000000000001,0.27,0.872811549
2019-07-11 23:00:00,0.9776800000000001,0.30474,1.0240725804,0.18768,0.054740000000000004,0.1955,0.79,0.25,0.8286132994000001,0.9776800000000001,0.32474000000000003,1.0302010726,0.18768,0.054740000000000004,0.1955,0.79,0.27,0.8348652586
2019-07-11 23:30:00,0.86816,0.30488000000000004,0.9201378158,0.18816000000000002,0.054880000000000005,0.196,0.68,0.25,0.7244998275,0.86816,0.31488000000000005,0.9234994315,0.18816000000000002,0.054880000000000005,0.196,0.68,0.26,0.7280109889
2019-07-12 00:00:00,0.812,0.296,0.8642684768000001,0.192,0.056,0.2,0.62,0.24,0.6648308055000001,0.812,0.316,0.8713208364,0.192,0.056,0.2,0.62,0.26,0.6723094526000001
2019-07-12 00:30:00,0.77768,0.30474,0.8352560386000001,0.18768,0.054740000000000004,0.1955,0.59,0.25,0.6407807737,0.76768,0.31474,0.8296950343,0.18768,0.054740000000000004,0.1955,0.58,0.26,0.6356099433
2019-07-12 01:00:00,0.742,0.266,0.7882385426,0.192,0.056,0.2,0.55,0.21,0.5887274412,0.742,0.276,0.7916691228,0.192,0.056,0.2,0.55,0.22,0.5923681288
2019-07-12 01:30:00,0.74816,0.27488,0.7970585926,0.18816000000000002,0.054880000000000005,0.196,0.56,0.22,0.6016643583,0.74816,0.28488,0.8005623024,0.18816000000000002,0.054880000000000005,0.196,0.56,0.23,0.6053924347
2019-07-12 02:00:00,0.7515200000000001,0.25586000000000003,0.793880753,0.19152000000000002,0.05586000000000001,0.1995,0.56,0.2,0.5946427499,0.7515200000000001,0.27586000000000005,0.8005504669,0.19152000000000002,0.05586000000000001,0.1995,0.56,0.22,0.6016643583
2019-07-12 02:30:00,0.7386400000000001,0.25502,0.7814245005,0.18864,0.055020000000000006,0.1965,0.55,0.2,0.5852349955,0.7386400000000001,0.27502000000000004,0.788178311,0.18864,0.055020000000000006,0.1965,0.55,0.22,0.5923681288
2019-07-12 03:00:00,0.74104,0.25572,0.7839215522,0.19104000000000002,0.055720000000000006,0.199,0.55,0.2,0.5852349955,0.74104,0.27572,0.7906717397,0.19104000000000002,0.055720000000000006,0.199,0.55,0.22,0.5923681288
2019-07-12 03:30:00,0.7372000000000001,0.2546,0.7799262786000001,0.1872,0.0546,0.195,0.55,0.2,0.5852349955,0.7372000000000001,0.2546,0.7799262786000001,0.1872,0.0546,0.195,0.55,0.2,0.5852349955
2019-07-12 04:00:00,0.7415200000000001,0.24586000000000002,0.7812163913,0.19152000000000002,0.05586000000000001,0.1995,0.55,0.19,0.5818934610000001,0.7415200000000001,0.25586000000000003,0.7844209648,0.19152000000000002,0.05586000000000001,0.1995,0.55,0.2,0.5852349955
2019-07-12 04:30:00,0.7372000000000001,0.2446,0.7767193830000001,0.1872,0.0546,0.195,0.55,0.19,0.5818934610000001,0.7372000000000001,0.2546,0.7799262786000001,0.1872,0.0546,0.195,0.55,0.2,0.5852349955
2019-07-12 05:00:00,0.7405600000000001,0.24558000000000002,0.7802170531,0.19056,0.055580000000000004,0.1985,0.55,0.19,0.5818934610000001,0.7405600000000001,0.25558000000000003,0.7834221404,0.19056,0.055580000000000004,0.1985,0.55,0.2,0.5852349955
2019-07-12 05:30:00,0.76768,0.24474,0.8057482547,0.18768,0.054740000000000004,0.1955,0.58,0.19,0.6103277808,0.76768,0.25474,0.8088417954,0.18768,0.054740000000000004,0.1955,0.58,0.2,0.613514466
2019-07-12 06:00:00,0.7910400000000001,0.24572000000000002,0.8283251777,0.19104000000000002,0.055720000000000006,0.199,0.6000000000000001,0.19,0.6293647591,0.7910400000000001,0.25572,0.8313464982000001,0.19104000000000002,0.055720000000000006,0.199,0.6000000000000001,0.2,0.632455532
2019-07-12 06:30:00,0.8472000000000001,0.2746,0.8905913766,0.1872,0.0546,0.195,0.66,0.22,0.6957010852000001,0.8472000000000001,0.2846,0.8937253493,0.1872,0.0546,0.195,0.66,0.23,0.6989277502
2019-07-12 07:00:00,0.902,0.266,0.9404041684000001,0.192,0.056,0.2,0.71,0.21,0.7404052944,0.892,0.28600000000000003,0.9367283491,0.192,0.056,0.2,0.7000000000000001,0.23,0.7368174808
2019-07-12 07:30:00,0.9986400000000001,0.37502,1.0667341984,0.18864,0.055020000000000006,0.1965,0.81,0.32,0.8709190548,0.9986400000000001,0.38502000000000003,1.0702907315,0.18864,0.055020000000000006,0.1965,0.81,0.33,0.8746427842000001
2019-07-12 08:00:00,1.06152,0.40586000000000005,1.1364625159,0.19152000000000002,0.05586000000000001,0.1995,0.87,0.35000000000000003,0.9377632964,1.06152,0.41586,1.1400720372,0.19152000000000002,0.05586000000000001,0.1995,0.87,0.36,0.9415412896
2019-07-12 08:30:00,1.05816,0.44488000000000005,1.1478766484,0.18816000000000002,0.054880000000000005,0.196,0.87,0.39,0.9534149149000001,1.05816,0.45488000000000006,1.1517892168000001,0.18816000000000002,0.054880000000000005,0.196,0.87,0.4,0.9575489544
2019-07-12 09:00:00,1.002,0.446,1.0967770968,0.192,0.056,0.2,0.81,0.39,0.8989994438000001,0.992,0.456,1.0917875251,0.192,0.056,0.2,0.8,0.4,0.894427191
2019-07-12 09:30:00,0.9776800000000001,0.46474000000000004,1.0825162585,0.18768,0.054740000000000004,0.1955,0.79,0.41000000000000003,0.890056178,0.9776800000000001,0.47474000000000005,1.0868469303,0.18768,0.054740000000000004,0.1955,0.79,0.42,0.8947066558000001
2019-07-12 10:00:00,0.962,0.466,1.0689246933,0.192,0.056,0.2,0.77,0.41000000000000003,0.8723531395,0.962,0.47600000000000003,1.0733219461,0.192,0.056,0.2,0.77,0.42,0.877097486
2019-07-12 10:30:00,0.8867200000000001,0.42446000000000006,0.9830761161,0.18672000000000002,0.05446,0.1945,0.7000000000000001,0.37,0.7917701687,0.8867200000000001,0.43446,0.9874349852000001,0.18672000000000002,0.05446,0.1945,0.7000000000000001,0.38,0.7964923101
2019-07-12 11:00:00,0.91056,0.49558,1.0366865727,0.19056,0.055580000000000004,0.1985,0.72,0.44,0.8438009244,0.90056,0.50558,1.0327727001,0.19056,0.055580000000000004,0.1985,0.71,0.45,0.8405950273
2019-07-12 11:30:00,0.90192,0.49306000000000005,1.0278948633,0.18192000000000003,0.05306,0.1895,0.72,0.44,0.8438009244,0.89192,0.5030600000000001,1.0240071533,0.18192000000000003,0.05306,0.1895,0.71,0.45,0.8405950273
2019-07-12 12:00:00,0.9057600000000001,0.47418000000000005,1.0223736352,0.18576,0.054180000000000006,0.1935,0.72,0.42,0.8335466394000001,0.8957600000000001,0.49418000000000006,1.023034628,0.18576,0.054180000000000006,0.1935,0.71,0.44,0.8352843827
2019-07-12 12:30:00,0.8961600000000001,0.47138,1.0125718987,0.17616,0.05138,0.1835,0.72,0.42,0.8335466394000001,0.8861600000000001,0.49138000000000004,1.0132787622,0.17616,0.05138,0.1835,0.71,0.44,0.8352843827
2019-07-12 13:00:00,0.8964000000000001,0.43270000000000003,0.9953704084,0.1464,0.0427,0.1525,0.75,0.39,0.8453401682,0.8964000000000001,0.44270000000000004,0.9997580957000001,0.1464,0.0427,0.1525,0.75,0.4,0.85
2019-07-12 13:30:00,0.7689600000000001,0.37928,0.8574105201000001,0.16896000000000003,0.049280000000000004,0.176,0.6000000000000001,0.33,0.6847627326,0.7689600000000001,0.38928,0.8618807342,0.16896000000000003,0.049280000000000004,0.176,0.6000000000000001,0.34,0.689637586
2019-07-12 14:00:00,0.8748800000000001,0.44684,0.9823853623000001,0.19488000000000003,0.05684,0.203,0.68,0.39,0.7839005039,0.8748800000000001,0.45684,0.9869740625000001,0.19488000000000003,0.05684,0.203,0.68,0.4,0.7889233169000001
2019-07-12 14:30:00,0.9124800000000001,0.45614000000000005,1.0201389366,0.19248,0.05614,0.2005,0.72,0.4,0.8236504113,0.9024800000000001,0.46614000000000005,1.0157542272,0.19248,0.05614,0.2005,0.71,0.41000000000000003,0.8198780397000001
2019-07-12 15:00:00,0.82584,0.45712,0.9439122841,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.63,0.4,0.7462573283,0.82584,0.46712000000000004,0.9487954469000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.63,0.41000000000000003,0.7516648189
2019-07-12 15:30:00,0.7615200000000001,0.43586,0.8774318492000001,0.19152000000000002,0.05586000000000001,0.1995,0.5700000000000001,0.38,0.6850547423000001,0.7615200000000001,0.44586000000000003,0.8824419811,0.19152000000000002,0.05586000000000001,0.1995,0.5700000000000001,0.39,0.6906518660000001
2019-07-12 16:00:00,0.7663200000000001,0.43726000000000004,0.8822939703,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.5700000000000001,0.38,0.6850547423000001,0.7663200000000001,0.44726000000000005,0.8872924264000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.5700000000000001,0.39,0.6906518660000001
2019-07-12 16:30:00,0.812,0.426,0.9169623765,0.192,0.056,0.2,0.62,0.37,0.7220110802,0.812,0.426,0.9169623765,0.192,0.056,0.2,0.62,0.37,0.7220110802
2019-07-12 17:00:00,0.8958400000000001,0.39712000000000003,0.9799150984,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.7000000000000001,0.34,0.7782030583,0.8858400000000001,0.40712000000000004,0.9749149707,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.6900000000000001,0.35000000000000003,0.7736924454
2019-07-12 17:30:00,0.97296,0.36628000000000005,1.039621181,0.19296000000000002,0.056280000000000004,0.201,0.78,0.31,0.8393449827,0.97296,0.37628,1.0431863688,0.19296000000000002,0.056280000000000004,0.201,0.78,0.32,0.8430895563
2019-07-12 18:00:00,1.13632,0.40726,1.2070972827,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.9400000000000001,0.35000000000000003,1.0030453629,1.13632,0.41726,1.2105077654,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.9400000000000001,0.36,1.0065783626
2019-07-12 18:30:00,1.242,0.426,1.313027037,0.192,0.056,0.2,1.05,0.37,1.113283432,1.242,0.436,1.3163054357,0.192,0.056,0.2,1.05,0.38,1.1166467660000001
2019-07-12 19:00:00,1.24584,0.38712,1.3045992488,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.05,0.33,1.1006361797,1.24584,0.39712000000000003,1.3076014683000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.05,0.34,1.103675677
2019-07-12 19:30:00,1.162,0.356,1.2153106599,0.192,0.056,0.2,0.97,0.30000000000000004,1.0153324579,1.162,0.366,1.2182774725,0.192,0.056,0.2,0.97,0.31,1.0183319694
2019-07-12 20:00:00,1.16536,0.34698,1.2159190146,0.19536,0.05698,0.20350000000000001,0.97,0.29,1.0124228366,1.16536,0.35698,1.2188103421,0.19536,0.05698,0.20350000000000001,0.97,0.30000000000000004,1.0153324579
2019-07-12 20:30:00,1.1320000000000001,0.34600000000000003,1.1836975965,0.192,0.056,0.2,0.9400000000000001,0.29,0.9837174391000001,1.1320000000000001,0.356,1.186659176,0.192,0.056,0.2,0.9400000000000001,0.30000000000000004,0.9867117107000001
2019-07-12 21:00:00,1.08536,0.31698000000000004,1.1307000708000001,0.19536,0.05698,0.20350000000000001,0.89,0.26,0.9272000863000001,1.08536,0.32698000000000005,1.1335441103,0.19536,0.05698,0.20350000000000001,0.89,0.27,0.9300537619
2019-07-12 21:30:00,1.06152,0.31586000000000003,1.1075162527,0.19152000000000002,0.05586000000000001,0.1995,0.87,0.26,0.9080198236,1.06152,0.32586000000000004,1.1104095865999999,0.19152000000000002,0.05586000000000001,0.1995,0.87,0.27,0.910933587
2019-07-12 22:00:00,1.02632,0.31726000000000004,1.0742377065,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8300000000000001,0.26,0.8697700846,1.02632,0.32726000000000005,1.0772334241000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8300000000000001,0.27,0.872811549
2019-07-12 22:30:00,1.01296,0.31628,1.0611884847,0.19296000000000002,0.056280000000000004,0.201,0.8200000000000001,0.26,0.8602325267,1.01296,0.32628,1.0642117271,0.19296000000000002,0.056280000000000004,0.201,0.8200000000000001,0.27,0.8633075929
2019-07-12 23:00:00,0.94632,0.26726,0.9833358785,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.75,0.21,0.7788452991,0.93632,0.28726,0.9793944302,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.74,0.23,0.7749193506000001
2019-07-12 23:30:00,0.87392,0.28656000000000004,0.9197025606,0.19392,0.056560000000000006,0.202,0.68,0.23,0.7178439942,0.87392,0.29656000000000005,0.9228672711,0.19392,0.056560000000000006,0.202,0.68,0.24,0.7211102551
2019-07-13 00:00:00,0.8072800000000001,0.26754,0.8504579061,0.19728,0.05754000000000001,0.20550000000000002,0.61,0.21,0.6451356447000001,0.7972800000000001,0.27754,0.8442060471,0.19728,0.05754000000000001,0.20550000000000002,0.6000000000000001,0.22,0.6390618123
2019-07-13 00:30:00,0.7629600000000001,0.28628000000000003,0.8149013437,0.19296000000000002,0.056280000000000004,0.201,0.5700000000000001,0.23,0.6146543744,0.7629600000000001,0.29628000000000004,0.8184679591,0.19296000000000002,0.056280000000000004,0.201,0.5700000000000001,0.24,0.6184658438
2019-07-13 01:00:00,0.74728,0.26754,0.7937285745,0.19728,0.05754000000000001,0.20550000000000002,0.55,0.21,0.5887274412,0.73728,0.27754,0.7877882012,0.19728,0.05754000000000001,0.20550000000000002,0.54,0.22,0.5830951895
2019-07-13 01:30:00,0.7534400000000001,0.27642,0.8025458554,0.19344000000000003,0.056420000000000005,0.2015,0.56,0.22,0.6016643583,0.7434400000000001,0.27642,0.7931652098,0.19344000000000003,0.056420000000000005,0.2015,0.55,0.22,0.5923681288
2019-07-13 02:00:00,0.7563200000000001,0.25726000000000004,0.7988758665,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.56,0.2,0.5946427499,0.7463200000000001,0.26726,0.7927303766,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.55,0.21,0.5887274412
2019-07-13 02:30:00,0.7529600000000001,0.25628,0.7953792806000001,0.19296000000000002,0.056280000000000004,0.201,0.56,0.2,0.5946427499,0.7429600000000001,0.26628,0.7892367199,0.19296000000000002,0.056280000000000004,0.201,0.55,0.21,0.5887274412
2019-07-13 03:00:00,0.7363200000000001,0.22726000000000002,0.7705934401000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.54,0.17,0.5661271942,0.7363200000000001,0.23726000000000003,0.7736016094,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.54,0.18,0.5692099788
2019-07-13 03:30:00,0.74248,0.22614,0.7761545271,0.19248,0.05614,0.2005,0.55,0.17,0.5756735186,0.74248,0.24614000000000003,0.7822157311,0.19248,0.05614,0.2005,0.55,0.19,0.5818934610000001
2019-07-13 04:00:00,0.7363200000000001,0.24726,0.7767268825,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.54,0.19,0.5724508713,0.7263200000000001,0.24726,0.7672537064,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.53,0.19,0.5630275304
2019-07-13 04:30:00,0.73248,0.25614000000000003,0.7759733565,0.19248,0.05614,0.2005,0.54,0.2,0.5758472020000001,0.72248,0.27614,0.7734537155000001,0.19248,0.05614,0.2005,0.53,0.22,0.5738466694000001
2019-07-13 05:00:00,0.7558400000000001,0.25712,0.7983763524,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.56,0.2,0.5946427499,0.7558400000000001,0.27712000000000003,0.8050401232000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.56,0.22,0.6016643583
2019-07-13 05:30:00,0.7529600000000001,0.25628,0.7953792806000001,0.19296000000000002,0.056280000000000004,0.201,0.56,0.2,0.5946427499,0.7529600000000001,0.27628,0.8020470061,0.19296000000000002,0.056280000000000004,0.201,0.56,0.22,0.6016643583
2019-07-13 06:00:00,0.7668,0.2874,0.8188901025,0.1968,0.0574,0.20500000000000002,0.5700000000000001,0.23,0.6146543744,0.7668,0.2974,0.8224530382,0.1968,0.0574,0.20500000000000002,0.5700000000000001,0.24,0.6184658438
2019-07-13 06:30:00,0.81296,0.28628000000000003,0.8618933809,0.19296000000000002,0.056280000000000004,0.201,0.62,0.23,0.6612866247,0.81296,0.29628000000000004,0.8652663174,0.19296000000000002,0.056280000000000004,0.201,0.62,0.24,0.6648308055000001
2019-07-13 07:00:00,0.82728,0.28754,0.8758261528,0.19728,0.05754000000000001,0.20550000000000002,0.63,0.23,0.6706713055,0.82728,0.29754,0.8791599684,0.19728,0.05754000000000001,0.20550000000000002,0.63,0.24,0.6741661516
2019-07-13 07:30:00,0.9844,0.3467,1.0436686495,0.19440000000000002,0.0567,0.2025,0.79,0.29,0.841546196,0.9744,0.3567,1.0376368584,0.19440000000000002,0.0567,0.2025,0.78,0.30000000000000004,0.8357032966
2019-07-13 08:00:00,1.03728,0.34754,1.0939533125,0.19728,0.05754000000000001,0.20550000000000002,0.84,0.29,0.8886506625,1.02728,0.35754,1.0877219544,0.19728,0.05754000000000001,0.20550000000000002,0.8300000000000001,0.30000000000000004,0.8825531145000001
2019-07-13 08:30:00,1.04392,0.36656000000000005,1.1064064353,0.19392,0.056560000000000006,0.202,0.85,0.31,0.9047651629000001,1.04392,0.37656,1.1097596136,0.19392,0.056560000000000006,0.202,0.85,0.32,0.9082400564
2019-07-13 09:00:00,1.08776,0.36768,1.1482205363,0.19776000000000002,0.05768,0.20600000000000002,0.89,0.31,0.9424436323000001,1.08776,0.37768,1.1514616798,0.19776000000000002,0.05768,0.20600000000000002,0.89,0.32,0.9457801013
2019-07-13 09:30:00,1.04536,0.33698,1.0983319398,0.19536,0.05698,0.20350000000000001,0.85,0.28,0.8949301649,1.04536,0.34698,1.1014411696,0.19536,0.05698,0.20350000000000001,0.85,0.29,0.8981091248
2019-07-13 10:00:00,1.094,0.3695,1.1547147916,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.89,0.31,0.9424436323000001,1.094,0.3795,1.1579534749,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.89,0.32,0.9457801013
2019-07-13 10:30:00,1.01824,0.33782,1.0728164102,0.19824000000000003,0.05782,0.20650000000000002,0.8200000000000001,0.28,0.8664871609,1.01824,0.35782,1.0792811728,0.19824000000000003,0.05782,0.20650000000000002,0.8200000000000001,0.30000000000000004,0.8731551981000001
2019-07-13 11:00:00,1.05304,0.39922,1.1261748754,0.20304000000000003,0.05922,0.21150000000000002,0.85,0.34,0.9154780172,1.05304,0.40922000000000003,1.1297584919,0.20304000000000003,0.05922,0.21150000000000002,0.85,0.35000000000000003,0.9192388155000001
2019-07-13 11:30:00,1.06264,0.38452000000000003,1.1300705288,0.15264000000000003,0.044520000000000004,0.159,0.91,0.34,0.9714422268,1.06264,0.39452000000000004,1.1335121526,0.15264000000000003,0.044520000000000004,0.159,0.91,0.35000000000000003,0.9749871794
2019-07-13 12:00:00,1.06872,0.39796000000000004,1.1404098386000001,0.19872,0.057960000000000005,0.20700000000000002,0.87,0.34,0.9340770846,1.06872,0.40796000000000004,1.143937848,0.19872,0.057960000000000005,0.20700000000000002,0.87,0.35000000000000003,0.9377632964
2019-07-13 12:30:00,0.9525600000000001,0.35908,1.0179926326,0.20256000000000002,0.05908000000000001,0.211,0.75,0.30000000000000004,0.8077747211,0.9525600000000001,0.36908,1.0215628223,0.20256000000000002,0.05908000000000001,0.211,0.75,0.31,0.8115417426
2019-07-13 13:00:00,0.9035200000000001,0.33936000000000005,0.9651495221,0.20352,0.05936,0.212,0.7000000000000001,0.28,0.753923073,0.9035200000000001,0.34936,0.968710896,0.20352,0.05936,0.212,0.7000000000000001,0.29,0.7576938696000001
2019-07-13 13:30:00,0.8520800000000001,0.32894,0.9133684087,0.20208,0.058940000000000006,0.21050000000000002,0.65,0.27,0.7038465742000001,0.84208,0.33894,0.9077329178,0.20208,0.058940000000000006,0.21050000000000002,0.64,0.28,0.6985699679
2019-07-13 14:00:00,0.7935200000000001,0.34936,0.8670215684,0.20352,0.05936,0.212,0.59,0.29,0.6574191966,0.7835200000000001,0.35936,0.861999536,0.20352,0.05936,0.212,0.58,0.30000000000000004,0.6529931087
2019-07-13 14:30:00,0.72304,0.32922,0.79446375,0.20304000000000003,0.05922,0.21150000000000002,0.52,0.27,0.585918083,0.72304,0.33922,0.7986595332,0.20304000000000003,0.05922,0.21150000000000002,0.52,0.28,0.5905929224
2019-07-13 15:00:00,0.8230400000000001,0.34922000000000003,0.8940634485000001,0.20304000000000003,0.05922,0.21150000000000002,0.62,0.29,0.6844705983,0.8130400000000001,0.35922000000000004,0.8888605346,0.20304000000000003,0.05922,0.21150000000000002,0.61,0.30000000000000004,0.679779376
2019-07-13 15:30:00,0.794,0.34950000000000003,0.8675172909000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.59,0.29,0.6574191966,0.794,0.35950000000000004,0.8715940856000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.59,0.30000000000000004,0.6618912297
2019-07-13 16:00:00,0.7325600000000001,0.34908,0.8114807453,0.20256000000000002,0.05908000000000001,0.211,0.53,0.29,0.6041522987,0.7225600000000001,0.34908,0.8024648279000001,0.20256000000000002,0.05908000000000001,0.211,0.52,0.29,0.5953990259
2019-07-13 16:30:00,0.854,0.3295,0.9153612675,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.65,0.27,0.7038465742000001,0.844,0.3395,0.9097231722,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.64,0.28,0.6985699679
2019-07-13 17:00:00,0.9830400000000001,0.33922,1.0399220403,0.20304000000000003,0.05922,0.21150000000000002,0.78,0.28,0.8287339742000001,0.9830400000000001,0.34922000000000003,1.0432268449,0.20304000000000003,0.05922,0.21150000000000002,0.78,0.29,0.8321658489
2019-07-13 17:30:00,1.08304,0.34922000000000003,1.1379500209,0.20304000000000003,0.05922,0.21150000000000002,0.88,0.29,0.9265527508,1.08304,0.35922000000000004,1.1410585655,0.20304000000000003,0.05922,0.21150000000000002,0.88,0.30000000000000004,0.9297311439
2019-07-13 18:00:00,1.13352,0.34936,1.1861365857,0.20352,0.05936,0.212,0.93,0.29,0.9741663102,1.13352,0.35936,1.1891203471,0.20352,0.05936,0.212,0.93,0.30000000000000004,0.9771898485
2019-07-13 18:30:00,1.1044,0.3467,1.157540604,0.19440000000000002,0.0567,0.2025,0.91,0.29,0.9550916186,1.1044,0.3567,1.1605749653,0.19440000000000002,0.0567,0.2025,0.91,0.30000000000000004,0.9581753493
2019-07-13 19:00:00,1.07632,0.31726000000000004,1.1221045629,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.88,0.26,0.9176055798,1.07632,0.32726000000000005,1.1249728219,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.88,0.27,0.9204890005
2019-07-13 19:30:00,1.10248,0.33614000000000005,1.1525850294,0.19248,0.05614,0.2005,0.91,0.28,0.9521029356,1.0924800000000001,0.34614,1.146004123,0.19248,0.05614,0.2005,0.9,0.29,0.9455686120000001
2019-07-13 20:00:00,1.08536,0.33698,1.1364690273,0.19536,0.05698,0.20350000000000001,0.89,0.28,0.9330058949000001,1.08536,0.34698,1.1394741989,0.19536,0.05698,0.20350000000000001,0.89,0.29,0.9360555539000001
2019-07-13 20:30:00,1.10344,0.34642,1.1565408121,0.19344000000000003,0.056420000000000005,0.2015,0.91,0.29,0.9550916186,1.10344,0.34642,1.1565408121,0.19344000000000003,0.056420000000000005,0.2015,0.91,0.29,0.9550916186
2019-07-13 21:00:00,1.07536,0.31698000000000004,1.1211045669,0.19536,0.05698,0.20350000000000001,0.88,0.26,0.9176055798,1.07536,0.32698000000000005,1.1239728867,0.19536,0.05698,0.20350000000000001,0.88,0.27,0.9204890005
2019-07-13 21:30:00,1.07344,0.32642000000000004,1.1219730166,0.19344000000000003,0.056420000000000005,0.2015,0.88,0.27,0.9204890005,1.07344,0.33642000000000005,1.1249230418,0.19344000000000003,0.056420000000000005,0.2015,0.88,0.28,0.9234717104
