Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-13 22:00:00,1.04632,0.31726000000000004,1.0933615367,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.85,0.26,0.8888756943,1.03632,0.31726000000000004,1.083795668,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.84,0.26,0.8793179175
2019-07-13 22:30:00,1.01248,0.31614000000000003,1.0606885735,0.19248,0.05614,0.2005,0.8200000000000001,0.26,0.8602325267,1.01248,0.31614000000000003,1.0606885735,0.19248,0.05614,0.2005,0.8200000000000001,0.26,0.8602325267
2019-07-13 23:00:00,0.9372800000000001,0.29754,0.9833737082,0.19728,0.05754000000000001,0.20550000000000002,0.74,0.24,0.7779460136,0.9372800000000001,0.30754000000000004,0.9864454623000001,0.19728,0.05754000000000001,0.20550000000000002,0.74,0.25,0.7810889834
2019-07-13 23:30:00,0.88248,0.29614,0.9308436227,0.19248,0.05614,0.2005,0.6900000000000001,0.24,0.7305477397,0.88248,0.30614,0.9340731502,0.19248,0.05614,0.2005,0.6900000000000001,0.25,0.7338937253000001
2019-07-14 00:00:00,0.82728,0.27754,0.8725942069,0.19728,0.05754000000000001,0.20550000000000002,0.63,0.22,0.6673080248000001,0.8172800000000001,0.28754,0.8663866631,0.19728,0.05754000000000001,0.20550000000000002,0.62,0.23,0.6612866247
2019-07-14 00:30:00,0.7929600000000001,0.27628,0.8397119744,0.19296000000000002,0.056280000000000004,0.201,0.6000000000000001,0.22,0.6390618123,0.7929600000000001,0.29628000000000004,0.8465030419,0.19296000000000002,0.056280000000000004,0.201,0.6000000000000001,0.24,0.6462197769
2019-07-14 01:00:00,0.75536,0.26698,0.8011535745,0.19536,0.05698,0.20350000000000001,0.56,0.21,0.5980802622,0.75536,0.27698,0.8045412668,0.19536,0.05698,0.20350000000000001,0.56,0.22,0.6016643583
2019-07-14 01:30:00,0.7434400000000001,0.24642000000000003,0.7832150726,0.19344000000000003,0.056420000000000005,0.2015,0.55,0.19,0.5818934610000001,0.7434400000000001,0.25642000000000004,0.7864186226000001,0.19344000000000003,0.056420000000000005,0.2015,0.55,0.2,0.5852349955
2019-07-14 02:00:00,0.7463200000000001,0.23726000000000003,0.7831256923000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.55,0.18,0.5787054518,0.7563200000000001,0.24726,0.7957119139000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.56,0.19,0.5913543777
2019-07-14 02:30:00,0.74248,0.24614000000000003,0.7822157311,0.19248,0.05614,0.2005,0.55,0.19,0.5818934610000001,0.73248,0.24614000000000003,0.7727301275,0.19248,0.05614,0.2005,0.54,0.19,0.5724508713
2019-07-14 03:00:00,0.7263200000000001,0.22726000000000002,0.7610439212,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.53,0.17,0.5565968020000001,0.7263200000000001,0.24726,0.7672537064,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.53,0.19,0.5630275304
2019-07-14 03:30:00,0.73248,0.22614,0.7665939277,0.19248,0.05614,0.2005,0.54,0.17,0.5661271942,0.72248,0.22614,0.7570446816,0.19248,0.05614,0.2005,0.53,0.17,0.5565968020000001
2019-07-14 04:00:00,0.7368,0.2074,0.7654338639,0.1968,0.0574,0.20500000000000002,0.54,0.15,0.5604462508,0.7268,0.22740000000000002,0.7615438267,0.1968,0.0574,0.20500000000000002,0.53,0.17,0.5565968020000001
2019-07-14 04:30:00,0.742,0.226,0.7756545623000001,0.192,0.056,0.2,0.55,0.17,0.5756735186,0.742,0.246,0.781716061,0.192,0.056,0.2,0.55,0.19,0.5818934610000001
2019-07-14 05:00:00,0.7468,0.22740000000000002,0.7806542128,0.1968,0.0574,0.20500000000000002,0.55,0.17,0.5756735186,0.7368,0.2474,0.7772264792,0.1968,0.0574,0.20500000000000002,0.54,0.19,0.5724508713
2019-07-14 05:30:00,0.7429600000000001,0.22628,0.776654492,0.19296000000000002,0.056280000000000004,0.201,0.55,0.17,0.5756735186,0.7429600000000001,0.24628000000000003,0.7827154017,0.19296000000000002,0.056280000000000004,0.201,0.55,0.19,0.5818934610000001
2019-07-14 06:00:00,0.7368,0.22740000000000002,0.7710933796,0.1968,0.0574,0.20500000000000002,0.54,0.17,0.5661271942,0.7268,0.2474,0.7677532156,0.1968,0.0574,0.20500000000000002,0.53,0.19,0.5630275304
2019-07-14 06:30:00,0.7444000000000001,0.2267,0.7781543870000001,0.19440000000000002,0.0567,0.2025,0.55,0.17,0.5756735186,0.7444000000000001,0.2467,0.7842144158000001,0.19440000000000002,0.0567,0.2025,0.55,0.19,0.5818934610000001
2019-07-14 07:00:00,0.7168,0.2174,0.7490427224,0.1968,0.0574,0.20500000000000002,0.52,0.16,0.5440588203,0.7168,0.2174,0.7490427224,0.1968,0.0574,0.20500000000000002,0.52,0.16,0.5440588203
2019-07-14 07:30:00,0.7444000000000001,0.2167,0.7753001032,0.19440000000000002,0.0567,0.2025,0.55,0.16,0.5728001397,0.7344,0.2167,0.7657037613000001,0.19440000000000002,0.0567,0.2025,0.54,0.16,0.5632051136
2019-07-14 08:00:00,0.8172800000000001,0.21754,0.8457365133,0.19728,0.05754000000000001,0.20550000000000002,0.62,0.16,0.6403124237000001,0.8072800000000001,0.23754000000000003,0.8415023767,0.19728,0.05754000000000001,0.20550000000000002,0.61,0.18,0.6360031446000001
2019-07-14 08:30:00,0.8434400000000001,0.25642000000000004,0.8815567197,0.19344000000000003,0.056420000000000005,0.2015,0.65,0.2,0.6800735254,0.8434400000000001,0.26642000000000005,0.8845171847000001,0.19344000000000003,0.056420000000000005,0.2015,0.65,0.21,0.6830812543
2019-07-14 09:00:00,0.9172800000000001,0.28754,0.9612917611,0.19728,0.05754000000000001,0.20550000000000002,0.72,0.23,0.7558438992000001,0.9072800000000001,0.29754,0.9548230464,0.19728,0.05754000000000001,0.20550000000000002,0.71,0.24,0.7494664769
2019-07-14 09:30:00,0.9324800000000001,0.28614,0.9753948175,0.19248,0.05614,0.2005,0.74,0.23,0.7749193506000001,0.9324800000000001,0.29614,0.9783751070000001,0.19248,0.05614,0.2005,0.74,0.24,0.7779460136
2019-07-14 10:00:00,0.9058400000000001,0.29712000000000005,0.9533238694,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.71,0.24,0.7494664769,0.9058400000000001,0.30712,0.9564877417000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.71,0.25,0.7527283707
2019-07-14 10:30:00,0.982,0.316,1.0315910042,0.192,0.056,0.2,0.79,0.26,0.8316850365,0.982,0.326,1.0346980236,0.192,0.056,0.2,0.79,0.27,0.8348652586
2019-07-14 11:00:00,0.9644,0.31670000000000004,1.0150695789,0.19440000000000002,0.0567,0.2025,0.77,0.26,0.8127115109,0.9644,0.3267,1.0182338877,0.19440000000000002,0.0567,0.2025,0.77,0.27,0.8159656856
2019-07-14 11:30:00,0.9691200000000001,0.34516,1.0287511847,0.18912,0.05516000000000001,0.197,0.78,0.29,0.8321658489,0.9691200000000001,0.34516,1.0287511847,0.18912,0.05516000000000001,0.197,0.78,0.29,0.8321658489
2019-07-14 12:00:00,0.972,0.34600000000000003,1.0317460928,0.192,0.056,0.2,0.78,0.29,0.8321658489,0.972,0.34600000000000003,1.0317460928,0.192,0.056,0.2,0.78,0.29,0.8321658489
2019-07-14 12:30:00,0.8900800000000001,0.34544,0.9547623788,0.19008000000000003,0.05544,0.198,0.7000000000000001,0.29,0.7576938696000001,0.8900800000000001,0.34544,0.9547623788,0.19008000000000003,0.05544,0.198,0.7000000000000001,0.29,0.7576938696000001
2019-07-14 13:00:00,0.93488,0.32684,0.9903660939000001,0.19488000000000003,0.05684,0.203,0.74,0.27,0.7877182237,0.93488,0.33684000000000003,0.993711125,0.19488000000000003,0.05684,0.203,0.74,0.28,0.7912016178
2019-07-14 13:30:00,0.93056,0.32558000000000004,0.9858723295,0.19056,0.055580000000000004,0.1985,0.74,0.27,0.7877182237,0.93056,0.33558000000000004,0.9892198188,0.19056,0.055580000000000004,0.1985,0.74,0.28,0.7912016178
2019-07-14 14:00:00,0.9258400000000001,0.32712,0.9819303438,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.73,0.27,0.7783315489,0.9358400000000001,0.33712000000000003,0.9947092037,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.74,0.28,0.7912016178
2019-07-14 14:30:00,0.9696,0.3453,1.029250334,0.18960000000000002,0.0553,0.1975,0.78,0.29,0.8321658489,0.9696,0.3553,1.0326481734,0.18960000000000002,0.0553,0.1975,0.78,0.30000000000000004,0.8357032966
2019-07-14 15:00:00,0.9563200000000001,0.30726000000000003,1.004468342,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.76,0.25,0.8000624976,0.9563200000000001,0.31726000000000004,1.0075722555,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.76,0.26,0.8032434251
2019-07-14 15:30:00,0.9215200000000001,0.33586000000000005,0.9808165221,0.19152000000000002,0.05586000000000001,0.1995,0.73,0.28,0.7818567644000001,0.9215200000000001,0.34586,0.9842856547000001,0.19152000000000002,0.05586000000000001,0.1995,0.73,0.29,0.7854934755
2019-07-14 16:00:00,0.8758400000000001,0.30712,0.9281262845,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.68,0.25,0.7244998275,0.8758400000000001,0.31712,0.9314831185,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.68,0.26,0.7280109889
2019-07-14 16:30:00,0.83296,0.30628000000000005,0.8874850985,0.19296000000000002,0.056280000000000004,0.201,0.64,0.25,0.6870953355,0.83296,0.31628,0.8909856340000001,0.19296000000000002,0.056280000000000004,0.201,0.64,0.26,0.6907966416
2019-07-14 17:00:00,0.8353600000000001,0.28698,0.8832801651000001,0.19536,0.05698,0.20350000000000001,0.64,0.23,0.6800735254,0.8353600000000001,0.29698,0.8865796355000001,0.19536,0.05698,0.20350000000000001,0.64,0.24,0.6835202996
2019-07-14 17:30:00,0.9224800000000001,0.30614,0.971952185,0.19248,0.05614,0.2005,0.73,0.25,0.7716216690000001,0.9124800000000001,0.31614000000000003,0.9656936626,0.19248,0.05614,0.2005,0.72,0.26,0.7655063684000001
2019-07-14 18:00:00,0.9853600000000001,0.32698000000000005,1.0381956704,0.19536,0.05698,0.20350000000000001,0.79,0.27,0.8348652586,0.9853600000000001,0.34698,1.0446671479,0.19536,0.05698,0.20350000000000001,0.79,0.29,0.841546196
2019-07-14 18:30:00,1.08104,0.36572000000000005,1.141226796,0.19104000000000002,0.055720000000000006,0.199,0.89,0.31,0.9424436323000001,1.07104,0.37572000000000005,1.1350296031,0.19104000000000002,0.055720000000000006,0.199,0.88,0.32,0.9363759929000001
2019-07-14 19:00:00,1.08584,0.32712,1.1340440909,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.89,0.27,0.9300537619,1.07584,0.33712000000000003,1.1274225472000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.88,0.28,0.9234717104
2019-07-14 19:30:00,1.10104,0.34572,1.1540413337,0.19104000000000002,0.055720000000000006,0.199,0.91,0.29,0.9550916186,1.10104,0.35572000000000004,1.157076402,0.19104000000000002,0.055720000000000006,0.199,0.91,0.30000000000000004,0.9581753493
2019-07-14 20:00:00,1.14536,0.34698,1.1967642416,0.19536,0.05698,0.20350000000000001,0.9500000000000001,0.29,0.9932774033,1.14536,0.34698,1.1967642416,0.19536,0.05698,0.20350000000000001,0.9500000000000001,0.29,0.9932774033
2019-07-14 20:30:00,1.14104,0.36572000000000005,1.1982167584,0.19104000000000002,0.055720000000000006,0.199,0.9500000000000001,0.31,0.9992997548,1.15104,0.37572000000000005,1.2108090684000001,0.19104000000000002,0.055720000000000006,0.199,0.96,0.32,1.0119288513
2019-07-14 21:00:00,1.10488,0.33684000000000003,1.1550848454,0.19488000000000003,0.05684,0.203,0.91,0.28,0.9521029356,1.10488,0.34684000000000004,1.1580405002,0.19488000000000003,0.05684,0.203,0.91,0.29,0.9550916186
2019-07-14 21:30:00,1.10344,0.32642000000000004,1.1507084122,0.19344000000000003,0.056420000000000005,0.2015,0.91,0.27,0.9492101980000001,1.10344,0.33642000000000005,1.1535849557,0.19344000000000003,0.056420000000000005,0.2015,0.91,0.28,0.9521029356
2019-07-14 22:00:00,1.05536,0.31698000000000004,1.1019351387,0.19536,0.05698,0.20350000000000001,0.86,0.26,0.8984430978,1.04536,0.32698000000000005,1.0953051858,0.19536,0.05698,0.20350000000000001,0.85,0.27,0.8918520057
2019-07-14 22:30:00,1.06392,0.31656,1.1100162161,0.19392,0.056560000000000006,0.202,0.87,0.26,0.9080198236,1.06392,0.32656,1.1129093404,0.19392,0.056560000000000006,0.202,0.87,0.27,0.910933587
2019-07-14 23:00:00,0.9663200000000001,0.29726,1.0110083333,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.77,0.24,0.8065358021,0.9663200000000001,0.30726000000000003,1.0139936144,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.77,0.25,0.8095677859
2019-07-14 23:30:00,0.84296,0.27628,0.8870807179,0.19296000000000002,0.056280000000000004,0.201,0.65,0.22,0.6862215386,0.84296,0.28628000000000003,0.8902459211,0.19296000000000002,0.056280000000000004,0.201,0.65,0.23,0.6894925670000001
2019-07-15 00:00:00,0.7672800000000001,0.26754,0.8125861493000001,0.19728,0.05754000000000001,0.20550000000000002,0.5700000000000001,0.21,0.6074537019,0.7672800000000001,0.28754,0.8193887051000001,0.19728,0.05754000000000001,0.20550000000000002,0.5700000000000001,0.23,0.6146543744
2019-07-15 00:30:00,0.7329600000000001,0.26628,0.7798303662,0.19296000000000002,0.056280000000000004,0.201,0.54,0.21,0.5793962375,0.7329600000000001,0.28628000000000003,0.7868841084,0.19296000000000002,0.056280000000000004,0.201,0.54,0.23,0.5869412236
2019-07-15 01:00:00,0.7163200000000001,0.24726,0.7577940683000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.52,0.19,0.5536244214,0.7163200000000001,0.25726000000000004,0.7611156614,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.52,0.2,0.5571355311
2019-07-15 01:30:00,0.71296,0.24628000000000003,0.7542982169,0.19296000000000002,0.056280000000000004,0.201,0.52,0.19,0.5536244214,0.72296,0.25628,0.7670401554,0.19296000000000002,0.056280000000000004,0.201,0.53,0.2,0.5664803615
2019-07-15 02:00:00,0.73536,0.21698,0.7667037563,0.19536,0.05698,0.20350000000000001,0.54,0.16,0.5632051136,0.72536,0.23698000000000002,0.7630901978,0.19536,0.05698,0.20350000000000001,0.53,0.18,0.5597320788
2019-07-15 02:30:00,0.7234400000000001,0.23642000000000002,0.7610912232,0.19344000000000003,0.056420000000000005,0.2015,0.53,0.18,0.5597320788,0.7234400000000001,0.24642000000000003,0.764256665,0.19344000000000003,0.056420000000000005,0.2015,0.53,0.19,0.5630275304
2019-07-15 03:00:00,0.7048800000000001,0.22684,0.7404810599,0.19488000000000003,0.05684,0.203,0.51,0.17,0.5375872022,0.7048800000000001,0.24684000000000003,0.7468505875,0.19488000000000003,0.05684,0.203,0.51,0.19,0.544242593
2019-07-15 03:30:00,0.7334400000000001,0.22642,0.7675938053,0.19344000000000003,0.056420000000000005,0.2015,0.54,0.17,0.5661271942,0.7234400000000001,0.23642000000000002,0.7610912232,0.19344000000000003,0.056420000000000005,0.2015,0.53,0.18,0.5597320788
2019-07-15 04:00:00,0.7363200000000001,0.22726000000000002,0.7705934401000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.54,0.17,0.5661271942,0.7263200000000001,0.23726000000000003,0.7640896871,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.53,0.18,0.5597320788
2019-07-15 04:30:00,0.7429600000000001,0.24628000000000003,0.7827154017,0.19296000000000002,0.056280000000000004,0.201,0.55,0.19,0.5818934610000001,0.7429600000000001,0.24628000000000003,0.7827154017,0.19296000000000002,0.056280000000000004,0.201,0.55,0.19,0.5818934610000001
2019-07-15 05:00:00,0.73672,0.22446000000000002,0.7701549519,0.18672000000000002,0.05446,0.1945,0.55,0.17,0.5756735186,0.73672,0.23446000000000003,0.7731286116,0.18672000000000002,0.05446,0.1945,0.55,0.18,0.5787054518
2019-07-15 05:30:00,0.7504000000000001,0.2197,0.7819004093,0.1704,0.0497,0.17750000000000002,0.58,0.17,0.6044005295,0.7504000000000001,0.22970000000000002,0.784768915,0.1704,0.0497,0.17750000000000002,0.58,0.18,0.607289058
2019-07-15 06:00:00,0.7552,0.22110000000000002,0.7869004067,0.1752,0.0511,0.1825,0.58,0.17,0.6044005295,0.7552,0.2311,0.7897684787,0.1752,0.0511,0.1825,0.58,0.18,0.607289058
2019-07-15 06:30:00,0.8113600000000001,0.21998,0.8406522765000001,0.17136,0.049980000000000004,0.17850000000000002,0.64,0.17,0.6621933252000001,0.8013600000000001,0.22998000000000002,0.8337077725,0.17136,0.049980000000000004,0.17850000000000002,0.63,0.18,0.65520989
2019-07-15 07:00:00,0.88424,0.22082000000000002,0.9113955508,0.17424,0.050820000000000004,0.18150000000000002,0.71,0.17,0.7300684899000001,0.88424,0.23082000000000003,0.9138699306,0.17424,0.050820000000000004,0.18150000000000002,0.71,0.18,0.7324616031000001
2019-07-15 07:30:00,0.8923200000000001,0.25026000000000004,0.9267497235000001,0.17232,0.050260000000000006,0.17950000000000002,0.72,0.2,0.7472616677,0.8923200000000001,0.26026000000000005,0.9295,0.17232,0.050260000000000006,0.17950000000000002,0.72,0.21,0.75
2019-07-15 08:00:00,0.9637600000000001,0.28068000000000004,1.0038000797,0.17376000000000003,0.05068,0.181,0.79,0.23,0.8228000972,0.95376,0.29068000000000005,0.997072214,0.17376000000000003,0.05068,0.181,0.78,0.24,0.8160882305
2019-07-15 08:30:00,0.9599200000000001,0.33956000000000003,1.0182079355,0.16992000000000002,0.04956000000000001,0.177,0.79,0.29,0.841546196,0.9499200000000001,0.34956000000000004,1.0121957321,0.16992000000000002,0.04956000000000001,0.177,0.78,0.30000000000000004,0.8357032966
2019-07-15 09:00:00,0.9432800000000001,0.36054,1.0098347637,0.17328000000000002,0.05054,0.18050000000000002,0.77,0.31,0.8300602388,0.9432800000000001,0.37054000000000004,1.0134480993,0.17328000000000002,0.05054,0.18050000000000002,0.77,0.32,0.8338465087
2019-07-15 09:30:00,0.9465600000000001,0.39858000000000005,1.0270549401,0.16656,0.048580000000000005,0.17350000000000002,0.78,0.35000000000000003,0.8549268975000001,0.9465600000000001,0.41858,1.0349807003,0.16656,0.048580000000000005,0.17350000000000002,0.78,0.37,0.8633075929
2019-07-15 10:00:00,0.9328000000000001,0.4504,1.0358455483,0.1728,0.0504,0.18,0.76,0.4,0.8588364221,0.9328000000000001,0.47040000000000004,1.0446970853,0.1728,0.0504,0.18,0.76,0.42,0.8683317338000001
2019-07-15 10:30:00,0.79656,0.39858000000000005,0.8907153586000001,0.16656,0.048580000000000005,0.17350000000000002,0.63,0.35000000000000003,0.7206941099,0.78656,0.40858000000000005,0.8863488309,0.16656,0.048580000000000005,0.17350000000000002,0.62,0.36,0.7169379332
2019-07-15 11:00:00,0.82232,0.46026000000000006,0.9423637567,0.17232,0.050260000000000006,0.17950000000000002,0.65,0.41000000000000003,0.7685050423,0.82232,0.47026,0.9472880502000001,0.17232,0.050260000000000006,0.17950000000000002,0.65,0.42,0.7738862966000001
2019-07-15 11:30:00,0.84184,0.49012000000000006,0.9741212450000001,0.17184000000000002,0.050120000000000005,0.179,0.67,0.44,0.8015609771000001,0.83184,0.50012,0.9706069235,0.17184000000000002,0.050120000000000005,0.179,0.66,0.45,0.7988116173
2019-07-15 12:00:00,0.8448800000000001,0.5068400000000001,0.9852456546,0.19488000000000003,0.05684,0.203,0.65,0.45,0.790569415,0.8448800000000001,0.5168400000000001,0.9904270796,0.19488000000000003,0.05684,0.203,0.65,0.46,0.7963039621
2019-07-15 12:30:00,0.79576,0.5041800000000001,0.9420358008,0.18576,0.054180000000000006,0.1935,0.61,0.45,0.7580237463,0.78576,0.5141800000000001,0.9390419852,0.18576,0.054180000000000006,0.1935,0.6000000000000001,0.46,0.7560423269000001
2019-07-15 13:00:00,0.7548800000000001,0.46684000000000003,0.8875716309,0.19488000000000003,0.05684,0.203,0.56,0.41000000000000003,0.694046108,0.7548800000000001,0.47684000000000004,0.8928718833,0.19488000000000003,0.05684,0.203,0.56,0.42,0.7000000000000001
2019-07-15 13:30:00,0.6610400000000001,0.39572,0.7704337739,0.19104000000000002,0.055720000000000006,0.199,0.47000000000000003,0.34,0.5800862005,0.6610400000000001,0.40572,0.7756175604000001,0.19104000000000002,0.055720000000000006,0.199,0.47000000000000003,0.35000000000000003,0.586003413
2019-07-15 14:00:00,0.7305600000000001,0.47558000000000006,0.8717191348000001,0.19056,0.055580000000000004,0.1985,0.54,0.42,0.6841052551,0.7305600000000001,0.48558000000000007,0.8772148255000001,0.19056,0.055580000000000004,0.1985,0.54,0.43,0.6902897942
2019-07-15 14:30:00,0.78576,0.5141800000000001,0.9390419852,0.18576,0.054180000000000006,0.1935,0.6000000000000001,0.46,0.7560423269000001,0.78576,0.5241800000000001,0.9445546305,0.18576,0.054180000000000006,0.1935,0.6000000000000001,0.47000000000000003,0.7621679605
2019-07-15 15:00:00,0.7781600000000001,0.49488000000000004,0.9221926046000001,0.18816000000000002,0.054880000000000005,0.196,0.59,0.44,0.7360027174,0.7781600000000001,0.50488,0.9275973264,0.18816000000000002,0.054880000000000005,0.196,0.59,0.45,0.7420242584000001
2019-07-15 15:30:00,0.68288,0.46334000000000003,0.8252327248,0.18288000000000001,0.053340000000000005,0.1905,0.5,0.41000000000000003,0.6466065264,0.68288,0.47334000000000004,0.8308885906,0.18288000000000001,0.053340000000000005,0.1905,0.5,0.42,0.6529931087
2019-07-15 16:00:00,0.7405600000000001,0.44558000000000003,0.8642746381,0.19056,0.055580000000000004,0.1985,0.55,0.39,0.6742403132,0.7405600000000001,0.45558000000000004,0.8694723975,0.19056,0.055580000000000004,0.1985,0.55,0.4,0.6800735254
2019-07-15 16:30:00,0.7952800000000001,0.45404000000000005,0.9157633974,0.18528000000000003,0.054040000000000005,0.193,0.61,0.4,0.729451849,0.7952800000000001,0.46404000000000006,0.9207624015,0.18528000000000003,0.054040000000000005,0.193,0.61,0.41000000000000003,0.734982993
2019-07-15 17:00:00,0.8557600000000001,0.42418000000000006,0.9551198092000001,0.18576,0.054180000000000006,0.1935,0.67,0.37,0.7653757247,0.8557600000000001,0.43418,0.9596027564,0.18576,0.054180000000000006,0.1935,0.67,0.38,0.7702596965
2019-07-15 17:30:00,0.9410400000000001,0.39572,1.0208577766,0.19104000000000002,0.055720000000000006,0.199,0.75,0.34,0.8234682750000001,0.9410400000000001,0.40572,1.0247755852,0.19104000000000002,0.055720000000000006,0.199,0.75,0.35000000000000003,0.8276472679
2019-07-15 18:00:00,1.03912,0.41516000000000003,1.118985344,0.18912,0.05516000000000001,0.197,0.85,0.36,0.9230926281,1.02912,0.42516000000000004,1.1134850695,0.18912,0.05516000000000001,0.197,0.84,0.37,0.9178779875
2019-07-15 18:30:00,1.05672,0.43446,1.1425465636,0.18672000000000002,0.05446,0.1945,0.87,0.38,0.949368211,1.04672,0.44446,1.1371752064,0.18672000000000002,0.05446,0.1945,0.86,0.39,0.9442986816000001
2019-07-15 19:00:00,1.13536,0.40698,1.2060991046,0.19536,0.05698,0.20350000000000001,0.9400000000000001,0.35000000000000003,1.0030453629,1.13536,0.42698,1.21299392,0.19536,0.05698,0.20350000000000001,0.9400000000000001,0.37,1.0101980004
2019-07-15 19:30:00,1.16104,0.37572000000000005,1.2203193844,0.19104000000000002,0.055720000000000006,0.199,0.97,0.32,1.0214205794,1.16104,0.38572,1.2234352455,0.19104000000000002,0.055720000000000006,0.199,0.97,0.33,1.0245974819
2019-07-15 20:00:00,1.1668,0.34740000000000004,1.2174189911,0.1968,0.0574,0.20500000000000002,0.97,0.29,1.0124228366,1.1668,0.3574,1.2203102065,0.1968,0.0574,0.20500000000000002,0.97,0.30000000000000004,1.0153324579
2019-07-15 20:30:00,1.10296,0.34628000000000003,1.1560409162,0.19296000000000002,0.056280000000000004,0.201,0.91,0.29,0.9550916186,1.10296,0.35628000000000004,1.1590755799,0.19296000000000002,0.056280000000000004,0.201,0.91,0.30000000000000004,0.9581753493
2019-07-15 21:00:00,1.10632,0.32726000000000005,1.1537083904,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.91,0.27,0.9492101980000001,1.10632,0.34726,1.1595401889999999,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.91,0.29,0.9550916186
2019-07-15 21:30:00,1.06296,0.32628,1.1119094388,0.19296000000000002,0.056280000000000004,0.201,0.87,0.27,0.910933587,1.06296,0.34628000000000003,1.1179417695,0.19296000000000002,0.056280000000000004,0.201,0.87,0.29,0.9170605214
2019-07-15 22:00:00,1.03632,0.31726000000000004,1.083795668,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.84,0.26,0.8793179175,1.02632,0.32726000000000005,1.0772334241000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8300000000000001,0.27,0.872811549
2019-07-15 22:30:00,0.9853600000000001,0.31698000000000004,1.0350896821,0.19536,0.05698,0.20350000000000001,0.79,0.26,0.8316850365,0.9853600000000001,0.32698000000000005,1.0381956704,0.19536,0.05698,0.20350000000000001,0.79,0.27,0.8348652586
2019-07-15 23:00:00,0.9158400000000001,0.30712,0.9659635604000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.72,0.25,0.7621679605,0.9058400000000001,0.31712,0.9597453829,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.71,0.26,0.7561084578
2019-07-15 23:30:00,0.8339200000000001,0.30656,0.8884827517,0.19392,0.056560000000000006,0.202,0.64,0.25,0.6870953355,0.8339200000000001,0.31656,0.891982511,0.19392,0.056560000000000006,0.202,0.64,0.26,0.6907966416
2019-07-16 00:00:00,0.77632,0.28726,0.8277626773000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.58,0.23,0.6239390996,0.7663200000000001,0.29726,0.8219548954,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.5700000000000001,0.24,0.6184658438
2019-07-16 00:30:00,0.722,0.276,0.7729553674,0.192,0.056,0.2,0.53,0.22,0.5738466694000001,0.722,0.28600000000000003,0.7765822558000001,0.192,0.056,0.2,0.53,0.23,0.577754273
2019-07-16 01:00:00,0.7068,0.2574,0.7522107417,0.1968,0.0574,0.20500000000000002,0.51,0.2,0.5478138370000001,0.7068,0.2674,0.7556910744,0.1968,0.0574,0.20500000000000002,0.51,0.21,0.5515432893000001
2019-07-16 01:30:00,0.70152,0.25586000000000003,0.7467226058,0.19152000000000002,0.05586000000000001,0.1995,0.51,0.2,0.5478138370000001,0.70152,0.26586000000000004,0.7502078712,0.19152000000000002,0.05586000000000001,0.1995,0.51,0.21,0.5515432893000001
2019-07-16 02:00:00,0.7363200000000001,0.24726,0.7767268825,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.54,0.19,0.5724508713,0.7263200000000001,0.26726,0.7739306493,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.53,0.21,0.5700877125
2019-07-16 02:30:00,0.7329600000000001,0.26628,0.7798303662,0.19296000000000002,0.056280000000000004,0.201,0.54,0.21,0.5793962375,0.72296,0.27628,0.7739520657000001,0.19296000000000002,0.056280000000000004,0.201,0.53,0.22,0.5738466694000001
2019-07-16 03:00:00,0.7153600000000001,0.24698000000000003,0.7567952497,0.19536,0.05698,0.20350000000000001,0.52,0.19,0.5536244214,0.7153600000000001,0.26698,0.7635563175000001,0.19536,0.05698,0.20350000000000001,0.52,0.21,0.5608029957
2019-07-16 03:30:00,0.73392,0.24656000000000003,0.7742289067,0.19392,0.056560000000000006,0.202,0.54,0.19,0.5724508713,0.72392,0.26656,0.7714365820000001,0.19392,0.056560000000000006,0.202,0.53,0.21,0.5700877125
2019-07-16 04:00:00,0.73536,0.24698000000000003,0.7757276906,0.19536,0.05698,0.20350000000000001,0.54,0.19,0.5724508713,0.72536,0.26698,0.7729330178,0.19536,0.05698,0.20350000000000001,0.53,0.21,0.5700877125
2019-07-16 04:30:00,0.7544000000000001,0.2467,0.7937129519,0.19440000000000002,0.0567,0.2025,0.56,0.19,0.5913543777,0.7544000000000001,0.2667,0.8001551412,0.19440000000000002,0.0567,0.2025,0.56,0.21,0.5980802622
2019-07-16 05:00:00,0.7468,0.2474,0.7867127811,0.1968,0.0574,0.20500000000000002,0.55,0.19,0.5818934610000001,0.7468,0.2674,0.7932294750000001,0.1968,0.0574,0.20500000000000002,0.55,0.21,0.5887274412
2019-07-16 05:30:00,0.7644000000000001,0.2467,0.8032236613,0.19440000000000002,0.0567,0.2025,0.5700000000000001,0.19,0.6008327554,0.7544000000000001,0.2667,0.8001551412,0.19440000000000002,0.0567,0.2025,0.56,0.21,0.5980802622
2019-07-16 06:00:00,0.7677600000000001,0.24768,0.806722257,0.19776000000000002,0.05768,0.20600000000000002,0.5700000000000001,0.19,0.6008327554,0.7577600000000001,0.26768000000000003,0.8036496749,0.19776000000000002,0.05768,0.20600000000000002,0.56,0.21,0.5980802622
2019-07-16 06:30:00,0.8039200000000001,0.24656000000000003,0.8408800152,0.19392,0.056560000000000006,0.202,0.61,0.19,0.6389053138,0.8039200000000001,0.26656,0.8469602116,0.19392,0.056560000000000006,0.202,0.61,0.21,0.6451356447000001
2019-07-16 07:00:00,0.8972800000000001,0.27754,0.9392230033000001,0.19728,0.05754000000000001,0.20550000000000002,0.7000000000000001,0.22,0.7337574531000001,0.8872800000000001,0.28754,0.9327084486,0.19728,0.05754000000000001,0.20550000000000002,0.6900000000000001,0.23,0.7273238618
2019-07-16 07:30:00,0.9444,0.31670000000000004,0.9960874711000001,0.19440000000000002,0.0567,0.2025,0.75,0.26,0.7937883849,0.9444,0.3267,0.9993118883000001,0.19440000000000002,0.0567,0.2025,0.75,0.27,0.7971198153
2019-07-16 08:00:00,0.9753600000000001,0.34698,1.0352401895,0.19536,0.05698,0.20350000000000001,0.78,0.29,0.8321658489,0.9753600000000001,0.35698,1.0386346085,0.19536,0.05698,0.20350000000000001,0.78,0.30000000000000004,0.8357032966
2019-07-16 08:30:00,1.04392,0.44656,1.1354227407,0.19392,0.056560000000000006,0.202,0.85,0.39,0.9352005133,1.04392,0.45656,1.1393928208,0.19392,0.056560000000000006,0.202,0.85,0.4,0.9394147114
2019-07-16 09:00:00,1.00488,0.44684,1.0997498807,0.19488000000000003,0.05684,0.203,0.81,0.39,0.8989994438000001,1.00488,0.45684,1.1038508051,0.19488000000000003,0.05684,0.203,0.81,0.4,0.9033825325
2019-07-16 09:30:00,1.00152,0.46586000000000005,1.1045668155,0.19152000000000002,0.05586000000000001,0.1995,0.81,0.41000000000000003,0.9078546139,1.00152,0.47586000000000006,1.1088214689,0.19152000000000002,0.05586000000000001,0.1995,0.81,0.42,0.9124143795
2019-07-16 10:00:00,0.9548800000000001,0.46684000000000003,1.0628901166,0.19488000000000003,0.05684,0.203,0.76,0.41000000000000003,0.863539229,0.94488,0.47684000000000004,1.058383012,0.19488000000000003,0.05684,0.203,0.75,0.42,0.8595929269
2019-07-16 10:30:00,0.82152,0.40586000000000005,0.9163064171,0.19152000000000002,0.05586000000000001,0.1995,0.63,0.35000000000000003,0.7206941099,0.82152,0.41586,0.9207793710000001,0.19152000000000002,0.05586000000000001,0.1995,0.63,0.36,0.7256031973
2019-07-16 11:00:00,0.8563200000000001,0.46726000000000006,0.9755079959,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.66,0.41000000000000003,0.7769813383,0.8463200000000001,0.46726000000000006,0.9667416666,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.65,0.41000000000000003,0.7685050423
2019-07-16 11:30:00,0.90056,0.49558,1.0279143204,0.19056,0.055580000000000004,0.1985,0.71,0.44,0.8352843827,0.90056,0.49558,1.0279143204,0.19056,0.055580000000000004,0.1985,0.71,0.44,0.8352843827
2019-07-16 12:00:00,0.95152,0.46586000000000005,1.0594412914,0.19152000000000002,0.05586000000000001,0.1995,0.76,0.41000000000000003,0.863539229,0.95152,0.47586000000000006,1.0638764261,0.19152000000000002,0.05586000000000001,0.1995,0.76,0.42,0.8683317338000001
2019-07-16 12:30:00,0.99048,0.46264000000000005,1.0932000732,0.18048,0.052640000000000006,0.188,0.81,0.41000000000000003,0.9078546139,0.99048,0.47264000000000006,1.0974694529,0.18048,0.052640000000000006,0.188,0.81,0.42,0.9124143795
2019-07-16 13:00:00,0.9776800000000001,0.45474000000000003,1.0782609378,0.18768,0.054740000000000004,0.1955,0.79,0.4,0.8854942123,0.9676800000000001,0.47474000000000005,1.0778602182,0.18768,0.054740000000000004,0.1955,0.78,0.42,0.8858893836
2019-07-16 13:30:00,0.8776800000000001,0.38474,0.9583042575,0.18768,0.054740000000000004,0.1955,0.6900000000000001,0.33,0.7648529270000001,0.8776800000000001,0.39474000000000004,0.9623626395,0.18768,0.054740000000000004,0.1955,0.6900000000000001,0.34,0.7692203845000001
2019-07-16 14:00:00,0.89536,0.47698,1.01448482,0.19536,0.05698,0.20350000000000001,0.7000000000000001,0.42,0.8163332653,0.89536,0.49698000000000003,1.0240403557,0.19536,0.05698,0.20350000000000001,0.7000000000000001,0.44,0.8268010643
2019-07-16 14:30:00,0.9934400000000001,0.49642000000000003,1.1105655541,0.19344000000000003,0.056420000000000005,0.2015,0.8,0.44,0.9130169768,0.9934400000000001,0.5064200000000001,1.1150714103000001,0.19344000000000003,0.056420000000000005,0.2015,0.8,0.45,0.9178779875
2019-07-16 15:00:00,0.9734400000000001,0.46642000000000006,1.0794132897,0.19344000000000003,0.056420000000000005,0.2015,0.78,0.41000000000000003,0.8811923740000001,0.9734400000000001,0.47642000000000007,1.0837718625,0.19344000000000003,0.056420000000000005,0.2015,0.78,0.42,0.8858893836
2019-07-16 15:30:00,1.00384,0.46362000000000003,1.1057297364,0.18384,0.05362,0.1915,0.8200000000000001,0.41000000000000003,0.9167878708,1.00384,0.47362000000000004,1.1099597515,0.18384,0.05362,0.1915,0.8200000000000001,0.42,0.9213034245
2019-07-16 16:00:00,1.12392,0.47656000000000004,1.2207807338,0.19392,0.056560000000000006,0.202,0.93,0.42,1.0204410811,1.12392,0.49656000000000006,1.2287261697,0.19392,0.056560000000000006,0.202,0.93,0.44,1.0288342918
2019-07-16 16:30:00,1.15104,0.46572,1.2416876419,0.19104000000000002,0.055720000000000006,0.199,0.96,0.41000000000000003,1.0438869671,1.15104,0.47572000000000003,1.2454728419,0.19104000000000002,0.055720000000000006,0.199,0.96,0.42,1.0478549518
2019-07-16 17:00:00,1.20584,0.46712000000000004,1.2931555204,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.01,0.41000000000000003,1.0900458706,1.19584,0.46712000000000004,1.283835815,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.0,0.41000000000000003,1.0807867505
2019-07-16 17:30:00,1.14152,0.39586000000000005,1.2082106811,0.19152000000000002,0.05586000000000001,0.1995,0.9500000000000001,0.34,1.0090094152,1.13152,0.40586000000000005,1.2021064221,0.19152000000000002,0.05586000000000001,0.1995,0.9400000000000001,0.35000000000000003,1.0030453629
2019-07-16 18:00:00,1.1648800000000001,0.42684000000000005,1.2406199257,0.19488000000000003,0.05684,0.203,0.97,0.37,1.0381714695,1.1648800000000001,0.44684,1.2476423366,0.19488000000000003,0.05684,0.203,0.97,0.39,1.0454664031
2019-07-16 18:30:00,1.21248,0.40614000000000006,1.2786936498,0.19248,0.05614,0.2005,1.02,0.35000000000000003,1.0783784122,1.20248,0.41614,1.2724506474,0.19248,0.05614,0.2005,1.01,0.36,1.0722406446
2019-07-16 19:00:00,1.15392,0.39656,1.2201603173,0.19392,0.056560000000000006,0.202,0.96,0.34,1.0184301645,1.14392,0.40656000000000003,1.2140197692,0.19392,0.056560000000000006,0.202,0.9500000000000001,0.35000000000000003,1.0124228366
2019-07-16 19:30:00,1.152,0.376,1.2118085657,0.192,0.056,0.2,0.96,0.32,1.0119288513,1.142,0.386,1.2054708624,0.192,0.056,0.2,0.9500000000000001,0.33,1.0056838469
2019-07-16 20:00:00,1.12632,0.32726000000000005,1.1729006139,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.93,0.27,0.9684007435,1.12632,0.33726,1.1757300073,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.93,0.28,0.9712363255
2019-07-16 20:30:00,1.1344,0.3267,1.1805067768,0.19440000000000002,0.0567,0.2025,0.9400000000000001,0.27,0.9780081799,1.1244,0.3367,1.1737300583999999,0.19440000000000002,0.0567,0.2025,0.93,0.28,0.9712363255
2019-07-16 21:00:00,1.08152,0.30586,1.1239376540000001,0.19152000000000002,0.05586000000000001,0.1995,0.89,0.25,0.9244457799,1.08152,0.31586000000000003,1.126700071,0.19152000000000002,0.05586000000000001,0.1995,0.89,0.26,0.9272000863000001
2019-07-16 21:30:00,1.062,0.306,1.1052058632,0.192,0.056,0.2,0.87,0.25,0.9052071586,1.062,0.316,1.1080162454,0.192,0.056,0.2,0.87,0.26,0.9080198236
2019-07-16 22:00:00,1.0368,0.3074,1.0814106528,0.1968,0.0574,0.20500000000000002,0.84,0.25,0.8764131446000001,1.0368,0.3174,1.0842956239000001,0.1968,0.0574,0.20500000000000002,0.84,0.26,0.8793179175
2019-07-16 22:30:00,1.00344,0.31642000000000003,1.0521470667,0.19344000000000003,0.056420000000000005,0.2015,0.81,0.26,0.8507055895000001,1.00344,0.33642000000000005,1.0583337139,0.19344000000000003,0.056420000000000005,0.2015,0.81,0.28,0.8570297544000001
2019-07-16 23:00:00,0.9153600000000001,0.31698000000000004,0.9686899659,0.19536,0.05698,0.20350000000000001,0.72,0.26,0.7655063684000001,0.9153600000000001,0.32698000000000005,0.9720081533,0.19536,0.05698,0.20350000000000001,0.72,0.27,0.7689603371
2019-07-16 23:30:00,0.8453600000000001,0.29698,0.8960081752,0.19536,0.05698,0.20350000000000001,0.65,0.24,0.6928924881,0.8453600000000001,0.30698000000000003,0.8993721421,0.19536,0.05698,0.20350000000000001,0.65,0.25,0.6964194139000001
2019-07-17 00:00:00,0.72536,0.25698000000000004,0.7695361265,0.19536,0.05698,0.20350000000000001,0.53,0.2,0.5664803615,0.72536,0.27698,0.7764438486,0.19536,0.05698,0.20350000000000001,0.53,0.22,0.5738466694000001
2019-07-17 00:30:00,0.72248,0.27614,0.7734537155000001,0.19248,0.05614,0.2005,0.53,0.22,0.5738466694000001,0.72248,0.28614,0.7770800795,0.19248,0.05614,0.2005,0.53,0.23,0.577754273
2019-07-17 01:00:00,0.7148800000000001,0.27684000000000003,0.7666118966000001,0.19488000000000003,0.05684,0.203,0.52,0.22,0.5646237685000001,0.7148800000000001,0.27684000000000003,0.7666118966000001,0.19488000000000003,0.05684,0.203,0.52,0.22,0.5646237685000001
2019-07-17 01:30:00,0.69296,0.25628,0.7388321866,0.19296000000000002,0.056280000000000004,0.201,0.5,0.2,0.5385164807,0.69296,0.27628,0.7460054960000001,0.19296000000000002,0.056280000000000004,0.201,0.5,0.22,0.5462600113
2019-07-17 02:00:00,0.7263200000000001,0.25726000000000004,0.7705345223000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.53,0.2,0.5664803615,0.7263200000000001,0.26726,0.7739306493,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.53,0.21,0.5700877125
2019-07-17 02:30:00,0.72104,0.27572,0.7719586777,0.19104000000000002,0.055720000000000006,0.199,0.53,0.22,0.5738466694000001,0.72104,0.28572000000000003,0.7755866167000001,0.19104000000000002,0.055720000000000006,0.199,0.53,0.23,0.577754273
2019-07-17 03:00:00,0.7053600000000001,0.25698000000000004,0.7507139602,0.19536,0.05698,0.20350000000000001,0.51,0.2,0.5478138370000001,0.6953600000000001,0.27698,0.7484941216000001,0.19536,0.05698,0.20350000000000001,0.5,0.22,0.5462600113
2019-07-17 03:30:00,0.7244,0.2467,0.7652556762,0.19440000000000002,0.0567,0.2025,0.53,0.19,0.5630275304,0.7244,0.25670000000000004,0.7685377349,0.19440000000000002,0.0567,0.2025,0.53,0.2,0.5664803615
2019-07-17 04:00:00,0.72584,0.24712000000000003,0.7667541979,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.53,0.19,0.5630275304,0.72584,0.25712,0.7700353239000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.53,0.2,0.5664803615
2019-07-17 04:30:00,0.72584,0.24712000000000003,0.7667541979,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.53,0.19,0.5630275304,0.72584,0.25712,0.7700353239000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.53,0.2,0.5664803615
2019-07-17 05:00:00,0.7263200000000001,0.24726,0.7672537064,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.53,0.19,0.5630275304,0.7263200000000001,0.25726000000000004,0.7705345223000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.53,0.2,0.5664803615
2019-07-17 05:30:00,0.74392,0.24656000000000003,0.7837147440000001,0.19392,0.056560000000000006,0.202,0.55,0.19,0.5818934610000001,0.74392,0.25656,0.7869180389,0.19392,0.056560000000000006,0.202,0.55,0.2,0.5852349955
2019-07-17 06:00:00,0.7368,0.2474,0.7772264792,0.1968,0.0574,0.20500000000000002,0.54,0.19,0.5724508713,0.7368,0.2574,0.7804671678,0.1968,0.0574,0.20500000000000002,0.54,0.2,0.5758472020000001
2019-07-17 06:30:00,0.7944,0.25670000000000004,0.8348450455,0.19440000000000002,0.0567,0.2025,0.6000000000000001,0.2,0.632455532,0.7844,0.2767,0.8317729558,0.19440000000000002,0.0567,0.2025,0.59,0.22,0.6296824597
2019-07-17 07:00:00,0.8772800000000001,0.25754000000000005,0.9143013999999999,0.19728,0.05754000000000001,0.20550000000000002,0.68,0.2,0.7088018059,0.8772800000000001,0.27754,0.9201351259,0.19728,0.05754000000000001,0.20550000000000002,0.68,0.22,0.7147027354000001
2019-07-17 07:30:00,0.9634400000000001,0.32642000000000004,1.0172348057,0.19344000000000003,0.056420000000000005,0.2015,0.77,0.27,0.8159656856,0.9634400000000001,0.32642000000000004,1.0172348057,0.19344000000000003,0.056420000000000005,0.2015,0.77,0.27,0.8159656856
2019-07-17 08:00:00,1.01584,0.37712,1.0835822073,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8200000000000001,0.32,0.8802272434,1.00584,0.38712,1.0777643527,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.81,0.33,0.8746427842000001
2019-07-17 08:30:00,1.01104,0.39572,1.0857238139,0.19104000000000002,0.055720000000000006,0.199,0.8200000000000001,0.34,0.8876936408,1.00104,0.40572,1.0801341583,0.19104000000000002,0.055720000000000006,0.199,0.81,0.35000000000000003,0.8823831367
2019-07-17 09:00:00,0.9948800000000001,0.41684000000000004,1.0786759476,0.19488000000000003,0.05684,0.203,0.8,0.36,0.877268488,0.9948800000000001,0.42684000000000005,1.0825796045,0.19488000000000003,0.05684,0.203,0.8,0.37,0.8814193100000001
2019-07-17 09:30:00,1.0444,0.43670000000000003,1.1320239618,0.19440000000000002,0.0567,0.2025,0.85,0.38,0.9310746479,1.0444,0.44670000000000004,1.1359191212,0.19440000000000002,0.0567,0.2025,0.85,0.39,0.9352005133
2019-07-17 10:00:00,0.9944000000000001,0.44670000000000004,1.0901248782,0.19440000000000002,0.0567,0.2025,0.8,0.39,0.89,0.9844,0.4567,1.0851812061,0.19440000000000002,0.0567,0.2025,0.79,0.4,0.8854942123
2019-07-17 10:30:00,0.8986400000000001,0.38502000000000003,0.9776473035000001,0.18864,0.055020000000000006,0.1965,0.71,0.33,0.7829431652000001,0.8886400000000001,0.39502000000000004,0.9724823135,0.18864,0.055020000000000006,0.1965,0.7000000000000001,0.34,0.7782030583
2019-07-17 11:00:00,0.9453600000000001,0.45698000000000005,1.0500172618,0.19536,0.05698,0.20350000000000001,0.75,0.4,0.85,0.9453600000000001,0.46698000000000006,1.0544078196,0.19536,0.05698,0.20350000000000001,0.75,0.41000000000000003,0.8547514259000001
2019-07-17 11:30:00,0.9420000000000001,0.456,1.0465658126,0.192,0.056,0.2,0.75,0.4,0.85,0.9420000000000001,0.456,1.0465658126,0.192,0.056,0.2,0.75,0.4,0.85
2019-07-17 12:00:00,0.9467200000000001,0.45446000000000003,1.0501488704,0.18672000000000002,0.05446,0.1945,0.76,0.4,0.8588364221,0.9467200000000001,0.47446000000000005,1.0589575298,0.18672000000000002,0.05446,0.1945,0.76,0.42,0.8683317338000001
2019-07-17 12:30:00,0.9448000000000001,0.4539,1.0481756771,0.18480000000000002,0.0539,0.1925,0.76,0.4,0.8588364221,0.9448000000000001,0.47390000000000004,1.0569901844,0.18480000000000002,0.0539,0.1925,0.76,0.42,0.8683317338000001
2019-07-17 13:00:00,0.92288,0.44334,1.0238446415,0.18288000000000001,0.053340000000000005,0.1905,0.74,0.39,0.8364807230000001,0.92288,0.45334,1.0282143016,0.18288000000000001,0.053340000000000005,0.1905,0.74,0.4,0.8411896338
2019-07-17 13:30:00,0.9038400000000001,0.35362000000000005,0.9705533731,0.18384,0.05362,0.1915,0.72,0.30000000000000004,0.78,0.9038400000000001,0.36362000000000005,0.9742413715,0.18384,0.05362,0.1915,0.72,0.31,0.7839005039
2019-07-17 14:00:00,0.9548000000000001,0.4239,1.0446694453,0.18480000000000002,0.0539,0.1925,0.77,0.37,0.8542833254000001,0.9548000000000001,0.4439,1.052943612,0.18480000000000002,0.0539,0.1925,0.77,0.39,0.8631338251
2019-07-17 14:30:00,0.9814400000000001,0.46292000000000005,1.0851356597,0.18144000000000002,0.05292,0.189,0.8,0.41000000000000003,0.8989438247,0.9814400000000001,0.47292000000000006,1.0894392135,0.18144000000000002,0.05292,0.189,0.8,0.42,0.9035485598
2019-07-17 15:00:00,0.9190400000000001,0.44222000000000006,1.0198985489,0.17904,0.05222,0.1865,0.74,0.39,0.8364807230000001,0.9190400000000001,0.45222,1.0242741088,0.17904,0.05222,0.1865,0.74,0.4,0.8411896338
2019-07-17 15:30:00,0.86336,0.44348000000000004,0.9706003297,0.18336000000000002,0.05348000000000001,0.191,0.68,0.39,0.7839005039,0.8533600000000001,0.45348000000000005,0.9663681493,0.18336000000000002,0.05348000000000001,0.191,0.67,0.4,0.780320447
2019-07-17 16:00:00,1.09008,0.44544000000000006,1.1775785324,0.19008000000000003,0.05544,0.198,0.9,0.39,0.9808669635,1.09008,0.45544,1.1813974776,0.19008000000000003,0.05544,0.198,0.9,0.4,0.9848857802000001
2019-07-17 16:30:00,1.08696,0.41578000000000004,1.16376761,0.15696000000000002,0.04578,0.1635,0.93,0.37,1.0008995954,1.08696,0.42578000000000005,1.167377681,0.15696000000000002,0.04578,0.1635,0.93,0.38,1.0046392387
2019-07-17 17:00:00,1.17176,0.40718000000000004,1.2404906489,0.16176000000000001,0.04718000000000001,0.1685,1.01,0.36,1.0722406446,1.1617600000000001,0.41718000000000005,1.2343927454,0.16176000000000001,0.04718000000000001,0.1685,1.0,0.37,1.0662551289
2019-07-17 17:30:00,1.1196,0.3753,1.1808277817,0.18960000000000002,0.0553,0.1975,0.93,0.32,0.9835141077,1.1196,0.38530000000000003,1.1840440237,0.18960000000000002,0.0553,0.1975,0.93,0.33,0.9868130522
2019-07-17 18:00:00,1.21536,0.39698000000000006,1.2785511527,0.19536,0.05698,0.20350000000000001,1.02,0.34,1.0751744045,1.21536,0.40698,1.281691324,0.19536,0.05698,0.20350000000000001,1.02,0.35000000000000003,1.0783784122
2019-07-17 18:30:00,1.25248,0.43614,1.3262444156,0.19248,0.05614,0.2005,1.06,0.38,1.1260550608,1.25248,0.44614000000000004,1.3295664895,0.19248,0.05614,0.2005,1.06,0.39,1.1294689017
2019-07-17 19:00:00,1.2316,0.4188,1.3008581783,0.2016,0.058800000000000005,0.21,1.03,0.36,1.091100362,1.2316,0.4288,1.3041119584,0.2016,0.058800000000000005,0.21,1.03,0.37,1.0944404963
2019-07-17 19:30:00,1.18968,0.37824,1.2483605248,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.99,0.32,1.0404326023,1.18968,0.38824000000000003,1.2514267058,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.99,0.33,1.0435516279
2019-07-17 20:00:00,1.16208,0.32894,1.2077381546,0.20208,0.058940000000000006,0.21050000000000002,0.96,0.27,0.9972462083,1.16208,0.33894,1.2105000000000001,0.20208,0.058940000000000006,0.21050000000000002,0.96,0.28,1.0
2019-07-17 20:30:00,1.1311200000000001,0.33866,1.1807298802,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.93,0.28,0.9712363255,1.1311200000000001,0.33866,1.1807298802,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.93,0.28,0.9712363255
2019-07-17 21:00:00,1.09304,0.33922,1.1444678458,0.20304000000000003,0.05922,0.21150000000000002,0.89,0.28,0.9330058949000001,1.09304,0.33922,1.1444678458,0.20304000000000003,0.05922,0.21150000000000002,0.89,0.28,0.9330058949000001
2019-07-17 21:30:00,1.0787200000000001,0.34796000000000005,1.1334518075,0.19872,0.057960000000000005,0.20700000000000002,0.88,0.29,0.9265527508,1.06872,0.35796000000000006,1.1270748866,0.19872,0.057960000000000005,0.20700000000000002,0.87,0.30000000000000004,0.920271699
2019-07-17 22:00:00,1.074,0.3195,1.1205160641,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.87,0.26,0.9080198236,1.064,0.3295,1.1138519875,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.86,0.27,0.9013878189000001
2019-07-17 22:30:00,1.02872,0.30796,1.0738268948,0.19872,0.057960000000000005,0.20700000000000002,0.8300000000000001,0.25,0.8668333173,1.02872,0.31796,1.0767373867,0.19872,0.057960000000000005,0.20700000000000002,0.8300000000000001,0.26,0.8697700846
2019-07-17 23:00:00,0.9730400000000001,0.30922000000000005,1.0209916013,0.20304000000000003,0.05922,0.21150000000000002,0.77,0.25,0.8095677859,0.9730400000000001,0.31922,1.0240645732,0.20304000000000003,0.05922,0.21150000000000002,0.77,0.26,0.8127115109
2019-07-17 23:30:00,0.88968,0.30824,0.9415638056000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.6900000000000001,0.25,0.7338937253000001,0.88968,0.31824,0.9448847549,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.6900000000000001,0.26,0.7373601562000001
2019-07-18 00:00:00,0.81208,0.28894000000000003,0.8619514197,0.20208,0.058940000000000006,0.21050000000000002,0.61,0.23,0.6519202405,0.80208,0.30894000000000005,0.8595209422000001,0.20208,0.058940000000000006,0.21050000000000002,0.6000000000000001,0.25,0.65
2019-07-18 00:30:00,0.7801600000000001,0.30838000000000004,0.8388968053,0.20016,0.05838,0.20850000000000002,0.58,0.25,0.631585307,0.7801600000000001,0.30838000000000004,0.8388968053,0.20016,0.05838,0.20850000000000002,0.58,0.25,0.631585307
2019-07-18 01:00:00,0.7516,0.2888,0.8051757572,0.2016,0.058800000000000005,0.21,0.55,0.23,0.5961543424,0.7416,0.2988,0.7995323633,0.2016,0.058800000000000005,0.21,0.54,0.24,0.5909314681
2019-07-18 01:30:00,0.75016,0.28838,0.8036809379000001,0.20016,0.05838,0.20850000000000002,0.55,0.23,0.5961543424,0.74016,0.29838000000000003,0.7980397546,0.20016,0.05838,0.20850000000000002,0.54,0.24,0.5909314681
2019-07-18 02:00:00,0.7520800000000001,0.28894000000000003,0.8056740346,0.20208,0.058940000000000006,0.21050000000000002,0.55,0.23,0.5961543424,0.7420800000000001,0.29894000000000004,0.8000299057,0.20208,0.058940000000000006,0.21050000000000002,0.54,0.24,0.5909314681
