Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-18 02:30:00,0.7477600000000001,0.28768000000000005,0.8011896155,0.19776000000000002,0.05768,0.20600000000000002,0.55,0.23,0.5961543424,0.7377600000000001,0.29768,0.7955521353,0.19776000000000002,0.05768,0.20600000000000002,0.54,0.24,0.5909314681
2019-07-18 03:00:00,0.72352,0.28936,0.7792370628,0.20352,0.05936,0.212,0.52,0.23,0.568594759,0.72352,0.28936,0.7792370628,0.20352,0.05936,0.212,0.52,0.23,0.568594759
2019-07-18 03:30:00,0.73824,0.25782,0.7819651207,0.19824000000000003,0.05782,0.20650000000000002,0.54,0.2,0.5758472020000001,0.7282400000000001,0.28782,0.7830541808,0.19824000000000003,0.05782,0.20650000000000002,0.53,0.23,0.577754273
2019-07-18 04:00:00,0.7435200000000001,0.25936000000000003,0.7874576814,0.20352,0.05936,0.212,0.54,0.2,0.5758472020000001,0.7335200000000001,0.28936,0.7885307857,0.20352,0.05936,0.212,0.53,0.23,0.577754273
2019-07-18 04:30:00,0.7396800000000001,0.26824000000000003,0.7868158616,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.54,0.21,0.5793962375,0.7296800000000001,0.28824,0.7845477678,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.53,0.23,0.577754273
2019-07-18 05:00:00,0.74304,0.26922,0.7903087055,0.20304000000000003,0.05922,0.21150000000000002,0.54,0.21,0.5793962375,0.73304,0.28922000000000003,0.7880328991000001,0.20304000000000003,0.05922,0.21150000000000002,0.53,0.23,0.577754273
2019-07-18 05:30:00,0.7411200000000001,0.25866,0.78496105,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.54,0.2,0.5758472020000001,0.7311200000000001,0.26866,0.7789188982,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.53,0.21,0.5700877125
2019-07-18 06:00:00,0.7635200000000001,0.25936000000000003,0.8063686502,0.20352,0.05936,0.212,0.56,0.2,0.5946427499,0.7635200000000001,0.26936000000000004,0.8096404140000001,0.20352,0.05936,0.212,0.56,0.21,0.5980802622
2019-07-18 06:30:00,0.8296800000000001,0.27824000000000004,0.8750922237000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.63,0.22,0.6673080248000001,0.8296800000000001,0.28824,0.8783229474,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.63,0.23,0.6706713055
2019-07-18 07:00:00,0.9035200000000001,0.27936,0.9457221579,0.20352,0.05936,0.212,0.7000000000000001,0.22,0.7337574531000001,0.9035200000000001,0.28936,0.948724196,0.20352,0.05936,0.212,0.7000000000000001,0.23,0.7368174808
2019-07-18 07:30:00,1.04872,0.34796000000000005,1.1049388218,0.19872,0.057960000000000005,0.20700000000000002,0.85,0.29,0.8981091248,1.04872,0.35796000000000006,1.1081286026,0.19872,0.057960000000000005,0.20700000000000002,0.85,0.30000000000000004,0.9013878189000001
2019-07-18 08:00:00,1.094,0.34950000000000003,1.1484712665,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.89,0.29,0.9360555539000001,1.094,0.35950000000000004,1.1515538416,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.89,0.30000000000000004,0.9392017888
2019-07-18 08:30:00,1.08872,0.36796,1.1492196483,0.19872,0.057960000000000005,0.20700000000000002,0.89,0.31,0.9424436323000001,1.08872,0.37796,1.1524604115,0.19872,0.057960000000000005,0.20700000000000002,0.89,0.32,0.9457801013
2019-07-18 09:00:00,1.15256,0.40908000000000005,1.223004906,0.20256000000000002,0.05908000000000001,0.211,0.9500000000000001,0.35000000000000003,1.0124228366,1.14256,0.41908,1.2169927691,0.20256000000000002,0.05908000000000001,0.211,0.9400000000000001,0.36,1.0065783626
2019-07-18 09:30:00,1.14968,0.42824,1.2268470157,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9500000000000001,0.37,1.0195096861,1.13968,0.43824,1.2210343157,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9400000000000001,0.38,1.0139033485
2019-07-18 10:00:00,1.06208,0.44894000000000006,1.1530659348,0.20208,0.058940000000000006,0.21050000000000002,0.86,0.39,0.9442986816000001,1.06208,0.45894,1.1569960458,0.20208,0.058940000000000006,0.21050000000000002,0.86,0.4,0.9484724561000001
2019-07-18 10:30:00,0.8325600000000001,0.39908000000000005,0.9232664837000001,0.20256000000000002,0.05908000000000001,0.211,0.63,0.34,0.7158910532,0.8325600000000001,0.40908000000000005,0.9276327937000001,0.20256000000000002,0.05908000000000001,0.211,0.63,0.35000000000000003,0.7206941099
2019-07-18 11:00:00,0.81208,0.44894000000000006,0.9279121995,0.20208,0.058940000000000006,0.21050000000000002,0.61,0.39,0.7240165744,0.81208,0.45894,0.932791429,0.20208,0.058940000000000006,0.21050000000000002,0.61,0.4,0.729451849
2019-07-18 11:30:00,0.90968,0.41824000000000006,1.0012204552,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.71,0.36,0.7960527621,0.90968,0.42824,1.0054388097,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.71,0.37,0.800624756
2019-07-18 12:00:00,0.7830400000000001,0.41922000000000004,0.8881987672,0.20304000000000003,0.05922,0.21150000000000002,0.58,0.36,0.6826419266,0.7830400000000001,0.42922000000000005,0.8929621773,0.20304000000000003,0.05922,0.21150000000000002,0.58,0.37,0.6879680225
2019-07-18 12:30:00,0.87968,0.42824,0.9783794765,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.68,0.37,0.7741446893,0.8696800000000001,0.43824,0.9738570737000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.67,0.38,0.7702596965
2019-07-18 13:00:00,0.9844800000000001,0.42964,1.0741468242,0.20448000000000002,0.059640000000000006,0.213,0.78,0.37,0.8633075929,0.9844800000000001,0.43964000000000003,1.0781856055,0.20448000000000002,0.059640000000000006,0.213,0.78,0.38,0.8676404785
2019-07-18 13:30:00,0.8876000000000001,0.3418,0.9511366884,0.1776,0.051800000000000006,0.185,0.71,0.29,0.7669419796,0.8776,0.3518,0.9454866472000001,0.1776,0.051800000000000006,0.185,0.7000000000000001,0.30000000000000004,0.7615773106
2019-07-18 14:00:00,0.8316800000000001,0.37674,0.9130304759000001,0.09168000000000001,0.026740000000000003,0.0955,0.74,0.35000000000000003,0.8185963596,0.8316800000000001,0.38674000000000003,0.9172019679000001,0.09168000000000001,0.026740000000000003,0.0955,0.74,0.36,0.8229216245000001
2019-07-18 14:30:00,0.9078400000000001,0.38562,0.986344894,0.08784,0.02562,0.0915,0.8200000000000001,0.36,0.8955445271,0.9078400000000001,0.38562,0.986344894,0.08784,0.02562,0.0915,0.8200000000000001,0.36,0.8955445271
2019-07-18 15:00:00,0.7907200000000001,0.33646000000000004,0.8593273241,0.09072000000000001,0.02646,0.0945,0.7000000000000001,0.31,0.7655716818,0.7907200000000001,0.34646000000000005,0.8632917525,0.09072000000000001,0.02646,0.0945,0.7000000000000001,0.32,0.7696752562
2019-07-18 15:30:00,0.7688,0.33590000000000003,0.8389769067,0.0888,0.025900000000000003,0.0925,0.68,0.31,0.7473285757,0.7688,0.3559,0.8471825364000001,0.0888,0.025900000000000003,0.0925,0.68,0.33,0.7558438992000001
2019-07-18 16:00:00,0.85072,0.35646000000000005,0.9223818353000001,0.09072000000000001,0.02646,0.0945,0.76,0.33,0.8285529555000001,0.85072,0.36646,0.9262923135000001,0.09072000000000001,0.02646,0.0945,0.76,0.34,0.8325863319
2019-07-18 16:30:00,0.7973600000000001,0.37548000000000004,0.881344541,0.08736000000000001,0.025480000000000003,0.091,0.71,0.35000000000000003,0.7915806971,0.7873600000000001,0.38548000000000004,0.8766587706000001,0.08736000000000001,0.025480000000000003,0.091,0.7000000000000001,0.36,0.7871467462
2019-07-18 17:00:00,0.8907200000000001,0.37646,0.9670078852,0.09072000000000001,0.02646,0.0945,0.8,0.35000000000000003,0.8732124598000001,0.8807200000000001,0.38646,0.9617791067,0.09072000000000001,0.02646,0.0945,0.79,0.36,0.8681589716
2019-07-18 17:30:00,0.8968800000000001,0.32534,0.9540649087,0.08688000000000001,0.02534,0.09050000000000001,0.81,0.30000000000000004,0.8637708029000001,0.8868800000000001,0.33534,0.9481608777,0.08688000000000001,0.02534,0.09050000000000001,0.8,0.31,0.8579627032
2019-07-18 18:00:00,0.9816800000000001,0.34674000000000005,1.0411168282,0.09168000000000001,0.026740000000000003,0.0955,0.89,0.32,0.9457801013,0.9816800000000001,0.34674000000000005,1.0411168282,0.09168000000000001,0.026740000000000003,0.0955,0.89,0.32,0.9457801013
2019-07-18 18:30:00,1.08736,0.37548000000000004,1.1503638555,0.08736000000000001,0.025480000000000003,0.091,1.0,0.35000000000000003,1.059481005,1.07736,0.38548000000000004,1.1442462147999999,0.08736000000000001,0.025480000000000003,0.091,0.99,0.36,1.053422992
2019-07-18 19:00:00,1.15216,0.34688,1.203244946,0.09216,0.02688,0.096,1.06,0.32,1.1072488429,1.15216,0.35688000000000003,1.2061658261,0.09216,0.02688,0.096,1.06,0.33,1.1101801656
2019-07-18 19:30:00,1.11976,0.31618,1.163542973,0.08976,0.026180000000000002,0.0935,1.03,0.29,1.070046728,1.11976,0.32618,1.1663000686,0.08976,0.026180000000000002,0.0935,1.03,0.30000000000000004,1.0728000746
2019-07-18 20:00:00,1.12168,0.28674000000000005,1.1577503401,0.09168000000000001,0.026740000000000003,0.0955,1.03,0.26,1.0623088063,1.12168,0.29674,1.1602674907,0.09168000000000001,0.026740000000000003,0.0955,1.03,0.27,1.0648004508
2019-07-18 20:30:00,1.07024,0.28632,1.1078776106000001,0.09024,0.026320000000000003,0.094,0.98,0.26,1.0139033485,1.07024,0.29632000000000003,1.1105040297,0.09024,0.026320000000000003,0.094,0.98,0.27,1.0165136497
2019-07-18 21:00:00,1.05168,0.26674000000000003,1.0849797464,0.09168000000000001,0.026740000000000003,0.0955,0.96,0.24,0.9895453501,1.05168,0.28674000000000005,1.0900691033,0.09168000000000001,0.026740000000000003,0.0955,0.96,0.26,0.9945853407
2019-07-18 21:30:00,1.0088,0.2659,1.0432546429,0.0888,0.025900000000000003,0.0925,0.92,0.24,0.9507891459000001,1.0088,0.2859,1.0485305193,0.0888,0.025900000000000003,0.0925,0.92,0.26,0.9560334722
2019-07-18 22:00:00,0.9812000000000001,0.2566,1.0141977125,0.0912,0.026600000000000002,0.095,0.89,0.23,0.9192388155000001,0.9812000000000001,0.2666,1.0167738195,0.0912,0.026600000000000002,0.095,0.89,0.24,0.9217917335
2019-07-18 22:30:00,0.9968800000000001,0.25534,1.02906183,0.08688000000000001,0.02534,0.09050000000000001,0.91,0.23,0.9386160024,0.9968800000000001,0.26534,1.031588605,0.08688000000000001,0.02534,0.09050000000000001,0.91,0.24,0.9411163584000001
2019-07-18 23:00:00,0.9212,0.2466,0.9536356747,0.0912,0.026600000000000002,0.095,0.8300000000000001,0.22,0.8586617495000001,0.9212,0.2666,0.9590020855,0.0912,0.026600000000000002,0.095,0.8300000000000001,0.24,0.8640023148
2019-07-18 23:30:00,0.8459200000000001,0.24506000000000003,0.8807014534000001,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.76,0.22,0.7912016178,0.8459200000000001,0.26506,0.8864747317,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.76,0.24,0.7969943538
2019-07-19 00:00:00,0.7812,0.22660000000000002,0.8134008852,0.0912,0.026600000000000002,0.095,0.6900000000000001,0.2,0.7184010022,0.7812,0.2366,0.8162432236,0.0912,0.026600000000000002,0.095,0.6900000000000001,0.21,0.7212489168
2019-07-19 00:30:00,0.7234400000000001,0.27642,0.774450418,0.19344000000000003,0.056420000000000005,0.2015,0.53,0.22,0.5738466694000001,0.7234400000000001,0.28642,0.7780757354000001,0.19344000000000003,0.056420000000000005,0.2015,0.53,0.23,0.577754273
2019-07-19 01:00:00,0.7073600000000001,0.28048,0.7609383681,0.20736000000000002,0.060480000000000006,0.216,0.5,0.22,0.5462600113,0.7073600000000001,0.29048,0.7646808485000001,0.20736000000000002,0.060480000000000006,0.216,0.5,0.23,0.5503635162
2019-07-19 01:30:00,0.7059200000000001,0.26006,0.7522993088000001,0.20592000000000002,0.06006,0.21450000000000002,0.5,0.2,0.5385164807,0.7059200000000001,0.28006000000000003,0.7594449618,0.20592000000000002,0.06006,0.21450000000000002,0.5,0.22,0.5462600113
2019-07-19 02:00:00,0.72928,0.24104000000000003,0.7680817665,0.20928000000000002,0.061040000000000004,0.218,0.52,0.18,0.5502726597,0.72928,0.25104000000000004,0.7712784192000001,0.20928000000000002,0.061040000000000004,0.218,0.52,0.19,0.5536244214
2019-07-19 02:30:00,0.71496,0.25978,0.7606927435,0.20496,0.05978000000000001,0.21350000000000002,0.51,0.2,0.5478138370000001,0.71496,0.26978,0.7641655907,0.20496,0.05978000000000001,0.21350000000000002,0.51,0.21,0.5515432893000001
2019-07-19 03:00:00,0.7188,0.2409,0.7580938266,0.2088,0.0609,0.2175,0.51,0.18,0.5408326913,0.7188,0.2509,0.7613305787,0.2088,0.0609,0.2175,0.51,0.19,0.544242593
2019-07-19 03:30:00,0.74448,0.23964000000000002,0.7820983314000001,0.20448000000000002,0.059640000000000006,0.213,0.54,0.18,0.5692099788,0.73448,0.24964000000000003,0.7757454479,0.20448000000000002,0.059640000000000006,0.213,0.53,0.19,0.5630275304
2019-07-19 04:00:00,0.7297600000000001,0.22118000000000002,0.7625419661,0.20976000000000003,0.061180000000000005,0.2185,0.52,0.16,0.5440588203,0.7197600000000001,0.23118000000000002,0.7559752972,0.20976000000000003,0.061180000000000005,0.2185,0.51,0.17,0.5375872022
2019-07-19 04:30:00,0.72448,0.21964000000000003,0.7570422709,0.20448000000000002,0.059640000000000006,0.213,0.52,0.16,0.5440588203,0.71448,0.22964,0.7504773148,0.20448000000000002,0.059640000000000006,0.213,0.51,0.17,0.5375872022
2019-07-19 05:00:00,0.7288,0.23090000000000002,0.7645026161,0.2088,0.0609,0.2175,0.52,0.17,0.5470831747,0.7188,0.2409,0.7580938266,0.2088,0.0609,0.2175,0.51,0.18,0.5408326913
2019-07-19 05:30:00,0.7449600000000001,0.23978000000000002,0.7825981408,0.20496,0.05978000000000001,0.21350000000000002,0.54,0.18,0.5692099788,0.7449600000000001,0.23978000000000002,0.7825981408,0.20496,0.05978000000000001,0.21350000000000002,0.54,0.18,0.5692099788
2019-07-19 06:00:00,0.7678400000000001,0.25062,0.8077057942,0.20784000000000002,0.06062000000000001,0.2165,0.56,0.19,0.5913543777,0.7578400000000001,0.27062,0.8047090468,0.20784000000000002,0.06062000000000001,0.2165,0.55,0.21,0.5887274412
2019-07-19 06:30:00,0.8554400000000001,0.26992000000000005,0.8970141582000001,0.20544,0.05992000000000001,0.214,0.65,0.21,0.6830812543,0.8454400000000001,0.27992,0.8905750951,0.20544,0.05992000000000001,0.214,0.64,0.22,0.6767569726
2019-07-19 07:00:00,0.87736,0.27048,0.9181067476,0.20736000000000002,0.060480000000000006,0.216,0.67,0.21,0.7021395873,0.87736,0.28048,0.921102383,0.20736000000000002,0.060480000000000006,0.216,0.67,0.22,0.7051950085
2019-07-19 07:30:00,0.98784,0.32062,1.0385687507,0.20784000000000002,0.06062000000000001,0.2165,0.78,0.26,0.8221921916,0.98784,0.34062000000000003,1.0449161928,0.20784000000000002,0.06062000000000001,0.2165,0.78,0.28,0.8287339742000001
2019-07-19 08:00:00,1.03784,0.34062000000000003,1.0923066648,0.20784000000000002,0.06062000000000001,0.2165,0.8300000000000001,0.28,0.8759566199000001,1.03784,0.36062000000000005,1.0987077182,0.20784000000000002,0.06062000000000001,0.2165,0.8300000000000001,0.30000000000000004,0.8825531145000001
2019-07-19 08:30:00,1.12736,0.34048,1.1776532597,0.20736000000000002,0.060480000000000006,0.216,0.92,0.28,0.9616652224000001,1.12736,0.36048,1.1835904697,0.20736000000000002,0.060480000000000006,0.216,0.92,0.30000000000000004,0.9676776323
2019-07-19 09:00:00,1.14736,0.37048000000000003,1.2056908393,0.20736000000000002,0.060480000000000006,0.216,0.9400000000000001,0.31,0.9897979592,1.14736,0.38048000000000004,1.2088010589,0.20736000000000002,0.060480000000000006,0.216,0.9400000000000001,0.32,0.992975327
2019-07-19 09:30:00,1.20352,0.37936000000000003,1.2618931809,0.20352,0.05936,0.212,1.0,0.32,1.0499523799,1.20352,0.37936000000000003,1.2618931809,0.20352,0.05936,0.212,1.0,0.32,1.0499523799
2019-07-19 10:00:00,1.20832,0.38076000000000004,1.2668920238,0.20832,0.06076,0.217,1.0,0.32,1.0499523799,1.20832,0.39076000000000005,1.2699333053,0.20832,0.06076,0.217,1.0,0.33,1.053043209
2019-07-19 10:30:00,1.114,0.3295,1.1617083326,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.91,0.27,0.9492101980000001,1.104,0.3395,1.1550221859,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.9,0.28,0.9425497334
2019-07-19 11:00:00,1.0973600000000001,0.43048000000000003,1.1787756360000001,0.20736000000000002,0.060480000000000006,0.216,0.89,0.37,0.9638464608,1.08736,0.44048000000000004,1.1731898397,0.20736000000000002,0.060480000000000006,0.216,0.88,0.38,0.9585405573
2019-07-19 11:30:00,1.02496,0.44978,1.1193056106000001,0.20496,0.05978000000000001,0.21350000000000002,0.8200000000000001,0.39,0.9080198236,1.02496,0.45978,1.1233613177,0.20496,0.05978000000000001,0.21350000000000002,0.8200000000000001,0.4,0.9123595782
2019-07-19 12:00:00,1.0516,0.45880000000000004,1.1473273291,0.2016,0.058800000000000005,0.21,0.85,0.4,0.9394147114,1.0516,0.46880000000000005,1.1513626709,0.2016,0.058800000000000005,0.21,0.85,0.41000000000000003,0.9437160590000001
2019-07-19 12:30:00,1.11448,0.44964000000000004,1.201766117,0.20448000000000002,0.059640000000000006,0.213,0.91,0.39,0.9900505038,1.11448,0.45964000000000005,1.20554328,0.20448000000000002,0.059640000000000006,0.213,0.91,0.4,0.9940321926000001
2019-07-19 13:00:00,1.1053600000000001,0.42698,1.1849610331,0.19536,0.05698,0.20350000000000001,0.91,0.37,0.9823441352000001,1.1053600000000001,0.43698000000000004,1.1886009633,0.19536,0.05698,0.20350000000000001,0.91,0.38,0.9861541462000001
2019-07-19 13:30:00,0.9829600000000001,0.37628,1.0525193585000001,0.19296000000000002,0.056280000000000004,0.201,0.79,0.32,0.8523496935,0.9829600000000001,0.38628,1.056135692,0.19296000000000002,0.056280000000000004,0.201,0.79,0.33,0.8561541917000001
2019-07-19 14:00:00,1.02776,0.41768000000000005,1.1093904633,0.19776000000000002,0.05768,0.20600000000000002,0.8300000000000001,0.36,0.9047098983,1.02776,0.43768,1.1170740351,0.19776000000000002,0.05768,0.20600000000000002,0.8300000000000001,0.38,0.9128526716
2019-07-19 14:30:00,1.0044,0.4167,1.0874089617,0.19440000000000002,0.0567,0.2025,0.81,0.36,0.8863972022000001,1.0044,0.43670000000000003,1.0952288574,0.19440000000000002,0.0567,0.2025,0.81,0.38,0.8947066558000001
2019-07-19 15:00:00,1.01248,0.39614000000000005,1.0872178485,0.19248,0.05614,0.2005,0.8200000000000001,0.34,0.8876936408,1.01248,0.40614000000000006,1.09090121,0.19248,0.05614,0.2005,0.8200000000000001,0.35000000000000003,0.891571646
2019-07-19 15:30:00,1.03056,0.39558000000000004,1.1038738379,0.19056,0.055580000000000004,0.1985,0.84,0.34,0.9062008607,1.03056,0.40558000000000005,1.1074967494,0.19056,0.055580000000000004,0.1985,0.84,0.35000000000000003,0.91
2019-07-19 16:00:00,1.03392,0.38656,1.1038202752,0.19392,0.056560000000000006,0.202,0.84,0.33,0.9024965374,1.03392,0.40656000000000003,1.1109822681,0.19392,0.056560000000000006,0.202,0.84,0.35000000000000003,0.91
2019-07-19 16:30:00,1.09872,0.38796,1.1652032441,0.19872,0.057960000000000005,0.20700000000000002,0.9,0.33,0.9585927185,1.09872,0.39796000000000004,1.1685708365,0.19872,0.057960000000000005,0.20700000000000002,0.9,0.34,0.9620810777000001
2019-07-19 17:00:00,1.18112,0.38866,1.2434231178,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.98,0.33,1.0340696302,1.18112,0.39866,1.2465850352,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.98,0.34,1.0373041984
2019-07-19 17:30:00,1.24496,0.37978,1.3015983442999999,0.20496,0.05978000000000001,0.21350000000000002,1.04,0.32,1.0881176407,1.24496,0.39978,1.3075738794,0.20496,0.05978000000000001,0.21350000000000002,1.04,0.34,1.0941663493
2019-07-19 18:00:00,1.27832,0.40076,1.3396680932,0.20832,0.06076,0.217,1.07,0.34,1.1227199116,1.27832,0.40076,1.3396680932,0.20832,0.06076,0.217,1.07,0.34,1.1227199116
2019-07-19 18:30:00,1.32968,0.39824000000000004,1.3880360226000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.13,0.34,1.1800423721,1.31968,0.40824000000000005,1.3813816272000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.12,0.35000000000000003,1.173413823
2019-07-19 19:00:00,1.27928,0.38104000000000005,1.334821636,0.20928000000000002,0.061040000000000004,0.218,1.07,0.32,1.1168258593,1.27928,0.39104000000000005,1.3377105816000001,0.20928000000000002,0.061040000000000004,0.218,1.07,0.33,1.1197321108
2019-07-19 19:30:00,1.22544,0.37992000000000004,1.2829818393,0.20544,0.05992000000000001,0.214,1.02,0.32,1.0690182412,1.22544,0.38992000000000004,1.2859785379,0.20544,0.05992000000000001,0.214,1.02,0.33,1.0720541031
2019-07-19 20:00:00,1.14928,0.33104,1.1960066889,0.20928000000000002,0.061040000000000004,0.218,0.9400000000000001,0.27,0.9780081799,1.13928,0.35104,1.1921358983,0.20928000000000002,0.061040000000000004,0.218,0.93,0.29,0.9741663102
2019-07-19 20:30:00,1.11592,0.33006,1.1637083183,0.20592000000000002,0.06006,0.21450000000000002,0.91,0.27,0.9492101980000001,1.11592,0.35006000000000004,1.1695381353,0.20592000000000002,0.06006,0.21450000000000002,0.91,0.29,0.9550916186
2019-07-19 21:00:00,1.11832,0.30076,1.1580570798,0.20832,0.06076,0.217,0.91,0.24,0.9411163584000001,1.11832,0.31076000000000004,1.1606943611,0.20832,0.06076,0.217,0.91,0.25,0.9437160590000001
2019-07-19 21:30:00,1.064,0.2995,1.1053489268,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.86,0.24,0.8928605714000001,1.064,0.3095,1.1081002888,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.86,0.25,0.8956003573
2019-07-19 22:00:00,1.02352,0.29936,1.0664003001,0.20352,0.05936,0.212,0.8200000000000001,0.24,0.8544003745000001,1.02352,0.30936,1.0692505787,0.20352,0.05936,0.212,0.8200000000000001,0.25,0.8572630868000001
2019-07-19 22:30:00,1.00112,0.29866000000000004,1.0447196035,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8,0.24,0.8352245207000001,1.00112,0.30866000000000005,1.0476221886000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8,0.25,0.8381527307000001
2019-07-19 23:00:00,0.9440000000000001,0.2995,0.9903717736000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.74,0.24,0.7779460136,0.9440000000000001,0.3095,0.9934416188,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.74,0.25,0.7810889834
2019-07-19 23:30:00,0.88016,0.29838000000000003,0.9293612053,0.20016,0.05838,0.20850000000000002,0.68,0.24,0.7211102551,0.88016,0.30838000000000004,0.9326198851,0.20016,0.05838,0.20850000000000002,0.68,0.25,0.7244998275
2019-07-20 00:00:00,0.8049600000000001,0.29978000000000005,0.858969528,0.20496,0.05978000000000001,0.21350000000000002,0.6000000000000001,0.24,0.6462197769,0.8049600000000001,0.30978,0.8625104347,0.20496,0.05978000000000001,0.21350000000000002,0.6000000000000001,0.25,0.65
2019-07-20 00:30:00,0.77968,0.29824,0.8347742210000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.58,0.24,0.6276941931000001,0.77968,0.30824,0.8383989504,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.58,0.25,0.631585307
2019-07-20 01:00:00,0.784,0.2995,0.8392593461000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.58,0.24,0.6276941931000001,0.784,0.3095,0.8428797364,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.58,0.25,0.631585307
2019-07-20 01:30:00,0.7806400000000001,0.27852000000000005,0.8288378611,0.20064,0.05852,0.209,0.58,0.22,0.6203224968000001,0.7806400000000001,0.28852,0.8322515245000001,0.20064,0.05852,0.209,0.58,0.23,0.6239390996
2019-07-20 02:00:00,0.7835200000000001,0.25936000000000003,0.8253309639,0.20352,0.05936,0.212,0.58,0.2,0.613514466,0.7835200000000001,0.26936000000000004,0.8285278511,0.20352,0.05936,0.212,0.58,0.21,0.6168468205000001
2019-07-20 02:30:00,0.7716000000000001,0.25880000000000003,0.8138451941,0.2016,0.058800000000000005,0.21,0.5700000000000001,0.2,0.6040695324,0.7616,0.2788,0.81102651,0.2016,0.058800000000000005,0.21,0.56,0.22,0.6016643583
2019-07-20 03:00:00,0.7735200000000001,0.25936000000000003,0.8158436125,0.20352,0.05936,0.212,0.5700000000000001,0.2,0.6040695324,0.7635200000000001,0.26936000000000004,0.8096404140000001,0.20352,0.05936,0.212,0.56,0.21,0.5980802622
2019-07-20 03:30:00,0.77112,0.25866,0.8133455908,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.5700000000000001,0.2,0.6040695324,0.76112,0.26866,0.8071442560000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.56,0.21,0.5980802622
2019-07-20 04:00:00,0.75448,0.25964000000000004,0.7979053829,0.20448000000000002,0.059640000000000006,0.213,0.55,0.2,0.5852349955,0.75448,0.26964000000000005,0.8012152021000001,0.20448000000000002,0.059640000000000006,0.213,0.55,0.21,0.5887274412
2019-07-20 04:30:00,0.7506400000000001,0.26852000000000004,0.7972223027,0.20064,0.05852,0.209,0.55,0.21,0.5887274412,0.7506400000000001,0.27852000000000005,0.8006458643000001,0.20064,0.05852,0.209,0.55,0.22,0.5923681288
2019-07-20 05:00:00,0.7549600000000001,0.25978,0.7984048159,0.20496,0.05978000000000001,0.21350000000000002,0.55,0.2,0.5852349955,0.7549600000000001,0.27978000000000003,0.8051344298,0.20496,0.05978000000000001,0.21350000000000002,0.55,0.22,0.5923681288
2019-07-20 05:30:00,0.7606400000000001,0.26852000000000004,0.8066450273,0.20064,0.05852,0.209,0.56,0.21,0.5980802622,0.7606400000000001,0.27852000000000005,0.8100287649,0.20064,0.05852,0.209,0.56,0.22,0.6016643583
2019-07-20 06:00:00,0.764,0.2695,0.8101396485,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.56,0.21,0.5980802622,0.764,0.2795,0.8135208971000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.56,0.22,0.6016643583
2019-07-20 06:30:00,0.7706400000000001,0.24852000000000002,0.8097210631,0.20064,0.05852,0.209,0.5700000000000001,0.19,0.6008327554,0.7706400000000001,0.25852,0.8128459879000001,0.20064,0.05852,0.209,0.5700000000000001,0.2,0.6040695324
2019-07-20 07:00:00,0.7735200000000001,0.24936000000000003,0.8127198779,0.20352,0.05936,0.212,0.5700000000000001,0.19,0.6008327554,0.7735200000000001,0.25936000000000003,0.8158436125,0.20352,0.05936,0.212,0.5700000000000001,0.2,0.6040695324
2019-07-20 07:30:00,0.8716,0.2988,0.9213945952,0.2016,0.058800000000000005,0.21,0.67,0.24,0.7116881339000001,0.8616,0.3088,0.9152660815,0.2016,0.058800000000000005,0.21,0.66,0.25,0.7057619995000001
2019-07-20 08:00:00,1.00304,0.31922,1.0526113480000001,0.20304000000000003,0.05922,0.21150000000000002,0.8,0.26,0.8411896338,0.99304,0.32922,1.0461903507,0.20304000000000003,0.05922,0.21150000000000002,0.79,0.27,0.8348652586
2019-07-20 08:30:00,0.9796800000000001,0.31824,1.0300726188,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.78,0.26,0.8221921916,0.9796800000000001,0.32824000000000003,1.0332058846,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.78,0.27,0.8254089895000001
2019-07-20 09:00:00,0.9859200000000001,0.34006000000000003,1.0429185251,0.20592000000000002,0.06006,0.21450000000000002,0.78,0.28,0.8287339742000001,0.9859200000000001,0.35006000000000004,1.0462218933,0.20592000000000002,0.06006,0.21450000000000002,0.78,0.29,0.8321658489
2019-07-20 09:30:00,1.01208,0.33894,1.0673266838,0.20208,0.058940000000000006,0.21050000000000002,0.81,0.28,0.8570297544000001,1.00208,0.34894000000000003,1.061095401,0.20208,0.058940000000000006,0.21050000000000002,0.8,0.29,0.850940656
2019-07-20 10:00:00,0.9864,0.3402,1.0434179412,0.2064,0.060200000000000004,0.215,0.78,0.28,0.8287339742000001,0.9864,0.3502,1.0467210708,0.2064,0.060200000000000004,0.215,0.78,0.29,0.8321658489
2019-07-20 10:30:00,0.9320800000000001,0.31894,0.9851374777,0.20208,0.058940000000000006,0.21050000000000002,0.73,0.26,0.7749193506000001,0.9320800000000001,0.32894,0.98842028,0.20208,0.058940000000000006,0.21050000000000002,0.73,0.27,0.7783315489
2019-07-20 11:00:00,0.9559200000000001,0.34006000000000003,1.0146052681,0.20592000000000002,0.06006,0.21450000000000002,0.75,0.28,0.8005623024,0.9559200000000001,0.35006000000000004,1.0180005157,0.20592000000000002,0.06006,0.21450000000000002,0.75,0.29,0.8041144197000001
2019-07-20 11:30:00,0.9330400000000001,0.33922,0.9927909397,0.20304000000000003,0.05922,0.21150000000000002,0.73,0.28,0.7818567644000001,0.9330400000000001,0.34922000000000003,0.9962521016,0.20304000000000003,0.05922,0.21150000000000002,0.73,0.29,0.7854934755
2019-07-20 12:00:00,0.9249600000000001,0.35978000000000004,0.9924679592000001,0.20496,0.05978000000000001,0.21350000000000002,0.72,0.30000000000000004,0.78,0.9149600000000001,0.36978000000000005,0.9868581712000001,0.20496,0.05978000000000001,0.21350000000000002,0.71,0.31,0.7747257579
2019-07-20 12:30:00,0.97352,0.35936,1.0377286736,0.20352,0.05936,0.212,0.77,0.30000000000000004,0.8263776376,0.97352,0.35936,1.0377286736,0.20352,0.05936,0.212,0.77,0.30000000000000004,0.8263776376
2019-07-20 13:00:00,0.8754400000000001,0.30992000000000003,0.9286794926,0.20544,0.05992000000000001,0.214,0.67,0.25,0.7151223672,0.8754400000000001,0.31992000000000004,0.9320643755,0.20544,0.05992000000000001,0.214,0.67,0.26,0.7186793444
2019-07-20 13:30:00,0.8725600000000001,0.30908,0.9256842874000001,0.20256000000000002,0.05908000000000001,0.211,0.67,0.25,0.7151223672,0.8725600000000001,0.31908000000000003,0.9290710414000001,0.20256000000000002,0.05908000000000001,0.211,0.67,0.26,0.7186793444
2019-07-20 14:00:00,0.9259200000000001,0.29006000000000004,0.9702899824000001,0.20592000000000002,0.06006,0.21450000000000002,0.72,0.23,0.7558438992000001,0.9259200000000001,0.30006000000000005,0.9733261786,0.20592000000000002,0.06006,0.21450000000000002,0.72,0.24,0.7589466384
2019-07-20 14:30:00,0.9016000000000001,0.3088,0.9530162643000001,0.2016,0.058800000000000005,0.21,0.7000000000000001,0.25,0.7433034374,0.9016000000000001,0.31880000000000003,0.9563032992,0.2016,0.058800000000000005,0.21,0.7000000000000001,0.26,0.7467261881
2019-07-20 15:00:00,0.8159200000000001,0.34006000000000003,0.883949235,0.20592000000000002,0.06006,0.21450000000000002,0.61,0.28,0.6711929678,0.8159200000000001,0.35006000000000004,0.8878442713,0.20592000000000002,0.06006,0.21450000000000002,0.61,0.29,0.6754257916
2019-07-20 15:30:00,0.7458400000000001,0.35712000000000005,0.8269292594000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.55,0.30000000000000004,0.6264982043,0.7458400000000001,0.36712000000000006,0.8312968182,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.55,0.31,0.6313477647
2019-07-20 16:00:00,0.74728,0.34754,0.8241428578000001,0.19728,0.05754000000000001,0.20550000000000002,0.55,0.29,0.6217716623,0.74728,0.36754000000000003,0.8327743092000001,0.19728,0.05754000000000001,0.20550000000000002,0.55,0.31,0.6313477647
2019-07-20 16:30:00,0.85248,0.34614,0.9200733938000001,0.19248,0.05614,0.2005,0.66,0.29,0.7209022125,0.85248,0.36614,0.9277826523,0.19248,0.05614,0.2005,0.66,0.31,0.729177619
2019-07-20 17:00:00,0.9468000000000001,0.34740000000000004,1.0085221862,0.1968,0.0574,0.20500000000000002,0.75,0.29,0.8041144197000001,0.9468000000000001,0.3674,1.0155850531,0.1968,0.0574,0.20500000000000002,0.75,0.31,0.8115417426
2019-07-20 17:30:00,0.97296,0.34628000000000003,1.0327444021,0.19296000000000002,0.056280000000000004,0.201,0.78,0.29,0.8321658489,0.97296,0.36628000000000005,1.039621181,0.19296000000000002,0.056280000000000004,0.201,0.78,0.31,0.8393449827
2019-07-20 18:00:00,0.9768,0.2974,1.0210705167,0.1968,0.0574,0.20500000000000002,0.78,0.24,0.8160882305,0.9768,0.3074,1.0240278317,0.1968,0.0574,0.20500000000000002,0.78,0.25,0.8190848552000001
2019-07-20 18:30:00,1.04392,0.29656000000000005,1.0852266123,0.19392,0.056560000000000006,0.202,0.85,0.24,0.8832326987,1.04392,0.30656,1.0880018382,0.19392,0.056560000000000006,0.202,0.85,0.25,0.8860022573
2019-07-20 19:00:00,1.04632,0.28726,1.0850363358,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.85,0.23,0.8805679985,1.04632,0.30726000000000003,1.090501834,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.85,0.25,0.8860022573
2019-07-20 19:30:00,1.1044,0.31670000000000004,1.1489117677,0.19440000000000002,0.0567,0.2025,0.91,0.26,0.9464142856000001,1.1044,0.3267,1.1517084049,0.19440000000000002,0.0567,0.2025,0.91,0.27,0.9492101980000001
2019-07-20 20:00:00,1.10632,0.29726,1.1455598849,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.91,0.24,0.9411163584000001,1.10632,0.31726000000000004,1.1509117473,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.91,0.26,0.9464142856000001
2019-07-20 20:30:00,1.08488,0.31684,1.1302000708,0.19488000000000003,0.05684,0.203,0.89,0.26,0.9272000863000001,1.08488,0.31684,1.1302000708,0.19488000000000003,0.05684,0.203,0.89,0.26,0.9272000863000001
2019-07-20 21:00:00,1.04584,0.31712,1.0928615649,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.85,0.26,0.8888756943,1.03584,0.31712,1.0832957122,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.84,0.26,0.8793179175
2019-07-20 21:30:00,1.0244,0.31670000000000004,1.0722379633,0.19440000000000002,0.0567,0.2025,0.8300000000000001,0.26,0.8697700846,1.0244,0.31670000000000004,1.0722379633,0.19440000000000002,0.0567,0.2025,0.8300000000000001,0.26,0.8697700846
2019-07-20 22:00:00,0.9963200000000001,0.26726,1.0315432371,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8,0.21,0.8271033793,0.9963200000000001,0.27726,1.0341792156,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8,0.22,0.8296987405
2019-07-20 22:30:00,0.9639200000000001,0.26656,1.0000979952,0.19392,0.056560000000000006,0.202,0.77,0.21,0.7981227976,0.9539200000000001,0.27656000000000003,0.9932012888,0.19392,0.056560000000000006,0.202,0.76,0.22,0.7912016178
2019-07-20 23:00:00,0.9068,0.2674,0.9454041464,0.1968,0.0574,0.20500000000000002,0.71,0.21,0.7404052944,0.8968,0.27740000000000004,0.9387230689,0.1968,0.0574,0.20500000000000002,0.7000000000000001,0.22,0.7337574531000001
2019-07-20 23:30:00,0.8434400000000001,0.27642,0.8875804471000001,0.19344000000000003,0.056420000000000005,0.2015,0.65,0.22,0.6862215386,0.8334400000000001,0.28642,0.8812823895,0.19344000000000003,0.056420000000000005,0.2015,0.64,0.23,0.6800735254
2019-07-21 00:00:00,0.7768,0.2574,0.8183355058,0.1968,0.0574,0.20500000000000002,0.58,0.2,0.613514466,0.7768,0.2674,0.821535757,0.1968,0.0574,0.20500000000000002,0.58,0.21,0.6168468205000001
2019-07-21 00:30:00,0.7434400000000001,0.25642000000000004,0.7864186226000001,0.19344000000000003,0.056420000000000005,0.2015,0.55,0.2,0.5852349955,0.7434400000000001,0.27642,0.7931652098,0.19344000000000003,0.056420000000000005,0.2015,0.55,0.22,0.5923681288
2019-07-21 01:00:00,0.7177600000000001,0.25768,0.7626128769,0.19776000000000002,0.05768,0.20600000000000002,0.52,0.2,0.5571355311,0.7077600000000001,0.25768,0.7532086032,0.19776000000000002,0.05768,0.20600000000000002,0.51,0.2,0.5478138370000001
2019-07-21 01:30:00,0.7134400000000001,0.25642000000000004,0.7581212634000001,0.19344000000000003,0.056420000000000005,0.2015,0.52,0.2,0.5571355311,0.7034400000000001,0.26642000000000005,0.7522017349,0.19344000000000003,0.056420000000000005,0.2015,0.51,0.21,0.5515432893000001
2019-07-21 02:00:00,0.72872,0.24796,0.7697512585,0.19872,0.057960000000000005,0.20700000000000002,0.53,0.19,0.5630275304,0.72872,0.25796,0.7730305298,0.19872,0.057960000000000005,0.20700000000000002,0.53,0.2,0.5664803615
2019-07-21 02:30:00,0.7244,0.25670000000000004,0.7685377349,0.19440000000000002,0.0567,0.2025,0.53,0.2,0.5664803615,0.7244,0.2767,0.7754471291,0.19440000000000002,0.0567,0.2025,0.53,0.22,0.5738466694000001
2019-07-21 03:00:00,0.7044800000000001,0.25964000000000004,0.7508029036,0.20448000000000002,0.059640000000000006,0.213,0.5,0.2,0.5385164807,0.7044800000000001,0.27964,0.7579515816,0.20448000000000002,0.059640000000000006,0.213,0.5,0.22,0.5462600113
2019-07-21 03:30:00,0.70016,0.24838000000000002,0.7429109301,0.20016,0.05838,0.20850000000000002,0.5,0.19,0.5348831648,0.70016,0.25838,0.7463137745,0.20016,0.05838,0.20850000000000002,0.5,0.2,0.5385164807
2019-07-21 04:00:00,0.68296,0.23628000000000002,0.7226773831000001,0.19296000000000002,0.056280000000000004,0.201,0.49,0.18,0.5220153254000001,0.68296,0.24628000000000003,0.7260084022000001,0.19296000000000002,0.056280000000000004,0.201,0.49,0.19,0.5255473337000001
2019-07-21 04:30:00,0.6900000000000001,0.2325,0.728118294,0.18,0.052500000000000005,0.1875,0.51,0.18,0.5408326913,0.6900000000000001,0.24250000000000002,0.7313728529,0.18,0.052500000000000005,0.1875,0.51,0.19,0.544242593
2019-07-21 05:00:00,0.69288,0.23334000000000002,0.7311157569000001,0.18288000000000001,0.053340000000000005,0.1905,0.51,0.18,0.5408326913,0.69288,0.24334000000000003,0.7343684702000001,0.18288000000000001,0.053340000000000005,0.1905,0.51,0.19,0.544242593
2019-07-21 05:30:00,0.6904800000000001,0.23264,0.7286178697,0.18048,0.052640000000000006,0.188,0.51,0.18,0.5408326913,0.6904800000000001,0.24264000000000002,0.73187212,0.18048,0.052640000000000006,0.188,0.51,0.19,0.544242593
2019-07-21 06:00:00,0.6924,0.2432,0.7338691982000001,0.1824,0.053200000000000004,0.19,0.51,0.19,0.544242593,0.6924,0.25320000000000004,0.7372435147,0.1824,0.053200000000000004,0.19,0.51,0.2,0.5478138370000001
2019-07-21 06:30:00,0.72096,0.24278000000000002,0.7607400673,0.18096,0.05278000000000001,0.1885,0.54,0.19,0.5724508713,0.71096,0.26278,0.7579692936,0.18096,0.05278000000000001,0.1885,0.53,0.21,0.5700877125
2019-07-21 07:00:00,0.73336,0.24348000000000003,0.7727220716000001,0.18336000000000002,0.05348000000000001,0.191,0.55,0.19,0.5818934610000001,0.73336,0.25348000000000004,0.7759310536,0.18336000000000002,0.05348000000000001,0.191,0.55,0.2,0.5852349955
2019-07-21 07:30:00,0.7804800000000001,0.26264000000000004,0.8234857619,0.18048,0.052640000000000006,0.188,0.6000000000000001,0.21,0.6356886030000001,0.7804800000000001,0.27264000000000005,0.82672946,0.18048,0.052640000000000006,0.188,0.6000000000000001,0.22,0.6390618123
2019-07-21 08:00:00,0.8328800000000001,0.26334,0.8735199196000001,0.18288000000000001,0.053340000000000005,0.1905,0.65,0.21,0.6830812543,0.8328800000000001,0.27334,0.8765864761000001,0.18288000000000001,0.053340000000000005,0.1905,0.65,0.22,0.6862215386
2019-07-21 08:30:00,0.89,0.28250000000000003,0.9337592034000001,0.18,0.052500000000000005,0.1875,0.71,0.23,0.7463243263,0.88,0.29250000000000004,0.9273382608,0.18,0.052500000000000005,0.1875,0.7000000000000001,0.24,0.74
2019-07-21 09:00:00,0.9424,0.3032,0.989973737,0.1824,0.053200000000000004,0.19,0.76,0.25,0.8000624976,0.9324,0.31320000000000003,0.9835974786,0.1824,0.053200000000000004,0.19,0.75,0.26,0.7937883849
2019-07-21 09:30:00,0.9400000000000001,0.3025,0.9874746832,0.18,0.052500000000000005,0.1875,0.76,0.25,0.8000624976,0.93,0.3125,0.9810995108,0.18,0.052500000000000005,0.1875,0.75,0.26,0.7937883849
2019-07-21 10:00:00,0.9724,0.3032,1.0185735123,0.1824,0.053200000000000004,0.19,0.79,0.25,0.8286132994000001,0.9724,0.32320000000000004,1.0247048356,0.1824,0.053200000000000004,0.19,0.79,0.27,0.8348652586
2019-07-21 10:30:00,1.03904,0.30222000000000004,1.0821002957,0.17904,0.05222,0.1865,0.86,0.25,0.8956003573,1.03904,0.32222,1.08785562,0.17904,0.05222,0.1865,0.86,0.27,0.9013878189000001
2019-07-21 11:00:00,1.04288,0.29334000000000005,1.0833499203999999,0.18288000000000001,0.053340000000000005,0.1905,0.86,0.24,0.8928605714000001,1.04288,0.30334,1.0861002946,0.18288000000000001,0.053340000000000005,0.1905,0.86,0.25,0.8956003573
2019-07-21 11:30:00,1.02856,0.29208,1.0692270105,0.17856000000000002,0.05208,0.186,0.85,0.24,0.8832326987,1.01856,0.30208,1.0624108433,0.17856000000000002,0.05208,0.186,0.84,0.25,0.8764131446000001
2019-07-21 12:00:00,0.9433600000000001,0.30348,0.9909733599,0.18336000000000002,0.05348000000000001,0.191,0.76,0.25,0.8000624976,0.9333600000000001,0.31348000000000004,0.9845966687000001,0.18336000000000002,0.05348000000000001,0.191,0.75,0.26,0.7937883849
2019-07-21 12:30:00,1.03904,0.32222,1.08785562,0.17904,0.05222,0.1865,0.86,0.27,0.9013878189000001,1.03904,0.34222,1.0939463652,0.17904,0.05222,0.1865,0.86,0.29,0.9075791976
2019-07-21 13:00:00,1.02288,0.35334000000000004,1.0821888236,0.18288000000000001,0.053340000000000005,0.1905,0.84,0.30000000000000004,0.8919641248,1.02288,0.36334000000000005,1.0854950253,0.18288000000000001,0.053340000000000005,0.1905,0.84,0.31,0.8953770156
2019-07-21 13:30:00,0.9739200000000001,0.35656000000000004,1.037137985,0.19392,0.056560000000000006,0.202,0.78,0.30000000000000004,0.8357032966,0.9739200000000001,0.36656000000000005,1.0406182778,0.19392,0.056560000000000006,0.202,0.78,0.31,0.8393449827
2019-07-21 14:00:00,0.9335200000000001,0.33936000000000005,0.9932898872,0.20352,0.05936,0.212,0.73,0.28,0.7818567644000001,0.9335200000000001,0.34936,0.9967507211000001,0.20352,0.05936,0.212,0.73,0.29,0.7854934755
2019-07-21 14:30:00,0.8196800000000001,0.31824,0.8792906232000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.62,0.26,0.6723094526000001,0.8196800000000001,0.32824000000000003,0.8829591157000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.62,0.27,0.6762396025
2019-07-21 15:00:00,0.7816000000000001,0.3088,0.8403903855,0.2016,0.058800000000000005,0.21,0.58,0.25,0.631585307,0.7716000000000001,0.31880000000000003,0.8348652586,0.2016,0.058800000000000005,0.21,0.5700000000000001,0.26,0.6264982043
2019-07-21 15:30:00,0.8434400000000001,0.30642,0.8973763146,0.19344000000000003,0.056420000000000005,0.2015,0.65,0.25,0.6964194139000001,0.8334400000000001,0.31642000000000003,0.8914840716,0.19344000000000003,0.056420000000000005,0.2015,0.64,0.26,0.6907966416
2019-07-21 16:00:00,0.92632,0.30726000000000003,0.975949512,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.73,0.25,0.7716216690000001,0.92632,0.31726000000000004,0.9791438352,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.73,0.26,0.7749193506000001
2019-07-21 16:30:00,0.86392,0.32656,0.923579558,0.19392,0.056560000000000006,0.202,0.67,0.27,0.7223572523,0.86392,0.33656,0.9271625532000001,0.19392,0.056560000000000006,0.202,0.67,0.28,0.7261542536000001
2019-07-21 17:00:00,0.9458400000000001,0.33712000000000003,1.0041231,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.75,0.28,0.8005623024,0.9358400000000001,0.35712000000000005,1.0016642152,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.74,0.30000000000000004,0.7984985911
2019-07-21 17:30:00,1.0244,0.3567,1.084725887,0.19440000000000002,0.0567,0.2025,0.8300000000000001,0.30000000000000004,0.8825531145000001,1.0244,0.3567,1.084725887,0.19440000000000002,0.0567,0.2025,0.8300000000000001,0.30000000000000004,0.8825531145000001
2019-07-21 18:00:00,0.9958400000000001,0.33712000000000003,1.0513549353,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8,0.28,0.847584804,0.9958400000000001,0.35712000000000005,1.0579376163,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8,0.30000000000000004,0.8544003745000001
2019-07-21 18:30:00,1.1144,0.3367,1.1641538773,0.19440000000000002,0.0567,0.2025,0.92,0.28,0.9616652224000001,1.1044,0.3567,1.1605749653,0.19440000000000002,0.0567,0.2025,0.91,0.30000000000000004,0.9581753493
2019-07-21 19:00:00,1.11536,0.33698,1.165153831,0.19536,0.05698,0.20350000000000001,0.92,0.28,0.9616652224000001,1.1053600000000001,0.35698,1.1615745564,0.19536,0.05698,0.20350000000000001,0.91,0.30000000000000004,0.9581753493
2019-07-21 19:30:00,1.14392,0.32656,1.1896194349,0.19392,0.056560000000000006,0.202,0.9500000000000001,0.27,0.98762341,1.14392,0.33656,1.1924032875,0.19392,0.056560000000000006,0.202,0.9500000000000001,0.28,0.990403958
2019-07-21 20:00:00,1.11584,0.32712,1.1628011008,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.92,0.27,0.9588013350000001,1.11584,0.33712000000000003,1.165653808,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.92,0.28,0.9616652224000001
2019-07-21 20:30:00,1.05344,0.32642000000000004,1.1028535034,0.19344000000000003,0.056420000000000005,0.2015,0.86,0.27,0.9013878189000001,1.05344,0.33642000000000005,1.1058545338,0.19344000000000003,0.056420000000000005,0.2015,0.86,0.28,0.9044335244
2019-07-21 21:00:00,1.0658400000000001,0.31712,1.1120161869,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.87,0.26,0.9080198236,1.0658400000000001,0.32712,1.1149091443,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.87,0.27,0.910933587
2019-07-21 21:30:00,1.05344,0.31642000000000003,1.0999352026,0.19344000000000003,0.056420000000000005,0.2015,0.86,0.26,0.8984430978,1.05344,0.32642000000000004,1.1028535034,0.19344000000000003,0.056420000000000005,0.2015,0.86,0.27,0.9013878189000001
2019-07-21 22:00:00,1.0368,0.2974,1.0786106805,0.1968,0.0574,0.20500000000000002,0.84,0.24,0.8736131867,1.0368,0.3074,1.0814106528,0.1968,0.0574,0.20500000000000002,0.84,0.25,0.8764131446000001
2019-07-21 22:30:00,0.9934400000000001,0.29642,1.0367197548,0.19344000000000003,0.056420000000000005,0.2015,0.8,0.24,0.8352245207000001,0.9934400000000001,0.30642,1.0396231288,0.19344000000000003,0.056420000000000005,0.2015,0.8,0.25,0.8381527307000001
2019-07-21 23:00:00,0.8872800000000001,0.28754,0.9327084486,0.19728,0.05754000000000001,0.20550000000000002,0.6900000000000001,0.23,0.7273238618,0.8872800000000001,0.30754000000000004,0.9390669039,0.19728,0.05754000000000001,0.20550000000000002,0.6900000000000001,0.25,0.7338937253000001
2019-07-21 23:30:00,0.80344,0.28642,0.8529667344,0.19344000000000003,0.056420000000000005,0.2015,0.61,0.23,0.6519202405,0.80344,0.30642,0.8598889754,0.19344000000000003,0.056420000000000005,0.2015,0.61,0.25,0.6592419890000001
2019-07-22 00:00:00,0.7477600000000001,0.28768000000000005,0.8011896155,0.19776000000000002,0.05768,0.20600000000000002,0.55,0.23,0.5961543424,0.7477600000000001,0.30768,0.8085864209,0.19776000000000002,0.05768,0.20600000000000002,0.55,0.25,0.6041522987
2019-07-22 00:30:00,0.7285600000000001,0.30208,0.7887027323,0.17856000000000002,0.05208,0.186,0.55,0.25,0.6041522987,0.7285600000000001,0.30208,0.7887027323,0.17856000000000002,0.05208,0.186,0.55,0.25,0.6041522987
2019-07-22 01:00:00,0.71664,0.28152000000000005,0.7699522063,0.17664000000000002,0.05152,0.184,0.54,0.23,0.5869412236,0.71664,0.30152,0.7774877491000001,0.17664000000000002,0.05152,0.184,0.54,0.25,0.5950630219
2019-07-22 01:30:00,0.72328,0.29054,0.7794533020000001,0.17328000000000002,0.05054,0.18050000000000002,0.55,0.24,0.6000833275,0.72328,0.30054000000000003,0.7832357563,0.17328000000000002,0.05054,0.18050000000000002,0.55,0.25,0.6041522987
2019-07-22 02:00:00,0.72616,0.27138,0.7752131642000001,0.17616,0.05138,0.1835,0.55,0.22,0.5923681288,0.72616,0.28138,0.7787702164,0.17616,0.05138,0.1835,0.55,0.23,0.5961543424
2019-07-22 02:30:00,0.7228,0.27040000000000003,0.7717227481000001,0.1728,0.0504,0.18,0.55,0.22,0.5923681288,0.7228,0.2904,0.7789557112000001,0.1728,0.0504,0.18,0.55,0.24,0.6000833275
2019-07-22 03:00:00,0.7256800000000001,0.27124000000000004,0.7747145281000001,0.17568,0.05124,0.183,0.55,0.22,0.5923681288,0.7256800000000001,0.29124,0.7819413021,0.17568,0.05124,0.183,0.55,0.24,0.6000833275
2019-07-22 03:30:00,0.72328,0.28054,0.7757813158,0.17328000000000002,0.05054,0.18050000000000002,0.55,0.23,0.5961543424,0.72328,0.29054,0.7794533020000001,0.17328000000000002,0.05054,0.18050000000000002,0.55,0.24,0.6000833275
2019-07-22 04:00:00,0.74472,0.27096000000000003,0.7924816717000001,0.17472000000000001,0.050960000000000005,0.182,0.5700000000000001,0.22,0.6109828148,0.73472,0.29096,0.7902349018,0.17472000000000001,0.050960000000000005,0.182,0.56,0.24,0.6092618485
2019-07-22 04:30:00,0.74328,0.27054,0.7909848608000001,0.17328000000000002,0.05054,0.18050000000000002,0.5700000000000001,0.22,0.6109828148,0.73328,0.29054,0.7887414342,0.17328000000000002,0.05054,0.18050000000000002,0.56,0.24,0.6092618485
2019-07-22 05:00:00,0.7252000000000001,0.2711,0.7742158937,0.1752,0.0511,0.1825,0.55,0.22,0.5923681288,0.7252000000000001,0.2911,0.7814436960000001,0.1752,0.0511,0.1825,0.55,0.24,0.6000833275
2019-07-22 05:30:00,0.7437600000000001,0.28068000000000004,0.7949592442000001,0.17376000000000003,0.05068,0.181,0.5700000000000001,0.23,0.6146543744,0.7437600000000001,0.29068000000000005,0.7985448015000001,0.17376000000000003,0.05068,0.181,0.5700000000000001,0.24,0.6184658438
2019-07-22 06:00:00,0.7652,0.2811,0.8151982888,0.1752,0.0511,0.1825,0.59,0.23,0.6332456080000001,0.7552,0.2911,0.8093616312,0.1752,0.0511,0.1825,0.58,0.24,0.6276941931000001
