Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-22 06:30:00,0.82376,0.28068000000000004,0.8702653618,0.17376000000000003,0.05068,0.181,0.65,0.23,0.6894925670000001,0.81376,0.30068,0.8675331694,0.17376000000000003,0.05068,0.181,0.64,0.25,0.6870953355
2019-07-22 07:00:00,0.84616,0.28138,0.8917182571000001,0.17616,0.05138,0.1835,0.67,0.23,0.7083784299,0.84616,0.30138000000000004,0.8982297312,0.17616,0.05138,0.1835,0.67,0.25,0.7151223672
2019-07-22 07:30:00,0.9132800000000001,0.28054,0.9553968024,0.17328000000000002,0.05054,0.18050000000000002,0.74,0.23,0.7749193506000001,0.9132800000000001,0.30054000000000003,0.9614596455000001,0.17328000000000002,0.05054,0.18050000000000002,0.74,0.25,0.7810889834
2019-07-22 08:00:00,0.9766400000000001,0.31152,1.0251197003,0.17664000000000002,0.05152,0.184,0.8,0.26,0.8411896338,0.9766400000000001,0.32152000000000003,1.0282027038,0.17664000000000002,0.05152,0.184,0.8,0.27,0.8443340571
2019-07-22 08:30:00,1.0628,0.3704,1.1254954465,0.1728,0.0504,0.18,0.89,0.32,0.9457801013,1.0628,0.3804,1.1288259388,0.1728,0.0504,0.18,0.89,0.33,0.9492101980000001
2019-07-22 09:00:00,1.17712,0.91166,1.4888705283,0.17712000000000003,0.051660000000000005,0.1845,1.0,0.86,1.3189389675,1.10712,-0.09834000000000001,1.1114789472,0.17712000000000003,0.051660000000000005,0.1845,0.93,-0.15,0.9420191081
2019-07-22 09:30:00,1.0828,1.0904,1.5366938537000001,0.1728,0.0504,0.18,0.91,1.04,1.3819189557,0.9928,-0.2396,1.0213030892,0.1728,0.0504,0.18,0.8200000000000001,-0.29,0.8697700846
2019-07-22 10:00:00,1.03664,1.12152,1.5272293868,0.17664000000000002,0.05152,0.184,0.86,1.07,1.3727709204,0.94664,-0.21848,0.9715249868,0.17664000000000002,0.05152,0.184,0.77,-0.27,0.8159656856
2019-07-22 10:30:00,0.9113600000000001,1.06998,1.405501423,0.17136,0.049980000000000004,0.17850000000000002,0.74,1.02,1.2601587202,0.8213600000000001,-0.27002000000000004,0.8646057194000001,0.17136,0.049980000000000004,0.17850000000000002,0.65,-0.32,0.7244998275
2019-07-22 11:00:00,0.95664,1.14152,1.4893716796,0.17664000000000002,0.05152,0.184,0.78,1.09,1.3403357788,0.8766400000000001,-0.20848000000000003,0.9010891188,0.17664000000000002,0.05152,0.184,0.7000000000000001,-0.26,0.7467261881
2019-07-22 11:30:00,0.9372,1.1346,1.4716184968000001,0.1872,0.0546,0.195,0.75,1.08,1.31487642,0.8472000000000001,-0.2054,0.8717436550000001,0.1872,0.0546,0.195,0.66,-0.26,0.709365914
2019-07-22 12:00:00,0.9382400000000001,1.13782,1.4747639303,0.19824000000000003,0.05782,0.20650000000000002,0.74,1.08,1.3091982279,0.8482400000000001,-0.22218000000000002,0.8768552047,0.19824000000000003,0.05782,0.20650000000000002,0.65,-0.28,0.7077428912
2019-07-22 12:30:00,1.07488,1.13684,1.5645357778,0.19488000000000003,0.05684,0.203,0.88,1.08,1.3931259813999999,0.9948800000000001,-0.20316,1.0154113452,0.19488000000000003,0.05684,0.203,0.8,-0.26,0.8411896338
2019-07-22 13:00:00,0.19524000000000002,0.05482000000000001,0.2027902611,0.19824000000000003,0.05782,0.20650000000000002,-0.003,-0.003,0.0042426407000000005,0.19524000000000002,0.05482000000000001,0.2027902611,0.19824000000000003,0.05782,0.20650000000000002,-0.003,-0.003,0.0042426407000000005
2019-07-22 13:30:00,0.8253600000000001,0.33698,0.8915013460000001,0.19536,0.05698,0.20350000000000001,0.63,0.28,0.6894200461000001,0.8253600000000001,0.35698,0.8992518279,0.19536,0.05698,0.20350000000000001,0.63,0.30000000000000004,0.697782201
2019-07-22 14:00:00,0.9782400000000001,0.40782,1.0598446348,0.19824000000000003,0.05782,0.20650000000000002,0.78,0.35000000000000003,0.8549268975000001,0.9682400000000001,0.41782,1.0545436217,0.19824000000000003,0.05782,0.20650000000000002,0.77,0.36,0.85
2019-07-22 14:30:00,1.01584,0.42712000000000006,1.1019811251,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8200000000000001,0.37,0.8996110271000001,1.01584,0.43712,1.1058954743,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8200000000000001,0.38,0.9037698822
2019-07-22 15:00:00,0.9977600000000001,0.42768000000000006,1.0855575526,0.19776000000000002,0.05768,0.20600000000000002,0.8,0.37,0.8814193100000001,0.9877600000000001,0.43768,1.080385857,0.19776000000000002,0.05768,0.20600000000000002,0.79,0.38,0.8766413178
2019-07-22 15:30:00,0.9763200000000001,0.42726000000000003,1.0657165899,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.78,0.37,0.8633075929,0.9763200000000001,0.43726000000000004,1.0697649508,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.78,0.38,0.8676404785
2019-07-22 16:00:00,1.01776,0.43768,1.107880499,0.19776000000000002,0.05768,0.20600000000000002,0.8200000000000001,0.38,0.9037698822,1.01776,0.43768,1.107880499,0.19776000000000002,0.05768,0.20600000000000002,0.8200000000000001,0.38,0.9037698822
2019-07-22 16:30:00,1.0168,0.4474,1.110877581,0.1968,0.0574,0.20500000000000002,0.8200000000000001,0.39,0.9080198236,1.0168,0.45740000000000003,1.1149425994,0.1968,0.0574,0.20500000000000002,0.8200000000000001,0.4,0.9123595782
2019-07-22 17:00:00,1.01776,0.39768000000000003,1.0926961151,0.19776000000000002,0.05768,0.20600000000000002,0.8200000000000001,0.34,0.8876936408,1.01776,0.41768000000000005,1.1001327193,0.19776000000000002,0.05768,0.20600000000000002,0.8200000000000001,0.36,0.8955445271
2019-07-22 17:30:00,1.04536,0.37698000000000004,1.1112566985,0.19536,0.05698,0.20350000000000001,0.85,0.32,0.9082400564,1.04536,0.39698000000000006,1.1181997362,0.19536,0.05698,0.20350000000000001,0.85,0.34,0.9154780172
2019-07-22 18:00:00,1.12776,0.39768000000000003,1.1958227293,0.19776000000000002,0.05768,0.20600000000000002,0.93,0.34,0.9902019996,1.12776,0.40768000000000004,1.1991853902,0.19776000000000002,0.05768,0.20600000000000002,0.93,0.35000000000000003,0.9936800290000001
2019-07-22 18:30:00,1.1244,0.3967,1.1923280799,0.19440000000000002,0.0567,0.2025,0.93,0.34,0.9902019996,1.1244,0.4067,1.1956923726,0.19440000000000002,0.0567,0.2025,0.93,0.35000000000000003,0.9936800290000001
2019-07-22 19:00:00,1.1168,0.33740000000000003,1.1666537618,0.1968,0.0574,0.20500000000000002,0.92,0.28,0.9616652224000001,1.1168,0.34740000000000004,1.1695849691,0.1968,0.0574,0.20500000000000002,0.92,0.29,0.9646242792
2019-07-22 19:30:00,1.13392,0.34656000000000003,1.1856974319,0.19392,0.056560000000000006,0.202,0.9400000000000001,0.29,0.9837174391000001,1.13392,0.35656000000000004,1.1886587399,0.19392,0.056560000000000006,0.202,0.9400000000000001,0.30000000000000004,0.9867117107000001
2019-07-22 20:00:00,1.10824,0.30782000000000004,1.1501952226,0.19824000000000003,0.05782,0.20650000000000002,0.91,0.25,0.9437160590000001,1.10824,0.31782000000000005,1.1529117269,0.19824000000000003,0.05782,0.20650000000000002,0.91,0.26,0.9464142856000001
2019-07-22 20:30:00,1.1044,0.3267,1.1517084049,0.19440000000000002,0.0567,0.2025,0.91,0.27,0.9492101980000001,1.1044,0.3367,1.1545848821,0.19440000000000002,0.0567,0.2025,0.91,0.28,0.9521029356
2019-07-22 21:00:00,1.0787200000000001,0.31796,1.1246045527,0.19872,0.057960000000000005,0.20700000000000002,0.88,0.26,0.9176055798,1.0787200000000001,0.32796000000000003,1.1274726604,0.19872,0.057960000000000005,0.20700000000000002,0.88,0.27,0.9204890005
2019-07-22 21:30:00,1.0348,0.2939,1.0757268473,0.18480000000000002,0.0539,0.1925,0.85,0.24,0.8832326987,1.0348,0.3039,1.0785018544,0.18480000000000002,0.0539,0.1925,0.85,0.25,0.8860022573
2019-07-22 22:00:00,1.02904,0.26222,1.0619240321,0.17904,0.05222,0.1865,0.85,0.21,0.8755569656000001,1.02904,0.27222,1.0644374336,0.17904,0.05222,0.1865,0.85,0.22,0.8780091116000001
2019-07-22 22:30:00,1.02424,0.28082,1.0620392884,0.17424,0.050820000000000004,0.18150000000000002,0.85,0.23,0.8805679985,1.02424,0.29082,1.0647271247,0.17424,0.050820000000000004,0.18150000000000002,0.85,0.24,0.8832326987
2019-07-22 23:00:00,0.92712,0.28166,0.9689601901,0.17712000000000003,0.051660000000000005,0.1845,0.75,0.23,0.7844743463,0.92712,0.29166000000000003,0.9719141166,0.17712000000000003,0.051660000000000005,0.1845,0.75,0.24,0.7874642849
2019-07-22 23:30:00,0.8228000000000001,0.28040000000000004,0.8692663573,0.1728,0.0504,0.18,0.65,0.23,0.6894925670000001,0.8228000000000001,0.3004,0.875922371,0.1728,0.0504,0.18,0.65,0.25,0.6964194139000001
2019-07-23 00:00:00,0.7566400000000001,0.28152000000000005,0.8073150562,0.17664000000000002,0.05152,0.184,0.58,0.23,0.6239390996,0.7566400000000001,0.28152000000000005,0.8073150562,0.17664000000000002,0.05152,0.184,0.58,0.23,0.6239390996
2019-07-23 00:30:00,0.7128,0.28040000000000004,0.7659686678000001,0.1728,0.0504,0.18,0.54,0.23,0.5869412236,0.7128,0.28040000000000004,0.7659686678000001,0.1728,0.0504,0.18,0.54,0.23,0.5869412236
2019-07-23 01:00:00,0.7048800000000001,0.24934000000000003,0.7476805802000001,0.13488,0.03934,0.1405,0.5700000000000001,0.21,0.6074537019,0.7048800000000001,0.25934,0.7510745968,0.13488,0.03934,0.1405,0.5700000000000001,0.22,0.6109828148
2019-07-23 01:30:00,0.6831200000000001,0.21716000000000002,0.7168063895,0.09312000000000001,0.027160000000000004,0.097,0.59,0.19,0.6198386887,0.6831200000000001,0.22716000000000003,0.7198990207,0.09312000000000001,0.027160000000000004,0.097,0.59,0.2,0.6229767251
2019-07-23 02:00:00,0.70552,0.21786000000000003,0.7383911226000001,0.09552000000000001,0.027860000000000003,0.0995,0.61,0.19,0.6389053138,0.70552,0.21786000000000003,0.7383911226000001,0.09552000000000001,0.027860000000000003,0.0995,0.61,0.19,0.6389053138
2019-07-23 02:30:00,0.6836,0.21730000000000002,0.7173062456,0.0936,0.0273,0.0975,0.59,0.19,0.6198386887,0.6836,0.2273,0.7203986743,0.0936,0.0273,0.0975,0.59,0.2,0.6229767251
2019-07-23 03:00:00,0.68552,0.21786000000000003,0.7193056722000001,0.09552000000000001,0.027860000000000003,0.0995,0.59,0.19,0.6198386887,0.68552,0.22786,0.7223972937,0.09552000000000001,0.027860000000000003,0.0995,0.59,0.2,0.6229767251
2019-07-23 03:30:00,0.6836,0.21730000000000002,0.7173062456,0.0936,0.0273,0.0975,0.59,0.19,0.6198386887,0.6836,0.21730000000000002,0.7173062456,0.0936,0.0273,0.0975,0.59,0.19,0.6198386887
2019-07-23 04:00:00,0.68552,0.19786,0.7135028031,0.09552000000000001,0.027860000000000003,0.0995,0.59,0.17,0.6140032573,0.68552,0.20786000000000002,0.7163403172,0.09552000000000001,0.027860000000000003,0.0995,0.59,0.18,0.6168468205000001
2019-07-23 04:30:00,0.7031200000000001,0.19716000000000003,0.7302395497,0.09312000000000001,0.027160000000000004,0.097,0.61,0.17,0.6332456080000001,0.7031200000000001,0.20716,0.7330027285,0.09312000000000001,0.027160000000000004,0.097,0.61,0.18,0.6360031446000001
2019-07-23 05:00:00,0.7064800000000001,0.21814000000000003,0.7393909994000001,0.09648000000000001,0.028140000000000002,0.1005,0.61,0.19,0.6389053138,0.7064800000000001,0.22814,0.7424027546,0.09648000000000001,0.028140000000000002,0.1005,0.61,0.2,0.6419501538
2019-07-23 05:30:00,0.7231200000000001,0.21716000000000002,0.7550238407000001,0.09312000000000001,0.027160000000000004,0.097,0.63,0.19,0.6580273551,0.7231200000000001,0.22716000000000003,0.7579605531,0.09312000000000001,0.027160000000000004,0.097,0.63,0.2,0.6609841148000001
2019-07-23 06:00:00,0.7474400000000001,0.21842000000000003,0.7787001027,0.09744000000000001,0.02842,0.1015,0.65,0.19,0.6772001181,0.7374400000000001,0.22842,0.7720061204,0.09744000000000001,0.02842,0.1015,0.64,0.2,0.6705221846
2019-07-23 06:30:00,0.7726400000000001,0.22702000000000003,0.8053015895000001,0.09264000000000001,0.027020000000000002,0.0965,0.68,0.2,0.7088018059,0.7726400000000001,0.23702,0.8081776104,0.09264000000000001,0.027020000000000002,0.0965,0.68,0.21,0.7116881339000001
2019-07-23 07:00:00,0.81744,0.22842,0.8487542931000001,0.09744000000000001,0.02842,0.1015,0.72,0.2,0.7472616677,0.81744,0.23842000000000002,0.8515,0.09744000000000001,0.02842,0.1015,0.72,0.21,0.75
2019-07-23 07:30:00,0.95264,0.28702,0.9949389177000001,0.09264000000000001,0.027020000000000002,0.0965,0.86,0.26,0.8984430978,0.94264,0.29702,0.9883274002,0.09264000000000001,0.027020000000000002,0.0965,0.85,0.27,0.8918520057
2019-07-23 08:00:00,0.9884000000000001,0.31870000000000004,1.0385105921,0.0984,0.0287,0.10250000000000001,0.89,0.29,0.9360555539000001,0.9784,0.3287,1.0321386777,0.0984,0.0287,0.10250000000000001,0.88,0.30000000000000004,0.9297311439
2019-07-23 08:30:00,0.9819200000000001,0.39306,1.0576686863,0.18192000000000003,0.05306,0.1895,0.8,0.34,0.8692525525,0.9819200000000001,0.40306000000000003,1.0614255744,0.18192000000000003,0.05306,0.1895,0.8,0.35000000000000003,0.8732124598000001
2019-07-23 09:00:00,0.9777600000000001,0.39768000000000003,1.0555396724,0.19776000000000002,0.05768,0.20600000000000002,0.78,0.34,0.8508818954,0.9777600000000001,0.41768000000000005,1.063236192,0.19776000000000002,0.05768,0.20600000000000002,0.78,0.36,0.8590692638
2019-07-23 09:30:00,0.9796,0.4353,1.0719618697,0.18960000000000002,0.0553,0.1975,0.79,0.38,0.8766413178,0.9796,0.44530000000000003,1.0760614527,0.18960000000000002,0.0553,0.1975,0.79,0.39,0.8810221337
2019-07-23 10:00:00,0.96296,0.41628000000000004,1.0490857925000001,0.19296000000000002,0.056280000000000004,0.201,0.77,0.36,0.85,0.96296,0.42628000000000005,1.053093823,0.19296000000000002,0.056280000000000004,0.201,0.77,0.37,0.8542833254000001
2019-07-23 10:30:00,0.80576,0.38418,0.8926608819,0.18576,0.054180000000000006,0.1935,0.62,0.33,0.7023531875,0.80576,0.39418000000000003,0.8970100613,0.18576,0.054180000000000006,0.1935,0.62,0.34,0.7071067812
2019-07-23 11:00:00,0.8081600000000001,0.43488000000000004,0.9177380890000001,0.18816000000000002,0.054880000000000005,0.196,0.62,0.38,0.7271863585,0.8081600000000001,0.44488000000000005,0.9225187261000001,0.18816000000000002,0.054880000000000005,0.196,0.62,0.39,0.7324616031000001
2019-07-23 11:30:00,0.7738400000000001,0.45362,0.8969946767,0.18384,0.05362,0.1915,0.59,0.4,0.7128113355,0.7738400000000001,0.46362000000000003,0.9020930384,0.18384,0.05362,0.1915,0.59,0.41000000000000003,0.7184705979
2019-07-23 12:00:00,0.75624,0.45432000000000006,0.8822163,0.18624000000000002,0.05432000000000001,0.194,0.5700000000000001,0.4,0.6963476143,0.75624,0.46432,0.88740746,0.18624000000000002,0.05432000000000001,0.194,0.5700000000000001,0.41000000000000003,0.7021395873
2019-07-23 12:30:00,0.7524000000000001,0.45320000000000005,0.8783484502000001,0.1824,0.053200000000000004,0.19,0.5700000000000001,0.4,0.6963476143,0.7524000000000001,0.4632,0.883549659,0.1824,0.053200000000000004,0.19,0.5700000000000001,0.41000000000000003,0.7021395873
2019-07-23 13:00:00,0.75336,0.45348000000000005,0.8793153018000001,0.18336000000000002,0.05348000000000001,0.191,0.5700000000000001,0.4,0.6963476143,0.75336,0.46348000000000006,0.8845139908,0.18336000000000002,0.05348000000000001,0.191,0.5700000000000001,0.41000000000000003,0.7021395873
2019-07-23 13:30:00,0.68808,0.40194,0.7968750529,0.17808000000000002,0.05194000000000001,0.1855,0.51,0.35000000000000003,0.6185466838,0.67808,0.40194,0.7882564621,0.17808000000000002,0.05194000000000001,0.1855,0.5,0.35000000000000003,0.6103277808
2019-07-23 14:00:00,0.6924,0.43320000000000003,0.8167496556,0.1824,0.053200000000000004,0.19,0.51,0.38,0.6360031446000001,0.6824,0.44320000000000004,0.8136928167,0.1824,0.053200000000000004,0.19,0.5,0.39,0.6341135545000001
2019-07-23 14:30:00,0.71664,0.44152,0.8417320239,0.17664000000000002,0.05152,0.184,0.54,0.39,0.6661080993,0.71664,0.45152000000000003,0.8470201887000001,0.17664000000000002,0.05152,0.184,0.54,0.4,0.6720119047
2019-07-23 15:00:00,0.7171200000000001,0.44166000000000005,0.8422141355,0.17712000000000003,0.051660000000000005,0.1845,0.54,0.39,0.6661080993,0.7171200000000001,0.45166000000000006,0.8475009440000001,0.17712000000000003,0.051660000000000005,0.1845,0.54,0.4,0.6720119047
2019-07-23 15:30:00,0.71472,0.41096000000000005,0.8244469662,0.17472000000000001,0.050960000000000005,0.182,0.54,0.36,0.6489992296,0.71472,0.42096000000000006,0.8294769436,0.17472000000000001,0.050960000000000005,0.182,0.54,0.37,0.654599114
2019-07-23 16:00:00,0.7861600000000001,0.42138000000000003,0.8919689737000001,0.17616,0.05138,0.1835,0.61,0.37,0.7134423593,0.7861600000000001,0.44138000000000005,0.9015896239000001,0.17616,0.05138,0.1835,0.61,0.39,0.7240165744
2019-07-23 16:30:00,0.8323200000000001,0.42026,0.9324028368,0.17232,0.050260000000000006,0.17950000000000002,0.66,0.37,0.7566372975,0.8323200000000001,0.44026000000000004,0.9415866662000001,0.17232,0.050260000000000006,0.17950000000000002,0.66,0.39,0.7666159404
2019-07-23 17:00:00,0.9052,0.4111,0.9941781782,0.1752,0.0511,0.1825,0.73,0.36,0.8139410298,0.9052,0.42110000000000003,0.9983547716000001,0.1752,0.0511,0.1825,0.73,0.37,0.8184130986
2019-07-23 17:30:00,0.9912000000000001,0.3366,1.0467936759,0.0912,0.026600000000000002,0.095,0.9,0.31,0.9518928511,0.9812000000000001,0.3466,1.0406176051,0.0912,0.026600000000000002,0.095,0.89,0.32,0.9457801013
2019-07-23 18:00:00,1.12,0.31,1.1621101497,0.0,0.0,0.0,1.12,0.31,1.1621101497,1.12,0.32,1.1648175823,0.0,0.0,0.0,1.12,0.32,1.1648175823
2019-07-23 18:30:00,1.21112,0.35116,1.261001586,0.14112000000000002,0.04116,0.147,1.07,0.31,1.1140017953,1.21112,0.36116000000000004,1.2638228515,0.14112000000000002,0.04116,0.147,1.07,0.32,1.1168258593
2019-07-23 19:00:00,1.24048,0.36264,1.2924002476,0.18048,0.052640000000000006,0.188,1.06,0.31,1.1044002898,1.23048,0.37264,1.2856677642,0.18048,0.052640000000000006,0.188,1.05,0.32,1.0976793703
2019-07-23 19:30:00,1.20376,0.34068000000000004,1.2510399674000001,0.17376000000000003,0.05068,0.181,1.03,0.29,1.070046728,1.20376,0.35068000000000005,1.2538000638,0.17376000000000003,0.05068,0.181,1.03,0.30000000000000004,1.0728000746
2019-07-23 20:00:00,1.16968,0.34824000000000005,1.2204189445,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.97,0.29,1.0124228366,1.15968,0.35824,1.2137518692,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.96,0.30000000000000004,1.0057832769
2019-07-23 20:30:00,1.09208,0.31894,1.1377000703,0.20208,0.058940000000000006,0.21050000000000002,0.89,0.26,0.9272000863000001,1.08208,0.32894,1.1309724356,0.20208,0.058940000000000006,0.21050000000000002,0.88,0.27,0.9204890005
2019-07-23 21:00:00,1.09688,0.33034,1.1455436482,0.20688,0.060340000000000005,0.2155,0.89,0.27,0.9300537619,1.08688,0.33034,1.1359721167,0.20688,0.060340000000000005,0.2155,0.88,0.27,0.9204890005
2019-07-23 21:30:00,1.094,0.3395,1.1454676992,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.89,0.28,0.9330058949000001,1.084,0.34950000000000003,1.1389496258,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.88,0.29,0.9265527508
2019-07-23 22:00:00,1.09832,0.34076,1.149967043,0.20832,0.06076,0.217,0.89,0.28,0.9330058949000001,1.08832,0.35076,1.1434478563,0.20832,0.06076,0.217,0.88,0.29,0.9265527508
2019-07-23 22:30:00,1.04496,0.31978,1.0927948801,0.20496,0.05978000000000001,0.21350000000000002,0.84,0.26,0.8793179175,1.04496,0.32978,1.0957628621,0.20496,0.05978000000000001,0.21350000000000002,0.84,0.27,0.8823264702
2019-07-23 23:00:00,0.9473600000000001,0.32048000000000004,1.0000991951,0.20736000000000002,0.060480000000000006,0.216,0.74,0.26,0.784346862,0.9473600000000001,0.33048000000000005,1.0033483941,0.20736000000000002,0.060480000000000006,0.216,0.74,0.27,0.7877182237
2019-07-23 23:30:00,0.8854400000000001,0.31992000000000004,0.9414631166,0.20544,0.05992000000000001,0.214,0.68,0.26,0.7280109889,0.8854400000000001,0.32992000000000005,0.9449080379,0.20544,0.05992000000000001,0.214,0.68,0.27,0.731641989
2019-07-24 00:00:00,0.8273600000000001,0.32048000000000004,0.8872609537,0.20736000000000002,0.060480000000000006,0.216,0.62,0.26,0.6723094526000001,0.8273600000000001,0.33048000000000005,0.8909217699,0.20736000000000002,0.060480000000000006,0.216,0.62,0.27,0.6762396025
2019-07-24 00:30:00,0.80544,0.31992000000000004,0.8666501024000001,0.20544,0.05992000000000001,0.214,0.6000000000000001,0.26,0.653911309,0.79544,0.32992000000000005,0.8611457484,0.20544,0.05992000000000001,0.214,0.59,0.27,0.6488451279
2019-07-24 01:00:00,0.77736,0.32048000000000004,0.8408305418,0.20736000000000002,0.060480000000000006,0.216,0.5700000000000001,0.26,0.6264982043,0.77736,0.33048000000000005,0.8446926068,0.20736000000000002,0.060480000000000006,0.216,0.5700000000000001,0.27,0.6307138812
2019-07-24 01:30:00,0.76592,0.32006,0.8301035176,0.20592000000000002,0.06006,0.21450000000000002,0.56,0.26,0.6174139616000001,0.76592,0.33006,0.8340102218000001,0.20592000000000002,0.06006,0.21450000000000002,0.56,0.27,0.6216912417
2019-07-24 02:00:00,0.76736,0.29048,0.8204998477000001,0.20736000000000002,0.060480000000000006,0.216,0.56,0.23,0.6053924347,0.76736,0.30048,0.8240931986000001,0.20736000000000002,0.060480000000000006,0.216,0.56,0.24,0.6092618485
2019-07-24 02:30:00,0.76544,0.28992,0.8185059560000001,0.20544,0.05992000000000001,0.214,0.56,0.23,0.6053924347,0.76544,0.29992,0.8221012103,0.20544,0.05992000000000001,0.214,0.56,0.24,0.6092618485
2019-07-24 03:00:00,0.7492800000000001,0.28104,0.8002524602000001,0.20928000000000002,0.061040000000000004,0.218,0.54,0.22,0.5830951895,0.7492800000000001,0.29104,0.8038188851,0.20928000000000002,0.061040000000000004,0.218,0.54,0.23,0.5869412236
2019-07-24 03:30:00,0.75736,0.27048,0.8042099228,0.20736000000000002,0.060480000000000006,0.216,0.55,0.21,0.5887274412,0.75736,0.28048,0.8076281322000001,0.20736000000000002,0.060480000000000006,0.216,0.55,0.22,0.5923681288
2019-07-24 04:00:00,0.75024,0.27132,0.7977935823000001,0.21024,0.061320000000000006,0.219,0.54,0.21,0.5793962375,0.75024,0.28132,0.8012496490000001,0.21024,0.061320000000000006,0.219,0.54,0.22,0.5830951895
2019-07-24 04:30:00,0.7468800000000001,0.27034,0.7943006043,0.20688,0.060340000000000005,0.2155,0.54,0.21,0.5793962375,0.7468800000000001,0.28034000000000003,0.7977595189000001,0.20688,0.060340000000000005,0.2155,0.54,0.22,0.5830951895
2019-07-24 05:00:00,0.75072,0.28146000000000004,0.801748246,0.21072000000000002,0.06146000000000001,0.2195,0.54,0.22,0.5830951895,0.75072,0.29146,0.8053132620000001,0.21072000000000002,0.06146000000000001,0.2195,0.54,0.23,0.5869412236
2019-07-24 05:30:00,0.74736,0.28048,0.7982581036,0.20736000000000002,0.060480000000000006,0.216,0.54,0.22,0.5830951895,0.74736,0.29048,0.8018264151000001,0.20736000000000002,0.060480000000000006,0.216,0.54,0.23,0.5869412236
2019-07-24 06:00:00,0.7812,0.2816,0.8304047206,0.2112,0.0616,0.22,0.5700000000000001,0.22,0.6109828148,0.7812,0.2916,0.8338489072,0.2112,0.0616,0.22,0.5700000000000001,0.23,0.6146543744
2019-07-24 06:30:00,0.81688,0.28034000000000003,0.8636454423000001,0.20688,0.060340000000000005,0.2155,0.61,0.22,0.6484597135,0.81688,0.29034000000000004,0.8669430489000001,0.20688,0.060340000000000005,0.2155,0.61,0.23,0.6519202405
2019-07-24 07:00:00,0.8412000000000001,0.2816,0.8870828597,0.2112,0.0616,0.22,0.63,0.22,0.6673080248000001,0.8412000000000001,0.2916,0.8903078119000001,0.2112,0.0616,0.22,0.63,0.23,0.6706713055
2019-07-24 07:30:00,0.93688,0.33034,0.9934126283,0.20688,0.060340000000000005,0.2155,0.73,0.27,0.7783315489,0.93688,0.34034000000000003,0.9967825490000001,0.20688,0.060340000000000005,0.2155,0.73,0.28,0.7818567644000001
2019-07-24 08:00:00,1.01072,0.34146000000000004,1.0668410613,0.21072000000000002,0.06146000000000001,0.2195,0.8,0.28,0.847584804,1.01072,0.35146000000000005,1.070083665,0.21072000000000002,0.06146000000000001,0.2195,0.8,0.29,0.850940656
2019-07-24 08:30:00,0.9825600000000001,0.36908,1.0495923971,0.20256000000000002,0.05908000000000001,0.211,0.78,0.31,0.8393449827,0.9825600000000001,0.37908000000000003,1.0531504166,0.20256000000000002,0.05908000000000001,0.211,0.78,0.32,0.8430895563
2019-07-24 09:00:00,0.9573600000000001,0.40048000000000006,1.0377487172,0.20736000000000002,0.060480000000000006,0.216,0.75,0.34,0.8234682750000001,0.9573600000000001,0.41048,1.0416486932,0.20736000000000002,0.060480000000000006,0.216,0.75,0.35000000000000003,0.8276472679
2019-07-24 09:30:00,0.9373600000000001,0.38048000000000004,1.0116366937,0.20736000000000002,0.060480000000000006,0.216,0.73,0.32,0.797057087,0.9373600000000001,0.39048000000000005,1.0154400032,0.20736000000000002,0.060480000000000006,0.216,0.73,0.33,0.8011242101
2019-07-24 10:00:00,0.9064000000000001,0.38020000000000004,0.9829104741,0.2064,0.060200000000000004,0.215,0.7000000000000001,0.32,0.7696752562,0.8964000000000001,0.3902,0.9776446185000001,0.2064,0.060200000000000004,0.215,0.6900000000000001,0.33,0.7648529270000001
2019-07-24 10:30:00,0.7730400000000001,0.35922000000000004,0.8524258619,0.20304000000000003,0.05922,0.21150000000000002,0.5700000000000001,0.30000000000000004,0.6441273166,0.7730400000000001,0.36922000000000005,0.8566879537000001,0.20304000000000003,0.05922,0.21150000000000002,0.5700000000000001,0.31,0.6488451279
2019-07-24 11:00:00,0.8354400000000001,0.39992000000000005,0.9262267541,0.20544,0.05992000000000001,0.214,0.63,0.34,0.7158910532,0.8354400000000001,0.40992,0.9305882011000001,0.20544,0.05992000000000001,0.214,0.63,0.35000000000000003,0.7206941099
2019-07-24 11:30:00,0.7944800000000001,0.40964000000000006,0.8938699010000001,0.20448000000000002,0.059640000000000006,0.213,0.59,0.35000000000000003,0.6860029154,0.7944800000000001,0.40964000000000006,0.8938699010000001,0.20448000000000002,0.059640000000000006,0.213,0.59,0.35000000000000003,0.6860029154
2019-07-24 12:00:00,0.7964,0.4002,0.891298491,0.2064,0.060200000000000004,0.215,0.59,0.34,0.6809552114,0.7964,0.4102,0.8958331318,0.2064,0.060200000000000004,0.215,0.59,0.35000000000000003,0.6860029154
2019-07-24 12:30:00,0.82496,0.41978000000000004,0.9256210078,0.20496,0.05978000000000001,0.21350000000000002,0.62,0.36,0.7169379332,0.82496,0.42978000000000005,0.9301988228,0.20496,0.05978000000000001,0.21350000000000002,0.62,0.37,0.7220110802
2019-07-24 13:00:00,0.8816,0.4088,0.97176952,0.2016,0.058800000000000005,0.21,0.68,0.35000000000000003,0.7647875522,0.8716,0.4188,0.9669953464000001,0.2016,0.058800000000000005,0.21,0.67,0.36,0.7605918748
2019-07-24 13:30:00,0.7744800000000001,0.38964000000000004,0.8669709338,0.20448000000000002,0.059640000000000006,0.213,0.5700000000000001,0.33,0.658634952,0.7744800000000001,0.39964000000000005,0.8715109867,0.20448000000000002,0.059640000000000006,0.213,0.5700000000000001,0.34,0.6637017402000001
2019-07-24 14:00:00,0.8259200000000001,0.44006000000000006,0.9358400771000001,0.20592000000000002,0.06006,0.21450000000000002,0.62,0.38,0.7271863585,0.8259200000000001,0.45006,0.9405837815,0.20592000000000002,0.06006,0.21450000000000002,0.62,0.39,0.7324616031000001
2019-07-24 14:30:00,0.8592000000000001,0.4681,0.9784386797,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.66,0.41000000000000003,0.7769813383,0.8592000000000001,0.4781,0.9832620454000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.66,0.42,0.7823042886
2019-07-24 15:00:00,0.8368800000000001,0.45034,0.9503548022,0.20688,0.060340000000000005,0.2155,0.63,0.39,0.7409453421000001,0.8368800000000001,0.46034,0.9551340482,0.20688,0.060340000000000005,0.2155,0.63,0.4,0.7462573283
2019-07-24 15:30:00,0.9092,0.4481,1.0136262871,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.71,0.39,0.810061726,0.9092,0.4581,1.0180865631,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.71,0.4,0.8149233093
2019-07-24 16:00:00,0.9311200000000001,0.44866000000000006,1.0335764365,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.73,0.39,0.8276472679,0.9311200000000001,0.45866,1.0379563815,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.73,0.4,0.8324061509
2019-07-24 16:30:00,0.96208,0.42894000000000004,1.0533695695,0.20208,0.058940000000000006,0.21050000000000002,0.76,0.37,0.8452810184,0.96208,0.43894000000000005,1.0574810873,0.20208,0.058940000000000006,0.21050000000000002,0.76,0.38,0.8497058314
2019-07-24 17:00:00,0.8678400000000001,0.41062000000000004,0.9600807518000001,0.20784000000000002,0.06062000000000001,0.2165,0.66,0.35000000000000003,0.7470609078,0.8678400000000001,0.42062000000000005,0.9644000467,0.20784000000000002,0.06062000000000001,0.2165,0.66,0.36,0.7517978452
2019-07-24 17:30:00,0.9392,0.36810000000000004,1.008758767,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.74,0.31,0.8023091673,0.9392,0.3781,1.0124506161,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.74,0.32,0.8062257748
2019-07-24 18:00:00,1.0788,0.3709,1.140778791,0.2088,0.0609,0.2175,0.87,0.31,0.9235799911,1.0788,0.3809,1.1440691631,0.2088,0.0609,0.2175,0.87,0.32,0.926984358
2019-07-24 18:30:00,1.10448,0.37964000000000003,1.1679052188,0.20448000000000002,0.059640000000000006,0.213,0.9,0.32,0.9551963149,1.09448,0.38964000000000004,1.1617683934,0.20448000000000002,0.059640000000000006,0.213,0.89,0.33,0.9492101980000001
2019-07-24 19:00:00,1.1488,0.3609,1.2041554094,0.2088,0.0609,0.2175,0.9400000000000001,0.30000000000000004,0.9867117107000001,1.1488,0.3709,1.2071902294,0.2088,0.0609,0.2175,0.9400000000000001,0.31,0.9897979592
2019-07-24 19:30:00,1.14544,0.35992,1.2006561539,0.20544,0.05992000000000001,0.214,0.9400000000000001,0.30000000000000004,0.9867117107000001,1.14544,0.36992,1.2036916549,0.20544,0.05992000000000001,0.214,0.9400000000000001,0.31,0.9897979592
2019-07-24 20:00:00,1.09832,0.32076000000000005,1.1442000699000001,0.20832,0.06076,0.217,0.89,0.26,0.9272000863000001,1.09832,0.33076000000000005,1.1470435912,0.20832,0.06076,0.217,0.89,0.27,0.9300537619
2019-07-24 20:30:00,1.044,0.3395,1.0978143058,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.84,0.28,0.8854377448,1.044,0.34950000000000003,1.1009478871,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.84,0.29,0.8886506625
2019-07-24 21:00:00,1.04784,0.33062,1.0987621444,0.20784000000000002,0.06062000000000001,0.2165,0.84,0.27,0.8823264702,1.04784,0.34062000000000003,1.1018124387000001,0.20784000000000002,0.06062000000000001,0.2165,0.84,0.28,0.8854377448
2019-07-24 21:30:00,1.044,0.3395,1.0978143058,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.84,0.28,0.8854377448,1.044,0.34950000000000003,1.1009478871,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.84,0.29,0.8886506625
2019-07-24 22:00:00,1.01736,0.32048000000000004,1.0666437081,0.20736000000000002,0.060480000000000006,0.216,0.81,0.26,0.8507055895000001,1.01736,0.33048000000000005,1.0696907964,0.20736000000000002,0.060480000000000006,0.216,0.81,0.27,0.8538149682
2019-07-24 22:30:00,0.9754400000000001,0.31992000000000004,1.0265631982,0.20544,0.05992000000000001,0.214,0.77,0.26,0.8127115109,0.9754400000000001,0.32992000000000005,1.029723458,0.20544,0.05992000000000001,0.214,0.77,0.27,0.8159656856
2019-07-24 23:00:00,0.9092,0.29810000000000003,0.9568219531000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.71,0.24,0.7494664769,0.9092,0.30810000000000004,0.9599845051,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.71,0.25,0.7527283707
2019-07-24 23:30:00,0.8144,0.2967,0.8667630876,0.19440000000000002,0.0567,0.2025,0.62,0.24,0.6648308055000001,0.8144,0.30670000000000003,0.8702368930000001,0.19440000000000002,0.0567,0.2025,0.62,0.25,0.6685057965
2019-07-25 00:00:00,0.7663200000000001,0.27726,0.8149352428000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.5700000000000001,0.22,0.6109828148,0.7663200000000001,0.28726,0.8183915017000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.5700000000000001,0.23,0.6146543744
2019-07-25 00:30:00,0.74392,0.28656000000000004,0.7972036126000001,0.19392,0.056560000000000006,0.202,0.55,0.23,0.5961543424,0.74392,0.29656000000000005,0.8008525457000001,0.19392,0.056560000000000006,0.202,0.55,0.24,0.6000833275
2019-07-25 01:00:00,0.7268,0.27740000000000004,0.7779389436,0.1968,0.0574,0.20500000000000002,0.53,0.22,0.5738466694000001,0.7268,0.2974,0.7852929390000001,0.1968,0.0574,0.20500000000000002,0.53,0.24,0.5818075283
2019-07-25 01:30:00,0.7139200000000001,0.27656000000000003,0.7656155693000001,0.19392,0.056560000000000006,0.202,0.52,0.22,0.5646237685000001,0.7139200000000001,0.28656000000000004,0.7692843427,0.19392,0.056560000000000006,0.202,0.52,0.23,0.568594759
2019-07-25 02:00:00,0.7168,0.2674,0.7650522858000001,0.1968,0.0574,0.20500000000000002,0.52,0.21,0.5608029957,0.7168,0.27740000000000004,0.7686045797000001,0.1968,0.0574,0.20500000000000002,0.52,0.22,0.5646237685000001
2019-07-25 02:30:00,0.7024800000000001,0.25614000000000003,0.7477204357,0.19248,0.05614,0.2005,0.51,0.2,0.5478138370000001,0.6924800000000001,0.27614,0.7455077800000001,0.19248,0.05614,0.2005,0.5,0.22,0.5462600113
2019-07-25 03:00:00,0.69728,0.25754000000000005,0.7433210948000001,0.19728,0.05754000000000001,0.20550000000000002,0.5,0.2,0.5385164807,0.68728,0.26754,0.7375170845,0.19728,0.05754000000000001,0.20550000000000002,0.49,0.21,0.5331041174
2019-07-25 03:30:00,0.6924800000000001,0.25614000000000003,0.7383334274000001,0.19248,0.05614,0.2005,0.5,0.2,0.5385164807,0.6824800000000001,0.26614000000000004,0.7325363131,0.19248,0.05614,0.2005,0.49,0.21,0.5331041174
2019-07-25 04:00:00,0.67776,0.22768000000000002,0.7149802794,0.19776000000000002,0.05768,0.20600000000000002,0.48,0.17,0.5092150823,0.67776,0.24768,0.7215982262,0.19776000000000002,0.05768,0.20600000000000002,0.48,0.19,0.51623638
2019-07-25 04:30:00,0.69296,0.24628000000000003,0.7354232795000001,0.19296000000000002,0.056280000000000004,0.201,0.5,0.19,0.5348831648,0.69296,0.25628,0.7388321866,0.19296000000000002,0.056280000000000004,0.201,0.5,0.2,0.5385164807
2019-07-25 05:00:00,0.6782400000000001,0.23782000000000003,0.7187265474,0.19824000000000003,0.05782,0.20650000000000002,0.48,0.18,0.5126402247,0.6782400000000001,0.24782,0.7220971195,0.19824000000000003,0.05782,0.20650000000000002,0.48,0.19,0.51623638
2019-07-25 05:30:00,0.69296,0.23628000000000002,0.7321350968,0.19296000000000002,0.056280000000000004,0.201,0.5,0.18,0.5314132102,0.68296,0.24628000000000003,0.7260084022000001,0.19296000000000002,0.056280000000000004,0.201,0.49,0.19,0.5255473337000001
2019-07-25 06:00:00,0.7077600000000001,0.24768,0.7498463843000001,0.19776000000000002,0.05768,0.20600000000000002,0.51,0.19,0.544242593,0.7077600000000001,0.25768,0.7532086032,0.19776000000000002,0.05768,0.20600000000000002,0.51,0.2,0.5478138370000001
2019-07-25 06:30:00,0.7629600000000001,0.26628,0.8080921977000001,0.19296000000000002,0.056280000000000004,0.201,0.5700000000000001,0.21,0.6074537019,0.7629600000000001,0.27628,0.8114422962000001,0.19296000000000002,0.056280000000000004,0.201,0.5700000000000001,0.22,0.6109828148
2019-07-25 07:00:00,0.7972800000000001,0.27754,0.8442060471,0.19728,0.05754000000000001,0.20550000000000002,0.6000000000000001,0.22,0.6390618123,0.7972800000000001,0.28754,0.8475462524,0.19728,0.05754000000000001,0.20550000000000002,0.6000000000000001,0.23,0.6425729531000001
2019-07-25 07:30:00,0.89248,0.31614000000000003,0.9468183828000001,0.19248,0.05614,0.2005,0.7000000000000001,0.26,0.7467261881,0.89248,0.32614000000000004,0.9502041097,0.19248,0.05614,0.2005,0.7000000000000001,0.27,0.7502666193
2019-07-25 08:00:00,0.91632,0.30726000000000003,0.9664631654,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.72,0.25,0.7621679605,0.9063200000000001,0.32726000000000005,0.9635948578,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.71,0.27,0.7596051606
2019-07-25 08:30:00,0.9153600000000001,0.30698000000000003,0.9654639558,0.19536,0.05698,0.20350000000000001,0.72,0.25,0.7621679605,0.90536,0.32698000000000005,0.9625968263,0.19536,0.05698,0.20350000000000001,0.71,0.27,0.7596051606
2019-07-25 09:00:00,0.9458400000000001,0.38712,1.0219956947,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.75,0.33,0.819390017,0.9458400000000001,0.39712000000000003,1.0258253263,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.75,0.34,0.8234682750000001
2019-07-25 09:30:00,0.90344,0.38642000000000004,0.9826109352000001,0.19344000000000003,0.056420000000000005,0.2015,0.71,0.33,0.7829431652000001,0.90344,0.39642000000000005,0.9865863622000001,0.19344000000000003,0.056420000000000005,0.2015,0.71,0.34,0.7872102642000001
2019-07-25 10:00:00,0.8944000000000001,0.4067,0.982525445,0.19440000000000002,0.0567,0.2025,0.7000000000000001,0.35000000000000003,0.7826237921,0.8944000000000001,0.4167,0.9867067700000001,0.19440000000000002,0.0567,0.2025,0.7000000000000001,0.36,0.7871467462
2019-07-25 10:30:00,0.8305600000000001,0.36558,0.9074572442000001,0.19056,0.055580000000000004,0.1985,0.64,0.31,0.7111258679,0.8305600000000001,0.37558,0.9115318151,0.19056,0.055580000000000004,0.1985,0.64,0.32,0.7155417528
2019-07-25 11:00:00,0.8053600000000001,0.41698,0.9069052045,0.19536,0.05698,0.20350000000000001,0.61,0.36,0.7083078427,0.7953600000000001,0.42698,0.9027233519000001,0.19536,0.05698,0.20350000000000001,0.6000000000000001,0.37,0.7049113419
2019-07-25 11:30:00,0.7448800000000001,0.41684000000000004,0.8535817477000001,0.19488000000000003,0.05684,0.203,0.55,0.36,0.6573431372,0.7448800000000001,0.42684000000000005,0.8585095224,0.19488000000000003,0.05684,0.203,0.55,0.37,0.6628725368
2019-07-25 12:00:00,0.7244,0.4067,0.8307588399,0.19440000000000002,0.0567,0.2025,0.53,0.35000000000000003,0.6351377803,0.7244,0.4167,0.8356998564,0.19440000000000002,0.0567,0.2025,0.53,0.36,0.6407027392
2019-07-25 12:30:00,0.872,0.41600000000000004,0.9661469867,0.192,0.056,0.2,0.68,0.36,0.7694153625,0.862,0.436,0.9659917184000001,0.192,0.056,0.2,0.67,0.38,0.7702596965
2019-07-25 13:00:00,0.8339200000000001,0.41656000000000004,0.9321720871,0.19392,0.056560000000000006,0.202,0.64,0.36,0.73430239,0.8339200000000001,0.43656000000000006,0.9412795546,0.19392,0.056560000000000006,0.202,0.64,0.38,0.7443117626
2019-07-25 13:30:00,0.7405600000000001,0.37558,0.8303550144,0.19056,0.055580000000000004,0.1985,0.55,0.32,0.6363175308,0.7405600000000001,0.38558000000000003,0.8349257751,0.19056,0.055580000000000004,0.1985,0.55,0.33,0.6414047084000001
2019-07-25 14:00:00,0.8144,0.37670000000000003,0.8973016494,0.19440000000000002,0.0567,0.2025,0.62,0.32,0.6977105417,0.8144,0.38670000000000004,0.9015454786,0.19440000000000002,0.0567,0.2025,0.62,0.33,0.7023531875
2019-07-25 14:30:00,0.6905600000000001,0.40558000000000005,0.8008546997,0.19056,0.055580000000000004,0.1985,0.5,0.35000000000000003,0.6103277808,0.6905600000000001,0.41558000000000006,0.8059651667000001,0.19056,0.055580000000000004,0.1985,0.5,0.36,0.6161168720000001
2019-07-25 15:00:00,0.6924800000000001,0.40614000000000006,0.8027940271,0.19248,0.05614,0.2005,0.5,0.35000000000000003,0.6103277808,0.6924800000000001,0.41614,0.8078991583,0.19248,0.05614,0.2005,0.5,0.36,0.6161168720000001
2019-07-25 15:30:00,0.7186400000000001,0.40502000000000005,0.824914935,0.18864,0.055020000000000006,0.1965,0.53,0.35000000000000003,0.6351377803,0.7186400000000001,0.41502000000000006,0.8298705019,0.18864,0.055020000000000006,0.1965,0.53,0.36,0.6407027392
2019-07-25 16:00:00,0.74248,0.37614000000000003,0.8323207615,0.19248,0.05614,0.2005,0.55,0.32,0.6363175308,0.74248,0.38614000000000004,0.8368874775,0.19248,0.05614,0.2005,0.55,0.33,0.6414047084000001
2019-07-25 16:30:00,0.7681600000000001,0.37488000000000005,0.8547542337,0.18816000000000002,0.054880000000000005,0.196,0.58,0.32,0.6624198065,0.7581600000000001,0.39488,0.8548314454,0.18816000000000002,0.054880000000000005,0.196,0.5700000000000001,0.34,0.6637017402000001
2019-07-25 17:00:00,0.8220000000000001,0.376,0.9039137127,0.192,0.056,0.2,0.63,0.32,0.7066116331000001,0.8220000000000001,0.386,0.9081189349000001,0.192,0.056,0.2,0.63,0.33,0.7111961755
2019-07-25 17:30:00,0.8972,0.37460000000000004,0.9722617960000001,0.1872,0.0546,0.195,0.71,0.32,0.7787810989,0.8972,0.3846,0.9761582863,0.1872,0.0546,0.195,0.71,0.33,0.7829431652000001
2019-07-25 18:00:00,0.9815200000000001,0.34586,1.0406731716,0.19152000000000002,0.05586000000000001,0.1995,0.79,0.29,0.841546196,0.9815200000000001,0.35586,1.0440391995,0.19152000000000002,0.05586000000000001,0.1995,0.79,0.30000000000000004,0.8450443775
2019-07-25 18:30:00,1.10728,0.36754000000000003,1.166685326,0.19728,0.05754000000000001,0.20550000000000002,0.91,0.31,0.9613532129000001,1.09728,0.37754000000000004,1.1604136547000001,0.19728,0.05754000000000001,0.20550000000000002,0.9,0.32,0.9551963149
2019-07-25 19:00:00,1.0792,0.3481,1.1339516083,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.88,0.29,0.9265527508,1.0692,0.35810000000000003,1.1275744986,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.87,0.30000000000000004,0.920271699
2019-07-25 19:30:00,1.10776,0.34768000000000004,1.1610398787,0.19776000000000002,0.05768,0.20600000000000002,0.91,0.29,0.9550916186,1.10776,0.36768,1.1671849896,0.19776000000000002,0.05768,0.20600000000000002,0.91,0.31,0.9613532129000001
2019-07-25 20:00:00,1.10968,0.34824000000000005,1.1630394662,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.91,0.29,0.9550916186,1.10968,0.36824,1.1691836468,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.91,0.31,0.9613532129000001
2019-07-25 20:30:00,1.06064,0.33852000000000004,1.1133521455,0.20064,0.05852,0.209,0.86,0.28,0.9044335244,1.06064,0.33852000000000004,1.1133521455,0.20064,0.05852,0.209,0.86,0.28,0.9044335244
2019-07-25 21:00:00,1.03064,0.30852,1.0758268448,0.20064,0.05852,0.209,0.8300000000000001,0.25,0.8668333173,1.03064,0.31852,1.078737132,0.20064,0.05852,0.209,0.8300000000000001,0.26,0.8697700846
2019-07-25 21:30:00,1.02392,0.30656,1.0688270206,0.19392,0.056560000000000006,0.202,0.8300000000000001,0.25,0.8668333173,1.02392,0.31656,1.0717380277,0.19392,0.056560000000000006,0.202,0.8300000000000001,0.26,0.8697700846
2019-07-25 22:00:00,1.01536,0.30698000000000003,1.060750984,0.19536,0.05698,0.20350000000000001,0.8200000000000001,0.25,0.8572630868000001,1.01536,0.31698000000000004,1.0636880417,0.19536,0.05698,0.20350000000000001,0.8200000000000001,0.26,0.8602325267
2019-07-25 22:30:00,1.0044,0.2967,1.0473061873,0.19440000000000002,0.0567,0.2025,0.81,0.24,0.8448076704,1.0044,0.31670000000000004,1.0531468321,0.19440000000000002,0.0567,0.2025,0.81,0.26,0.8507055895000001
2019-07-25 23:00:00,0.93632,0.29726,0.9823739868,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.74,0.24,0.7779460136,0.93632,0.31726000000000004,0.9886096550000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.74,0.26,0.784346862
2019-07-25 23:30:00,0.84008,0.30544000000000004,0.8938836613000001,0.19008000000000003,0.05544,0.198,0.65,0.25,0.6964194139000001,0.84008,0.31544,0.897349876,0.19008000000000003,0.05544,0.198,0.65,0.26,0.7000714249000001
2019-07-26 00:00:00,0.74616,0.26138,0.7906163735,0.17616,0.05138,0.1835,0.5700000000000001,0.21,0.6074537019,0.74616,0.27138,0.7939784947,0.17616,0.05138,0.1835,0.5700000000000001,0.22,0.6109828148
2019-07-26 00:30:00,0.7428,0.2604,0.7871213375,0.1728,0.0504,0.18,0.5700000000000001,0.21,0.6074537019,0.7428,0.28040000000000004,0.7939622157,0.1728,0.0504,0.18,0.5700000000000001,0.23,0.6146543744
2019-07-26 01:00:00,0.72616,0.26138,0.7717692984000001,0.17616,0.05138,0.1835,0.55,0.21,0.5887274412,0.71616,0.28138,0.7694542547000001,0.17616,0.05138,0.1835,0.54,0.23,0.5869412236
2019-07-26 01:30:00,0.72328,0.27054,0.7722213737,0.17328000000000002,0.05054,0.18050000000000002,0.55,0.22,0.5923681288,0.71328,0.28054,0.7664666007000001,0.17328000000000002,0.05054,0.18050000000000002,0.54,0.23,0.5869412236
2019-07-26 02:00:00,0.7266400000000001,0.25152,0.7689395295,0.17664000000000002,0.05152,0.184,0.55,0.2,0.5852349955,0.71664,0.26152000000000003,0.7628666987,0.17664000000000002,0.05152,0.184,0.54,0.21,0.5793962375
2019-07-26 02:30:00,0.7028,0.2504,0.7460750632,0.1728,0.0504,0.18,0.53,0.2,0.5664803615,0.7028,0.2604,0.7494904936,0.1728,0.0504,0.18,0.53,0.21,0.5700877125
2019-07-26 03:00:00,0.6961600000000001,0.25138000000000005,0.7401558282,0.17616,0.05138,0.1835,0.52,0.2,0.5571355311,0.6961600000000001,0.26138,0.7436116258000001,0.17616,0.05138,0.1835,0.52,0.21,0.5608029957
2019-07-26 03:30:00,0.6928000000000001,0.2604,0.7401216116,0.1728,0.0504,0.18,0.52,0.21,0.5608029957,0.6928000000000001,0.2604,0.7401216116,0.1728,0.0504,0.18,0.52,0.21,0.5608029957
2019-07-26 04:00:00,0.6956800000000001,0.24124,0.7363201749,0.17568,0.05124,0.183,0.52,0.19,0.5536244214,0.6956800000000001,0.26124,0.7431130466,0.17568,0.05124,0.183,0.52,0.21,0.5608029957
2019-07-26 04:30:00,0.6928000000000001,0.2504,0.7366627451000001,0.1728,0.0504,0.18,0.52,0.2,0.5571355311,0.6928000000000001,0.2604,0.7401216116,0.1728,0.0504,0.18,0.52,0.21,0.5608029957
2019-07-26 05:00:00,0.7052,0.2511,0.7485708049,0.1752,0.0511,0.1825,0.53,0.2,0.5664803615,0.7052,0.2611,0.7519842086,0.1752,0.0511,0.1825,0.53,0.21,0.5700877125
2019-07-26 05:30:00,0.7093600000000001,0.21898,0.7423906317000001,0.09936,0.028980000000000002,0.10350000000000001,0.61,0.19,0.6389053138,0.6993600000000001,0.22898000000000002,0.7358914662,0.09936,0.028980000000000002,0.10350000000000001,0.6000000000000001,0.2,0.632455532
2019-07-26 06:00:00,0.716,0.218,0.7484517353,0.096,0.028,0.1,0.62,0.19,0.6484597135,0.716,0.228,0.7514253123,0.096,0.028,0.1,0.62,0.2,0.651459899
2019-07-26 06:30:00,0.74504,0.23772000000000001,0.7820456508,0.09504000000000001,0.02772,0.099,0.65,0.21,0.6830812543,0.74504,0.24772000000000002,0.7851431717,0.09504000000000001,0.02772,0.099,0.65,0.22,0.6862215386
2019-07-26 07:00:00,0.7955200000000001,0.23786000000000002,0.8303188845,0.09552000000000001,0.027860000000000003,0.0995,0.7000000000000001,0.21,0.7308214556,0.7955200000000001,0.24786000000000002,0.8332386513000001,0.09552000000000001,0.027860000000000003,0.0995,0.7000000000000001,0.22,0.7337574531000001
2019-07-26 07:30:00,0.8984000000000001,0.2687,0.9377218404000001,0.0984,0.0287,0.10250000000000001,0.8,0.24,0.8352245207000001,0.8984000000000001,0.2787,0.9406360880000001,0.0984,0.0287,0.10250000000000001,0.8,0.25,0.8381527307000001
2019-07-26 08:00:00,0.97584,0.33712000000000003,1.0324309178,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.78,0.28,0.8287339742000001,0.97584,0.34712000000000004,1.0357393495,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.78,0.29,0.8321658489
2019-07-26 08:30:00,0.9839200000000001,0.30656,1.0305714919,0.19392,0.056560000000000006,0.202,0.79,0.25,0.8286132994000001,0.9839200000000001,0.31656,1.0335902476,0.19392,0.056560000000000006,0.202,0.79,0.26,0.8316850365
2019-07-26 09:00:00,1.01584,0.36712000000000006,1.0801425832,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8200000000000001,0.31,0.8766413178,1.01584,0.37712,1.0835822073,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8200000000000001,0.32,0.8802272434
2019-07-26 09:30:00,1.01344,0.40642000000000006,1.0918964466,0.19344000000000003,0.056420000000000005,0.2015,0.8200000000000001,0.35000000000000003,0.891571646,1.01344,0.41642,1.0956579074,0.19344000000000003,0.056420000000000005,0.2015,0.8200000000000001,0.36,0.8955445271
2019-07-26 10:00:00,0.9958400000000001,0.38712,1.068437738,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8,0.33,0.8653900855000001,0.9958400000000001,0.39712000000000003,1.0721014877,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8,0.34,0.8692525525
2019-07-26 10:30:00,0.85296,0.37628,0.9322700253,0.19296000000000002,0.056280000000000004,0.201,0.66,0.32,0.7334848328,0.85296,0.38628,0.9363508958000001,0.19296000000000002,0.056280000000000004,0.201,0.66,0.33,0.7379024326
2019-07-26 11:00:00,0.85584,0.40712000000000004,0.9477387826,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.66,0.35000000000000003,0.7470609078,0.85584,0.41712000000000005,0.9520773078,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.66,0.36,0.7517978452
2019-07-26 11:30:00,0.85296,0.40628000000000003,0.9447773283,0.19296000000000002,0.056280000000000004,0.201,0.66,0.35000000000000003,0.7470609078,0.85296,0.41628000000000004,0.9491205403,0.19296000000000002,0.056280000000000004,0.201,0.66,0.36,0.7517978452
