Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-26 12:00:00,0.8568,0.40740000000000004,0.9487259878000001,0.1968,0.0574,0.20500000000000002,0.66,0.35000000000000003,0.7470609078,0.8568,0.4174,0.9530629570000001,0.1968,0.0574,0.20500000000000002,0.66,0.36,0.7517978452
2019-07-26 12:30:00,0.87392,0.40656000000000003,0.9638605708,0.19392,0.056560000000000006,0.202,0.68,0.35000000000000003,0.7647875522,0.86392,0.41656000000000004,0.9591037483,0.19392,0.056560000000000006,0.202,0.67,0.36,0.7605918748
2019-07-26 13:00:00,0.85728,0.40754,0.9492196005,0.19728,0.05754000000000001,0.20550000000000002,0.66,0.35000000000000003,0.7470609078,0.84728,0.41754,0.9445755925,0.19728,0.05754000000000001,0.20550000000000002,0.65,0.36,0.7430343195
2019-07-26 13:30:00,0.8744000000000001,0.31670000000000004,0.9299861558,0.19440000000000002,0.0567,0.2025,0.68,0.26,0.7280109889,0.8644000000000001,0.3367,0.927660633,0.19440000000000002,0.0567,0.2025,0.67,0.28,0.7261542536000001
2019-07-26 14:00:00,0.8868,0.34740000000000004,0.9524185005,0.1968,0.0574,0.20500000000000002,0.6900000000000001,0.29,0.748465096,0.8868,0.3574,0.9561113952,0.1968,0.0574,0.20500000000000002,0.6900000000000001,0.30000000000000004,0.7523961722
2019-07-26 14:30:00,0.76392,0.36656000000000005,0.8473134013,0.19392,0.056560000000000006,0.202,0.5700000000000001,0.31,0.6488451279,0.76392,0.37656,0.8516872665,0.19392,0.056560000000000006,0.202,0.5700000000000001,0.32,0.6536818798
2019-07-26 15:00:00,0.7268,0.3874,0.8236000243,0.1968,0.0574,0.20500000000000002,0.53,0.33,0.6243396512,0.7268,0.39740000000000003,0.8283507711,0.1968,0.0574,0.20500000000000002,0.53,0.34,0.6296824597
2019-07-26 15:30:00,0.81488,0.38684,0.9020391344,0.19488000000000003,0.05684,0.203,0.62,0.33,0.7023531875,0.81488,0.39684,0.9063726607,0.19488000000000003,0.05684,0.203,0.62,0.34,0.7071067812
2019-07-26 16:00:00,0.7663200000000001,0.38726000000000005,0.8586132133000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.5700000000000001,0.33,0.658634952,0.7563200000000001,0.39726000000000006,0.8543040735,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.56,0.34,0.6551335742000001
2019-07-26 16:30:00,0.93488,0.37684,1.0079727179,0.19488000000000003,0.05684,0.203,0.74,0.32,0.8062257748,0.93488,0.38684,1.0117538238,0.19488000000000003,0.05684,0.203,0.74,0.33,0.810246876
2019-07-26 17:00:00,0.9458400000000001,0.34712000000000004,1.007524491,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.75,0.29,0.8041144197000001,0.9458400000000001,0.35712000000000005,1.011013353,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.75,0.30000000000000004,0.8077747211
2019-07-26 17:30:00,0.9958400000000001,0.32712,1.0481912039,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8,0.27,0.8443340571,0.9958400000000001,0.33712000000000003,1.0513549353,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8,0.28,0.847584804
2019-07-26 18:00:00,1.11584,0.34712000000000004,1.1685851274,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.92,0.29,0.9646242792,1.11584,0.35712000000000005,1.1715944691,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.92,0.30000000000000004,0.9676776323
2019-07-26 18:30:00,1.10488,0.34684000000000004,1.1580405002,0.19488000000000003,0.05684,0.203,0.91,0.29,0.9550916186,1.10488,0.35684000000000005,1.1610747607,0.19488000000000003,0.05684,0.203,0.91,0.30000000000000004,0.9581753493
2019-07-26 19:00:00,1.18536,0.36698000000000003,1.2408677004,0.19536,0.05698,0.20350000000000001,0.99,0.31,1.0374005976,1.18536,0.37698000000000004,1.2438618291,0.19536,0.05698,0.20350000000000001,0.99,0.32,1.0404326023
2019-07-26 19:30:00,1.0953600000000001,0.32698000000000005,1.143122675,0.19536,0.05698,0.20350000000000001,0.9,0.27,0.9396275858,1.0953600000000001,0.33698,1.1460231455,0.19536,0.05698,0.20350000000000001,0.9,0.28,0.9425497334
2019-07-26 20:00:00,1.0658400000000001,0.28712000000000004,1.103835495,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.87,0.23,0.8998888820000001,1.0658400000000001,0.29712000000000005,1.1064787391,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.87,0.24,0.9024965374
2019-07-26 20:30:00,1.05488,0.28684000000000004,1.0931829673,0.19488000000000003,0.05684,0.203,0.86,0.23,0.8902246907,1.05488,0.29684000000000005,1.095849351,0.19488000000000003,0.05684,0.203,0.86,0.24,0.8928605714000001
2019-07-26 21:00:00,1.03632,0.26726,1.0702275693,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.84,0.21,0.8658521814,1.03632,0.26726,1.0702275693,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.84,0.21,0.8658521814
2019-07-26 21:30:00,1.01392,0.26656,1.0483739791,0.19392,0.056560000000000006,0.202,0.8200000000000001,0.21,0.8464632302,1.01392,0.26656,1.0483739791,0.19392,0.056560000000000006,0.202,0.8200000000000001,0.21,0.8464632302
2019-07-26 22:00:00,0.9968,0.2674,1.0320431193,0.1968,0.0574,0.20500000000000002,0.8,0.21,0.8271033793,0.9968,0.2674,1.0320431193,0.1968,0.0574,0.20500000000000002,0.8,0.21,0.8271033793
2019-07-26 22:30:00,0.99104,0.28572000000000003,1.0314049641,0.19104000000000002,0.055720000000000006,0.199,0.8,0.23,0.8324061509,0.99104,0.29572000000000004,1.0342198026,0.19104000000000002,0.055720000000000006,0.199,0.8,0.24,0.8352245207000001
2019-07-26 23:00:00,0.9072800000000001,0.26754,0.9459041442,0.19728,0.05754000000000001,0.20550000000000002,0.71,0.21,0.7404052944,0.9072800000000001,0.28754,0.9517543013,0.19728,0.05754000000000001,0.20550000000000002,0.71,0.23,0.7463243263
2019-07-26 23:30:00,0.8320000000000001,0.28600000000000003,0.8797840644,0.192,0.056,0.2,0.64,0.23,0.6800735254,0.8320000000000001,0.296,0.8830854998000001,0.192,0.056,0.2,0.64,0.24,0.6835202996
2019-07-27 00:00:00,0.78488,0.27684000000000003,0.8322721911000001,0.19488000000000003,0.05684,0.203,0.59,0.22,0.6296824597,0.78488,0.29684000000000005,0.8391368184,0.19488000000000003,0.05684,0.203,0.59,0.24,0.6369458376
2019-07-27 00:30:00,0.7448800000000001,0.27684000000000003,0.7946613115000001,0.19488000000000003,0.05684,0.203,0.55,0.22,0.5923681288,0.7448800000000001,0.29684000000000005,0.8018479906,0.19488000000000003,0.05684,0.203,0.55,0.24,0.6000833275
2019-07-27 01:00:00,0.69776,0.25768,0.7438198707,0.19776000000000002,0.05768,0.20600000000000002,0.5,0.2,0.5385164807,0.69776,0.27768000000000004,0.7509828227,0.19776000000000002,0.05768,0.20600000000000002,0.5,0.22,0.5462600113
2019-07-27 01:30:00,0.69296,0.25628,0.7388321866,0.19296000000000002,0.056280000000000004,0.201,0.5,0.2,0.5385164807,0.69296,0.27628,0.7460054960000001,0.19296000000000002,0.056280000000000004,0.201,0.5,0.22,0.5462600113
2019-07-27 02:00:00,0.69728,0.25754000000000005,0.7433210948000001,0.19728,0.05754000000000001,0.20550000000000002,0.5,0.2,0.5385164807,0.69728,0.25754000000000005,0.7433210948000001,0.19728,0.05754000000000001,0.20550000000000002,0.5,0.2,0.5385164807
2019-07-27 02:30:00,0.6758400000000001,0.24712000000000003,0.7196026681000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.48,0.19,0.51623638,0.6758400000000001,0.25712,0.7230977804000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.48,0.2,0.52
2019-07-27 03:00:00,0.6768000000000001,0.2474,0.7206004441,0.1968,0.0574,0.20500000000000002,0.48,0.19,0.51623638,0.6768000000000001,0.2574,0.7240946071000001,0.1968,0.0574,0.20500000000000002,0.48,0.2,0.52
2019-07-27 03:30:00,0.6939200000000001,0.24656000000000003,0.7364216184,0.19392,0.056560000000000006,0.202,0.5,0.19,0.5348831648,0.6939200000000001,0.25656,0.7398297101,0.19392,0.056560000000000006,0.202,0.5,0.2,0.5385164807
2019-07-27 04:00:00,0.67632,0.24726,0.7201015553,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.48,0.19,0.51623638,0.67632,0.25726000000000004,0.7235961926000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.48,0.2,0.52
2019-07-27 04:30:00,0.6744,0.2467,0.7181060159,0.19440000000000002,0.0567,0.2025,0.48,0.19,0.51623638,0.6744,0.25670000000000004,0.7216025568000001,0.19440000000000002,0.0567,0.2025,0.48,0.2,0.52
2019-07-27 05:00:00,0.67632,0.24726,0.7201015553,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.48,0.19,0.51623638,0.67632,0.25726000000000004,0.7235961926000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.48,0.2,0.52
2019-07-27 05:30:00,0.6844,0.2467,0.7275054983,0.19440000000000002,0.0567,0.2025,0.49,0.19,0.5255473337000001,0.6844,0.25670000000000004,0.7309570781,0.19440000000000002,0.0567,0.2025,0.49,0.2,0.5292447449000001
2019-07-27 06:00:00,0.7068,0.2474,0.7488477816,0.1968,0.0574,0.20500000000000002,0.51,0.19,0.544242593,0.6968000000000001,0.2574,0.7428223206,0.1968,0.0574,0.20500000000000002,0.5,0.2,0.5385164807
2019-07-27 06:30:00,0.7348800000000001,0.24684000000000003,0.7752280955,0.19488000000000003,0.05684,0.203,0.54,0.19,0.5724508713,0.7248800000000001,0.25684,0.7690369302000001,0.19488000000000003,0.05684,0.203,0.53,0.2,0.5664803615
2019-07-27 07:00:00,0.7844,0.2467,0.8222799098,0.19440000000000002,0.0567,0.2025,0.59,0.19,0.6198386887,0.7844,0.25670000000000004,0.8253352349,0.19440000000000002,0.0567,0.2025,0.59,0.2,0.6229767251
2019-07-27 07:30:00,0.8615200000000001,0.27586000000000005,0.9046078985,0.19152000000000002,0.05586000000000001,0.1995,0.67,0.22,0.7051950085,0.8615200000000001,0.28586,0.9077073592,0.19152000000000002,0.05586000000000001,0.1995,0.67,0.23,0.7083784299
2019-07-27 08:00:00,0.9272800000000001,0.29754,0.9738471389000001,0.19728,0.05754000000000001,0.20550000000000002,0.73,0.24,0.7684399781,0.9272800000000001,0.30754000000000004,0.9769488472000001,0.19728,0.05754000000000001,0.20550000000000002,0.73,0.25,0.7716216690000001
2019-07-27 08:30:00,0.95008,0.29544000000000004,0.9949556774,0.19008000000000003,0.05544,0.198,0.76,0.24,0.7969943538,0.95008,0.30544000000000004,0.9979707411000001,0.19008000000000003,0.05544,0.198,0.76,0.25,0.8000624976
2019-07-27 09:00:00,1.00584,0.30712,1.0516828419,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.81,0.25,0.8477027781,1.00584,0.31712,1.0546464811,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.81,0.26,0.8507055895000001
2019-07-27 09:30:00,1.04536,0.30698000000000003,1.0895018357,0.19536,0.05698,0.20350000000000001,0.85,0.25,0.8860022573,1.04536,0.31698000000000004,1.0923615931,0.19536,0.05698,0.20350000000000001,0.85,0.26,0.8888756943
2019-07-27 10:00:00,1.03776,0.30768,1.082410643,0.19776000000000002,0.05768,0.20600000000000002,0.84,0.25,0.8764131446000001,1.03776,0.31768,1.0852955358,0.19776000000000002,0.05768,0.20600000000000002,0.84,0.26,0.8793179175
2019-07-27 10:30:00,0.9929600000000001,0.30628000000000005,1.0391231881,0.19296000000000002,0.056280000000000004,0.201,0.8,0.25,0.8381527307000001,0.9929600000000001,0.31628,1.0421144851,0.19296000000000002,0.056280000000000004,0.201,0.8,0.26,0.8411896338
2019-07-27 11:00:00,0.9977600000000001,0.30768,1.0441225982,0.19776000000000002,0.05768,0.20600000000000002,0.8,0.25,0.8381527307000001,0.9977600000000001,0.31768,1.0471129834,0.19776000000000002,0.05768,0.20600000000000002,0.8,0.26,0.8411896338
2019-07-27 11:30:00,1.01296,0.33628,1.0673201019,0.19296000000000002,0.056280000000000004,0.201,0.8200000000000001,0.28,0.8664871609,1.01296,0.34628000000000003,1.0705128677,0.19296000000000002,0.056280000000000004,0.201,0.8200000000000001,0.29,0.8697700846
2019-07-27 12:00:00,1.04728,0.30754000000000004,1.0915018323,0.19728,0.05754000000000001,0.20550000000000002,0.85,0.25,0.8860022573,1.03728,0.31754000000000004,1.0847955798,0.19728,0.05754000000000001,0.20550000000000002,0.84,0.26,0.8793179175
2019-07-27 12:30:00,1.02344,0.33642000000000005,1.0773151117,0.19344000000000003,0.056420000000000005,0.2015,0.8300000000000001,0.28,0.8759566199000001,1.02344,0.34642,1.0804796389,0.19344000000000003,0.056420000000000005,0.2015,0.8300000000000001,0.29,0.8792041856
2019-07-27 13:00:00,0.9568000000000001,0.33740000000000003,1.0145466968,0.1968,0.0574,0.20500000000000002,0.76,0.28,0.8099382693,0.9568000000000001,0.34740000000000004,1.0179160083,0.1968,0.0574,0.20500000000000002,0.76,0.29,0.8134494453000001
2019-07-27 13:30:00,0.9039200000000001,0.30656,0.9544896018000001,0.19392,0.056560000000000006,0.202,0.71,0.25,0.7527283707,0.89392,0.31656,0.9483159811,0.19392,0.056560000000000006,0.202,0.7000000000000001,0.26,0.7467261881
2019-07-27 14:00:00,0.8568,0.2874,0.9037173231000001,0.1968,0.0574,0.20500000000000002,0.66,0.23,0.6989277502,0.8568,0.2974,0.9069470767000001,0.1968,0.0574,0.20500000000000002,0.66,0.24,0.7022819946000001
2019-07-27 14:30:00,0.8744000000000001,0.2967,0.9233668014,0.19440000000000002,0.0567,0.2025,0.68,0.24,0.7211102551,0.8744000000000001,0.31670000000000004,0.9299861558,0.19440000000000002,0.0567,0.2025,0.68,0.26,0.7280109889
2019-07-27 15:00:00,0.85584,0.29712000000000005,0.9059483429,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.66,0.24,0.7022819946000001,0.85584,0.31712,0.9127032376,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.66,0.26,0.709365914
2019-07-27 15:30:00,0.88392,0.29656000000000005,0.9323424264,0.19392,0.056560000000000006,0.202,0.6900000000000001,0.24,0.7305477397,0.88392,0.31656,0.9388955213,0.19392,0.056560000000000006,0.202,0.6900000000000001,0.26,0.7373601562000001
2019-07-27 16:00:00,0.86248,0.29614,0.9119049567,0.19248,0.05614,0.2005,0.67,0.24,0.7116881339000001,0.85248,0.31614000000000003,0.9092121040000001,0.19248,0.05614,0.2005,0.66,0.26,0.709365914
2019-07-27 16:30:00,0.9344,0.2967,0.9803745458,0.19440000000000002,0.0567,0.2025,0.74,0.24,0.7779460136,0.9344,0.31670000000000004,0.9866114990000001,0.19440000000000002,0.0567,0.2025,0.74,0.26,0.784346862
2019-07-27 17:00:00,0.9853600000000001,0.31698000000000004,1.0350896821,0.19536,0.05698,0.20350000000000001,0.79,0.26,0.8316850365,0.9853600000000001,0.32698000000000005,1.0381956704,0.19536,0.05698,0.20350000000000001,0.79,0.27,0.8348652586
2019-07-27 17:30:00,1.04392,0.31656,1.0908616778,0.19392,0.056560000000000006,0.202,0.85,0.26,0.8888756943,1.04392,0.32656,1.0938054672,0.19392,0.056560000000000006,0.202,0.85,0.27,0.8918520057
2019-07-27 18:00:00,1.07584,0.29712000000000005,1.1161146894,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.88,0.24,0.9121403401,1.07584,0.30712,1.1188183052,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.88,0.25,0.9148223871000001
2019-07-27 18:30:00,1.05344,0.30642,1.0971002917,0.19344000000000003,0.056420000000000005,0.2015,0.86,0.25,0.8956003573,1.05344,0.31642000000000003,1.0999352026,0.19344000000000003,0.056420000000000005,0.2015,0.86,0.26,0.8984430978
2019-07-27 19:00:00,1.07584,0.28712000000000004,1.1134943197,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.88,0.23,0.9095603333000001,1.07584,0.29712000000000005,1.1161146894,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.88,0.24,0.9121403401
2019-07-27 19:30:00,1.04296,0.26628,1.076415626,0.19296000000000002,0.056280000000000004,0.201,0.85,0.21,0.8755569656000001,1.04296,0.27628,1.0789328987,0.19296000000000002,0.056280000000000004,0.201,0.85,0.22,0.8780091116000001
2019-07-27 20:00:00,1.04632,0.25726000000000004,1.0774823664,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.85,0.2,0.8732124598000001,1.04632,0.26726,1.0799136308,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.85,0.21,0.8755569656000001
2019-07-27 20:30:00,1.02296,0.25628,1.0545741321,0.19296000000000002,0.056280000000000004,0.201,0.8300000000000001,0.2,0.8537564055,1.01296,0.26628,1.0473743361,0.19296000000000002,0.056280000000000004,0.201,0.8200000000000001,0.21,0.8464632302
2019-07-27 21:00:00,0.99728,0.25754000000000005,1.0299972087,0.19728,0.05754000000000001,0.20550000000000002,0.8,0.2,0.8246211251000001,0.99728,0.26754,1.0325430015000001,0.19728,0.05754000000000001,0.20550000000000002,0.8,0.21,0.8271033793
2019-07-27 21:30:00,1.01344,0.27642,1.0504611606,0.19344000000000003,0.056420000000000005,0.2015,0.8200000000000001,0.22,0.8489994111,1.01344,0.28642,1.053136767,0.19344000000000003,0.056420000000000005,0.2015,0.8200000000000001,0.23,0.8516454661
2019-07-27 22:00:00,0.9782400000000001,0.25782,1.0116445275,0.19824000000000003,0.05782,0.20650000000000002,0.78,0.2,0.8052328856000001,0.9682400000000001,0.26782,1.0045975562,0.19824000000000003,0.05782,0.20650000000000002,0.77,0.21,0.7981227976
2019-07-27 22:30:00,0.9434400000000001,0.26642000000000005,0.9803359883,0.19344000000000003,0.056420000000000005,0.2015,0.75,0.21,0.7788452991,0.93344,0.27642,0.9735082177000001,0.19344000000000003,0.056420000000000005,0.2015,0.74,0.22,0.7720103626
2019-07-27 23:00:00,0.8877600000000001,0.26768000000000003,0.9272380493000001,0.19776000000000002,0.05768,0.20600000000000002,0.6900000000000001,0.21,0.7212489168,0.8877600000000001,0.27768000000000004,0.9301741772000001,0.19776000000000002,0.05768,0.20600000000000002,0.6900000000000001,0.22,0.7242237223
2019-07-27 23:30:00,0.8234400000000001,0.26642000000000005,0.8654669549,0.19344000000000003,0.056420000000000005,0.2015,0.63,0.21,0.6640783086000001,0.8234400000000001,0.27642,0.8685974039000001,0.19344000000000003,0.056420000000000005,0.2015,0.63,0.22,0.6673080248000001
2019-07-28 00:00:00,0.7572800000000001,0.25754000000000005,0.7998748965,0.19728,0.05754000000000001,0.20550000000000002,0.56,0.2,0.5946427499,0.7572800000000001,0.26754,0.8031504529,0.19728,0.05754000000000001,0.20550000000000002,0.56,0.21,0.5980802622
2019-07-28 00:30:00,0.73392,0.25656,0.7774712856,0.19392,0.056560000000000006,0.202,0.54,0.2,0.5758472020000001,0.73392,0.26656,0.7808282782,0.19392,0.056560000000000006,0.202,0.54,0.21,0.5793962375
2019-07-28 01:00:00,0.70728,0.25754000000000005,0.7527096718,0.19728,0.05754000000000001,0.20550000000000002,0.51,0.2,0.5478138370000001,0.70728,0.26754,0.7561895596,0.19728,0.05754000000000001,0.20550000000000002,0.51,0.21,0.5515432893000001
2019-07-28 01:30:00,0.6939200000000001,0.25656,0.7398297101,0.19392,0.056560000000000006,0.202,0.5,0.2,0.5385164807,0.6939200000000001,0.26656,0.7433567111,0.19392,0.056560000000000006,0.202,0.5,0.21,0.5423098745
2019-07-28 02:00:00,0.6968000000000001,0.2574,0.7428223206,0.1968,0.0574,0.20500000000000002,0.5,0.2,0.5385164807,0.6968000000000001,0.2674,0.7463464343,0.1968,0.0574,0.20500000000000002,0.5,0.21,0.5423098745
2019-07-28 02:30:00,0.6744,0.25670000000000004,0.7216025568000001,0.19440000000000002,0.0567,0.2025,0.48,0.2,0.52,0.6744,0.2667,0.725220139,0.19440000000000002,0.0567,0.2025,0.48,0.21,0.5239274759
2019-07-28 03:00:00,0.6882400000000001,0.25782,0.7349458824,0.19824000000000003,0.05782,0.20650000000000002,0.49,0.2,0.5292447449000001,0.6882400000000001,0.26782,0.73851327,0.19824000000000003,0.05782,0.20650000000000002,0.49,0.21,0.5331041174
2019-07-28 03:30:00,0.68632,0.25726000000000004,0.7329514650000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.49,0.2,0.5292447449000001,0.69632,0.26726,0.7458481414,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.5,0.21,0.5423098745
2019-07-28 04:00:00,0.66776,0.24768,0.7122140128000001,0.19776000000000002,0.05768,0.20600000000000002,0.47000000000000003,0.19,0.5069516742,0.66776,0.25768,0.71575303,0.19776000000000002,0.05768,0.20600000000000002,0.47000000000000003,0.2,0.5107837116
2019-07-28 04:30:00,0.6868000000000001,0.2474,0.7300006849,0.1968,0.0574,0.20500000000000002,0.49,0.19,0.5255473337000001,0.6868000000000001,0.2574,0.7334500665,0.1968,0.0574,0.20500000000000002,0.49,0.2,0.5292447449000001
2019-07-28 05:00:00,0.6887200000000001,0.24796,0.7319968579,0.19872,0.057960000000000005,0.20700000000000002,0.49,0.19,0.5255473337000001,0.6887200000000001,0.25796,0.7354444914,0.19872,0.057960000000000005,0.20700000000000002,0.49,0.2,0.5292447449000001
2019-07-28 05:30:00,0.6868000000000001,0.2474,0.7300006849,0.1968,0.0574,0.20500000000000002,0.49,0.19,0.5255473337000001,0.6868000000000001,0.2574,0.7334500665,0.1968,0.0574,0.20500000000000002,0.49,0.2,0.5292447449000001
2019-07-28 06:00:00,0.6992,0.24810000000000001,0.7419125622,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.5,0.19,0.5348831648,0.6992,0.2581,0.7453162081,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.5,0.2,0.5385164807
2019-07-28 06:30:00,0.7263200000000001,0.25726000000000004,0.7705345223000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.53,0.2,0.5664803615,0.7163200000000001,0.25726000000000004,0.7611156614,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.52,0.2,0.5571355311
2019-07-28 07:00:00,0.7296800000000001,0.25824,0.77402894,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.53,0.2,0.5664803615,0.7196800000000001,0.25824,0.7646091812,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.52,0.2,0.5571355311
2019-07-28 07:30:00,0.7558400000000001,0.25712,0.7983763524,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.56,0.2,0.5946427499,0.7558400000000001,0.26712,0.8016527927,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.56,0.21,0.5980802622
2019-07-28 08:00:00,0.8192,0.2581,0.8588971126,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.62,0.2,0.651459899,0.8192,0.2681,0.8619549002,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.62,0.21,0.654599114
2019-07-28 08:30:00,0.8320000000000001,0.256,0.8704941126,0.192,0.056,0.2,0.64,0.2,0.6705221846,0.8320000000000001,0.266,0.8734872638000001,0.192,0.056,0.2,0.64,0.21,0.6735725648
2019-07-28 09:00:00,0.80776,0.25768,0.8478650836,0.19776000000000002,0.05768,0.20600000000000002,0.61,0.2,0.6419501538,0.80776,0.26768000000000003,0.8509575783000001,0.19776000000000002,0.05768,0.20600000000000002,0.61,0.21,0.6451356447000001
2019-07-28 09:30:00,0.8324800000000001,0.25614000000000003,0.8709940585,0.19248,0.05614,0.2005,0.64,0.2,0.6705221846,0.8324800000000001,0.26614000000000004,0.8739870994000001,0.19248,0.05614,0.2005,0.64,0.21,0.6735725648
2019-07-28 10:00:00,0.8068000000000001,0.2674,0.8499582343000001,0.1968,0.0574,0.20500000000000002,0.61,0.21,0.6451356447000001,0.8068000000000001,0.2674,0.8499582343000001,0.1968,0.0574,0.20500000000000002,0.61,0.21,0.6451356447000001
2019-07-28 10:30:00,0.8124800000000001,0.27614,0.8581241460000001,0.19248,0.05614,0.2005,0.62,0.22,0.6578753681,0.8124800000000001,0.28614,0.8613941316,0.19248,0.05614,0.2005,0.62,0.23,0.6612866247
2019-07-28 11:00:00,0.7668,0.2974,0.8224530382,0.1968,0.0574,0.20500000000000002,0.5700000000000001,0.24,0.6184658438,0.7668,0.3074,0.8261216617,0.1968,0.0574,0.20500000000000002,0.5700000000000001,0.25,0.6224146528
2019-07-28 11:30:00,0.7448800000000001,0.30684,0.8056035005000001,0.19488000000000003,0.05684,0.203,0.55,0.25,0.6041522987,0.7448800000000001,0.31684,0.809465132,0.19488000000000003,0.05684,0.203,0.55,0.26,0.6083584470000001
2019-07-28 12:00:00,0.7492000000000001,0.3281,0.8178937889000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.55,0.27,0.6126989473000001,0.7492000000000001,0.3381,0.8219563553,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.55,0.28,0.617170965
2019-07-28 12:30:00,0.7701600000000001,0.32838,0.8372453941,0.20016,0.05838,0.20850000000000002,0.5700000000000001,0.27,0.6307138812,0.7701600000000001,0.33838,0.8412178374,0.20016,0.05838,0.20850000000000002,0.5700000000000001,0.28,0.6350590524
2019-07-28 13:00:00,0.7125600000000001,0.30908,0.7767059933,0.20256000000000002,0.05908000000000001,0.211,0.51,0.25,0.5679788728,0.7125600000000001,0.31908000000000003,0.7807392651,0.20256000000000002,0.05908000000000001,0.211,0.51,0.26,0.5724508713
2019-07-28 13:30:00,0.6801600000000001,0.30838000000000004,0.746803756,0.20016,0.05838,0.20850000000000002,0.48,0.25,0.5412023651,0.6801600000000001,0.31838000000000005,0.7509883155,0.20016,0.05838,0.20850000000000002,0.48,0.26,0.5458937626
2019-07-28 14:00:00,0.7125600000000001,0.30908,0.7767059933,0.20256000000000002,0.05908000000000001,0.211,0.51,0.25,0.5679788728,0.7025600000000001,0.31908000000000003,0.7716233537,0.20256000000000002,0.05908000000000001,0.211,0.5,0.26,0.5635601121
2019-07-28 14:30:00,0.68064,0.32852000000000003,0.7557752311,0.20064,0.05852,0.209,0.48,0.27,0.5507267925,0.68064,0.33852000000000004,0.7601753745000001,0.20064,0.05852,0.209,0.48,0.28,0.5556977596
2019-07-28 15:00:00,0.70208,0.32894,0.7753179025,0.20208,0.058940000000000006,0.21050000000000002,0.5,0.27,0.5682429058,0.70208,0.33894,0.7796131412,0.20208,0.058940000000000006,0.21050000000000002,0.5,0.28,0.5730619513
2019-07-28 15:30:00,0.6968000000000001,0.3274,0.7698837575,0.1968,0.0574,0.20500000000000002,0.5,0.27,0.5682429058,0.6968000000000001,0.33740000000000003,0.7741892533,0.1968,0.0574,0.20500000000000002,0.5,0.28,0.5730619513
2019-07-28 16:00:00,0.65256,0.30908,0.7220560920000001,0.20256000000000002,0.05908000000000001,0.211,0.45,0.25,0.514781507,0.64256,0.31908000000000003,0.7174227485,0.20256000000000002,0.05908000000000001,0.211,0.44,0.26,0.5110772936
2019-07-28 16:30:00,0.6901600000000001,0.30838000000000004,0.7559226482,0.20016,0.05838,0.20850000000000002,0.49,0.25,0.5500909016000001,0.6901600000000001,0.31838000000000005,0.7600570044,0.20016,0.05838,0.20850000000000002,0.49,0.26,0.5547071299
2019-07-28 17:00:00,0.80256,0.31908000000000003,0.8636634761,0.20256000000000002,0.05908000000000001,0.211,0.6000000000000001,0.26,0.653911309,0.80256,0.32908000000000004,0.8674077473,0.20256000000000002,0.05908000000000001,0.211,0.6000000000000001,0.27,0.657951366
2019-07-28 17:30:00,0.88968,0.31824,0.9448847549,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.6900000000000001,0.26,0.7373601562000001,0.87968,0.32824000000000003,0.9389240651,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.68,0.27,0.731641989
2019-07-28 18:00:00,0.99304,0.31922,1.0430866934,0.20304000000000003,0.05922,0.21150000000000002,0.79,0.26,0.8316850365,0.9830400000000001,0.32922,1.0367031639,0.20304000000000003,0.05922,0.21150000000000002,0.78,0.27,0.8254089895000001
2019-07-28 18:30:00,0.9844,0.3367,1.0403894703,0.19440000000000002,0.0567,0.2025,0.79,0.28,0.8381527307000001,0.9744,0.3467,1.0342418721,0.19440000000000002,0.0567,0.2025,0.78,0.29,0.8321658489
2019-07-28 19:00:00,1.03152,0.31586000000000003,1.0787961114,0.19152000000000002,0.05586000000000001,0.1995,0.84,0.26,0.8793179175,1.03152,0.32586000000000004,1.081766264,0.19152000000000002,0.05586000000000001,0.1995,0.84,0.27,0.8823264702
2019-07-28 19:30:00,1.04536,0.31698000000000004,1.0923615931,0.19536,0.05698,0.20350000000000001,0.85,0.26,0.8888756943,1.04536,0.32698000000000005,1.0953051858,0.19536,0.05698,0.20350000000000001,0.85,0.27,0.8918520057
2019-07-28 20:00:00,1.034,0.3195,1.0822366885,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.8300000000000001,0.26,0.8697700846,1.024,0.3295,1.0757073254,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.8200000000000001,0.27,0.8633075929
2019-07-28 20:30:00,1.0092,0.3181,1.0581456658,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.81,0.26,0.8507055895000001,1.0092,0.3281,1.0611947277,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.81,0.27,0.8538149682
2019-07-28 21:00:00,1.00064,0.28852,1.0414049164,0.20064,0.05852,0.209,0.8,0.23,0.8324061509,0.9906400000000001,0.29852,1.0346409039,0.20064,0.05852,0.209,0.79,0.24,0.8256512581000001
2019-07-28 21:30:00,1.00288,0.28334000000000004,1.0421371551,0.18288000000000001,0.053340000000000005,0.1905,0.8200000000000001,0.23,0.8516454661,1.00288,0.29334000000000005,1.0449003062,0.18288000000000001,0.053340000000000005,0.1905,0.8200000000000001,0.24,0.8544003745000001
2019-07-28 22:00:00,0.9576800000000001,0.26474000000000003,0.9935986363,0.18768,0.054740000000000004,0.1955,0.77,0.21,0.7981227976,0.9576800000000001,0.27474000000000004,0.9963097159000001,0.18768,0.054740000000000004,0.1955,0.77,0.22,0.8008120878
2019-07-28 22:30:00,0.9209600000000001,0.26278,0.9577163724000001,0.18096,0.05278000000000001,0.1885,0.74,0.21,0.7692203845000001,0.9109600000000001,0.27278,0.9509243135000001,0.18096,0.05278000000000001,0.1885,0.73,0.22,0.7624303247
2019-07-28 23:00:00,0.8557600000000001,0.25418,0.8927108434000001,0.18576,0.054180000000000006,0.1935,0.67,0.2,0.6992138443,0.8557600000000001,0.26418,0.8956094294,0.18576,0.054180000000000006,0.1935,0.67,0.21,0.7021395873
2019-07-28 23:30:00,0.7804800000000001,0.27264000000000005,0.82672946,0.18048,0.052640000000000006,0.188,0.6000000000000001,0.22,0.6390618123,0.7804800000000001,0.28264,0.8300809599000001,0.18048,0.052640000000000006,0.188,0.6000000000000001,0.23,0.6425729531000001
2019-07-29 00:00:00,0.7020000000000001,0.276,0.7543076296,0.192,0.056,0.2,0.51,0.22,0.5554277631,0.7020000000000001,0.28600000000000003,0.7580237463,0.192,0.056,0.2,0.51,0.23,0.5594640292
2019-07-29 00:30:00,0.672,0.276,0.7264709216,0.192,0.056,0.2,0.48,0.22,0.5280151513,0.672,0.28600000000000003,0.7303286931,0.192,0.056,0.2,0.48,0.23,0.5322593353
2019-07-29 01:00:00,0.6624800000000001,0.24614000000000003,0.7067281302,0.19248,0.05614,0.2005,0.47000000000000003,0.19,0.5069516742,0.6624800000000001,0.25614000000000003,0.7102727997,0.19248,0.05614,0.2005,0.47000000000000003,0.2,0.5107837116
2019-07-29 01:30:00,0.6615200000000001,0.23586000000000001,0.7023095115,0.19152000000000002,0.05586000000000001,0.1995,0.47000000000000003,0.18,0.5032891813,0.6615200000000001,0.24586000000000002,0.7057307206,0.19152000000000002,0.05586000000000001,0.1995,0.47000000000000003,0.19,0.5069516742
2019-07-29 02:00:00,0.66632,0.23726000000000003,0.7073009614,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.47000000000000003,0.18,0.5032891813,0.66632,0.24726,0.7107178413,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.47000000000000003,0.19,0.5069516742
2019-07-29 02:30:00,0.6539200000000001,0.23656000000000002,0.6953934138,0.19392,0.056560000000000006,0.202,0.46,0.18,0.49396356140000003,0.64392,0.24656000000000003,0.689510551,0.19392,0.056560000000000006,0.202,0.45,0.19,0.4884669897
2019-07-29 03:00:00,0.65632,0.23726000000000003,0.6978884223,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.46,0.18,0.49396356140000003,0.64632,0.24726,0.6920022038,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.45,0.19,0.4884669897
2019-07-29 03:30:00,0.6710400000000001,0.23572,0.7112373725000001,0.19104000000000002,0.055720000000000006,0.199,0.48,0.18,0.5126402247,0.6710400000000001,0.24572000000000002,0.7146138818000001,0.19104000000000002,0.055720000000000006,0.199,0.48,0.19,0.51623638
2019-07-29 04:00:00,0.6639200000000001,0.23656000000000002,0.7048052213,0.19392,0.056560000000000006,0.202,0.47000000000000003,0.18,0.5032891813,0.6539200000000001,0.24656000000000003,0.6988584978,0.19392,0.056560000000000006,0.202,0.46,0.19,0.4976946855
2019-07-29 04:30:00,0.6839200000000001,0.23656000000000002,0.7236761707,0.19392,0.056560000000000006,0.202,0.49,0.18,0.5220153254000001,0.6839200000000001,0.24656000000000003,0.7270064649,0.19392,0.056560000000000006,0.202,0.49,0.19,0.5255473337000001
2019-07-29 05:00:00,0.67776,0.23768000000000003,0.7182272621,0.19776000000000002,0.05768,0.20600000000000002,0.48,0.18,0.5126402247,0.67776,0.23768000000000003,0.7182272621,0.19776000000000002,0.05768,0.20600000000000002,0.48,0.18,0.5126402247
2019-07-29 05:30:00,0.6839200000000001,0.23656000000000002,0.7236761707,0.19392,0.056560000000000006,0.202,0.49,0.18,0.5220153254000001,0.6839200000000001,0.23656000000000002,0.7236761707,0.19392,0.056560000000000006,0.202,0.49,0.18,0.5220153254000001
2019-07-29 06:00:00,0.7182400000000001,0.23782000000000003,0.7565890893,0.19824000000000003,0.05782,0.20650000000000002,0.52,0.18,0.5502726597,0.7082400000000001,0.23782000000000003,0.7471025699,0.19824000000000003,0.05782,0.20650000000000002,0.51,0.18,0.5408326913
2019-07-29 06:30:00,0.7434400000000001,0.23642000000000002,0.7801265602,0.19344000000000003,0.056420000000000005,0.2015,0.55,0.18,0.5787054518,0.7334400000000001,0.25642000000000004,0.776971975,0.19344000000000003,0.056420000000000005,0.2015,0.54,0.2,0.5758472020000001
2019-07-29 07:00:00,0.7987200000000001,0.23796000000000003,0.8334138228,0.19872,0.057960000000000005,0.20700000000000002,0.6000000000000001,0.18,0.6264183905,0.7987200000000001,0.25796,0.8393431956,0.19872,0.057960000000000005,0.20700000000000002,0.6000000000000001,0.2,0.632455532
2019-07-29 07:30:00,0.85296,0.26628,0.8935579444,0.19296000000000002,0.056280000000000004,0.201,0.66,0.21,0.6926037828,0.85296,0.28628000000000003,0.8997205122,0.19296000000000002,0.056280000000000004,0.201,0.66,0.23,0.6989277502
2019-07-29 08:00:00,0.9077600000000001,0.30768,0.9584858893,0.19776000000000002,0.05768,0.20600000000000002,0.71,0.25,0.7527283707,0.9077600000000001,0.31768,0.9617425851,0.19776000000000002,0.05768,0.20600000000000002,0.71,0.26,0.7561084578
2019-07-29 08:30:00,0.9015200000000001,0.31586000000000003,0.9552517208,0.19152000000000002,0.05586000000000001,0.1995,0.71,0.26,0.7561084578,0.9015200000000001,0.32586000000000004,0.9586047413000001,0.19152000000000002,0.05586000000000001,0.1995,0.71,0.27,0.7596051606
2019-07-29 09:00:00,0.92344,0.33642000000000005,0.982812215,0.19344000000000003,0.056420000000000005,0.2015,0.73,0.28,0.7818567644000001,0.92344,0.34642,0.9862800059000001,0.19344000000000003,0.056420000000000005,0.2015,0.73,0.29,0.7854934755
2019-07-29 09:30:00,0.9215200000000001,0.41586,1.0110087289,0.19152000000000002,0.05586000000000001,0.1995,0.73,0.36,0.8139410298,0.9215200000000001,0.43586,1.0193983765,0.19152000000000002,0.05586000000000001,0.1995,0.73,0.38,0.8229823813
2019-07-29 10:00:00,0.8758400000000001,0.40712000000000004,0.9658376675,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.68,0.35000000000000003,0.7647875522,0.8758400000000001,0.41712000000000005,0.9700952531,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.68,0.36,0.7694153625
2019-07-29 10:30:00,0.7596,0.3753,0.847255717,0.18960000000000002,0.0553,0.1975,0.5700000000000001,0.32,0.6536818798,0.7596,0.38530000000000003,0.8517324991,0.18960000000000002,0.0553,0.1975,0.5700000000000001,0.33,0.658634952
2019-07-29 11:00:00,0.7658400000000001,0.41712000000000005,0.8720665112,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.5700000000000001,0.36,0.6741661516,0.7658400000000001,0.42712000000000006,0.8768936081,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.5700000000000001,0.37,0.6795586803
2019-07-29 11:30:00,0.7234400000000001,0.43642000000000003,0.8448833351,0.19344000000000003,0.056420000000000005,0.2015,0.53,0.38,0.6521502894,0.7134400000000001,0.45642000000000005,0.84694501,0.19344000000000003,0.056420000000000005,0.2015,0.52,0.4,0.6560487787
2019-07-29 12:00:00,0.7429600000000001,0.43628000000000006,0.8615856313,0.19296000000000002,0.056280000000000004,0.201,0.55,0.38,0.6685057965,0.7329600000000001,0.45628,0.8633781327000001,0.19296000000000002,0.056280000000000004,0.201,0.54,0.4,0.6720119047
2019-07-29 12:30:00,0.7144,0.43670000000000003,0.8373017676000001,0.19440000000000002,0.0567,0.2025,0.52,0.38,0.6440496875,0.7144,0.4567,0.8479046232,0.19440000000000002,0.0567,0.2025,0.52,0.4,0.6560487787
2019-07-29 13:00:00,0.7063200000000001,0.43726000000000004,0.8307130973,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.51,0.38,0.6360031446000001,0.7063200000000001,0.45726000000000006,0.8414122949,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.51,0.4,0.6481512169
2019-07-29 13:30:00,0.63392,0.37656,0.737327607,0.19392,0.056560000000000006,0.202,0.44,0.32,0.5440588203,0.63392,0.38656,0.7424844780000001,0.19392,0.056560000000000006,0.202,0.44,0.33,0.55
2019-07-29 14:00:00,0.65632,0.40726,0.7724096387,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.46,0.35000000000000003,0.5780138407000001,0.65632,0.41726,0.7777286481,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.46,0.36,0.5841232747
2019-07-29 14:30:00,0.7305600000000001,0.45558000000000004,0.8609709925,0.19056,0.055580000000000004,0.1985,0.54,0.4,0.6720119047,0.7205600000000001,0.46558000000000005,0.8578877840000001,0.19056,0.055580000000000004,0.1985,0.53,0.41000000000000003,0.6700746227000001
2019-07-29 15:00:00,0.69632,0.43726000000000004,0.8222273712,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.5,0.38,0.6280127387000001,0.69632,0.44726000000000005,0.8275886962000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.5,0.39,0.6341135545000001
2019-07-29 15:30:00,0.75248,0.43614,0.8697380353,0.19248,0.05614,0.2005,0.56,0.38,0.6767569726,0.75248,0.44614000000000004,0.8747954332000001,0.19248,0.05614,0.2005,0.56,0.39,0.6824221567000001
2019-07-29 16:00:00,0.8144,0.43670000000000003,0.9240964506,0.19440000000000002,0.0567,0.2025,0.62,0.38,0.7271863585,0.8044,0.44670000000000004,0.9201088251,0.19440000000000002,0.0567,0.2025,0.61,0.39,0.7240165744
2019-07-29 16:30:00,0.82864,0.43502,0.9358881611000001,0.18864,0.055020000000000006,0.1965,0.64,0.38,0.7443117626,0.82864,0.44502,0.9405780404,0.18864,0.055020000000000006,0.1965,0.64,0.39,0.7494664769
2019-07-29 17:00:00,0.93344,0.40642000000000006,1.0180802768,0.19344000000000003,0.056420000000000005,0.2015,0.74,0.35000000000000003,0.8185963596,0.93344,0.41642,1.0221134233,0.19344000000000003,0.056420000000000005,0.2015,0.74,0.36,0.8229216245000001
2019-07-29 17:30:00,0.9096000000000001,0.3653,0.9802123494,0.18960000000000002,0.0553,0.1975,0.72,0.31,0.7839005039,0.8996000000000001,0.3753,0.9747462490000001,0.18960000000000002,0.0553,0.1975,0.71,0.32,0.7787810989
2019-07-29 18:00:00,1.00104,0.36572000000000005,1.0657542869,0.19104000000000002,0.055720000000000006,0.199,0.81,0.31,0.8672946443,1.00104,0.37572000000000005,1.069227104,0.19104000000000002,0.055720000000000006,0.199,0.81,0.32,0.8709190548
2019-07-29 18:30:00,1.092,0.366,1.1517030867,0.192,0.056,0.2,0.9,0.31,0.9518928511,1.082,0.376,1.1454693361000001,0.192,0.056,0.2,0.89,0.32,0.9457801013
2019-07-29 19:00:00,1.16728,0.32754000000000005,1.212363415,0.19728,0.05754000000000001,0.20550000000000002,0.97,0.27,1.0068763579,1.16728,0.33754,1.2151032261,0.19728,0.05754000000000001,0.20550000000000002,0.97,0.28,1.0096038827
2019-07-29 19:30:00,1.15344,0.32642000000000004,1.198738441,0.19344000000000003,0.056420000000000005,0.2015,0.96,0.27,0.9972462083,1.14344,0.33642000000000005,1.1919032889,0.19344000000000003,0.056420000000000005,0.2015,0.9500000000000001,0.28,0.990403958
2019-07-29 20:00:00,1.11728,0.30754000000000004,1.1588336593,0.19728,0.05754000000000001,0.20550000000000002,0.92,0.25,0.9533624704,1.11728,0.31754000000000004,1.1615275503,0.19728,0.05754000000000001,0.20550000000000002,0.92,0.26,0.9560334722
2019-07-29 20:30:00,1.08344,0.28642,1.1206599172,0.19344000000000003,0.056420000000000005,0.2015,0.89,0.23,0.9192388155000001,1.08344,0.29642,1.1232573392,0.19344000000000003,0.056420000000000005,0.2015,0.89,0.24,0.9217917335
2019-07-29 21:00:00,1.0568,0.3074,1.1006002908,0.1968,0.0574,0.20500000000000002,0.86,0.25,0.8956003573,1.0568,0.3174,1.103435091,0.1968,0.0574,0.20500000000000002,0.86,0.26,0.8984430978
2019-07-29 21:30:00,1.00912,0.29516000000000003,1.0514003044,0.18912,0.05516000000000001,0.197,0.8200000000000001,0.24,0.8544003745000001,0.9991200000000001,0.30516000000000004,1.044683397,0.18912,0.05516000000000001,0.197,0.81,0.25,0.8477027781
2019-07-29 22:00:00,0.9848800000000001,0.29684000000000005,1.0286411425,0.19488000000000003,0.05684,0.203,0.79,0.24,0.8256512581000001,0.9848800000000001,0.30684,1.0315713257,0.19488000000000003,0.05684,0.203,0.79,0.25,0.8286132994000001
2019-07-29 22:30:00,0.9339200000000001,0.29656000000000005,0.9798746859,0.19392,0.056560000000000006,0.202,0.74,0.24,0.7779460136,0.9239200000000001,0.30656,0.9734511801000001,0.19392,0.056560000000000006,0.202,0.73,0.25,0.7716216690000001
2019-07-29 23:00:00,0.8663200000000001,0.29726,0.9159005677000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.67,0.24,0.7116881339000001,0.8663200000000001,0.30726000000000003,0.9191947835000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.67,0.25,0.7151223672
2019-07-29 23:30:00,0.7939200000000001,0.29656000000000005,0.8475003245,0.19392,0.056560000000000006,0.202,0.6000000000000001,0.24,0.6462197769,0.7939200000000001,0.30656,0.8510511148000001,0.19392,0.056560000000000006,0.202,0.6000000000000001,0.25,0.65
2019-07-30 00:00:00,0.7363200000000001,0.26726,0.7833230815000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.54,0.21,0.5793962375,0.7363200000000001,0.27726,0.7867911095,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.54,0.22,0.5830951895
2019-07-30 00:30:00,0.7005600000000001,0.26558000000000004,0.7492109516000001,0.19056,0.055580000000000004,0.1985,0.51,0.21,0.5515432893000001,0.7005600000000001,0.27558000000000005,0.7528138216,0.19056,0.055580000000000004,0.1985,0.51,0.22,0.5554277631
2019-07-30 01:00:00,0.67344,0.25642000000000004,0.7206057521,0.19344000000000003,0.056420000000000005,0.2015,0.48,0.2,0.52,0.67344,0.27642,0.7279625334000001,0.19344000000000003,0.056420000000000005,0.2015,0.48,0.22,0.5280151513
2019-07-30 01:30:00,0.67632,0.25726000000000004,0.7235961926000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.48,0.2,0.52,0.67632,0.27726,0.7309458598,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.48,0.22,0.5280151513
2019-07-30 02:00:00,0.69296,0.23628000000000002,0.7321350968,0.19296000000000002,0.056280000000000004,0.201,0.5,0.18,0.5314132102,0.69296,0.24628000000000003,0.7354232795000001,0.19296000000000002,0.056280000000000004,0.201,0.5,0.19,0.5348831648
2019-07-30 02:30:00,0.6500800000000001,0.23544,0.6914014753000001,0.19008000000000003,0.05544,0.198,0.46,0.18,0.49396356140000003,0.6500800000000001,0.24544000000000002,0.6948703476,0.19008000000000003,0.05544,0.198,0.46,0.19,0.4976946855
2019-07-30 03:00:00,0.6444000000000001,0.23670000000000002,0.6864970867,0.19440000000000002,0.0567,0.2025,0.45,0.18,0.48466483260000004,0.6444000000000001,0.2467,0.6900088768,0.19440000000000002,0.0567,0.2025,0.45,0.19,0.4884669897
2019-07-30 03:30:00,0.66912,0.23516,0.7092402978,0.18912,0.05516000000000001,0.197,0.48,0.18,0.5126402247,0.66912,0.24516000000000002,0.7126184112,0.18912,0.05516000000000001,0.197,0.48,0.19,0.51623638
2019-07-30 04:00:00,0.6592,0.2381,0.7008824795,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.46,0.18,0.49396356140000003,0.6592,0.24810000000000001,0.7043424238,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.46,0.19,0.4976946855
2019-07-30 04:30:00,0.6752800000000001,0.23404000000000003,0.7146872043,0.18528000000000003,0.054040000000000005,0.193,0.49,0.18,0.5220153254000001,0.6652800000000001,0.24404,0.7086275467,0.18528000000000003,0.054040000000000005,0.193,0.48,0.19,0.51623638
2019-07-30 05:00:00,0.68728,0.24754,0.7304997262,0.19728,0.05754000000000001,0.20550000000000002,0.49,0.19,0.5255473337000001,0.6772800000000001,0.24754,0.7210993343000001,0.19728,0.05754000000000001,0.20550000000000002,0.48,0.19,0.51623638
2019-07-30 05:30:00,0.6924800000000001,0.24614000000000003,0.7349241117,0.19248,0.05614,0.2005,0.5,0.19,0.5348831648,0.6924800000000001,0.26614000000000004,0.7418618807,0.19248,0.05614,0.2005,0.5,0.21,0.5423098745
2019-07-30 06:00:00,0.7011200000000001,0.24866000000000002,0.7439093023000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.5,0.19,0.5348831648,0.7011200000000001,0.26866,0.7508311728,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.5,0.21,0.5423098745
2019-07-30 06:30:00,0.7463200000000001,0.26726,0.7927303766,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.55,0.21,0.5887274412,0.7463200000000001,0.27726,0.7961574279,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.55,0.22,0.5923681288
2019-07-30 07:00:00,0.78632,0.26726,0.8304980734,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.59,0.21,0.6262587325,0.78632,0.27726,0.8337699023,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.59,0.22,0.6296824597
2019-07-30 07:30:00,0.91968,0.31824,0.9731844635,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.72,0.26,0.7655063684000001,0.91968,0.32824000000000003,0.9765002816,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.72,0.27,0.7689603371
2019-07-30 08:00:00,0.97008,0.33544,1.0264381131,0.19008000000000003,0.05544,0.198,0.78,0.28,0.8287339742000001,0.96008,0.34544,1.020334455,0.19008000000000003,0.05544,0.198,0.77,0.29,0.8228000972
2019-07-30 08:30:00,1.01296,0.38628,1.0841126325000001,0.19296000000000002,0.056280000000000004,0.201,0.8200000000000001,0.33,0.8839117603000001,1.01296,0.39628,1.0877158636,0.19296000000000002,0.056280000000000004,0.201,0.8200000000000001,0.34,0.8876936408
2019-07-30 09:00:00,1.0948,0.3839,1.1601578556,0.18480000000000002,0.0539,0.1925,0.91,0.33,0.9679876032,1.0948,0.39390000000000003,1.1635051567999999,0.18480000000000002,0.0539,0.1925,0.91,0.34,0.9714422268
2019-07-30 09:30:00,1.18288,0.38334,1.2434446711,0.18288000000000001,0.053340000000000005,0.1905,1.0,0.33,1.053043209,1.17288,0.39334,1.2370787565999999,0.18288000000000001,0.053340000000000005,0.1905,0.99,0.34,1.0467568963
2019-07-30 10:00:00,1.1324,0.3432,1.1832649746000001,0.1824,0.053200000000000004,0.19,0.9500000000000001,0.29,0.9932774033,1.1324,0.3532,1.1862040297,0.1824,0.053200000000000004,0.19,0.9500000000000001,0.30000000000000004,0.9962429423
2019-07-30 10:30:00,1.02432,0.29376,1.0656108108,0.18432,0.05376,0.192,0.84,0.24,0.8736131867,1.02432,0.30376000000000003,1.0684107824,0.18432,0.05376,0.192,0.84,0.25,0.8764131446000001
2019-07-30 11:00:00,1.04288,0.35334000000000004,1.1011120969000001,0.18288000000000001,0.053340000000000005,0.1905,0.86,0.30000000000000004,0.9108238029,1.04288,0.36334000000000005,1.1043616482,0.18288000000000001,0.053340000000000005,0.1905,0.86,0.31,0.9141662868
2019-07-30 11:30:00,1.03272,0.32996000000000003,1.0841513732,0.10272,0.029960000000000004,0.107,0.93,0.30000000000000004,0.9771898485,1.02272,0.33996000000000004,1.0777425481,0.10272,0.029960000000000004,0.107,0.92,0.31,0.9708243919
2019-07-30 12:00:00,0.9844,0.3417,1.042018354,0.07440000000000001,0.0217,0.0775,0.91,0.32,0.9646242792,0.9844,0.3517,1.0453402556,0.07440000000000001,0.0217,0.0775,0.91,0.33,0.9679876032
2019-07-30 12:30:00,0.9710400000000001,0.34072,1.0290815322,0.07104,0.020720000000000002,0.074,0.9,0.32,0.9551963149,0.9610400000000001,0.35072000000000003,1.0230358742,0.07104,0.020720000000000002,0.074,0.89,0.33,0.9492101980000001
2019-07-30 13:00:00,1.00728,0.36254000000000003,1.070536431,0.07728,0.02254,0.0805,0.93,0.34,0.9902019996,1.00728,0.38254000000000005,1.077473828,0.07728,0.02254,0.0805,0.93,0.36,0.9972462083
2019-07-30 13:30:00,0.9353600000000001,0.26198000000000005,0.9713556764000001,0.07536000000000001,0.021980000000000003,0.0785,0.86,0.24,0.8928605714000001,0.9253600000000001,0.27198,0.9645020736000001,0.07536000000000001,0.021980000000000003,0.0785,0.85,0.25,0.8860022573
2019-07-30 14:00:00,0.9342400000000001,0.36332000000000003,1.00240002,0.11424000000000001,0.03332,0.11900000000000001,0.8200000000000001,0.33,0.8839117603000001,0.9342400000000001,0.37332000000000004,1.0060676916,0.11424000000000001,0.03332,0.11900000000000001,0.8200000000000001,0.34,0.8876936408
2019-07-30 14:30:00,0.9136000000000001,0.38730000000000003,0.992303507,0.0936,0.0273,0.0975,0.8200000000000001,0.36,0.8955445271,0.9136000000000001,0.39730000000000004,0.9962490903000001,0.0936,0.0273,0.0975,0.8200000000000001,0.37,0.8996110271000001
2019-07-30 15:00:00,0.9215200000000001,0.39836000000000005,1.0039371494,0.13152,0.038360000000000005,0.137,0.79,0.36,0.8681589716,0.9215200000000001,0.40836000000000006,1.0079469232,0.13152,0.038360000000000005,0.137,0.79,0.37,0.8723531395
