Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-30 15:30:00,0.934,0.3995,1.0158524745,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.73,0.34,0.8052949770000001,0.934,0.40950000000000003,1.0198265784,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.73,0.35000000000000003,0.8095677859
2019-07-30 16:00:00,1.03976,0.40118000000000004,1.1144712872,0.20976000000000003,0.061180000000000005,0.2185,0.8300000000000001,0.34,0.8969392399,1.03976,0.42118000000000005,1.1218259446,0.20976000000000003,0.061180000000000005,0.2185,0.8300000000000001,0.36,0.9047098983
2019-07-30 16:30:00,1.10448,0.40964000000000006,1.1779987267,0.20448000000000002,0.059640000000000006,0.213,0.9,0.35000000000000003,0.9656603958000001,1.10448,0.41964,1.1815133516,0.20448000000000002,0.059640000000000006,0.213,0.9,0.36,0.9693296653000001
2019-07-30 17:00:00,1.1388,0.3509,1.1916359553,0.2088,0.0609,0.2175,0.93,0.29,0.9741663102,1.1388,0.3709,1.1976778574,0.2088,0.0609,0.2175,0.93,0.31,0.9803060747000001
2019-07-30 17:30:00,1.09496,0.31978,1.1407000701,0.20496,0.05978000000000001,0.21350000000000002,0.89,0.26,0.9272000863000001,1.09496,0.32978,1.1435437246,0.20496,0.05978000000000001,0.21350000000000002,0.89,0.27,0.9300537619
2019-07-30 18:00:00,1.1488,0.34090000000000004,1.1983130851000001,0.2088,0.0609,0.2175,0.9400000000000001,0.28,0.9808159868,1.1388,0.3509,1.1916359553,0.2088,0.0609,0.2175,0.93,0.29,0.9741663102
2019-07-30 18:30:00,1.14496,0.33978,1.194313129,0.20496,0.05978000000000001,0.21350000000000002,0.9400000000000001,0.28,0.9808159868,1.13496,0.34978000000000004,1.1876364132,0.20496,0.05978000000000001,0.21350000000000002,0.93,0.29,0.9741663102
2019-07-30 19:00:00,1.20832,0.34076,1.2554499592,0.20832,0.06076,0.217,1.0,0.28,1.0384603989,1.20832,0.35076,1.2582010173,0.20832,0.06076,0.217,1.0,0.29,1.0412012294
2019-07-30 19:30:00,1.18592,0.34006000000000003,1.2337127097,0.20592000000000002,0.06006,0.21450000000000002,0.98,0.28,1.0192153845,1.18592,0.34006000000000003,1.2337127097,0.20592000000000002,0.06006,0.21450000000000002,0.98,0.28,1.0192153845
2019-07-30 20:00:00,1.13832,0.34076,1.1882296916,0.20832,0.06076,0.217,0.93,0.28,0.9712363255,1.13832,0.34076,1.1882296916,0.20832,0.06076,0.217,0.93,0.28,0.9712363255
2019-07-30 20:30:00,1.1264,0.3402,1.1766533049,0.2064,0.060200000000000004,0.215,0.92,0.28,0.9616652224000001,1.1264,0.3402,1.1766533049,0.2064,0.060200000000000004,0.215,0.92,0.28,0.9616652224000001
2019-07-30 21:00:00,1.06784,0.31062,1.1121002877,0.20784000000000002,0.06062000000000001,0.2165,0.86,0.25,0.8956003573,1.06784,0.32062,1.114934729,0.20784000000000002,0.06062000000000001,0.2165,0.86,0.26,0.8984430978
2019-07-30 21:30:00,1.02688,0.31034,1.0727504137,0.20688,0.060340000000000005,0.2155,0.8200000000000001,0.25,0.8572630868000001,1.02688,0.32034,1.0756859439,0.20688,0.060340000000000005,0.2155,0.8200000000000001,0.26,0.8602325267
2019-07-30 22:00:00,1.02784,0.30062,1.0709002988,0.20784000000000002,0.06062000000000001,0.2165,0.8200000000000001,0.24,0.8544003745000001,1.02784,0.32062,1.0766857712,0.20784000000000002,0.06062000000000001,0.2165,0.8200000000000001,0.26,0.8602325267
2019-07-30 22:30:00,0.9764,0.3002,1.0215072197,0.2064,0.060200000000000004,0.215,0.77,0.24,0.8065358021,0.9664,0.32020000000000004,1.0180653221,0.2064,0.060200000000000004,0.215,0.76,0.26,0.8032434251
2019-07-30 23:00:00,0.8778400000000001,0.30062,0.9278876279,0.20784000000000002,0.06062000000000001,0.2165,0.67,0.24,0.7116881339000001,0.8778400000000001,0.32062,0.9345588531000001,0.20784000000000002,0.06062000000000001,0.2165,0.67,0.26,0.7186793444
2019-07-30 23:30:00,0.8059200000000001,0.30006000000000005,0.8599668889000001,0.20592000000000002,0.06006,0.21450000000000002,0.6000000000000001,0.24,0.6462197769,0.7959200000000001,0.32006,0.8578619061,0.20592000000000002,0.06006,0.21450000000000002,0.59,0.26,0.6447480128
2019-07-31 00:00:00,0.7388,0.3009,0.7977256734,0.2088,0.0609,0.2175,0.53,0.24,0.5818075283,0.7388,0.3009,0.7977256734,0.2088,0.0609,0.2175,0.53,0.24,0.5818075283
2019-07-31 00:30:00,0.7254400000000001,0.29992,0.7849937579,0.20544,0.05992000000000001,0.214,0.52,0.24,0.5727128425,0.7254400000000001,0.29992,0.7849937579,0.20544,0.05992000000000001,0.214,0.52,0.24,0.5727128425
2019-07-31 01:00:00,0.68928,0.27104,0.7406548454,0.20928000000000002,0.061040000000000004,0.218,0.48,0.21,0.5239274759,0.68928,0.28104,0.7443724874000001,0.20928000000000002,0.061040000000000004,0.218,0.48,0.22,0.5280151513
2019-07-31 01:30:00,0.68544,0.26992000000000005,0.7366714329,0.20544,0.05992000000000001,0.214,0.48,0.21,0.5239274759,0.68544,0.27992,0.7403939492,0.20544,0.05992000000000001,0.214,0.48,0.22,0.5280151513
2019-07-31 02:00:00,0.69928,0.25104000000000004,0.7429761773,0.20928000000000002,0.061040000000000004,0.218,0.49,0.19,0.5255473337000001,0.69928,0.27104,0.7499701327,0.20928000000000002,0.061040000000000004,0.218,0.49,0.21,0.5331041174
2019-07-31 02:30:00,0.68496,0.24978000000000003,0.7290817855,0.20496,0.05978000000000001,0.21350000000000002,0.48,0.19,0.51623638,0.67496,0.26978,0.7268784286000001,0.20496,0.05978000000000001,0.21350000000000002,0.47000000000000003,0.21,0.514781507
2019-07-31 03:00:00,0.68976,0.25118,0.7340710116,0.20976000000000003,0.061180000000000005,0.2185,0.48,0.19,0.51623638,0.67976,0.27118000000000003,0.7318553477,0.20976000000000003,0.061180000000000005,0.2185,0.47000000000000003,0.21,0.514781507
2019-07-31 03:30:00,0.7154400000000001,0.24992000000000003,0.7578353383,0.20544,0.05992000000000001,0.214,0.51,0.19,0.544242593,0.7054400000000001,0.26992000000000005,0.7553160928,0.20544,0.05992000000000001,0.214,0.5,0.21,0.5423098745
2019-07-31 04:00:00,0.69976,0.25118,0.7434752518000001,0.20976000000000003,0.061180000000000005,0.2185,0.49,0.19,0.5255473337000001,0.69976,0.27118000000000003,0.7504682871,0.20976000000000003,0.061180000000000005,0.2185,0.49,0.21,0.5331041174
2019-07-31 04:30:00,0.7059200000000001,0.25006,0.7489012285000001,0.20592000000000002,0.06006,0.21450000000000002,0.5,0.19,0.5348831648,0.7059200000000001,0.27006,0.7558144283,0.20592000000000002,0.06006,0.21450000000000002,0.5,0.21,0.5423098745
2019-07-31 05:00:00,0.70928,0.25104000000000004,0.7523956406000001,0.20928000000000002,0.061040000000000004,0.218,0.5,0.19,0.5348831648,0.70928,0.27104,0.7593028381,0.20928000000000002,0.061040000000000004,0.218,0.5,0.21,0.5423098745
2019-07-31 05:30:00,0.7059200000000001,0.25006,0.7489012285000001,0.20592000000000002,0.06006,0.21450000000000002,0.5,0.19,0.5348831648,0.7059200000000001,0.27006,0.7558144283,0.20592000000000002,0.06006,0.21450000000000002,0.5,0.21,0.5423098745
2019-07-31 06:00:00,0.73928,0.28104,0.7908972120000001,0.20928000000000002,0.061040000000000004,0.218,0.53,0.22,0.5738466694000001,0.73928,0.29104,0.7945056325000001,0.20928000000000002,0.061040000000000004,0.218,0.53,0.23,0.577754273
2019-07-31 06:30:00,0.7964,0.2802,0.8442541087000001,0.2064,0.060200000000000004,0.215,0.59,0.22,0.6296824597,0.7864,0.2902,0.83823684,0.2064,0.060200000000000004,0.215,0.58,0.23,0.6239390996
2019-07-31 07:00:00,0.8388,0.28090000000000004,0.8845847896000001,0.2088,0.0609,0.2175,0.63,0.22,0.6673080248000001,0.8388,0.2909,0.8878109314,0.2088,0.0609,0.2175,0.63,0.23,0.6706713055
2019-07-31 07:30:00,0.9559200000000001,0.32006,1.0080780972,0.20592000000000002,0.06006,0.21450000000000002,0.75,0.26,0.7937883849,0.9459200000000001,0.33006,1.001850413,0.20592000000000002,0.06006,0.21450000000000002,0.74,0.27,0.7877182237
2019-07-31 08:00:00,0.9783200000000001,0.32076000000000005,1.0295615572,0.20832,0.06076,0.217,0.77,0.26,0.8127115109,0.9783200000000001,0.33076000000000005,1.0327207754,0.20832,0.06076,0.217,0.77,0.27,0.8159656856
2019-07-31 08:30:00,0.9544800000000001,0.34964,1.0165039105,0.20448000000000002,0.059640000000000006,0.213,0.75,0.29,0.8041144197000001,0.9444800000000001,0.35964,1.0106351468,0.20448000000000002,0.059640000000000006,0.213,0.74,0.30000000000000004,0.7984985911
2019-07-31 09:00:00,0.9583200000000001,0.38076000000000004,1.0311912529,0.20832,0.06076,0.217,0.75,0.32,0.8154140053000001,0.94832,0.38076000000000004,1.0219045944,0.20832,0.06076,0.217,0.74,0.32,0.8062257748
2019-07-31 09:30:00,0.92488,0.37684,0.9987048613,0.19488000000000003,0.05684,0.203,0.73,0.32,0.797057087,0.91488,0.37684,0.9894512621,0.19488000000000003,0.05684,0.203,0.72,0.32,0.7879086241000001
2019-07-31 10:00:00,1.00552,0.37786000000000003,1.074173473,0.09552000000000001,0.027860000000000003,0.0995,0.91,0.35000000000000003,0.9749871794,0.9955200000000001,0.38786000000000004,1.0684079043,0.09552000000000001,0.027860000000000003,0.0995,0.9,0.36,0.9693296653000001
2019-07-31 10:30:00,0.9140800000000001,0.31744,0.9676313348000001,0.09408000000000001,0.027440000000000003,0.098,0.8200000000000001,0.29,0.8697700846,0.9040800000000001,0.32744,0.9615495827,0.09408000000000001,0.027440000000000003,0.098,0.81,0.30000000000000004,0.8637708029000001
2019-07-31 11:00:00,0.95696,0.44828,1.0567532352,0.09696,0.028280000000000003,0.101,0.86,0.42,0.9570788891,0.9369600000000001,0.28828000000000004,0.9803057686000001,0.09696,0.028280000000000003,0.101,0.84,0.26,0.8793179175
2019-07-31 11:30:00,0.9331200000000001,0.39716,1.0141247458,0.09312000000000001,0.027160000000000004,0.097,0.84,0.37,0.9178779875,0.9331200000000001,0.39716,1.0141247458,0.09312000000000001,0.027160000000000004,0.097,0.84,0.37,0.9178779875
2019-07-31 12:00:00,0.9764800000000001,0.39814000000000005,1.0545276905,0.09648000000000001,0.028140000000000002,0.1005,0.88,0.37,0.9546203434,0.9764800000000001,0.41814,1.0622402035,0.09648000000000001,0.028140000000000002,0.1005,0.88,0.39,0.9625487001
2019-07-31 12:30:00,0.8631200000000001,0.41716000000000003,0.9586441467000001,0.09312000000000001,0.027160000000000004,0.097,0.77,0.39,0.8631338251,0.8631200000000001,0.41716000000000003,0.9586441467000001,0.09312000000000001,0.027160000000000004,0.097,0.77,0.39,0.8631338251
2019-07-31 13:00:00,0.8264800000000001,0.35814,0.9007405009,0.09648000000000001,0.028140000000000002,0.1005,0.73,0.33,0.8011242101,0.8164800000000001,0.36814,0.8956375662,0.09648000000000001,0.028140000000000002,0.1005,0.72,0.34,0.7962411695
2019-07-31 13:30:00,0.78168,0.29674,0.8361089941000001,0.09168000000000001,0.026740000000000003,0.0955,0.6900000000000001,0.27,0.7409453421000001,0.78168,0.30674,0.8397100988,0.09168000000000001,0.026740000000000003,0.0955,0.6900000000000001,0.28,0.7446475676000001
2019-07-31 14:00:00,0.86648,0.35814,0.9375776501,0.09648000000000001,0.028140000000000002,0.1005,0.77,0.33,0.8377350416,0.85648,0.35814,0.928343821,0.09648000000000001,0.028140000000000002,0.1005,0.76,0.33,0.8285529555000001
2019-07-31 14:30:00,0.9321600000000001,0.41688000000000003,1.0211323127,0.09216,0.02688,0.096,0.84,0.39,0.9261209424,0.9321600000000001,0.42688000000000004,1.0252554804,0.09216,0.02688,0.096,0.84,0.4,0.9303762680000001
2019-07-31 15:00:00,0.9064800000000001,0.39814000000000005,0.9900613365,0.09648000000000001,0.028140000000000002,0.1005,0.81,0.37,0.8905054744,0.9064800000000001,0.40814000000000006,0.9941248664000001,0.09648000000000001,0.028140000000000002,0.1005,0.81,0.38,0.8947066558000001
2019-07-31 15:30:00,0.8140000000000001,0.392,0.9034710842,0.14400000000000002,0.042,0.15,0.67,0.35000000000000003,0.7559100476,0.804,0.402,0.8988993270000001,0.14400000000000002,0.042,0.15,0.66,0.36,0.7517978452
2019-07-31 16:00:00,0.7824800000000001,0.39614000000000005,0.8770415327000001,0.19248,0.05614,0.2005,0.59,0.34,0.6809552114,0.77248,0.40614000000000006,0.872739967,0.19248,0.05614,0.2005,0.58,0.35000000000000003,0.6774215822
2019-07-31 16:30:00,0.7949600000000001,0.39978,0.8898232690000001,0.20496,0.05978000000000001,0.21350000000000002,0.59,0.34,0.6809552114,0.7849600000000001,0.39978,0.8809008173,0.20496,0.05978000000000001,0.21350000000000002,0.58,0.34,0.6723094526000001
2019-07-31 17:00:00,0.8688,0.3809,0.9486296696000001,0.2088,0.0609,0.2175,0.66,0.32,0.7334848328,0.8688,0.3909,0.9526889576,0.2088,0.0609,0.2175,0.66,0.33,0.7379024326
2019-07-31 17:30:00,0.9259200000000001,0.38006,1.0008863322,0.20592000000000002,0.06006,0.21450000000000002,0.72,0.32,0.7879086241000001,0.9159200000000001,0.39006,0.9955180812000001,0.20592000000000002,0.06006,0.21450000000000002,0.71,0.33,0.7829431652000001
2019-07-31 18:00:00,1.04832,0.36076,1.1086580176,0.20832,0.06076,0.217,0.84,0.30000000000000004,0.8919641248,1.04832,0.37076000000000003,1.1119522472,0.20832,0.06076,0.217,0.84,0.31,0.8953770156
2019-07-31 18:30:00,1.10544,0.35992,1.1625575255,0.20544,0.05992000000000001,0.214,0.9,0.30000000000000004,0.9486832981000001,1.10544,0.36992,1.1656922406999999,0.20544,0.05992000000000001,0.214,0.9,0.31,0.9518928511
2019-07-31 19:00:00,1.15832,0.35076,1.210263525,0.20832,0.06076,0.217,0.9500000000000001,0.29,0.9932774033,1.15832,0.36076,1.213199489,0.20832,0.06076,0.217,0.9500000000000001,0.30000000000000004,0.9962429423
2019-07-31 19:30:00,1.12688,0.30034000000000005,1.1662172396,0.20688,0.060340000000000005,0.2155,0.92,0.24,0.9507891459000001,1.11688,0.32034,1.1619116361,0.20688,0.060340000000000005,0.2155,0.91,0.26,0.9464142856000001
2019-07-31 20:00:00,1.12832,0.30076,1.1677168321,0.20832,0.06076,0.217,0.92,0.24,0.9507891459000001,1.11832,0.32076000000000005,1.1634116211,0.20832,0.06076,0.217,0.91,0.26,0.9464142856000001
2019-07-31 20:30:00,1.0864,0.32020000000000004,1.1326045206,0.2064,0.060200000000000004,0.215,0.88,0.26,0.9176055798,1.0864,0.3302,1.1354721485,0.2064,0.060200000000000004,0.215,0.88,0.27,0.9204890005
2019-07-31 21:00:00,1.0688,0.28090000000000004,1.105096489,0.2088,0.0609,0.2175,0.86,0.22,0.8876936408,1.0688,0.2909,1.1076805722,0.2088,0.0609,0.2175,0.86,0.23,0.8902246907
2019-07-31 21:30:00,1.0464,0.3002,1.0886105823,0.2064,0.060200000000000004,0.215,0.84,0.24,0.8736131867,1.0464,0.31020000000000003,1.0914105552,0.2064,0.060200000000000004,0.215,0.84,0.25,0.8764131446000001
2019-07-31 22:00:00,1.03928,0.30104000000000003,1.0820018484,0.20928000000000002,0.061040000000000004,0.218,0.8300000000000001,0.24,0.8640023148,1.04928,0.31104000000000004,1.0944105263,0.20928000000000002,0.061040000000000004,0.218,0.84,0.25,0.8764131446000001
2019-07-31 22:30:00,0.9559200000000001,0.29006000000000004,0.9989583825,0.20592000000000002,0.06006,0.21450000000000002,0.75,0.23,0.7844743463,0.9559200000000001,0.29006000000000004,0.9989583825,0.20592000000000002,0.06006,0.21450000000000002,0.75,0.23,0.7844743463
2019-07-31 23:00:00,0.86928,0.27104,0.9105549956000001,0.20928000000000002,0.061040000000000004,0.218,0.66,0.21,0.6926037828,0.86928,0.28104,0.9135815235,0.20928000000000002,0.061040000000000004,0.218,0.66,0.22,0.6957010852000001
2019-07-31 23:30:00,0.79544,0.26992000000000005,0.8399890475,0.20544,0.05992000000000001,0.214,0.59,0.21,0.6262587325,0.78544,0.27992,0.8338292391000001,0.20544,0.05992000000000001,0.214,0.58,0.22,0.6203224968000001
2019-08-01 00:00:00,0.7297600000000001,0.27118000000000003,0.7785166986000001,0.20976000000000003,0.061180000000000005,0.2185,0.52,0.21,0.5608029957,0.7297600000000001,0.27118000000000003,0.7785166986000001,0.20976000000000003,0.061180000000000005,0.2185,0.52,0.21,0.5608029957
2019-08-01 00:30:00,0.68496,0.26978,0.7361735189,0.20496,0.05978000000000001,0.21350000000000002,0.48,0.21,0.5239274759,0.68496,0.26978,0.7361735189,0.20496,0.05978000000000001,0.21350000000000002,0.48,0.21,0.5239274759
2019-08-01 01:00:00,0.66976,0.25118,0.7153110163,0.20976000000000003,0.061180000000000005,0.2185,0.46,0.19,0.4976946855,0.66976,0.26118,0.7188834746,0.20976000000000003,0.061180000000000005,0.2185,0.46,0.2,0.5015974482000001
2019-08-01 01:30:00,0.6649600000000001,0.24978000000000003,0.710325172,0.20496,0.05978000000000001,0.21350000000000002,0.46,0.19,0.4976946855,0.6649600000000001,0.25978,0.7139029696,0.20496,0.05978000000000001,0.21350000000000002,0.46,0.2,0.5015974482000001
2019-08-01 02:00:00,0.66976,0.23118000000000002,0.7085355672,0.20976000000000003,0.061180000000000005,0.2185,0.46,0.17,0.4904079934,0.66976,0.24118000000000003,0.7118611171,0.20976000000000003,0.061180000000000005,0.2185,0.46,0.18,0.49396356140000003
2019-08-01 02:30:00,0.6661600000000001,0.22138000000000002,0.7019816593,0.17616,0.05138,0.1835,0.49,0.17,0.5186520992,0.6561600000000001,0.23138000000000003,0.6957604832000001,0.17616,0.05138,0.1835,0.48,0.18,0.5126402247
2019-08-01 03:00:00,0.6569600000000001,0.19828,0.6862298449,0.09696,0.028280000000000003,0.101,0.56,0.17,0.5852349955,0.6569600000000001,0.20828000000000002,0.6891857514,0.09696,0.028280000000000003,0.101,0.56,0.18,0.5882176468
2019-08-01 03:30:00,0.6945600000000001,0.19758,0.7221159533,0.09456,0.027580000000000004,0.0985,0.6000000000000001,0.17,0.6236184731000001,0.6845600000000001,0.19758,0.712502807,0.09456,0.027580000000000004,0.0985,0.59,0.17,0.6140032573
2019-08-01 04:00:00,0.66744,0.16842000000000001,0.688361424,0.09744000000000001,0.02842,0.1015,0.5700000000000001,0.14,0.5869412236,0.66744,0.17842000000000002,0.6908761466000001,0.09744000000000001,0.02842,0.1015,0.5700000000000001,0.15,0.5894064811
2019-08-01 04:30:00,0.6950400000000001,0.16772,0.71498993,0.09504000000000001,0.02772,0.099,0.6000000000000001,0.14,0.6161168720000001,0.6950400000000001,0.17772000000000002,0.7174015612,0.09504000000000001,0.02772,0.099,0.6000000000000001,0.15,0.6184658438
2019-08-01 05:00:00,0.68696,0.17828000000000002,0.7097167040000001,0.09696,0.028280000000000003,0.101,0.59,0.15,0.6087692502000001,0.67696,0.19828,0.7054004536,0.09696,0.028280000000000003,0.101,0.58,0.17,0.6044005295
2019-08-01 05:30:00,0.6950400000000001,0.17772000000000002,0.7174015612,0.09504000000000001,0.02772,0.099,0.6000000000000001,0.15,0.6184658438,0.6950400000000001,0.19772,0.7226159423,0.09504000000000001,0.02772,0.099,0.6000000000000001,0.17,0.6236184731000001
2019-08-01 06:00:00,0.7156800000000001,0.20374,0.7441154816000001,0.11568,0.033740000000000006,0.12050000000000001,0.6000000000000001,0.17,0.6236184731000001,0.7156800000000001,0.21374,0.7469154236000001,0.11568,0.033740000000000006,0.12050000000000001,0.6000000000000001,0.18,0.6264183905
2019-08-01 06:30:00,0.7483200000000001,0.24076000000000003,0.7860968134,0.20832,0.06076,0.217,0.54,0.18,0.5692099788,0.7483200000000001,0.25076000000000004,0.7892169537,0.20832,0.06076,0.217,0.54,0.19,0.5724508713
2019-08-01 07:00:00,0.8124,0.23320000000000002,0.8452076668,0.1824,0.053200000000000004,0.19,0.63,0.18,0.65520989,0.8124,0.2432,0.8480212261000001,0.1824,0.053200000000000004,0.19,0.63,0.19,0.6580273551
2019-08-01 07:30:00,0.9060800000000001,0.21094000000000002,0.9303099752,0.10608000000000001,0.030940000000000002,0.1105,0.8,0.18,0.8200000000000001,0.8960800000000001,0.22094000000000003,0.9229159496,0.10608000000000001,0.030940000000000002,0.1105,0.79,0.19,0.8125269226
2019-08-01 08:00:00,0.9556800000000001,0.30124,1.0020328338,0.17568,0.05124,0.183,0.78,0.25,0.8190848552000001,0.9456800000000001,0.31124,0.9955807350000001,0.17568,0.05124,0.183,0.77,0.26,0.8127115109
2019-08-01 08:30:00,0.9759200000000001,0.36006000000000005,1.0402225964,0.20592000000000002,0.06006,0.21450000000000002,0.77,0.30000000000000004,0.8263776376,0.9659200000000001,0.37006000000000006,1.0343818686,0.20592000000000002,0.06006,0.21450000000000002,0.76,0.31,0.8207923002
2019-08-01 09:00:00,1.0288,0.3809,1.0970479707,0.2088,0.0609,0.2175,0.8200000000000001,0.32,0.8802272434,1.0288,0.3909,1.1005599711,0.2088,0.0609,0.2175,0.8200000000000001,0.33,0.8839117603000001
2019-08-01 09:30:00,1.02304,0.39922,1.0981745991,0.20304000000000003,0.05922,0.21150000000000002,0.8200000000000001,0.34,0.8876936408,1.02304,0.41922000000000004,1.1056022115,0.20304000000000003,0.05922,0.21150000000000002,0.8200000000000001,0.36,0.8955445271
2019-08-01 10:00:00,0.9883200000000001,0.40076,1.0664825362,0.20832,0.06076,0.217,0.78,0.34,0.8508818954,0.9883200000000001,0.42076,1.0741579958,0.20832,0.06076,0.217,0.78,0.36,0.8590692638
2019-08-01 10:30:00,0.8554400000000001,0.36992,0.9319969957,0.20544,0.05992000000000001,0.214,0.65,0.31,0.7201388755,0.8554400000000001,0.38992000000000004,0.9401144611000001,0.20544,0.05992000000000001,0.214,0.65,0.33,0.7289718787
2019-08-01 11:00:00,0.8992800000000001,0.42104,0.9929648534000001,0.20928000000000002,0.061040000000000004,0.218,0.6900000000000001,0.36,0.7782673063000001,0.8892800000000001,0.43104000000000003,0.988238028,0.20928000000000002,0.061040000000000004,0.218,0.68,0.37,0.7741446893
2019-08-01 11:30:00,0.8354400000000001,0.41992,0.9350362560000001,0.20544,0.05992000000000001,0.214,0.63,0.36,0.7256031973,0.8254400000000001,0.42992,0.930689207,0.20544,0.05992000000000001,0.214,0.62,0.37,0.7220110802
2019-08-01 12:00:00,0.9088,0.41090000000000004,0.9973746788000001,0.2088,0.0609,0.2175,0.7000000000000001,0.35000000000000003,0.7826237921,0.9088,0.4209,1.0015359454,0.2088,0.0609,0.2175,0.7000000000000001,0.36,0.7871467462
2019-08-01 12:30:00,0.9349600000000001,0.42978000000000005,1.0290097424,0.20496,0.05978000000000001,0.21350000000000002,0.73,0.37,0.8184130986,0.9349600000000001,0.43978000000000006,1.0332263305,0.20496,0.05978000000000001,0.21350000000000002,0.73,0.38,0.8229823813
2019-08-01 13:00:00,0.83784,0.40062000000000003,0.9286938408000001,0.20784000000000002,0.06062000000000001,0.2165,0.63,0.34,0.7158910532,0.82784,0.41062000000000004,0.9240821663000001,0.20784000000000002,0.06062000000000001,0.2165,0.62,0.35000000000000003,0.7119691005000001
2019-08-01 13:30:00,0.7454400000000001,0.33992000000000006,0.8192840777,0.20544,0.05992000000000001,0.214,0.54,0.28,0.608276253,0.7454400000000001,0.34992,0.8234833332,0.20544,0.05992000000000001,0.214,0.54,0.29,0.6129437168
2019-08-01 14:00:00,0.77832,0.36076,0.8578635090000001,0.20832,0.06076,0.217,0.5700000000000001,0.30000000000000004,0.6441273166,0.7683200000000001,0.36076,0.8488011546,0.20832,0.06076,0.217,0.56,0.30000000000000004,0.6352952070000001
2019-08-01 14:30:00,0.78544,0.35992,0.8639782405,0.20544,0.05992000000000001,0.214,0.58,0.30000000000000004,0.6529931087,0.77544,0.35992,0.8548974207000001,0.20544,0.05992000000000001,0.214,0.5700000000000001,0.30000000000000004,0.6441273166
2019-08-01 15:00:00,0.7878400000000001,0.38062,0.8749648279000001,0.20784000000000002,0.06062000000000001,0.2165,0.58,0.32,0.6624198065,0.7778400000000001,0.39062,0.8704131490000001,0.20784000000000002,0.06062000000000001,0.2165,0.5700000000000001,0.33,0.658634952
2019-08-01 15:30:00,0.68496,0.35978000000000004,0.7737001034000001,0.20496,0.05978000000000001,0.21350000000000002,0.48,0.30000000000000004,0.5660388679,0.68496,0.36978000000000005,0.7784005717,0.20496,0.05978000000000001,0.21350000000000002,0.48,0.31,0.5714017851000001
2019-08-01 16:00:00,0.7183200000000001,0.37076000000000003,0.8083604394,0.20832,0.06076,0.217,0.51,0.31,0.5968249325,0.7183200000000001,0.38076000000000004,0.8129955719,0.20832,0.06076,0.217,0.51,0.32,0.6020797289
2019-08-01 16:30:00,0.82496,0.36978000000000005,0.9040443850000001,0.20496,0.05978000000000001,0.21350000000000002,0.62,0.31,0.6931810730000001,0.82496,0.38978,0.9124075022,0.20496,0.05978000000000001,0.21350000000000002,0.62,0.33,0.7023531875
2019-08-01 17:00:00,0.8878400000000001,0.41062000000000004,0.9781966316,0.20784000000000002,0.06062000000000001,0.2165,0.68,0.35000000000000003,0.7647875522,0.8878400000000001,0.42062000000000005,0.9824362829000001,0.20784000000000002,0.06062000000000001,0.2165,0.68,0.36,0.7694153625
2019-08-01 17:30:00,0.9315200000000001,0.37586,1.0044900447,0.19152000000000002,0.05586000000000001,0.1995,0.74,0.32,0.8062257748,0.9315200000000001,0.39586000000000005,1.0121435916,0.19152000000000002,0.05586000000000001,0.1995,0.74,0.34,0.8143709229
2019-08-01 18:00:00,1.02344,0.32142000000000004,1.0727256173,0.07344,0.02142,0.0765,0.9500000000000001,0.30000000000000004,0.9962429423,1.02344,0.33142000000000005,1.0757642167,0.07344,0.02142,0.0765,0.9500000000000001,0.31,0.9992997548
2019-08-01 18:30:00,1.0868,0.3574,1.1440581279,0.1968,0.0574,0.20500000000000002,0.89,0.30000000000000004,0.9392017888,1.0768,0.3674,1.1377526093,0.1968,0.0574,0.20500000000000002,0.88,0.31,0.9330058949000001
2019-08-01 19:00:00,1.1188,0.3309,1.1667082969,0.2088,0.0609,0.2175,0.91,0.27,0.9492101980000001,1.1088,0.34090000000000004,1.1600216593,0.2088,0.0609,0.2175,0.9,0.28,0.9425497334
2019-08-01 19:30:00,1.08592,0.32006,1.1321045226,0.20592000000000002,0.06006,0.21450000000000002,0.88,0.26,0.9176055798,1.07592,0.32006,1.1225160355,0.20592000000000002,0.06006,0.21450000000000002,0.87,0.26,0.9080198236
2019-08-01 20:00:00,1.0588,0.3009,1.1007262375,0.2088,0.0609,0.2175,0.85,0.24,0.8832326987,1.0588,0.3109,1.1035018124,0.2088,0.0609,0.2175,0.85,0.25,0.8860022573
2019-08-01 20:30:00,1.07592,0.31006,1.1197057872,0.20592000000000002,0.06006,0.21450000000000002,0.87,0.25,0.9052071586,1.07592,0.32006,1.1225160355,0.20592000000000002,0.06006,0.21450000000000002,0.87,0.26,0.9080198236
2019-08-01 21:00:00,1.0788,0.3109,1.1227057718,0.2088,0.0609,0.2175,0.87,0.25,0.9052071586,1.0788,0.3209,1.1255159928,0.2088,0.0609,0.2175,0.87,0.26,0.9080198236
2019-08-01 21:30:00,1.07592,0.34006000000000003,1.1283814293,0.20592000000000002,0.06006,0.21450000000000002,0.87,0.28,0.9139474821,1.07592,0.35006000000000004,1.1314353053,0.20592000000000002,0.06006,0.21450000000000002,0.87,0.29,0.9170605214
2019-08-01 22:00:00,1.03928,0.31104000000000004,1.0848266221,0.20928000000000002,0.061040000000000004,0.218,0.8300000000000001,0.25,0.8668333173,1.03928,0.32104000000000005,1.0877359974,0.20928000000000002,0.061040000000000004,0.218,0.8300000000000001,0.26,0.8697700846
2019-08-01 22:30:00,1.00592,0.32006,1.0556104632,0.20592000000000002,0.06006,0.21450000000000002,0.8,0.26,0.8411896338,0.99592,0.33006,1.0491883768,0.20592000000000002,0.06006,0.21450000000000002,0.79,0.27,0.8348652586
2019-08-01 23:00:00,0.9088,0.3009,0.9573182595,0.2088,0.0609,0.2175,0.7000000000000001,0.24,0.74,0.9088,0.3109,0.960508329,0.2088,0.0609,0.2175,0.7000000000000001,0.25,0.7433034374
2019-08-01 23:30:00,0.8254400000000001,0.29992,0.8782386919,0.20544,0.05992000000000001,0.214,0.62,0.24,0.6648308055000001,0.81544,0.29992,0.8688465918,0.20544,0.05992000000000001,0.214,0.61,0.24,0.6555150647
2019-08-02 00:00:00,0.7688,0.27090000000000003,0.8151320445,0.2088,0.0609,0.2175,0.56,0.21,0.5980802622,0.7588,0.28090000000000004,0.8091243724,0.2088,0.0609,0.2175,0.55,0.22,0.5923681288
2019-08-02 00:30:00,0.7349600000000001,0.28978000000000004,0.7900244616000001,0.20496,0.05978000000000001,0.21350000000000002,0.53,0.23,0.577754273,0.72496,0.29978000000000005,0.7844966858,0.20496,0.05978000000000001,0.21350000000000002,0.52,0.24,0.5727128425
2019-08-02 01:00:00,0.70928,0.26104,0.7557909764,0.20928000000000002,0.061040000000000004,0.218,0.5,0.2,0.5385164807,0.70928,0.27104,0.7593028381,0.20928000000000002,0.061040000000000004,0.218,0.5,0.21,0.5423098745
2019-08-02 01:30:00,0.6954400000000001,0.25992000000000004,0.7424252151,0.20544,0.05992000000000001,0.214,0.49,0.2,0.5292447449000001,0.68544,0.26992000000000005,0.7366714329,0.20544,0.05992000000000001,0.214,0.48,0.21,0.5239274759
2019-08-02 02:00:00,0.70928,0.26104,0.7557909764,0.20928000000000002,0.061040000000000004,0.218,0.5,0.2,0.5385164807,0.70928,0.27104,0.7593028381,0.20928000000000002,0.061040000000000004,0.218,0.5,0.21,0.5423098745
2019-08-02 02:30:00,0.68544,0.25992000000000004,0.7330664363,0.20544,0.05992000000000001,0.214,0.48,0.2,0.52,0.68544,0.26992000000000005,0.7366714329,0.20544,0.05992000000000001,0.214,0.48,0.21,0.5239274759
2019-08-02 03:00:00,0.6912,0.2516,0.7355678079,0.2112,0.0616,0.22,0.48,0.19,0.51623638,0.6912,0.2616,0.7390480363,0.2112,0.0616,0.22,0.48,0.2,0.52
2019-08-02 03:30:00,0.70784,0.25062,0.750898029,0.20784000000000002,0.06062000000000001,0.2165,0.5,0.19,0.5348831648,0.70784,0.26062,0.754294538,0.20784000000000002,0.06062000000000001,0.2165,0.5,0.2,0.5385164807
2019-08-02 04:00:00,0.6812,0.2316,0.7194942668000001,0.2112,0.0616,0.22,0.47000000000000003,0.17,0.49979996,0.6812,0.2416,0.7227752071,0.2112,0.0616,0.22,0.47000000000000003,0.18,0.5032891813
2019-08-02 04:30:00,0.6778400000000001,0.23062000000000002,0.7159976606,0.20784000000000002,0.06062000000000001,0.2165,0.47000000000000003,0.17,0.49979996,0.6778400000000001,0.24062000000000003,0.7192809256,0.20784000000000002,0.06062000000000001,0.2165,0.47000000000000003,0.18,0.5032891813
2019-08-02 05:00:00,0.6812,0.2316,0.7194942668000001,0.2112,0.0616,0.22,0.47000000000000003,0.17,0.49979996,0.6812,0.2416,0.7227752071,0.2112,0.0616,0.22,0.47000000000000003,0.18,0.5032891813
2019-08-02 05:30:00,0.69784,0.23062000000000002,0.7349600329,0.20784000000000002,0.06062000000000001,0.2165,0.49,0.17,0.5186520992,0.68784,0.24062000000000003,0.7287124604,0.20784000000000002,0.06062000000000001,0.2165,0.48,0.18,0.5126402247
2019-08-02 06:00:00,0.7212000000000001,0.2316,0.7574747521,0.2112,0.0616,0.22,0.51,0.17,0.5375872022,0.7212000000000001,0.2416,0.7605918748,0.2112,0.0616,0.22,0.51,0.18,0.5408326913
2019-08-02 06:30:00,0.7478400000000001,0.23062000000000002,0.7825920074,0.20784000000000002,0.06062000000000001,0.2165,0.54,0.17,0.5661271942,0.73784,0.25062,0.7792420997,0.20784000000000002,0.06062000000000001,0.2165,0.53,0.19,0.5630275304
2019-08-02 07:00:00,0.8112,0.2616,0.8523379611,0.2112,0.0616,0.22,0.6000000000000001,0.2,0.632455532,0.8112,0.2716,0.8554601101,0.2112,0.0616,0.22,0.6000000000000001,0.21,0.6356886030000001
2019-08-02 07:30:00,0.9373600000000001,0.29048,0.9813370471,0.20736000000000002,0.060480000000000006,0.216,0.73,0.23,0.7653757247,0.9373600000000001,0.30048,0.9843434360000001,0.20736000000000002,0.060480000000000006,0.216,0.73,0.24,0.7684399781
2019-08-02 08:00:00,0.9849600000000001,0.30978,1.0325259561,0.20496,0.05978000000000001,0.21350000000000002,0.78,0.25,0.8190848552000001,0.9849600000000001,0.31978,1.0355701087,0.20496,0.05978000000000001,0.21350000000000002,0.78,0.26,0.8221921916
2019-08-02 08:30:00,1.05168,0.26924000000000003,1.0855970707,0.03168,0.00924,0.033,1.02,0.26,1.0526157894,1.05168,0.27924000000000004,1.0881203058,0.03168,0.00924,0.033,1.02,0.27,1.0551303237
2019-08-02 09:00:00,1.08488,0.36684000000000005,1.1452232097,0.19488000000000003,0.05684,0.203,0.89,0.31,0.9424436323000001,1.07488,0.37684,1.1390238803,0.19488000000000003,0.05684,0.203,0.88,0.32,0.9363759929000001
2019-08-02 09:30:00,1.09064,0.36852,1.1512178769,0.20064,0.05852,0.209,0.89,0.31,0.9424436323000001,1.08064,0.37852,1.1450153711,0.20064,0.05852,0.209,0.88,0.32,0.9363759929000001
2019-08-02 10:00:00,1.04448,0.34964,1.1014475022,0.20448000000000002,0.059640000000000006,0.213,0.84,0.29,0.8886506625,1.04448,0.35964,1.1046625729,0.20448000000000002,0.059640000000000006,0.213,0.84,0.30000000000000004,0.8919641248
2019-08-02 10:30:00,0.9596800000000001,0.32824000000000003,1.0142618991,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.76,0.27,0.8065358021,0.9596800000000001,0.33824000000000004,1.0175421367,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.76,0.28,0.8099382693
2019-08-02 11:00:00,1.02448,0.40964000000000006,1.103342286,0.20448000000000002,0.059640000000000006,0.213,0.8200000000000001,0.35000000000000003,0.891571646,1.02448,0.41964,1.1070939436,0.20448000000000002,0.059640000000000006,0.213,0.8200000000000001,0.36,0.8955445271
2019-08-02 11:30:00,0.9906400000000001,0.42852,1.0793502675,0.20064,0.05852,0.209,0.79,0.37,0.8723531395,0.9806400000000001,0.43852,1.0742227888,0.20064,0.05852,0.209,0.78,0.38,0.8676404785
2019-08-02 12:00:00,0.9344800000000001,0.40964000000000006,1.0203224,0.20448000000000002,0.059640000000000006,0.213,0.73,0.35000000000000003,0.8095677859,0.9344800000000001,0.41964,1.0243781528,0.20448000000000002,0.059640000000000006,0.213,0.73,0.36,0.8139410298
2019-08-02 12:30:00,0.9706400000000001,0.40852000000000005,1.0531052179,0.20064,0.05852,0.209,0.77,0.35000000000000003,0.8458132182,0.9706400000000001,0.41852000000000006,1.0570245976,0.20064,0.05852,0.209,0.77,0.36,0.85
2019-08-02 13:00:00,0.9544800000000001,0.38964000000000004,1.0309468464,0.20448000000000002,0.059640000000000006,0.213,0.75,0.33,0.819390017,0.9544800000000001,0.40964000000000006,1.0386707852,0.20448000000000002,0.059640000000000006,0.213,0.75,0.35000000000000003,0.8276472679
2019-08-02 13:30:00,0.8201600000000001,0.35838000000000003,0.8950411443,0.20016,0.05838,0.20850000000000002,0.62,0.30000000000000004,0.6887670143,0.8201600000000001,0.36838000000000004,0.8990919030000001,0.20016,0.05838,0.20850000000000002,0.62,0.31,0.6931810730000001
2019-08-02 14:00:00,0.794,0.3795,0.8800319596,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.59,0.32,0.6711929678,0.794,0.3895,0.8843903267000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.59,0.33,0.6760177512000001
2019-08-02 14:30:00,0.8001600000000001,0.41838000000000003,0.9029384531,0.20016,0.05838,0.20850000000000002,0.6000000000000001,0.36,0.6997142274,0.8001600000000001,0.42838000000000004,0.9076152544,0.20016,0.05838,0.20850000000000002,0.6000000000000001,0.37,0.7049113419
2019-08-02 15:00:00,0.774,0.41950000000000004,0.8803727904,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.5700000000000001,0.36,0.6741661516,0.774,0.4295,0.8851814786000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.5700000000000001,0.37,0.6795586803
2019-08-02 15:30:00,0.8196800000000001,0.41824000000000006,0.9202173656,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.62,0.36,0.7169379332,0.8096800000000001,0.42824,0.9159537106000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.61,0.37,0.7134423593
2019-08-02 16:00:00,0.784,0.40950000000000003,0.8845033917,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.58,0.35000000000000003,0.6774215822,0.784,0.4295,0.8939386165000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.58,0.37,0.6879680225
2019-08-02 16:30:00,0.81064,0.40852000000000005,0.9077586684000001,0.20064,0.05852,0.209,0.61,0.35000000000000003,0.7032780389000001,0.81064,0.40852000000000005,0.9077586684000001,0.20064,0.05852,0.209,0.61,0.35000000000000003,0.7032780389000001
2019-08-02 17:00:00,0.8535200000000001,0.35936,0.9260863891000001,0.20352,0.05936,0.212,0.65,0.30000000000000004,0.7158910532,0.84352,0.36936,0.9208435263,0.20352,0.05936,0.212,0.64,0.31,0.7111258679
2019-08-02 17:30:00,0.9525600000000001,0.35908,1.0179926326,0.20256000000000002,0.05908000000000001,0.211,0.75,0.30000000000000004,0.8077747211,0.9425600000000001,0.36908,1.0122447333,0.20256000000000002,0.05908000000000001,0.211,0.74,0.31,0.8023091673
2019-08-02 18:00:00,1.04256,0.35908,1.102664863,0.20256000000000002,0.05908000000000001,0.211,0.84,0.30000000000000004,0.8919641248,1.04256,0.36908,1.1059617534,0.20256000000000002,0.05908000000000001,0.211,0.84,0.31,0.8953770156
2019-08-02 18:30:00,1.074,0.3395,1.126381929,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.87,0.28,0.9139474821,1.074,0.34950000000000003,1.1294362532,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.87,0.29,0.9170605214
2019-08-02 19:00:00,1.12352,0.33936000000000005,1.1736534412,0.20352,0.05936,0.212,0.92,0.28,0.9616652224000001,1.12352,0.34936,1.1765838687,0.20352,0.05936,0.212,0.92,0.29,0.9646242792
2019-08-02 19:30:00,1.104,0.3395,1.1550221859,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.9,0.28,0.9425497334,1.094,0.34950000000000003,1.1484712665,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.89,0.29,0.9360555539000001
2019-08-02 20:00:00,1.08448,0.30964,1.1278181591,0.20448000000000002,0.059640000000000006,0.213,0.88,0.25,0.9148223871000001,1.08448,0.32964000000000004,1.1334722758,0.20448000000000002,0.059640000000000006,0.213,0.88,0.27,0.9204890005
2019-08-02 20:30:00,1.10304,0.31922,1.1483025081,0.20304000000000003,0.05922,0.21150000000000002,0.9,0.26,0.9368030743,1.09304,0.32922,1.1415438012,0.20304000000000003,0.05922,0.21150000000000002,0.89,0.27,0.9300537619
2019-08-02 21:00:00,1.09872,0.30796,1.1410631008,0.19872,0.057960000000000005,0.20700000000000002,0.9,0.25,0.9340770846,1.08872,0.31796,1.1342000705,0.19872,0.057960000000000005,0.20700000000000002,0.89,0.26,0.9272000863000001
2019-08-02 21:30:00,1.09392,0.31656,1.138802529,0.19392,0.056560000000000006,0.202,0.9,0.26,0.9368030743,1.08392,0.32656,1.1320441687,0.19392,0.056560000000000006,0.202,0.89,0.27,0.9300537619
2019-08-02 22:00:00,1.03728,0.31754000000000004,1.0847955798,0.19728,0.05754000000000001,0.20550000000000002,0.84,0.26,0.8793179175,1.03728,0.32754000000000005,1.0877647953,0.19728,0.05754000000000001,0.20550000000000002,0.84,0.27,0.8823264702
2019-08-02 22:30:00,0.9839200000000001,0.27656000000000003,1.0220489225,0.19392,0.056560000000000006,0.202,0.79,0.22,0.8200609733,0.9839200000000001,0.28656000000000004,1.0248000781,0.19392,0.056560000000000006,0.202,0.79,0.23,0.8228000972
2019-08-02 23:00:00,0.9272800000000001,0.27754,0.9679238865,0.19728,0.05754000000000001,0.20550000000000002,0.73,0.22,0.7624303247,0.9272800000000001,0.28754,0.9708385293,0.19728,0.05754000000000001,0.20550000000000002,0.73,0.23,0.7653757247
2019-08-02 23:30:00,0.8339200000000001,0.27656000000000003,0.87858295,0.19392,0.056560000000000006,0.202,0.64,0.22,0.6767569726,0.8339200000000001,0.28656000000000004,0.8817818324000001,0.19392,0.056560000000000006,0.202,0.64,0.23,0.6800735254
2019-08-03 00:00:00,0.7677600000000001,0.24768,0.806722257,0.19776000000000002,0.05768,0.20600000000000002,0.5700000000000001,0.19,0.6008327554,0.7677600000000001,0.25768,0.8098483809,0.19776000000000002,0.05768,0.20600000000000002,0.5700000000000001,0.2,0.6040695324
2019-08-03 00:30:00,0.74392,0.24656000000000003,0.7837147440000001,0.19392,0.056560000000000006,0.202,0.55,0.19,0.5818934610000001,0.73392,0.25656,0.7774712856,0.19392,0.056560000000000006,0.202,0.54,0.2,0.5758472020000001
2019-08-03 01:00:00,0.7077600000000001,0.24768,0.7498463843000001,0.19776000000000002,0.05768,0.20600000000000002,0.51,0.19,0.544242593,0.7077600000000001,0.25768,0.7532086032,0.19776000000000002,0.05768,0.20600000000000002,0.51,0.2,0.5478138370000001
2019-08-03 01:30:00,0.7034400000000001,0.25642000000000004,0.7487182714,0.19344000000000003,0.056420000000000005,0.2015,0.51,0.2,0.5478138370000001,0.7034400000000001,0.26642000000000005,0.7522017349,0.19344000000000003,0.056420000000000005,0.2015,0.51,0.21,0.5515432893000001
2019-08-03 02:00:00,0.7077600000000001,0.24768,0.7498463843000001,0.19776000000000002,0.05768,0.20600000000000002,0.51,0.19,0.544242593,0.7077600000000001,0.25768,0.7532086032,0.19776000000000002,0.05768,0.20600000000000002,0.51,0.2,0.5478138370000001
2019-08-03 02:30:00,0.66488,0.24684000000000003,0.7092216861,0.19488000000000003,0.05684,0.203,0.47000000000000003,0.19,0.5069516742,0.66488,0.25684,0.7127637757,0.19488000000000003,0.05684,0.203,0.47000000000000003,0.2,0.5107837116
2019-08-03 03:00:00,0.67776,0.24768,0.7215982262,0.19776000000000002,0.05768,0.20600000000000002,0.48,0.19,0.51623638,0.66776,0.25768,0.71575303,0.19776000000000002,0.05768,0.20600000000000002,0.47000000000000003,0.2,0.5107837116
2019-08-03 03:30:00,0.68776,0.22768000000000002,0.7244667004,0.19776000000000002,0.05768,0.20600000000000002,0.49,0.17,0.5186520992,0.68776,0.23768000000000003,0.7276713544000001,0.19776000000000002,0.05768,0.20600000000000002,0.49,0.18,0.5220153254000001
2019-08-03 04:00:00,0.6876,0.2218,0.7224880622000001,0.1776,0.051800000000000006,0.185,0.51,0.17,0.5375872022,0.6776,0.2318,0.7161515203000001,0.1776,0.051800000000000006,0.185,0.5,0.18,0.5314132102
2019-08-03 04:30:00,0.6871200000000001,0.22166000000000002,0.7219882617000001,0.17712000000000003,0.051660000000000005,0.1845,0.51,0.17,0.5375872022,0.67712,0.23166000000000003,0.7156520453,0.17712000000000003,0.051660000000000005,0.1845,0.5,0.18,0.5314132102
2019-08-03 05:00:00,0.67808,0.22194000000000003,0.7134772947,0.17808000000000002,0.05194000000000001,0.1855,0.5,0.17,0.5281098371,0.67808,0.23194,0.716650996,0.17808000000000002,0.05194000000000001,0.1855,0.5,0.18,0.5314132102
2019-08-03 05:30:00,0.6876,0.2218,0.7224880622000001,0.1776,0.051800000000000006,0.185,0.51,0.17,0.5375872022,0.6776,0.2318,0.7161515203000001,0.1776,0.051800000000000006,0.185,0.5,0.18,0.5314132102
2019-08-03 06:00:00,0.7076,0.24180000000000001,0.7477733614000001,0.1776,0.051800000000000006,0.185,0.53,0.19,0.5630275304,0.7076,0.24180000000000001,0.7477733614000001,0.1776,0.051800000000000006,0.185,0.53,0.19,0.5630275304
2019-08-03 06:30:00,0.7176,0.24180000000000001,0.7572430257,0.1776,0.051800000000000006,0.185,0.54,0.19,0.5724508713,0.7176,0.24180000000000001,0.7572430257,0.1776,0.051800000000000006,0.185,0.54,0.19,0.5724508713
2019-08-03 07:00:00,0.7680800000000001,0.24194000000000002,0.8052837078,0.17808000000000002,0.05194000000000001,0.1855,0.59,0.19,0.6198386887,0.7680800000000001,0.24194000000000002,0.8052837078,0.17808000000000002,0.05194000000000001,0.1855,0.59,0.19,0.6198386887
2019-08-03 07:30:00,0.8676,0.26180000000000003,0.9062389310000001,0.1776,0.051800000000000006,0.185,0.6900000000000001,0.21,0.7212489168,0.8576,0.2718,0.8996404837,0.1776,0.051800000000000006,0.185,0.68,0.22,0.7147027354000001
2019-08-03 08:00:00,0.8866400000000001,0.27152000000000004,0.9272829126000001,0.17664000000000002,0.05152,0.184,0.71,0.22,0.7433034374,0.8866400000000001,0.29152,0.9333350952,0.17664000000000002,0.05152,0.184,0.71,0.24,0.7494664769
2019-08-03 08:30:00,0.8832800000000001,0.29054,0.9298371094000001,0.17328000000000002,0.05054,0.18050000000000002,0.71,0.24,0.7494664769,0.8832800000000001,0.30054000000000003,0.9330101018,0.17328000000000002,0.05054,0.18050000000000002,0.71,0.25,0.7527283707
2019-08-03 09:00:00,0.9771200000000001,0.30166000000000004,1.0226251757,0.17712000000000003,0.051660000000000005,0.1845,0.8,0.25,0.8381527307000001,0.9771200000000001,0.31166000000000005,1.0256195445,0.17712000000000003,0.051660000000000005,0.1845,0.8,0.26,0.8411896338
2019-08-03 09:30:00,1.01472,0.31346,1.0620328856,0.11472,0.033460000000000004,0.11950000000000001,0.9,0.28,0.9425497334,1.00472,0.31346,1.0524825177,0.11472,0.033460000000000004,0.11950000000000001,0.89,0.28,0.9330058949000001
2019-08-03 10:00:00,1.04696,0.30828,1.0914035917,0.09696,0.028280000000000003,0.101,0.9500000000000001,0.28,0.990403958,1.03696,0.30828,1.0818144943,0.09696,0.028280000000000003,0.101,0.9400000000000001,0.28,0.9808159868
2019-08-03 10:30:00,0.9940800000000001,0.26744,1.0294266365,0.09408000000000001,0.027440000000000003,0.098,0.9,0.24,0.9314504818,0.9940800000000001,0.27744,1.0320697651,0.09408000000000001,0.027440000000000003,0.098,0.9,0.25,0.9340770846
2019-08-03 11:00:00,0.96696,0.30828,1.0149129027,0.09696,0.028280000000000003,0.101,0.87,0.28,0.9139474821,0.96696,0.31828,1.0179949902,0.09696,0.028280000000000003,0.101,0.87,0.29,0.9170605214
2019-08-03 11:30:00,0.9831200000000001,0.32716,1.0361267297,0.09312000000000001,0.027160000000000004,0.097,0.89,0.30000000000000004,0.9392017888,0.9731200000000001,0.33716,1.0298734874,0.09312000000000001,0.027160000000000004,0.097,0.88,0.31,0.9330058949000001
2019-08-03 12:00:00,0.94696,0.30828,0.995876398,0.09696,0.028280000000000003,0.101,0.85,0.28,0.8949301649,0.94696,0.31828,0.9990172171,0.09696,0.028280000000000003,0.101,0.85,0.29,0.8981091248
2019-08-03 12:30:00,0.9488800000000001,0.31884,1.0010155843,0.09888000000000001,0.02884,0.10300000000000001,0.85,0.29,0.8981091248,0.9488800000000001,0.32884,1.0042454879,0.09888000000000001,0.02884,0.10300000000000001,0.85,0.30000000000000004,0.9013878189000001
2019-08-03 13:00:00,0.8482400000000001,0.33782,0.913035295,0.19824000000000003,0.05782,0.20650000000000002,0.65,0.28,0.7077428912,0.8382400000000001,0.34782,0.9075379055,0.19824000000000003,0.05782,0.20650000000000002,0.64,0.29,0.7026378868
2019-08-03 13:30:00,0.8044,0.3367,0.8720242256,0.19440000000000002,0.0567,0.2025,0.61,0.28,0.6711929678,0.7944,0.3467,0.8667596264,0.19440000000000002,0.0567,0.2025,0.6000000000000001,0.29,0.6664082833
2019-08-03 14:00:00,0.8377600000000001,0.37768,0.9189581057,0.19776000000000002,0.05768,0.20600000000000002,0.64,0.32,0.7155417528,0.8377600000000001,0.38768,0.9231129942,0.19776000000000002,0.05768,0.20600000000000002,0.64,0.33,0.7200694411
2019-08-03 14:30:00,0.8139200000000001,0.35656000000000004,0.8885948458,0.19392,0.056560000000000006,0.202,0.62,0.30000000000000004,0.6887670143,0.8139200000000001,0.36656000000000005,0.8926544684000001,0.19392,0.056560000000000006,0.202,0.62,0.31,0.6931810730000001
2019-08-03 15:00:00,0.8772800000000001,0.35754,0.9473410421,0.19728,0.05754000000000001,0.20550000000000002,0.68,0.30000000000000004,0.7432361670000001,0.8772800000000001,0.36754000000000003,0.9511602651000001,0.19728,0.05754000000000001,0.20550000000000002,0.68,0.31,0.7473285757
2019-08-03 15:30:00,0.9039200000000001,0.38656,0.9831073187,0.19392,0.056560000000000006,0.202,0.71,0.33,0.7829431652000001,0.89392,0.40656000000000003,0.9820305494,0.19392,0.056560000000000006,0.202,0.7000000000000001,0.35000000000000003,0.7826237921
2019-08-03 16:00:00,0.8310400000000001,0.36572000000000005,0.9079529724000001,0.19104000000000002,0.055720000000000006,0.199,0.64,0.31,0.7111258679,0.8310400000000001,0.37572000000000005,0.9120268636000001,0.19104000000000002,0.055720000000000006,0.199,0.64,0.32,0.7155417528
2019-08-03 16:30:00,0.80752,0.31136,0.8654672726,0.10752,0.031360000000000006,0.112,0.7000000000000001,0.28,0.753923073,0.80752,0.32136000000000003,0.8691149521,0.10752,0.031360000000000006,0.112,0.7000000000000001,0.29,0.7576938696000001
2019-08-03 17:00:00,0.91688,0.30284,0.965598778,0.14688,0.04284,0.153,0.77,0.26,0.8127115109,0.91688,0.31284,0.9687816059000001,0.14688,0.04284,0.153,0.77,0.27,0.8159656856
2019-08-03 17:30:00,1.01376,0.35068000000000005,1.0727002377,0.17376000000000003,0.05068,0.181,0.84,0.30000000000000004,0.8919641248,1.01376,0.36068000000000006,1.0760108736,0.17376000000000003,0.05068,0.181,0.84,0.31,0.8953770156
2019-08-03 18:00:00,1.01712,0.33166,1.0698277665,0.17712000000000003,0.051660000000000005,0.1845,0.84,0.28,0.8854377448,1.01712,0.34166,1.0729700136,0.17712000000000003,0.051660000000000005,0.1845,0.84,0.29,0.8886506625
2019-08-03 18:30:00,1.06376,0.35068000000000005,1.1200722298,0.17376000000000003,0.05068,0.181,0.89,0.30000000000000004,0.9392017888,1.06376,0.36068000000000006,1.1232432506,0.17376000000000003,0.05068,0.181,0.89,0.31,0.9424436323000001
2019-08-03 19:00:00,1.10712,0.32166,1.1529006245,0.17712000000000003,0.051660000000000005,0.1845,0.93,0.27,0.9684007435,1.10712,0.33166,1.1557305266,0.17712000000000003,0.051660000000000005,0.1845,0.93,0.28,0.9712363255
2019-08-03 19:30:00,1.16328,0.32054000000000005,1.2066342652,0.17328000000000002,0.05054,0.18050000000000002,0.99,0.27,1.0261578826,1.16328,0.33054,1.2093291736,0.17328000000000002,0.05054,0.18050000000000002,0.99,0.28,1.0288342918
2019-08-03 20:00:00,1.1271200000000001,0.31166000000000005,1.1694150033,0.17712000000000003,0.051660000000000005,0.1845,0.9500000000000001,0.26,0.9849365462,1.1271200000000001,0.32166,1.1721197251,0.17712000000000003,0.051660000000000005,0.1845,0.9500000000000001,0.27,0.98762341
2019-08-03 20:30:00,1.1537600000000001,0.31068,1.1948573973,0.17376000000000003,0.05068,0.181,0.98,0.26,1.0139033485,1.1437599999999999,0.32068,1.1878647229000001,0.17376000000000003,0.05068,0.181,0.97,0.27,1.0068763579
2019-08-03 21:00:00,1.09712,0.29166000000000003,1.1352259026,0.17712000000000003,0.051660000000000005,0.1845,0.92,0.24,0.9507891459000001,1.08712,0.30166000000000004,1.1281970794,0.17712000000000003,0.051660000000000005,0.1845,0.91,0.25,0.9437160590000001
2019-08-03 21:30:00,1.08376,0.30068,1.1246973815,0.17376000000000003,0.05068,0.181,0.91,0.25,0.9437160590000001,1.07376,0.31068,1.1178025765,0.17376000000000003,0.05068,0.181,0.9,0.26,0.9368030743
