Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-03 22:00:00,1.03712,0.29166000000000003,1.0773501984,0.17712000000000003,0.051660000000000005,0.1845,0.86,0.24,0.8928605714000001,1.02712,0.30166000000000004,1.0705018683,0.17712000000000003,0.051660000000000005,0.1845,0.85,0.25,0.8860022573
2019-08-03 22:30:00,0.98328,0.27054,1.0198193222,0.17328000000000002,0.05054,0.18050000000000002,0.81,0.22,0.8393449827,0.98328,0.29054,1.0253063201,0.17328000000000002,0.05054,0.18050000000000002,0.81,0.24,0.8448076704
2019-08-03 23:00:00,0.89712,0.26166,0.9345,0.17712000000000003,0.051660000000000005,0.1845,0.72,0.21,0.75,0.89712,0.27166,0.9373491612,0.17712000000000003,0.051660000000000005,0.1845,0.72,0.22,0.7528612090000001
2019-08-03 23:30:00,0.8337600000000001,0.26068,0.8735615605,0.17376000000000003,0.05068,0.181,0.66,0.21,0.6926037828,0.82376,0.27068000000000003,0.867091806,0.17376000000000003,0.05068,0.181,0.65,0.22,0.6862215386
2019-08-04 00:00:00,0.7576,0.24180000000000001,0.7952515325,0.1776,0.051800000000000006,0.185,0.58,0.19,0.6103277808,0.7576,0.26180000000000003,0.8015591057,0.1776,0.051800000000000006,0.185,0.58,0.21,0.6168468205000001
2019-08-04 00:30:00,0.7537600000000001,0.26068,0.7975639159,0.17376000000000003,0.05068,0.181,0.58,0.21,0.6168468205000001,0.7537600000000001,0.28068000000000004,0.8043229451,0.17376000000000003,0.05068,0.181,0.58,0.23,0.6239390996
2019-08-04 01:00:00,0.7176,0.2518,0.7604952334,0.1776,0.051800000000000006,0.185,0.54,0.2,0.5758472020000001,0.7076,0.26180000000000003,0.7544779652,0.1776,0.051800000000000006,0.185,0.53,0.21,0.5700877125
2019-08-04 01:30:00,0.7137600000000001,0.25068,0.7565010245,0.17376000000000003,0.05068,0.181,0.54,0.2,0.5758472020000001,0.70376,0.26068,0.7504879746,0.17376000000000003,0.05068,0.181,0.53,0.21,0.5700877125
2019-08-04 02:00:00,0.7285600000000001,0.22458000000000003,0.7623882541,0.11856000000000001,0.03458,0.12350000000000001,0.61,0.19,0.6389053138,0.7285600000000001,0.23458,0.7653936569,0.11856000000000001,0.03458,0.12350000000000001,0.61,0.2,0.6419501538
2019-08-04 02:30:00,0.7036,0.21730000000000002,0.7363913701,0.0936,0.0273,0.0975,0.61,0.19,0.6389053138,0.7036,0.2273,0.7394039829,0.0936,0.0273,0.0975,0.61,0.2,0.6419501538
2019-08-04 03:00:00,0.69696,0.21828000000000003,0.7303419747000001,0.09696,0.028280000000000003,0.101,0.6000000000000001,0.19,0.6293647591,0.70696,0.22828,0.7429025508,0.09696,0.028280000000000003,0.101,0.61,0.2,0.6419501538
2019-08-04 03:30:00,0.7036,0.21730000000000002,0.7363913701,0.0936,0.0273,0.0975,0.61,0.19,0.6389053138,0.7036,0.2273,0.7394039829,0.0936,0.0273,0.0975,0.61,0.2,0.6419501538
2019-08-04 04:00:00,0.68696,0.19828,0.7150027972,0.09696,0.028280000000000003,0.101,0.59,0.17,0.6140032573,0.68696,0.20828000000000002,0.7178402329,0.09696,0.028280000000000003,0.101,0.59,0.18,0.6168468205000001
2019-08-04 04:30:00,0.6831200000000001,0.19716000000000003,0.7110028129,0.09312000000000001,0.027160000000000004,0.097,0.59,0.17,0.6140032573,0.6831200000000001,0.20716,0.7138404584,0.09312000000000001,0.027160000000000004,0.097,0.59,0.18,0.6168468205000001
2019-08-04 05:00:00,0.68696,0.19828,0.7150027972,0.09696,0.028280000000000003,0.101,0.59,0.17,0.6140032573,0.68696,0.20828000000000002,0.7178402329,0.09696,0.028280000000000003,0.101,0.59,0.18,0.6168468205000001
2019-08-04 05:30:00,0.6994400000000001,0.20192000000000002,0.7280027472,0.10944000000000001,0.031920000000000004,0.114,0.59,0.17,0.6140032573,0.6994400000000001,0.21192000000000003,0.7308395173000001,0.10944000000000001,0.031920000000000004,0.114,0.59,0.18,0.6168468205000001
2019-08-04 06:00:00,0.71872,0.22796000000000002,0.7540054376,0.19872,0.057960000000000005,0.20700000000000002,0.52,0.17,0.5470831747,0.71872,0.23796000000000003,0.7570887663,0.19872,0.057960000000000005,0.20700000000000002,0.52,0.18,0.5502726597
2019-08-04 06:30:00,0.7448800000000001,0.24684000000000003,0.7847140881,0.19488000000000003,0.05684,0.203,0.55,0.19,0.5818934610000001,0.7448800000000001,0.25684,0.7879168738000001,0.19488000000000003,0.05684,0.203,0.55,0.2,0.5852349955
2019-08-04 07:00:00,0.74824,0.24782,0.7882118053,0.19824000000000003,0.05782,0.20650000000000002,0.55,0.19,0.5818934610000001,0.74824,0.25782,0.791412819,0.19824000000000003,0.05782,0.20650000000000002,0.55,0.2,0.5852349955
2019-08-04 07:30:00,0.80488,0.24684000000000003,0.8418799202,0.19488000000000003,0.05684,0.203,0.61,0.19,0.6389053138,0.79488,0.25684,0.835344839,0.19488000000000003,0.05684,0.203,0.6000000000000001,0.2,0.632455532
2019-08-04 08:00:00,0.8382400000000001,0.24782,0.8741058574,0.19824000000000003,0.05782,0.20650000000000002,0.64,0.19,0.6676076692,0.8282400000000001,0.25782,0.8674402861,0.19824000000000003,0.05782,0.20650000000000002,0.63,0.2,0.6609841148000001
2019-08-04 08:30:00,0.8444,0.2467,0.8797000909,0.19440000000000002,0.0567,0.2025,0.65,0.19,0.6772001181,0.8344,0.2667,0.875986444,0.19440000000000002,0.0567,0.2025,0.64,0.21,0.6735725648
2019-08-04 09:00:00,0.87824,0.24782,0.9125350678,0.19824000000000003,0.05782,0.20650000000000002,0.68,0.19,0.7060453243,0.87824,0.26782,0.9181683125000001,0.19824000000000003,0.05782,0.20650000000000002,0.68,0.21,0.7116881339000001
2019-08-04 09:30:00,0.8734400000000001,0.24642000000000003,0.907535261,0.19344000000000003,0.056420000000000005,0.2015,0.68,0.19,0.7060453243,0.8734400000000001,0.26642000000000005,0.9131686865,0.19344000000000003,0.056420000000000005,0.2015,0.68,0.21,0.7116881339000001
2019-08-04 10:00:00,0.848,0.2215,0.8764509399,0.108,0.0315,0.1125,0.74,0.19,0.7640026178,0.838,0.2315,0.8693884345,0.108,0.0315,0.1125,0.73,0.2,0.7569015788
2019-08-04 10:30:00,0.8553600000000001,0.24698000000000003,0.8903032349000001,0.19536,0.05698,0.20350000000000001,0.66,0.19,0.6868041933,0.8453600000000001,0.25698000000000004,0.8835565913000001,0.19536,0.05698,0.20350000000000001,0.65,0.2,0.6800735254
2019-08-04 11:00:00,0.83728,0.24754,0.8731058641,0.19728,0.05754000000000001,0.20550000000000002,0.64,0.19,0.6676076692,0.83728,0.25754000000000005,0.8759935217,0.19728,0.05754000000000001,0.20550000000000002,0.64,0.2,0.6705221846
2019-08-04 11:30:00,0.8744000000000001,0.2867,0.9202022875,0.19440000000000002,0.0567,0.2025,0.68,0.23,0.7178439942,0.8744000000000001,0.2967,0.9233668014,0.19440000000000002,0.0567,0.2025,0.68,0.24,0.7211102551
2019-08-04 12:00:00,0.9172800000000001,0.30754000000000004,0.9674623765,0.19728,0.05754000000000001,0.20550000000000002,0.72,0.25,0.7621679605,0.9072800000000001,0.31754000000000004,0.9612432835,0.19728,0.05754000000000001,0.20550000000000002,0.71,0.26,0.7561084578
2019-08-04 12:30:00,0.9144,0.30670000000000003,0.9644647479,0.19440000000000002,0.0567,0.2025,0.72,0.25,0.7621679605,0.9044000000000001,0.31670000000000004,0.9582474889,0.19440000000000002,0.0567,0.2025,0.71,0.26,0.7561084578
2019-08-04 13:00:00,0.9677600000000001,0.27768000000000004,1.0068096146,0.19776000000000002,0.05768,0.20600000000000002,0.77,0.22,0.8008120878,0.9577600000000001,0.28768000000000005,1.0000319995,0.19776000000000002,0.05768,0.20600000000000002,0.76,0.23,0.7940403012
2019-08-04 13:30:00,0.8344,0.2767,0.8790826184,0.19440000000000002,0.0567,0.2025,0.64,0.22,0.6767569726,0.8244,0.2867,0.8728300235,0.19440000000000002,0.0567,0.2025,0.63,0.23,0.6706713055
2019-08-04 14:00:00,0.7972800000000001,0.27754,0.8442060471,0.19728,0.05754000000000001,0.20550000000000002,0.6000000000000001,0.22,0.6390618123,0.7972800000000001,0.28754,0.8475462524,0.19728,0.05754000000000001,0.20550000000000002,0.6000000000000001,0.23,0.6425729531000001
2019-08-04 14:30:00,0.8144,0.2867,0.8633911338,0.19440000000000002,0.0567,0.2025,0.62,0.23,0.6612866247,0.8144,0.30670000000000003,0.8702368930000001,0.19440000000000002,0.0567,0.2025,0.62,0.25,0.6685057965
2019-08-04 15:00:00,0.86728,0.27754,0.9106058697,0.19728,0.05754000000000001,0.20550000000000002,0.67,0.22,0.7051950085,0.86728,0.28754,0.9137033709,0.19728,0.05754000000000001,0.20550000000000002,0.67,0.23,0.7083784299
2019-08-04 15:30:00,0.9544,0.30670000000000003,1.0024690768,0.19440000000000002,0.0567,0.2025,0.76,0.25,0.8000624976,0.9544,0.31670000000000004,1.0055735925,0.19440000000000002,0.0567,0.2025,0.76,0.26,0.8032434251
2019-08-04 16:00:00,0.9572800000000001,0.29754,1.0024545127,0.19728,0.05754000000000001,0.20550000000000002,0.76,0.24,0.7969943538,0.9572800000000001,0.31754000000000004,1.0085715889,0.19728,0.05754000000000001,0.20550000000000002,0.76,0.26,0.8032434251
2019-08-04 16:30:00,0.9144,0.2967,0.9613314985,0.19440000000000002,0.0567,0.2025,0.72,0.24,0.7589466384,0.9144,0.31670000000000004,0.9676911956,0.19440000000000002,0.0567,0.2025,0.72,0.26,0.7655063684000001
2019-08-04 17:00:00,0.8339200000000001,0.29656000000000005,0.8850821431,0.19392,0.056560000000000006,0.202,0.64,0.24,0.6835202996,0.8239200000000001,0.30656,0.8791036344000001,0.19392,0.056560000000000006,0.202,0.63,0.25,0.6777905281000001
2019-08-04 17:30:00,0.8337600000000001,0.29068000000000005,0.8829782557,0.17376000000000003,0.05068,0.181,0.66,0.24,0.7022819946000001,0.8337600000000001,0.30068,0.8863205966000001,0.17376000000000003,0.05068,0.181,0.66,0.25,0.7057619995000001
2019-08-04 18:00:00,0.8666400000000001,0.27152000000000004,0.9081783966,0.17664000000000002,0.05152,0.184,0.6900000000000001,0.22,0.7242237223,0.8566400000000001,0.28152000000000005,0.9017125928,0.17664000000000002,0.05152,0.184,0.68,0.23,0.7178439942
2019-08-04 18:30:00,0.92376,0.30068,0.9714633292,0.17376000000000003,0.05068,0.181,0.75,0.25,0.790569415,0.92376,0.31068,0.974604843,0.17376000000000003,0.05068,0.181,0.75,0.26,0.7937883849
2019-08-04 19:00:00,1.02664,0.29152,1.0672270611,0.17664000000000002,0.05152,0.184,0.85,0.24,0.8832326987,1.02664,0.31152,1.0728627126,0.17664000000000002,0.05152,0.184,0.85,0.26,0.8888756943
2019-08-04 19:30:00,1.04376,0.30068,1.0862059657,0.17376000000000003,0.05068,0.181,0.87,0.25,0.9052071586,1.04376,0.31068,1.0890165288,0.17376000000000003,0.05068,0.181,0.87,0.26,0.9080198236
2019-08-04 20:00:00,1.04568,0.30124,1.0882059548,0.17568,0.05124,0.183,0.87,0.25,0.9052071586,1.04568,0.32124,1.0939112395,0.17568,0.05124,0.183,0.87,0.27,0.910933587
2019-08-04 20:30:00,1.0428,0.2904,1.0824804848,0.1728,0.0504,0.18,0.87,0.24,0.9024965374,1.0428,0.3004,1.0852059712,0.1728,0.0504,0.18,0.87,0.25,0.9052071586
2019-08-04 21:00:00,1.02664,0.29152,1.0672270611,0.17664000000000002,0.05152,0.184,0.85,0.24,0.8832326987,1.02664,0.30152,1.0700018692,0.17664000000000002,0.05152,0.184,0.85,0.25,0.8860022573
2019-08-04 21:30:00,0.9937600000000001,0.29068000000000005,1.0354003091,0.17376000000000003,0.05068,0.181,0.8200000000000001,0.24,0.8544003745000001,0.9937600000000001,0.30068,1.0382520888,0.17376000000000003,0.05068,0.181,0.8200000000000001,0.25,0.8572630868000001
2019-08-04 22:00:00,0.93664,0.26152000000000003,0.9724644981,0.17664000000000002,0.05152,0.184,0.76,0.21,0.7884795495,0.93664,0.27152000000000004,0.9752013126,0.17664000000000002,0.05152,0.184,0.76,0.22,0.7912016178
2019-08-04 22:30:00,0.8832800000000001,0.26054,0.9209042567,0.17328000000000002,0.05054,0.18050000000000002,0.71,0.21,0.7404052944,0.8832800000000001,0.27054,0.9237832267,0.17328000000000002,0.05054,0.18050000000000002,0.71,0.22,0.7433034374
2019-08-04 23:00:00,0.81664,0.26152000000000003,0.8574926239,0.17664000000000002,0.05152,0.184,0.64,0.21,0.6735725648,0.81664,0.27152000000000004,0.8605951429,0.17664000000000002,0.05152,0.184,0.64,0.22,0.6767569726
2019-08-04 23:30:00,0.7328,0.27040000000000003,0.7810966650000001,0.1728,0.0504,0.18,0.56,0.22,0.6016643583,0.7328,0.27040000000000003,0.7810966650000001,0.1728,0.0504,0.18,0.56,0.22,0.6016643583
2019-08-05 00:00:00,0.6861600000000001,0.27138,0.7378771239,0.17616,0.05138,0.1835,0.51,0.22,0.5554277631,0.6761600000000001,0.27138,0.7285872974000001,0.17616,0.05138,0.1835,0.5,0.22,0.5462600113
2019-08-05 00:30:00,0.6832800000000001,0.27054,0.7348900938,0.17328000000000002,0.05054,0.18050000000000002,0.51,0.22,0.5554277631,0.6732800000000001,0.28054,0.7293892308000001,0.17328000000000002,0.05054,0.18050000000000002,0.5,0.23,0.5503635162
2019-08-05 01:00:00,0.6476000000000001,0.24180000000000001,0.6912691227000001,0.1776,0.051800000000000006,0.185,0.47000000000000003,0.19,0.5069516742,0.6376000000000001,0.2518,0.6855195110000001,0.1776,0.051800000000000006,0.185,0.46,0.2,0.5015974482000001
2019-08-05 01:30:00,0.62568,0.23124000000000003,0.6670437767,0.17568,0.05124,0.183,0.45,0.18,0.48466483260000004,0.62568,0.25124,0.6742380885,0.17568,0.05124,0.183,0.45,0.2,0.49244289010000003
2019-08-05 02:00:00,0.6580800000000001,0.23194,0.6977574435,0.17808000000000002,0.05194000000000001,0.1855,0.48,0.18,0.5126402247,0.6480800000000001,0.25194,0.6953283038,0.17808000000000002,0.05194000000000001,0.1855,0.47000000000000003,0.2,0.5107837116
2019-08-05 02:30:00,0.62568,0.23124000000000003,0.6670437767,0.17568,0.05124,0.183,0.45,0.18,0.48466483260000004,0.62568,0.25124,0.6742380885,0.17568,0.05124,0.183,0.45,0.2,0.49244289010000003
2019-08-05 03:00:00,0.6280800000000001,0.23194,0.6695376390000001,0.17808000000000002,0.05194000000000001,0.1855,0.45,0.18,0.48466483260000004,0.6280800000000001,0.23194,0.6695376390000001,0.17808000000000002,0.05194000000000001,0.1855,0.45,0.18,0.48466483260000004
2019-08-05 03:30:00,0.63568,0.23124000000000003,0.6764325539,0.17568,0.05124,0.183,0.46,0.18,0.49396356140000003,0.63568,0.23124000000000003,0.6764325539,0.17568,0.05124,0.183,0.46,0.18,0.49396356140000003
2019-08-05 04:00:00,0.61856,0.23208,0.660664514,0.17856000000000002,0.05208,0.186,0.44,0.18,0.47539457300000004,0.61856,0.23208,0.660664514,0.17856000000000002,0.05208,0.186,0.44,0.18,0.47539457300000004
2019-08-05 04:30:00,0.63568,0.23124000000000003,0.6764325539,0.17568,0.05124,0.183,0.46,0.18,0.49396356140000003,0.63568,0.23124000000000003,0.6764325539,0.17568,0.05124,0.183,0.46,0.18,0.49396356140000003
2019-08-05 05:00:00,0.63856,0.22208000000000003,0.6760757354,0.17856000000000002,0.05208,0.186,0.46,0.17,0.4904079934,0.63856,0.22208000000000003,0.6760757354,0.17856000000000002,0.05208,0.186,0.46,0.17,0.4904079934
2019-08-05 05:30:00,0.6756800000000001,0.22124000000000002,0.7109786213,0.17568,0.05124,0.183,0.5,0.17,0.5281098371,0.6756800000000001,0.22124000000000002,0.7109786213,0.17568,0.05124,0.183,0.5,0.17,0.5281098371
2019-08-05 06:00:00,0.69808,0.24194000000000002,0.7388170613,0.17808000000000002,0.05194000000000001,0.1855,0.52,0.19,0.5536244214,0.69808,0.25194,0.7421519049,0.17808000000000002,0.05194000000000001,0.1855,0.52,0.2,0.5571355311
2019-08-05 06:30:00,0.7285600000000001,0.24208000000000002,0.7677254718000001,0.17856000000000002,0.05208,0.186,0.55,0.19,0.5818934610000001,0.7285600000000001,0.25208,0.7709370921,0.17856000000000002,0.05208,0.186,0.55,0.2,0.5852349955
2019-08-05 07:00:00,0.7485600000000001,0.24208000000000002,0.7867304494,0.17856000000000002,0.05208,0.186,0.5700000000000001,0.19,0.6008327554,0.7485600000000001,0.25208,0.7898647986,0.17856000000000002,0.05208,0.186,0.5700000000000001,0.2,0.6040695324
2019-08-05 07:30:00,0.9132,0.2776,0.9544611045,0.1632,0.0476,0.17,0.75,0.23,0.7844743463,0.9132,0.2876,0.9574173594000001,0.1632,0.0476,0.17,0.75,0.24,0.7874642849
2019-08-05 08:00:00,0.926,0.258,0.9612699933000001,0.096,0.028,0.1,0.8300000000000001,0.23,0.86127812,0.916,0.268,0.9544003353,0.096,0.028,0.1,0.8200000000000001,0.24,0.8544003745000001
2019-08-05 08:30:00,0.9336000000000001,0.2873,0.9768061476000001,0.0936,0.0273,0.0975,0.84,0.26,0.8793179175,0.9336000000000001,0.2973,0.9797939834,0.0936,0.0273,0.0975,0.84,0.27,0.8823264702
2019-08-05 09:00:00,0.9364800000000001,0.31814000000000003,0.9890439070000001,0.09648000000000001,0.028140000000000002,0.1005,0.84,0.29,0.8886506625,0.9364800000000001,0.32814000000000004,0.9923057241000001,0.09648000000000001,0.028140000000000002,0.1005,0.84,0.30000000000000004,0.8919641248
2019-08-05 09:30:00,0.9636,0.3473,1.0242764519,0.0936,0.0273,0.0975,0.87,0.32,0.926984358,0.9636,0.3573,1.0277101975,0.0936,0.0273,0.0975,0.87,0.33,0.9304837452
2019-08-05 10:00:00,0.932,0.386,1.0087715301,0.192,0.056,0.2,0.74,0.33,0.810246876,0.932,0.396,1.0126401138,0.192,0.056,0.2,0.74,0.34,0.8143709229
2019-08-05 10:30:00,0.8334400000000001,0.36642,0.9104316833,0.19344000000000003,0.056420000000000005,0.2015,0.64,0.31,0.7111258679,0.8334400000000001,0.37642000000000003,0.9145021870000001,0.19344000000000003,0.056420000000000005,0.2015,0.64,0.32,0.7155417528
2019-08-05 11:00:00,0.8068000000000001,0.39740000000000003,0.899362552,0.1968,0.0574,0.20500000000000002,0.61,0.34,0.6983552105,0.7968000000000001,0.4174,0.8995070872,0.1968,0.0574,0.20500000000000002,0.6000000000000001,0.36,0.6997142274
2019-08-05 11:30:00,0.7534400000000001,0.39642000000000005,0.8513639938,0.19344000000000003,0.056420000000000005,0.2015,0.56,0.34,0.6551335742000001,0.7534400000000001,0.41642,0.8608585540000001,0.19344000000000003,0.056420000000000005,0.2015,0.56,0.36,0.6657326791
2019-08-05 12:00:00,0.8568,0.39740000000000003,0.9444749864,0.1968,0.0574,0.20500000000000002,0.66,0.34,0.7424284477,0.8468,0.4174,0.9440831531,0.1968,0.0574,0.20500000000000002,0.65,0.36,0.7430343195
2019-08-05 12:30:00,0.8944000000000001,0.4167,0.9867067700000001,0.19440000000000002,0.0567,0.2025,0.7000000000000001,0.36,0.7871467462,0.8944000000000001,0.4267,0.9909713669,0.19440000000000002,0.0567,0.2025,0.7000000000000001,0.37,0.7917701687
2019-08-05 13:00:00,0.7463200000000001,0.38726000000000005,0.8408114236,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.55,0.33,0.6414047084000001,0.7463200000000001,0.40726,0.8502083568000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.55,0.35000000000000003,0.6519202405
2019-08-05 13:30:00,0.6134400000000001,0.31642000000000003,0.6902392701000001,0.19344000000000003,0.056420000000000005,0.2015,0.42,0.26,0.49396356140000003,0.6134400000000001,0.33642000000000005,0.6996335112000001,0.19344000000000003,0.056420000000000005,0.2015,0.42,0.28,0.5047771786
2019-08-05 14:00:00,0.7463200000000001,0.37726000000000004,0.8362527429000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.55,0.32,0.6363175308,0.7463200000000001,0.38726000000000005,0.8408114236,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.55,0.33,0.6414047084000001
2019-08-05 14:30:00,0.80344,0.41642,0.9049427882000001,0.19344000000000003,0.056420000000000005,0.2015,0.61,0.36,0.7083078427,0.80344,0.42642,0.9095877363,0.19344000000000003,0.056420000000000005,0.2015,0.61,0.37,0.7134423593
2019-08-05 15:00:00,0.92632,0.41726,1.0159599648,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.73,0.36,0.8139410298,0.92632,0.42726000000000003,1.0201077639,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.73,0.37,0.8184130986
2019-08-05 15:30:00,0.8234400000000001,0.38642000000000004,0.909600929,0.19344000000000003,0.056420000000000005,0.2015,0.63,0.33,0.7111961755,0.8234400000000001,0.40642000000000006,0.9182759117,0.19344000000000003,0.056420000000000005,0.2015,0.63,0.35000000000000003,0.7206941099
2019-08-05 16:00:00,0.80632,0.44726000000000005,0.9220593528000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.61,0.39,0.7240165744,0.79632,0.45726000000000006,0.9182658929,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.6000000000000001,0.4,0.7211102551
2019-08-05 16:30:00,0.8929600000000001,0.43628000000000006,0.9938399267,0.19296000000000002,0.056280000000000004,0.201,0.7000000000000001,0.38,0.7964923101,0.8929600000000001,0.45628,1.002780634,0.19296000000000002,0.056280000000000004,0.201,0.7000000000000001,0.4,0.8062257748
2019-08-05 17:00:00,0.8763200000000001,0.40726,0.9663319564,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.68,0.35000000000000003,0.7647875522,0.8763200000000001,0.41726,0.9705888161,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.68,0.36,0.7694153625
2019-08-05 17:30:00,0.9839200000000001,0.36656000000000005,1.049983238,0.19392,0.056560000000000006,0.202,0.79,0.31,0.8486459804,0.9839200000000001,0.37656,1.0535160179,0.19392,0.056560000000000006,0.202,0.79,0.32,0.8523496935
2019-08-05 18:00:00,1.0268,0.3674,1.0905507783,0.1968,0.0574,0.20500000000000002,0.8300000000000001,0.31,0.8860022573,1.0268,0.3774,1.0939602369,0.1968,0.0574,0.20500000000000002,0.8300000000000001,0.32,0.8895504483000001
2019-08-05 18:30:00,1.10296,0.38628,1.1686457975,0.19296000000000002,0.056280000000000004,0.201,0.91,0.33,0.9679876032,1.10296,0.39628,1.1719891638,0.19296000000000002,0.056280000000000004,0.201,0.91,0.34,0.9714422268
2019-08-05 19:00:00,1.15632,0.34726,1.2073381672,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.96,0.29,1.0028459503,1.14632,0.35726,1.2007015658,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.9500000000000001,0.30000000000000004,0.9962429423
2019-08-05 19:30:00,1.10328,0.33054,1.1517306326,0.17328000000000002,0.05054,0.18050000000000002,0.93,0.28,0.9712363255,1.10328,0.34054,1.154640312,0.17328000000000002,0.05054,0.18050000000000002,0.93,0.29,0.9741663102
2019-08-05 20:00:00,1.15664,0.33152000000000004,1.2032130318,0.17664000000000002,0.05152,0.184,0.98,0.28,1.0192153845,1.14664,0.34152000000000005,1.1964193245,0.17664000000000002,0.05152,0.184,0.97,0.29,1.0124228366
2019-08-05 20:30:00,1.10424,0.33082,1.152730606,0.17424,0.050820000000000004,0.18150000000000002,0.93,0.28,0.9712363255,1.10424,0.34082,1.1556401905,0.17424,0.050820000000000004,0.18150000000000002,0.93,0.29,0.9741663102
2019-08-05 21:00:00,1.08664,0.31152,1.1304119603,0.17664000000000002,0.05152,0.184,0.91,0.26,0.9464142856000001,1.08664,0.32152000000000003,1.1332085421,0.17664000000000002,0.05152,0.184,0.91,0.27,0.9492101980000001
2019-08-05 21:30:00,1.06424,0.31082000000000004,1.1087000722,0.17424,0.050820000000000004,0.18150000000000002,0.89,0.26,0.9272000863000001,1.06424,0.32082000000000005,1.1115449833,0.17424,0.050820000000000004,0.18150000000000002,0.89,0.27,0.9300537619
2019-08-05 22:00:00,1.02664,0.28152000000000005,1.0645389612,0.17664000000000002,0.05152,0.184,0.85,0.23,0.8805679985,1.02664,0.29152,1.0672270611,0.17664000000000002,0.05152,0.184,0.85,0.24,0.8832326987
2019-08-05 22:30:00,0.9842400000000001,0.27082,1.0208192053,0.17424,0.050820000000000004,0.18150000000000002,0.81,0.22,0.8393449827,0.9842400000000001,0.29082,1.0263063139,0.17424,0.050820000000000004,0.18150000000000002,0.81,0.24,0.8448076704
2019-08-05 23:00:00,0.8566400000000001,0.27152000000000004,0.8986407514,0.17664000000000002,0.05152,0.184,0.68,0.22,0.7147027354000001,0.8566400000000001,0.28152000000000005,0.9017125928,0.17664000000000002,0.05152,0.184,0.68,0.23,0.7178439942
2019-08-05 23:30:00,0.78376,0.27068000000000003,0.8291847804,0.17376000000000003,0.05068,0.181,0.61,0.22,0.6484597135,0.7737600000000001,0.28068000000000004,0.8230952557000001,0.17376000000000003,0.05068,0.181,0.6000000000000001,0.23,0.6425729531000001
2019-08-06 00:00:00,0.7271200000000001,0.26166,0.7727673971,0.17712000000000003,0.051660000000000005,0.1845,0.55,0.21,0.5887274412,0.7271200000000001,0.28166,0.7797665356,0.17712000000000003,0.051660000000000005,0.1845,0.55,0.23,0.5961543424
2019-08-06 00:30:00,0.6842400000000001,0.26082,0.7322646038,0.17424,0.050820000000000004,0.18150000000000002,0.51,0.21,0.5515432893000001,0.6842400000000001,0.28082,0.7396243979,0.17424,0.050820000000000004,0.18150000000000002,0.51,0.23,0.5594640292
2019-08-06 01:00:00,0.67712,0.26166,0.7259183494,0.17712000000000003,0.051660000000000005,0.1845,0.5,0.21,0.5423098745,0.67712,0.26166,0.7259183494,0.17712000000000003,0.051660000000000005,0.1845,0.5,0.21,0.5423098745
2019-08-06 01:30:00,0.6747200000000001,0.26096,0.7234273979,0.17472000000000001,0.050960000000000005,0.182,0.5,0.21,0.5423098745,0.6747200000000001,0.28096000000000004,0.7308800175,0.17472000000000001,0.050960000000000005,0.182,0.5,0.23,0.5503635162
2019-08-06 02:00:00,0.7171200000000001,0.26166,0.763365607,0.17712000000000003,0.051660000000000005,0.1845,0.54,0.21,0.5793962375,0.7071200000000001,0.26166,0.7539792106000001,0.17712000000000003,0.051660000000000005,0.1845,0.53,0.21,0.5700877125
2019-08-06 02:30:00,0.6847200000000001,0.23096000000000003,0.7226229999,0.17472000000000001,0.050960000000000005,0.182,0.51,0.18,0.5408326913,0.6847200000000001,0.24096,0.7258809820000001,0.17472000000000001,0.050960000000000005,0.182,0.51,0.19,0.544242593
2019-08-06 03:00:00,0.6876,0.2518,0.7322547371,0.1776,0.051800000000000006,0.185,0.51,0.2,0.5478138370000001,0.6876,0.26180000000000003,0.7357533554,0.1776,0.051800000000000006,0.185,0.51,0.21,0.5515432893000001
2019-08-06 03:30:00,0.70472,0.25096,0.7480716543,0.17472000000000001,0.050960000000000005,0.182,0.53,0.2,0.5664803615,0.70472,0.26096,0.7514854623,0.17472000000000001,0.050960000000000005,0.182,0.53,0.21,0.5700877125
2019-08-06 04:00:00,0.6871200000000001,0.25166,0.7317558678,0.17712000000000003,0.051660000000000005,0.1845,0.51,0.2,0.5478138370000001,0.6871200000000001,0.26166,0.7352549558,0.17712000000000003,0.051660000000000005,0.1845,0.51,0.21,0.5515432893000001
2019-08-06 04:30:00,0.70472,0.26096,0.7514854623,0.17472000000000001,0.050960000000000005,0.182,0.53,0.21,0.5700877125,0.70472,0.27096000000000003,0.7550162912,0.17472000000000001,0.050960000000000005,0.182,0.53,0.22,0.5738466694000001
2019-08-06 05:00:00,0.6971200000000001,0.24166,0.7378183042,0.17712000000000003,0.051660000000000005,0.1845,0.52,0.19,0.5536244214,0.6971200000000001,0.26166,0.7446087899,0.17712000000000003,0.051660000000000005,0.1845,0.52,0.21,0.5608029957
2019-08-06 05:30:00,0.71472,0.24096,0.7542455833,0.17472000000000001,0.050960000000000005,0.182,0.54,0.19,0.5724508713,0.71472,0.26096,0.7608710798,0.17472000000000001,0.050960000000000005,0.182,0.54,0.21,0.5793962375
2019-08-06 06:00:00,0.75712,0.24166,0.7947516908000001,0.17712000000000003,0.051660000000000005,0.1845,0.58,0.19,0.6103277808,0.74712,0.26166,0.7916149632,0.17712000000000003,0.051660000000000005,0.1845,0.5700000000000001,0.21,0.6074537019
2019-08-06 06:30:00,0.78424,0.26082,0.8264741073,0.17424,0.050820000000000004,0.18150000000000002,0.61,0.21,0.6451356447000001,0.77424,0.27082,0.8202384105,0.17424,0.050820000000000004,0.18150000000000002,0.6000000000000001,0.22,0.6390618123
2019-08-06 07:00:00,0.82664,0.26152000000000003,0.8670215684,0.17664000000000002,0.05152,0.184,0.65,0.21,0.6830812543,0.82664,0.28152000000000005,0.8732623890000001,0.17664000000000002,0.05152,0.184,0.65,0.23,0.6894925670000001
2019-08-06 07:30:00,0.97472,0.32096,1.0262038784,0.17472000000000001,0.050960000000000005,0.182,0.8,0.27,0.8443340571,0.97472,0.33096000000000003,1.0293753446,0.17472000000000001,0.050960000000000005,0.182,0.8,0.28,0.847584804
2019-08-06 08:00:00,1.00712,0.33166,1.0603249738,0.17712000000000003,0.051660000000000005,0.1845,0.8300000000000001,0.28,0.8759566199000001,0.9971200000000001,0.34166,1.0540302889,0.17712000000000003,0.051660000000000005,0.1845,0.8200000000000001,0.29,0.8697700846
2019-08-06 08:30:00,1.08328,0.37054000000000004,1.1448997554,0.17328000000000002,0.05054,0.18050000000000002,0.91,0.32,0.9646242792,1.07328,0.38054000000000004,1.1387452086,0.17328000000000002,0.05054,0.18050000000000002,0.9,0.33,0.9585927185
2019-08-06 09:00:00,1.08712,0.37166000000000005,1.1488955784,0.17712000000000003,0.051660000000000005,0.1845,0.91,0.32,0.9646242792,1.07712,0.38166000000000005,1.1427387497,0.17712000000000003,0.051660000000000005,0.1845,0.9,0.33,0.9585927185
2019-08-06 09:30:00,1.13184,0.40012000000000003,1.2004823197,0.17184000000000002,0.050120000000000005,0.179,0.96,0.35000000000000003,1.0218121158,1.13184,0.41012000000000004,1.2038522335,0.17184000000000002,0.050120000000000005,0.179,0.96,0.36,1.0252804494
2019-08-06 10:00:00,1.0276,0.3618,1.0894315031,0.1776,0.051800000000000006,0.185,0.85,0.31,0.9047651629000001,1.0276,0.3718,1.0927932101,0.1776,0.051800000000000006,0.185,0.85,0.32,0.9082400564
2019-08-06 10:30:00,0.85248,0.34614,0.9200733938000001,0.19248,0.05614,0.2005,0.66,0.29,0.7209022125,0.85248,0.35614,0.9238819459000001,0.19248,0.05614,0.2005,0.66,0.30000000000000004,0.7249827584
2019-08-06 11:00:00,0.8877600000000001,0.36768,0.960888339,0.19776000000000002,0.05768,0.20600000000000002,0.6900000000000001,0.31,0.756439026,0.8877600000000001,0.37768,0.9647590373,0.19776000000000002,0.05768,0.20600000000000002,0.6900000000000001,0.32,0.7605918748
2019-08-06 11:30:00,0.8748800000000001,0.38684,0.95658779,0.19488000000000003,0.05684,0.203,0.68,0.33,0.7558438992000001,0.8748800000000001,0.39684,0.9606752833000001,0.19488000000000003,0.05684,0.203,0.68,0.34,0.7602631123
2019-08-06 12:00:00,0.8772800000000001,0.38754000000000005,0.9590659258,0.19728,0.05754000000000001,0.20550000000000002,0.68,0.33,0.7558438992000001,0.8772800000000001,0.39754000000000006,0.96315017,0.19728,0.05754000000000001,0.20550000000000002,0.68,0.34,0.7602631123
2019-08-06 12:30:00,0.9748800000000001,0.39684,1.0525554617,0.19488000000000003,0.05684,0.203,0.78,0.34,0.8508818954,0.9748800000000001,0.41684000000000004,1.0602577988,0.19488000000000003,0.05684,0.203,0.78,0.36,0.8590692638
2019-08-06 13:00:00,0.9168000000000001,0.39740000000000003,0.9992241991,0.1968,0.0574,0.20500000000000002,0.72,0.34,0.7962411695,0.9168000000000001,0.4174,1.0073455217,0.1968,0.0574,0.20500000000000002,0.72,0.36,0.8049844719
2019-08-06 13:30:00,0.7244,0.3367,0.7988255442000001,0.19440000000000002,0.0567,0.2025,0.53,0.28,0.5994163828,0.7244,0.3467,0.8030916822,0.19440000000000002,0.0567,0.2025,0.53,0.29,0.6041522987
2019-08-06 14:00:00,0.6782400000000001,0.37782000000000004,0.7763745552,0.19824000000000003,0.05782,0.20650000000000002,0.48,0.32,0.5768882041,0.6682400000000001,0.38782000000000005,0.7726247796,0.19824000000000003,0.05782,0.20650000000000002,0.47000000000000003,0.33,0.5742821606
2019-08-06 14:30:00,0.78112,0.44866000000000006,0.9008020038000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.58,0.39,0.6989277502,0.78112,0.45866,0.9058241827,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.58,0.4,0.7045565982
2019-08-06 15:00:00,0.7335200000000001,0.46936000000000005,0.8708331643,0.20352,0.05936,0.212,0.53,0.41000000000000003,0.6700746227000001,0.7335200000000001,0.47936000000000006,0.8762634307,0.20352,0.05936,0.212,0.53,0.42,0.6762396025
2019-08-06 15:30:00,0.77112,0.44866000000000006,0.892144523,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.5700000000000001,0.39,0.6906518660000001,0.77112,0.45866,0.8972151637,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.5700000000000001,0.4,0.6963476143
2019-08-06 16:00:00,0.8635200000000001,0.43936000000000003,0.9688673800000001,0.20352,0.05936,0.212,0.66,0.38,0.7615773106,0.8635200000000001,0.44936000000000004,0.9734429619,0.20352,0.05936,0.212,0.66,0.39,0.7666159404
2019-08-06 16:30:00,1.0316,0.4388,1.1210459402,0.2016,0.058800000000000005,0.21,0.8300000000000001,0.38,0.9128526716,1.0216,0.44880000000000003,1.1158351133,0.2016,0.058800000000000005,0.21,0.8200000000000001,0.39,0.9080198236
2019-08-06 17:00:00,1.064,0.40950000000000003,1.1400816857,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.86,0.35000000000000003,0.9284934033000001,1.054,0.4295,1.1381503635,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.85,0.37,0.9270382948
2019-08-06 17:30:00,1.0816,0.38880000000000003,1.1493580817,0.2016,0.058800000000000005,0.21,0.88,0.33,0.939840412,1.0716,0.39880000000000004,1.1434019416,0.2016,0.058800000000000005,0.21,0.87,0.34,0.9340770846
2019-08-06 18:00:00,1.15448,0.42964,1.2318338362,0.20448000000000002,0.059640000000000006,0.213,0.9500000000000001,0.37,1.0195096861,1.15448,0.43964000000000003,1.2353571953,0.20448000000000002,0.059640000000000006,0.213,0.9500000000000001,0.38,1.0231813134
2019-08-06 18:30:00,1.3020800000000001,0.40894,1.3647872545,0.20208,0.058940000000000006,0.21050000000000002,1.1,0.35000000000000003,1.1543396381,1.29208,0.41894000000000003,1.3583009424,0.20208,0.058940000000000006,0.21050000000000002,1.09,0.36,1.1479111464
2019-08-06 19:00:00,1.31448,0.37964000000000003,1.3682047361,0.20448000000000002,0.059640000000000006,0.213,1.11,0.32,1.1552056094,1.31448,0.38964000000000004,1.371013129,0.20448000000000002,0.059640000000000006,0.213,1.11,0.33,1.1580155439
2019-08-06 19:30:00,1.27208,0.33894,1.3164603488,0.20208,0.058940000000000006,0.21050000000000002,1.07,0.28,1.1060289327,1.27208,0.34894000000000003,1.3190703734,0.20208,0.058940000000000006,0.21050000000000002,1.07,0.29,1.1086027242
2019-08-06 20:00:00,1.19496,0.33978,1.2423283986,0.20496,0.05978000000000001,0.21350000000000002,0.99,0.28,1.0288342918,1.18496,0.34978000000000004,1.2355064751,0.20496,0.05978000000000001,0.21350000000000002,0.98,0.29,1.0220078278
2019-08-06 20:30:00,1.19016,0.33838,1.2373285134,0.20016,0.05838,0.20850000000000002,0.99,0.28,1.0288342918,1.18016,0.34838,1.2305065014,0.20016,0.05838,0.20850000000000002,0.98,0.29,1.0220078278
2019-08-06 21:00:00,1.14824,0.33782,1.1969032751,0.19824000000000003,0.05782,0.20650000000000002,0.9500000000000001,0.28,0.990403958,1.14824,0.34782,1.199764081,0.19824000000000003,0.05782,0.20650000000000002,0.9500000000000001,0.29,0.9932774033
2019-08-06 21:30:00,1.14584,0.32712,1.1916194023,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.9500000000000001,0.27,0.98762341,1.14584,0.34712000000000004,1.1972642148000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.9500000000000001,0.29,0.9932774033
2019-08-06 22:00:00,1.09872,0.32796000000000003,1.1466226057,0.19872,0.057960000000000005,0.20700000000000002,0.9,0.27,0.9396275858,1.08872,0.34796000000000005,1.1429730531,0.19872,0.057960000000000005,0.20700000000000002,0.89,0.29,0.9360555539000001
2019-08-06 22:30:00,1.03584,0.32712,1.086265161,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.84,0.27,0.8823264702,1.03584,0.33712000000000003,1.0893183189,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.84,0.28,0.8854377448
2019-08-06 23:00:00,0.9387200000000001,0.31796,0.9911073605,0.19872,0.057960000000000005,0.20700000000000002,0.74,0.26,0.784346862,0.9387200000000001,0.31796,0.9911073605,0.19872,0.057960000000000005,0.20700000000000002,0.74,0.26,0.784346862
2019-08-06 23:30:00,0.8563200000000001,0.31726000000000004,0.9132019766,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.66,0.26,0.709365914,0.8563200000000001,0.31726000000000004,0.9132019766,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.66,0.26,0.709365914
2019-08-07 00:00:00,0.8287200000000001,0.31796,0.8876234562,0.19872,0.057960000000000005,0.20700000000000002,0.63,0.26,0.6815423685,0.8187200000000001,0.31796,0.8782943698000001,0.19872,0.057960000000000005,0.20700000000000002,0.62,0.26,0.6723094526000001
2019-08-07 00:30:00,0.78632,0.31726000000000004,0.8479109918000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.59,0.26,0.6447480128,0.77632,0.31726000000000004,0.8386457238,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.58,0.26,0.6356099433
2019-08-07 01:00:00,0.7587200000000001,0.28796000000000005,0.8115275719,0.19872,0.057960000000000005,0.20700000000000002,0.56,0.23,0.6053924347,0.7587200000000001,0.30796,0.8188378350000001,0.19872,0.057960000000000005,0.20700000000000002,0.56,0.25,0.6132699243
2019-08-07 01:30:00,0.7558400000000001,0.29712000000000005,0.8121418595000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.56,0.24,0.6092618485,0.7558400000000001,0.30712,0.8158534182,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.56,0.25,0.6132699243
2019-08-07 02:00:00,0.7787200000000001,0.28796000000000005,0.8302564664000001,0.19872,0.057960000000000005,0.20700000000000002,0.58,0.23,0.6239390996,0.7687200000000001,0.28796000000000005,0.8208845229,0.19872,0.057960000000000005,0.20700000000000002,0.5700000000000001,0.23,0.6146543744
2019-08-07 02:30:00,0.77632,0.29726,0.8312859015,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.58,0.24,0.6276941931000001,0.7663200000000001,0.31726000000000004,0.8293975223000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.5700000000000001,0.26,0.6264982043
2019-08-07 03:00:00,0.74872,0.29796,0.8058298828,0.19872,0.057960000000000005,0.20700000000000002,0.55,0.24,0.6000833275,0.74872,0.31796,0.8134372748,0.19872,0.057960000000000005,0.20700000000000002,0.55,0.26,0.6083584470000001
2019-08-07 03:30:00,0.7658400000000001,0.27712000000000003,0.8144362467,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.5700000000000001,0.22,0.6109828148,0.7658400000000001,0.28712000000000004,0.8178929025,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.5700000000000001,0.23,0.6146543744
2019-08-07 04:00:00,0.76824,0.27782,0.8169312395,0.19824000000000003,0.05782,0.20650000000000002,0.5700000000000001,0.22,0.6109828148,0.76824,0.28782,0.8203859153,0.19824000000000003,0.05782,0.20650000000000002,0.5700000000000001,0.23,0.6146543744
2019-08-07 04:30:00,0.78632,0.27726,0.8337699023,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.59,0.22,0.6296824597,0.78632,0.28726,0.8371484038,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.59,0.23,0.6332456080000001
2019-08-07 05:00:00,0.78824,0.27782,0.8357668634000001,0.19824000000000003,0.05782,0.20650000000000002,0.59,0.22,0.6296824597,0.78824,0.30782000000000004,0.8462124142,0.19824000000000003,0.05782,0.20650000000000002,0.59,0.25,0.6407807737
2019-08-07 05:30:00,0.82728,0.27754,0.8725942069,0.19728,0.05754000000000001,0.20550000000000002,0.63,0.22,0.6673080248000001,0.8172800000000001,0.30754000000000004,0.8732281775,0.19728,0.05754000000000001,0.20550000000000002,0.62,0.25,0.6685057965
2019-08-07 06:00:00,0.8482400000000001,0.30782000000000004,0.9023659180000001,0.19824000000000003,0.05782,0.20650000000000002,0.65,0.25,0.6964194139000001,0.8482400000000001,0.31782000000000005,0.9058259491,0.19824000000000003,0.05782,0.20650000000000002,0.65,0.26,0.7000714249000001
2019-08-07 06:30:00,0.87824,0.30782000000000004,0.9306227216,0.19824000000000003,0.05782,0.20650000000000002,0.68,0.25,0.7244998275,0.87824,0.31782000000000005,0.9339780779,0.19824000000000003,0.05782,0.20650000000000002,0.68,0.26,0.7280109889
2019-08-07 07:00:00,0.9382400000000001,0.31782000000000005,0.9906078185,0.19824000000000003,0.05782,0.20650000000000002,0.74,0.26,0.784346862,0.9282400000000001,0.32782,0.9844264574,0.19824000000000003,0.05782,0.20650000000000002,0.73,0.27,0.7783315489
2019-08-07 07:30:00,0.9753600000000001,0.35698,1.0386346085,0.19536,0.05698,0.20350000000000001,0.78,0.30000000000000004,0.8357032966,0.9653600000000001,0.36698000000000003,1.0327604998,0.19536,0.05698,0.20350000000000001,0.77,0.31,0.8300602388
2019-08-07 08:00:00,0.9582400000000001,0.34782,1.0194128948,0.19824000000000003,0.05782,0.20650000000000002,0.76,0.29,0.8134494453000001,0.9582400000000001,0.35782,1.0228680511,0.19824000000000003,0.05782,0.20650000000000002,0.76,0.30000000000000004,0.8170679286
2019-08-07 08:30:00,1.0658400000000001,0.8771200000000001,1.3803457538,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.87,0.8200000000000001,1.1955333538,1.00584,-0.04288,1.0067535945,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.81,-0.1,0.8161494961
2019-08-07 09:00:00,1.1182400000000001,1.12782,1.5882187035,0.19824000000000003,0.05782,0.20650000000000002,0.92,1.07,1.4111342955000001,1.02824,-0.20218000000000003,1.047928552,0.19824000000000003,0.05782,0.20650000000000002,0.8300000000000001,-0.26,0.8697700846
2019-08-07 09:30:00,1.10344,1.11642,1.5697048926,0.19344000000000003,0.056420000000000005,0.2015,0.91,1.06,1.3970325694,1.01344,-0.20358,1.0336853728,0.19344000000000003,0.056420000000000005,0.2015,0.8200000000000001,-0.26,0.8602325267
2019-08-07 10:00:00,1.00776,1.11768,1.5049215262,0.19776000000000002,0.05768,0.20600000000000002,0.81,1.06,1.3340539719,0.91776,-0.20232000000000003,0.9397961481,0.19776000000000002,0.05768,0.20600000000000002,0.72,-0.26,0.7655063684000001
2019-08-07 10:30:00,0.9244,1.0667,1.4115113354,0.19440000000000002,0.0567,0.2025,0.73,1.01,1.2461942064,0.8444,-0.2733,0.8875270418000001,0.19440000000000002,0.0567,0.2025,0.65,-0.33,0.7289718787
2019-08-07 11:00:00,0.93776,1.12768,1.4666478787,0.19776000000000002,0.05768,0.20600000000000002,0.74,1.07,1.3009611831,0.8577600000000001,-0.20232000000000003,0.8812976796,0.19776000000000002,0.05768,0.20600000000000002,0.66,-0.26,0.709365914
2019-08-07 11:30:00,0.9748800000000001,1.12684,1.4900199328000001,0.19488000000000003,0.05684,0.203,0.78,1.07,1.3241223508,0.8848800000000001,-0.20316,0.9079023075,0.19488000000000003,0.05684,0.203,0.6900000000000001,-0.26,0.7373601562000001
2019-08-07 12:00:00,1.04776,1.18768,1.5837881171000001,0.19776000000000002,0.05768,0.20600000000000002,0.85,1.13,1.4140014144,0.9677600000000001,-0.17232,0.9829819937000001,0.19776000000000002,0.05768,0.20600000000000002,0.77,-0.23,0.8036168241
2019-08-07 12:30:00,0.9848800000000001,1.19684,1.5499724514,0.19488000000000003,0.05684,0.203,0.79,1.1400000000000001,1.3869751259,0.9048800000000001,-0.15316000000000002,0.9177504018,0.19488000000000003,0.05684,0.203,0.71,-0.21,0.7404052944
2019-08-07 13:00:00,0.94776,1.08768,1.4426700246,0.19776000000000002,0.05768,0.20600000000000002,0.75,1.03,1.2741271522,0.8777600000000001,-0.15232,0.8908782184,0.19776000000000002,0.05768,0.20600000000000002,0.68,-0.21,0.7116881339000001
2019-08-07 13:30:00,0.90536,0.35698,0.9731965115000001,0.19536,0.05698,0.20350000000000001,0.71,0.30000000000000004,0.7707788269,0.90536,0.36698000000000003,0.9769089262,0.19536,0.05698,0.20350000000000001,0.71,0.31,0.7747257579
2019-08-07 14:00:00,0.92776,0.41768000000000005,1.0174454285,0.19776000000000002,0.05768,0.20600000000000002,0.73,0.36,0.8139410298,0.92776,0.42768000000000006,1.0215913077,0.19776000000000002,0.05768,0.20600000000000002,0.73,0.37,0.8184130986
2019-08-07 14:30:00,0.9948800000000001,0.43684000000000006,1.086561273,0.19488000000000003,0.05684,0.203,0.8,0.38,0.8856635930000001,0.9948800000000001,0.44684,1.0906200988,0.19488000000000003,0.05684,0.203,0.8,0.39,0.89
2019-08-07 15:00:00,0.8877600000000001,0.43768,0.9897886643,0.19776000000000002,0.05768,0.20600000000000002,0.6900000000000001,0.38,0.7877182237,0.8877600000000001,0.44768,0.9942510749000001,0.19776000000000002,0.05768,0.20600000000000002,0.6900000000000001,0.39,0.7925906888
2019-08-07 15:30:00,0.9063200000000001,0.45726000000000006,1.0151367642,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.71,0.4,0.8149233093,0.9063200000000001,0.46726000000000006,1.0196802685,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.71,0.41000000000000003,0.8198780397000001
2019-08-07 16:00:00,0.90824,0.49782000000000004,1.0357242152,0.19824000000000003,0.05782,0.20650000000000002,0.71,0.44,0.8352843827,0.90824,0.50782,1.0405676576,0.19824000000000003,0.05782,0.20650000000000002,0.71,0.45,0.8405950273
2019-08-07 16:30:00,1.0658400000000001,0.51712,1.1846636653,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.87,0.46,0.9841239759,1.0658400000000001,0.52712,1.1890628242,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.87,0.47000000000000003,0.9888377015
2019-08-07 17:00:00,1.14824,0.46782,1.2398833211,0.19824000000000003,0.05782,0.20650000000000002,0.9500000000000001,0.41000000000000003,1.0346980236,1.13824,0.47782,1.2344643575,0.19824000000000003,0.05782,0.20650000000000002,0.9400000000000001,0.42,1.0295630141
2019-08-07 17:30:00,1.1768,0.40740000000000004,1.2453244557,0.1968,0.0574,0.20500000000000002,0.98,0.35000000000000003,1.0406248123,1.1768,0.4174,1.248631651,0.1968,0.0574,0.20500000000000002,0.98,0.36,1.0440306509
2019-08-07 18:00:00,1.25824,0.40782,1.3226810084,0.19824000000000003,0.05782,0.20650000000000002,1.06,0.35000000000000003,1.1162884932,1.24824,0.41782,1.3163117602,0.19824000000000003,0.05782,0.20650000000000002,1.05,0.36,1.11
2019-08-07 18:30:00,1.16632,0.36726000000000003,1.2227764514000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.97,0.31,1.0183319694,1.16632,0.37726000000000004,1.2258170541,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.97,0.32,1.0214205794
2019-08-07 19:00:00,1.20872,0.36796,1.2634866837,0.19872,0.057960000000000005,0.20700000000000002,1.01,0.31,1.0565036678,1.20872,0.37796,1.2664350753,0.19872,0.057960000000000005,0.20700000000000002,1.01,0.32,1.059481005
2019-08-07 19:30:00,1.20728,0.36754000000000003,1.2619867868,0.19728,0.05754000000000001,0.20550000000000002,1.01,0.31,1.0565036678,1.20728,0.37754000000000004,1.2649353541,0.19728,0.05754000000000001,0.20550000000000002,1.01,0.32,1.059481005
2019-08-07 20:00:00,1.15872,0.33796000000000004,1.207,0.19872,0.057960000000000005,0.20700000000000002,0.96,0.28,1.0,1.15872,0.34796000000000005,1.2098380883,0.19872,0.057960000000000005,0.20700000000000002,0.96,0.29,1.0028459503
2019-08-07 20:30:00,1.1268,0.33740000000000003,1.1762299945,0.1968,0.0574,0.20500000000000002,0.93,0.28,0.9712363255,1.1168,0.34740000000000004,1.1695849691,0.1968,0.0574,0.20500000000000002,0.92,0.29,0.9646242792
2019-08-07 21:00:00,1.13872,0.33796000000000004,1.1878132008,0.19872,0.057960000000000005,0.20700000000000002,0.9400000000000001,0.28,0.9808159868,1.11872,0.34796000000000005,1.1715846534,0.19872,0.057960000000000005,0.20700000000000002,0.92,0.29,0.9646242792
2019-08-07 21:30:00,1.1568,0.33740000000000003,1.205,0.1968,0.0574,0.20500000000000002,0.96,0.28,1.0,1.1568,0.34740000000000004,1.2078381514,0.1968,0.0574,0.20500000000000002,0.96,0.29,1.0028459503
2019-08-07 22:00:00,1.11872,0.31796,1.1630275147,0.19872,0.057960000000000005,0.20700000000000002,0.92,0.26,0.9560334722,1.10872,0.32796000000000003,1.1562083722,0.19872,0.057960000000000005,0.20700000000000002,0.91,0.27,0.9492101980000001
2019-08-07 22:30:00,1.04632,0.31726000000000004,1.0933615367,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.85,0.26,0.8888756943,1.04632,0.32726000000000005,1.0963049986,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.85,0.27,0.8918520057
2019-08-07 23:00:00,0.9487200000000001,0.29796,0.9944092719000001,0.19872,0.057960000000000005,0.20700000000000002,0.75,0.24,0.7874642849,0.9487200000000001,0.31796,1.0005839295,0.19872,0.057960000000000005,0.20700000000000002,0.75,0.26,0.7937883849
2019-08-07 23:30:00,0.8868,0.2974,0.9353400451,0.1968,0.0574,0.20500000000000002,0.6900000000000001,0.24,0.7305477397,0.8868,0.3174,0.941890121,0.1968,0.0574,0.20500000000000002,0.6900000000000001,0.26,0.7373601562000001
2019-08-08 00:00:00,0.8392000000000001,0.29810000000000003,0.8905729897,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.64,0.24,0.6835202996,0.8292,0.3181,0.888121754,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.63,0.26,0.6815423685
2019-08-08 00:30:00,0.7982400000000001,0.29782000000000003,0.8519881748,0.19824000000000003,0.05782,0.20650000000000002,0.6000000000000001,0.24,0.6462197769,0.7982400000000001,0.31782000000000005,0.8591837114,0.19824000000000003,0.05782,0.20650000000000002,0.6000000000000001,0.26,0.653911309
2019-08-08 01:00:00,0.75968,0.26824000000000003,0.8056465726,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.56,0.21,0.5980802622,0.75968,0.27824000000000004,0.8090310254,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.56,0.22,0.6016643583
2019-08-08 01:30:00,0.7572800000000001,0.26754,0.8031504529,0.19728,0.05754000000000001,0.20550000000000002,0.56,0.21,0.5980802622,0.7572800000000001,0.27754,0.8065367010000001,0.19728,0.05754000000000001,0.20550000000000002,0.56,0.22,0.6016643583
2019-08-08 02:00:00,0.7606400000000001,0.24852000000000002,0.8002095975,0.20064,0.05852,0.209,0.56,0.19,0.5913543777,0.7606400000000001,0.25852,0.8033715205,0.20064,0.05852,0.209,0.56,0.2,0.5946427499
