Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-08 02:30:00,0.7687200000000001,0.26796000000000003,0.8140841480000001,0.19872,0.057960000000000005,0.20700000000000002,0.5700000000000001,0.21,0.6074537019,0.7687200000000001,0.27796000000000004,0.8174302417,0.19872,0.057960000000000005,0.20700000000000002,0.5700000000000001,0.22,0.6109828148
2019-08-08 03:00:00,0.7516,0.26880000000000004,0.7982205209000001,0.2016,0.058800000000000005,0.21,0.55,0.21,0.5887274412,0.7516,0.2788,0.8016433122000001,0.2016,0.058800000000000005,0.21,0.55,0.22,0.5923681288
2019-08-08 03:30:00,0.77968,0.26824000000000003,0.8245323523,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.58,0.21,0.6168468205000001,0.77968,0.26824000000000003,0.8245323523,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.58,0.21,0.6168468205000001
2019-08-08 04:00:00,0.7816000000000001,0.26880000000000004,0.8265300962000001,0.2016,0.058800000000000005,0.21,0.58,0.21,0.6168468205000001,0.7716000000000001,0.26880000000000004,0.8170801674,0.2016,0.058800000000000005,0.21,0.5700000000000001,0.21,0.6074537019
2019-08-08 04:30:00,0.7792,0.24810000000000001,0.8177446117,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.58,0.19,0.6103277808,0.7792,0.2681,0.824032918,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.58,0.21,0.6168468205000001
2019-08-08 05:00:00,0.7816000000000001,0.24880000000000002,0.8202438662,0.2016,0.058800000000000005,0.21,0.58,0.19,0.6103277808,0.7816000000000001,0.26880000000000004,0.8265300962000001,0.2016,0.058800000000000005,0.21,0.58,0.21,0.6168468205000001
2019-08-08 05:30:00,0.7982400000000001,0.24782,0.8358240545000001,0.19824000000000003,0.05782,0.20650000000000002,0.6000000000000001,0.19,0.6293647591,0.7982400000000001,0.26782,0.8419706943,0.19824000000000003,0.05782,0.20650000000000002,0.6000000000000001,0.21,0.6356886030000001
2019-08-08 06:00:00,0.80112,0.24866000000000002,0.8388236108,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.6000000000000001,0.19,0.6293647591,0.80112,0.26866,0.8449683130000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.6000000000000001,0.21,0.6356886030000001
2019-08-08 06:30:00,0.8582400000000001,0.27782,0.9020863872,0.19824000000000003,0.05782,0.20650000000000002,0.66,0.22,0.6957010852000001,0.8582400000000001,0.27782,0.9020863872,0.19824000000000003,0.05782,0.20650000000000002,0.66,0.22,0.6957010852000001
2019-08-08 07:00:00,0.91112,0.28866,0.955753237,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.71,0.23,0.7463243263,0.91112,0.29866000000000004,0.9588208644,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.71,0.24,0.7494664769
2019-08-08 07:30:00,1.01728,0.34754,1.0750082093,0.19728,0.05754000000000001,0.20550000000000002,0.8200000000000001,0.29,0.8697700846,1.00728,0.35754,1.0688535212999999,0.19728,0.05754000000000001,0.20550000000000002,0.81,0.30000000000000004,0.8637708029000001
2019-08-08 08:00:00,1.08112,0.39866,1.1522804563,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.88,0.34,0.9433981132,1.08112,0.40866,1.1557782876,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.88,0.35000000000000003,0.9470480452000001
2019-08-08 08:30:00,1.08632,0.41726,1.163699725,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.89,0.36,0.9600520819,1.08632,0.42726000000000003,1.1673226846,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.89,0.37,0.9638464608
2019-08-08 09:00:00,1.11064,0.43852,1.1940774682,0.20064,0.05852,0.209,0.91,0.38,0.9861541462000001,1.10064,0.44852000000000003,1.1885194991999999,0.20064,0.05852,0.209,0.9,0.39,0.9808669635
2019-08-08 09:30:00,1.07776,0.42768000000000006,1.159515761,0.19776000000000002,0.05768,0.20600000000000002,0.88,0.37,0.9546203434,1.06776,0.44768,1.1578120746,0.19776000000000002,0.05768,0.20600000000000002,0.87,0.39,0.9534149149000001
2019-08-08 10:00:00,1.03016,0.42838000000000004,1.1156787396,0.20016,0.05838,0.20850000000000002,0.8300000000000001,0.37,0.9087353850000001,1.03016,0.43838000000000005,1.1195564524,0.20016,0.05838,0.20850000000000002,0.8300000000000001,0.38,0.9128526716
2019-08-08 10:30:00,0.9763200000000001,0.40726,1.0578570083,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.78,0.35000000000000003,0.8549268975000001,0.9763200000000001,0.41726,1.0617469802,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.78,0.36,0.8590692638
2019-08-08 11:00:00,0.9301600000000001,0.44838000000000006,1.0325900687,0.20016,0.05838,0.20850000000000002,0.73,0.39,0.8276472679,0.9301600000000001,0.45838000000000007,1.0369714798,0.20016,0.05838,0.20850000000000002,0.73,0.4,0.8324061509
2019-08-08 11:30:00,0.8682400000000001,0.43782000000000004,0.9723821522,0.19824000000000003,0.05782,0.20650000000000002,0.67,0.38,0.7702596965,0.8682400000000001,0.44782000000000005,0.9769255089000001,0.19824000000000003,0.05782,0.20650000000000002,0.67,0.39,0.7752418977000001
2019-08-08 12:00:00,0.8692000000000001,0.4581,0.9825295161,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.67,0.4,0.780320447,0.8692000000000001,0.4681,0.9872316091000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.67,0.41000000000000003,0.7854934755
2019-08-08 12:30:00,0.9068,0.47740000000000005,1.0247911982,0.1968,0.0574,0.20500000000000002,0.71,0.42,0.8249242389,0.9068,0.4874,1.0294877367,0.1968,0.0574,0.20500000000000002,0.71,0.43,0.8300602388
2019-08-08 13:00:00,0.8677600000000001,0.45768000000000003,0.9810598351,0.19776000000000002,0.05768,0.20600000000000002,0.67,0.4,0.780320447,0.8677600000000001,0.46768000000000004,0.9857646778,0.19776000000000002,0.05768,0.20600000000000002,0.67,0.41000000000000003,0.7854934755
2019-08-08 13:30:00,0.7758400000000001,0.37712,0.8626396699000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.58,0.32,0.6624198065,0.7758400000000001,0.38712,0.8670580142000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.58,0.33,0.6673080248000001
2019-08-08 14:00:00,0.8392000000000001,0.43810000000000004,0.9466721978,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.64,0.38,0.7443117626,0.8392000000000001,0.4481,0.95134129,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.64,0.39,0.7494664769
2019-08-08 14:30:00,0.8377600000000001,0.46768000000000004,0.9594615156,0.19776000000000002,0.05768,0.20600000000000002,0.64,0.41000000000000003,0.7600657866,0.8377600000000001,0.48768000000000006,0.9693676289000001,0.19776000000000002,0.05768,0.20600000000000002,0.64,0.43,0.7710382610000001
2019-08-08 15:00:00,0.7801600000000001,0.46838,0.9099612354000001,0.20016,0.05838,0.20850000000000002,0.58,0.41000000000000003,0.7102816343,0.7801600000000001,0.48838000000000004,0.9204154768,0.20016,0.05838,0.20850000000000002,0.58,0.43,0.7220110802
2019-08-08 15:30:00,0.7787200000000001,0.44796,0.8983724172,0.19872,0.057960000000000005,0.20700000000000002,0.58,0.39,0.6989277502,0.7787200000000001,0.45796000000000003,0.9034003542,0.19872,0.057960000000000005,0.20700000000000002,0.58,0.4,0.7045565982
2019-08-08 16:00:00,0.8906400000000001,0.46852000000000005,1.0063551063,0.20064,0.05852,0.209,0.6900000000000001,0.41000000000000003,0.8026207074,0.8906400000000001,0.48852000000000007,1.015820555,0.20064,0.05852,0.209,0.6900000000000001,0.43,0.8130190650000001
2019-08-08 16:30:00,0.9782400000000001,0.46782,1.0843472922,0.19824000000000003,0.05782,0.20650000000000002,0.78,0.41000000000000003,0.8811923740000001,0.9782400000000001,0.48782000000000003,1.0931248099,0.19824000000000003,0.05782,0.20650000000000002,0.78,0.43,0.8906739022
2019-08-08 17:00:00,1.01064,0.43852,1.1016773575,0.20064,0.05852,0.209,0.81,0.38,0.8947066558000001,1.01064,0.44852000000000003,1.1056958895,0.20064,0.05852,0.209,0.81,0.39,0.8989994438000001
2019-08-08 17:30:00,1.00824,0.38782000000000005,1.080255641,0.19824000000000003,0.05782,0.20650000000000002,0.81,0.33,0.8746427842000001,1.00824,0.39782,1.0838859027,0.19824000000000003,0.05782,0.20650000000000002,0.81,0.34,0.8784645696000001
2019-08-08 18:00:00,1.18064,0.40852000000000005,1.2493195747999999,0.20064,0.05852,0.209,0.98,0.35000000000000003,1.0406248123,1.1706400000000001,0.41852000000000006,1.2432043275,0.20064,0.05852,0.209,0.97,0.36,1.0346496992
2019-08-08 18:30:00,1.2668,0.40740000000000004,1.3306979372,0.1968,0.0574,0.20500000000000002,1.07,0.35000000000000003,1.1257886125,1.2568000000000001,0.4174,1.3242994374000001,0.1968,0.0574,0.20500000000000002,1.06,0.36,1.1194641575
2019-08-08 19:00:00,1.24872,0.38796,1.3075987917,0.19872,0.057960000000000005,0.20700000000000002,1.05,0.33,1.1006361797,1.24872,0.39796000000000004,1.3106005494000001,0.19872,0.057960000000000005,0.20700000000000002,1.05,0.34,1.103675677
2019-08-08 19:30:00,1.24632,0.36726000000000003,1.2993049873,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.05,0.31,1.0948059189000001,1.24632,0.37726000000000004,1.3021669056,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.05,0.32,1.0976793703
2019-08-08 20:00:00,1.22872,0.34796000000000005,1.2770391537,0.19872,0.057960000000000005,0.20700000000000002,1.03,0.29,1.070046728,1.22872,0.35796000000000006,1.2798000625000001,0.19872,0.057960000000000005,0.20700000000000002,1.03,0.30000000000000004,1.0728000746
2019-08-08 20:30:00,1.1968,0.34740000000000004,1.2462010271,0.1968,0.0574,0.20500000000000002,1.0,0.29,1.0412012294,1.1968,0.3574,1.2490256202,0.1968,0.0574,0.20500000000000002,1.0,0.30000000000000004,1.0440306509
2019-08-08 21:00:00,1.19872,0.33796000000000004,1.2454503603,0.19872,0.057960000000000005,0.20700000000000002,1.0,0.28,1.0384603989,1.19872,0.34796000000000005,1.2482010255,0.19872,0.057960000000000005,0.20700000000000002,1.0,0.29,1.0412012294
2019-08-08 21:30:00,1.1568,0.3274,1.2022383291,0.1968,0.0574,0.20500000000000002,0.96,0.27,0.9972462083,1.1568,0.34740000000000004,1.2078381514,0.1968,0.0574,0.20500000000000002,0.96,0.29,1.0028459503
2019-08-08 22:00:00,1.15872,0.31796,1.2015534112,0.19872,0.057960000000000005,0.20700000000000002,0.96,0.26,0.9945853407,1.15872,0.31796,1.2015534112,0.19872,0.057960000000000005,0.20700000000000002,0.96,0.26,0.9945853407
2019-08-08 22:30:00,1.0968,0.3174,1.1418025223,0.1968,0.0574,0.20500000000000002,0.9,0.26,0.9368030743,1.0968,0.33740000000000003,1.1475229845000001,0.1968,0.0574,0.20500000000000002,0.9,0.28,0.9425497334
2019-08-08 23:00:00,0.9815200000000001,0.29586,1.0251412829,0.19152000000000002,0.05586000000000001,0.1995,0.79,0.24,0.8256512581000001,0.97152,0.31586000000000003,1.0215765512,0.19152000000000002,0.05586000000000001,0.1995,0.78,0.26,0.8221921916
2019-08-08 23:30:00,0.9147200000000001,0.29096,0.9598804092000001,0.17472000000000001,0.050960000000000005,0.182,0.74,0.24,0.7779460136,0.9147200000000001,0.31096,0.96613084,0.17472000000000001,0.050960000000000005,0.182,0.74,0.26,0.784346862
2019-08-09 00:00:00,0.8471200000000001,0.31166000000000005,0.9026318463,0.17712000000000003,0.051660000000000005,0.1845,0.67,0.26,0.7186793444,0.8371200000000001,0.32166,0.8967915310000001,0.17712000000000003,0.051660000000000005,0.1845,0.66,0.27,0.7130918594
2019-08-09 00:30:00,0.7947200000000001,0.31096,0.8533908835,0.17472000000000001,0.050960000000000005,0.182,0.62,0.26,0.6723094526000001,0.7947200000000001,0.32096,0.8570852933,0.17472000000000001,0.050960000000000005,0.182,0.62,0.27,0.6762396025
2019-08-09 01:00:00,0.78712,0.29166000000000003,0.8394185190000001,0.17712000000000003,0.051660000000000005,0.1845,0.61,0.24,0.6555150647,0.78712,0.30166000000000004,0.8429452236,0.17712000000000003,0.051660000000000005,0.1845,0.61,0.25,0.6592419890000001
2019-08-09 01:30:00,0.7847200000000001,0.29096,0.8369248473,0.17472000000000001,0.050960000000000005,0.182,0.61,0.24,0.6555150647,0.7847200000000001,0.30096,0.840453687,0.17472000000000001,0.050960000000000005,0.182,0.61,0.25,0.6592419890000001
2019-08-09 02:00:00,0.7876000000000001,0.2718,0.8331800526,0.1776,0.051800000000000006,0.185,0.61,0.22,0.6484597135,0.7876000000000001,0.2918,0.8399172578,0.1776,0.051800000000000006,0.185,0.61,0.24,0.6555150647
2019-08-09 02:30:00,0.7852,0.2811,0.8340001499,0.1752,0.0511,0.1825,0.61,0.23,0.6519202405,0.7852,0.2911,0.8374235786,0.1752,0.0511,0.1825,0.61,0.24,0.6555150647
2019-08-09 03:00:00,0.76712,0.28166,0.8171936429000001,0.17712000000000003,0.051660000000000005,0.1845,0.59,0.23,0.6332456080000001,0.76712,0.29166000000000003,0.8206940051,0.17712000000000003,0.051660000000000005,0.1845,0.59,0.24,0.6369458376
2019-08-09 03:30:00,0.78424,0.28082,0.8330019508000001,0.17424,0.050820000000000004,0.18150000000000002,0.61,0.23,0.6519202405,0.78424,0.29082,0.8364261175000001,0.17424,0.050820000000000004,0.18150000000000002,0.61,0.24,0.6555150647
2019-08-09 04:00:00,0.7876000000000001,0.26180000000000003,0.8299716863000001,0.1776,0.051800000000000006,0.185,0.61,0.21,0.6451356447000001,0.7876000000000001,0.2718,0.8331800526,0.1776,0.051800000000000006,0.185,0.61,0.22,0.6484597135
2019-08-09 04:30:00,0.7952,0.2811,0.843421751,0.1752,0.0511,0.1825,0.62,0.23,0.6612866247,0.7952,0.2911,0.8468070914,0.1752,0.0511,0.1825,0.62,0.24,0.6648308055000001
2019-08-09 05:00:00,0.8171200000000001,0.28166,0.8643017124,0.17712000000000003,0.051660000000000005,0.1845,0.64,0.23,0.6800735254,0.8171200000000001,0.29166000000000003,0.8676120389,0.17712000000000003,0.051660000000000005,0.1845,0.64,0.24,0.6835202996
2019-08-09 05:30:00,0.82096,0.28278000000000003,0.8682970978000001,0.18096,0.05278000000000001,0.1885,0.64,0.23,0.6800735254,0.82096,0.29278000000000004,0.8716050998,0.18096,0.05278000000000001,0.1885,0.64,0.24,0.6835202996
2019-08-09 06:00:00,0.8201600000000001,0.29838000000000003,0.8727502793,0.20016,0.05838,0.20850000000000002,0.62,0.24,0.6648308055000001,0.8101600000000001,0.30838000000000004,0.8668664545,0.20016,0.05838,0.20850000000000002,0.61,0.25,0.6592419890000001
2019-08-09 06:30:00,0.8877600000000001,0.29768,0.9363392548,0.19776000000000002,0.05768,0.20600000000000002,0.6900000000000001,0.24,0.7305477397,0.8777600000000001,0.30768,0.9301234327000001,0.19776000000000002,0.05768,0.20600000000000002,0.68,0.25,0.7244998275
2019-08-09 07:00:00,0.9106400000000001,0.31852,0.9647384101,0.20064,0.05852,0.209,0.71,0.26,0.7561084578,0.9106400000000001,0.32852000000000003,0.9680860499,0.20064,0.05852,0.209,0.71,0.27,0.7596051606
2019-08-09 07:30:00,1.01776,0.37768,1.0855770816,0.19776000000000002,0.05768,0.20600000000000002,0.8200000000000001,0.32,0.8802272434,1.00776,0.38768,1.0797573802,0.19776000000000002,0.05768,0.20600000000000002,0.81,0.33,0.8746427842000001
2019-08-09 08:00:00,1.07112,0.39866,1.1429032549,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.87,0.34,0.9340770846,1.06112,0.40866,1.1370921906,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.86,0.35000000000000003,0.9284934033000001
2019-08-09 08:30:00,1.08824,0.44782000000000005,1.1767790999,0.19824000000000003,0.05782,0.20650000000000002,0.89,0.39,0.9716995420000001,1.08824,0.45782000000000006,1.1806207901,0.19824000000000003,0.05782,0.20650000000000002,0.89,0.4,0.9757561171
2019-08-09 09:00:00,1.06064,0.42852,1.1439347009,0.20064,0.05852,0.209,0.86,0.37,0.9362157871000001,1.06064,0.44852000000000003,1.1515760505000001,0.20064,0.05852,0.209,0.86,0.39,0.9442986816000001
2019-08-09 09:30:00,1.0792,0.4581,1.1724027678,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.88,0.4,0.9666436779,1.0792,0.4681,1.1763461438,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.88,0.41000000000000003,0.9708243919
2019-08-09 10:00:00,1.05112,0.47866000000000003,1.1549756058,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.85,0.42,0.9481033699,1.05112,0.48866000000000004,1.1591556625,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.85,0.43,0.9525754563000001
2019-08-09 10:30:00,1.0092,0.4081,1.0885909471,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.81,0.35000000000000003,0.8823831367,1.0092,0.4181,1.0923791695,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.81,0.36,0.8863972022000001
2019-08-09 11:00:00,1.05112,0.47866000000000003,1.1549756058,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.85,0.42,0.9481033699,1.05112,0.49866000000000005,1.1634066572,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.85,0.44,0.95713113
2019-08-09 11:30:00,1.0787200000000001,0.46796000000000004,1.1758500755,0.19872,0.057960000000000005,0.20700000000000002,0.88,0.41000000000000003,0.9708243919,1.0787200000000001,0.47796000000000005,1.1798655008,0.19872,0.057960000000000005,0.20700000000000002,0.88,0.42,0.9750897395
2019-08-09 12:00:00,1.17112,0.44866000000000006,1.2541203491,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.97,0.39,1.0454664031,1.16112,0.45866,1.2484264696,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.96,0.4,1.04
2019-08-09 12:30:00,1.1692,0.4481,1.2521270902000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.97,0.39,1.0454664031,1.1592,0.4581,1.2464350164,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.96,0.4,1.04
2019-08-09 13:00:00,1.09064,0.44852000000000003,1.1792649405,0.20064,0.05852,0.209,0.89,0.39,0.9716995420000001,1.09064,0.45852000000000004,1.1831044755,0.20064,0.05852,0.209,0.89,0.4,0.9757561171
2019-08-09 13:30:00,0.9072800000000001,0.37754000000000004,0.9826970286000001,0.19728,0.05754000000000001,0.20550000000000002,0.71,0.32,0.7787810989,0.9072800000000001,0.38754000000000005,0.9865821050000001,0.19728,0.05754000000000001,0.20550000000000002,0.71,0.33,0.7829431652000001
2019-08-09 14:00:00,0.9411200000000001,0.43866000000000005,1.0383301257,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.74,0.38,0.8318653737,0.9411200000000001,0.44866000000000006,1.0425941924,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.74,0.39,0.8364807230000001
2019-08-09 14:30:00,0.9582400000000001,0.42782000000000003,1.0494064275,0.19824000000000003,0.05782,0.20650000000000002,0.76,0.37,0.8452810184,0.9482400000000001,0.43782000000000004,1.0444354695,0.19824000000000003,0.05782,0.20650000000000002,0.75,0.38,0.8407734534
2019-08-09 15:00:00,0.96872,0.46796000000000004,1.0758275884,0.19872,0.057960000000000005,0.20700000000000002,0.77,0.41000000000000003,0.8723531395,0.9587200000000001,0.47796000000000005,1.0712561785,0.19872,0.057960000000000005,0.20700000000000002,0.76,0.42,0.8683317338000001
2019-08-09 15:30:00,1.20824,0.46782,1.2956463445,0.19824000000000003,0.05782,0.20650000000000002,1.01,0.41000000000000003,1.0900458706,1.19824,0.47782,1.289996531,0.19824000000000003,0.05782,0.20650000000000002,1.0,0.42,1.084619749
2019-08-09 16:00:00,1.1392,0.4781,1.2354579111,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.9400000000000001,0.42,1.0295630141,1.1392,0.48810000000000003,1.2393620335,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.9400000000000001,0.43,1.0336827366
2019-08-09 16:30:00,1.2768,0.4474,1.3529172185,0.1968,0.0574,0.20500000000000002,1.08,0.39,1.1482595525,1.2768,0.45740000000000003,1.3562569815,0.1968,0.0574,0.20500000000000002,1.08,0.4,1.1516944039
2019-08-09 17:00:00,1.26872,0.42796000000000006,1.338954891,0.19872,0.057960000000000005,0.20700000000000002,1.07,0.37,1.1321660655999999,1.25872,0.43796,1.3327359078,0.19872,0.057960000000000005,0.20700000000000002,1.06,0.38,1.1260550608
2019-08-09 17:30:00,1.28632,0.39726000000000006,1.3462669312,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.09,0.34,1.1417968296,1.28632,0.40726,1.3492515888,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.09,0.35000000000000003,1.1448143954
2019-08-09 18:00:00,1.41968,0.40824000000000005,1.4772106146000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.22,0.35000000000000003,1.2692123542,1.40968,0.40824000000000005,1.467602671,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.21,0.35000000000000003,1.2596031121
2019-08-09 18:30:00,1.43824,0.38782000000000005,1.4896102343,0.19824000000000003,0.05782,0.20650000000000002,1.24,0.33,1.2831601615000001,1.43824,0.39782,1.4922449698,0.19824000000000003,0.05782,0.20650000000000002,1.24,0.34,1.2857682528
2019-08-09 19:00:00,1.31112,0.35866000000000003,1.3592912308,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.11,0.30000000000000004,1.1498260738,1.31112,0.36866000000000004,1.361963968,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.11,0.31,1.1524755963
2019-08-09 19:30:00,1.24776,0.35768000000000005,1.2980138674,0.19776000000000002,0.05768,0.20600000000000002,1.05,0.30000000000000004,1.0920164834,1.24776,0.36768,1.3008049815,0.19776000000000002,0.05768,0.20600000000000002,1.05,0.31,1.0948059189000001
2019-08-09 20:00:00,1.22112,0.32866,1.2645756007,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.02,0.27,1.0551303237,1.22112,0.33866,1.2672113675,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.02,0.28,1.0577334258
2019-08-09 20:30:00,1.2172800000000001,0.31754000000000004,1.2580152026,0.19728,0.05754000000000001,0.20550000000000002,1.02,0.26,1.0526157894,1.2172800000000001,0.32754000000000005,1.2605764753,0.19728,0.05754000000000001,0.20550000000000002,1.02,0.27,1.0551303237
2019-08-09 21:00:00,1.20112,0.31866,1.2426718996,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.0,0.26,1.0332473082,1.20112,0.32866,1.2452737249,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.0,0.27,1.0358088627
2019-08-09 21:30:00,1.15824,0.31782000000000005,1.2010534751,0.19824000000000003,0.05782,0.20650000000000002,0.96,0.26,0.9945853407,1.15824,0.32782,1.2037382814,0.19824000000000003,0.05782,0.20650000000000002,0.96,0.27,0.9972462083
2019-08-09 22:00:00,1.08112,0.28866,1.1189928731,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.88,0.23,0.9095603333000001,1.07112,0.30866000000000005,1.1147058132,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.87,0.25,0.9052071586
2019-08-09 22:30:00,1.04872,0.30796,1.0930018298,0.19872,0.057960000000000005,0.20700000000000002,0.85,0.25,0.8860022573,1.03872,0.30796,1.0834106331,0.19872,0.057960000000000005,0.20700000000000002,0.84,0.25,0.8764131446000001
2019-08-09 23:00:00,0.94064,0.27852000000000005,0.9810081549,0.20064,0.05852,0.209,0.74,0.22,0.7720103626,0.94064,0.28852,0.9838939984,0.20064,0.05852,0.209,0.74,0.23,0.7749193506000001
2019-08-09 23:30:00,0.8877600000000001,0.29768,0.9363392548,0.19776000000000002,0.05768,0.20600000000000002,0.6900000000000001,0.24,0.7305477397,0.8877600000000001,0.30768,0.9395662829,0.19776000000000002,0.05768,0.20600000000000002,0.6900000000000001,0.25,0.7338937253000001
2019-08-10 00:00:00,0.85016,0.28838,0.8977388540000001,0.20016,0.05838,0.20850000000000002,0.65,0.23,0.6894925670000001,0.85016,0.29838000000000003,0.9010009156000001,0.20016,0.05838,0.20850000000000002,0.65,0.24,0.6928924881
2019-08-10 00:30:00,0.7968000000000001,0.2974,0.8504922104,0.1968,0.0574,0.20500000000000002,0.6000000000000001,0.24,0.6462197769,0.7968000000000001,0.3074,0.8540403972,0.1968,0.0574,0.20500000000000002,0.6000000000000001,0.25,0.65
2019-08-10 01:00:00,0.76968,0.28824,0.8218817433000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.5700000000000001,0.23,0.6146543744,0.76968,0.29824,0.8254419422,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.5700000000000001,0.24,0.6184658438
2019-08-10 01:30:00,0.7463200000000001,0.26726,0.7927303766,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.55,0.21,0.5887274412,0.7463200000000001,0.28726,0.7996948481,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.55,0.23,0.5961543424
2019-08-10 02:00:00,0.76968,0.26824000000000003,0.8150828179,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.5700000000000001,0.21,0.6074537019,0.76968,0.28824,0.8218817433000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.5700000000000001,0.23,0.6146543744
2019-08-10 02:30:00,0.7463200000000001,0.26726,0.7927303766,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.55,0.21,0.5887274412,0.7463200000000001,0.28726,0.7996948481,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.55,0.23,0.5961543424
2019-08-10 03:00:00,0.73016,0.26838,0.7779212364,0.20016,0.05838,0.20850000000000002,0.53,0.21,0.5700877125,0.72016,0.28838,0.7757534724,0.20016,0.05838,0.20850000000000002,0.52,0.23,0.568594759
2019-08-10 03:30:00,0.7468,0.2674,0.7932294750000001,0.1968,0.0574,0.20500000000000002,0.55,0.21,0.5887274412,0.7468,0.2874,0.8001931017,0.1968,0.0574,0.20500000000000002,0.55,0.23,0.5961543424
2019-08-10 04:00:00,0.74968,0.25824,0.7929110921,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.55,0.2,0.5852349955,0.74968,0.26824000000000003,0.7962240891,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.55,0.21,0.5887274412
2019-08-10 04:30:00,0.7468,0.2674,0.7932294750000001,0.1968,0.0574,0.20500000000000002,0.55,0.21,0.5887274412,0.7468,0.2874,0.8001931017,0.1968,0.0574,0.20500000000000002,0.55,0.23,0.5961543424
2019-08-10 05:00:00,0.74016,0.24838000000000002,0.7807236707,0.20016,0.05838,0.20850000000000002,0.54,0.19,0.5724508713,0.74016,0.26838,0.7873148354,0.20016,0.05838,0.20850000000000002,0.54,0.21,0.5793962375
2019-08-10 05:30:00,0.7572800000000001,0.24754,0.7967113969,0.19728,0.05754000000000001,0.20550000000000002,0.56,0.19,0.5913543777,0.7572800000000001,0.26754,0.8031504529,0.19728,0.05754000000000001,0.20550000000000002,0.56,0.21,0.5980802622
2019-08-10 06:00:00,0.75968,0.24824000000000002,0.79921011,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.56,0.19,0.5913543777,0.75968,0.27824000000000004,0.8090310254,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.56,0.22,0.6016643583
2019-08-10 06:30:00,0.8172800000000001,0.28754,0.8663866631,0.19728,0.05754000000000001,0.20550000000000002,0.62,0.23,0.6612866247,0.8172800000000001,0.28754,0.8663866631,0.19728,0.05754000000000001,0.20550000000000002,0.62,0.23,0.6612866247
2019-08-10 07:00:00,0.84016,0.28838,0.8882746478,0.20016,0.05838,0.20850000000000002,0.64,0.23,0.6800735254,0.8301600000000001,0.30838000000000004,0.8855867264,0.20016,0.05838,0.20850000000000002,0.63,0.25,0.6777905281000001
2019-08-10 07:30:00,0.9472800000000001,0.34754,1.0090210355,0.19728,0.05754000000000001,0.20550000000000002,0.75,0.29,0.8041144197000001,0.9372800000000001,0.35754,1.0031593343,0.19728,0.05754000000000001,0.20550000000000002,0.74,0.30000000000000004,0.7984985911
2019-08-10 08:00:00,1.02016,0.34838,1.0780051252,0.20016,0.05838,0.20850000000000002,0.8200000000000001,0.29,0.8697700846,1.02016,0.35838000000000003,1.0812782482,0.20016,0.05838,0.20850000000000002,0.8200000000000001,0.30000000000000004,0.8731551981000001
2019-08-10 08:30:00,1.06776,0.32768,1.1169089488,0.19776000000000002,0.05768,0.20600000000000002,0.87,0.27,0.910933587,1.06776,0.33768000000000004,1.1198835654,0.19776000000000002,0.05768,0.20600000000000002,0.87,0.28,0.9139474821
2019-08-10 09:00:00,1.14016,0.35838000000000003,1.1951573327,0.20016,0.05838,0.20850000000000002,0.9400000000000001,0.30000000000000004,0.9867117107000001,1.14016,0.36838000000000004,1.1981939117,0.20016,0.05838,0.20850000000000002,0.9400000000000001,0.31,0.9897979592
2019-08-10 09:30:00,1.2368000000000001,0.40740000000000004,1.3021708797,0.1968,0.0574,0.20500000000000002,1.04,0.35000000000000003,1.0973149047,1.2368000000000001,0.4174,1.3053340569,0.1968,0.0574,0.20500000000000002,1.04,0.36,1.1005453194
2019-08-10 10:00:00,1.2396800000000001,0.37824,1.2960987617,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.04,0.32,1.0881176407,1.2396800000000001,0.38824000000000003,1.2990522699,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.04,0.33,1.091100362
2019-08-10 10:30:00,1.14392,0.37656,1.2043049448,0.19392,0.056560000000000006,0.202,0.9500000000000001,0.32,1.0024470061,1.14392,0.38656,1.2074690886,0.19392,0.056560000000000006,0.202,0.9500000000000001,0.33,1.0056838469
2019-08-10 11:00:00,1.13776,0.39768000000000003,1.2052581466,0.19776000000000002,0.05768,0.20600000000000002,0.9400000000000001,0.34,0.99959992,1.12776,0.40768000000000004,1.1991853902,0.19776000000000002,0.05768,0.20600000000000002,0.93,0.35000000000000003,0.9936800290000001
2019-08-10 11:30:00,1.03824,0.41782,1.1191585455,0.19824000000000003,0.05782,0.20650000000000002,0.84,0.36,0.9138927727,1.02824,0.43782000000000004,1.1175705123,0.19824000000000003,0.05782,0.20650000000000002,0.8300000000000001,0.38,0.9128526716
2019-08-10 12:00:00,1.01064,0.39852000000000004,1.0863753495,0.20064,0.05852,0.209,0.81,0.34,0.8784645696000001,1.00064,0.40852000000000005,1.0808186712,0.20064,0.05852,0.209,0.8,0.35000000000000003,0.8732124598000001
2019-08-10 12:30:00,0.9582400000000001,0.40782,1.0414130064,0.19824000000000003,0.05782,0.20650000000000002,0.76,0.35000000000000003,0.8367197858000001,0.9582400000000001,0.41782,1.045369528,0.19824000000000003,0.05782,0.20650000000000002,0.76,0.36,0.8409518417
2019-08-10 13:00:00,0.93064,0.40852000000000005,1.0163559416,0.20064,0.05852,0.209,0.73,0.35000000000000003,0.8095677859,0.93064,0.41852000000000006,1.0204164836,0.20064,0.05852,0.209,0.73,0.36,0.8139410298
2019-08-10 13:30:00,0.7996800000000001,0.33824000000000004,0.8682709255000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.6000000000000001,0.28,0.6621178143,0.7996800000000001,0.33824000000000004,0.8682709255000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.6000000000000001,0.28,0.6621178143
2019-08-10 14:00:00,0.7354400000000001,0.33992000000000006,0.8101960257,0.20544,0.05992000000000001,0.214,0.53,0.28,0.5994163828,0.7354400000000001,0.33992000000000006,0.8101960257,0.20544,0.05992000000000001,0.214,0.53,0.28,0.5994163828
2019-08-10 14:30:00,0.7325600000000001,0.34908,0.8114807453,0.20256000000000002,0.05908000000000001,0.211,0.53,0.29,0.6041522987,0.7325600000000001,0.35908,0.8158324583000001,0.20256000000000002,0.05908000000000001,0.211,0.53,0.30000000000000004,0.6090155991
2019-08-10 15:00:00,0.79544,0.34992,0.8690044879000001,0.20544,0.05992000000000001,0.214,0.59,0.29,0.6574191966,0.79544,0.35992,0.8730791488,0.20544,0.05992000000000001,0.214,0.59,0.30000000000000004,0.6618912297
2019-08-10 15:30:00,0.82208,0.37894000000000005,0.9052132622,0.20208,0.058940000000000006,0.21050000000000002,0.62,0.32,0.6977105417,0.81208,0.38894,0.9004155985000001,0.20208,0.058940000000000006,0.21050000000000002,0.61,0.33,0.6935416354
2019-08-10 16:00:00,0.8244800000000001,0.37964000000000003,0.9076859589,0.20448000000000002,0.059640000000000006,0.213,0.62,0.32,0.6977105417,0.8144800000000001,0.38964000000000004,0.9028826059,0.20448000000000002,0.059640000000000006,0.213,0.61,0.33,0.6935416354
2019-08-10 16:30:00,0.8520800000000001,0.35894000000000004,0.9245962632,0.20208,0.058940000000000006,0.21050000000000002,0.65,0.30000000000000004,0.7158910532,0.8520800000000001,0.36894000000000005,0.9285241246,0.20208,0.058940000000000006,0.21050000000000002,0.65,0.31,0.7201388755
2019-08-10 17:00:00,0.9349600000000001,0.33978,0.9947867359,0.20496,0.05978000000000001,0.21350000000000002,0.73,0.28,0.7818567644000001,0.9349600000000001,0.34978000000000004,0.9982465878000001,0.20496,0.05978000000000001,0.21350000000000002,0.73,0.29,0.7854934755
2019-08-10 17:30:00,1.00256,0.31908000000000003,1.052111496,0.20256000000000002,0.05908000000000001,0.211,0.8,0.26,0.8411896338,1.00256,0.32908000000000004,1.055187282,0.20256000000000002,0.05908000000000001,0.211,0.8,0.27,0.8443340571
2019-08-10 18:00:00,0.9754400000000001,0.29992,1.0205073248,0.20544,0.05992000000000001,0.214,0.77,0.24,0.8065358021,0.9754400000000001,0.30992000000000003,1.0234908891,0.20544,0.05992000000000001,0.214,0.77,0.25,0.8095677859
2019-08-10 18:30:00,1.1016,0.32880000000000004,1.1496225468,0.2016,0.058800000000000005,0.21,0.9,0.27,0.9396275858,1.1016,0.3388,1.152522451,0.2016,0.058800000000000005,0.21,0.9,0.28,0.9425497334
2019-08-10 19:00:00,1.15352,0.31936000000000003,1.196912361,0.20352,0.05936,0.212,0.9500000000000001,0.26,0.9849365462,1.14352,0.33936000000000005,1.1928131455,0.20352,0.05936,0.212,0.9400000000000001,0.28,0.9808159868
2019-08-10 19:30:00,1.19256,0.32908000000000004,1.2371309551,0.20256000000000002,0.05908000000000001,0.211,0.99,0.27,1.0261578826,1.18256,0.33908000000000005,1.2302127458,0.20256000000000002,0.05908000000000001,0.211,0.98,0.28,1.0192153845
2019-08-10 20:00:00,1.19496,0.32978,1.239630691,0.20496,0.05978000000000001,0.21350000000000002,0.99,0.27,1.0261578826,1.18496,0.33978,1.23271272,0.20496,0.05978000000000001,0.21350000000000002,0.98,0.28,1.0192153845
2019-08-10 20:30:00,1.19208,0.32894,1.236631008,0.20208,0.058940000000000006,0.21050000000000002,0.99,0.27,1.0261578826,1.18208,0.33894,1.229712751,0.20208,0.058940000000000006,0.21050000000000002,0.98,0.28,1.0192153845
2019-08-10 21:00:00,1.14496,0.30978,1.1861269114,0.20496,0.05978000000000001,0.21350000000000002,0.9400000000000001,0.25,0.9726767192,1.14496,0.31978,1.1887777967,0.20496,0.05978000000000001,0.21350000000000002,0.9400000000000001,0.26,0.9752948272
2019-08-10 21:30:00,1.09256,0.30908,1.1354372726,0.20256000000000002,0.05908000000000001,0.211,0.89,0.25,0.9244457799,1.09256,0.31908000000000003,1.1382000703,0.20256000000000002,0.05908000000000001,0.211,0.89,0.26,0.9272000863000001
2019-08-10 22:00:00,1.09256,0.30908,1.1354372726,0.20256000000000002,0.05908000000000001,0.211,0.89,0.25,0.9244457799,1.09256,0.31908000000000003,1.1382000703,0.20256000000000002,0.05908000000000001,0.211,0.89,0.26,0.9272000863000001
2019-08-10 22:30:00,1.03824,0.30782000000000004,1.082910638,0.19824000000000003,0.05782,0.20650000000000002,0.84,0.25,0.8764131446000001,1.03824,0.31782000000000005,1.0857954918,0.19824000000000003,0.05782,0.20650000000000002,0.84,0.26,0.8793179175
2019-08-10 23:00:00,0.95064,0.28852,0.9934587057,0.20064,0.05852,0.209,0.75,0.23,0.7844743463,0.95064,0.29852,0.9964088518,0.20064,0.05852,0.209,0.75,0.24,0.7874642849
2019-08-10 23:30:00,0.8977600000000001,0.28768000000000005,0.9427262593,0.19776000000000002,0.05768,0.20600000000000002,0.7000000000000001,0.23,0.7368174808,0.8877600000000001,0.29768,0.9363392548,0.19776000000000002,0.05768,0.20600000000000002,0.6900000000000001,0.24,0.7305477397
2019-08-11 00:00:00,0.84064,0.28852,0.8887740995000001,0.20064,0.05852,0.209,0.64,0.23,0.6800735254,0.84064,0.29852,0.8920705129000001,0.20064,0.05852,0.209,0.64,0.24,0.6835202996
2019-08-11 00:30:00,0.81776,0.29768,0.8702555946,0.19776000000000002,0.05768,0.20600000000000002,0.62,0.24,0.6648308055000001,0.81776,0.30768,0.8737267307000001,0.19776000000000002,0.05768,0.20600000000000002,0.62,0.25,0.6685057965
2019-08-11 01:00:00,0.7606400000000001,0.27852000000000005,0.8100287649,0.20064,0.05852,0.209,0.56,0.22,0.6016643583,0.7606400000000001,0.28852,0.813521358,0.20064,0.05852,0.209,0.56,0.23,0.6053924347
2019-08-11 01:30:00,0.75824,0.27782,0.8075344265000001,0.19824000000000003,0.05782,0.20650000000000002,0.56,0.22,0.6016643583,0.75824,0.28782,0.8110291302,0.19824000000000003,0.05782,0.20650000000000002,0.56,0.23,0.6053924347
2019-08-11 02:00:00,0.7606400000000001,0.26852000000000004,0.8066450273,0.20064,0.05852,0.209,0.56,0.21,0.5980802622,0.7606400000000001,0.28852,0.813521358,0.20064,0.05852,0.209,0.56,0.23,0.6053924347
2019-08-11 02:30:00,0.7548800000000001,0.26684,0.8006543574,0.19488000000000003,0.05684,0.203,0.56,0.21,0.5980802622,0.7548800000000001,0.28684000000000004,0.8075400919,0.19488000000000003,0.05684,0.203,0.56,0.23,0.6053924347
2019-08-11 03:00:00,0.7506400000000001,0.26852000000000004,0.7972223027,0.20064,0.05852,0.209,0.55,0.21,0.5887274412,0.7506400000000001,0.26852000000000004,0.7972223027,0.20064,0.05852,0.209,0.55,0.21,0.5887274412
2019-08-11 03:30:00,0.76968,0.25824,0.8118467836000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.5700000000000001,0.2,0.6040695324,0.76968,0.26824000000000003,0.8150828179,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.5700000000000001,0.21,0.6074537019
2019-08-11 04:00:00,0.7706400000000001,0.25852,0.8128459879000001,0.20064,0.05852,0.209,0.5700000000000001,0.2,0.6040695324,0.7706400000000001,0.26852000000000004,0.816081491,0.20064,0.05852,0.209,0.5700000000000001,0.21,0.6074537019
2019-08-11 04:30:00,0.76824,0.25782,0.8103479808,0.19824000000000003,0.05782,0.20650000000000002,0.5700000000000001,0.2,0.6040695324,0.76824,0.26782,0.8135848143000001,0.19824000000000003,0.05782,0.20650000000000002,0.5700000000000001,0.21,0.6074537019
2019-08-11 05:00:00,0.76112,0.25866,0.8038710407,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.56,0.2,0.5946427499,0.76112,0.26866,0.8071442560000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.56,0.21,0.5980802622
2019-08-11 05:30:00,0.78824,0.25782,0.8293331357,0.19824000000000003,0.05782,0.20650000000000002,0.59,0.2,0.6229767251,0.77824,0.26782,0.8230340515,0.19824000000000003,0.05782,0.20650000000000002,0.58,0.21,0.6168468205000001
2019-08-11 06:00:00,0.79112,0.26866,0.8354932974,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.59,0.21,0.6262587325,0.78112,0.27866,0.8293369942000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.58,0.22,0.6203224968000001
2019-08-11 06:30:00,0.81488,0.28684000000000004,0.8638903866000001,0.19488000000000003,0.05684,0.203,0.62,0.23,0.6612866247,0.81488,0.29684000000000005,0.8672620135,0.19488000000000003,0.05684,0.203,0.62,0.24,0.6648308055000001
2019-08-11 07:00:00,0.8211200000000001,0.27866,0.8671155921,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.62,0.22,0.6578753681,0.8211200000000001,0.29866000000000004,0.8737481617,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.62,0.24,0.6648308055000001
2019-08-11 07:30:00,0.8606400000000001,0.27852000000000005,0.9045853194000001,0.20064,0.05852,0.209,0.66,0.22,0.6957010852000001,0.8606400000000001,0.29852,0.9109420399,0.20064,0.05852,0.209,0.66,0.24,0.7022819946000001
2019-08-11 08:00:00,0.90112,0.27866,0.9432224817,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.7000000000000001,0.22,0.7337574531000001,0.90112,0.29866000000000004,0.9493234696,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.7000000000000001,0.24,0.74
2019-08-11 08:30:00,0.93488,0.30684,0.9839468482,0.19488000000000003,0.05684,0.203,0.74,0.25,0.7810889834,0.93488,0.31684,0.9871110373,0.19488000000000003,0.05684,0.203,0.74,0.26,0.784346862
2019-08-11 09:00:00,0.9996800000000001,0.30824,1.0461223638,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.8,0.25,0.8381527307000001,0.9996800000000001,0.31824,1.0491123867,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.8,0.26,0.8411896338
2019-08-11 09:30:00,1.06064,0.28852,1.0991819686,0.20064,0.05852,0.209,0.86,0.23,0.8902246907,1.06064,0.29852,1.1018490822,0.20064,0.05852,0.209,0.86,0.24,0.8928605714000001
2019-08-11 10:00:00,1.07016,0.31838000000000005,1.1165161217,0.20016,0.05838,0.20850000000000002,0.87,0.26,0.9080198236,1.07016,0.32838,1.1194087055,0.20016,0.05838,0.20850000000000002,0.87,0.27,0.910933587
2019-08-11 10:30:00,0.94632,0.31726000000000004,0.9980858931000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.75,0.26,0.7937883849,0.94632,0.32726000000000005,1.0013094676,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.75,0.27,0.7971198153
2019-08-11 11:00:00,0.9272800000000001,0.31754000000000004,0.9801427702000001,0.19728,0.05754000000000001,0.20550000000000002,0.73,0.26,0.7749193506000001,0.9272800000000001,0.32754000000000005,0.9834280096,0.19728,0.05754000000000001,0.20550000000000002,0.73,0.27,0.7783315489
2019-08-11 11:30:00,0.9548800000000001,0.31684,1.0060732578,0.19488000000000003,0.05684,0.203,0.76,0.26,0.8032434251,0.9548800000000001,0.32684,1.0092671599,0.19488000000000003,0.05684,0.203,0.76,0.27,0.8065358021
2019-08-11 12:00:00,0.9982400000000001,0.31782000000000005,1.047612834,0.19824000000000003,0.05782,0.20650000000000002,0.8,0.26,0.8411896338,0.9982400000000001,0.32782,1.0506897972,0.19824000000000003,0.05782,0.20650000000000002,0.8,0.27,0.8443340571
2019-08-11 12:30:00,0.95584,0.31712,1.0070725892,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.76,0.26,0.8032434251,0.9458400000000001,0.33712000000000003,1.0041231,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.75,0.28,0.8005623024
2019-08-11 13:00:00,0.9282400000000001,0.30782000000000004,0.9779481837,0.19824000000000003,0.05782,0.20650000000000002,0.73,0.25,0.7716216690000001,0.9182400000000001,0.31782000000000005,0.971686292,0.19824000000000003,0.05782,0.20650000000000002,0.72,0.26,0.7655063684000001
2019-08-11 13:30:00,0.9258400000000001,0.30712,0.9754498449000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.73,0.25,0.7716216690000001,0.9158400000000001,0.31712,0.9691893520000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.72,0.26,0.7655063684000001
2019-08-11 14:00:00,0.9682400000000001,0.31782000000000005,1.0190673432,0.19824000000000003,0.05782,0.20650000000000002,0.77,0.26,0.8127115109,0.9682400000000001,0.32782,1.0222302334,0.19824000000000003,0.05782,0.20650000000000002,0.77,0.27,0.8159656856
2019-08-11 14:30:00,0.8758400000000001,0.28712000000000004,0.9217014701,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.68,0.23,0.7178439942,0.8758400000000001,0.29712000000000005,0.9248653956,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.68,0.24,0.7211102551
2019-08-11 15:00:00,0.8082400000000001,0.25782,0.8483649274,0.19824000000000003,0.05782,0.20650000000000002,0.61,0.2,0.6419501538,0.8082400000000001,0.27782,0.8546553984,0.19824000000000003,0.05782,0.20650000000000002,0.61,0.22,0.6484597135
2019-08-11 15:30:00,0.80632,0.28726,0.8559615938,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.61,0.23,0.6519202405,0.80632,0.28726,0.8559615938,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.61,0.23,0.6519202405
2019-08-11 16:00:00,0.75824,0.28782,0.8110291302,0.19824000000000003,0.05782,0.20650000000000002,0.56,0.23,0.6053924347,0.75824,0.28782,0.8110291302,0.19824000000000003,0.05782,0.20650000000000002,0.56,0.23,0.6053924347
2019-08-11 16:30:00,0.85584,0.29712000000000005,0.9059483429,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.66,0.24,0.7022819946000001,0.85584,0.31712,0.9127032376,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.66,0.26,0.709365914
2019-08-11 17:00:00,0.9287200000000001,0.30796,0.9784478525,0.19872,0.057960000000000005,0.20700000000000002,0.73,0.25,0.7716216690000001,0.9287200000000001,0.31796,0.9816411768000001,0.19872,0.057960000000000005,0.20700000000000002,0.73,0.26,0.7749193506000001
2019-08-11 17:30:00,0.96584,0.30712,1.0134937592,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.77,0.25,0.8095677859,0.95584,0.32712,1.0102661036,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.76,0.27,0.8065358021
2019-08-11 18:00:00,1.05824,0.32782,1.1078528106,0.19824000000000003,0.05782,0.20650000000000002,0.86,0.27,0.9013878189000001,1.05824,0.33782,1.1108529381,0.19824000000000003,0.05782,0.20650000000000002,0.86,0.28,0.9044335244
2019-08-11 18:30:00,1.09584,0.32712,1.143622665,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.9,0.27,0.9396275858,1.08584,0.33712000000000003,1.136968953,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.89,0.28,0.9330058949000001
2019-08-11 19:00:00,1.12824,0.32782,1.1749006128,0.19824000000000003,0.05782,0.20650000000000002,0.93,0.27,0.9684007435,1.1182400000000001,0.33782,1.1681536928,0.19824000000000003,0.05782,0.20650000000000002,0.92,0.28,0.9616652224000001
2019-08-11 19:30:00,1.16584,0.32712,1.2108634935,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.97,0.27,1.0068763579,1.15584,0.33712000000000003,1.204,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.96,0.28,1.0
2019-08-11 20:00:00,1.14872,0.31796,1.1919128324,0.19872,0.057960000000000005,0.20700000000000002,0.9500000000000001,0.26,0.9849365462,1.14872,0.32796000000000003,1.1946193536,0.19872,0.057960000000000005,0.20700000000000002,0.9500000000000001,0.27,0.98762341
2019-08-11 20:30:00,1.14632,0.31726000000000004,1.1894130695,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.9500000000000001,0.26,0.9849365462,1.14632,0.32726000000000005,1.1921193942000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.9500000000000001,0.27,0.98762341
2019-08-11 21:00:00,1.09872,0.29796,1.1384049367,0.19872,0.057960000000000005,0.20700000000000002,0.9,0.24,0.9314504818,1.09872,0.30796,1.1410631008,0.19872,0.057960000000000005,0.20700000000000002,0.9,0.25,0.9340770846
2019-08-11 21:30:00,1.0768,0.2974,1.1171145868,0.1968,0.0574,0.20500000000000002,0.88,0.24,0.9121403401,1.0668,0.3074,1.1102058368,0.1968,0.0574,0.20500000000000002,0.87,0.25,0.9052071586
2019-08-11 22:00:00,1.03056,0.29558,1.0721107452,0.19056,0.055580000000000004,0.1985,0.84,0.24,0.8736131867,1.03056,0.30558,1.0749107172,0.19056,0.055580000000000004,0.1985,0.84,0.25,0.8764131446000001
2019-08-11 22:30:00,0.9956800000000001,0.28124000000000005,1.0346374244,0.17568,0.05124,0.183,0.8200000000000001,0.23,0.8516454661,0.9856800000000001,0.29124,1.0278063047,0.17568,0.05124,0.183,0.81,0.24,0.8448076704
2019-08-11 23:00:00,0.9090400000000001,0.26222,0.9461041433,0.17904,0.05222,0.1865,0.73,0.21,0.7596051606,0.8990400000000001,0.27222,0.9393490565,0.17904,0.05222,0.1865,0.72,0.22,0.7528612090000001
2019-08-11 23:30:00,0.8256800000000001,0.26124,0.8660218242000001,0.17568,0.05124,0.183,0.65,0.21,0.6830812543,0.8256800000000001,0.27124000000000004,0.8690906742000001,0.17568,0.05124,0.183,0.65,0.22,0.6862215386
2019-08-12 00:00:00,0.7890400000000001,0.26222,0.8314706549,0.17904,0.05222,0.1865,0.61,0.21,0.6451356447000001,0.7890400000000001,0.27222,0.8346782913,0.17904,0.05222,0.1865,0.61,0.22,0.6484597135
2019-08-12 00:30:00,0.73904,0.26222,0.7841807508,0.17904,0.05222,0.1865,0.56,0.21,0.5980802622,0.73904,0.27222,0.7875810117,0.17904,0.05222,0.1865,0.56,0.22,0.6016643583
2019-08-12 01:00:00,0.71904,0.25222,0.7619930774,0.17904,0.05222,0.1865,0.54,0.2,0.5758472020000001,0.70904,0.27222,0.75950079,0.17904,0.05222,0.1865,0.53,0.22,0.5738466694000001
2019-08-12 01:30:00,0.7152000000000001,0.2511,0.7579988456000001,0.1752,0.0511,0.1825,0.54,0.2,0.5758472020000001,0.7052,0.2711,0.7555145598,0.1752,0.0511,0.1825,0.53,0.22,0.5738466694000001
2019-08-12 02:00:00,0.73904,0.25222,0.7808937508,0.17904,0.05222,0.1865,0.56,0.2,0.5946427499,0.73904,0.25222,0.7808937508,0.17904,0.05222,0.1865,0.56,0.2,0.5946427499
2019-08-12 02:30:00,0.73904,0.25222,0.7808937508,0.17904,0.05222,0.1865,0.56,0.2,0.5946427499,0.73904,0.25222,0.7808937508,0.17904,0.05222,0.1865,0.56,0.2,0.5946427499
2019-08-12 03:00:00,0.71904,0.25222,0.7619930774,0.17904,0.05222,0.1865,0.54,0.2,0.5758472020000001,0.70904,0.27222,0.75950079,0.17904,0.05222,0.1865,0.53,0.22,0.5738466694000001
2019-08-12 03:30:00,0.7466400000000001,0.25152,0.7878664862,0.17664000000000002,0.05152,0.184,0.5700000000000001,0.2,0.6040695324,0.7466400000000001,0.26152000000000003,0.7911156679,0.17664000000000002,0.05152,0.184,0.5700000000000001,0.21,0.6074537019
2019-08-12 04:00:00,0.74904,0.23222,0.7842111004000001,0.17904,0.05222,0.1865,0.5700000000000001,0.18,0.5977457654,0.74904,0.24222000000000002,0.7872302395,0.17904,0.05222,0.1865,0.5700000000000001,0.19,0.6008327554
2019-08-12 04:30:00,0.74568,0.25124,0.7868673332,0.17568,0.05124,0.183,0.5700000000000001,0.2,0.6040695324,0.74568,0.25124,0.7868673332,0.17568,0.05124,0.183,0.5700000000000001,0.2,0.6040695324
