Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-12 05:00:00,0.7495200000000001,0.25236000000000003,0.7908639580000001,0.17952,0.052360000000000004,0.187,0.5700000000000001,0.2,0.6040695324,0.7495200000000001,0.25236000000000003,0.7908639580000001,0.17952,0.052360000000000004,0.187,0.5700000000000001,0.2,0.6040695324
2019-08-12 05:30:00,0.7676000000000001,0.2218,0.7990025031,0.1776,0.051800000000000006,0.185,0.59,0.17,0.6140032573,0.7676000000000001,0.2318,0.8018360181,0.1776,0.051800000000000006,0.185,0.59,0.18,0.6168468205000001
2019-08-12 06:00:00,0.7895200000000001,0.24236000000000002,0.8258814685,0.17952,0.052360000000000004,0.187,0.61,0.19,0.6389053138,0.7795200000000001,0.25236000000000003,0.8193515729,0.17952,0.052360000000000004,0.187,0.6000000000000001,0.2,0.632455532
2019-08-12 06:30:00,0.8161600000000001,0.25138000000000005,0.8539959309,0.17616,0.05138,0.1835,0.64,0.2,0.6705221846,0.8061600000000001,0.27138,0.8506121619,0.17616,0.05138,0.1835,0.63,0.22,0.6673080248000001
2019-08-12 07:00:00,0.8595200000000001,0.27236000000000005,0.9016399503,0.17952,0.052360000000000004,0.187,0.68,0.22,0.7147027354000001,0.84952,0.27236000000000005,0.8921122127000001,0.17952,0.052360000000000004,0.187,0.67,0.22,0.7051950085
2019-08-12 07:30:00,0.9661600000000001,0.30138000000000004,1.0120746267,0.17616,0.05138,0.1835,0.79,0.25,0.8286132994000001,0.9661600000000001,0.31138000000000005,1.0150973599,0.17616,0.05138,0.1835,0.79,0.26,0.8316850365
2019-08-12 08:00:00,0.9995200000000001,0.35236,1.059810266,0.17952,0.052360000000000004,0.187,0.8200000000000001,0.30000000000000004,0.8731551981000001,0.9995200000000001,0.36236,1.0631768432,0.17952,0.052360000000000004,0.187,0.8200000000000001,0.31,0.8766413178
2019-08-12 08:30:00,1.05568,0.41124000000000005,1.1329512787,0.17568,0.05124,0.183,0.88,0.36,0.9507891459000001,1.05568,0.40124000000000004,1.1293599072,0.17568,0.05124,0.183,0.88,0.35000000000000003,0.9470480452000001
2019-08-12 09:00:00,1.01904,0.43222000000000005,1.1069131176,0.17904,0.05222,0.1865,0.84,0.38,0.9219544457000001,1.01904,0.44222000000000006,1.1108559988,0.17904,0.05222,0.1865,0.84,0.39,0.9261209424
2019-08-12 09:30:00,1.01472,0.43096,1.1024441936,0.17472000000000001,0.050960000000000005,0.182,0.84,0.38,0.9219544457000001,1.01472,0.44096,1.1063916124,0.17472000000000001,0.050960000000000005,0.182,0.84,0.39,0.9261209424
2019-08-12 10:00:00,0.9885600000000001,0.43208,1.0788623638,0.17856000000000002,0.05208,0.186,0.81,0.38,0.8947066558000001,0.9885600000000001,0.44208000000000003,1.0829060901,0.17856000000000002,0.05208,0.186,0.81,0.39,0.8989994438000001
2019-08-12 10:30:00,0.91568,0.36124,0.9843597919,0.17568,0.05124,0.183,0.74,0.31,0.8023091673,0.90568,0.37124,0.9788132610000001,0.17568,0.05124,0.183,0.73,0.32,0.797057087
2019-08-12 11:00:00,0.8876000000000001,0.3718,0.9623247892000001,0.1776,0.051800000000000006,0.185,0.71,0.32,0.7787810989,0.8776,0.38180000000000003,0.9570543349,0.1776,0.051800000000000006,0.185,0.7000000000000001,0.33,0.7738862966000001
2019-08-12 11:30:00,0.8452000000000001,0.4011,0.9355448947,0.1752,0.0511,0.1825,0.67,0.35000000000000003,0.7559100476,0.8452000000000001,0.4111,0.9398756567000001,0.1752,0.0511,0.1825,0.67,0.36,0.7605918748
2019-08-12 12:00:00,0.9180800000000001,0.42194000000000004,1.0103980651,0.17808000000000002,0.05194000000000001,0.1855,0.74,0.37,0.8273451517,0.9180800000000001,0.43194000000000005,1.0146147298,0.17808000000000002,0.05194000000000001,0.1855,0.74,0.38,0.8318653737
2019-08-12 12:30:00,0.9452,0.4011,1.0267834484,0.1752,0.0511,0.1825,0.77,0.35000000000000003,0.8458132182,0.9452,0.42110000000000003,1.0347599963,0.1752,0.0511,0.1825,0.77,0.37,0.8542833254000001
2019-08-12 13:00:00,0.8880800000000001,0.44194000000000006,0.9919662545000001,0.17808000000000002,0.05194000000000001,0.1855,0.71,0.39,0.810061726,0.8880800000000001,0.45194000000000006,0.9964616651,0.17808000000000002,0.05194000000000001,0.1855,0.71,0.4,0.8149233093
2019-08-12 13:30:00,0.74568,0.38124,0.8374858805000001,0.17568,0.05124,0.183,0.5700000000000001,0.33,0.658634952,0.7356800000000001,0.39124000000000003,0.8332429418,0.17568,0.05124,0.183,0.56,0.34,0.6551335742000001
2019-08-12 14:00:00,0.78712,0.46166,0.9125173149,0.17712000000000003,0.051660000000000005,0.1845,0.61,0.41000000000000003,0.734982993,0.77712,0.47166,0.9090537113,0.17712000000000003,0.051660000000000005,0.1845,0.6000000000000001,0.42,0.7323933369000001
2019-08-12 14:30:00,0.8537600000000001,0.49068000000000006,0.9847197571,0.17376000000000003,0.05068,0.181,0.68,0.44,0.8099382693,0.8437600000000001,0.50068,0.9811276166,0.17376000000000003,0.05068,0.181,0.67,0.45,0.807093551
2019-08-12 15:00:00,0.7776000000000001,0.45180000000000003,0.8993247467000001,0.1776,0.051800000000000006,0.185,0.6000000000000001,0.4,0.7211102551,0.7776000000000001,0.46180000000000004,0.9043898496,0.1776,0.051800000000000006,0.185,0.6000000000000001,0.41000000000000003,0.726704892
2019-08-12 15:30:00,0.85472,0.47096000000000005,0.9758840095,0.17472000000000001,0.050960000000000005,0.182,0.68,0.42,0.7992496481,0.84472,0.48096000000000005,0.9720465009,0.17472000000000001,0.050960000000000005,0.182,0.67,0.43,0.7961155695000001
2019-08-12 16:00:00,0.8880800000000001,0.49194000000000004,1.0152295553,0.17808000000000002,0.05194000000000001,0.1855,0.71,0.44,0.8352843827,0.8880800000000001,0.50194,1.0201126653,0.17808000000000002,0.05194000000000001,0.1855,0.71,0.45,0.8405950273
2019-08-12 16:30:00,0.9642400000000001,0.49082000000000003,1.0819718342,0.17424,0.050820000000000004,0.18150000000000002,0.79,0.44,0.9042676595,0.9642400000000001,0.50082,1.0865447299,0.17424,0.050820000000000004,0.18150000000000002,0.79,0.45,0.9091754506
2019-08-12 17:00:00,0.9676,0.4418,1.0636902745,0.1776,0.051800000000000006,0.185,0.79,0.39,0.8810221337,0.9676,0.45180000000000003,1.0678824842,0.1776,0.051800000000000006,0.185,0.79,0.4,0.8854942123
2019-08-12 17:30:00,0.98328,0.39054000000000005,1.0579986059,0.17328000000000002,0.05054,0.18050000000000002,0.81,0.34,0.8784645696000001,0.98328,0.40054,1.061730592,0.17328000000000002,0.05054,0.18050000000000002,0.81,0.35000000000000003,0.8823831367
2019-08-12 18:00:00,1.1176,0.4418,1.2017557988,0.1776,0.051800000000000006,0.185,0.9400000000000001,0.39,1.0176934705,1.1176,0.4418,1.2017557988,0.1776,0.051800000000000006,0.185,0.9400000000000001,0.39,1.0176934705
2019-08-12 18:30:00,1.19408,0.40494,1.2608740817,0.15408000000000002,0.04494,0.1605,1.04,0.36,1.1005453194,1.18408,0.41494000000000003,1.2546795009,0.15408000000000002,0.04494,0.1605,1.03,0.37,1.0944404963
2019-08-12 19:00:00,1.26152,0.39586000000000005,1.3221716417,0.19152000000000002,0.05586000000000001,0.1995,1.07,0.34,1.1227199116,1.26152,0.40586000000000005,1.3252000038,0.19152000000000002,0.05586000000000001,0.1995,1.07,0.35000000000000003,1.1257886125
2019-08-12 19:30:00,1.28536,0.39698000000000006,1.3452670553,0.19536,0.05698,0.20350000000000001,1.09,0.34,1.1417968296,1.28536,0.40698,1.3482518496,0.19536,0.05698,0.20350000000000001,1.09,0.35000000000000003,1.1448143954
2019-08-12 20:00:00,1.2591999999999999,0.35810000000000003,1.3091295772,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.06,0.30000000000000004,1.1016351483,1.2591999999999999,0.36810000000000004,1.3119002439,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.06,0.31,1.1044002898
2019-08-12 20:30:00,1.21152,0.34586,1.2599205729,0.19152000000000002,0.05586000000000001,0.1995,1.02,0.29,1.0604244433,1.20152,0.35586,1.2531107892,0.19152000000000002,0.05586000000000001,0.1995,1.01,0.30000000000000004,1.0536128321
2019-08-12 21:00:00,1.21056,0.32558000000000004,1.2535780190999999,0.19056,0.055580000000000004,0.1985,1.02,0.27,1.0551303237,1.20056,0.33558000000000004,1.2465786177,0.19056,0.055580000000000004,0.1985,1.01,0.28,1.0480935073
2019-08-12 21:30:00,1.19808,0.32194,1.2405809325,0.17808000000000002,0.05194000000000001,0.1855,1.02,0.27,1.0551303237,1.18808,0.33194,1.2335794462,0.17808000000000002,0.05194000000000001,0.1855,1.01,0.28,1.0480935073
2019-08-12 22:00:00,1.17096,0.30278000000000005,1.2094722196,0.18096,0.05278000000000001,0.1885,0.99,0.25,1.0210778619,1.17096,0.31278,1.2120142945,0.18096,0.05278000000000001,0.1885,0.99,0.26,1.0235721763
2019-08-12 22:30:00,1.06808,0.30194000000000004,1.1099381289,0.17808000000000002,0.05194000000000001,0.1855,0.89,0.25,0.9244457799,1.06808,0.31194000000000005,1.1127000719,0.17808000000000002,0.05194000000000001,0.1855,0.89,0.26,0.9272000863000001
2019-08-12 23:00:00,1.00096,0.30278000000000005,1.0457517153,0.18096,0.05278000000000001,0.1885,0.8200000000000001,0.25,0.8572630868000001,1.00096,0.31278,1.0486907313,0.18096,0.05278000000000001,0.1885,0.8200000000000001,0.26,0.8602325267
2019-08-12 23:30:00,0.9080800000000001,0.30194000000000004,0.9569624078000001,0.17808000000000002,0.05194000000000001,0.1855,0.73,0.25,0.7716216690000001,0.9080800000000001,0.31194000000000005,0.9601644911,0.17808000000000002,0.05194000000000001,0.1855,0.73,0.26,0.7749193506000001
2019-08-13 00:00:00,0.84096,0.30278000000000005,0.8938061591,0.18096,0.05278000000000001,0.1885,0.66,0.25,0.7057619995000001,0.83096,0.31278,0.8878771593,0.18096,0.05278000000000001,0.1885,0.65,0.26,0.7000714249000001
2019-08-13 00:30:00,0.8076,0.3018,0.862149059,0.1776,0.051800000000000006,0.185,0.63,0.25,0.6777905281000001,0.8076,0.3118,0.8657002946000001,0.1776,0.051800000000000006,0.185,0.63,0.26,0.6815423685
2019-08-13 01:00:00,0.7909600000000001,0.29278000000000004,0.8434084716,0.18096,0.05278000000000001,0.1885,0.61,0.24,0.6555150647,0.7909600000000001,0.30278000000000005,0.8469317859000001,0.18096,0.05278000000000001,0.1885,0.61,0.25,0.6592419890000001
2019-08-13 01:30:00,0.7880800000000001,0.29194000000000003,0.8404159982,0.17808000000000002,0.05194000000000001,0.1855,0.61,0.24,0.6555150647,0.7880800000000001,0.30194000000000004,0.8439418523000001,0.17808000000000002,0.05194000000000001,0.1855,0.61,0.25,0.6592419890000001
2019-08-13 02:00:00,0.7909600000000001,0.27278,0.8366759528000001,0.18096,0.05278000000000001,0.1885,0.61,0.22,0.6484597135,0.7909600000000001,0.28278000000000003,0.8399894345000001,0.18096,0.05278000000000001,0.1885,0.61,0.23,0.6519202405
2019-08-13 02:30:00,0.80808,0.29194000000000003,0.8591986092,0.17808000000000002,0.05194000000000001,0.1855,0.63,0.24,0.6741661516,0.79808,0.31194000000000005,0.8568770332000001,0.17808000000000002,0.05194000000000001,0.1855,0.62,0.26,0.6723094526000001
2019-08-13 03:00:00,0.78,0.28250000000000003,0.829581973,0.18,0.052500000000000005,0.1875,0.6000000000000001,0.23,0.6425729531000001,0.77,0.29250000000000004,0.8236845573,0.18,0.052500000000000005,0.1875,0.59,0.24,0.6369458376
2019-08-13 03:30:00,0.7876000000000001,0.2818,0.8364956665000001,0.1776,0.051800000000000006,0.185,0.61,0.23,0.6519202405,0.7876000000000001,0.2918,0.8399172578,0.1776,0.051800000000000006,0.185,0.61,0.24,0.6555150647
2019-08-13 04:00:00,0.7909600000000001,0.25278,0.8303706702,0.18096,0.05278000000000001,0.1885,0.61,0.2,0.6419501538,0.7909600000000001,0.26278,0.8334692856,0.18096,0.05278000000000001,0.1885,0.61,0.21,0.6451356447000001
2019-08-13 04:30:00,0.79488,0.26684,0.8384734939,0.19488000000000003,0.05684,0.203,0.6000000000000001,0.21,0.6356886030000001,0.79488,0.28684000000000004,0.8450511227,0.19488000000000003,0.05684,0.203,0.6000000000000001,0.23,0.6425729531000001
2019-08-13 05:00:00,0.8116,0.26880000000000004,0.8549549696000001,0.2016,0.058800000000000005,0.21,0.61,0.21,0.6451356447000001,0.8116,0.2888,0.8614522622,0.2016,0.058800000000000005,0.21,0.61,0.23,0.6519202405
2019-08-13 05:30:00,0.8287200000000001,0.26796000000000003,0.8709646376,0.19872,0.057960000000000005,0.20700000000000002,0.63,0.21,0.6640783086000001,0.8287200000000001,0.28796000000000005,0.8773242274,0.19872,0.057960000000000005,0.20700000000000002,0.63,0.23,0.6706713055
2019-08-13 06:00:00,0.8416,0.2888,0.8897730048,0.2016,0.058800000000000005,0.21,0.64,0.23,0.6800735254,0.8416,0.2988,0.8930688663,0.2016,0.058800000000000005,0.21,0.64,0.24,0.6835202996
2019-08-13 06:30:00,0.87824,0.30782000000000004,0.9306227216,0.19824000000000003,0.05782,0.20650000000000002,0.68,0.25,0.7244998275,0.87824,0.31782000000000005,0.9339780779,0.19824000000000003,0.05782,0.20650000000000002,0.68,0.26,0.7280109889
2019-08-13 07:00:00,0.9411200000000001,0.30866000000000005,0.9904432594,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.74,0.25,0.7810889834,0.9311200000000001,0.31866,0.9841385319,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.73,0.26,0.7749193506000001
2019-08-13 07:30:00,1.02776,0.35768000000000005,1.088221301,0.19776000000000002,0.05768,0.20600000000000002,0.8300000000000001,0.30000000000000004,0.8825531145000001,1.02776,0.36768,1.0915489911,0.19776000000000002,0.05768,0.20600000000000002,0.8300000000000001,0.31,0.8860022573
2019-08-13 08:00:00,1.04112,0.34866,1.0979502038,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.84,0.29,0.8886506625,1.04112,0.35866000000000003,1.1011665859,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.84,0.30000000000000004,0.8919641248
2019-08-13 08:30:00,1.06776,0.37768,1.1325871269,0.19776000000000002,0.05768,0.20600000000000002,0.87,0.32,0.926984358,1.05776,0.39768000000000003,1.1300467247000001,0.19776000000000002,0.05768,0.20600000000000002,0.86,0.34,0.9247702417
2019-08-13 09:00:00,1.09776,0.48768000000000006,1.2012113886,0.19776000000000002,0.05768,0.20600000000000002,0.9,0.43,0.9974467404,1.09776,0.49768000000000007,1.2053059363,0.19776000000000002,0.05768,0.20600000000000002,0.9,0.44,1.0017983829
2019-08-13 09:30:00,1.09488,0.5168400000000001,1.210737709,0.19488000000000003,0.05684,0.203,0.9,0.46,1.0107423015,1.09488,0.5268400000000001,1.2150401639,0.19488000000000003,0.05684,0.203,0.9,0.47000000000000003,1.0153324579
2019-08-13 10:00:00,1.05728,0.51754,1.1771527726,0.19728,0.05754000000000001,0.20550000000000002,0.86,0.46,0.9752948272,1.05728,0.52754,1.1815834503,0.19728,0.05754000000000001,0.20550000000000002,0.86,0.47000000000000003,0.9800510191
2019-08-13 10:30:00,0.9748800000000001,0.46684000000000003,1.0808934268,0.19488000000000003,0.05684,0.203,0.78,0.41000000000000003,0.8811923740000001,0.9648800000000001,0.47684000000000004,1.0762758940000001,0.19488000000000003,0.05684,0.203,0.77,0.42,0.877097486
2019-08-13 11:00:00,1.06776,0.5576800000000001,1.2046237587,0.19776000000000002,0.05768,0.20600000000000002,0.87,0.5,1.0034440692,1.06776,0.5676800000000001,1.2092857396,0.19776000000000002,0.05768,0.20600000000000002,0.87,0.51,1.0084641788
2019-08-13 11:30:00,0.9139200000000001,0.53656,1.0597860161,0.19392,0.056560000000000006,0.202,0.72,0.48,0.8653323061,0.9039200000000001,0.54656,1.0563139685,0.19392,0.056560000000000006,0.202,0.71,0.49,0.8626702730000001
2019-08-13 12:00:00,0.8977600000000001,0.53768,1.0464572614,0.19776000000000002,0.05768,0.20600000000000002,0.7000000000000001,0.48,0.8487638070000001,0.8877600000000001,0.5476800000000001,1.0431065142,0.19776000000000002,0.05768,0.20600000000000002,0.6900000000000001,0.49,0.8462860037000001
2019-08-13 12:30:00,0.8548800000000001,0.54684,1.0148171264,0.19488000000000003,0.05684,0.203,0.66,0.49,0.8220097323000001,0.8548800000000001,0.56684,1.0257326162,0.19488000000000003,0.05684,0.203,0.66,0.51,0.8340863265
2019-08-13 13:00:00,0.8482400000000001,0.5178200000000001,0.9938051368,0.19824000000000003,0.05782,0.20650000000000002,0.65,0.46,0.7963039621,0.8482400000000001,0.5278200000000001,0.9990520757,0.19824000000000003,0.05782,0.20650000000000002,0.65,0.47000000000000003,0.8021221852
2019-08-13 13:30:00,0.7139200000000001,0.43656000000000006,0.8368192158000001,0.19392,0.056560000000000006,0.202,0.52,0.38,0.6440496875,0.7139200000000001,0.44656,0.8420793312,0.19392,0.056560000000000006,0.202,0.52,0.39,0.65
2019-08-13 14:00:00,0.8182400000000001,0.49782000000000004,0.957779437,0.19824000000000003,0.05782,0.20650000000000002,0.62,0.44,0.7602631123,0.8082400000000001,0.50782,0.9545328962,0.19824000000000003,0.05782,0.20650000000000002,0.61,0.45,0.7580237463
2019-08-13 14:30:00,0.87392,0.52656,1.0202948593,0.19392,0.056560000000000006,0.202,0.68,0.47000000000000003,0.8266196223000001,0.86392,0.53656,1.016982989,0.19392,0.056560000000000006,0.202,0.67,0.48,0.8241965785
2019-08-13 15:00:00,0.88824,0.5378200000000001,1.0383740415,0.19824000000000003,0.05782,0.20650000000000002,0.6900000000000001,0.48,0.8405355436,0.88824,0.5478200000000001,1.0435885444,0.19824000000000003,0.05782,0.20650000000000002,0.6900000000000001,0.49,0.8462860037000001
2019-08-13 15:30:00,0.8848800000000001,0.5368400000000001,1.034992657,0.19488000000000003,0.05684,0.203,0.6900000000000001,0.48,0.8405355436,0.8848800000000001,0.54684,1.0402146894,0.19488000000000003,0.05684,0.203,0.6900000000000001,0.49,0.8462860037000001
2019-08-13 16:00:00,0.9072800000000001,0.53754,1.0545644836,0.19728,0.05754000000000001,0.20550000000000002,0.71,0.48,0.8570297544000001,0.9072800000000001,0.54754,1.0596966783,0.19728,0.05754000000000001,0.20550000000000002,0.71,0.49,0.8626702730000001
2019-08-13 16:30:00,1.0244,0.5367000000000001,1.1564783829,0.19440000000000002,0.0567,0.2025,0.8300000000000001,0.48,0.9588013350000001,1.0244,0.5467000000000001,1.161152983,0.19440000000000002,0.0567,0.2025,0.8300000000000001,0.49,0.9638464608
2019-08-13 17:00:00,1.13728,0.51754,1.2495012805,0.19728,0.05754000000000001,0.20550000000000002,0.9400000000000001,0.46,1.0465180362,1.13728,0.52754,1.2536762939,0.19728,0.05754000000000001,0.20550000000000002,0.9400000000000001,0.47000000000000003,1.0509519494
2019-08-13 17:30:00,1.24584,0.47712000000000004,1.3340767594,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.05,0.42,1.1308846095,1.23584,0.48712000000000005,1.328377356,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.04,0.43,1.1253888217
2019-08-13 18:00:00,1.33872,0.47796000000000005,1.4214840836,0.19872,0.057960000000000005,0.20700000000000002,1.1400000000000001,0.42,1.2149074039,1.3287200000000001,0.48796000000000006,1.4154864182,0.19872,0.057960000000000005,0.20700000000000002,1.13,0.43,1.2090492132
2019-08-13 18:30:00,1.42584,0.44712,1.4943011744999999,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.23,0.39,1.2903487901,1.42584,0.45712,1.4973237459,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.23,0.4,1.2934063553000001
2019-08-13 19:00:00,1.39824,0.42782000000000003,1.4622260598,0.19824000000000003,0.05782,0.20650000000000002,1.2,0.37,1.2557467897999999,1.3882400000000001,0.43782000000000004,1.4556430366,0.19824000000000003,0.05782,0.20650000000000002,1.19,0.38,1.2491997438
2019-08-13 19:30:00,1.33536,0.38698000000000005,1.3903020715,0.19536,0.05698,0.20350000000000001,1.1400000000000001,0.33,1.1868024267,1.33536,0.39698000000000006,1.3931186059,0.19536,0.05698,0.20350000000000001,1.1400000000000001,0.34,1.1896217886
2019-08-13 20:00:00,1.29872,0.38796,1.3554285669000001,0.19872,0.057960000000000005,0.20700000000000002,1.1,0.33,1.148433716,1.28872,0.39796000000000004,1.3487666218,0.19872,0.057960000000000005,0.20700000000000002,1.09,0.34,1.1417968296
2019-08-13 20:30:00,1.31488,0.38684,1.3706037356,0.19488000000000003,0.05684,0.203,1.12,0.33,1.1676043851,1.30488,0.39684,1.3638892184,0.19488000000000003,0.05684,0.203,1.11,0.34,1.1609048195
2019-08-13 21:00:00,1.30824,0.38782000000000005,1.3645131916,0.19824000000000003,0.05782,0.20650000000000002,1.11,0.33,1.1580155439,1.29824,0.39782,1.3578246757,0.19824000000000003,0.05782,0.20650000000000002,1.1,0.34,1.1513470372
2019-08-13 21:30:00,1.25584,0.38712,1.3141521982,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.06,0.33,1.1101801656,1.25584,0.39712000000000003,1.3171326433,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.06,0.34,1.1131936040000001
2019-08-13 22:00:00,1.1792,0.3781,1.2383344661,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.98,0.32,1.0309219175,1.1792,0.3781,1.2383344661,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.98,0.32,1.0309219175
2019-08-13 22:30:00,1.14584,0.34712000000000004,1.1972642148000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.9500000000000001,0.29,0.9932774033,1.13584,0.36712000000000006,1.1936957736,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.9400000000000001,0.31,0.9897979592
2019-08-13 23:00:00,1.0692,0.3481,1.1244386377,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.87,0.29,0.9170605214,1.0692,0.36810000000000004,1.1307900999,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.87,0.31,0.9235799911
2019-08-13 23:30:00,0.9753600000000001,0.37698000000000004,1.0456773164,0.19536,0.05698,0.20350000000000001,0.78,0.32,0.8430895563,0.9753600000000001,0.38698000000000005,1.0493239014,0.19536,0.05698,0.20350000000000001,0.78,0.33,0.8469356528
2019-08-14 00:00:00,0.8992,0.3481,0.9642272813,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.7000000000000001,0.29,0.7576938696000001,0.8892,0.35810000000000003,0.9585991081,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.6900000000000001,0.30000000000000004,0.7523961722
2019-08-14 00:30:00,0.87536,0.34698,0.9416210756000001,0.19536,0.05698,0.20350000000000001,0.68,0.29,0.7392563831000001,0.87536,0.35698,0.945351707,0.19536,0.05698,0.20350000000000001,0.68,0.30000000000000004,0.7432361670000001
2019-08-14 01:00:00,0.8392000000000001,0.3481,0.9085319202000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.64,0.29,0.7026378868,0.8292,0.35810000000000003,0.9032210416,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.63,0.30000000000000004,0.697782201
2019-08-14 01:30:00,0.8058400000000001,0.30712,0.8623808903,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.61,0.25,0.6592419890000001,0.8058400000000001,0.32712,0.8697043176,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.61,0.27,0.6670832032
2019-08-14 02:00:00,0.8092,0.29810000000000003,0.8623620179,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.61,0.24,0.6555150647,0.8092,0.30810000000000004,0.8658696495,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.61,0.25,0.6592419890000001
2019-08-14 02:30:00,0.8058400000000001,0.29712000000000005,0.8588704210000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.61,0.24,0.6555150647,0.8058400000000001,0.30712,0.8623808903,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.61,0.25,0.6592419890000001
2019-08-14 03:00:00,0.8092,0.29810000000000003,0.8623620179,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.61,0.24,0.6555150647,0.8092,0.30810000000000004,0.8658696495,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.61,0.25,0.6592419890000001
2019-08-14 03:30:00,0.83584,0.29712000000000005,0.8870788015000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.64,0.24,0.6835202996,0.82584,0.30712,0.8810984054000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.63,0.25,0.6777905281000001
2019-08-14 04:00:00,0.8192,0.2781,0.8651174776,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.62,0.22,0.6578753681,0.8192,0.2881,0.8683836998000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.62,0.23,0.6612866247
2019-08-14 04:30:00,0.83584,0.29712000000000005,0.8870788015000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.64,0.24,0.6835202996,0.82584,0.30712,0.8810984054000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.63,0.25,0.6777905281000001
2019-08-14 05:00:00,0.8492000000000001,0.29810000000000003,0.9000023611,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.65,0.24,0.6928924881,0.8492000000000001,0.30810000000000004,0.9033638525000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.65,0.25,0.6964194139000001
2019-08-14 05:30:00,0.8463200000000001,0.28726,0.8937426084000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.65,0.23,0.6894925670000001,0.8463200000000001,0.28726,0.8937426084000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.65,0.23,0.6894925670000001
2019-08-14 06:00:00,0.8692000000000001,0.2881,0.9157020531000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.67,0.23,0.7083784299,0.8692000000000001,0.29810000000000003,0.9188973011,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.67,0.24,0.7116881339000001
2019-08-14 06:30:00,0.8963200000000001,0.29726,0.9443267708,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.7000000000000001,0.24,0.74,0.8963200000000001,0.31726000000000004,0.9508119951,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.7000000000000001,0.26,0.7467261881
2019-08-14 07:00:00,0.91288,0.29334000000000005,0.9588525695000001,0.18288000000000001,0.053340000000000005,0.1905,0.73,0.24,0.7684399781,0.91288,0.29334000000000005,0.9588525695000001,0.18288000000000001,0.053340000000000005,0.1905,0.73,0.24,0.7684399781
2019-08-14 07:30:00,1.07568,0.36124,1.1347166166,0.17568,0.05124,0.183,0.9,0.31,0.9518928511,1.07568,0.37124,1.1379396293,0.17568,0.05124,0.183,0.9,0.32,0.9551963149
2019-08-14 08:00:00,1.15904,0.38222,1.2204367456,0.17904,0.05222,0.1865,0.98,0.33,1.0340696302,1.15904,0.39222,1.2236054307,0.17904,0.05222,0.1865,0.98,0.34,1.0373041984
2019-08-14 08:30:00,1.2356800000000001,0.42124000000000006,1.3055068747,0.17568,0.05124,0.183,1.06,0.37,1.1227199116,1.22568,0.43124,1.299330366,0.17568,0.05124,0.183,1.05,0.38,1.1166467660000001
2019-08-14 09:00:00,1.28904,0.45222,1.3660626084,0.17904,0.05222,0.1865,1.11,0.4,1.1798728745,1.28904,0.46222,1.3694055097,0.17904,0.05222,0.1865,1.11,0.41000000000000003,1.183300469
2019-08-14 09:30:00,1.30568,0.48124000000000006,1.3915431003,0.17568,0.05124,0.183,1.13,0.43,1.2090492132,1.30568,0.49124000000000007,1.3950329745,0.17568,0.05124,0.183,1.13,0.44,1.2126417443
2019-08-14 10:00:00,1.28904,0.47222000000000003,1.3728131155,0.17904,0.05222,0.1865,1.11,0.42,1.1868024267,1.27904,0.48222000000000004,1.3669233519000001,0.17904,0.05222,0.1865,1.1,0.43,1.181058847
2019-08-14 10:30:00,1.20568,0.40124000000000004,1.2706918588,0.17568,0.05124,0.183,1.03,0.35000000000000003,1.0878419003,1.20568,0.42124000000000006,1.2771481512,0.17568,0.05124,0.183,1.03,0.37,1.0944404963
2019-08-14 11:00:00,1.16856,0.47208000000000006,1.2603142465000001,0.17856000000000002,0.05208,0.186,0.99,0.42,1.0754068997,1.15856,0.49208,1.2587311071,0.17856000000000002,0.05208,0.186,0.98,0.44,1.0742439202
2019-08-14 11:30:00,1.20568,0.50124,1.3057204142,0.17568,0.05124,0.183,1.03,0.45,1.1240106761,1.20568,0.50124,1.3057204142,0.17568,0.05124,0.183,1.03,0.45,1.1240106761
2019-08-14 12:00:00,1.19856,0.48208000000000006,1.2918773936,0.17856000000000002,0.05208,0.186,1.02,0.43,1.1069326989,1.19856,0.49208,1.2956422346,0.17856000000000002,0.05208,0.186,1.02,0.44,1.1108555262
2019-08-14 12:30:00,1.1952,0.5111,1.2998947073,0.1752,0.0511,0.1825,1.02,0.46,1.1189280585,1.1952,0.5211,1.3038589839,0.1752,0.0511,0.1825,1.02,0.47000000000000003,1.1230761328
2019-08-14 13:00:00,1.16584,0.43712,1.2450930889,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.97,0.38,1.0417773275,1.16584,0.44712,1.2486389390000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.97,0.39,1.0454664031
2019-08-14 13:30:00,1.08536,0.35698,1.1425589919,0.19536,0.05698,0.20350000000000001,0.89,0.30000000000000004,0.9392017888,1.07536,0.36698000000000003,1.1362541309,0.19536,0.05698,0.20350000000000001,0.88,0.31,0.9330058949000001
2019-08-14 14:00:00,1.11872,0.44796,1.2050736907,0.19872,0.057960000000000005,0.20700000000000002,0.92,0.39,0.9992497185,1.11872,0.45796000000000003,1.2088266211,0.19872,0.057960000000000005,0.20700000000000002,0.92,0.4,1.0031948963
2019-08-14 14:30:00,1.14536,0.44698000000000004,1.2294879625,0.19536,0.05698,0.20350000000000001,0.9500000000000001,0.39,1.0269371938,1.14536,0.45698000000000005,1.2331586475,0.19536,0.05698,0.20350000000000001,0.9500000000000001,0.4,1.0307764064
2019-08-14 15:00:00,1.07824,0.47782,1.1793699377,0.19824000000000003,0.05782,0.20650000000000002,0.88,0.42,0.9750897395,1.07824,0.48782000000000003,1.1834567377,0.19824000000000003,0.05782,0.20650000000000002,0.88,0.43,0.9794386147
2019-08-14 15:30:00,1.14536,0.47698,1.2407092527999999,0.19536,0.05698,0.20350000000000001,0.9500000000000001,0.42,1.038701112,1.14536,0.48698,1.2445879037,0.19536,0.05698,0.20350000000000001,0.9500000000000001,0.43,1.0427847333
2019-08-14 16:00:00,1.1182400000000001,0.49782000000000004,1.2240447092,0.19824000000000003,0.05782,0.20650000000000002,0.92,0.44,1.0198039027,1.1182400000000001,0.50782,1.2281456958,0.19824000000000003,0.05782,0.20650000000000002,0.92,0.45,1.0241581909
2019-08-14 16:30:00,1.06488,0.47684000000000004,1.1667672433,0.19488000000000003,0.05684,0.203,0.87,0.42,0.9660745313,1.06488,0.48684000000000005,1.1708896618,0.19488000000000003,0.05684,0.203,0.87,0.43,0.9704638066000001
2019-08-14 17:00:00,1.16824,0.46782,1.2584276896,0.19824000000000003,0.05782,0.20650000000000002,0.97,0.41000000000000003,1.0530906894,1.16824,0.47782,1.2621793256,0.19824000000000003,0.05782,0.20650000000000002,0.97,0.42,1.0570241246
2019-08-14 17:30:00,1.19536,0.48698,1.2907498015,0.19536,0.05698,0.20350000000000001,1.0,0.43,1.0885311204,1.19536,0.49698000000000003,1.2945557732,0.19536,0.05698,0.20350000000000001,1.0,0.44,1.0925200227
2019-08-14 18:00:00,1.2696800000000001,0.45824000000000004,1.3498411758,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.07,0.4,1.1423221962,1.2696800000000001,0.46824000000000005,1.3532686356,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.07,0.41000000000000003,1.1458621209
2019-08-14 18:30:00,1.31536,0.42698,1.3829258295,0.19536,0.05698,0.20350000000000001,1.12,0.37,1.1795338062,1.30536,0.43698000000000004,1.3765595701,0.19536,0.05698,0.20350000000000001,1.11,0.38,1.1732433678
2019-08-14 19:00:00,1.29824,0.39782,1.3578246757,0.19824000000000003,0.05782,0.20650000000000002,1.1,0.34,1.1513470372,1.28824,0.40782,1.3512510684999999,0.19824000000000003,0.05782,0.20650000000000002,1.09,0.35000000000000003,1.1448143954
2019-08-14 19:30:00,1.24488,0.38684,1.3035994017,0.19488000000000003,0.05684,0.203,1.05,0.33,1.1006361797,1.24488,0.39684,1.3066017756,0.19488000000000003,0.05684,0.203,1.05,0.34,1.103675677
2019-08-14 20:00:00,1.21824,0.33782,1.2642116318,0.19824000000000003,0.05782,0.20650000000000002,1.02,0.28,1.0577334258,1.21824,0.33782,1.2642116318,0.19824000000000003,0.05782,0.20650000000000002,1.02,0.28,1.0577334258
2019-08-14 20:30:00,1.21536,0.35698,1.2667022736,0.19536,0.05698,0.20350000000000001,1.02,0.30000000000000004,1.0632027088,1.21536,0.36698000000000003,1.2695567140000001,0.19536,0.05698,0.20350000000000001,1.02,0.31,1.0660675401
2019-08-14 21:00:00,1.21824,0.34782,1.2669204592,0.19824000000000003,0.05782,0.20650000000000002,1.02,0.29,1.0604244433,1.21824,0.35782,1.2697022683,0.19824000000000003,0.05782,0.20650000000000002,1.02,0.30000000000000004,1.0632027088
2019-08-14 21:30:00,1.16536,0.35698,1.2188103421,0.19536,0.05698,0.20350000000000001,0.97,0.30000000000000004,1.0153324579,1.15536,0.36698000000000003,1.2122421582,0.19536,0.05698,0.20350000000000001,0.96,0.31,1.0088111815
2019-08-14 22:00:00,1.1182400000000001,0.34782,1.1710847322,0.19824000000000003,0.05782,0.20650000000000002,0.92,0.29,0.9646242792,1.1182400000000001,0.35782,1.1740936291,0.19824000000000003,0.05782,0.20650000000000002,0.92,0.30000000000000004,0.9676776323
2019-08-14 22:30:00,1.0658400000000001,0.30712,1.109205842,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.87,0.25,0.9052071586,1.0658400000000001,0.37712,1.1305902883,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.87,0.32,0.926984358
2019-08-14 23:00:00,0.96872,0.31796,1.019567065,0.19872,0.057960000000000005,0.20700000000000002,0.77,0.26,0.8127115109,0.9587200000000001,0.32796000000000003,1.0132629471,0.19872,0.057960000000000005,0.20700000000000002,0.76,0.27,0.8065358021
2019-08-14 23:30:00,0.89536,0.31698000000000004,0.9498135870000001,0.19536,0.05698,0.20350000000000001,0.7000000000000001,0.26,0.7467261881,0.88536,0.32698000000000005,0.9438104947,0.19536,0.05698,0.20350000000000001,0.6900000000000001,0.27,0.7409453421000001
2019-08-15 00:00:00,0.8287200000000001,0.31796,0.8876234562,0.19872,0.057960000000000005,0.20700000000000002,0.63,0.26,0.6815423685,0.8287200000000001,0.32796000000000003,0.8912545091,0.19872,0.057960000000000005,0.20700000000000002,0.63,0.27,0.6854195795
2019-08-15 00:30:00,0.7953600000000001,0.31698000000000004,0.8561973195,0.19536,0.05698,0.20350000000000001,0.6000000000000001,0.26,0.653911309,0.7953600000000001,0.32698000000000005,0.8599496788000001,0.19536,0.05698,0.20350000000000001,0.6000000000000001,0.27,0.657951366
2019-08-15 01:00:00,0.7792,0.2881,0.8307552287000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.58,0.23,0.6239390996,0.7692,0.29810000000000003,0.8249437860000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.5700000000000001,0.24,0.6184658438
2019-08-15 01:30:00,0.77632,0.28726,0.8277626773000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.58,0.23,0.6239390996,0.7663200000000001,0.29726,0.8219548954,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.5700000000000001,0.24,0.6184658438
2019-08-15 02:00:00,0.7892,0.2781,0.8367653494,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.59,0.22,0.6296824597,0.7892,0.29810000000000003,0.8436232868,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.59,0.24,0.6369458376
2019-08-15 02:30:00,0.7858400000000001,0.27712000000000003,0.8332706643000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.59,0.22,0.6296824597,0.7858400000000001,0.29712000000000005,0.8401337989000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.59,0.24,0.6369458376
2019-08-15 03:00:00,0.7692,0.2781,0.8179292451,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.5700000000000001,0.22,0.6109828148,0.7692,0.29810000000000003,0.8249437860000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.5700000000000001,0.24,0.6184658438
2019-08-15 03:30:00,0.7658400000000001,0.27712000000000003,0.8144362467,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.5700000000000001,0.22,0.6109828148,0.7658400000000001,0.29712000000000005,0.8214567548,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.5700000000000001,0.24,0.6184658438
2019-08-15 04:00:00,0.7692,0.2581,0.8113471822,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.5700000000000001,0.2,0.6040695324,0.7692,0.2781,0.8179292451,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.5700000000000001,0.22,0.6109828148
2019-08-15 04:30:00,0.7958400000000001,0.27712000000000003,0.8427080159,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.6000000000000001,0.22,0.6390618123,0.7958400000000001,0.28712000000000004,0.8460491711,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.6000000000000001,0.23,0.6425729531000001
2019-08-15 05:00:00,0.7792,0.2781,0.827340468,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.58,0.22,0.6203224968000001,0.7792,0.2881,0.8307552287000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.58,0.23,0.6239390996
2019-08-15 05:30:00,0.8058400000000001,0.27712000000000003,0.8521582013000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.61,0.22,0.6484597135,0.8058400000000001,0.28712000000000004,0.855462448,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.61,0.23,0.6519202405
2019-08-15 06:00:00,0.7992,0.2781,0.846203433,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.6000000000000001,0.22,0.6390618123,0.7892,0.2881,0.8401418035,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.59,0.23,0.6332456080000001
2019-08-15 06:30:00,0.8568,0.2974,0.9069470767000001,0.1968,0.0574,0.20500000000000002,0.66,0.24,0.7022819946000001,0.8568,0.3074,0.9102752331,0.1968,0.0574,0.20500000000000002,0.66,0.25,0.7057619995000001
2019-08-15 07:00:00,0.9292,0.29810000000000003,0.9758464275000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.73,0.24,0.7684399781,0.9192,0.30810000000000004,0.9694608037,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.72,0.25,0.7621679605
2019-08-15 07:30:00,1.0192,0.35810000000000003,1.0802797091,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.8200000000000001,0.30000000000000004,0.8731551981000001,1.0192,0.36810000000000004,1.0836356629,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.8200000000000001,0.31,0.8766413178
2019-08-15 08:00:00,1.11536,0.40698,1.187291308,0.19536,0.05698,0.20350000000000001,0.92,0.35000000000000003,0.9843271814000001,1.1053600000000001,0.41698,1.1813945361,0.19536,0.05698,0.20350000000000001,0.91,0.36,0.9786214794
2019-08-15 08:30:00,1.12488,0.44684,1.2103805187,0.19488000000000003,0.05684,0.203,0.93,0.39,1.0084641788,1.11488,0.45684,1.2048486212,0.19488000000000003,0.05684,0.203,0.92,0.4,1.0031948963
2019-08-15 09:00:00,1.18776,0.50768,1.2917092552,0.19776000000000002,0.05768,0.20600000000000002,0.99,0.45,1.0874741376000001,1.18776,0.51768,1.2956721808,0.19776000000000002,0.05768,0.20600000000000002,0.99,0.46,1.0916501271
2019-08-15 09:30:00,1.22488,0.5368400000000001,1.3373586654,0.19488000000000003,0.05684,0.203,1.03,0.48,1.1363538181,1.22488,0.54684,1.3414041151,0.19488000000000003,0.05684,0.203,1.03,0.49,1.1406138698000001
2019-08-15 10:00:00,1.20728,0.49754000000000004,1.3057836918999999,0.19728,0.05754000000000001,0.20550000000000002,1.01,0.44,1.1016805345,1.20728,0.50754,1.3096266071,0.19728,0.05754000000000001,0.20550000000000002,1.01,0.45,1.10571244
2019-08-15 10:30:00,0.9958400000000001,0.41712000000000005,1.0796695791,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8,0.36,0.877268488,0.9958400000000001,0.42712000000000006,1.0835722403,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8,0.37,0.8814193100000001
2019-08-15 11:00:00,1.02872,0.47796000000000005,1.1343326673,0.19872,0.057960000000000005,0.20700000000000002,0.8300000000000001,0.42,0.9302150289000001,1.02872,0.48796000000000006,1.1385823642,0.19872,0.057960000000000005,0.20700000000000002,0.8300000000000001,0.43,0.9347726996
2019-08-15 11:30:00,1.00584,0.47712000000000004,1.1132643891,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.81,0.42,0.9124143795,1.00584,0.48712000000000005,1.1175866857,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.81,0.43,0.9170605214
2019-08-15 12:00:00,0.8787200000000001,0.45796000000000003,0.9908966646,0.19872,0.057960000000000005,0.20700000000000002,0.68,0.4,0.7889233169000001,0.8787200000000001,0.46796000000000004,0.9955578336,0.19872,0.057960000000000005,0.20700000000000002,0.68,0.41000000000000003,0.7940403012
2019-08-15 12:30:00,0.8948800000000001,0.45684,1.0047452413,0.19488000000000003,0.05684,0.203,0.7000000000000001,0.4,0.8062257748,0.8948800000000001,0.46684000000000003,1.0093313628,0.19488000000000003,0.05684,0.203,0.7000000000000001,0.41000000000000003,0.8112336285
2019-08-15 13:00:00,0.8368,0.4274,0.9396302464,0.1968,0.0574,0.20500000000000002,0.64,0.37,0.7392563831000001,0.8268000000000001,0.4374,0.9353699803000001,0.1968,0.0574,0.20500000000000002,0.63,0.38,0.7357309291
2019-08-15 13:30:00,0.74728,0.33754,0.8199760057000001,0.19728,0.05754000000000001,0.20550000000000002,0.55,0.28,0.617170965,0.73728,0.34754,0.8150864065000001,0.19728,0.05754000000000001,0.20550000000000002,0.54,0.29,0.6129437168
2019-08-15 14:00:00,0.7477600000000001,0.37768,0.8377274020000001,0.19776000000000002,0.05768,0.20600000000000002,0.55,0.32,0.6363175308,0.7377600000000001,0.37768,0.8288136099000001,0.19776000000000002,0.05768,0.20600000000000002,0.54,0.32,0.6276941931000001
2019-08-15 14:30:00,0.78488,0.41684000000000004,0.8887025374,0.19488000000000003,0.05684,0.203,0.59,0.36,0.6911584478,0.78488,0.42684000000000005,0.8934366234000001,0.19488000000000003,0.05684,0.203,0.59,0.37,0.6964194139000001
2019-08-15 15:00:00,0.8582400000000001,0.41782,0.9545414868000001,0.19824000000000003,0.05782,0.20650000000000002,0.66,0.36,0.7517978452,0.8582400000000001,0.42782000000000003,0.9589608178000001,0.19824000000000003,0.05782,0.20650000000000002,0.66,0.37,0.7566372975
2019-08-15 15:30:00,0.90536,0.40698,0.9926275485,0.19536,0.05698,0.20350000000000001,0.71,0.35000000000000003,0.7915806971,0.90536,0.41698,0.9967693063,0.19536,0.05698,0.20350000000000001,0.71,0.36,0.7960527621
2019-08-15 16:00:00,0.9682400000000001,0.41782,1.0545436217,0.19824000000000003,0.05782,0.20650000000000002,0.77,0.36,0.85,0.9682400000000001,0.42782000000000003,1.0585455352,0.19824000000000003,0.05782,0.20650000000000002,0.77,0.37,0.8542833254000001
2019-08-15 16:30:00,1.01536,0.41698,1.0976466872,0.19536,0.05698,0.20350000000000001,0.8200000000000001,0.36,0.8955445271,1.01536,0.42698,1.1014843848,0.19536,0.05698,0.20350000000000001,0.8200000000000001,0.37,0.8996110271000001
2019-08-15 17:00:00,1.00824,0.40782,1.0875959958,0.19824000000000003,0.05782,0.20650000000000002,0.81,0.35000000000000003,0.8823831367,1.00824,0.41782,1.0913851062,0.19824000000000003,0.05782,0.20650000000000002,0.81,0.36,0.8863972022000001
2019-08-15 17:30:00,0.92432,0.38376000000000005,1.0008192644,0.18432,0.05376,0.192,0.74,0.33,0.810246876,0.92432,0.39376000000000005,1.004696173,0.18432,0.05376,0.192,0.74,0.34,0.8143709229
2019-08-15 18:00:00,1.09712,0.41166,1.1718089648,0.17712000000000003,0.051660000000000005,0.1845,0.92,0.36,0.9879271228000001,1.08712,0.42166000000000003,1.1660304670000001,0.17712000000000003,0.051660000000000005,0.1845,0.91,0.37,0.9823441352000001
2019-08-15 18:30:00,1.16472,0.41096000000000005,1.2350954619,0.17472000000000001,0.050960000000000005,0.182,0.99,0.36,1.053422992,1.15472,0.42096000000000006,1.2290588269,0.17472000000000001,0.050960000000000005,0.182,0.98,0.37,1.0475208828
2019-08-15 19:00:00,1.18808,0.34194,1.2363078298,0.17808000000000002,0.05194000000000001,0.1855,1.01,0.29,1.050809212,1.18808,0.36194000000000004,1.2419881843,0.17808000000000002,0.05194000000000001,0.1855,1.01,0.31,1.0565036678
2019-08-15 19:30:00,1.17472,0.34096000000000004,1.2232010464,0.17472000000000001,0.050960000000000005,0.182,1.0,0.29,1.0412012294,1.17472,0.35096000000000005,1.2260261009,0.17472000000000001,0.050960000000000005,0.182,1.0,0.30000000000000004,1.0440306509
2019-08-15 20:00:00,1.15808,0.30194000000000004,1.1967944895,0.17808000000000002,0.05194000000000001,0.1855,0.98,0.25,1.0113851887,1.14808,0.31194000000000005,1.1897034294,0.17808000000000002,0.05194000000000001,0.1855,0.97,0.26,1.0042410069
2019-08-15 20:30:00,1.16472,0.28096000000000004,1.1981282068,0.17472000000000001,0.050960000000000005,0.182,0.99,0.23,1.0163660758,1.16472,0.29096,1.2005125572,0.17472000000000001,0.050960000000000005,0.182,0.99,0.24,1.0186756108
2019-08-15 21:00:00,1.13808,0.26194,1.1678350269,0.17808000000000002,0.05194000000000001,0.1855,0.96,0.21,0.9827003612,1.12808,0.27194,1.1603946958,0.17808000000000002,0.05194000000000001,0.1855,0.9500000000000001,0.22,0.9751410154000001
2019-08-15 21:30:00,1.1452,0.2811,1.1791947463999999,0.1752,0.0511,0.1825,0.97,0.23,0.99689518,1.1452,0.2911,1.1816184875,0.1752,0.0511,0.1825,0.97,0.24,0.9992497185
2019-08-15 22:00:00,1.09,0.28250000000000003,1.1260134324,0.18,0.052500000000000005,0.1875,0.91,0.23,0.9386160024,1.08,0.29250000000000004,1.1189085083,0.18,0.052500000000000005,0.1875,0.9,0.24,0.9314504818
2019-08-15 22:30:00,1.0352,0.2811,1.072686464,0.1752,0.0511,0.1825,0.86,0.23,0.8902246907,1.0252,0.2911,1.0657270992,0.1752,0.0511,0.1825,0.85,0.24,0.8832326987
2019-08-15 23:00:00,0.9385600000000001,0.27208000000000004,0.9772013099,0.17856000000000002,0.05208,0.186,0.76,0.22,0.7912016178,0.9385600000000001,0.28208,0.9800326525,0.17856000000000002,0.05208,0.186,0.76,0.23,0.7940403012
2019-08-15 23:30:00,0.86472,0.28096000000000004,0.9092190055,0.17472000000000001,0.050960000000000005,0.182,0.6900000000000001,0.23,0.7273238618,0.85472,0.29096,0.9028864823,0.17472000000000001,0.050960000000000005,0.182,0.68,0.24,0.7211102551
2019-08-16 00:00:00,0.78856,0.25208,0.8278714876000001,0.17856000000000002,0.05208,0.186,0.61,0.2,0.6419501538,0.78856,0.26208000000000004,0.8309709983,0.17856000000000002,0.05208,0.186,0.61,0.21,0.6451356447000001
2019-08-16 00:30:00,0.76568,0.26124,0.8090192828,0.17568,0.05124,0.183,0.59,0.21,0.6262587325,0.76568,0.27124000000000004,0.8123035147000001,0.17568,0.05124,0.183,0.59,0.22,0.6296824597
2019-08-16 01:00:00,0.7690400000000001,0.26222,0.8125157537000001,0.17904,0.05222,0.1865,0.59,0.21,0.6262587325,0.7690400000000001,0.28222,0.8191890197,0.17904,0.05222,0.1865,0.59,0.23,0.6332456080000001
2019-08-16 01:30:00,0.75568,0.26124,0.7995615048,0.17568,0.05124,0.183,0.58,0.21,0.6168468205000001,0.74568,0.28124000000000005,0.7969533236,0.17568,0.05124,0.183,0.5700000000000001,0.23,0.6146543744
2019-08-16 02:00:00,0.7690400000000001,0.26222,0.8125157537000001,0.17904,0.05222,0.1865,0.59,0.21,0.6262587325,0.7690400000000001,0.26222,0.8125157537000001,0.17904,0.05222,0.1865,0.59,0.21,0.6262587325
2019-08-16 02:30:00,0.75616,0.25138000000000005,0.7968499545000001,0.17616,0.05138,0.1835,0.58,0.2,0.613514466,0.75616,0.26138,0.8000609039000001,0.17616,0.05138,0.1835,0.58,0.21,0.6168468205000001
2019-08-16 03:00:00,0.73904,0.25222,0.7808937508,0.17904,0.05222,0.1865,0.56,0.2,0.5946427499,0.73904,0.25222,0.7808937508,0.17904,0.05222,0.1865,0.56,0.2,0.5946427499
2019-08-16 03:30:00,0.75616,0.25138000000000005,0.7968499545000001,0.17616,0.05138,0.1835,0.58,0.2,0.613514466,0.75616,0.25138000000000005,0.7968499545000001,0.17616,0.05138,0.1835,0.58,0.2,0.613514466
2019-08-16 04:00:00,0.7485600000000001,0.25208,0.7898647986,0.17856000000000002,0.05208,0.186,0.5700000000000001,0.2,0.6040695324,0.7485600000000001,0.25208,0.7898647986,0.17856000000000002,0.05208,0.186,0.5700000000000001,0.2,0.6040695324
2019-08-16 04:30:00,0.7552,0.2511,0.7958506455000001,0.1752,0.0511,0.1825,0.58,0.2,0.613514466,0.7552,0.2511,0.7958506455000001,0.1752,0.0511,0.1825,0.58,0.2,0.613514466
2019-08-16 05:00:00,0.75856,0.25208,0.7993482345,0.17856000000000002,0.05208,0.186,0.58,0.2,0.613514466,0.75856,0.25208,0.7993482345,0.17856000000000002,0.05208,0.186,0.58,0.2,0.613514466
2019-08-16 05:30:00,0.7552,0.2511,0.7958506455000001,0.1752,0.0511,0.1825,0.58,0.2,0.613514466,0.7552,0.2611,0.7990621065,0.1752,0.0511,0.1825,0.58,0.21,0.6168468205000001
2019-08-16 06:00:00,0.7880800000000001,0.26194,0.8304713421000001,0.17808000000000002,0.05194000000000001,0.1855,0.61,0.21,0.6451356447000001,0.7880800000000001,0.26194,0.8304713421000001,0.17808000000000002,0.05194000000000001,0.1855,0.61,0.21,0.6451356447000001
2019-08-16 06:30:00,0.8152,0.2711,0.859096182,0.1752,0.0511,0.1825,0.64,0.22,0.6767569726,0.8052,0.2811,0.8528565237,0.1752,0.0511,0.1825,0.63,0.23,0.6706713055
2019-08-16 07:00:00,0.8785600000000001,0.28208,0.9227333309,0.17856000000000002,0.05208,0.186,0.7000000000000001,0.23,0.7368174808,0.8685600000000001,0.29208,0.9163553896000001,0.17856000000000002,0.05208,0.186,0.6900000000000001,0.24,0.7305477397
2019-08-16 07:30:00,1.04568,0.35124000000000005,1.1030939217,0.17568,0.05124,0.183,0.87,0.30000000000000004,0.920271699,1.04568,0.36124,1.1063186702,0.17568,0.05124,0.183,0.87,0.31,0.9235799911
2019-08-16 08:00:00,1.16856,0.37208,1.2263669924,0.17856000000000002,0.05208,0.186,0.99,0.32,1.0404326023,1.15856,0.38208000000000003,1.2199370476,0.17856000000000002,0.05208,0.186,0.98,0.33,1.0340696302
2019-08-16 08:30:00,1.16568,0.37124,1.2233678923,0.17568,0.05124,0.183,0.99,0.32,1.0404326023,1.15568,0.38124,1.2169388644999999,0.17568,0.05124,0.183,0.98,0.33,1.0340696302
