Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-21 13:00:00,0.8706400000000001,0.45852000000000004,0.9839992886000001,0.20064,0.05852,0.209,0.67,0.4,0.780320447,0.8706400000000001,0.47852000000000006,0.9934764215,0.20064,0.05852,0.209,0.67,0.42,0.7907591289
2019-08-21 13:30:00,0.7916000000000001,0.38880000000000003,0.8819274347,0.2016,0.058800000000000005,0.21,0.59,0.33,0.6760177512000001,0.7816000000000001,0.38880000000000003,0.8729627713,0.2016,0.058800000000000005,0.21,0.58,0.33,0.6673080248000001
2019-08-21 14:00:00,0.93064,0.45852000000000004,1.0374639271,0.20064,0.05852,0.209,0.73,0.4,0.8324061509,0.93064,0.46852000000000005,1.041922166,0.20064,0.05852,0.209,0.73,0.41000000000000003,0.8372574276
2019-08-21 14:30:00,0.8748800000000001,0.46684000000000003,0.9916423751000001,0.19488000000000003,0.05684,0.203,0.68,0.41000000000000003,0.7940403012,0.8648800000000001,0.46684000000000003,0.9828311147000001,0.19488000000000003,0.05684,0.203,0.67,0.41000000000000003,0.7854934755
2019-08-21 15:00:00,0.8777600000000001,0.47768000000000005,0.9993201689000001,0.19776000000000002,0.05768,0.20600000000000002,0.68,0.42,0.7992496481,0.8677600000000001,0.48768000000000006,0.9954090616000001,0.19776000000000002,0.05768,0.20600000000000002,0.67,0.43,0.7961155695000001
2019-08-21 15:30:00,0.87536,0.47698,0.9968776505,0.19536,0.05698,0.20350000000000001,0.68,0.42,0.7992496481,0.86536,0.48698,0.992974043,0.19536,0.05698,0.20350000000000001,0.67,0.43,0.7961155695000001
2019-08-21 16:00:00,0.9982400000000001,0.46782,1.1024239883,0.19824000000000003,0.05782,0.20650000000000002,0.8,0.41000000000000003,0.8989438247,0.9982400000000001,0.47782,1.1067045902000001,0.19824000000000003,0.05782,0.20650000000000002,0.8,0.42,0.9035485598
2019-08-21 16:30:00,0.95584,0.44712,1.0552470801,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.76,0.39,0.8542247948,0.9458400000000001,0.45712,1.0505103522,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.75,0.4,0.85
2019-08-21 17:00:00,1.03824,0.47782,1.1429148043,0.19824000000000003,0.05782,0.20650000000000002,0.84,0.42,0.9391485505,1.02824,0.48782000000000003,1.1380886828,0.19824000000000003,0.05782,0.20650000000000002,0.8300000000000001,0.43,0.9347726996
2019-08-21 17:30:00,1.08584,0.40712000000000004,1.1596530516,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.89,0.35000000000000003,0.9563472173,1.07584,0.41712000000000005,1.1538720900000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.88,0.36,0.9507891459000001
2019-08-21 18:00:00,1.14824,0.40782,1.2185123102,0.19824000000000003,0.05782,0.20650000000000002,0.9500000000000001,0.35000000000000003,1.0124228366,1.14824,0.41782,1.2218955152,0.19824000000000003,0.05782,0.20650000000000002,0.9500000000000001,0.36,1.0159232254
2019-08-21 18:30:00,1.22632,0.40726,1.2921770196,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.03,0.35000000000000003,1.0878419003,1.22632,0.41726,1.2953635204,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.03,0.36,1.091100362
2019-08-21 19:00:00,1.32824,0.37782000000000004,1.3809306463,0.19824000000000003,0.05782,0.20650000000000002,1.13,0.32,1.1744360349,1.32824,0.38782000000000005,1.3837000578,0.19824000000000003,0.05782,0.20650000000000002,1.13,0.33,1.177200068
2019-08-21 19:30:00,1.2963200000000001,0.37726000000000004,1.350100237,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.1,0.32,1.1456002793,1.2963200000000001,0.38726000000000005,1.3529286197000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.1,0.33,1.148433716
2019-08-21 20:00:00,1.18824,0.33782,1.2353285595,0.19824000000000003,0.05782,0.20650000000000002,0.99,0.28,1.0288342918,1.17824,0.34782,1.228506512,0.19824000000000003,0.05782,0.20650000000000002,0.98,0.29,1.0220078278
2019-08-21 20:30:00,1.22584,0.33712000000000003,1.2713510923,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.03,0.28,1.0673799698,1.22584,0.34712000000000004,1.2740392459,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.03,0.29,1.070046728
2019-08-21 21:00:00,1.24872,0.35796000000000006,1.2990138567,0.19872,0.057960000000000005,0.20700000000000002,1.05,0.30000000000000004,1.0920164834,1.24872,0.37796,1.3046667774,0.19872,0.057960000000000005,0.20700000000000002,1.05,0.32,1.0976793703
2019-08-21 21:30:00,1.1968,0.34740000000000004,1.2462010271,0.1968,0.0574,0.20500000000000002,1.0,0.29,1.0412012294,1.1968,0.3574,1.2490256202,0.1968,0.0574,0.20500000000000002,1.0,0.30000000000000004,1.0440306509
2019-08-21 22:00:00,1.11872,0.33796000000000004,1.1686536698,0.19872,0.057960000000000005,0.20700000000000002,0.92,0.28,0.9616652224000001,1.11872,0.34796000000000005,1.1715846534,0.19872,0.057960000000000005,0.20700000000000002,0.92,0.29,0.9646242792
2019-08-21 22:30:00,1.0644,0.3367,1.1163844544,0.19440000000000002,0.0567,0.2025,0.87,0.28,0.9139474821,1.0644,0.3467,1.1194410436,0.19440000000000002,0.0567,0.2025,0.87,0.29,0.9170605214
2019-08-21 23:00:00,0.9782400000000001,0.30782000000000004,1.0255274984,0.19824000000000003,0.05782,0.20650000000000002,0.78,0.25,0.8190848552000001,0.9782400000000001,0.31782000000000005,1.028573308,0.19824000000000003,0.05782,0.20650000000000002,0.78,0.26,0.8221921916
2019-08-21 23:30:00,0.9124800000000001,0.32614000000000004,0.9690134416,0.19248,0.05614,0.2005,0.72,0.27,0.7689603371,0.9024800000000001,0.33614000000000005,0.9630473768000001,0.19248,0.05614,0.2005,0.71,0.28,0.7632168761
2019-08-22 00:00:00,0.83872,0.29796,0.8900738172,0.19872,0.057960000000000005,0.20700000000000002,0.64,0.24,0.6835202996,0.83872,0.30796,0.8934710963,0.19872,0.057960000000000005,0.20700000000000002,0.64,0.25,0.6870953355
2019-08-22 00:30:00,0.8053600000000001,0.31698000000000004,0.8654946851,0.19536,0.05698,0.20350000000000001,0.61,0.26,0.663098786,0.8053600000000001,0.32698000000000005,0.8692069086,0.19536,0.05698,0.20350000000000001,0.61,0.27,0.6670832032
2019-08-22 01:00:00,0.7577600000000001,0.29768,0.81413365,0.19776000000000002,0.05768,0.20600000000000002,0.56,0.24,0.6092618485,0.7577600000000001,0.30768,0.8178430167,0.19776000000000002,0.05768,0.20600000000000002,0.56,0.25,0.6132699243
2019-08-22 01:30:00,0.7448800000000001,0.29684000000000005,0.8018479906,0.19488000000000003,0.05684,0.203,0.55,0.24,0.6000833275,0.7348800000000001,0.30684,0.796366373,0.19488000000000003,0.05684,0.203,0.54,0.25,0.5950630219
2019-08-22 02:00:00,0.7601600000000001,0.26838,0.8061457995,0.20016,0.05838,0.20850000000000002,0.56,0.21,0.5980802622,0.75016,0.28838,0.8036809379000001,0.20016,0.05838,0.20850000000000002,0.55,0.23,0.5961543424
2019-08-22 02:30:00,0.7577600000000001,0.26768000000000003,0.8036496749,0.19776000000000002,0.05768,0.20600000000000002,0.56,0.21,0.5980802622,0.7477600000000001,0.28768000000000005,0.8011896155,0.19776000000000002,0.05768,0.20600000000000002,0.55,0.23,0.5961543424
2019-08-22 03:00:00,0.7606400000000001,0.26852000000000004,0.8066450273,0.20064,0.05852,0.209,0.56,0.21,0.5980802622,0.7506400000000001,0.28852,0.8041792089,0.20064,0.05852,0.209,0.55,0.23,0.5961543424
2019-08-22 03:30:00,0.76824,0.26782,0.8135848143000001,0.19824000000000003,0.05782,0.20650000000000002,0.5700000000000001,0.21,0.6074537019,0.76824,0.28782,0.8203859153,0.19824000000000003,0.05782,0.20650000000000002,0.5700000000000001,0.23,0.6146543744
2019-08-22 04:00:00,0.7701600000000001,0.26838,0.815582154,0.20016,0.05838,0.20850000000000002,0.5700000000000001,0.21,0.6074537019,0.7701600000000001,0.28838,0.822380356,0.20016,0.05838,0.20850000000000002,0.5700000000000001,0.23,0.6146543744
2019-08-22 04:30:00,0.7677600000000001,0.26768000000000003,0.8130854814,0.19776000000000002,0.05768,0.20600000000000002,0.5700000000000001,0.21,0.6074537019,0.7677600000000001,0.28768000000000005,0.8198873093,0.19776000000000002,0.05768,0.20600000000000002,0.5700000000000001,0.23,0.6146543744
2019-08-22 05:00:00,0.75016,0.25838,0.7934105180000001,0.20016,0.05838,0.20850000000000002,0.55,0.2,0.5852349955,0.75016,0.26838,0.7967231953,0.20016,0.05838,0.20850000000000002,0.55,0.21,0.5887274412
2019-08-22 05:30:00,0.74824,0.23782000000000003,0.7851251174,0.19824000000000003,0.05782,0.20650000000000002,0.55,0.18,0.5787054518,0.74824,0.24782,0.7882118053,0.19824000000000003,0.05782,0.20650000000000002,0.55,0.19,0.5818934610000001
2019-08-22 06:00:00,0.74016,0.23838,0.7776000579,0.20016,0.05838,0.20850000000000002,0.54,0.18,0.5692099788,0.75016,0.24838000000000002,0.7902105099000001,0.20016,0.05838,0.20850000000000002,0.55,0.19,0.5818934610000001
2019-08-22 06:30:00,0.8682400000000001,0.29782000000000003,0.9178983876000001,0.19824000000000003,0.05782,0.20650000000000002,0.67,0.24,0.7116881339000001,0.8582400000000001,0.29782000000000003,0.9084451827000001,0.19824000000000003,0.05782,0.20650000000000002,0.66,0.24,0.7022819946000001
2019-08-22 07:00:00,0.9001600000000001,0.29838000000000003,0.9483241271,0.20016,0.05838,0.20850000000000002,0.7000000000000001,0.24,0.74,0.9001600000000001,0.29838000000000003,0.9483241271,0.20016,0.05838,0.20850000000000002,0.7000000000000001,0.24,0.74
2019-08-22 07:30:00,0.9882400000000001,0.32782,1.0411936659,0.19824000000000003,0.05782,0.20650000000000002,0.79,0.27,0.8348652586,0.9882400000000001,0.33782,1.0443852977,0.19824000000000003,0.05782,0.20650000000000002,0.79,0.28,0.8381527307000001
2019-08-22 08:00:00,1.07016,0.35838000000000003,1.1285737238,0.20016,0.05838,0.20850000000000002,0.87,0.30000000000000004,0.920271699,1.07016,0.36838000000000004,1.13178896,0.20016,0.05838,0.20850000000000002,0.87,0.31,0.9235799911
2019-08-22 08:30:00,1.15632,0.43726000000000004,1.2362330889,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.96,0.38,1.0324727599,1.14632,0.44726000000000005,1.2304840714,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.9500000000000001,0.39,1.0269371938
2019-08-22 09:00:00,1.1972800000000001,0.46754,1.2853299382,0.19728,0.05754000000000001,0.20550000000000002,1.0,0.41000000000000003,1.0807867505,1.1972800000000001,0.47754,1.2890011055000001,0.19728,0.05754000000000001,0.20550000000000002,1.0,0.42,1.084619749
2019-08-22 09:30:00,1.24248,0.46614000000000005,1.3270429722000001,0.19248,0.05614,0.2005,1.05,0.41000000000000003,1.1272089425,1.23248,0.47614000000000006,1.3212555582,0.19248,0.05614,0.2005,1.04,0.42,1.1216059914
2019-08-22 10:00:00,1.12728,0.45754000000000006,1.2165948586,0.19728,0.05754000000000001,0.20550000000000002,0.93,0.4,1.0123734489,1.11728,0.45754000000000006,1.2073348541,0.19728,0.05754000000000001,0.20550000000000002,0.92,0.4,1.0031948963
2019-08-22 10:30:00,0.89536,0.38698000000000005,0.9754091706,0.19536,0.05698,0.20350000000000001,0.7000000000000001,0.33,0.7738862966000001,0.89536,0.39698000000000006,0.9794195475,0.19536,0.05698,0.20350000000000001,0.7000000000000001,0.34,0.7782030583
2019-08-22 11:00:00,1.04824,0.47782,1.1520065321,0.19824000000000003,0.05782,0.20650000000000002,0.85,0.42,0.9481033699,1.03824,0.45782000000000006,1.1346988367,0.19824000000000003,0.05782,0.20650000000000002,0.84,0.4,0.9303762680000001
2019-08-22 11:30:00,0.9553600000000001,0.51698,1.0862693266,0.19536,0.05698,0.20350000000000001,0.76,0.46,0.8883692926000001,0.9553600000000001,0.52698,1.091063999,0.19536,0.05698,0.20350000000000001,0.76,0.47000000000000003,0.8935882721
2019-08-22 12:00:00,1.07824,0.49782000000000004,1.1876136788,0.19824000000000003,0.05782,0.20650000000000002,0.88,0.44,0.9838699101,1.06824,0.50782,1.1828008497,0.19824000000000003,0.05782,0.20650000000000002,0.87,0.45,0.9794896630000001
2019-08-22 12:30:00,1.04536,0.49698000000000003,1.157482894,0.19536,0.05698,0.20350000000000001,0.85,0.44,0.95713113,1.04536,0.50698,1.1618116241,0.19536,0.05698,0.20350000000000001,0.85,0.45,0.9617692031
2019-08-22 13:00:00,1.12824,0.47782,1.2252499541,0.19824000000000003,0.05782,0.20650000000000002,0.93,0.42,1.0204410811,1.12824,0.48782000000000003,1.2291842213,0.19824000000000003,0.05782,0.20650000000000002,0.93,0.43,1.0245974819
2019-08-22 13:30:00,0.9563200000000001,0.39726000000000006,1.0355498298,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.76,0.34,0.8325863319,0.9563200000000001,0.40726,1.0394270778,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.76,0.35000000000000003,0.8367197858000001
2019-08-22 14:00:00,1.09016,0.47838,1.1905025199,0.20016,0.05838,0.20850000000000002,0.89,0.42,0.9841239759,1.08016,0.47838,1.1813522125,0.20016,0.05838,0.20850000000000002,0.88,0.42,0.9750897395
2019-08-22 14:30:00,1.02728,0.49754000000000004,1.141424658,0.19728,0.05754000000000001,0.20550000000000002,0.8300000000000001,0.44,0.9394147114,1.01728,0.49754000000000004,1.1324330665,0.19728,0.05754000000000001,0.20550000000000002,0.8200000000000001,0.44,0.9305912099
2019-08-22 15:00:00,1.10968,0.49824,1.2164015784,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.91,0.44,1.0107917689,1.09968,0.49824,1.2072858816,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9,0.44,1.0017983829
2019-08-22 15:30:00,1.0468,0.4974,1.1589637613,0.1968,0.0574,0.20500000000000002,0.85,0.44,0.95713113,1.0468,0.4974,1.1589637613,0.1968,0.0574,0.20500000000000002,0.85,0.44,0.95713113
2019-08-22 16:00:00,1.08968,0.49824,1.198184293,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.89,0.44,0.9928242543,1.08968,0.49824,1.198184293,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.89,0.44,0.9928242543
2019-08-22 16:30:00,1.13248,0.49614,1.2363922719,0.19248,0.05614,0.2005,0.9400000000000001,0.44,1.0378824596,1.13248,0.49614,1.2363922719,0.19248,0.05614,0.2005,0.9400000000000001,0.44,1.0378824596
2019-08-22 17:00:00,1.17968,0.47824000000000005,1.2729329912,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.98,0.42,1.0662082348,1.16968,0.48824000000000006,1.2674894871,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.97,0.43,1.0610372284
2019-08-22 17:30:00,1.14728,0.41754,1.2208976411,0.19728,0.05754000000000001,0.20550000000000002,0.9500000000000001,0.36,1.0159232254,1.13728,0.42754000000000003,1.2149881687,0.19728,0.05754000000000001,0.20550000000000002,0.9400000000000001,0.37,1.0101980004
2019-08-22 18:00:00,1.2301600000000001,0.46838,1.3163105447,0.20016,0.05838,0.20850000000000002,1.03,0.41000000000000003,1.1086027242,1.2301600000000001,0.47838,1.3199019092,0.20016,0.05838,0.20850000000000002,1.03,0.42,1.1123398761
2019-08-22 18:30:00,1.2172800000000001,0.43754000000000004,1.2935269035,0.19728,0.05754000000000001,0.20550000000000002,1.02,0.38,1.0884851859,1.2172800000000001,0.44754000000000005,1.2969435801,0.19728,0.05754000000000001,0.20550000000000002,1.02,0.39,1.0920164834
2019-08-22 19:00:00,1.2396800000000001,0.40824000000000005,1.3051691078,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.04,0.35000000000000003,1.0973149047,1.2396800000000001,0.41824000000000006,1.3083314565,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.04,0.36,1.1005453194
2019-08-22 19:30:00,1.24824,0.38782000000000005,1.3070988677,0.19824000000000003,0.05782,0.20650000000000002,1.05,0.33,1.1006361797,1.24824,0.40782,1.3131718281,0.19824000000000003,0.05782,0.20650000000000002,1.05,0.35000000000000003,1.1067971811
2019-08-22 20:00:00,1.29016,0.37838000000000005,1.3445014875,0.20016,0.05838,0.20850000000000002,1.09,0.32,1.1360017606,1.28016,0.38838000000000006,1.3377775039,0.20016,0.05838,0.20850000000000002,1.08,0.33,1.1292918135
2019-08-22 20:30:00,1.20776,0.35768000000000005,1.2596107335,0.19776000000000002,0.05768,0.20600000000000002,1.01,0.30000000000000004,1.0536128321,1.19776,0.36768,1.252923621,0.19776000000000002,0.05768,0.20600000000000002,1.0,0.31,1.0469479452
2019-08-22 21:00:00,1.2301600000000001,0.38838000000000006,1.290012655,0.20016,0.05838,0.20850000000000002,1.03,0.33,1.0815729287,1.2301600000000001,0.39838,1.2930584867000001,0.20016,0.05838,0.20850000000000002,1.03,0.34,1.0846658472
2019-08-22 21:30:00,1.1743999999999999,0.38670000000000004,1.2364272118,0.19440000000000002,0.0567,0.2025,0.98,0.33,1.0340696302,1.1644,0.31670000000000004,1.2067005635,0.19440000000000002,0.0567,0.2025,0.97,0.26,1.0042410069
2019-08-22 22:00:00,1.09728,0.30754000000000004,1.1395631839,0.19728,0.05754000000000001,0.20550000000000002,0.9,0.25,0.9340770846,1.08728,0.31754000000000004,1.1327000705999999,0.19728,0.05754000000000001,0.20550000000000002,0.89,0.26,0.9272000863000001
2019-08-22 22:30:00,1.03776,0.30768,1.082410643,0.19776000000000002,0.05768,0.20600000000000002,0.84,0.25,0.8764131446000001,1.03776,0.32768,1.0882646737,0.19776000000000002,0.05768,0.20600000000000002,0.84,0.27,0.8823264702
2019-08-22 23:00:00,1.00016,0.30838000000000004,1.0466223053,0.20016,0.05838,0.20850000000000002,0.8,0.25,0.8381527307000001,1.00016,0.32838,1.0526886767,0.20016,0.05838,0.20850000000000002,0.8,0.27,0.8443340571
2019-08-22 23:30:00,0.8968,0.3074,0.9480216242,0.1968,0.0574,0.20500000000000002,0.7000000000000001,0.25,0.7433034374,0.8968,0.3274,0.9546941919,0.1968,0.0574,0.20500000000000002,0.7000000000000001,0.27,0.7502666193
2019-08-23 00:00:00,0.83872,0.29796,0.8900738172,0.19872,0.057960000000000005,0.20700000000000002,0.64,0.24,0.6835202996,0.83872,0.31796,0.8969670005,0.19872,0.057960000000000005,0.20700000000000002,0.64,0.26,0.6907966416
2019-08-23 00:30:00,0.77344,0.29642,0.8282959918,0.19344000000000003,0.056420000000000005,0.2015,0.58,0.24,0.6276941931000001,0.77344,0.31642000000000003,0.8356620429,0.19344000000000003,0.056420000000000005,0.2015,0.58,0.26,0.6356099433
2019-08-23 01:00:00,0.7572800000000001,0.29754,0.8136356986000001,0.19728,0.05754000000000001,0.20550000000000002,0.56,0.24,0.6092618485,0.7572800000000001,0.31754000000000004,0.8211605507,0.19728,0.05754000000000001,0.20550000000000002,0.56,0.26,0.6174139616000001
2019-08-23 01:30:00,0.7648800000000001,0.31684,0.8279063957,0.19488000000000003,0.05684,0.203,0.5700000000000001,0.26,0.6264982043,0.7648800000000001,0.32684,0.8317847077,0.19488000000000003,0.05684,0.203,0.5700000000000001,0.27,0.6307138812
2019-08-23 02:00:00,0.7687200000000001,0.31796,0.8318828042,0.19872,0.057960000000000005,0.20700000000000002,0.5700000000000001,0.26,0.6264982043,0.7687200000000001,0.32796000000000003,0.8357560649,0.19872,0.057960000000000005,0.20700000000000002,0.5700000000000001,0.27,0.6307138812
2019-08-23 02:30:00,0.7648800000000001,0.31684,0.8279063957,0.19488000000000003,0.05684,0.203,0.5700000000000001,0.26,0.6264982043,0.7648800000000001,0.32684,0.8317847077,0.19488000000000003,0.05684,0.203,0.5700000000000001,0.27,0.6307138812
2019-08-23 03:00:00,0.7706400000000001,0.28852,0.8228789704,0.20064,0.05852,0.209,0.5700000000000001,0.23,0.6146543744,0.7706400000000001,0.29852,0.8264382615,0.20064,0.05852,0.209,0.5700000000000001,0.24,0.6184658438
2019-08-23 03:30:00,0.7677600000000001,0.28768000000000005,0.8198873093,0.19776000000000002,0.05768,0.20600000000000002,0.5700000000000001,0.23,0.6146543744,0.7677600000000001,0.28768000000000005,0.8198873093,0.19776000000000002,0.05768,0.20600000000000002,0.5700000000000001,0.23,0.6146543744
2019-08-23 04:00:00,0.7606400000000001,0.26852000000000004,0.8066450273,0.20064,0.05852,0.209,0.56,0.21,0.5980802622,0.7506400000000001,0.28852,0.8041792089,0.20064,0.05852,0.209,0.55,0.23,0.5961543424
2019-08-23 04:30:00,0.76968,0.26824000000000003,0.8150828179,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.5700000000000001,0.21,0.6074537019,0.76968,0.28824,0.8218817433000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.5700000000000001,0.23,0.6146543744
2019-08-23 05:00:00,0.77112,0.26866,0.8165808288,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.5700000000000001,0.21,0.6074537019,0.77112,0.28866,0.8233775865,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.5700000000000001,0.23,0.6146543744
2019-08-23 05:30:00,0.7996800000000001,0.26824000000000003,0.8434695015,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.6000000000000001,0.21,0.6356886030000001,0.78968,0.26824000000000003,0.8339947242,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.59,0.21,0.6262587325
2019-08-23 06:00:00,0.80112,0.26866,0.8449683130000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.6000000000000001,0.21,0.6356886030000001,0.79112,0.28866,0.8421374294,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.59,0.23,0.6332456080000001
2019-08-23 06:30:00,0.83872,0.29796,0.8900738172,0.19872,0.057960000000000005,0.20700000000000002,0.64,0.24,0.6835202996,0.83872,0.30796,0.8934710963,0.19872,0.057960000000000005,0.20700000000000002,0.64,0.25,0.6870953355
2019-08-23 07:00:00,0.9311200000000001,0.32866,0.9874218197,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.73,0.27,0.7783315489,0.9311200000000001,0.33866,0.9907951605,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.73,0.28,0.7818567644000001
2019-08-23 07:30:00,1.0192,0.35810000000000003,1.0802797091,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.8200000000000001,0.30000000000000004,0.8731551981000001,1.0192,0.36810000000000004,1.0836356629,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.8200000000000001,0.31,0.8766413178
2019-08-23 08:00:00,1.10112,0.7086600000000001,1.3094518892,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.9,0.65,1.1101801656,1.06112,0.03866,1.0618240203,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.86,-0.02,0.8602325267
2019-08-23 08:30:00,1.19632,1.12726,1.6437447034,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.0,1.07,1.4645477118,1.10632,-0.23274000000000003,1.1305360896,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.91,-0.29,0.9550916186
2019-08-23 09:00:00,1.22872,1.15796,1.6883791636,0.19872,0.057960000000000005,0.20700000000000002,1.03,1.1,1.5069505632,1.13872,-0.17204000000000003,1.1516427397,0.19872,0.057960000000000005,0.20700000000000002,0.9400000000000001,-0.23,0.9677293010000001
2019-08-23 09:30:00,1.21584,1.14712,1.6715714762,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.02,1.09,1.4928161307,1.12584,-0.19288000000000002,1.1422427063,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.93,-0.25,0.9630160954
2019-08-23 10:00:00,1.1268,1.1174,1.5869029586,0.1968,0.0574,0.20500000000000002,0.93,1.06,1.4101418368,1.0368,-0.2326,1.0625709388,0.1968,0.0574,0.20500000000000002,0.84,-0.29,0.8886506625
2019-08-23 10:30:00,1.00536,1.06698,1.4660133185,0.19536,0.05698,0.20350000000000001,0.81,1.01,1.294681428,0.9253600000000001,-0.29302,0.970645069,0.19536,0.05698,0.20350000000000001,0.73,-0.35000000000000003,0.8095677859
2019-08-23 11:00:00,1.07824,1.12782,1.5603138947000001,0.19824000000000003,0.05782,0.20650000000000002,0.88,1.07,1.3853880323,0.9882400000000001,-0.22218000000000002,1.0129078191,0.19824000000000003,0.05782,0.20650000000000002,0.79,-0.28,0.8381527307000001
2019-08-23 11:30:00,1.0068,1.1474,1.5264904192,0.1968,0.0574,0.20500000000000002,0.81,1.09,1.3580132547,0.9268000000000001,-0.2126,0.9508717053,0.1968,0.0574,0.20500000000000002,0.73,-0.27,0.7783315489
2019-08-23 12:00:00,1.04968,1.07824,1.5048021797,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.85,1.02,1.3277424449,0.9696800000000001,-0.14176000000000002,0.9799873469,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.77,-0.2,0.7955501241
2019-08-23 12:30:00,0.9577600000000001,0.43768,1.0530280148,0.19776000000000002,0.05768,0.20600000000000002,0.76,0.38,0.8497058314,0.9577600000000001,0.44768,1.0572235336,0.19776000000000002,0.05768,0.20600000000000002,0.76,0.39,0.8542247948
2019-08-23 13:00:00,0.89968,0.43824,1.000738927,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.7000000000000001,0.38,0.7964923101,0.89968,0.44824,1.005158296,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.7000000000000001,0.39,0.8013114251
2019-08-23 13:30:00,0.8072800000000001,0.37754000000000004,0.8912000056,0.19728,0.05754000000000001,0.20550000000000002,0.61,0.32,0.688839604,0.8072800000000001,0.38754000000000005,0.8954821327,0.19728,0.05754000000000001,0.20550000000000002,0.61,0.33,0.6935416354
2019-08-23 14:00:00,0.8201600000000001,0.41838000000000003,0.9207085587,0.20016,0.05838,0.20850000000000002,0.62,0.36,0.7169379332,0.8201600000000001,0.42838000000000004,0.9252955474000001,0.20016,0.05838,0.20850000000000002,0.62,0.37,0.7220110802
2019-08-23 14:30:00,0.7953600000000001,0.42698,0.9027233519000001,0.19536,0.05698,0.20350000000000001,0.6000000000000001,0.37,0.7049113419,0.7953600000000001,0.44698000000000004,0.9123533581000001,0.19536,0.05698,0.20350000000000001,0.6000000000000001,0.39,0.7156116265
2019-08-23 15:00:00,0.8087200000000001,0.46796000000000004,0.9343525031000001,0.19872,0.057960000000000005,0.20700000000000002,0.61,0.41000000000000003,0.734982993,0.8087200000000001,0.47796000000000005,0.9394007664,0.19872,0.057960000000000005,0.20700000000000002,0.61,0.42,0.7406078585
2019-08-23 15:30:00,0.8305600000000001,0.46558000000000005,0.9521526401,0.19056,0.055580000000000004,0.1985,0.64,0.41000000000000003,0.7600657866,0.8305600000000001,0.47558000000000006,0.9570821543,0.19056,0.055580000000000004,0.1985,0.64,0.42,0.7655063684000001
2019-08-23 16:00:00,0.84016,0.43838000000000005,0.9476528109000001,0.20016,0.05838,0.20850000000000002,0.64,0.38,0.7443117626,0.84016,0.44838000000000006,0.9523200355,0.20016,0.05838,0.20850000000000002,0.64,0.39,0.7494664769
2019-08-23 16:30:00,0.9161600000000001,0.43138000000000004,1.0126390522,0.17616,0.05138,0.1835,0.74,0.38,0.8318653737,0.9161600000000001,0.44138000000000005,1.0169392558,0.17616,0.05138,0.1835,0.74,0.39,0.8364807230000001
2019-08-23 17:00:00,0.99248,0.42864,1.0810868605,0.13248000000000001,0.03864,0.138,0.86,0.39,0.9442986816000001,0.99248,0.42864,1.0810868605,0.13248000000000001,0.03864,0.138,0.86,0.39,0.9442986816000001
2019-08-23 17:30:00,1.01728,0.40754,1.0958774795,0.19728,0.05754000000000001,0.20550000000000002,0.8200000000000001,0.35000000000000003,0.891571646,1.01728,0.41754,1.0996355078,0.19728,0.05754000000000001,0.20550000000000002,0.8200000000000001,0.36,0.8955445271
2019-08-23 18:00:00,1.14016,0.43838000000000005,1.2215325825,0.20016,0.05838,0.20850000000000002,0.9400000000000001,0.38,1.0139033485,1.14016,0.44838000000000006,1.2251569083,0.20016,0.05838,0.20850000000000002,0.9400000000000001,0.39,1.0176934705
2019-08-23 18:30:00,1.23776,0.42768000000000006,1.3095648132,0.19776000000000002,0.05768,0.20600000000000002,1.04,0.37,1.1038568748,1.23776,0.44768,1.3162321984,0.19776000000000002,0.05768,0.20600000000000002,1.04,0.39,1.1107204869
2019-08-23 19:00:00,1.27016,0.38838000000000006,1.3282113725,0.20016,0.05838,0.20850000000000002,1.07,0.33,1.1197321108,1.27016,0.39838,1.3311698051,0.20016,0.05838,0.20850000000000002,1.07,0.34,1.1227199116
2019-08-23 19:30:00,1.24776,0.36768,1.3008049815,0.19776000000000002,0.05768,0.20600000000000002,1.05,0.31,1.0948059189000001,1.24776,0.37768,1.3036668286,0.19776000000000002,0.05768,0.20600000000000002,1.05,0.32,1.0976793703
2019-08-23 20:00:00,1.25016,0.34838,1.2977937625,0.20016,0.05838,0.20850000000000002,1.05,0.29,1.0893117093,1.25016,0.36838000000000004,1.303304972,0.20016,0.05838,0.20850000000000002,1.05,0.31,1.0948059189000001
2019-08-23 20:30:00,1.25776,0.34768000000000004,1.3049297299,0.19776000000000002,0.05768,0.20600000000000002,1.06,0.29,1.0989540482,1.25776,0.36768,1.3104002442,0.19776000000000002,0.05768,0.20600000000000002,1.06,0.31,1.1044002898
2019-08-23 21:00:00,1.25016,0.34838,1.2977937625,0.20016,0.05838,0.20850000000000002,1.05,0.29,1.0893117093,1.24016,0.36838000000000004,1.2937158305,0.20016,0.05838,0.20850000000000002,1.04,0.31,1.0852188719
2019-08-23 21:30:00,1.24776,0.35768000000000005,1.2980138674,0.19776000000000002,0.05768,0.20600000000000002,1.05,0.30000000000000004,1.0920164834,1.23776,0.36768,1.2912158611,0.19776000000000002,0.05768,0.20600000000000002,1.04,0.31,1.0852188719
2019-08-23 22:00:00,1.15016,0.34838,1.2017639743,0.20016,0.05838,0.20850000000000002,0.9500000000000001,0.29,0.9932774033,1.15016,0.36838000000000004,1.2077134801,0.20016,0.05838,0.20850000000000002,0.9500000000000001,0.31,0.9992997548
2019-08-23 22:30:00,1.1144,0.3467,1.1670853653,0.19440000000000002,0.0567,0.2025,0.92,0.29,0.9646242792,1.1144,0.3667,1.1731821044,0.19440000000000002,0.0567,0.2025,0.92,0.31,0.9708243919
2019-08-23 23:00:00,1.02728,0.34754,1.0844760256,0.19728,0.05754000000000001,0.20550000000000002,0.8300000000000001,0.29,0.8792041856,1.02728,0.34754,1.0844760256,0.19728,0.05754000000000001,0.20550000000000002,0.8300000000000001,0.29,0.8792041856
2019-08-23 23:30:00,0.962,0.356,1.0257582561,0.192,0.056,0.2,0.77,0.30000000000000004,0.8263776376,0.9520000000000001,0.376,1.0235624065,0.192,0.056,0.2,0.76,0.32,0.8246211251000001
2019-08-24 00:00:00,0.8772800000000001,0.32754000000000005,0.9364308036000001,0.19728,0.05754000000000001,0.20550000000000002,0.68,0.27,0.731641989,0.8772800000000001,0.34754,0.943612341,0.19728,0.05754000000000001,0.20550000000000002,0.68,0.29,0.7392563831000001
2019-08-24 00:30:00,0.8153600000000001,0.32698000000000005,0.878480421,0.19536,0.05698,0.20350000000000001,0.62,0.27,0.6762396025,0.8153600000000001,0.34698,0.8861190947,0.19536,0.05698,0.20350000000000001,0.62,0.29,0.6844705983
2019-08-24 01:00:00,0.77632,0.30726000000000003,0.8349140375,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.58,0.25,0.631585307,0.7663200000000001,0.31726000000000004,0.8293975223000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.5700000000000001,0.26,0.6264982043
2019-08-24 01:30:00,0.7572800000000001,0.30754000000000004,0.8173456123,0.19728,0.05754000000000001,0.20550000000000002,0.56,0.25,0.6132699243,0.74728,0.31754000000000004,0.8119476892,0.19728,0.05754000000000001,0.20550000000000002,0.55,0.26,0.6083584470000001
2019-08-24 02:00:00,0.7592,0.2781,0.8085321577,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.56,0.22,0.6016643583,0.7492000000000001,0.2881,0.8026844025000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.55,0.23,0.5961543424
2019-08-24 02:30:00,0.7577600000000001,0.27768000000000004,0.807035563,0.19776000000000002,0.05768,0.20600000000000002,0.56,0.22,0.6016643583,0.7477600000000001,0.28768000000000005,0.8011896155,0.19776000000000002,0.05768,0.20600000000000002,0.55,0.23,0.5961543424
2019-08-24 03:00:00,0.7592,0.2881,0.8120260156,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.56,0.23,0.6053924347,0.7492000000000001,0.29810000000000003,0.8063276319,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.55,0.24,0.6000833275
2019-08-24 03:30:00,0.7777600000000001,0.28768000000000005,0.8292589463000001,0.19776000000000002,0.05768,0.20600000000000002,0.58,0.23,0.6239390996,0.7777600000000001,0.29768,0.8327808835,0.19776000000000002,0.05768,0.20600000000000002,0.58,0.24,0.6276941931000001
2019-08-24 04:00:00,0.77968,0.28824,0.8312539925,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.58,0.23,0.6239390996,0.77968,0.28824,0.8312539925,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.58,0.23,0.6239390996
2019-08-24 04:30:00,0.7772800000000001,0.27754,0.8253439586,0.19728,0.05754000000000001,0.20550000000000002,0.58,0.22,0.6203224968000001,0.7772800000000001,0.28754,0.8287601885,0.19728,0.05754000000000001,0.20550000000000002,0.58,0.23,0.6239390996
2019-08-24 05:00:00,0.74968,0.24824000000000002,0.7897108332,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.55,0.19,0.5818934610000001,0.7396800000000001,0.25824,0.7834630815,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.54,0.2,0.5758472020000001
2019-08-24 05:30:00,0.7572800000000001,0.24754,0.7967113969,0.19728,0.05754000000000001,0.20550000000000002,0.56,0.19,0.5913543777,0.7572800000000001,0.25754000000000005,0.7998748965,0.19728,0.05754000000000001,0.20550000000000002,0.56,0.2,0.5946427499
2019-08-24 06:00:00,0.75968,0.24824000000000002,0.79921011,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.56,0.19,0.5913543777,0.75968,0.26824000000000003,0.8056465726,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.56,0.21,0.5980802622
2019-08-24 06:30:00,0.7972800000000001,0.28754,0.8475462524,0.19728,0.05754000000000001,0.20550000000000002,0.6000000000000001,0.23,0.6425729531000001,0.7972800000000001,0.29754,0.8509908636,0.19728,0.05754000000000001,0.20550000000000002,0.6000000000000001,0.24,0.6462197769
2019-08-24 07:00:00,0.7996800000000001,0.28824,0.8500414108000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.6000000000000001,0.23,0.6425729531000001,0.7996800000000001,0.29824,0.8534841533,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.6000000000000001,0.24,0.6462197769
2019-08-24 07:30:00,0.9568000000000001,0.3674,1.0249141427,0.1968,0.0574,0.20500000000000002,0.76,0.31,0.8207923002,0.9568000000000001,0.3774,1.0285412,0.1968,0.0574,0.20500000000000002,0.76,0.32,0.8246211251000001
2019-08-24 08:00:00,1.08968,0.39824000000000004,1.1601713667,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.89,0.34,0.9527329112,1.08968,0.40824000000000005,1.1636418693,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.89,0.35000000000000003,0.9563472173
2019-08-24 08:30:00,1.05632,0.36726000000000003,1.1183433507,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.86,0.31,0.9141662868,1.04632,0.37726000000000004,1.1122547595,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.85,0.32,0.9082400564
2019-08-24 09:00:00,0.9892000000000001,0.3481,1.0486611703,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.79,0.29,0.841546196,0.9892000000000001,0.35810000000000003,1.0520229323,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.79,0.30000000000000004,0.8450443775
2019-08-24 09:30:00,1.01632,0.38726000000000005,1.0876013286,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8200000000000001,0.33,0.8839117603000001,1.01632,0.39726000000000006,1.0912020207,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8200000000000001,0.34,0.8876936408
2019-08-24 10:00:00,0.9782400000000001,0.38782000000000005,1.0523107193,0.19824000000000003,0.05782,0.20650000000000002,0.78,0.33,0.8469356528,0.9782400000000001,0.39782,1.0560370495,0.19824000000000003,0.05782,0.20650000000000002,0.78,0.34,0.8508818954
2019-08-24 10:30:00,0.9458400000000001,0.38712,1.0219956947,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.75,0.33,0.819390017,0.9458400000000001,0.39712000000000003,1.0258253263,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.75,0.34,0.8234682750000001
2019-08-24 11:00:00,0.9072800000000001,0.44754000000000005,1.011656587,0.19728,0.05754000000000001,0.20550000000000002,0.71,0.39,0.810061726,0.9072800000000001,0.45754000000000006,1.0161199978,0.19728,0.05754000000000001,0.20550000000000002,0.71,0.4,0.8149233093
2019-08-24 11:30:00,0.8858400000000001,0.44712,0.9922846366,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.6900000000000001,0.39,0.7925906888,0.8858400000000001,0.45712,0.9968305774,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.6900000000000001,0.4,0.7975587753000001
2019-08-24 12:00:00,0.88824,0.42782000000000003,0.9859007303,0.19824000000000003,0.05782,0.20650000000000002,0.6900000000000001,0.37,0.7829431652000001,0.88824,0.43782000000000004,0.9902810965000001,0.19824000000000003,0.05782,0.20650000000000002,0.6900000000000001,0.38,0.7877182237
2019-08-24 12:30:00,0.8858400000000001,0.44712,0.9922846366,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.6900000000000001,0.39,0.7925906888,0.8858400000000001,0.45712,0.9968305774,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.6900000000000001,0.4,0.7975587753000001
2019-08-24 13:00:00,0.8482400000000001,0.44782000000000005,0.9591943755000001,0.19824000000000003,0.05782,0.20650000000000002,0.65,0.39,0.7580237463,0.8482400000000001,0.45782000000000006,0.9639036518,0.19824000000000003,0.05782,0.20650000000000002,0.65,0.4,0.7632168761
2019-08-24 13:30:00,0.79488,0.40684000000000003,0.892946247,0.19488000000000003,0.05684,0.203,0.6000000000000001,0.35000000000000003,0.6946221995,0.79488,0.41684000000000004,0.8975465448000001,0.19488000000000003,0.05684,0.203,0.6000000000000001,0.36,0.6997142274
2019-08-24 14:00:00,0.76824,0.43782000000000004,0.8842392493000001,0.19824000000000003,0.05782,0.20650000000000002,0.5700000000000001,0.38,0.6850547423000001,0.76824,0.45782000000000006,0.8943108240000001,0.19824000000000003,0.05782,0.20650000000000002,0.5700000000000001,0.4,0.6963476143
2019-08-24 14:30:00,0.8044,0.43670000000000003,0.9152957172,0.19440000000000002,0.0567,0.2025,0.61,0.38,0.7186793444,0.7944,0.43670000000000003,0.9065198564,0.19440000000000002,0.0567,0.2025,0.6000000000000001,0.38,0.7102112362
2019-08-24 15:00:00,0.80344,0.42642,0.9095877363,0.19344000000000003,0.056420000000000005,0.2015,0.61,0.37,0.7134423593,0.79344,0.43642000000000003,0.9055437317,0.19344000000000003,0.056420000000000005,0.2015,0.6000000000000001,0.38,0.7102112362
2019-08-24 15:30:00,0.7967200000000001,0.42446000000000006,0.9027342078,0.18672000000000002,0.05446,0.1945,0.61,0.37,0.7134423593,0.7867200000000001,0.43446,0.8987123288000001,0.18672000000000002,0.05446,0.1945,0.6000000000000001,0.38,0.7102112362
2019-08-24 16:00:00,0.8348800000000001,0.41684000000000004,0.9331560427000001,0.19488000000000003,0.05684,0.203,0.64,0.36,0.73430239,0.8348800000000001,0.42684000000000005,0.9376657187,0.19488000000000003,0.05684,0.203,0.64,0.37,0.7392563831000001
2019-08-24 16:30:00,0.8496,0.3753,0.9288004360000001,0.18960000000000002,0.0553,0.1975,0.66,0.32,0.7334848328,0.8496,0.38530000000000003,0.9328859791,0.18960000000000002,0.0553,0.1975,0.66,0.33,0.7379024326
2019-08-24 17:00:00,0.8968,0.3574,0.9653937021000001,0.1968,0.0574,0.20500000000000002,0.7000000000000001,0.30000000000000004,0.7615773106,0.8968,0.3674,0.9691403407,0.1968,0.0574,0.20500000000000002,0.7000000000000001,0.31,0.7655716818
2019-08-24 17:30:00,1.0096,0.3553,1.0702944688,0.18960000000000002,0.0553,0.1975,0.8200000000000001,0.30000000000000004,0.8731551981000001,1.0096,0.3653,1.0736555546,0.18960000000000002,0.0553,0.1975,0.8200000000000001,0.31,0.8766413178
2019-08-24 18:00:00,1.052,0.336,1.1043550154,0.192,0.056,0.2,0.86,0.28,0.9044335244,1.052,0.34600000000000003,1.1074384859,0.192,0.056,0.2,0.86,0.29,0.9075791976
2019-08-24 18:30:00,1.12864,0.33502000000000004,1.1773133185,0.18864,0.055020000000000006,0.1965,0.9400000000000001,0.28,0.9808159868,1.11864,0.34502000000000005,1.1706383942,0.18864,0.055020000000000006,0.1965,0.93,0.29,0.9741663102
2019-08-24 19:00:00,1.1844000000000001,0.31670000000000004,1.2260107055,0.19440000000000002,0.0567,0.2025,0.99,0.26,1.0235721763,1.1844000000000001,0.3267,1.2286318611,0.19440000000000002,0.0567,0.2025,0.99,0.27,1.0261578826
2019-08-24 19:30:00,1.18152,0.31586000000000003,1.2230114676000001,0.19152000000000002,0.05586000000000001,0.1995,0.99,0.26,1.0235721763,1.18152,0.32586000000000004,1.2256321838,0.19152000000000002,0.05586000000000001,0.1995,0.99,0.27,1.0261578826
2019-08-24 20:00:00,1.18872,0.31796,1.2305095692,0.19872,0.057960000000000005,0.20700000000000002,0.99,0.26,1.0235721763,1.18872,0.33796000000000004,1.235828548,0.19872,0.057960000000000005,0.20700000000000002,0.99,0.28,1.0288342918
2019-08-24 20:30:00,1.1668,0.33740000000000003,1.2146032274,0.1968,0.0574,0.20500000000000002,0.97,0.28,1.0096038827,1.1668,0.33740000000000003,1.2146032274,0.1968,0.0574,0.20500000000000002,0.97,0.28,1.0096038827
2019-08-24 21:00:00,1.14872,0.31796,1.1919128324,0.19872,0.057960000000000005,0.20700000000000002,0.9500000000000001,0.26,0.9849365462,1.14872,0.33796000000000004,1.1974032738,0.19872,0.057960000000000005,0.20700000000000002,0.9500000000000001,0.28,0.990403958
2019-08-24 21:30:00,1.1468,0.2974,1.1847349915,0.1968,0.0574,0.20500000000000002,0.9500000000000001,0.24,0.9798469268000001,1.1468,0.3074,1.1872847173,0.1968,0.0574,0.20500000000000002,0.9500000000000001,0.25,0.9823441352000001
2019-08-24 22:00:00,1.06872,0.29796,1.1094785262,0.19872,0.057960000000000005,0.20700000000000002,0.87,0.24,0.9024965374,1.05872,0.30796,1.1026002902,0.19872,0.057960000000000005,0.20700000000000002,0.86,0.25,0.8956003573
2019-08-24 22:30:00,1.03584,0.29712000000000005,1.0776106904,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.84,0.24,0.8736131867,1.03584,0.30712,1.0804106627,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.84,0.25,0.8764131446000001
2019-08-24 23:00:00,0.99872,0.28796000000000005,1.0394049259,0.19872,0.057960000000000005,0.20700000000000002,0.8,0.23,0.8324061509,0.99872,0.29796,1.0422196506,0.19872,0.057960000000000005,0.20700000000000002,0.8,0.24,0.8352245207000001
2019-08-24 23:30:00,0.9063200000000001,0.28726,0.9507545688000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.71,0.23,0.7463243263,0.9063200000000001,0.29726,0.9538235948,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.71,0.24,0.7494664769
2019-08-25 00:00:00,0.84872,0.28796000000000005,0.8962402580000001,0.19872,0.057960000000000005,0.20700000000000002,0.65,0.23,0.6894925670000001,0.83872,0.29796,0.8900738172,0.19872,0.057960000000000005,0.20700000000000002,0.64,0.24,0.6835202996
2019-08-25 00:30:00,0.7953600000000001,0.30698000000000003,0.8525457466,0.19536,0.05698,0.20350000000000001,0.6000000000000001,0.25,0.65,0.7853600000000001,0.31698000000000004,0.846915964,0.19536,0.05698,0.20350000000000001,0.59,0.26,0.6447480128
2019-08-25 01:00:00,0.7687200000000001,0.29796,0.8244456319,0.19872,0.057960000000000005,0.20700000000000002,0.5700000000000001,0.24,0.6184658438,0.7687200000000001,0.30796,0.8281121905000001,0.19872,0.057960000000000005,0.20700000000000002,0.5700000000000001,0.25,0.6224146528
2019-08-25 01:30:00,0.7658400000000001,0.29712000000000005,0.8214567548,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.5700000000000001,0.24,0.6184658438,0.7658400000000001,0.30712,0.8251264146,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.5700000000000001,0.25,0.6224146528
2019-08-25 02:00:00,0.7687200000000001,0.26796000000000003,0.8140841480000001,0.19872,0.057960000000000005,0.20700000000000002,0.5700000000000001,0.21,0.6074537019,0.7687200000000001,0.27796000000000004,0.8174302417,0.19872,0.057960000000000005,0.20700000000000002,0.5700000000000001,0.22,0.6109828148
2019-08-25 02:30:00,0.7658400000000001,0.28712000000000004,0.8178929025,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.5700000000000001,0.23,0.6146543744,0.7658400000000001,0.29712000000000005,0.8214567548,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.5700000000000001,0.24,0.6184658438
2019-08-25 03:00:00,0.74872,0.28796000000000005,0.802186138,0.19872,0.057960000000000005,0.20700000000000002,0.55,0.23,0.5961543424,0.74872,0.29796,0.8058298828,0.19872,0.057960000000000005,0.20700000000000002,0.55,0.24,0.6000833275
2019-08-25 03:30:00,0.7663200000000001,0.26726,0.8115874876,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.5700000000000001,0.21,0.6074537019,0.7663200000000001,0.27726,0.8149352428000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.5700000000000001,0.22,0.6109828148
2019-08-25 04:00:00,0.7587200000000001,0.25796,0.801373446,0.19872,0.057960000000000005,0.20700000000000002,0.56,0.2,0.5946427499,0.74872,0.27796000000000004,0.7986509876000001,0.19872,0.057960000000000005,0.20700000000000002,0.55,0.22,0.5923681288
2019-08-25 04:30:00,0.7658400000000001,0.27712000000000003,0.8144362467,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.5700000000000001,0.22,0.6109828148,0.7658400000000001,0.28712000000000004,0.8178929025,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.5700000000000001,0.23,0.6146543744
2019-08-25 05:00:00,0.73872,0.27796000000000004,0.7892838526,0.19872,0.057960000000000005,0.20700000000000002,0.54,0.22,0.5830951895,0.73872,0.28796000000000005,0.7928607696000001,0.19872,0.057960000000000005,0.20700000000000002,0.54,0.23,0.5869412236
2019-08-25 05:30:00,0.7558400000000001,0.27712000000000003,0.8050401232000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.56,0.22,0.6016643583,0.7558400000000001,0.28712000000000004,0.8085369503000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.56,0.23,0.6053924347
2019-08-25 06:00:00,0.74872,0.27796000000000004,0.7986509876000001,0.19872,0.057960000000000005,0.20700000000000002,0.55,0.22,0.5923681288,0.74872,0.28796000000000005,0.802186138,0.19872,0.057960000000000005,0.20700000000000002,0.55,0.23,0.5961543424
2019-08-25 06:30:00,0.78632,0.27726,0.8337699023,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.59,0.22,0.6296824597,0.78632,0.28726,0.8371484038,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.59,0.23,0.6332456080000001
2019-08-25 07:00:00,0.8187200000000001,0.27796000000000004,0.8646179503,0.19872,0.057960000000000005,0.20700000000000002,0.62,0.22,0.6578753681,0.8087200000000001,0.28796000000000005,0.8584573373000001,0.19872,0.057960000000000005,0.20700000000000002,0.61,0.23,0.6519202405
2019-08-25 07:30:00,0.8668,0.27740000000000004,0.9101060378,0.1968,0.0574,0.20500000000000002,0.67,0.22,0.7051950085,0.8668,0.2874,0.9132037013000001,0.1968,0.0574,0.20500000000000002,0.67,0.23,0.7083784299
2019-08-25 08:00:00,0.9287200000000001,0.26796000000000003,0.9666040554,0.19872,0.057960000000000005,0.20700000000000002,0.73,0.21,0.7596051606,0.9187200000000001,0.27796000000000004,0.9598480088,0.19872,0.057960000000000005,0.20700000000000002,0.72,0.22,0.7528612090000001
2019-08-25 08:30:00,0.9563200000000001,0.27726,0.9957012855,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.76,0.22,0.7912016178,0.94632,0.27726,0.9861007301,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.75,0.22,0.7816009212
2019-08-25 09:00:00,0.98872,0.27796000000000004,1.0270486843,0.19872,0.057960000000000005,0.20700000000000002,0.79,0.22,0.8200609733,0.97872,0.29796,1.0230703788,0.19872,0.057960000000000005,0.20700000000000002,0.78,0.24,0.8160882305
2019-08-25 09:30:00,0.98584,0.33712000000000003,1.0418879018,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.79,0.28,0.8381527307000001,0.97584,0.33712000000000003,1.0324309178,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.78,0.28,0.8287339742000001
2019-08-25 10:00:00,0.9572800000000001,0.33754,1.0150459349,0.19728,0.05754000000000001,0.20550000000000002,0.76,0.28,0.8099382693,0.9572800000000001,0.35754,1.0218707599,0.19728,0.05754000000000001,0.20550000000000002,0.76,0.30000000000000004,0.8170679286
2019-08-25 10:30:00,0.9258400000000001,0.34712000000000004,0.9887729770000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.73,0.29,0.7854934755,0.9158400000000001,0.35712000000000005,0.9830043744,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.72,0.30000000000000004,0.78
2019-08-25 11:00:00,0.8887200000000001,0.33796000000000004,0.9508102860000001,0.19872,0.057960000000000005,0.20700000000000002,0.6900000000000001,0.28,0.7446475676000001,0.8887200000000001,0.35796000000000006,0.9581015604,0.19872,0.057960000000000005,0.20700000000000002,0.6900000000000001,0.30000000000000004,0.7523961722
2019-08-25 11:30:00,0.8253600000000001,0.34698,0.8953291294,0.19536,0.05698,0.20350000000000001,0.63,0.29,0.6935416354,0.8253600000000001,0.35698,0.8992518279,0.19536,0.05698,0.20350000000000001,0.63,0.30000000000000004,0.697782201
