Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-25 12:00:00,0.8234400000000001,0.34642,0.8933421797000001,0.19344000000000003,0.056420000000000005,0.2015,0.63,0.29,0.6935416354,0.8234400000000001,0.35642,0.8972673236,0.19344000000000003,0.056420000000000005,0.2015,0.63,0.30000000000000004,0.697782201
2019-08-25 12:30:00,0.8744000000000001,0.37670000000000003,0.9520915135,0.19440000000000002,0.0567,0.2025,0.68,0.32,0.7515317691000001,0.8644000000000001,0.38670000000000004,0.9469552524,0.19440000000000002,0.0567,0.2025,0.67,0.33,0.7468600940000001
2019-08-25 13:00:00,0.82776,0.36768,0.9057456597,0.19776000000000002,0.05768,0.20600000000000002,0.63,0.31,0.7021395873,0.82776,0.37768,0.9098509768,0.19776000000000002,0.05768,0.20600000000000002,0.63,0.32,0.7066116331000001
2019-08-25 13:30:00,0.7939200000000001,0.36656000000000005,0.8744570887,0.19392,0.056560000000000006,0.202,0.6000000000000001,0.31,0.6753517602,0.7839200000000001,0.37656,0.8696712022,0.19392,0.056560000000000006,0.202,0.59,0.32,0.6711929678
2019-08-25 14:00:00,0.7663200000000001,0.36726000000000003,0.8497801186,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.5700000000000001,0.31,0.6488451279,0.7663200000000001,0.37726000000000004,0.8541495478000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.5700000000000001,0.32,0.6536818798
2019-08-25 14:30:00,0.72392,0.31656,0.7901078407000001,0.19392,0.056560000000000006,0.202,0.53,0.26,0.5903388857,0.72392,0.33656,0.7983312596000001,0.19392,0.056560000000000006,0.202,0.53,0.28,0.5994163828
2019-08-25 15:00:00,0.72248,0.31614000000000003,0.7886202191,0.19248,0.05614,0.2005,0.53,0.26,0.5903388857,0.72248,0.33614000000000005,0.7968484486,0.19248,0.05614,0.2005,0.53,0.28,0.5994163828
2019-08-25 15:30:00,0.7448800000000001,0.33684000000000003,0.8175007034,0.19488000000000003,0.05684,0.203,0.55,0.28,0.617170965,0.7348800000000001,0.34684000000000004,0.81261713,0.19488000000000003,0.05684,0.203,0.54,0.29,0.6129437168
2019-08-25 16:00:00,0.7710400000000001,0.33572,0.840958144,0.19104000000000002,0.055720000000000006,0.199,0.58,0.28,0.6440496875,0.7710400000000001,0.35572000000000004,0.8491403889,0.19104000000000002,0.055720000000000006,0.199,0.58,0.30000000000000004,0.6529931087
2019-08-25 16:30:00,0.8334400000000001,0.35642,0.9064532255000001,0.19344000000000003,0.056420000000000005,0.2015,0.64,0.30000000000000004,0.7068238819,0.8334400000000001,0.35642,0.9064532255000001,0.19344000000000003,0.056420000000000005,0.2015,0.64,0.30000000000000004,0.7068238819
2019-08-25 17:00:00,0.8734400000000001,0.33642000000000005,0.9359892360000001,0.19344000000000003,0.056420000000000005,0.2015,0.68,0.28,0.7353910524,0.8734400000000001,0.35642,0.9433624171,0.19344000000000003,0.056420000000000005,0.2015,0.68,0.30000000000000004,0.7432361670000001
2019-08-25 17:30:00,0.98672,0.36446,1.0518780585,0.18672000000000002,0.05446,0.1945,0.8,0.31,0.8579627032,0.98672,0.37446,1.0553845981,0.18672000000000002,0.05446,0.1945,0.8,0.32,0.8616263691
2019-08-25 18:00:00,1.03344,0.34642,1.0899564441,0.19344000000000003,0.056420000000000005,0.2015,0.84,0.29,0.8886506625,1.03344,0.35642,1.093175855,0.19344000000000003,0.056420000000000005,0.2015,0.84,0.30000000000000004,0.8919641248
2019-08-25 18:30:00,1.10152,0.34586,1.1545412292,0.19152000000000002,0.05586000000000001,0.1995,0.91,0.29,0.9550916186,1.09152,0.35586,1.148064567,0.19152000000000002,0.05586000000000001,0.1995,0.9,0.30000000000000004,0.9486832981000001
2019-08-25 19:00:00,1.16392,0.34656000000000003,1.2144190381,0.19392,0.056560000000000006,0.202,0.97,0.29,1.0124228366,1.16392,0.35656000000000004,1.2173104781,0.19392,0.056560000000000006,0.202,0.97,0.30000000000000004,1.0153324579
2019-08-25 19:30:00,1.21632,0.34726,1.2649204916,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.02,0.29,1.0604244433,1.21632,0.35726,1.2677022718,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.02,0.30000000000000004,1.0632027088
2019-08-25 20:00:00,1.21536,0.31698000000000004,1.256016023,0.19536,0.05698,0.20350000000000001,1.02,0.26,1.0526157894,1.21536,0.33698,1.2612118973,0.19536,0.05698,0.20350000000000001,1.02,0.28,1.0577334258
2019-08-25 20:30:00,1.17776,0.33768000000000004,1.2252127978,0.19776000000000002,0.05768,0.20600000000000002,0.98,0.28,1.0192153845,1.16776,0.35768000000000005,1.2213101162,0.19776000000000002,0.05768,0.20600000000000002,0.97,0.30000000000000004,1.0153324579
2019-08-25 21:00:00,1.18016,0.33838,1.2277127718,0.20016,0.05838,0.20850000000000002,0.98,0.28,1.0192153845,1.17016,0.35838000000000003,1.2238098913,0.20016,0.05838,0.20850000000000002,0.97,0.30000000000000004,1.0153324579
2019-08-25 21:30:00,1.14728,0.31754000000000004,1.1904129746,0.19728,0.05754000000000001,0.20550000000000002,0.9500000000000001,0.26,0.9849365462,1.13728,0.33754,1.1863132175,0.19728,0.05754000000000001,0.20550000000000002,0.9400000000000001,0.28,0.9808159868
2019-08-25 22:00:00,1.09064,0.31852,1.1362000704,0.20064,0.05852,0.209,0.89,0.26,0.9272000863000001,1.09064,0.33852000000000004,1.1419682132,0.20064,0.05852,0.209,0.89,0.28,0.9330058949000001
2019-08-25 22:30:00,1.02632,0.28726,1.0657631303,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8300000000000001,0.23,0.86127812,1.01632,0.29726,1.0589003022,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8200000000000001,0.24,0.8544003745000001
2019-08-25 23:00:00,0.93064,0.27852000000000005,0.9714238004,0.20064,0.05852,0.209,0.73,0.22,0.7624303247,0.93064,0.28852,0.9743380317,0.20064,0.05852,0.209,0.73,0.23,0.7653757247
2019-08-25 23:30:00,0.85584,0.27712000000000003,0.8995874610000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.66,0.22,0.6957010852000001,0.84584,0.28712000000000004,0.89324308,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.65,0.23,0.6894925670000001
2019-08-26 00:00:00,0.80064,0.26852000000000004,0.8444687087,0.20064,0.05852,0.209,0.6000000000000001,0.21,0.6356886030000001,0.80064,0.28852,0.851039482,0.20064,0.05852,0.209,0.6000000000000001,0.23,0.6425729531000001
2019-08-26 00:30:00,0.7677600000000001,0.28768000000000005,0.8198873093,0.19776000000000002,0.05768,0.20600000000000002,0.5700000000000001,0.23,0.6146543744,0.7677600000000001,0.28768000000000005,0.8198873093,0.19776000000000002,0.05768,0.20600000000000002,0.5700000000000001,0.23,0.6146543744
2019-08-26 01:00:00,0.74824,0.26782,0.7947267769,0.19824000000000003,0.05782,0.20650000000000002,0.55,0.21,0.5887274412,0.74824,0.28782,0.8016878757,0.19824000000000003,0.05782,0.20650000000000002,0.55,0.23,0.5961543424
2019-08-26 01:30:00,0.74536,0.26698,0.7917321833000001,0.19536,0.05698,0.20350000000000001,0.55,0.21,0.5887274412,0.74536,0.28698,0.7986983473,0.19536,0.05698,0.20350000000000001,0.55,0.23,0.5961543424
2019-08-26 02:00:00,0.7306400000000001,0.24852000000000002,0.7717493116,0.20064,0.05852,0.209,0.53,0.19,0.5630275304,0.7306400000000001,0.25852,0.7750273544,0.20064,0.05852,0.209,0.53,0.2,0.5664803615
2019-08-26 02:30:00,0.7248800000000001,0.24684000000000003,0.7657551828,0.19488000000000003,0.05684,0.203,0.53,0.19,0.5630275304,0.7248800000000001,0.25684,0.7690369302000001,0.19488000000000003,0.05684,0.203,0.53,0.2,0.5664803615
2019-08-26 03:00:00,0.71016,0.24838000000000002,0.7523429072000001,0.20016,0.05838,0.20850000000000002,0.51,0.19,0.544242593,0.71016,0.25838,0.7557032817,0.20016,0.05838,0.20850000000000002,0.51,0.2,0.5478138370000001
2019-08-26 03:30:00,0.74824,0.24782,0.7882118053,0.19824000000000003,0.05782,0.20650000000000002,0.55,0.19,0.5818934610000001,0.74824,0.25782,0.791412819,0.19824000000000003,0.05782,0.20650000000000002,0.55,0.2,0.5852349955
2019-08-26 04:00:00,0.7411200000000001,0.22866000000000003,0.7755928378,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.54,0.17,0.5661271942,0.7411200000000001,0.25866,0.78496105,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.54,0.2,0.5758472020000001
2019-08-26 04:30:00,0.7411200000000001,0.22866000000000003,0.7755928378,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.54,0.17,0.5661271942,0.7411200000000001,0.25866,0.78496105,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.54,0.2,0.5758472020000001
2019-08-26 05:00:00,0.7411200000000001,0.22866000000000003,0.7755928378,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.54,0.17,0.5661271942,0.7411200000000001,0.25866,0.78496105,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.54,0.2,0.5758472020000001
2019-08-26 05:30:00,0.75112,0.22866000000000003,0.7851539021,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.55,0.17,0.5756735186,0.75112,0.25866,0.7944093718,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.55,0.2,0.5852349955
2019-08-26 06:00:00,0.75112,0.24866000000000002,0.7912098647,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.55,0.19,0.5818934610000001,0.75112,0.25866,0.7944093718,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.55,0.2,0.5852349955
2019-08-26 06:30:00,0.78112,0.24866000000000002,0.8197440149,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.58,0.19,0.6103277808,0.78112,0.26866,0.8260306592000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.58,0.21,0.6168468205000001
2019-08-26 07:00:00,0.8311200000000001,0.24866000000000002,0.8675207490000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.63,0.19,0.6580273551,0.8311200000000001,0.26866,0.8734635940000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.63,0.21,0.6640783086000001
2019-08-26 07:30:00,0.9711200000000001,0.34866,1.0318128949,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.77,0.29,0.8228000972,0.9711200000000001,0.35866000000000003,1.0352347801,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.77,0.30000000000000004,0.8263776376
2019-08-26 08:00:00,1.07016,0.34838,1.1254381591,0.20016,0.05838,0.20850000000000002,0.87,0.29,0.9170605214,1.07016,0.35838000000000003,1.1285737238,0.20016,0.05838,0.20850000000000002,0.87,0.30000000000000004,0.920271699
2019-08-26 08:30:00,1.12584,0.39712000000000003,1.1938257829,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.93,0.34,0.9902019996,1.12584,0.40712000000000004,1.1971893752,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.93,0.35000000000000003,0.9936800290000001
2019-08-26 09:00:00,1.1992,0.4081,1.26673843,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.0,0.35000000000000003,1.059481005,1.1892,0.4081,1.2572757255,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.99,0.35000000000000003,1.050047618
2019-08-26 09:30:00,1.24248,0.46614000000000005,1.3270429722000001,0.19248,0.05614,0.2005,1.05,0.41000000000000003,1.1272089425,1.24248,0.47614000000000006,1.3305885352,0.19248,0.05614,0.2005,1.05,0.42,1.1308846095
2019-08-26 10:00:00,1.19872,0.44796,1.2796866023,0.19872,0.057960000000000005,0.20700000000000002,1.0,0.39,1.0733592129,1.19872,0.45796000000000003,1.2832213371,0.19872,0.057960000000000005,0.20700000000000002,1.0,0.4,1.0770329614
2019-08-26 10:30:00,1.0924,0.3932,1.1610099052,0.1824,0.053200000000000004,0.19,0.91,0.34,0.9714422268,1.0924,0.4032,1.1644346268,0.1824,0.053200000000000004,0.19,0.91,0.35000000000000003,0.9749871794
2019-08-26 11:00:00,1.16712,0.45166000000000006,1.2514654808999999,0.17712000000000003,0.051660000000000005,0.1845,0.99,0.4,1.0677546535,1.16712,0.46166,1.2551091785000001,0.17712000000000003,0.051660000000000005,0.1845,0.99,0.41000000000000003,1.0715409465
2019-08-26 11:30:00,1.15136,0.44998000000000005,1.2361682127,0.17136,0.049980000000000004,0.17850000000000002,0.98,0.4,1.0584894898,1.14136,0.45998000000000006,1.2305625746,0.17136,0.049980000000000004,0.17850000000000002,0.97,0.41000000000000003,1.0530906894
2019-08-26 12:00:00,1.05808,0.43194000000000005,1.1428497058,0.17808000000000002,0.05194000000000001,0.1855,0.88,0.38,0.9585405573,1.05808,0.44194000000000006,1.1466665819,0.17808000000000002,0.05194000000000001,0.1855,0.88,0.39,0.9625487001
2019-08-26 12:30:00,0.9728,0.46040000000000003,1.0762471835,0.1728,0.0504,0.18,0.8,0.41000000000000003,0.8989438247,0.9728,0.47040000000000004,1.0805628163,0.1728,0.0504,0.18,0.8,0.42,0.9035485598
2019-08-26 13:00:00,0.8695200000000001,0.43236,0.9710819739000001,0.17952,0.052360000000000004,0.187,0.6900000000000001,0.38,0.7877182237,0.8595200000000001,0.44236000000000003,0.9666731609,0.17952,0.052360000000000004,0.187,0.68,0.39,0.7839005039
2019-08-26 13:30:00,0.79664,0.41152000000000005,0.8966515488000001,0.17664000000000002,0.05152,0.184,0.62,0.36,0.7169379332,0.79664,0.42152000000000006,0.9012848606,0.17664000000000002,0.05152,0.184,0.62,0.37,0.7220110802
2019-08-26 14:00:00,0.82952,0.48236000000000007,0.9595700079,0.17952,0.052360000000000004,0.187,0.65,0.43,0.7793587107000001,0.82952,0.49236,0.9646355789000001,0.17952,0.052360000000000004,0.187,0.65,0.44,0.7849203781
2019-08-26 14:30:00,0.80664,0.45152000000000003,0.9244124621,0.17664000000000002,0.05152,0.184,0.63,0.4,0.7462573283,0.80664,0.45152000000000003,0.9244124621,0.17664000000000002,0.05152,0.184,0.63,0.4,0.7462573283
2019-08-26 15:00:00,0.81952,0.45236000000000004,0.9360783087000001,0.17952,0.052360000000000004,0.187,0.64,0.4,0.7547184906000001,0.81952,0.45236000000000004,0.9360783087000001,0.17952,0.052360000000000004,0.187,0.64,0.4,0.7547184906000001
2019-08-26 15:30:00,0.8766400000000001,0.46152000000000004,0.9907060109,0.17664000000000002,0.05152,0.184,0.7000000000000001,0.41000000000000003,0.8112336285,0.8766400000000001,0.48152000000000006,1.0001795839,0.17664000000000002,0.05152,0.184,0.7000000000000001,0.43,0.8215229759
2019-08-26 16:00:00,0.94952,0.46236000000000005,1.0561084225,0.17952,0.052360000000000004,0.187,0.77,0.41000000000000003,0.8723531395,0.94952,0.48236000000000007,1.0650161501,0.17952,0.052360000000000004,0.187,0.77,0.43,0.8819297024
2019-08-26 16:30:00,0.9971200000000001,0.43166000000000004,1.0865443617,0.17712000000000003,0.051660000000000005,0.1845,0.8200000000000001,0.38,0.9037698822,0.9871200000000001,0.44166000000000005,1.081420108,0.17712000000000003,0.051660000000000005,0.1845,0.81,0.39,0.8989994438000001
2019-08-26 17:00:00,1.05,0.4325,1.1355863023000001,0.18,0.052500000000000005,0.1875,0.87,0.38,0.949368211,1.05,0.4425,1.1394324245,0.18,0.052500000000000005,0.1875,0.87,0.39,0.9534149149000001
2019-08-26 17:30:00,1.08712,0.39166,1.1555204239,0.17712000000000003,0.051660000000000005,0.1845,0.91,0.34,0.9714422268,1.08712,0.40166,1.1589480791,0.17712000000000003,0.051660000000000005,0.1845,0.91,0.35000000000000003,0.9749871794
2019-08-26 18:00:00,1.09472,0.39096000000000003,1.1624377833,0.17472000000000001,0.050960000000000005,0.182,0.92,0.34,0.9808159868,1.09472,0.40096000000000004,1.165839097,0.17472000000000001,0.050960000000000005,0.182,0.92,0.35000000000000003,0.9843271814000001
2019-08-26 18:30:00,1.1428,0.3504,1.1953125114,0.1728,0.0504,0.18,0.97,0.30000000000000004,1.0153324579,1.1428,0.3704,1.201327599,0.1728,0.0504,0.18,0.97,0.32,1.0214205794
2019-08-26 19:00:00,1.23472,0.39096000000000003,1.2951382938,0.17472000000000001,0.050960000000000005,0.182,1.06,0.34,1.1131936040000001,1.23472,0.40096000000000004,1.2981919735,0.17472000000000001,0.050960000000000005,0.182,1.06,0.35000000000000003,1.1162884932
2019-08-26 19:30:00,1.26712,0.39166,1.3262694485,0.17712000000000003,0.051660000000000005,0.1845,1.09,0.34,1.1417968296,1.26712,0.40166,1.3292568788999999,0.17712000000000003,0.051660000000000005,0.1845,1.09,0.35000000000000003,1.1448143954
2019-08-26 20:00:00,1.24,0.36250000000000004,1.2919002477000001,0.18,0.052500000000000005,0.1875,1.06,0.31,1.1044002898,1.24,0.3725,1.2947417696,0.18,0.052500000000000005,0.1875,1.06,0.32,1.1072488429
2019-08-26 20:30:00,1.25712,0.37166000000000005,1.3109087878,0.17712000000000003,0.051660000000000005,0.1845,1.08,0.32,1.1264102272,1.24712,0.38166000000000005,1.3042134220000001,0.17712000000000003,0.051660000000000005,0.1845,1.07,0.33,1.1197321108
2019-08-26 21:00:00,1.23,0.36250000000000004,1.2823050534,0.18,0.052500000000000005,0.1875,1.05,0.31,1.0948059189000001,1.23,0.3725,1.2851677906,0.18,0.052500000000000005,0.1875,1.05,0.32,1.0976793703
2019-08-26 21:30:00,1.17424,0.36082000000000003,1.2284260865,0.17424,0.050820000000000004,0.18150000000000002,1.0,0.31,1.0469479452,1.17424,0.37082000000000004,1.2314004426,0.17424,0.050820000000000004,0.18150000000000002,1.0,0.32,1.0499523799
2019-08-26 22:00:00,1.11664,0.33152000000000004,1.1648134615,0.17664000000000002,0.05152,0.184,0.9400000000000001,0.28,0.9808159868,1.10664,0.34152000000000005,1.1581398879,0.17664000000000002,0.05152,0.184,0.93,0.29,0.9741663102
2019-08-26 22:30:00,1.05184,0.33012,1.102427594,0.17184000000000002,0.050120000000000005,0.179,0.88,0.28,0.9234717104,1.05184,0.34012000000000003,1.1054632513,0.17184000000000002,0.050120000000000005,0.179,0.88,0.29,0.9265527508
2019-08-26 23:00:00,0.9656800000000001,0.30124,1.011574713,0.17568,0.05124,0.183,0.79,0.25,0.8286132994000001,0.9556800000000001,0.31124,1.0050843746,0.17568,0.05124,0.183,0.78,0.26,0.8221921916
2019-08-26 23:30:00,0.8637600000000001,0.29068000000000005,0.9113595339,0.17376000000000003,0.05068,0.181,0.6900000000000001,0.24,0.7305477397,0.8637600000000001,0.31068,0.9179343114,0.17376000000000003,0.05068,0.181,0.6900000000000001,0.26,0.7373601562000001
2019-08-27 00:00:00,0.80632,0.25976000000000005,0.8471287978,0.13632000000000002,0.039760000000000004,0.14200000000000002,0.67,0.22,0.7051950085,0.80632,0.26976,0.8502484343000001,0.13632000000000002,0.039760000000000004,0.14200000000000002,0.67,0.23,0.7083784299
2019-08-27 00:30:00,0.76504,0.24772000000000002,0.8041463797,0.09504000000000001,0.02772,0.099,0.67,0.22,0.7051950085,0.76504,0.25772,0.8072829739,0.09504000000000001,0.02772,0.099,0.67,0.23,0.7083784299
2019-08-27 01:00:00,0.7474400000000001,0.24842000000000003,0.7876414476,0.09744000000000001,0.02842,0.1015,0.65,0.22,0.6862215386,0.7474400000000001,0.25842000000000004,0.7908523566000001,0.09744000000000001,0.02842,0.1015,0.65,0.23,0.6894925670000001
2019-08-27 01:30:00,0.746,0.248,0.7861424807,0.096,0.028,0.1,0.65,0.22,0.6862215386,0.746,0.248,0.7861424807,0.096,0.028,0.1,0.65,0.22,0.6862215386
2019-08-27 02:00:00,0.74792,0.21856,0.7792001027000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.65,0.19,0.6772001181,0.74792,0.22856,0.782063936,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.65,0.2,0.6800735254
2019-08-27 02:30:00,0.7355200000000001,0.21786000000000003,0.7671066745,0.09552000000000001,0.027860000000000003,0.0995,0.64,0.19,0.6676076692,0.72552,0.22786,0.7604600252,0.09552000000000001,0.027860000000000003,0.0995,0.63,0.2,0.6609841148000001
2019-08-27 03:00:00,0.71648,0.25564000000000003,0.7607203165,0.15648,0.04564000000000001,0.163,0.56,0.21,0.5980802622,0.71648,0.26564000000000004,0.7641388617,0.15648,0.04564000000000001,0.163,0.56,0.22,0.6016643583
2019-08-27 03:30:00,0.74728,0.26754,0.7937285745,0.19728,0.05754000000000001,0.20550000000000002,0.55,0.21,0.5887274412,0.73728,0.27754,0.7877882012,0.19728,0.05754000000000001,0.20550000000000002,0.54,0.22,0.5830951895
2019-08-27 04:00:00,0.7196800000000001,0.25824,0.7646091812,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.52,0.2,0.5571355311,0.7196800000000001,0.27824000000000004,0.7715936755,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.52,0.22,0.5646237685000001
2019-08-27 04:30:00,0.74728,0.25754000000000005,0.7904139738,0.19728,0.05754000000000001,0.20550000000000002,0.55,0.2,0.5852349955,0.73728,0.27754,0.7877882012,0.19728,0.05754000000000001,0.20550000000000002,0.54,0.22,0.5830951895
2019-08-27 05:00:00,0.74968,0.25824,0.7929110921,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.55,0.2,0.5852349955,0.7396800000000001,0.27824000000000004,0.7902809627,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.54,0.22,0.5830951895
2019-08-27 05:30:00,0.7568,0.2574,0.7993753812000001,0.1968,0.0574,0.20500000000000002,0.56,0.2,0.5946427499,0.7568,0.2574,0.7993753812000001,0.1968,0.0574,0.20500000000000002,0.56,0.2,0.5946427499
2019-08-27 06:00:00,0.75968,0.25824,0.8023724821,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.56,0.2,0.5946427499,0.75968,0.26824000000000003,0.8056465726,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.56,0.21,0.5980802622
2019-08-27 06:30:00,0.8168000000000001,0.2574,0.856397688,0.1968,0.0574,0.20500000000000002,0.62,0.2,0.651459899,0.8168000000000001,0.27740000000000004,0.8626198467,0.1968,0.0574,0.20500000000000002,0.62,0.22,0.6578753681
2019-08-27 07:00:00,0.88968,0.29824,0.9383376791,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.6900000000000001,0.24,0.7305477397,0.88968,0.30824,0.9415638056000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.6900000000000001,0.25,0.7338937253000001
2019-08-27 07:30:00,1.0268,0.3274,1.0777332694,0.1968,0.0574,0.20500000000000002,0.8300000000000001,0.27,0.872811549,1.0268,0.34740000000000004,1.0839764758000001,0.1968,0.0574,0.20500000000000002,0.8300000000000001,0.29,0.8792041856
2019-08-27 08:00:00,1.05968,0.35824,1.1185962632,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.86,0.30000000000000004,0.9108238029,1.05968,0.36824,1.1218388476,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.86,0.31,0.9141662868
2019-08-27 08:30:00,1.02584,0.35712000000000005,1.086223918,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8300000000000001,0.30000000000000004,0.8825531145000001,1.02584,0.36712000000000006,1.0895525687,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8300000000000001,0.31,0.8860022573
2019-08-27 09:00:00,1.0592,0.4481,1.1500861924,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.86,0.39,0.9442986816000001,1.0492,0.4081,1.1257736229,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.85,0.35000000000000003,0.9192388155000001
2019-08-27 09:30:00,1.07488,0.5068400000000001,1.1883828508,0.19488000000000003,0.05684,0.203,0.88,0.45,0.988382517,1.07488,0.5168400000000001,1.1926821035,0.19488000000000003,0.05684,0.203,0.88,0.46,0.992975327
2019-08-27 10:00:00,1.1292,0.4581,1.2185845272,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.93,0.4,1.0123734489,1.1292,0.4681,1.2223789306,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.93,0.41000000000000003,1.0163660758
2019-08-27 10:30:00,1.0768,0.3674,1.1377526093,0.1968,0.0574,0.20500000000000002,0.88,0.31,0.9330058949000001,1.0768,0.3774,1.141021034,0.1968,0.0574,0.20500000000000002,0.88,0.32,0.9363759929000001
2019-08-27 11:00:00,1.1592,0.4781,1.2539235423,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.96,0.42,1.0478549518,1.1592,0.48810000000000003,1.2577703487,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.96,0.43,1.0519030374
2019-08-27 11:30:00,1.0768,0.47740000000000005,1.177883271,0.1968,0.0574,0.20500000000000002,0.88,0.42,0.9750897395,1.0668,0.4874,1.1728687054,0.1968,0.0574,0.20500000000000002,0.87,0.43,0.9704638066000001
2019-08-27 12:00:00,1.1192,0.48810000000000003,1.2210037879,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.92,0.43,1.0155294186,1.1192,0.49810000000000004,1.2250356117,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.92,0.44,1.0198039027
2019-08-27 12:30:00,1.11632,0.5372600000000001,1.2388779803,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.92,0.48,1.0376897417,1.11632,0.5372600000000001,1.2388779803,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.92,0.48,1.0376897417
2019-08-27 13:00:00,1.0692,0.49810000000000004,1.179530521,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.87,0.44,0.9749358953,1.0692,0.5081,1.1837880934,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.87,0.45,0.9794896630000001
2019-08-27 13:30:00,1.02632,0.39726000000000006,1.1005218080999999,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8300000000000001,0.34,0.8969392399,1.02632,0.40726,1.1041709333,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8300000000000001,0.35000000000000003,0.9007774420000001
2019-08-27 14:00:00,1.0892,0.4781,1.1895109289,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.89,0.42,0.9841239759,1.0792,0.49810000000000004,1.188602646,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.88,0.44,0.9838699101
2019-08-27 14:30:00,1.01584,0.49712000000000006,1.1309549947,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8200000000000001,0.44,0.9305912099,1.01584,0.50712,1.1353861017,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8200000000000001,0.45,0.9353608929
2019-08-27 15:00:00,0.88824,0.5178200000000001,1.0281575025,0.19824000000000003,0.05782,0.20650000000000002,0.6900000000000001,0.46,0.8292767934,0.87824,0.5278200000000001,1.024646012,0.19824000000000003,0.05782,0.20650000000000002,0.68,0.47000000000000003,0.8266196223000001
2019-08-27 15:30:00,0.88536,0.52698,1.0303253127,0.19536,0.05698,0.20350000000000001,0.6900000000000001,0.47000000000000003,0.8348652586,0.87536,0.53698,1.026938484,0.19536,0.05698,0.20350000000000001,0.68,0.48,0.8323460819
2019-08-27 16:00:00,0.97296,0.5262800000000001,1.1061743985,0.19296000000000002,0.056280000000000004,0.201,0.78,0.47000000000000003,0.9106591020000001,0.97296,0.5362800000000001,1.1109668762,0.19296000000000002,0.056280000000000004,0.201,0.78,0.48,0.9158602513
2019-08-27 16:30:00,1.07536,0.50698,1.1888767177,0.19536,0.05698,0.20350000000000001,0.88,0.45,0.988382517,1.07536,0.51698,1.1931753643,0.19536,0.05698,0.20350000000000001,0.88,0.46,0.992975327
2019-08-27 17:00:00,1.17824,0.49782000000000004,1.2790911813,0.19824000000000003,0.05782,0.20650000000000002,0.98,0.44,1.0742439202,1.17824,0.50782,1.2830162314,0.19824000000000003,0.05782,0.20650000000000002,0.98,0.45,1.0783784122
2019-08-27 17:30:00,1.17536,0.42698,1.2505131147,0.19536,0.05698,0.20350000000000001,0.98,0.37,1.0475208828,1.17536,0.44698000000000004,1.2574825048,0.19536,0.05698,0.20350000000000001,0.98,0.39,1.0547511555
2019-08-27 18:00:00,1.28824,0.47782,1.3739993632,0.19824000000000003,0.05782,0.20650000000000002,1.09,0.42,1.1681181447,1.27824,0.47782,1.364627953,0.19824000000000003,0.05782,0.20650000000000002,1.08,0.42,1.1587924749
2019-08-27 18:30:00,1.30384,0.44362,1.3772426983,0.18384,0.05362,0.1915,1.12,0.39,1.1859595271,1.29384,0.45362,1.3710554511,0.18384,0.05362,0.1915,1.11,0.4,1.1798728745
2019-08-27 19:00:00,1.3180800000000001,0.41194000000000003,1.3809523706,0.17808000000000002,0.05194000000000001,0.1855,1.1400000000000001,0.36,1.1954915307,1.3180800000000001,0.42194000000000004,1.383968298,0.17808000000000002,0.05194000000000001,0.1855,1.1400000000000001,0.37,1.1985407794
2019-08-27 19:30:00,1.30568,0.37124,1.3574311769,0.17568,0.05124,0.183,1.13,0.32,1.1744360349,1.30568,0.38124,1.3602000588,0.17568,0.05124,0.183,1.13,0.33,1.177200068
2019-08-27 20:00:00,1.3,0.35250000000000004,1.3469432987,0.18,0.052500000000000005,0.1875,1.12,0.30000000000000004,1.1594826433,1.3,0.36250000000000004,1.3495948466,0.18,0.052500000000000005,0.1875,1.12,0.31,1.1621101497
2019-08-27 20:30:00,1.29712,0.36166000000000004,1.3465950579000001,0.17712000000000003,0.051660000000000005,0.1845,1.12,0.31,1.1621101497,1.29712,0.37166000000000005,1.3493151782,0.17712000000000003,0.051660000000000005,0.1845,1.12,0.32,1.1648175823
2019-08-27 21:00:00,1.23,0.3425,1.2767953047,0.18,0.052500000000000005,0.1875,1.05,0.29,1.0893117093,1.23,0.35250000000000004,1.2795140679,0.18,0.052500000000000005,0.1875,1.05,0.30000000000000004,1.0920164834
2019-08-27 21:30:00,1.17664,0.32152000000000003,1.2197773567,0.17664000000000002,0.05152,0.184,1.0,0.27,1.0358088627,1.1666400000000001,0.33152000000000004,1.2128290894,0.17664000000000002,0.05152,0.184,0.99,0.28,1.0288342918
2019-08-27 22:00:00,1.13,0.3225,1.1751196748,0.18,0.052500000000000005,0.1875,0.9500000000000001,0.27,0.98762341,1.13,0.3325,1.177903328,0.18,0.052500000000000005,0.1875,0.9500000000000001,0.28,0.990403958
2019-08-27 22:30:00,1.05472,0.32096,1.1024743081,0.17472000000000001,0.050960000000000005,0.182,0.88,0.27,0.9204890005,1.05472,0.33096000000000003,1.1054269763,0.17472000000000001,0.050960000000000005,0.182,0.88,0.28,0.9234717104
2019-08-27 23:00:00,0.96264,0.31452,1.0127184209,0.15264000000000003,0.044520000000000004,0.159,0.81,0.27,0.8538149682,0.96264,0.32452000000000003,1.0158685939,0.15264000000000003,0.044520000000000004,0.159,0.81,0.28,0.8570297544000001
2019-08-27 23:30:00,0.8940800000000001,0.29744000000000004,0.9422577142,0.09408000000000001,0.027440000000000003,0.098,0.8,0.27,0.8443340571,0.8840800000000001,0.30744000000000005,0.936011111,0.09408000000000001,0.027440000000000003,0.098,0.79,0.28,0.8381527307000001
2019-08-28 00:00:00,0.8078400000000001,0.27312000000000003,0.8527602242000001,0.14784,0.043120000000000006,0.154,0.66,0.23,0.6989277502,0.8078400000000001,0.28312000000000004,0.8560154204,0.14784,0.043120000000000006,0.154,0.66,0.24,0.7022819946000001
2019-08-28 00:30:00,0.7476,0.2818,0.7989474326,0.1776,0.051800000000000006,0.185,0.5700000000000001,0.23,0.6146543744,0.7476,0.2918,0.8025291272,0.1776,0.051800000000000006,0.185,0.5700000000000001,0.24,0.6184658438
2019-08-28 01:00:00,0.72872,0.26046,0.7738683674,0.13872,0.04046,0.14450000000000002,0.59,0.22,0.6296824597,0.71872,0.27046000000000003,0.7679238569,0.13872,0.04046,0.14450000000000002,0.58,0.23,0.6239390996
2019-08-28 01:30:00,0.71728,0.27754,0.7691027565,0.19728,0.05754000000000001,0.20550000000000002,0.52,0.22,0.5646237685000001,0.70728,0.28754,0.763494761,0.19728,0.05754000000000001,0.20550000000000002,0.51,0.23,0.5594640292
2019-08-28 02:00:00,0.7316,0.25880000000000003,0.7760257728000001,0.2016,0.058800000000000005,0.21,0.53,0.2,0.5664803615,0.7316,0.26880000000000004,0.7794177314,0.2016,0.058800000000000005,0.21,0.53,0.21,0.5700877125
2019-08-28 02:30:00,0.72728,0.25754000000000005,0.7715329222,0.19728,0.05754000000000001,0.20550000000000002,0.53,0.2,0.5664803615,0.72728,0.27754,0.7784373128000001,0.19728,0.05754000000000001,0.20550000000000002,0.53,0.22,0.5738466694000001
2019-08-28 03:00:00,0.7111200000000001,0.25866,0.7567011629,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.51,0.2,0.5478138370000001,0.7111200000000001,0.25866,0.7567011629,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.51,0.2,0.5478138370000001
2019-08-28 03:30:00,0.7587200000000001,0.25796,0.801373446,0.19872,0.057960000000000005,0.20700000000000002,0.56,0.2,0.5946427499,0.7587200000000001,0.25796,0.801373446,0.19872,0.057960000000000005,0.20700000000000002,0.56,0.2,0.5946427499
2019-08-28 04:00:00,0.7311200000000001,0.25866,0.7755265631,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.53,0.2,0.5664803615,0.7311200000000001,0.25866,0.7755265631,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.53,0.2,0.5664803615
2019-08-28 04:30:00,0.72872,0.22796000000000002,0.76354345,0.19872,0.057960000000000005,0.20700000000000002,0.53,0.17,0.5565968020000001,0.72872,0.23796000000000003,0.7665884163000001,0.19872,0.057960000000000005,0.20700000000000002,0.53,0.18,0.5597320788
2019-08-28 05:00:00,0.7263200000000001,0.22726000000000002,0.7610439212,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.53,0.17,0.5565968020000001,0.7263200000000001,0.23726000000000003,0.7640896871,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.53,0.18,0.5597320788
2019-08-28 05:30:00,0.7577600000000001,0.22768000000000002,0.7912258843000001,0.19776000000000002,0.05768,0.20600000000000002,0.56,0.17,0.5852349955,0.7477600000000001,0.23768000000000003,0.7846252609000001,0.19776000000000002,0.05768,0.20600000000000002,0.55,0.18,0.5787054518
2019-08-28 06:00:00,0.7416,0.2288,0.7760927780000001,0.2016,0.058800000000000005,0.21,0.54,0.17,0.5661271942,0.7416,0.2388,0.7790994802000001,0.2016,0.058800000000000005,0.21,0.54,0.18,0.5692099788
2019-08-28 06:30:00,0.7858400000000001,0.24712000000000003,0.8237795822,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.59,0.19,0.6198386887,0.7858400000000001,0.25712,0.8268344453,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.59,0.2,0.6229767251
2019-08-28 07:00:00,0.84296,0.24628000000000003,0.8782000911000001,0.19296000000000002,0.056280000000000004,0.201,0.65,0.19,0.6772001181,0.83296,0.25628,0.8714940046,0.19296000000000002,0.056280000000000004,0.201,0.64,0.2,0.6705221846
2019-08-28 07:30:00,0.9880800000000001,0.27194,1.0248187401,0.17808000000000002,0.05194000000000001,0.1855,0.81,0.22,0.8393449827,0.9880800000000001,0.28194,1.0275175181,0.17808000000000002,0.05194000000000001,0.1855,0.81,0.23,0.8420213774
2019-08-28 08:00:00,1.05048,0.31264000000000003,1.0960164232,0.18048,0.052640000000000006,0.188,0.87,0.26,0.9080198236,1.05048,0.32264000000000004,1.0989107334,0.18048,0.052640000000000006,0.188,0.87,0.27,0.910933587
2019-08-28 08:30:00,1.1076,0.3718,1.168337708,0.1776,0.051800000000000006,0.185,0.93,0.32,0.9835141077,1.0976,0.38180000000000003,1.1621088589,0.1776,0.051800000000000006,0.185,0.92,0.33,0.9773944956
2019-08-28 09:00:00,1.1552,0.3911,1.2196090562,0.1752,0.0511,0.1825,0.98,0.34,1.0373041984,1.1552,0.4011,1.2228525054000001,0.1752,0.0511,0.1825,0.98,0.35000000000000003,1.0406248123
2019-08-28 09:30:00,1.21808,0.41194000000000003,1.285851255,0.17808000000000002,0.05194000000000001,0.1855,1.04,0.36,1.1005453194,1.21808,0.43194000000000005,1.2923974041,0.17808000000000002,0.05194000000000001,0.1855,1.04,0.38,1.1072488429
2019-08-28 10:00:00,1.19,0.3825,1.2499624994,0.18,0.052500000000000005,0.1875,1.01,0.33,1.0625441167,1.18,0.3925,1.2435659412,0.18,0.052500000000000005,0.1875,1.0,0.34,1.0562196741
2019-08-28 10:30:00,1.1976,0.38180000000000003,1.2569872712,0.1776,0.051800000000000006,0.185,1.02,0.33,1.0720541031,1.1876,0.39180000000000004,1.2505602744,0.1776,0.051800000000000006,0.185,1.01,0.34,1.0656922632999999
2019-08-28 11:00:00,1.26,0.4625,1.3422020153,0.18,0.052500000000000005,0.1875,1.08,0.41000000000000003,1.1552056094,1.25,0.47250000000000003,1.3363219111,0.18,0.052500000000000005,0.1875,1.07,0.42,1.1494781425
2019-08-28 11:30:00,1.28712,0.48166000000000003,1.3742904533,0.17712000000000003,0.051660000000000005,0.1845,1.11,0.43,1.1903780912,1.27712,0.49166000000000004,1.3684900621,0.17712000000000003,0.051660000000000005,0.1845,1.1,0.44,1.1847362576
2019-08-28 12:00:00,1.27048,0.47264000000000006,1.355547122,0.18048,0.052640000000000006,0.188,1.09,0.42,1.1681181447,1.28048,0.49264,1.3719778424,0.18048,0.052640000000000006,0.188,1.1,0.44,1.1847362576
2019-08-28 12:30:00,1.2376,0.46180000000000004,1.320951551,0.1776,0.051800000000000006,0.185,1.06,0.41000000000000003,1.136529806,1.2276,0.46180000000000004,1.3115872064,0.1776,0.051800000000000006,0.185,1.05,0.41000000000000003,1.1272089425
2019-08-28 13:00:00,1.24048,0.44264000000000003,1.3170880001,0.18048,0.052640000000000006,0.188,1.06,0.39,1.1294689017,1.23048,0.45264000000000004,1.3110926741,0.18048,0.052640000000000006,0.188,1.05,0.4,1.1236102527
2019-08-28 13:30:00,1.13712,0.32166,1.181738994,0.17712000000000003,0.051660000000000005,0.1845,0.96,0.27,0.9972462083,1.1271200000000001,0.33166,1.1749033363999999,0.17712000000000003,0.051660000000000005,0.1845,0.9500000000000001,0.28,0.990403958
2019-08-28 14:00:00,1.18048,0.37264,1.237898865,0.18048,0.052640000000000006,0.188,1.0,0.32,1.0499523799,1.18048,0.38264000000000004,1.2409457684,0.18048,0.052640000000000006,0.188,1.0,0.33,1.053043209
2019-08-28 14:30:00,1.2176,0.40180000000000005,1.2821829043,0.1776,0.051800000000000006,0.185,1.04,0.35000000000000003,1.0973149047,1.2076,0.4118,1.2758828316,0.1776,0.051800000000000006,0.185,1.03,0.36,1.091100362
2019-08-28 15:00:00,1.24048,0.40264000000000005,1.3041892501,0.18048,0.052640000000000006,0.188,1.06,0.35000000000000003,1.1162884932,1.24048,0.41264,1.3073111336,0.18048,0.052640000000000006,0.188,1.06,0.36,1.1194641575
2019-08-28 15:30:00,1.20856,0.40208000000000005,1.2736897581,0.17856000000000002,0.05208,0.186,1.03,0.35000000000000003,1.0878419003,1.20856,0.41208000000000006,1.276881827,0.17856000000000002,0.05208,0.186,1.03,0.36,1.091100362
2019-08-28 16:00:00,1.18096,0.38278,1.2414455485,0.18096,0.05278000000000001,0.1885,1.0,0.33,1.053043209,1.18096,0.39278,1.2445652454,0.18096,0.05278000000000001,0.1885,1.0,0.34,1.0562196741
2019-08-28 16:30:00,1.17856,0.36208,1.2329256263000001,0.17856000000000002,0.05208,0.186,1.0,0.31,1.0469479452,1.17856,0.37208,1.2358993487,0.17856000000000002,0.05208,0.186,1.0,0.32,1.0499523799
2019-08-28 17:00:00,1.19096,0.34278000000000003,1.2393078108,0.18096,0.05278000000000001,0.1885,1.01,0.29,1.050809212,1.19096,0.35278000000000004,1.2421108847,0.18096,0.05278000000000001,0.1885,1.01,0.30000000000000004,1.0536128321
2019-08-28 17:30:00,1.20856,0.31208,1.2482031886,0.17856000000000002,0.05208,0.186,1.03,0.26,1.0623088063,1.20856,0.32208000000000003,1.2507409004,0.17856000000000002,0.05208,0.186,1.03,0.27,1.0648004508
2019-08-28 18:00:00,1.30144,0.33292000000000005,1.3433472373,0.18144000000000002,0.05292,0.189,1.12,0.28,1.1544695752,1.30144,0.34292,1.3458603939,0.18144000000000002,0.05292,0.189,1.12,0.29,1.1569356075
2019-08-28 18:30:00,1.33904,0.35222000000000003,1.3845891268,0.17904,0.05222,0.1865,1.16,0.30000000000000004,1.1981652641,1.33904,0.35222000000000003,1.3845891268,0.17904,0.05222,0.1865,1.16,0.30000000000000004,1.1981652641
2019-08-28 19:00:00,1.3109600000000001,0.31278,1.3477564506,0.18096,0.05278000000000001,0.1885,1.13,0.26,1.1595257651,1.3109600000000001,0.32278,1.3501122361,0.18096,0.05278000000000001,0.1885,1.13,0.27,1.1618089344
2019-08-28 19:30:00,1.2452,0.2711,1.2743697462,0.1752,0.0511,0.1825,1.07,0.22,1.0923827168,1.2352,0.2811,1.2667818478,0.1752,0.0511,0.1825,1.06,0.23,1.0846658472
2019-08-28 20:00:00,1.16904,0.25222,1.1959387317,0.17904,0.05222,0.1865,0.99,0.2,1.01,1.16904,0.26222,1.1980875803,0.17904,0.05222,0.1865,0.99,0.21,1.0120276676
2019-08-28 20:30:00,1.18184,0.25012,1.2080173012,0.17184000000000002,0.050120000000000005,0.179,1.01,0.2,1.0296115772,1.17184,0.26012,1.2003630284,0.17184000000000002,0.050120000000000005,0.179,1.0,0.21,1.0218121158
2019-08-28 21:00:00,1.18856,0.23208,1.2110061932,0.17856000000000002,0.05208,0.186,1.01,0.18,1.0259142264,1.17856,0.24208000000000002,1.2031651591,0.17856000000000002,0.05208,0.186,1.0,0.19,1.0178899744
2019-08-28 21:30:00,1.1428,0.23040000000000002,1.1657941499,0.1728,0.0504,0.18,0.97,0.18,0.9865596789000001,1.1328,0.2404,1.1580276335,0.1728,0.0504,0.18,0.96,0.19,0.9786214794
2019-08-28 22:00:00,1.09904,0.23222,1.1233054126,0.17904,0.05222,0.1865,0.92,0.18,0.9374433316,1.08904,0.24222000000000002,1.1156516705,0.17904,0.05222,0.1865,0.91,0.19,0.9296235797
2019-08-28 22:30:00,1.02472,0.24096,1.0526693688,0.17472000000000001,0.050960000000000005,0.182,0.85,0.19,0.8709764635,1.02472,0.24096,1.0526693688,0.17472000000000001,0.050960000000000005,0.182,0.85,0.19,0.8709764635
2019-08-28 23:00:00,0.9590400000000001,0.24222000000000002,0.9891553215000001,0.17904,0.05222,0.1865,0.78,0.19,0.8028075735,0.9590400000000001,0.24222000000000002,0.9891553215000001,0.17904,0.05222,0.1865,0.78,0.19,0.8028075735
2019-08-28 23:30:00,0.8566400000000001,0.24152,0.8900359543,0.17664000000000002,0.05152,0.184,0.68,0.19,0.7060453243,0.8566400000000001,0.24152,0.8900359543,0.17664000000000002,0.05152,0.184,0.68,0.19,0.7060453243
2019-08-29 00:00:00,0.78,0.2225,0.8111142028,0.18,0.052500000000000005,0.1875,0.6000000000000001,0.17,0.6236184731000001,0.78,0.24250000000000002,0.8168269401,0.18,0.052500000000000005,0.1875,0.6000000000000001,0.19,0.6293647591
2019-08-29 00:30:00,0.73616,0.24138,0.7747230796,0.17616,0.05138,0.1835,0.56,0.19,0.5913543777,0.73616,0.24138,0.7747230796,0.17616,0.05138,0.1835,0.56,0.19,0.5913543777
2019-08-29 01:00:00,0.71952,0.21236000000000002,0.7502038390000001,0.17952,0.052360000000000004,0.187,0.54,0.16,0.5632051136,0.70952,0.22236000000000003,0.7435473085000001,0.17952,0.052360000000000004,0.187,0.53,0.17,0.5565968020000001
2019-08-29 01:30:00,0.7280800000000001,0.20194,0.7555661784000001,0.17808000000000002,0.05194000000000001,0.1855,0.55,0.15,0.5700877125,0.7280800000000001,0.21194000000000002,0.7583001055,0.17808000000000002,0.05194000000000001,0.1855,0.55,0.16,0.5728001397
2019-08-29 02:00:00,0.7314400000000001,0.20292000000000002,0.7590658733000001,0.18144000000000002,0.05292,0.189,0.55,0.15,0.5700877125,0.7314400000000001,0.21292000000000003,0.7618001050000001,0.18144000000000002,0.05292,0.189,0.55,0.16,0.5728001397
2019-08-29 02:30:00,0.7295200000000001,0.20236,0.7570660473,0.17952,0.052360000000000004,0.187,0.55,0.15,0.5700877125,0.7295200000000001,0.21236000000000002,0.7598001053,0.17952,0.052360000000000004,0.187,0.55,0.16,0.5728001397
2019-08-29 03:00:00,0.7314400000000001,0.20292000000000002,0.7590658733000001,0.18144000000000002,0.05292,0.189,0.55,0.15,0.5700877125,0.7314400000000001,0.21292000000000003,0.7618001050000001,0.18144000000000002,0.05292,0.189,0.55,0.16,0.5728001397
2019-08-29 03:30:00,0.7495200000000001,0.20236,0.7763567479,0.17952,0.052360000000000004,0.187,0.5700000000000001,0.15,0.5894064811,0.7495200000000001,0.21236000000000002,0.7790231062,0.17952,0.052360000000000004,0.187,0.5700000000000001,0.16,0.5920304046
2019-08-29 04:00:00,0.7314400000000001,0.20292000000000002,0.7590658733000001,0.18144000000000002,0.05292,0.189,0.55,0.15,0.5700877125,0.7314400000000001,0.21292000000000003,0.7618001050000001,0.18144000000000002,0.05292,0.189,0.55,0.16,0.5728001397
2019-08-29 04:30:00,0.74904,0.20222,0.7758568489000001,0.17904,0.05222,0.1865,0.5700000000000001,0.15,0.5894064811,0.73904,0.21222000000000002,0.7689066588,0.17904,0.05222,0.1865,0.56,0.16,0.5824087911
2019-08-29 05:00:00,0.74616,0.19138000000000002,0.7703123068000001,0.17616,0.05138,0.1835,0.5700000000000001,0.14,0.5869412236,0.73616,0.20138,0.763207344,0.17616,0.05138,0.1835,0.56,0.15,0.5797413216
2019-08-29 05:30:00,0.7723200000000001,0.19026,0.7954099886,0.17232,0.050260000000000006,0.17950000000000002,0.6000000000000001,0.14,0.6161168720000001,0.7723200000000001,0.20026000000000002,0.7978610468,0.17232,0.050260000000000006,0.17950000000000002,0.6000000000000001,0.15,0.6184658438
2019-08-29 06:00:00,0.78144,0.21292000000000003,0.8099280215,0.18144000000000002,0.05292,0.189,0.6000000000000001,0.16,0.6209669879,0.78144,0.22292,0.8126141766,0.18144000000000002,0.05292,0.189,0.6000000000000001,0.17,0.6236184731000001
2019-08-29 06:30:00,0.86,0.2225,0.8883165258,0.18,0.052500000000000005,0.1875,0.68,0.17,0.7009279564,0.85,0.2325,0.8812242904,0.18,0.052500000000000005,0.1875,0.67,0.18,0.6937578828000001
2019-08-29 07:00:00,0.91144,0.24292000000000002,0.9432565929000001,0.18144000000000002,0.05292,0.189,0.73,0.19,0.7543208866000001,0.90144,0.25292000000000003,0.936249219,0.18144000000000002,0.05292,0.189,0.72,0.2,0.7472616677
2019-08-29 07:30:00,1.03808,0.29194000000000003,1.0783501519,0.17808000000000002,0.05194000000000001,0.1855,0.86,0.24,0.8928605714000001,1.03808,0.30194000000000004,1.081100296,0.17808000000000002,0.05194000000000001,0.1855,0.86,0.25,0.8956003573
2019-08-29 08:00:00,1.06664,0.29152,1.1057598293,0.17664000000000002,0.05152,0.184,0.89,0.24,0.9217917335,1.05664,0.30152,1.0988186384,0.17664000000000002,0.05152,0.184,0.88,0.25,0.9148223871000001
2019-08-29 08:30:00,1.09616,0.29138000000000003,1.13422619,0.17616,0.05138,0.1835,0.92,0.24,0.9507891459000001,1.09616,0.30138000000000004,1.1368362459,0.17616,0.05138,0.1835,0.92,0.25,0.9533624704
2019-08-29 09:00:00,1.07952,0.31236,1.1238025627,0.17952,0.052360000000000004,0.187,0.9,0.26,0.9368030743,1.07952,0.32236000000000004,1.126623007,0.17952,0.052360000000000004,0.187,0.9,0.27,0.9396275858
2019-08-29 09:30:00,1.0276,0.32180000000000003,1.076808711,0.1776,0.051800000000000006,0.185,0.85,0.27,0.8918520057,1.0176,0.33180000000000004,1.07032752,0.1776,0.051800000000000006,0.185,0.84,0.28,0.8854377448
2019-08-29 10:00:00,1.12856,0.35208,1.18220472,0.17856000000000002,0.05208,0.186,0.9500000000000001,0.30000000000000004,0.9962429423,1.12856,0.36208,1.1852213295,0.17856000000000002,0.05208,0.186,0.9500000000000001,0.31,0.9992997548
2019-08-29 10:30:00,1.00568,0.31124,1.0527405188,0.17568,0.05124,0.183,0.8300000000000001,0.26,0.8697700846,1.00568,0.31124,1.0527405188,0.17568,0.05124,0.183,0.8300000000000001,0.26,0.8697700846
2019-08-29 11:00:00,1.0628,0.3804,1.1288259388,0.1728,0.0504,0.18,0.89,0.33,0.9492101980000001,1.0628,0.3904,1.1322349579,0.1728,0.0504,0.18,0.89,0.34,0.9527329112
2019-08-29 11:30:00,0.9118400000000001,0.38012,0.9878984766000001,0.17184000000000002,0.050120000000000005,0.179,0.74,0.33,0.810246876,0.9118400000000001,0.39012,0.9917891913,0.17184000000000002,0.050120000000000005,0.179,0.74,0.34,0.8143709229
2019-08-29 12:00:00,1.01856,0.40208000000000005,1.0950492226,0.17856000000000002,0.05208,0.186,0.84,0.35000000000000003,0.91,1.01856,0.41208000000000006,1.0987603924,0.17856000000000002,0.05208,0.186,0.84,0.36,0.9138927727
2019-08-29 12:30:00,1.0552,0.42110000000000003,1.1361215824,0.1752,0.0511,0.1825,0.88,0.37,0.9546203434,1.0552,0.42110000000000003,1.1361215824,0.1752,0.0511,0.1825,0.88,0.37,0.9546203434
2019-08-29 13:00:00,0.9585600000000001,0.39208000000000004,1.0356466579,0.17856000000000002,0.05208,0.186,0.78,0.34,0.8508818954,0.9585600000000001,0.40208000000000005,1.039473713,0.17856000000000002,0.05208,0.186,0.78,0.35000000000000003,0.8549268975000001
2019-08-29 13:30:00,0.8161600000000001,0.30138000000000004,0.8700270398000001,0.17616,0.05138,0.1835,0.64,0.25,0.6870953355,0.8161600000000001,0.31138000000000005,0.8735414415,0.17616,0.05138,0.1835,0.64,0.26,0.6907966416
2019-08-29 14:00:00,0.8580800000000001,0.38194000000000006,0.9392440844000001,0.17808000000000002,0.05194000000000001,0.1855,0.68,0.33,0.7558438992000001,0.8580800000000001,0.39194,0.9433547848,0.17808000000000002,0.05194000000000001,0.1855,0.68,0.34,0.7602631123
2019-08-29 14:30:00,0.7761600000000001,0.39138,0.8692540768,0.17616,0.05138,0.1835,0.6000000000000001,0.34,0.689637586,0.7761600000000001,0.39138,0.8692540768,0.17616,0.05138,0.1835,0.6000000000000001,0.34,0.689637586
2019-08-29 15:00:00,0.7780800000000001,0.40194,0.8757649513,0.17808000000000002,0.05194000000000001,0.1855,0.6000000000000001,0.35000000000000003,0.6946221995,0.7780800000000001,0.41194000000000003,0.8803993696,0.17808000000000002,0.05194000000000001,0.1855,0.6000000000000001,0.36,0.6997142274
2019-08-29 15:30:00,0.9266400000000001,0.41152000000000005,1.0139084771,0.17664000000000002,0.05152,0.184,0.75,0.36,0.8319254774,0.9266400000000001,0.42152000000000006,1.0180082514,0.17664000000000002,0.05152,0.184,0.75,0.37,0.8363013811000001
2019-08-29 16:00:00,0.9485600000000001,0.41208000000000006,1.0342030748,0.17856000000000002,0.05208,0.186,0.77,0.36,0.85,0.9485600000000001,0.41208000000000006,1.0342030748,0.17856000000000002,0.05208,0.186,0.77,0.36,0.85
2019-08-29 16:30:00,1.07616,0.41138,1.1521084367,0.17616,0.05138,0.1835,0.9,0.36,0.9693296653000001,1.07616,0.41138,1.1521084367,0.17616,0.05138,0.1835,0.9,0.36,0.9693296653000001
2019-08-29 17:00:00,1.15856,0.40208000000000005,1.2263480746,0.17856000000000002,0.05208,0.186,0.98,0.35000000000000003,1.0406248123,1.14856,0.41208000000000006,1.2202458769,0.17856000000000002,0.05208,0.186,0.97,0.36,1.0346496992
2019-08-29 17:30:00,1.18616,0.35138,1.2371109287,0.17616,0.05138,0.1835,1.01,0.30000000000000004,1.0536128321,1.18616,0.36138000000000003,1.2399883266,0.17616,0.05138,0.1835,1.01,0.31,1.0565036678
