Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-29 18:00:00,1.2785600000000001,0.39208000000000004,1.3373265869,0.17856000000000002,0.05208,0.186,1.1,0.34,1.1513470372,1.26856,0.40208000000000005,1.3307564766,0.17856000000000002,0.05208,0.186,1.09,0.35000000000000003,1.1448143954
2019-08-29 18:30:00,1.33616,0.37138000000000004,1.3868116851,0.17616,0.05138,0.1835,1.16,0.32,1.2033287165,1.33616,0.39138,1.3923009193,0.17616,0.05138,0.1835,1.16,0.34,1.2088010589
2019-08-29 19:00:00,1.33856,0.37208,1.3893114842,0.17856000000000002,0.05208,0.186,1.16,0.32,1.2033287165,1.33856,0.39208000000000004,1.3948009177,0.17856000000000002,0.05208,0.186,1.16,0.34,1.2088010589
2019-08-29 19:30:00,1.30616,0.31138000000000005,1.3427626186000001,0.17616,0.05138,0.1835,1.13,0.26,1.1595257651,1.30616,0.32138,1.3451167421,0.17616,0.05138,0.1835,1.13,0.27,1.1618089344
2019-08-29 20:00:00,1.2176,0.3018,1.2544452957,0.1776,0.051800000000000006,0.185,1.04,0.25,1.0696261029,1.2176,0.3118,1.2568886188000001,0.1776,0.051800000000000006,0.185,1.04,0.26,1.0720074627
2019-08-29 20:30:00,1.20472,0.30096,1.2417436128000001,0.17472000000000001,0.050960000000000005,0.182,1.03,0.25,1.0599056562,1.21472,0.31096,1.2538902663,0.17472000000000001,0.050960000000000005,0.182,1.04,0.26,1.0720074627
2019-08-29 21:00:00,1.20904,0.28222,1.241541723,0.17904,0.05222,0.1865,1.03,0.23,1.0553672347,1.2190400000000001,0.29222000000000004,1.2535753069,0.17904,0.05222,0.1865,1.04,0.24,1.0673331251
2019-08-29 21:30:00,1.16472,0.28096000000000004,1.1981282068,0.17472000000000001,0.050960000000000005,0.182,0.99,0.23,1.0163660758,1.15472,0.29096,1.1908131675,0.17472000000000001,0.050960000000000005,0.182,0.98,0.24,1.0089598605
2019-08-29 22:00:00,1.10904,0.28222,1.144385359,0.17904,0.05222,0.1865,0.93,0.23,0.958018789,1.10904,0.29222000000000004,1.1468924317,0.17904,0.05222,0.1865,0.93,0.24,0.9604686356000001
2019-08-29 22:30:00,1.04568,0.27124000000000004,1.0802859807,0.17568,0.05124,0.183,0.87,0.22,0.8973850901,1.04568,0.29124,1.0854802624,0.17568,0.05124,0.183,0.87,0.24,0.9024965374
2019-08-29 23:00:00,0.9785600000000001,0.27208000000000004,1.0156806585,0.17856000000000002,0.05208,0.186,0.8,0.22,0.8296987405,0.9785600000000001,0.28208,1.0184050275,0.17856000000000002,0.05208,0.186,0.8,0.23,0.8324061509
2019-08-29 23:30:00,0.8947200000000001,0.27096000000000003,0.9348492927000001,0.17472000000000001,0.050960000000000005,0.182,0.72,0.22,0.7528612090000001,0.8947200000000001,0.28096000000000004,0.9377965664000001,0.17472000000000001,0.050960000000000005,0.182,0.72,0.23,0.7558438992000001
2019-08-30 00:00:00,0.8085600000000001,0.27208000000000004,0.853110075,0.17856000000000002,0.05208,0.186,0.63,0.22,0.6673080248000001,0.79856,0.28208,0.8469162887,0.17856000000000002,0.05208,0.186,0.62,0.23,0.6612866247
2019-08-30 00:30:00,0.76568,0.27124000000000004,0.8123035147000001,0.17568,0.05124,0.183,0.59,0.22,0.6296824597,0.76568,0.28124000000000005,0.8156971252,0.17568,0.05124,0.183,0.59,0.23,0.6332456080000001
2019-08-30 01:00:00,0.74904,0.27222,0.7969721764000001,0.17904,0.05222,0.1865,0.5700000000000001,0.22,0.6109828148,0.74904,0.28222,0.8004430336,0.17904,0.05222,0.1865,0.5700000000000001,0.23,0.6146543744
2019-08-30 01:30:00,0.7480800000000001,0.26194,0.7926135565,0.17808000000000002,0.05194000000000001,0.1855,0.5700000000000001,0.21,0.6074537019,0.7480800000000001,0.27194,0.7959742772,0.17808000000000002,0.05194000000000001,0.1855,0.5700000000000001,0.22,0.6109828148
2019-08-30 02:00:00,0.77048,0.24264000000000002,0.8077831392,0.18048,0.052640000000000006,0.188,0.59,0.19,0.6198386887,0.77048,0.25264000000000003,0.8108430181,0.18048,0.052640000000000006,0.188,0.59,0.2,0.6229767251
2019-08-30 02:30:00,0.7690400000000001,0.24222000000000002,0.8062834799,0.17904,0.05222,0.1865,0.59,0.19,0.6198386887,0.7690400000000001,0.25222,0.8093438392000001,0.17904,0.05222,0.1865,0.59,0.2,0.6229767251
2019-08-30 03:00:00,0.75048,0.24264000000000002,0.7887296115,0.18048,0.052640000000000006,0.188,0.5700000000000001,0.19,0.6008327554,0.75048,0.25264000000000003,0.7918631195,0.18048,0.052640000000000006,0.188,0.5700000000000001,0.2,0.6040695324
2019-08-30 03:30:00,0.7790400000000001,0.23222,0.8129141714,0.17904,0.05222,0.1865,0.6000000000000001,0.18,0.6264183905,0.7790400000000001,0.24222000000000002,0.8158270957,0.17904,0.05222,0.1865,0.6000000000000001,0.19,0.6293647591
2019-08-30 04:00:00,0.76048,0.23264,0.7952680051000001,0.18048,0.052640000000000006,0.188,0.58,0.18,0.607289058,0.76048,0.24264000000000002,0.7982505872000001,0.18048,0.052640000000000006,0.188,0.58,0.19,0.6103277808
2019-08-30 04:30:00,0.75904,0.23222,0.7937681337,0.17904,0.05222,0.1865,0.58,0.18,0.607289058,0.75904,0.24222000000000002,0.7967510590000001,0.17904,0.05222,0.1865,0.58,0.19,0.6103277808
2019-08-30 05:00:00,0.752,0.2185,0.7831004086000001,0.132,0.0385,0.1375,0.62,0.18,0.6456004957,0.752,0.2285,0.7859492668,0.132,0.0385,0.1375,0.62,0.19,0.6484597135
2019-08-30 05:30:00,0.7684000000000001,0.1887,0.7912308449000001,0.0984,0.0287,0.10250000000000001,0.67,0.16,0.688839604,0.7684000000000001,0.19870000000000002,0.7936751540000001,0.0984,0.0287,0.10250000000000001,0.67,0.17,0.6912307864
2019-08-30 06:00:00,0.78032,0.18926,0.8029437402,0.10032,0.02926,0.10450000000000001,0.68,0.16,0.6985699679,0.78032,0.19926000000000002,0.8053594539000001,0.10032,0.02926,0.10450000000000001,0.68,0.17,0.7009279564
2019-08-30 06:30:00,0.8479200000000001,0.21856,0.8756350838,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.75,0.19,0.7736924454,0.8479200000000001,0.21856,0.8756350838,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.75,0.19,0.7736924454
2019-08-30 07:00:00,0.8803200000000001,0.22926000000000002,0.9096831591000001,0.10032,0.02926,0.10450000000000001,0.78,0.2,0.8052328856000001,0.8803200000000001,0.23926000000000003,0.9122547068,0.10032,0.02926,0.10450000000000001,0.78,0.21,0.8077747211
2019-08-30 07:30:00,0.9474400000000001,0.24842000000000003,0.9794667171,0.09744000000000001,0.02842,0.1015,0.85,0.22,0.8780091116000001,0.9474400000000001,0.25842000000000004,0.9820506352,0.09744000000000001,0.02842,0.1015,0.85,0.23,0.8805679985
2019-08-30 08:00:00,0.99872,0.30796,1.0451224809,0.19872,0.057960000000000005,0.20700000000000002,0.8,0.25,0.8381527307000001,0.99872,0.31796,1.0481126848,0.19872,0.057960000000000005,0.20700000000000002,0.8,0.26,0.8411896338
2019-08-30 08:30:00,0.99728,0.32754000000000005,1.0496903591,0.19728,0.05754000000000001,0.20550000000000002,0.8,0.27,0.8443340571,0.99728,0.33754,1.0528535748,0.19728,0.05754000000000001,0.20550000000000002,0.8,0.28,0.847584804
2019-08-30 09:00:00,1.06112,0.35866000000000003,1.120094929,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.86,0.30000000000000004,0.9108238029,1.06112,0.36866000000000004,1.1233369263,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.86,0.31,0.9141662868
2019-08-30 09:30:00,1.09872,0.36796,1.158697631,0.19872,0.057960000000000005,0.20700000000000002,0.9,0.31,0.9518928511,1.08872,0.37796,1.1524604115,0.19872,0.057960000000000005,0.20700000000000002,0.89,0.32,0.9457801013
2019-08-30 10:00:00,1.04872,0.36796,1.1113992082,0.19872,0.057960000000000005,0.20700000000000002,0.85,0.31,0.9047651629000001,1.04872,0.37796,1.1147499271,0.19872,0.057960000000000005,0.20700000000000002,0.85,0.32,0.9082400564
2019-08-30 10:30:00,0.92632,0.36726000000000003,0.9964680878000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.73,0.31,0.7930952024,0.92632,0.37726000000000004,1.0001969056,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.73,0.32,0.797057087
2019-08-30 11:00:00,0.9701600000000001,0.42838000000000004,1.0605280996,0.20016,0.05838,0.20850000000000002,0.77,0.37,0.8542833254000001,0.9601600000000001,0.43838000000000005,1.0555018948,0.20016,0.05838,0.20850000000000002,0.76,0.38,0.8497058314
2019-08-30 11:30:00,0.9639200000000001,0.44656,1.0623359167,0.19392,0.056560000000000006,0.202,0.77,0.39,0.8631338251,0.9539200000000001,0.45656,1.0575492424,0.19392,0.056560000000000006,0.202,0.76,0.4,0.8588364221
2019-08-30 12:00:00,0.9487200000000001,0.41796000000000005,1.0367064194,0.19872,0.057960000000000005,0.20700000000000002,0.75,0.36,0.8319254774,0.9387200000000001,0.42796000000000006,1.0316709747,0.19872,0.057960000000000005,0.20700000000000002,0.74,0.37,0.8273451517
2019-08-30 12:30:00,1.04632,0.47726,1.1500272388,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.85,0.42,0.9481033699,1.04632,0.48726,1.1542130869,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.85,0.43,0.9525754563000001
2019-08-30 13:00:00,1.01824,0.42782000000000003,1.1044648704,0.19824000000000003,0.05782,0.20650000000000002,0.8200000000000001,0.37,0.8996110271000001,1.00824,0.43782000000000004,1.0991970933,0.19824000000000003,0.05782,0.20650000000000002,0.81,0.38,0.8947066558000001
2019-08-30 13:30:00,0.9063200000000001,0.33726,0.96703684,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.71,0.28,0.7632168761,0.8963200000000001,0.34726,0.9612382899,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.7000000000000001,0.29,0.7576938696000001
2019-08-30 14:00:00,0.8643200000000001,0.40376,0.9539765196000001,0.18432,0.05376,0.192,0.68,0.35000000000000003,0.7647875522,0.8643200000000001,0.41376,0.9582517415,0.18432,0.05376,0.192,0.68,0.36,0.7694153625
2019-08-30 14:30:00,0.8494400000000001,0.43942000000000003,0.9563672150000001,0.16944,0.049420000000000006,0.17650000000000002,0.68,0.39,0.7839005039,0.8494400000000001,0.44942000000000004,0.9610029396,0.16944,0.049420000000000006,0.17650000000000002,0.68,0.4,0.7889233169000001
2019-08-30 15:00:00,0.81808,0.46194,0.9394910590000001,0.17808000000000002,0.05194000000000001,0.1855,0.64,0.41000000000000003,0.7600657866,0.81808,0.48194000000000004,0.9494846234000001,0.17808000000000002,0.05194000000000001,0.1855,0.64,0.43,0.7710382610000001
2019-08-30 15:30:00,0.87472,0.46096000000000004,0.9887462769,0.17472000000000001,0.050960000000000005,0.182,0.7000000000000001,0.41000000000000003,0.8112336285,0.87472,0.48096000000000005,0.9982272286,0.17472000000000001,0.050960000000000005,0.182,0.7000000000000001,0.43,0.8215229759
2019-08-30 16:00:00,0.8776,0.46180000000000004,0.9916859382000001,0.1776,0.051800000000000006,0.185,0.7000000000000001,0.41000000000000003,0.8112336285,0.8776,0.4818,1.001155832,0.1776,0.051800000000000006,0.185,0.7000000000000001,0.43,0.8215229759
2019-08-30 16:30:00,0.9456800000000001,0.46124000000000004,1.0521658614,0.17568,0.05124,0.183,0.77,0.41000000000000003,0.8723531395,0.9456800000000001,0.48124000000000006,1.0610855762,0.17568,0.05124,0.183,0.77,0.43,0.8819297024
2019-08-30 17:00:00,1.0676,0.45180000000000003,1.1592639906,0.1776,0.051800000000000006,0.185,0.89,0.4,0.9757561171,1.0676,0.46180000000000004,1.1631977476,0.1776,0.051800000000000006,0.185,0.89,0.41000000000000003,0.9798979539
2019-08-30 17:30:00,1.15664,0.41152000000000005,1.2276664042,0.17664000000000002,0.05152,0.184,0.98,0.36,1.0440306509,1.15664,0.42152000000000006,1.2310545073,0.17664000000000002,0.05152,0.184,0.98,0.37,1.0475208828
2019-08-30 18:00:00,1.18952,0.40236000000000005,1.2557274386000001,0.17952,0.052360000000000004,0.187,1.01,0.35000000000000003,1.0689246933,1.18952,0.42236,1.2622780201000001,0.17952,0.052360000000000004,0.187,1.01,0.37,1.0756393448
2019-08-30 18:30:00,1.19808,0.40194,1.2637054443,0.17808000000000002,0.05194000000000001,0.1855,1.02,0.35000000000000003,1.0783784122,1.19808,0.42194000000000004,1.2702082703,0.17808000000000002,0.05194000000000001,0.1855,1.02,0.37,1.0850345617
2019-08-30 19:00:00,1.24952,0.37236,1.3038221504,0.17952,0.052360000000000004,0.187,1.07,0.32,1.1168258593,1.23952,0.38236000000000003,1.2971541927999999,0.17952,0.052360000000000004,0.187,1.06,0.33,1.1101801656
2019-08-30 19:30:00,1.2876,0.3518,1.3347947408,0.1776,0.051800000000000006,0.185,1.11,0.30000000000000004,1.1498260738,1.2876,0.3718,1.3402048351,0.1776,0.051800000000000006,0.185,1.11,0.32,1.1552056094
2019-08-30 20:00:00,1.23176,0.34718000000000004,1.2797525737,0.16176000000000001,0.04718000000000001,0.1685,1.07,0.30000000000000004,1.1112605455,1.23176,0.36718,1.2853224693,0.16176000000000001,0.04718000000000001,0.1685,1.07,0.32,1.1168258593
2019-08-30 20:30:00,1.2448000000000001,0.33890000000000003,1.2901086195,0.0648,0.0189,0.0675,1.18,0.32,1.2226201372,1.2448000000000001,0.34890000000000004,1.2927715382,0.0648,0.0189,0.0675,1.18,0.33,1.2252754792
2019-08-30 21:00:00,1.22768,0.33974000000000004,1.2738215927,0.06768,0.01974,0.07050000000000001,1.16,0.32,1.2033287165,1.21768,0.26974000000000004,1.2471985608,0.06768,0.01974,0.07050000000000001,1.15,0.25,1.1768602296
2019-08-30 21:30:00,1.17432,0.28876,1.2093013686,0.06432,0.018760000000000002,0.067,1.11,0.27,1.1423659659,1.17432,0.27876,1.2069526088,0.06432,0.018760000000000002,0.067,1.11,0.26,1.1400438588
2019-08-30 22:00:00,1.12256,0.28408,1.1579474945000001,0.08256000000000001,0.02408,0.08600000000000001,1.04,0.26,1.0720074627,1.11256,0.28408,1.1482557206,0.08256000000000001,0.02408,0.08600000000000001,1.03,0.26,1.0623088063
2019-08-30 22:30:00,1.08304,0.28422000000000003,1.1197127533,0.08304,0.024220000000000002,0.08650000000000001,1.0,0.26,1.0332473082,1.07304,0.28422000000000003,1.1100431748,0.08304,0.024220000000000002,0.08650000000000001,0.99,0.26,1.0235721763
2019-08-30 23:00:00,0.9988,0.2559,1.0310607402,0.0888,0.025900000000000003,0.0925,0.91,0.23,0.9386160024,0.9988,0.2559,1.0310607402,0.0888,0.025900000000000003,0.0925,0.91,0.23,0.9386160024
2019-08-30 23:30:00,0.8988,0.2559,0.9345192614000001,0.0888,0.025900000000000003,0.0925,0.81,0.23,0.8420213774,0.8888,0.2559,0.9249055357,0.0888,0.025900000000000003,0.0925,0.8,0.23,0.8324061509
2019-08-31 00:00:00,0.8568800000000001,0.26534,0.8970221012,0.08688000000000001,0.02534,0.09050000000000001,0.77,0.24,0.8065358021,0.8568800000000001,0.27534000000000003,0.9000308050000001,0.08688000000000001,0.02534,0.09050000000000001,0.77,0.25,0.8095677859
2019-08-31 00:30:00,0.8124800000000001,0.31614000000000003,0.8718189319,0.19248,0.05614,0.2005,0.62,0.26,0.6723094526000001,0.8124800000000001,0.32614000000000004,0.8754947458000001,0.19248,0.05614,0.2005,0.62,0.27,0.6762396025
2019-08-31 01:00:00,0.77392,0.28656000000000004,0.8252689259,0.19392,0.056560000000000006,0.202,0.58,0.23,0.6239390996,0.77392,0.29656000000000005,0.8287943050000001,0.19392,0.056560000000000006,0.202,0.58,0.24,0.6276941931000001
2019-08-31 01:30:00,0.7468,0.2474,0.7867127811,0.1968,0.0574,0.20500000000000002,0.55,0.19,0.5818934610000001,0.7468,0.2674,0.7932294750000001,0.1968,0.0574,0.20500000000000002,0.55,0.21,0.5887274412
2019-08-31 02:00:00,0.7492000000000001,0.24810000000000001,0.7892111568,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.55,0.19,0.5818934610000001,0.7492000000000001,0.2681,0.7957249839,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.55,0.21,0.5887274412
2019-08-31 02:30:00,0.72728,0.23754000000000003,0.7650891778000001,0.19728,0.05754000000000001,0.20550000000000002,0.53,0.18,0.5597320788,0.72728,0.24754,0.7682527253,0.19728,0.05754000000000001,0.20550000000000002,0.53,0.19,0.5630275304
2019-08-31 03:00:00,0.7244,0.23670000000000002,0.7620907098,0.19440000000000002,0.0567,0.2025,0.53,0.18,0.5597320788,0.7244,0.2467,0.7652556762,0.19440000000000002,0.0567,0.2025,0.53,0.19,0.5630275304
2019-08-31 03:30:00,0.74728,0.23754000000000003,0.7841254045,0.19728,0.05754000000000001,0.20550000000000002,0.55,0.18,0.5787054518,0.74728,0.24754,0.7872124554000001,0.19728,0.05754000000000001,0.20550000000000002,0.55,0.19,0.5818934610000001
2019-08-31 04:00:00,0.7292000000000001,0.2281,0.7640433561000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.53,0.17,0.5565968020000001,0.7292000000000001,0.2381,0.7670881631,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.53,0.18,0.5597320788
2019-08-31 04:30:00,0.73728,0.22754000000000002,0.771593319,0.19728,0.05754000000000001,0.20550000000000002,0.54,0.17,0.5661271942,0.72728,0.23754000000000003,0.7650891778000001,0.19728,0.05754000000000001,0.20550000000000002,0.53,0.18,0.5597320788
2019-08-31 05:00:00,0.7192000000000001,0.2281,0.7545053015000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.52,0.17,0.5470831747,0.7192000000000001,0.2381,0.7575884437,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.52,0.18,0.5502726597
2019-08-31 05:30:00,0.7477600000000001,0.22768000000000002,0.7816541435000001,0.19776000000000002,0.05768,0.20600000000000002,0.55,0.17,0.5756735186,0.7377600000000001,0.23768000000000003,0.7751010257000001,0.19776000000000002,0.05768,0.20600000000000002,0.54,0.18,0.5692099788
2019-08-31 06:00:00,0.7492000000000001,0.2381,0.7861248311,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.55,0.18,0.5787054518,0.7392000000000001,0.24810000000000001,0.7797244706,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.54,0.19,0.5724508713
2019-08-31 06:30:00,0.7772800000000001,0.23754000000000003,0.8127665409,0.19728,0.05754000000000001,0.20550000000000002,0.58,0.18,0.607289058,0.7772800000000001,0.24754,0.8157452114,0.19728,0.05754000000000001,0.20550000000000002,0.58,0.19,0.6103277808
2019-08-31 07:00:00,0.8292,0.2581,0.8684401246000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.63,0.2,0.6609841148000001,0.8292,0.2681,0.8714644284,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.63,0.21,0.6640783086000001
2019-08-31 07:30:00,0.92776,0.28768000000000005,0.9713384580000001,0.19776000000000002,0.05768,0.20600000000000002,0.73,0.23,0.7653757247,0.91776,0.29768,0.9648299332,0.19776000000000002,0.05768,0.20600000000000002,0.72,0.24,0.7589466384
2019-08-31 08:00:00,0.9806400000000001,0.27852000000000005,1.0194254264,0.20064,0.05852,0.209,0.78,0.22,0.8104319836,0.9806400000000001,0.28852,1.0222028174,0.20064,0.05852,0.209,0.78,0.23,0.8132035416000001
2019-08-31 08:30:00,1.00392,0.29656000000000005,1.0468061903,0.19392,0.056560000000000006,0.202,0.81,0.24,0.8448076704,0.9939200000000001,0.29656000000000005,1.0372197453,0.19392,0.056560000000000006,0.202,0.8,0.24,0.8352245207000001
2019-08-31 09:00:00,1.03112,0.29866000000000004,1.0735018631,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8300000000000001,0.24,0.8640023148,1.03112,0.29866000000000004,1.0735018631,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8300000000000001,0.24,0.8640023148
2019-08-31 09:30:00,1.1168,0.33740000000000003,1.1666537618,0.1968,0.0574,0.20500000000000002,0.92,0.28,0.9616652224000001,1.1168,0.34740000000000004,1.1695849691,0.1968,0.0574,0.20500000000000002,0.92,0.29,0.9646242792
2019-08-31 10:00:00,1.15872,0.31796,1.2015534112,0.19872,0.057960000000000005,0.20700000000000002,0.96,0.26,0.9945853407,1.14872,0.33796000000000004,1.1974032738,0.19872,0.057960000000000005,0.20700000000000002,0.9500000000000001,0.28,0.990403958
2019-08-31 10:30:00,1.15536,0.31698000000000004,1.1980538594,0.19536,0.05698,0.20350000000000001,0.96,0.26,0.9945853407,1.14536,0.33698,1.1939032834,0.19536,0.05698,0.20350000000000001,0.9500000000000001,0.28,0.990403958
2019-08-31 11:00:00,1.09824,0.34782,1.1520025391,0.19824000000000003,0.05782,0.20650000000000002,0.9,0.29,0.9455686120000001,1.09824,0.35782,1.1550611456,0.19824000000000003,0.05782,0.20650000000000002,0.9,0.30000000000000004,0.9486832981000001
2019-08-31 11:30:00,1.06152,0.34586,1.1164424974,0.19152000000000002,0.05586000000000001,0.1995,0.87,0.29,0.9170605214,1.05152,0.35586,1.1101038915,0.19152000000000002,0.05586000000000001,0.1995,0.86,0.30000000000000004,0.9108238029
2019-08-31 12:00:00,1.1144,0.3367,1.1641538773,0.19440000000000002,0.0567,0.2025,0.92,0.28,0.9616652224000001,1.1144,0.3567,1.1700949748,0.19440000000000002,0.0567,0.2025,0.92,0.30000000000000004,0.9676776323
2019-08-31 12:30:00,0.99104,0.36572000000000005,1.0563670764,0.19104000000000002,0.055720000000000006,0.199,0.8,0.31,0.8579627032,0.99104,0.37572000000000005,1.0598706525,0.19104000000000002,0.055720000000000006,0.199,0.8,0.32,0.8616263691
2019-08-31 13:00:00,0.8539200000000001,0.35656000000000004,0.9253725736,0.19392,0.056560000000000006,0.202,0.66,0.30000000000000004,0.7249827584,0.8539200000000001,0.37656,0.9332613782,0.19392,0.056560000000000006,0.202,0.66,0.32,0.7334848328
2019-08-31 13:30:00,0.80632,0.33726,0.8740115846000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.61,0.28,0.6711929678,0.80632,0.34726,0.8779188174,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.61,0.29,0.6754257916
2019-08-31 14:00:00,0.7587200000000001,0.31796,0.8226509588,0.19872,0.057960000000000005,0.20700000000000002,0.56,0.26,0.6174139616000001,0.74872,0.32796000000000003,0.8173979447,0.19872,0.057960000000000005,0.20700000000000002,0.55,0.27,0.6126989473000001
2019-08-31 14:30:00,0.7953600000000001,0.31698000000000004,0.8561973195,0.19536,0.05698,0.20350000000000001,0.6000000000000001,0.26,0.653911309,0.7853600000000001,0.32698000000000005,0.8507092629,0.19536,0.05698,0.20350000000000001,0.59,0.27,0.6488451279
2019-08-31 15:00:00,0.7348800000000001,0.33684000000000003,0.8083995299000001,0.19488000000000003,0.05684,0.203,0.54,0.28,0.608276253,0.7348800000000001,0.33684000000000003,0.8083995299000001,0.19488000000000003,0.05684,0.203,0.54,0.28,0.608276253
2019-08-31 15:30:00,0.7168,0.34740000000000004,0.7965481781,0.1968,0.0574,0.20500000000000002,0.52,0.29,0.5953990259,0.7168,0.3574,0.8009600489,0.1968,0.0574,0.20500000000000002,0.52,0.30000000000000004,0.6003332408000001
2019-08-31 16:00:00,0.7587200000000001,0.34796000000000005,0.834704858,0.19872,0.057960000000000005,0.20700000000000002,0.56,0.29,0.630634601,0.7587200000000001,0.35796000000000006,0.8389227616,0.19872,0.057960000000000005,0.20700000000000002,0.56,0.30000000000000004,0.6352952070000001
2019-08-31 16:30:00,0.7363200000000001,0.31726000000000004,0.8017612176000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.54,0.26,0.5993329626,0.7263200000000001,0.32726000000000005,0.7966428623,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.53,0.27,0.5948108943
2019-08-31 17:00:00,0.86872,0.33796000000000004,0.9321434439,0.19872,0.057960000000000005,0.20700000000000002,0.67,0.28,0.7261542536000001,0.85872,0.33796000000000004,0.9228309704000001,0.19872,0.057960000000000005,0.20700000000000002,0.66,0.28,0.7169379332
2019-08-31 17:30:00,0.9398400000000001,0.29662000000000005,0.9855367319,0.15984,0.04662,0.1665,0.78,0.25,0.8190848552000001,0.9398400000000001,0.30662,0.988592459,0.15984,0.04662,0.1665,0.78,0.26,0.8221921916
2019-08-31 18:00:00,0.9804800000000001,0.29264,1.0232200154,0.18048,0.052640000000000006,0.188,0.8,0.24,0.8352245207000001,0.9804800000000001,0.30264,1.0261247488,0.18048,0.052640000000000006,0.188,0.8,0.25,0.8381527307000001
2019-08-31 18:30:00,1.05728,0.28754,1.0956825498,0.19728,0.05754000000000001,0.20550000000000002,0.86,0.23,0.8902246907,1.05728,0.28754,1.0956825498,0.19728,0.05754000000000001,0.20550000000000002,0.86,0.23,0.8902246907
2019-08-31 19:00:00,1.08872,0.25796,1.1188630837,0.19872,0.057960000000000005,0.20700000000000002,0.89,0.2,0.9121951546,1.08872,0.26796000000000003,1.1212108633,0.19872,0.057960000000000005,0.20700000000000002,0.89,0.21,0.9144397192
2019-08-31 19:30:00,1.18776,0.29768,1.2244946713,0.19776000000000002,0.05768,0.20600000000000002,0.99,0.24,1.0186756108,1.17776,0.30768,1.2172861619,0.19776000000000002,0.05768,0.20600000000000002,0.98,0.25,1.0113851887
2019-08-31 20:00:00,1.2192,0.29810000000000003,1.255114437,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.02,0.24,1.0478549518,1.2192,0.30810000000000004,1.2575270375,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.02,0.25,1.0501904589
2019-08-31 20:30:00,1.2072,0.29460000000000003,1.2426266535,0.1872,0.0546,0.195,1.02,0.24,1.0478549518,1.2072,0.29460000000000003,1.2426266535,0.1872,0.0546,0.195,1.02,0.24,1.0478549518
2019-08-31 21:00:00,1.15904,0.26222,1.1883320453,0.17904,0.05222,0.1865,0.98,0.21,1.0022474744,1.15904,0.27222,1.1905786198000001,0.17904,0.05222,0.1865,0.98,0.22,1.0043903624
2019-08-31 21:30:00,1.1171200000000001,0.26166,1.1473548056,0.17712000000000003,0.051660000000000005,0.1845,0.9400000000000001,0.21,0.9631718434000001,1.1171200000000001,0.27166,1.149676585,0.17712000000000003,0.051660000000000005,0.1845,0.9400000000000001,0.22,0.9654014709000001
2019-08-31 22:00:00,1.07904,0.26222,1.110444348,0.17904,0.05222,0.1865,0.9,0.21,0.924175308,1.07904,0.27222,1.1128481702,0.17904,0.05222,0.1865,0.9,0.22,0.9264987858
2019-08-31 22:30:00,1.05088,0.25984,1.082527413,0.17088,0.04984,0.178,0.88,0.21,0.9047098983,1.04088,0.26984,1.0752882404,0.17088,0.04984,0.178,0.87,0.22,0.8973850901
2019-08-31 23:00:00,0.9795200000000001,0.24236000000000002,1.0090578774,0.17952,0.052360000000000004,0.187,0.8,0.19,0.8222530024,0.9795200000000001,0.25236000000000003,1.0115063025,0.17952,0.052360000000000004,0.187,0.8,0.2,0.8246211251000001
2019-08-31 23:30:00,0.88568,0.24124,0.9179465126,0.17568,0.05124,0.183,0.71,0.19,0.734982993,0.88568,0.25124,0.9206251137,0.17568,0.05124,0.183,0.71,0.2,0.7376313442
2019-09-01 00:00:00,0.8142400000000001,0.24082,0.8491060299000001,0.17424,0.050820000000000004,0.18150000000000002,0.64,0.19,0.6676076692,0.8142400000000001,0.25082000000000004,0.8519961561,0.17424,0.050820000000000004,0.18150000000000002,0.64,0.2,0.6705221846
2019-09-01 00:30:00,0.76568,0.26124,0.8090192828,0.17568,0.05124,0.183,0.59,0.21,0.6262587325,0.76568,0.27124000000000004,0.8123035147000001,0.17568,0.05124,0.183,0.59,0.22,0.6296824597
2019-09-01 01:00:00,0.74904,0.23222,0.7842111004000001,0.17904,0.05222,0.1865,0.5700000000000001,0.18,0.5977457654,0.74904,0.25222,0.790364378,0.17904,0.05222,0.1865,0.5700000000000001,0.2,0.6040695324
2019-09-01 01:30:00,0.74568,0.23124000000000003,0.7807115985,0.17568,0.05124,0.183,0.5700000000000001,0.18,0.5977457654,0.74568,0.25124,0.7868673332,0.17568,0.05124,0.183,0.5700000000000001,0.2,0.6040695324
2019-09-01 02:00:00,0.76424,0.22082000000000002,0.7955025141000001,0.17424,0.050820000000000004,0.18150000000000002,0.59,0.17,0.6140032573,0.75424,0.23082000000000003,0.7887685656000001,0.17424,0.050820000000000004,0.18150000000000002,0.58,0.18,0.607289058
2019-09-01 02:30:00,0.74616,0.23138000000000003,0.7812115271000001,0.17616,0.05138,0.1835,0.5700000000000001,0.18,0.5977457654,0.74616,0.25138000000000005,0.7873669094,0.17616,0.05138,0.1835,0.5700000000000001,0.2,0.6040695324
2019-09-01 03:00:00,0.7295200000000001,0.22236000000000003,0.7626554923000001,0.17952,0.052360000000000004,0.187,0.55,0.17,0.5756735186,0.7295200000000001,0.25236000000000003,0.7719358782,0.17952,0.052360000000000004,0.187,0.55,0.2,0.5852349955
2019-09-01 03:30:00,0.7618400000000001,0.22012,0.7930025221,0.17184000000000002,0.050120000000000005,0.179,0.59,0.17,0.6140032573,0.7618400000000001,0.22012,0.7930025221,0.17184000000000002,0.050120000000000005,0.179,0.59,0.17,0.6140032573
2019-09-01 04:00:00,0.7495200000000001,0.21236000000000002,0.7790231062,0.17952,0.052360000000000004,0.187,0.5700000000000001,0.16,0.5920304046,0.7395200000000001,0.22236000000000003,0.7722265212,0.17952,0.052360000000000004,0.187,0.56,0.17,0.5852349955
2019-09-01 04:30:00,0.7271200000000001,0.21166000000000001,0.7573001056,0.17712000000000003,0.051660000000000005,0.1845,0.55,0.16,0.5728001397,0.7271200000000001,0.23166000000000003,0.7631316073000001,0.17712000000000003,0.051660000000000005,0.1845,0.55,0.18,0.5787054518
2019-09-01 05:00:00,0.74472,0.21096,0.7740232555000001,0.17472000000000001,0.050960000000000005,0.182,0.5700000000000001,0.16,0.5920304046,0.74472,0.23096000000000003,0.7797117416,0.17472000000000001,0.050960000000000005,0.182,0.5700000000000001,0.18,0.5977457654
2019-09-01 05:30:00,0.7628,0.2104,0.7912850308,0.1728,0.0504,0.18,0.59,0.16,0.6113100686,0.7428,0.23040000000000002,0.777712029,0.1728,0.0504,0.18,0.5700000000000001,0.18,0.5977457654
2019-09-01 06:00:00,0.7695200000000001,0.21236000000000002,0.7982842852,0.17952,0.052360000000000004,0.187,0.59,0.16,0.6113100686,0.7495200000000001,0.23236,0.7847110296,0.17952,0.052360000000000004,0.187,0.5700000000000001,0.18,0.5977457654
2019-09-01 06:30:00,0.7976000000000001,0.24180000000000001,0.833446459,0.1776,0.051800000000000006,0.185,0.62,0.19,0.6484597135,0.7976000000000001,0.2518,0.8364024151,0.1776,0.051800000000000006,0.185,0.62,0.2,0.651459899
2019-09-01 07:00:00,0.7995200000000001,0.24236000000000002,0.8354463478,0.17952,0.052360000000000004,0.187,0.62,0.19,0.6484597135,0.7995200000000001,0.25236000000000003,0.8384019322,0.17952,0.052360000000000004,0.187,0.62,0.2,0.651459899
2019-09-01 07:30:00,0.8671200000000001,0.26166,0.9057389525,0.17712000000000003,0.051660000000000005,0.1845,0.6900000000000001,0.21,0.7212489168,0.8671200000000001,0.27166,0.9086782984,0.17712000000000003,0.051660000000000005,0.1845,0.6900000000000001,0.22,0.7242237223
2019-09-01 08:00:00,0.8947200000000001,0.26096,0.932,0.17472000000000001,0.050960000000000005,0.182,0.72,0.21,0.75,0.8947200000000001,0.27096000000000003,0.9348492927000001,0.17472000000000001,0.050960000000000005,0.182,0.72,0.22,0.7528612090000001
2019-09-01 08:30:00,0.92712,0.24166,0.9580976203,0.17712000000000003,0.051660000000000005,0.1845,0.75,0.19,0.7736924454,0.92712,0.25166,0.9606686473,0.17712000000000003,0.051660000000000005,0.1845,0.75,0.2,0.7762087348000001
2019-09-01 09:00:00,0.9242400000000001,0.24082,0.9550988692000001,0.17424,0.050820000000000004,0.18150000000000002,0.75,0.19,0.7736924454,0.9242400000000001,0.25082000000000004,0.9576691757,0.17424,0.050820000000000004,0.18150000000000002,0.75,0.2,0.7762087348000001
2019-09-01 09:30:00,0.9452,0.2511,0.9779847903000001,0.1752,0.0511,0.1825,0.77,0.2,0.7955501241,0.9352,0.2511,0.9683234222,0.1752,0.0511,0.1825,0.76,0.2,0.7858753082000001
2019-09-01 10:00:00,0.9180800000000001,0.26194,0.9547164239,0.17808000000000002,0.05194000000000001,0.1855,0.74,0.21,0.7692203845000001,0.9180800000000001,0.27194,0.9575083551,0.17808000000000002,0.05194000000000001,0.1855,0.74,0.22,0.7720103626
2019-09-01 10:30:00,0.91712,0.26166,0.9537164411000001,0.17712000000000003,0.051660000000000005,0.1845,0.74,0.21,0.7692203845000001,0.91712,0.27166,0.9565083638,0.17712000000000003,0.051660000000000005,0.1845,0.74,0.22,0.7720103626
2019-09-01 11:00:00,0.9485600000000001,0.26208000000000004,0.9840995885,0.17856000000000002,0.05208,0.186,0.77,0.21,0.7981227976,0.9385600000000001,0.27208000000000004,0.9772013099,0.17856000000000002,0.05208,0.186,0.76,0.22,0.7912016178
2019-09-01 11:30:00,0.8652000000000001,0.2811,0.9097187752,0.1752,0.0511,0.1825,0.6900000000000001,0.23,0.7273238618,0.8552000000000001,0.2911,0.9033859917,0.1752,0.0511,0.1825,0.68,0.24,0.7211102551
2019-09-01 12:00:00,0.8285600000000001,0.28208,0.8752604184,0.17856000000000002,0.05208,0.186,0.65,0.23,0.6894925670000001,0.8285600000000001,0.29208,0.8785342338000001,0.17856000000000002,0.05208,0.186,0.65,0.24,0.6928924881
2019-09-01 12:30:00,0.7861600000000001,0.28138,0.8349983533,0.17616,0.05138,0.1835,0.61,0.23,0.6519202405,0.7861600000000001,0.29138000000000003,0.8384210458,0.17616,0.05138,0.1835,0.61,0.24,0.6555150647
2019-09-01 13:00:00,0.8185600000000001,0.28208,0.8657999769,0.17856000000000002,0.05208,0.186,0.64,0.23,0.6800735254,0.8185600000000001,0.29208,0.8691094292,0.17856000000000002,0.05208,0.186,0.64,0.24,0.6835202996
2019-09-01 13:30:00,0.7661600000000001,0.28138,0.8161959630000001,0.17616,0.05138,0.1835,0.59,0.23,0.6332456080000001,0.7661600000000001,0.29138000000000003,0.8196971697000001,0.17616,0.05138,0.1835,0.59,0.24,0.6369458376
2019-09-01 14:00:00,0.6832800000000001,0.25054000000000004,0.7277649689,0.17328000000000002,0.05054,0.18050000000000002,0.51,0.2,0.5478138370000001,0.6832800000000001,0.26054,0.7312678374,0.17328000000000002,0.05054,0.18050000000000002,0.51,0.21,0.5515432893000001
2019-09-01 14:30:00,0.6447200000000001,0.25096,0.6918416004,0.17472000000000001,0.050960000000000005,0.182,0.47000000000000003,0.2,0.5107837116,0.6447200000000001,0.26096,0.6955314515000001,0.17472000000000001,0.050960000000000005,0.182,0.47000000000000003,0.21,0.514781507
2019-09-01 15:00:00,0.6276,0.26180000000000003,0.680015441,0.1776,0.051800000000000006,0.185,0.45,0.21,0.4965883607,0.6276,0.2718,0.6839276278,0.1776,0.051800000000000006,0.185,0.45,0.22,0.5008991915000001
2019-09-01 15:30:00,0.73472,0.31096,0.7978155175,0.17472000000000001,0.050960000000000005,0.182,0.56,0.26,0.6174139616000001,0.72472,0.31096,0.7886160029,0.17472000000000001,0.050960000000000005,0.182,0.55,0.26,0.6083584470000001
2019-09-01 16:00:00,0.7776000000000001,0.3118,0.8377833849,0.1776,0.051800000000000006,0.185,0.6000000000000001,0.26,0.653911309,0.7776000000000001,0.3118,0.8377833849,0.1776,0.051800000000000006,0.185,0.6000000000000001,0.26,0.653911309
2019-09-01 16:30:00,0.8452000000000001,0.3111,0.9006365804,0.1752,0.0511,0.1825,0.67,0.26,0.7186793444,0.8452000000000001,0.3311,0.9077390870000001,0.1752,0.0511,0.1825,0.67,0.28,0.7261542536000001
2019-09-01 17:00:00,0.8876000000000001,0.32180000000000003,0.9441339947,0.1776,0.051800000000000006,0.185,0.71,0.27,0.7596051606,0.8776,0.33180000000000004,0.9382286502,0.1776,0.051800000000000006,0.185,0.7000000000000001,0.28,0.753923073
2019-09-01 17:30:00,0.9952000000000001,0.3211,1.045719011,0.1752,0.0511,0.1825,0.8200000000000001,0.27,0.8633075929,0.9952000000000001,0.3411,1.0520324377,0.1752,0.0511,0.1825,0.8200000000000001,0.29,0.8697700846
2019-09-01 18:00:00,0.9980800000000001,0.32194,1.0487178124,0.17808000000000002,0.05194000000000001,0.1855,0.8200000000000001,0.27,0.8633075929,0.9980800000000001,0.34194,1.0550292176,0.17808000000000002,0.05194000000000001,0.1855,0.8200000000000001,0.29,0.8697700846
2019-09-01 18:30:00,1.12568,0.32124,1.1706197504,0.17568,0.05124,0.183,0.9500000000000001,0.27,0.98762341,1.12568,0.34124000000000004,1.1762653612,0.17568,0.05124,0.183,0.9500000000000001,0.29,0.9932774033
2019-09-01 19:00:00,1.19856,0.32208000000000003,1.2410808193,0.17856000000000002,0.05208,0.186,1.02,0.27,1.0551303237,1.19856,0.34208000000000005,1.2464207957,0.17856000000000002,0.05208,0.186,1.02,0.29,1.0604244433
2019-09-01 19:30:00,1.21616,0.32138,1.2579070911999999,0.17616,0.05138,0.1835,1.04,0.27,1.0744766168,1.21616,0.33138,1.260499048,0.17616,0.05138,0.1835,1.04,0.28,1.0770329614
2019-09-01 20:00:00,1.2190400000000001,0.31222000000000005,1.2583877979,0.17904,0.05222,0.1865,1.04,0.26,1.0720074627,1.2190400000000001,0.33222,1.2634985753999999,0.17904,0.05222,0.1865,1.04,0.28,1.0770329614
2019-09-01 20:30:00,1.2261600000000001,0.29138000000000003,1.2603057764,0.17616,0.05138,0.1835,1.05,0.24,1.0770793843,1.2261600000000001,0.31138000000000005,1.2650793849,0.17616,0.05138,0.1835,1.05,0.26,1.0817116067
2019-09-01 21:00:00,1.18904,0.27222,1.2198032013,0.17904,0.05222,0.1865,1.01,0.22,1.0336827366,1.18904,0.28222,1.2220737498,0.17904,0.05222,0.1865,1.01,0.23,1.035857133
2019-09-01 21:30:00,1.16568,0.28124000000000005,1.1991270992,0.17568,0.05124,0.183,0.99,0.23,1.0163660758,1.16568,0.28124000000000005,1.1991270992,0.17568,0.05124,0.183,0.99,0.23,1.0163660758
2019-09-01 22:00:00,1.08904,0.28222,1.1250138888,0.17904,0.05222,0.1865,0.91,0.23,0.9386160024,1.07904,0.28222,1.1153364739,0.17904,0.05222,0.1865,0.9,0.23,0.9289241088
2019-09-01 22:30:00,1.0304,0.2797,1.0676873372,0.1704,0.0497,0.17750000000000002,0.86,0.23,0.8902246907,1.0304,0.2797,1.0676873372,0.1704,0.0497,0.17750000000000002,0.86,0.23,0.8902246907
2019-09-01 23:00:00,0.9685600000000001,0.28208,1.0088000793,0.17856000000000002,0.05208,0.186,0.79,0.23,0.8228000972,0.9685600000000001,0.28208,1.0088000793,0.17856000000000002,0.05208,0.186,0.79,0.23,0.8228000972
2019-09-01 23:30:00,0.85616,0.28138,0.9012128772,0.17616,0.05138,0.1835,0.68,0.23,0.7178439942,0.85616,0.28138,0.9012128772,0.17616,0.05138,0.1835,0.68,0.23,0.7178439942
2019-09-02 00:00:00,0.7990400000000001,0.25222,0.8379020527000001,0.17904,0.05222,0.1865,0.62,0.2,0.651459899,0.7990400000000001,0.26222,0.8409662597,0.17904,0.05222,0.1865,0.62,0.21,0.654599114
2019-09-02 00:30:00,0.7608800000000001,0.25984,0.8040243777,0.17088,0.04984,0.178,0.59,0.21,0.6262587325,0.7508800000000001,0.27984000000000003,0.801330893,0.17088,0.04984,0.178,0.58,0.23,0.6239390996
2019-09-02 01:00:00,0.7385600000000001,0.24208000000000002,0.7772217187,0.17856000000000002,0.05208,0.186,0.56,0.19,0.5913543777,0.7385600000000001,0.25208,0.7803942593000001,0.17856000000000002,0.05208,0.186,0.56,0.2,0.5946427499
2019-09-02 01:30:00,0.7356800000000001,0.24124,0.7742233528,0.17568,0.05124,0.183,0.56,0.19,0.5913543777,0.74568,0.25124,0.7868673332,0.17568,0.05124,0.183,0.5700000000000001,0.2,0.6040695324
2019-09-02 02:00:00,0.7690400000000001,0.24222000000000002,0.8062834799,0.17904,0.05222,0.1865,0.59,0.19,0.6198386887,0.7690400000000001,0.24222000000000002,0.8062834799,0.17904,0.05222,0.1865,0.59,0.19,0.6198386887
2019-09-02 02:30:00,0.7661600000000001,0.24138,0.8032841652,0.17616,0.05138,0.1835,0.59,0.19,0.6198386887,0.7661600000000001,0.24138,0.8032841652,0.17616,0.05138,0.1835,0.59,0.19,0.6198386887
2019-09-02 03:00:00,0.75136,0.23998000000000003,0.7887536054000001,0.17136,0.049980000000000004,0.17850000000000002,0.58,0.19,0.6103277808,0.75136,0.23998000000000003,0.7887536054000001,0.17136,0.049980000000000004,0.17850000000000002,0.58,0.19,0.6103277808
2019-09-02 03:30:00,0.77424,0.24082,0.8108278794,0.17424,0.050820000000000004,0.18150000000000002,0.6000000000000001,0.19,0.6293647591,0.77424,0.24082,0.8108278794,0.17424,0.050820000000000004,0.18150000000000002,0.6000000000000001,0.19,0.6293647591
2019-09-02 04:00:00,0.7790400000000001,0.22222000000000003,0.8101142203,0.17904,0.05222,0.1865,0.6000000000000001,0.17,0.6236184731000001,0.7790400000000001,0.24222000000000002,0.8158270957,0.17904,0.05222,0.1865,0.6000000000000001,0.19,0.6293647591
2019-09-02 04:30:00,0.7766400000000001,0.22152000000000002,0.8076142644000001,0.17664000000000002,0.05152,0.184,0.6000000000000001,0.17,0.6236184731000001,0.7766400000000001,0.24152,0.8133274863000001,0.17664000000000002,0.05152,0.184,0.6000000000000001,0.19,0.6293647591
2019-09-02 05:00:00,0.7795200000000001,0.23236,0.8134141627,0.17952,0.052360000000000004,0.187,0.6000000000000001,0.18,0.6264183905,0.7795200000000001,0.24236000000000002,0.8163270178,0.17952,0.052360000000000004,0.187,0.6000000000000001,0.19,0.6293647591
2019-09-02 05:30:00,0.79664,0.22152000000000002,0.8268654062,0.17664000000000002,0.05152,0.184,0.62,0.17,0.6428841264,0.79664,0.24152,0.8324465148,0.17664000000000002,0.05152,0.184,0.62,0.19,0.6484597135
2019-09-02 06:00:00,0.81952,0.22236000000000003,0.8491507522,0.17952,0.052360000000000004,0.187,0.64,0.17,0.6621933252000001,0.81952,0.24236000000000002,0.8546059911,0.17952,0.052360000000000004,0.187,0.64,0.19,0.6676076692
2019-09-02 06:30:00,0.8466400000000001,0.24152,0.8804153565,0.17664000000000002,0.05152,0.184,0.67,0.19,0.6964194139000001,0.83664,0.24152,0.8708033073,0.17664000000000002,0.05152,0.184,0.66,0.19,0.6868041933
2019-09-02 07:00:00,0.9295200000000001,0.27236000000000005,0.9686007433,0.17952,0.052360000000000004,0.187,0.75,0.22,0.7816009212,0.9295200000000001,0.28236,0.9714600352,0.17952,0.052360000000000004,0.187,0.75,0.23,0.7844743463
2019-09-02 07:30:00,0.9766400000000001,0.28152000000000005,1.0164050374,0.17664000000000002,0.05152,0.184,0.8,0.23,0.8324061509,0.9766400000000001,0.30152,1.0221252369,0.17664000000000002,0.05152,0.184,0.8,0.25,0.8381527307000001
2019-09-02 08:00:00,1.08952,0.32236000000000004,1.1362085196,0.17952,0.052360000000000004,0.187,0.91,0.27,0.9492101980000001,1.07952,0.33236000000000004,1.1295249444,0.17952,0.052360000000000004,0.187,0.9,0.28,0.9425497334
2019-09-02 08:30:00,1.15088,0.37984,1.2119419128,0.17088,0.04984,0.178,0.98,0.33,1.0340696302,1.15088,0.39984000000000003,1.2183582396000001,0.17088,0.04984,0.178,0.98,0.35000000000000003,1.0406248123
2019-09-02 09:00:00,1.17904,0.8222200000000001,1.4374216674,0.17904,0.05222,0.1865,1.0,0.77,1.2621014222,1.12904,0.07222,1.1313474488,0.17904,0.05222,0.1865,0.9500000000000001,0.02,0.9502105030000001
2019-09-02 09:30:00,1.1952,1.1711,1.673313554,0.1752,0.0511,0.1825,1.02,1.12,1.5148597295,1.1052,-0.1889,1.1212271179,0.1752,0.0511,0.1825,0.93,-0.24,0.9604686356000001
2019-09-02 10:00:00,1.09712,1.14166,1.5833697768000001,0.17712000000000003,0.051660000000000005,0.1845,0.92,1.09,1.4263590011,1.00712,-0.20834000000000003,1.0284436056,0.17712000000000003,0.051660000000000005,0.1845,0.8300000000000001,-0.26,0.8697700846
2019-09-02 10:30:00,0.96328,0.9005400000000001,1.3186662390000001,0.17328000000000002,0.05054,0.18050000000000002,0.79,0.85,1.1604309544,0.9032800000000001,-0.09946,0.908739264,0.17328000000000002,0.05054,0.18050000000000002,0.73,-0.15,0.7452516354000001
2019-09-02 11:00:00,0.9628000000000001,0.47040000000000004,1.0715689432,0.1728,0.0504,0.18,0.79,0.42,0.8947066558000001,0.9628000000000001,0.48040000000000005,1.0759962825,0.1728,0.0504,0.18,0.79,0.43,0.8994442729000001
2019-09-02 11:30:00,0.9899200000000001,0.46956000000000003,1.0956405432,0.16992000000000002,0.04956000000000001,0.177,0.8200000000000001,0.42,0.9213034245,0.9799200000000001,0.47956000000000004,1.0909725019,0.16992000000000002,0.04956000000000001,0.177,0.81,0.43,0.9170605214
2019-09-02 12:00:00,0.96184,0.48012000000000005,1.075012279,0.17184000000000002,0.050120000000000005,0.179,0.79,0.43,0.8994442729000001,0.96184,0.49012000000000006,1.0795155395,0.17184000000000002,0.050120000000000005,0.179,0.79,0.44,0.9042676595
2019-09-02 12:30:00,1.04088,0.46984000000000004,1.1420073555,0.17088,0.04984,0.178,0.87,0.42,0.9660745313,1.04088,0.47984000000000004,1.1461577553,0.17088,0.04984,0.178,0.87,0.43,0.9704638066000001
2019-09-02 13:00:00,1.0876,0.45180000000000003,1.177708368,0.1776,0.051800000000000006,0.185,0.91,0.4,0.9940321926000001,1.0876,0.46180000000000004,1.1815807209,0.1776,0.051800000000000006,0.185,0.91,0.41000000000000003,0.9980981916
2019-09-02 13:30:00,1.05472,0.40096000000000004,1.1283630621,0.17472000000000001,0.050960000000000005,0.182,0.88,0.35000000000000003,0.9470480452000001,1.05472,0.41096000000000005,1.1319551228,0.17472000000000001,0.050960000000000005,0.182,0.88,0.36,0.9507891459000001
2019-09-02 14:00:00,1.1028,0.46040000000000003,1.1950464426,0.1728,0.0504,0.18,0.93,0.41000000000000003,1.0163660758,1.1028,0.47040000000000004,1.198934527,0.1728,0.0504,0.18,0.93,0.42,1.0204410811
2019-09-02 14:30:00,1.10424,0.51082,1.2166688333,0.17424,0.050820000000000004,0.18150000000000002,0.93,0.46,1.0375451797,1.10424,0.5208200000000001,1.2209010812,0.17424,0.050820000000000004,0.18150000000000002,0.93,0.47000000000000003,1.0420172743
2019-09-02 15:00:00,1.08712,0.51166,1.201509821,0.17712000000000003,0.051660000000000005,0.1845,0.91,0.46,1.019656805,1.08712,0.52166,1.2058022433,0.17712000000000003,0.051660000000000005,0.1845,0.91,0.47000000000000003,1.0242070103
2019-09-02 15:30:00,1.10944,0.47942,1.2085944936,0.16944,0.049420000000000006,0.17650000000000002,0.9400000000000001,0.43,1.0336827366,1.10944,0.48942,1.2125959962,0.16944,0.049420000000000006,0.17650000000000002,0.9400000000000001,0.44,1.0378824596
2019-09-02 16:00:00,1.1128,0.46040000000000003,1.2042806982,0.1728,0.0504,0.18,0.9400000000000001,0.41000000000000003,1.0255242562,1.1128,0.47040000000000004,1.2081390648,0.1728,0.0504,0.18,0.9400000000000001,0.42,1.0295630141
2019-09-02 16:30:00,1.11472,0.46096000000000004,1.2062689584,0.17472000000000001,0.050960000000000005,0.182,0.9400000000000001,0.41000000000000003,1.0255242562,1.11472,0.47096000000000005,1.2101256133,0.17472000000000001,0.050960000000000005,0.182,0.9400000000000001,0.42,1.0295630141
2019-09-02 17:00:00,1.1171200000000001,0.42166000000000003,1.1940495174,0.17712000000000003,0.051660000000000005,0.1845,0.9400000000000001,0.37,1.0101980004,1.1171200000000001,0.43166000000000004,1.1976174055,0.17712000000000003,0.051660000000000005,0.1845,0.9400000000000001,0.38,1.0139033485
2019-09-02 17:30:00,1.2252,0.44110000000000005,1.3021844147000001,0.1752,0.0511,0.1825,1.05,0.39,1.1200892822,1.2252,0.4511,1.3056057023,0.1752,0.0511,0.1825,1.05,0.4,1.1236102527
2019-09-02 18:00:00,1.2876,0.4218,1.3549276733,0.1776,0.051800000000000006,0.185,1.11,0.37,1.1700427343,1.2776,0.4318,1.348596678,0.1776,0.051800000000000006,0.185,1.1,0.38,1.1637869221
2019-09-02 18:30:00,1.37232,0.40026000000000006,1.4295,0.17232,0.050260000000000006,0.17950000000000002,1.2,0.35000000000000003,1.25,1.37232,0.41026,1.4323321717,0.17232,0.050260000000000006,0.17950000000000002,1.2,0.36,1.2528367811
2019-09-02 19:00:00,1.3728,0.3604,1.4193195553,0.1728,0.0504,0.18,1.2,0.31,1.2393950137,1.3628,0.3704,1.4122393565,0.1728,0.0504,0.18,1.19,0.32,1.2322743201
2019-09-02 19:30:00,1.3052000000000001,0.3411,1.3490353035,0.1752,0.0511,0.1825,1.13,0.29,1.1666190466,1.3052000000000001,0.3511,1.3515984055999999,0.1752,0.0511,0.1825,1.13,0.30000000000000004,1.1691449867
2019-09-02 20:00:00,1.26328,0.35054,1.3110128337,0.17328000000000002,0.05054,0.18050000000000002,1.09,0.30000000000000004,1.1305308488,1.26328,0.36054,1.3137219835,0.17328000000000002,0.05054,0.18050000000000002,1.09,0.31,1.1332254851
2019-09-02 20:30:00,1.2252,0.3511,1.2745141231,0.1752,0.0511,0.1825,1.05,0.30000000000000004,1.0920164834,1.2252,0.36110000000000003,1.2773050732,0.1752,0.0511,0.1825,1.05,0.31,1.0948059189000001
2019-09-02 21:00:00,1.23328,0.31054000000000004,1.2717761792,0.17328000000000002,0.05054,0.18050000000000002,1.06,0.26,1.091421092,1.23328,0.32054000000000005,1.2742548607,0.17328000000000002,0.05054,0.18050000000000002,1.06,0.27,1.0938464243000001
2019-09-02 21:30:00,1.1852,0.3211,1.2279268097,0.1752,0.0511,0.1825,1.01,0.27,1.0454664031,1.1852,0.3311,1.2305796398,0.1752,0.0511,0.1825,1.01,0.28,1.0480935073
2019-09-02 22:00:00,1.10856,0.31208,1.1516506415,0.17856000000000002,0.05208,0.186,0.93,0.26,0.9656603958000001,1.10856,0.31208,1.1516506415,0.17856000000000002,0.05208,0.186,0.93,0.26,0.9656603958000001
2019-09-02 22:30:00,1.03992,0.30956,1.0850165897,0.16992000000000002,0.04956000000000001,0.177,0.87,0.26,0.9080198236,1.02992,0.30956,1.0754360046,0.16992000000000002,0.04956000000000001,0.177,0.86,0.26,0.8984430978
2019-09-02 23:00:00,0.9384800000000001,0.24914000000000003,0.9709868434000001,0.16848000000000002,0.04914,0.17550000000000002,0.77,0.2,0.7955501241,0.9384800000000001,0.25914000000000004,0.9736006625,0.16848000000000002,0.04914,0.17550000000000002,0.77,0.21,0.7981227976
2019-09-02 23:30:00,0.85704,0.27872,0.901222725,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.6900000000000001,0.23,0.7273238618,0.85704,0.28872000000000003,0.9043654129,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.6900000000000001,0.24,0.7305477397
2019-09-03 00:00:00,0.8200000000000001,0.2625,0.8609914343,0.18,0.052500000000000005,0.1875,0.64,0.21,0.6735725648,0.8200000000000001,0.2725,0.8640927323,0.18,0.052500000000000005,0.1875,0.64,0.22,0.6767569726
2019-09-03 00:30:00,0.7852,0.2811,0.8340001499,0.1752,0.0511,0.1825,0.61,0.23,0.6519202405,0.7752,0.2911,0.828054497,0.1752,0.0511,0.1825,0.6000000000000001,0.24,0.6462197769
2019-09-03 01:00:00,0.7637600000000001,0.28068000000000004,0.8137017881,0.17376000000000003,0.05068,0.181,0.59,0.23,0.6332456080000001,0.7637600000000001,0.29068000000000005,0.817205115,0.17376000000000003,0.05068,0.181,0.59,0.24,0.6369458376
2019-09-03 01:30:00,0.76568,0.28124000000000005,0.8156971252,0.17568,0.05124,0.183,0.59,0.23,0.6332456080000001,0.76568,0.29124,0.8191987549,0.17568,0.05124,0.183,0.59,0.24,0.6369458376
2019-09-03 02:00:00,0.8085600000000001,0.26208000000000004,0.8499736467000001,0.17856000000000002,0.05208,0.186,0.63,0.21,0.6640783086000001,0.8085600000000001,0.28208,0.8563517969000001,0.17856000000000002,0.05208,0.186,0.63,0.23,0.6706713055
