Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-03 02:30:00,0.8056800000000001,0.26124,0.8469749701,0.17568,0.05124,0.183,0.63,0.21,0.6640783086000001,0.8056800000000001,0.28124000000000005,0.8533558461,0.17568,0.05124,0.183,0.63,0.23,0.6706713055
2019-09-03 03:00:00,0.79856,0.26208000000000004,0.8404665371000001,0.17856000000000002,0.05208,0.186,0.62,0.21,0.654599114,0.79856,0.27208000000000004,0.8436383111,0.17856000000000002,0.05208,0.186,0.62,0.22,0.6578753681
2019-09-03 03:30:00,0.8256800000000001,0.26124,0.8660218242000001,0.17568,0.05124,0.183,0.65,0.21,0.6830812543,0.8156800000000001,0.27124000000000004,0.8595958353,0.17568,0.05124,0.183,0.64,0.22,0.6767569726
2019-09-03 04:00:00,0.8200000000000001,0.2325,0.8523240288,0.18,0.052500000000000005,0.1875,0.64,0.18,0.6648308055000001,0.81,0.2525,0.8484434277,0.18,0.052500000000000005,0.1875,0.63,0.2,0.6609841148000001
2019-09-03 04:30:00,0.79712,0.23166000000000003,0.8301003855,0.17712000000000003,0.051660000000000005,0.1845,0.62,0.18,0.6456004957,0.79712,0.25166,0.8359025362,0.17712000000000003,0.051660000000000005,0.1845,0.62,0.2,0.651459899
2019-09-03 05:00:00,0.7952,0.2511,0.8339030219,0.1752,0.0511,0.1825,0.62,0.2,0.651459899,0.7952,0.2511,0.8339030219,0.1752,0.0511,0.1825,0.62,0.2,0.651459899
2019-09-03 05:30:00,0.82376,0.25068,0.8610580701,0.17376000000000003,0.05068,0.181,0.65,0.2,0.6800735254,0.82376,0.25068,0.8610580701,0.17376000000000003,0.05068,0.181,0.65,0.2,0.6800735254
2019-09-03 06:00:00,0.8271200000000001,0.23166000000000003,0.8589492709000001,0.17712000000000003,0.051660000000000005,0.1845,0.65,0.18,0.6744627492,0.8271200000000001,0.25166,0.864557835,0.17712000000000003,0.051660000000000005,0.1845,0.65,0.2,0.6800735254
2019-09-03 06:30:00,0.91568,0.26124,0.9522164670000001,0.17568,0.05124,0.183,0.74,0.21,0.7692203845000001,0.91568,0.27124000000000004,0.9550083769000001,0.17568,0.05124,0.183,0.74,0.22,0.7720103626
2019-09-03 07:00:00,0.9604800000000001,0.27264000000000005,0.9984259612,0.18048,0.052640000000000006,0.188,0.78,0.22,0.8104319836,0.9504800000000001,0.28264,0.9916136344,0.18048,0.052640000000000006,0.188,0.77,0.23,0.8036168241
2019-09-03 07:30:00,1.0876,0.3518,1.1430822368,0.1776,0.051800000000000006,0.185,0.91,0.30000000000000004,0.9581753493,1.0876,0.3518,1.1430822368,0.1776,0.051800000000000006,0.185,0.91,0.30000000000000004,0.9581753493
2019-09-03 08:00:00,1.13,0.3725,1.1898135358,0.18,0.052500000000000005,0.1875,0.9500000000000001,0.32,1.0024470061,1.13,0.3825,1.1929820828,0.18,0.052500000000000005,0.1875,0.9500000000000001,0.33,1.0056838469
2019-09-03 08:30:00,1.1271200000000001,0.38166000000000005,1.1899848108,0.17712000000000003,0.051660000000000005,0.1845,0.9500000000000001,0.33,1.0056838469,1.1271200000000001,0.39166,1.1932296719,0.17712000000000003,0.051660000000000005,0.1845,0.9500000000000001,0.34,1.0090094152
2019-09-03 09:00:00,1.0952,0.3811,1.1596121119,0.1752,0.0511,0.1825,0.92,0.33,0.9773944956,1.0852,0.3911,1.1535242737,0.1752,0.0511,0.1825,0.91,0.34,0.9714422268
2019-09-03 09:30:00,1.13328,0.42054,1.2087917314,0.17328000000000002,0.05054,0.18050000000000002,0.96,0.37,1.0288342918,1.13328,0.44054000000000004,1.2158943416,0.17328000000000002,0.05054,0.18050000000000002,0.96,0.39,1.0361949624
2019-09-03 10:00:00,1.06232,0.40026000000000006,1.13522326,0.17232,0.050260000000000006,0.17950000000000002,0.89,0.35000000000000003,0.9563472173,1.06232,0.41026,1.1387875351,0.17232,0.050260000000000006,0.17950000000000002,0.89,0.36,0.9600520819
2019-09-03 10:30:00,1.03088,0.37984,1.0986318765,0.17088,0.04984,0.178,0.86,0.33,0.9211405973000001,1.03088,0.38984,1.102129212,0.17088,0.04984,0.178,0.86,0.34,0.9247702417
2019-09-03 11:00:00,1.05848,0.43914000000000003,1.1459597942,0.16848000000000002,0.04914,0.17550000000000002,0.89,0.39,0.9716995420000001,1.05848,0.44914000000000004,1.1498289655,0.16848000000000002,0.04914,0.17550000000000002,0.89,0.4,0.9757561171
2019-09-03 11:30:00,1.0052,0.44110000000000005,1.0977232119,0.1752,0.0511,0.1825,0.8300000000000001,0.39,0.9170605214,1.0052,0.4511,1.1017795832,0.1752,0.0511,0.1825,0.8300000000000001,0.4,0.9213576938
2019-09-03 12:00:00,0.9628000000000001,0.41040000000000004,1.0466193195,0.1728,0.0504,0.18,0.79,0.36,0.8681589716,0.9628000000000001,0.4204,1.0505807918,0.1728,0.0504,0.18,0.79,0.37,0.8723531395
2019-09-03 12:30:00,0.9299200000000001,0.41956000000000004,1.0201871397,0.16992000000000002,0.04956000000000001,0.177,0.76,0.37,0.8452810184,0.9299200000000001,0.42956000000000005,1.0243402755,0.16992000000000002,0.04956000000000001,0.177,0.76,0.38,0.8497058314
2019-09-03 13:00:00,0.9376000000000001,0.40180000000000005,1.0200671547,0.1776,0.051800000000000006,0.185,0.76,0.35000000000000003,0.8367197858000001,0.9376000000000001,0.4118,1.0240473622,0.1776,0.051800000000000006,0.185,0.76,0.36,0.8409518417
2019-09-03 13:30:00,0.84472,0.31096,0.9001377672,0.17472000000000001,0.050960000000000005,0.182,0.67,0.26,0.7186793444,0.83472,0.32096,0.8943001733,0.17472000000000001,0.050960000000000005,0.182,0.66,0.27,0.7130918594
2019-09-03 14:00:00,0.8623200000000001,0.41026,0.9549392913,0.17232,0.050260000000000006,0.17950000000000002,0.6900000000000001,0.36,0.7782673063000001,0.8623200000000001,0.42026,0.9592779837000001,0.17232,0.050260000000000006,0.17950000000000002,0.6900000000000001,0.37,0.7829431652000001
2019-09-03 14:30:00,0.9242400000000001,0.42082,1.0155338744,0.17424,0.050820000000000004,0.18150000000000002,0.75,0.37,0.8363013811000001,0.91424,0.42082,1.0064413793,0.17424,0.050820000000000004,0.18150000000000002,0.74,0.37,0.8273451517
2019-09-03 15:00:00,1.00712,0.44166000000000005,1.0997064381,0.17712000000000003,0.051660000000000005,0.1845,0.8300000000000001,0.39,0.9170605214,0.9971200000000001,0.45166000000000006,1.0946438005,0.17712000000000003,0.051660000000000005,0.1845,0.8200000000000001,0.4,0.9123595782
2019-09-03 15:30:00,1.00472,0.44096,1.0972274149,0.17472000000000001,0.050960000000000005,0.182,0.8300000000000001,0.39,0.9170605214,0.98472,0.45096,1.0830689729,0.17472000000000001,0.050960000000000005,0.182,0.81,0.4,0.9033825325
2019-09-03 16:00:00,1.00712,0.42166000000000003,1.0918277566,0.17712000000000003,0.051660000000000005,0.1845,0.8300000000000001,0.37,0.9087353850000001,1.00712,0.43166000000000004,1.0957285476,0.17712000000000003,0.051660000000000005,0.1845,0.8300000000000001,0.38,0.9128526716
2019-09-03 16:30:00,1.0704,0.4097,1.1461283741,0.1704,0.0497,0.17750000000000002,0.9,0.36,0.9693296653000001,1.0704,0.4297,1.1534289098000001,0.1704,0.0497,0.17750000000000002,0.9,0.38,0.9769339793
2019-09-03 17:00:00,1.17712,0.42166000000000003,1.2503634072,0.17712000000000003,0.051660000000000005,0.1845,1.0,0.37,1.0662551289,1.17712,0.43166000000000004,1.2537710517,0.17712000000000003,0.051660000000000005,0.1845,1.0,0.38,1.0697663296
2019-09-03 17:30:00,1.2052,0.3811,1.2640190861,0.1752,0.0511,0.1825,1.03,0.33,1.0815729287,1.1952,0.4011,1.2607078369,0.1752,0.0511,0.1825,1.02,0.35000000000000003,1.0783784122
2019-09-03 18:00:00,1.2528000000000001,0.34040000000000004,1.2982218609,0.1728,0.0504,0.18,1.08,0.29,1.1182575732,1.2528000000000001,0.3504,1.3008797024,0.1728,0.0504,0.18,1.08,0.30000000000000004,1.1208925015
2019-09-03 18:30:00,1.3504,0.3397,1.3924712744,0.1704,0.0497,0.17750000000000002,1.18,0.29,1.2151131635,1.3504,0.3497,1.3949445329,0.1704,0.0497,0.17750000000000002,1.18,0.30000000000000004,1.2175385004
2019-09-03 19:00:00,1.36848,0.33914000000000005,1.4098771046,0.16848000000000002,0.04914,0.17550000000000002,1.2,0.29,1.2345444504,1.36848,0.34914,1.4123159172,0.16848000000000002,0.04914,0.17550000000000002,1.2,0.30000000000000004,1.2369316877
2019-09-03 19:30:00,1.32896,0.33928,1.3715850685,0.16896000000000003,0.049280000000000004,0.176,1.16,0.29,1.1957006314,1.3189600000000001,0.34928000000000003,1.3644236879,0.16896000000000003,0.049280000000000004,0.176,1.15,0.30000000000000004,1.1884864324
2019-09-03 20:00:00,1.3176,0.32180000000000003,1.3563277626999999,0.1776,0.051800000000000006,0.185,1.1400000000000001,0.27,1.1715374514,1.3176,0.33180000000000004,1.3587350735000001,0.1776,0.051800000000000006,0.185,1.1400000000000001,0.28,1.1738824473
2019-09-03 20:30:00,1.25424,0.32082000000000005,1.2946209677,0.17424,0.050820000000000004,0.18150000000000002,1.08,0.27,1.1132385189,1.24424,0.33082,1.2874684656,0.17424,0.050820000000000004,0.18150000000000002,1.07,0.28,1.1060289327
2019-09-03 21:00:00,1.25568,0.28124000000000005,1.2867898818,0.17568,0.05124,0.183,1.08,0.23,1.1042191811,1.2456800000000001,0.29124,1.2792729967,0.17568,0.05124,0.183,1.07,0.24,1.09658561
2019-09-03 21:30:00,1.19608,0.29844000000000004,1.2327505019,0.16608,0.048440000000000004,0.17300000000000001,1.03,0.25,1.0599056562,1.18608,0.31844,1.2280837919,0.16608,0.048440000000000004,0.17300000000000001,1.02,0.27,1.0551303237
2019-09-03 22:00:00,1.088,0.289,1.1257286529,0.168,0.049,0.17500000000000002,0.92,0.24,0.9507891459000001,1.078,0.309,1.1214120563,0.168,0.049,0.17500000000000002,0.91,0.26,0.9464142856000001
2019-09-03 22:30:00,1.01232,0.29026,1.0531109391,0.17232,0.050260000000000006,0.17950000000000002,0.84,0.24,0.8736131867,1.00232,0.31026000000000004,1.0492409876,0.17232,0.050260000000000006,0.17950000000000002,0.8300000000000001,0.26,0.8697700846
2019-09-03 23:00:00,0.93232,0.28026,0.9735328705,0.17232,0.050260000000000006,0.17950000000000002,0.76,0.23,0.7940403012,0.92232,0.29026,0.9669152238000001,0.17232,0.050260000000000006,0.17950000000000002,0.75,0.24,0.7874642849
2019-09-03 23:30:00,0.8794400000000001,0.27942,0.9227622933,0.16944,0.049420000000000006,0.17650000000000002,0.71,0.23,0.7463243263,0.8694400000000001,0.28942,0.9163459227,0.16944,0.049420000000000006,0.17650000000000002,0.7000000000000001,0.24,0.74
2019-09-04 00:00:00,0.8242400000000001,0.28082,0.8707648649,0.17424,0.050820000000000004,0.18150000000000002,0.65,0.23,0.6894925670000001,0.8242400000000001,0.29082,0.8740411032000001,0.17424,0.050820000000000004,0.18150000000000002,0.65,0.24,0.6928924881
2019-09-04 00:30:00,0.7918400000000001,0.28012000000000004,0.8399272588000001,0.17184000000000002,0.050120000000000005,0.179,0.62,0.23,0.6612866247,0.7918400000000001,0.29012000000000004,0.8433150064,0.17184000000000002,0.050120000000000005,0.179,0.62,0.24,0.6648308055000001
2019-09-04 01:00:00,0.76424,0.27082,0.8108059262,0.17424,0.050820000000000004,0.18150000000000002,0.59,0.22,0.6296824597,0.76424,0.28082,0.8142006202000001,0.17424,0.050820000000000004,0.18150000000000002,0.59,0.23,0.6332456080000001
2019-09-04 01:30:00,0.77136,0.26998,0.8172425894,0.17136,0.049980000000000004,0.17850000000000002,0.6000000000000001,0.22,0.6390618123,0.77136,0.27998,0.8206004204,0.17136,0.049980000000000004,0.17850000000000002,0.6000000000000001,0.23,0.6425729531000001
2019-09-04 02:00:00,0.76848,0.24914000000000003,0.8078565776000001,0.16848000000000002,0.04914,0.17550000000000002,0.6000000000000001,0.2,0.632455532,0.7784800000000001,0.25914000000000004,0.8204783056,0.16848000000000002,0.04914,0.17550000000000002,0.61,0.21,0.6451356447000001
2019-09-04 02:30:00,0.7856000000000001,0.26830000000000004,0.8301519439,0.1656,0.0483,0.17250000000000001,0.62,0.22,0.6578753681,0.7856000000000001,0.2883,0.8368298812,0.1656,0.0483,0.17250000000000001,0.62,0.24,0.6648308055000001
2019-09-04 03:00:00,0.7776000000000001,0.2718,0.8237335734000001,0.1776,0.051800000000000006,0.185,0.6000000000000001,0.22,0.6390618123,0.7776000000000001,0.2918,0.8305474098000001,0.1776,0.051800000000000006,0.185,0.6000000000000001,0.24,0.6462197769
2019-09-04 03:30:00,0.8099200000000001,0.26956,0.8536000234000001,0.16992000000000002,0.04956000000000001,0.177,0.64,0.22,0.6767569726,0.8099200000000001,0.28956000000000004,0.8601252234000001,0.16992000000000002,0.04956000000000001,0.177,0.64,0.24,0.6835202996
2019-09-04 04:00:00,0.7976000000000001,0.2718,0.842639306,0.1776,0.051800000000000006,0.185,0.62,0.22,0.6578753681,0.7976000000000001,0.2818,0.8459178447,0.1776,0.051800000000000006,0.185,0.62,0.23,0.6612866247
2019-09-04 04:30:00,0.8056000000000001,0.25830000000000003,0.8459966016,0.1656,0.0483,0.17250000000000001,0.64,0.21,0.6735725648,0.8056000000000001,0.2783,0.8523158159,0.1656,0.0483,0.17250000000000001,0.64,0.23,0.6800735254
2019-09-04 05:00:00,0.8128000000000001,0.2604,0.8534939953,0.1728,0.0504,0.18,0.64,0.21,0.6735725648,0.7928000000000001,0.28040000000000004,0.8409256804,0.1728,0.0504,0.18,0.62,0.23,0.6612866247
2019-09-04 05:30:00,0.8099200000000001,0.25956,0.8504950323,0.16992000000000002,0.04956000000000001,0.177,0.64,0.21,0.6735725648,0.8099200000000001,0.27956000000000003,0.8568104808,0.16992000000000002,0.04956000000000001,0.177,0.64,0.23,0.6800735254
2019-09-04 06:00:00,0.83184,0.26012,0.8715619312,0.17184000000000002,0.050120000000000005,0.179,0.66,0.21,0.6926037828,0.83184,0.28012000000000004,0.8777385716,0.17184000000000002,0.050120000000000005,0.179,0.66,0.23,0.6989277502
2019-09-04 06:30:00,0.9170400000000001,0.28872000000000003,0.9614164550000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.75,0.24,0.7874642849,0.9070400000000001,0.29872000000000004,0.9549634548,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.74,0.25,0.7810889834
2019-09-04 07:00:00,0.9685600000000001,0.29208,1.0116418339,0.17856000000000002,0.05208,0.186,0.79,0.24,0.8256512581000001,0.9685600000000001,0.30208,1.0145741964,0.17856000000000002,0.05208,0.186,0.79,0.25,0.8286132994000001
2019-09-04 07:30:00,1.06752,0.27136000000000005,1.1014695638,0.10752,0.031360000000000006,0.112,0.96,0.24,0.9895453501,1.06752,0.28136,1.1039757244,0.10752,0.031360000000000006,0.112,0.96,0.25,0.9920181450000001
2019-09-04 08:00:00,1.12264,0.28702,1.1587497789,0.09264000000000001,0.027020000000000002,0.0965,1.03,0.26,1.0623088063,1.12264,0.29702,1.1612671743,0.09264000000000001,0.027020000000000002,0.0965,1.03,0.27,1.0648004508
2019-09-04 08:30:00,1.09024,0.32632,1.1380281192,0.09024,0.026320000000000003,0.094,1.0,0.30000000000000004,1.0440306509,1.09024,0.33632,1.1409357563,0.09024,0.026320000000000003,0.094,1.0,0.31,1.0469479452
2019-09-04 09:00:00,1.05792,0.34856000000000004,1.11386211,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.96,0.32,1.0119288513,1.05792,0.35856000000000005,1.1170317811000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.96,0.33,1.0151354589
2019-09-04 09:30:00,1.05408,0.36744000000000004,1.1162870599,0.09408000000000001,0.027440000000000003,0.098,0.96,0.34,1.0184301645,1.05408,0.37744000000000005,1.1196185065,0.09408000000000001,0.027440000000000003,0.098,0.96,0.35000000000000003,1.0218121158
2019-09-04 10:00:00,1.01168,0.36674,1.0761015984,0.09168000000000001,0.026740000000000003,0.0955,0.92,0.34,0.9808159868,1.01168,0.37674,1.0795505778,0.09168000000000001,0.026740000000000003,0.0955,0.92,0.35000000000000003,0.9843271814000001
2019-09-04 10:30:00,0.9027200000000001,0.33746000000000004,0.9637337028,0.16272,0.04746,0.1695,0.74,0.29,0.7947955712,0.8927200000000001,0.34746000000000005,0.9579548267,0.16272,0.04746,0.1695,0.73,0.30000000000000004,0.7892401409
2019-09-04 11:00:00,0.8892,0.42810000000000004,0.9868871516000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.6900000000000001,0.37,0.7829431652000001,0.8792000000000001,0.43810000000000004,0.9823055787,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.68,0.38,0.7789736838
2019-09-04 11:30:00,0.8858400000000001,0.42712000000000006,0.983434797,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.6900000000000001,0.37,0.7829431652000001,0.8758400000000001,0.43712,0.9788613794000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.68,0.38,0.7789736838
2019-09-04 12:00:00,0.8852000000000001,0.3936,0.9687620967,0.11520000000000001,0.033600000000000005,0.12,0.77,0.36,0.85,0.8852000000000001,0.4036,0.9728679253,0.11520000000000001,0.033600000000000005,0.12,0.77,0.37,0.8542833254000001
2019-09-04 12:30:00,0.8595200000000001,0.39486000000000004,0.94588004,0.11952000000000002,0.03486,0.1245,0.74,0.36,0.8229216245000001,0.8595200000000001,0.40486000000000005,0.9500980213,0.11952000000000002,0.03486,0.1245,0.74,0.37,0.8273451517
2019-09-04 13:00:00,0.8987200000000001,0.42796000000000006,0.9954131805,0.19872,0.057960000000000005,0.20700000000000002,0.7000000000000001,0.37,0.7917701687,0.8987200000000001,0.43796,0.9997532696,0.19872,0.057960000000000005,0.20700000000000002,0.7000000000000001,0.38,0.7964923101
2019-09-04 13:30:00,0.7053600000000001,0.33698,0.7817213378000001,0.19536,0.05698,0.20350000000000001,0.51,0.28,0.5818075283,0.6953600000000001,0.34698,0.7771233171,0.19536,0.05698,0.20350000000000001,0.5,0.29,0.5780138407000001
2019-09-04 14:00:00,0.7787200000000001,0.38796,0.8700102298,0.19872,0.057960000000000005,0.20700000000000002,0.58,0.33,0.6673080248000001,0.7787200000000001,0.40796000000000004,0.8791110283,0.19872,0.057960000000000005,0.20700000000000002,0.58,0.35000000000000003,0.6774215822
2019-09-04 14:30:00,0.95584,0.41712000000000005,1.0428898312,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.76,0.36,0.8409518417,0.95584,0.42712000000000006,1.046929606,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.76,0.37,0.8452810184
2019-09-04 15:00:00,0.9587200000000001,0.41796000000000005,1.0458654789,0.19872,0.057960000000000005,0.20700000000000002,0.76,0.36,0.8409518417,0.9587200000000001,0.42796000000000006,1.0499018049,0.19872,0.057960000000000005,0.20700000000000002,0.76,0.37,0.8452810184
2019-09-04 15:30:00,0.8758400000000001,0.37712,0.9535802011000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.68,0.32,0.7515317691000001,0.8758400000000001,0.38712,0.9575790307000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.68,0.33,0.7558438992000001
2019-09-04 16:00:00,0.9682400000000001,0.42782000000000003,1.0585455352,0.19824000000000003,0.05782,0.20650000000000002,0.77,0.37,0.8542833254000001,0.9682400000000001,0.43782000000000004,1.0626264866,0.19824000000000003,0.05782,0.20650000000000002,0.77,0.38,0.8586617495000001
2019-09-04 16:30:00,1.04632,0.40726,1.1227850418,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.85,0.35000000000000003,0.9192388155000001,1.04632,0.40726,1.1227850418,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.85,0.35000000000000003,0.9192388155000001
2019-09-04 17:00:00,1.05872,0.38796,1.1275641889,0.19872,0.057960000000000005,0.20700000000000002,0.86,0.33,0.9211405973000001,1.05872,0.40796000000000004,1.1346009871,0.19872,0.057960000000000005,0.20700000000000002,0.86,0.35000000000000003,0.9284934033000001
2019-09-04 17:30:00,1.05632,0.33726,1.1088535746,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.86,0.28,0.9044335244,1.05632,0.34726,1.1119359019,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.86,0.29,0.9075791976
2019-09-04 18:00:00,1.09872,0.32796000000000003,1.1466226057,0.19872,0.057960000000000005,0.20700000000000002,0.9,0.27,0.9396275858,1.09872,0.33796000000000004,1.1495227705,0.19872,0.057960000000000005,0.20700000000000002,0.9,0.28,0.9425497334
2019-09-04 18:30:00,1.17488,0.29684000000000005,1.2117990758000001,0.19488000000000003,0.05684,0.203,0.98,0.24,1.0089598605,1.17488,0.30684,1.214287363,0.19488000000000003,0.05684,0.203,0.98,0.25,1.0113851887
2019-09-04 19:00:00,1.21856,0.27208000000000004,1.248565577,0.17856000000000002,0.05208,0.186,1.04,0.22,1.0630145813,1.20856,0.28208,1.241042465,0.17856000000000002,0.05208,0.186,1.03,0.23,1.0553672347
2019-09-04 19:30:00,1.25568,0.27124000000000004,1.2846413507,0.17568,0.05124,0.183,1.08,0.22,1.1021796587,1.25568,0.28124000000000005,1.2867898818,0.17568,0.05124,0.183,1.08,0.23,1.1042191811
2019-09-04 20:00:00,1.2590400000000002,0.28222,1.2902828566,0.17904,0.05222,0.1865,1.08,0.23,1.1042191811,1.2590400000000002,0.30222000000000004,1.2948044833,0.17904,0.05222,0.1865,1.08,0.25,1.1085576214
2019-09-04 20:30:00,1.25424,0.31082000000000004,1.2921791865,0.17424,0.050820000000000004,0.18150000000000002,1.08,0.26,1.1108555262,1.25424,0.32082000000000005,1.2946209677,0.17424,0.050820000000000004,0.18150000000000002,1.08,0.27,1.1132385189
2019-09-04 21:00:00,1.20904,0.27222,1.2393068426,0.17904,0.05222,0.1865,1.03,0.22,1.0532331176,1.20904,0.28222,1.241541723,0.17904,0.05222,0.1865,1.03,0.23,1.0553672347
2019-09-04 21:30:00,1.1952,0.2711,1.225560382,0.1752,0.0511,0.1825,1.02,0.22,1.0434557969,1.1852,0.2811,1.2180789178,0.1752,0.0511,0.1825,1.01,0.23,1.035857133
2019-09-04 22:00:00,1.07096,0.25278,1.1003876817,0.18096,0.05278000000000001,0.1885,0.89,0.2,0.9121951546,1.07096,0.26278,1.1027278223,0.18096,0.05278000000000001,0.1885,0.89,0.21,0.9144397192
2019-09-04 22:30:00,1.00472,0.25096,1.0355883352,0.17472000000000001,0.050960000000000005,0.182,0.8300000000000001,0.2,0.8537564055,1.00472,0.26096,1.0380570312,0.17472000000000001,0.050960000000000005,0.182,0.8300000000000001,0.21,0.8561541917000001
2019-09-04 23:00:00,0.9227200000000001,0.24746,0.9553264625000001,0.16272,0.04746,0.1695,0.76,0.2,0.7858753082000001,0.9127200000000001,0.25746,0.9483372027,0.16272,0.04746,0.1695,0.75,0.21,0.7788452991
2019-09-04 23:30:00,0.8350400000000001,0.22772,0.8655334771000001,0.09504000000000001,0.02772,0.099,0.74,0.2,0.7665507159,0.8350400000000001,0.23772000000000001,0.8682180602,0.09504000000000001,0.02772,0.099,0.74,0.21,0.7692203845000001
2019-09-05 00:00:00,0.76888,0.22884000000000002,0.8022120667,0.09888000000000001,0.02884,0.10300000000000001,0.67,0.2,0.6992138443,0.76888,0.23884000000000002,0.8051217299000001,0.09888000000000001,0.02884,0.10300000000000001,0.67,0.21,0.7021395873
2019-09-05 00:30:00,0.73648,0.22814,0.7710062581,0.09648000000000001,0.028140000000000002,0.1005,0.64,0.2,0.6705221846,0.73648,0.23814000000000002,0.7740241921000001,0.09648000000000001,0.028140000000000002,0.1005,0.64,0.21,0.6735725648
2019-09-05 01:00:00,0.7384000000000001,0.2087,0.7673266905,0.0984,0.0287,0.10250000000000001,0.64,0.18,0.6648308055000001,0.7384000000000001,0.2187,0.7701066485,0.0984,0.0287,0.10250000000000001,0.64,0.19,0.6676076692
2019-09-05 01:30:00,0.7355200000000001,0.20786000000000002,0.7643267953,0.09552000000000001,0.027860000000000003,0.0995,0.64,0.18,0.6648308055000001,0.7355200000000001,0.21786000000000003,0.7671066745,0.09552000000000001,0.027860000000000003,0.0995,0.64,0.19,0.6676076692
2019-09-05 02:00:00,0.7484000000000001,0.19870000000000002,0.7743282573,0.0984,0.0287,0.10250000000000001,0.65,0.17,0.6718630813,0.7484000000000001,0.2087,0.776954471,0.0984,0.0287,0.10250000000000001,0.65,0.18,0.6744627492
2019-09-05 02:30:00,0.7640800000000001,0.23494,0.7993841692,0.15408000000000002,0.04494,0.1605,0.61,0.19,0.6389053138,0.7640800000000001,0.24494000000000002,0.8023801157,0.15408000000000002,0.04494,0.1605,0.61,0.2,0.6419501538
2019-09-05 03:00:00,0.7506400000000001,0.24852000000000002,0.7907101871000001,0.20064,0.05852,0.209,0.55,0.19,0.5818934610000001,0.7506400000000001,0.25852,0.7939099445000001,0.20064,0.05852,0.209,0.55,0.2,0.5852349955
2019-09-05 03:30:00,0.79776,0.24768,0.8353241287000001,0.19776000000000002,0.05768,0.20600000000000002,0.6000000000000001,0.19,0.6293647591,0.79776,0.25768,0.838343605,0.19776000000000002,0.05768,0.20600000000000002,0.6000000000000001,0.2,0.632455532
2019-09-05 04:00:00,0.7801600000000001,0.24838000000000002,0.8187443130000001,0.20016,0.05838,0.20850000000000002,0.58,0.19,0.6103277808,0.7801600000000001,0.25838,0.8218332252,0.20016,0.05838,0.20850000000000002,0.58,0.2,0.613514466
2019-09-05 04:30:00,0.7772800000000001,0.24754,0.8157452114,0.19728,0.05754000000000001,0.20550000000000002,0.58,0.19,0.6103277808,0.7772800000000001,0.25754000000000005,0.8188351788,0.19728,0.05754000000000001,0.20550000000000002,0.58,0.2,0.613514466
2019-09-05 05:00:00,0.7801600000000001,0.24838000000000002,0.8187443130000001,0.20016,0.05838,0.20850000000000002,0.58,0.19,0.6103277808,0.7801600000000001,0.25838,0.8218332252,0.20016,0.05838,0.20850000000000002,0.58,0.2,0.613514466
2019-09-05 05:30:00,0.7968000000000001,0.2474,0.8343242775,0.1968,0.0574,0.20500000000000002,0.6000000000000001,0.19,0.6293647591,0.7968000000000001,0.2574,0.8373440153,0.1968,0.0574,0.20500000000000002,0.6000000000000001,0.2,0.632455532
2019-09-05 06:00:00,0.8344,0.2267,0.8646480498,0.19440000000000002,0.0567,0.2025,0.64,0.17,0.6621933252000001,0.8344,0.23670000000000002,0.8673236132000001,0.19440000000000002,0.0567,0.2025,0.64,0.18,0.6648308055000001
2019-09-05 06:30:00,0.8966400000000001,0.24152,0.9285985139,0.17664000000000002,0.05152,0.184,0.72,0.19,0.7446475676000001,0.8966400000000001,0.26152000000000003,0.934,0.17664000000000002,0.05152,0.184,0.72,0.21,0.75
2019-09-05 07:00:00,0.96,0.24250000000000002,0.9901546596,0.18,0.052500000000000005,0.1875,0.78,0.19,0.8028075735,0.96,0.2625,0.9952418048,0.18,0.052500000000000005,0.1875,0.78,0.21,0.8077747211
2019-09-05 07:30:00,1.08616,0.29138000000000003,1.1245647380000001,0.17616,0.05138,0.1835,0.91,0.24,0.9411163584000001,1.07616,0.30138000000000004,1.1175644277,0.17616,0.05138,0.1835,0.9,0.25,0.9340770846
2019-09-05 08:00:00,1.1795200000000001,0.31236,1.2201787574,0.17952,0.052360000000000004,0.187,1.0,0.26,1.0332473082,1.16952,0.32236000000000004,1.2131335458,0.17952,0.052360000000000004,0.187,0.99,0.27,1.0261578826
2019-09-05 08:30:00,1.07616,0.32138,1.1231230787,0.17616,0.05138,0.1835,0.9,0.27,0.9396275858,1.06616,0.32138,1.1135449026,0.17616,0.05138,0.1835,0.89,0.27,0.9300537619
2019-09-05 09:00:00,1.02904,0.32222,1.0783084206,0.17904,0.05222,0.1865,0.85,0.27,0.8918520057,1.01904,0.34222,1.0749683949,0.17904,0.05222,0.1865,0.84,0.29,0.8886506625
2019-09-05 09:30:00,1.0552,0.37110000000000004,1.118553642,0.1752,0.0511,0.1825,0.88,0.32,0.9363759929000001,1.0552,0.3811,1.1219109813,0.1752,0.0511,0.1825,0.88,0.33,0.939840412
2019-09-05 10:00:00,1.00904,0.36222000000000004,1.0720844416,0.17904,0.05222,0.1865,0.8300000000000001,0.31,0.8860022573,0.99904,0.37222000000000005,1.0661278769,0.17904,0.05222,0.1865,0.8200000000000001,0.32,0.8802272434
2019-09-05 10:30:00,1.00664,0.34152000000000005,1.0629957667,0.17664000000000002,0.05152,0.184,0.8300000000000001,0.29,0.8792041856,0.9966400000000001,0.35152000000000005,1.0568148371,0.17664000000000002,0.05152,0.184,0.8200000000000001,0.30000000000000004,0.8731551981000001
2019-09-05 11:00:00,1.07096,0.39278,1.1407153238,0.18096,0.05278000000000001,0.1885,0.89,0.34,0.9527329112,1.07096,0.41278000000000004,1.1477554835000001,0.18096,0.05278000000000001,0.1885,0.89,0.36,0.9600520819
2019-09-05 11:30:00,1.08808,0.41194000000000003,1.1634486022,0.17808000000000002,0.05194000000000001,0.1855,0.91,0.36,0.9786214794,1.08808,0.42194000000000004,1.1670267563,0.17808000000000002,0.05194000000000001,0.1855,0.91,0.37,0.9823441352000001
2019-09-05 12:00:00,1.02096,0.38278,1.0903576707,0.18096,0.05278000000000001,0.1885,0.84,0.33,0.9024965374,1.01096,0.39278,1.0845811403,0.18096,0.05278000000000001,0.1885,0.8300000000000001,0.34,0.8969392399
2019-09-05 12:30:00,1.03712,0.38166000000000005,1.1051163966,0.17712000000000003,0.051660000000000005,0.1845,0.86,0.33,0.9211405973000001,1.03712,0.39166,1.1086096924,0.17712000000000003,0.051660000000000005,0.1845,0.86,0.34,0.9247702417
2019-09-05 13:00:00,0.9704800000000001,0.38264000000000004,1.0431897239,0.18048,0.052640000000000006,0.188,0.79,0.33,0.8561541917000001,0.9604800000000001,0.39264000000000004,1.0376357742,0.18048,0.052640000000000006,0.188,0.78,0.34,0.8508818954
2019-09-05 13:30:00,0.8171200000000001,0.31166000000000005,0.8745381924000001,0.17712000000000003,0.051660000000000005,0.1845,0.64,0.26,0.6907966416,0.8071200000000001,0.32166,0.8688543319,0.17712000000000003,0.051660000000000005,0.1845,0.63,0.27,0.6854195795
2019-09-05 14:00:00,0.86,0.36250000000000004,0.933277156,0.18,0.052500000000000005,0.1875,0.68,0.31,0.7473285757,0.86,0.3725,0.9372066208000001,0.18,0.052500000000000005,0.1875,0.68,0.32,0.7515317691000001
2019-09-05 14:30:00,0.9256800000000001,0.39124000000000003,1.0049637804,0.17568,0.05124,0.183,0.75,0.34,0.8234682750000001,0.9256800000000001,0.40124000000000004,1.0088989047,0.17568,0.05124,0.183,0.75,0.35000000000000003,0.8276472679
2019-09-05 15:00:00,0.9195200000000001,0.40236000000000005,1.0036984607,0.17952,0.052360000000000004,0.187,0.74,0.35000000000000003,0.8185963596,0.9095200000000001,0.40236000000000005,0.9945452227,0.17952,0.052360000000000004,0.187,0.73,0.35000000000000003,0.8095677859
2019-09-05 15:30:00,0.82376,0.37068,0.9033184378,0.17376000000000003,0.05068,0.181,0.65,0.32,0.7244998275,0.82376,0.38068,0.9074677956,0.17376000000000003,0.05068,0.181,0.65,0.33,0.7289718787
2019-09-05 16:00:00,0.82808,0.37194000000000005,0.90777522,0.17808000000000002,0.05194000000000001,0.1855,0.65,0.32,0.7244998275,0.82808,0.38194000000000006,0.9119181158,0.17808000000000002,0.05194000000000001,0.1855,0.65,0.33,0.7289718787
2019-09-05 16:30:00,0.9347200000000001,0.37096,1.0056404924,0.17472000000000001,0.050960000000000005,0.182,0.76,0.32,0.8246211251000001,0.9347200000000001,0.38096,1.009372082,0.17472000000000001,0.050960000000000005,0.182,0.76,0.33,0.8285529555000001
2019-09-05 17:00:00,1.05568,0.40124000000000004,1.1293599072,0.17568,0.05124,0.183,0.88,0.35000000000000003,0.9470480452000001,1.05568,0.41124000000000005,1.1329512787,0.17568,0.05124,0.183,0.88,0.36,0.9507891459000001
2019-09-05 17:30:00,1.08232,0.34026,1.1345454817,0.17232,0.050260000000000006,0.17950000000000002,0.91,0.29,0.9550916186,1.08232,0.35026,1.1375845683,0.17232,0.050260000000000006,0.17950000000000002,0.91,0.30000000000000004,0.9581753493
2019-09-05 18:00:00,1.1076,0.3018,1.1479812716,0.1776,0.051800000000000006,0.185,0.93,0.25,0.9630160954,1.0976,0.3118,1.1410280452000001,0.1776,0.051800000000000006,0.185,0.92,0.26,0.9560334722
2019-09-05 18:30:00,1.18472,0.32096,1.2274269021,0.17472000000000001,0.050960000000000005,0.182,1.01,0.27,1.0454664031,1.18472,0.33096000000000003,1.2300796722,0.17472000000000001,0.050960000000000005,0.182,1.01,0.28,1.0480935073
2019-09-05 19:00:00,1.24808,0.32194,1.2889332993,0.17808000000000002,0.05194000000000001,0.1855,1.07,0.27,1.1035397591,1.23808,0.33194,1.281805855,0.17808000000000002,0.05194000000000001,0.1855,1.06,0.28,1.0963576059
2019-09-05 19:30:00,1.27472,0.32096,1.314506143,0.17472000000000001,0.050960000000000005,0.182,1.1,0.27,1.1326517558,1.27472,0.33096000000000003,1.3169835231,0.17472000000000001,0.050960000000000005,0.182,1.1,0.28,1.1350770899
2019-09-05 20:00:00,1.30808,0.28194,1.3381193706,0.17808000000000002,0.05194000000000001,0.1855,1.13,0.23,1.1531695452,1.2980800000000001,0.29194000000000003,1.3305039083,0.17808000000000002,0.05194000000000001,0.1855,1.12,0.24,1.1454256851
2019-09-05 20:30:00,1.30472,0.28096000000000004,1.3346283378,0.17472000000000001,0.050960000000000005,0.182,1.13,0.23,1.1531695452,1.29472,0.29096,1.3270107761,0.17472000000000001,0.050960000000000005,0.182,1.12,0.24,1.1454256851
2019-09-05 21:00:00,1.2604,0.2497,1.284896202,0.1704,0.0497,0.17750000000000002,1.09,0.2,1.1081967334,1.2604,0.2597,1.2868769366000001,0.1704,0.0497,0.17750000000000002,1.09,0.21,1.1100450441
2019-09-05 21:30:00,1.19312,0.25716,1.220518988,0.09312000000000001,0.027160000000000004,0.097,1.1,0.23,1.1237882363,1.19312,0.26716,1.22266504,0.09312000000000001,0.027160000000000004,0.097,1.1,0.24,1.1258774356
2019-09-05 22:00:00,1.13792,0.24856000000000003,1.1647506171,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.04,0.22,1.0630145813,1.12792,0.25856,1.1571762182,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.03,0.23,1.0553672347
2019-09-05 22:30:00,1.06264,0.24702000000000002,1.0909732582,0.09264000000000001,0.027020000000000002,0.0965,0.97,0.22,0.9946356117,1.05264,0.25702,1.0835636806,0.09264000000000001,0.027020000000000002,0.0965,0.96,0.23,0.9871676656
2019-09-05 23:00:00,0.9679200000000001,0.22856,0.9945394914000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.87,0.2,0.8926925563,0.9679200000000001,0.23856000000000002,0.9968851489,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.87,0.21,0.8949860334
2019-09-05 23:30:00,0.8732000000000001,0.2301,0.903008444,0.1032,0.030100000000000002,0.1075,0.77,0.2,0.7955501241,0.8632000000000001,0.2501,0.8987014243,0.1032,0.030100000000000002,0.1075,0.76,0.22,0.7912016178
2019-09-06 00:00:00,0.8092,0.2581,0.8493646155000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.61,0.2,0.6419501538,0.8092,0.2781,0.8556542818,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.61,0.22,0.6484597135
2019-09-06 00:30:00,0.8053600000000001,0.25698000000000004,0.8453658675,0.19536,0.05698,0.20350000000000001,0.61,0.2,0.6419501538,0.8053600000000001,0.27698,0.8516587638,0.19536,0.05698,0.20350000000000001,0.61,0.22,0.6484597135
2019-09-06 01:00:00,0.7872800000000001,0.25754000000000005,0.8283336586000001,0.19728,0.05754000000000001,0.20550000000000002,0.59,0.2,0.6229767251,0.7872800000000001,0.27754,0.8347683810000001,0.19728,0.05754000000000001,0.20550000000000002,0.59,0.22,0.6296824597
2019-09-06 01:30:00,0.78488,0.25684,0.8258349714000001,0.19488000000000003,0.05684,0.203,0.59,0.2,0.6229767251,0.78488,0.27684000000000003,0.8322721911000001,0.19488000000000003,0.05684,0.203,0.59,0.22,0.6296824597
2019-09-06 02:00:00,0.79064,0.25852,0.831831834,0.20064,0.05852,0.209,0.59,0.2,0.6229767251,0.79064,0.25852,0.831831834,0.20064,0.05852,0.209,0.59,0.2,0.6229767251
2019-09-06 02:30:00,0.7872800000000001,0.25754000000000005,0.8283336586000001,0.19728,0.05754000000000001,0.20550000000000002,0.59,0.2,0.6229767251,0.7972800000000001,0.25754000000000005,0.83784381,0.19728,0.05754000000000001,0.20550000000000002,0.6000000000000001,0.2,0.632455532
2019-09-06 03:00:00,0.79064,0.25852,0.831831834,0.20064,0.05852,0.209,0.59,0.2,0.6229767251,0.80064,0.26852000000000004,0.8444687087,0.20064,0.05852,0.209,0.6000000000000001,0.21,0.6356886030000001
2019-09-06 03:30:00,0.8477600000000001,0.25768,0.8860564316,0.19776000000000002,0.05768,0.20600000000000002,0.65,0.2,0.6800735254,0.8477600000000001,0.26768000000000003,0.8890160853,0.19776000000000002,0.05768,0.20600000000000002,0.65,0.21,0.6830812543
2019-09-06 04:00:00,0.82064,0.22852000000000003,0.8518634867,0.20064,0.05852,0.209,0.62,0.17,0.6428841264,0.82064,0.24852000000000002,0.8574451586,0.20064,0.05852,0.209,0.62,0.19,0.6484597135
2019-09-06 04:30:00,0.8176,0.2218,0.8471511081,0.1776,0.051800000000000006,0.185,0.64,0.17,0.6621933252000001,0.8076,0.24180000000000001,0.8430213520000001,0.1776,0.051800000000000006,0.185,0.63,0.19,0.6580273551
2019-09-06 05:00:00,0.79,0.2225,0.8207351887000001,0.18,0.052500000000000005,0.1875,0.61,0.17,0.6332456080000001,0.79,0.24250000000000002,0.8263814192000001,0.18,0.052500000000000005,0.1875,0.61,0.19,0.6389053138
2019-09-06 05:30:00,0.8276,0.2218,0.8568062792000001,0.1776,0.051800000000000006,0.185,0.65,0.17,0.6718630813,0.8176,0.24180000000000001,0.8526060051000001,0.1776,0.051800000000000006,0.185,0.64,0.19,0.6676076692
2019-09-06 06:00:00,0.8300000000000001,0.2225,0.8593056790000001,0.18,0.052500000000000005,0.1875,0.65,0.17,0.6718630813,0.8200000000000001,0.24250000000000002,0.8551059876,0.18,0.052500000000000005,0.1875,0.64,0.19,0.6676076692
2019-09-06 06:30:00,0.8876000000000001,0.2518,0.9226250593,0.1776,0.051800000000000006,0.185,0.71,0.2,0.7376313442,0.8876000000000001,0.26180000000000003,0.9254042360000001,0.1776,0.051800000000000006,0.185,0.71,0.21,0.7404052944
2019-09-06 07:00:00,0.96,0.2525,0.992651122,0.18,0.052500000000000005,0.1875,0.78,0.2,0.8052328856000001,0.96,0.2625,0.9952418048,0.18,0.052500000000000005,0.1875,0.78,0.21,0.8077747211
2019-09-06 07:30:00,1.1376,0.3118,1.1795562725,0.1776,0.051800000000000006,0.185,0.96,0.26,0.9945853407,1.1376,0.32180000000000003,1.1822389775,0.1776,0.051800000000000006,0.185,0.96,0.27,0.9972462083
2019-09-06 08:00:00,1.23,0.3325,1.274149226,0.18,0.052500000000000005,0.1875,1.05,0.28,1.0866922287,1.23,0.3425,1.2767953047,0.18,0.052500000000000005,0.1875,1.05,0.29,1.0893117093
2019-09-06 08:30:00,1.26808,0.39194,1.3272693208,0.17808000000000002,0.05194000000000001,0.1855,1.09,0.34,1.1417968296,1.25808,0.40194,1.32072747,0.17808000000000002,0.05194000000000001,0.1855,1.08,0.35000000000000003,1.1352973179
2019-09-06 09:00:00,1.21856,0.39208000000000004,1.2800840597,0.17856000000000002,0.05208,0.186,1.04,0.34,1.0941663493,1.21856,0.40208000000000005,1.2831822941,0.17856000000000002,0.05208,0.186,1.04,0.35000000000000003,1.0973149047
2019-09-06 09:30:00,1.27568,0.39124000000000003,1.3343268715,0.17568,0.05124,0.183,1.1,0.34,1.1513470372,1.27568,0.40124000000000004,1.3372931616,0.17568,0.05124,0.183,1.1,0.35000000000000003,1.1543396381
2019-09-06 10:00:00,1.22712,0.39166,1.288107546,0.17712000000000003,0.051660000000000005,0.1845,1.05,0.34,1.103675677,1.21712,0.40166,1.2816832097,0.17712000000000003,0.051660000000000005,0.1845,1.04,0.35000000000000003,1.0973149047
2019-09-06 10:30:00,1.11568,0.32124,1.1610068906,0.17568,0.05124,0.183,0.9400000000000001,0.27,0.9780081799,1.11568,0.33124000000000003,1.163813473,0.17568,0.05124,0.183,0.9400000000000001,0.28,0.9808159868
2019-09-06 11:00:00,1.13856,0.40208000000000005,1.2074714075,0.17856000000000002,0.05208,0.186,0.96,0.35000000000000003,1.0218121158,1.13856,0.41208000000000006,1.2108380569000001,0.17856000000000002,0.05208,0.186,0.96,0.36,1.0252804494
2019-09-06 11:30:00,1.13568,0.40124000000000004,1.2044760687,0.17568,0.05124,0.183,0.96,0.35000000000000003,1.0218121158,1.13568,0.41124000000000005,1.2078441125000001,0.17568,0.05124,0.183,0.96,0.36,1.0252804494
2019-09-06 12:00:00,1.0216,0.33380000000000004,1.0747506688,0.0816,0.0238,0.085,0.9400000000000001,0.31,0.9897979592,1.0116,0.3438,1.068425477,0.0816,0.0238,0.085,0.93,0.32,0.9835141077
2019-09-06 12:30:00,1.01,0.31,1.0565036678,0.0,0.0,0.0,1.01,0.31,1.0565036678,1.01,0.32,1.059481005,0.0,0.0,0.0,1.01,0.32,1.059481005
2019-09-06 13:00:00,1.1,0.31,1.1428473214000001,0.0,0.0,0.0,1.1,0.31,1.1428473214000001,1.1,0.32,1.1456002793,0.0,0.0,0.0,1.1,0.32,1.1456002793
2019-09-06 13:30:00,0.9780800000000001,0.27444,1.0158532374,0.11808,0.034440000000000005,0.123,0.86,0.24,0.8928605714000001,0.9780800000000001,0.28444,1.0186003142,0.11808,0.034440000000000005,0.123,0.86,0.25,0.8956003573
2019-09-06 14:00:00,1.0054400000000001,0.37992000000000004,1.074825009,0.20544,0.05992000000000001,0.214,0.8,0.32,0.8616263691,1.0054400000000001,0.38992000000000004,1.0784002967,0.20544,0.05992000000000001,0.214,0.8,0.33,0.8653900855000001
2019-09-06 14:30:00,1.00256,0.40908000000000005,1.0828079239,0.20256000000000002,0.05908000000000001,0.211,0.8,0.35000000000000003,0.8732124598000001,1.00256,0.41908,1.0866253264,0.20256000000000002,0.05908000000000001,0.211,0.8,0.36,0.877268488
2019-09-06 15:00:00,0.9144800000000001,0.40964000000000006,1.0020372249,0.20448000000000002,0.059640000000000006,0.213,0.71,0.35000000000000003,0.7915806971,0.9144800000000001,0.41964,1.006166686,0.20448000000000002,0.059640000000000006,0.213,0.71,0.36,0.7960527621
2019-09-06 15:30:00,0.8920800000000001,0.42894000000000004,0.9898465790000001,0.20208,0.058940000000000006,0.21050000000000002,0.6900000000000001,0.37,0.7829431652000001,0.8820800000000001,0.43894000000000005,0.9852580626,0.20208,0.058940000000000006,0.21050000000000002,0.68,0.38,0.7789736838
2019-09-06 16:00:00,0.8344800000000001,0.42964,0.938587982,0.20448000000000002,0.059640000000000006,0.213,0.63,0.37,0.7306161783,0.8344800000000001,0.43964000000000003,0.9432074003,0.20448000000000002,0.059640000000000006,0.213,0.63,0.38,0.7357309291
2019-09-06 16:30:00,0.91112,0.42866000000000004,1.0069205778,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.71,0.37,0.800624756,0.90112,0.43866000000000005,1.0022174664,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.7000000000000001,0.38,0.7964923101
2019-09-06 17:00:00,1.00448,0.39964000000000005,1.0810606828,0.20448000000000002,0.059640000000000006,0.213,0.8,0.34,0.8692525525,0.99448,0.40964000000000006,1.0755442343,0.20448000000000002,0.059640000000000006,0.213,0.79,0.35000000000000003,0.8640601831
2019-09-06 17:30:00,1.01064,0.34852000000000005,1.0690460233,0.20064,0.05852,0.209,0.81,0.29,0.8603487665,1.01064,0.35852,1.0723477981,0.20064,0.05852,0.209,0.81,0.30000000000000004,0.8637708029000001
2019-09-06 18:00:00,1.094,0.3195,1.1397000702,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.89,0.26,0.9272000863000001,1.084,0.3295,1.1329723077,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.88,0.27,0.9204890005
2019-09-06 18:30:00,1.19112,0.29866000000000004,1.2279921213,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.99,0.24,1.0186756108,1.19112,0.30866000000000005,1.2304624537,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.99,0.25,1.0210778619
2019-09-06 19:00:00,1.21448,0.28964,1.2485403478000001,0.20448000000000002,0.059640000000000006,0.213,1.01,0.23,1.035857133,1.21448,0.29964,1.2508979974,0.20448000000000002,0.059640000000000006,0.213,1.01,0.24,1.0381233067
2019-09-06 19:30:00,1.24208,0.28894000000000003,1.275244702,0.20208,0.058940000000000006,0.21050000000000002,1.04,0.23,1.0651291002,1.24208,0.29894000000000004,1.2775475921,0.20208,0.058940000000000006,0.21050000000000002,1.04,0.24,1.0673331251
2019-09-06 20:00:00,1.28448,0.28964,1.3167308761,0.20448000000000002,0.059640000000000006,0.213,1.08,0.23,1.1042191811,1.28448,0.29964,1.318966641,0.20448000000000002,0.059640000000000006,0.213,1.08,0.24,1.1063453349
2019-09-06 20:30:00,1.30192,0.27306,1.3302471386999999,0.18192000000000003,0.05306,0.1895,1.12,0.22,1.1414026459,1.29192,0.28306000000000003,1.3225657829,0.18192000000000003,0.05306,0.1895,1.11,0.23,1.1335784049
2019-09-06 21:00:00,1.25432,0.26376,1.2817519261,0.18432,0.05376,0.192,1.07,0.21,1.0904127659,1.25432,0.26376,1.2817519261,0.18432,0.05376,0.192,1.07,0.21,1.0904127659
2019-09-06 21:30:00,1.16712,0.26166,1.1960915726,0.17712000000000003,0.051660000000000005,0.1845,0.99,0.21,1.0120276676,1.16712,0.26166,1.1960915726,0.17712000000000003,0.051660000000000005,0.1845,0.99,0.21,1.0120276676
2019-09-06 22:00:00,1.07856,0.24208000000000002,1.1053933237,0.17856000000000002,0.05208,0.186,0.9,0.19,0.9198369421,1.06856,0.25208,1.0978910693,0.17856000000000002,0.05208,0.186,0.89,0.2,0.9121951546
2019-09-06 22:30:00,1.04664,0.24152,1.0741448692,0.17664000000000002,0.05152,0.184,0.87,0.19,0.8905054744,1.03664,0.25152,1.0667168322,0.17664000000000002,0.05152,0.184,0.86,0.2,0.8829496022000001
2019-09-06 23:00:00,0.9585600000000001,0.25208,0.9911516534,0.17856000000000002,0.05208,0.186,0.78,0.2,0.8052328856000001,0.9485600000000001,0.27208000000000004,0.9868098094000001,0.17856000000000002,0.05208,0.186,0.77,0.22,0.8008120878
2019-09-06 23:30:00,0.85616,0.24138,0.8895359745,0.17616,0.05138,0.1835,0.68,0.19,0.7060453243,0.85616,0.25138000000000005,0.8923014345,0.17616,0.05138,0.1835,0.68,0.2,0.7088018059
2019-09-07 00:00:00,0.8190400000000001,0.24222000000000002,0.8541059946,0.17904,0.05222,0.1865,0.64,0.19,0.6676076692,0.8190400000000001,0.25222,0.8569955951,0.17904,0.05222,0.1865,0.64,0.2,0.6705221846
2019-09-07 00:30:00,0.77568,0.24124,0.8123276433000001,0.17568,0.05124,0.183,0.6000000000000001,0.19,0.6293647591,0.77568,0.26124,0.8184899511,0.17568,0.05124,0.183,0.6000000000000001,0.21,0.6356886030000001
2019-09-07 01:00:00,0.7495200000000001,0.23236,0.7847110296,0.17952,0.052360000000000004,0.187,0.5700000000000001,0.18,0.5977457654,0.7495200000000001,0.24236000000000002,0.7877300299000001,0.17952,0.052360000000000004,0.187,0.5700000000000001,0.19,0.6008327554
2019-09-07 01:30:00,0.7466400000000001,0.23152000000000003,0.7817114557,0.17664000000000002,0.05152,0.184,0.5700000000000001,0.18,0.5977457654,0.7466400000000001,0.24152,0.7847312916,0.17664000000000002,0.05152,0.184,0.5700000000000001,0.19,0.6008327554
2019-09-07 02:00:00,0.7695200000000001,0.21236000000000002,0.7982842852,0.17952,0.052360000000000004,0.187,0.59,0.16,0.6113100686,0.7695200000000001,0.22236000000000003,0.8010024969,0.17952,0.052360000000000004,0.187,0.59,0.17,0.6140032573
2019-09-07 02:30:00,0.7666400000000001,0.23152000000000003,0.8008360631,0.17664000000000002,0.05152,0.184,0.59,0.18,0.6168468205000001,0.7666400000000001,0.24152,0.8037840506,0.17664000000000002,0.05152,0.184,0.59,0.19,0.6198386887
2019-09-07 03:00:00,0.74904,0.21222000000000002,0.7785231210000001,0.17904,0.05222,0.1865,0.5700000000000001,0.16,0.5920304046,0.74904,0.22222000000000003,0.7813082938,0.17904,0.05222,0.1865,0.5700000000000001,0.17,0.5948108943
2019-09-07 03:30:00,0.7866400000000001,0.21152,0.8145816104,0.17664000000000002,0.05152,0.184,0.61,0.16,0.630634601,0.7866400000000001,0.22152000000000002,0.8172353394,0.17664000000000002,0.05152,0.184,0.61,0.17,0.6332456080000001
2019-09-07 04:00:00,0.7890400000000001,0.21222000000000002,0.8170810547,0.17904,0.05222,0.1865,0.61,0.16,0.630634601,0.7890400000000001,0.22222000000000003,0.8197352316000001,0.17904,0.05222,0.1865,0.61,0.17,0.6332456080000001
2019-09-07 04:30:00,0.7766400000000001,0.21152,0.8049288167,0.17664000000000002,0.05152,0.184,0.6000000000000001,0.16,0.6209669879,0.7766400000000001,0.22152000000000002,0.8076142644000001,0.17664000000000002,0.05152,0.184,0.6000000000000001,0.17,0.6236184731000001
2019-09-07 05:00:00,0.75712,0.23166000000000003,0.7917683058,0.17712000000000003,0.051660000000000005,0.1845,0.58,0.18,0.607289058,0.75712,0.24166,0.7947516908000001,0.17712000000000003,0.051660000000000005,0.1845,0.58,0.19,0.6103277808
2019-09-07 05:30:00,0.80552,0.18786000000000003,0.827135932,0.09552000000000001,0.027860000000000003,0.0995,0.71,0.16,0.7278049189,0.7955200000000001,0.19786,0.8197564577,0.09552000000000001,0.027860000000000003,0.0995,0.7000000000000001,0.17,0.7203471385
2019-09-07 06:00:00,0.80888,0.18884,0.8306307242000001,0.09888000000000001,0.02884,0.10300000000000001,0.71,0.16,0.7278049189,0.79888,0.19884000000000002,0.8232536669,0.09888000000000001,0.02884,0.10300000000000001,0.7000000000000001,0.17,0.7203471385
2019-09-07 06:30:00,0.8364800000000001,0.20814000000000002,0.8619866878,0.09648000000000001,0.028140000000000002,0.1005,0.74,0.18,0.7615773106,0.8364800000000001,0.21814000000000003,0.8644558115000001,0.09648000000000001,0.028140000000000002,0.1005,0.74,0.19,0.7640026178
2019-09-07 07:00:00,0.8384,0.2087,0.8639850983,0.0984,0.0287,0.10250000000000001,0.74,0.18,0.7615773106,0.8384,0.2187,0.8664549902,0.0984,0.0287,0.10250000000000001,0.74,0.19,0.7640026178
2019-09-07 07:30:00,0.9564800000000001,0.26814000000000004,0.9933544433,0.09648000000000001,0.028140000000000002,0.1005,0.86,0.24,0.8928605714000001,0.9464800000000001,0.27814,0.9865020274,0.09648000000000001,0.028140000000000002,0.1005,0.85,0.25,0.8860022573
2019-09-07 08:00:00,1.0284,0.2687,1.062923445,0.0984,0.0287,0.10250000000000001,0.93,0.24,0.9604686356000001,1.0184,0.2787,1.0558466982,0.0984,0.0287,0.10250000000000001,0.92,0.25,0.9533624704
2019-09-07 08:30:00,1.05976,0.31368,1.1052087586,0.14976,0.043680000000000004,0.156,0.91,0.27,0.9492101980000001,1.04976,0.32368,1.0985284703,0.14976,0.043680000000000004,0.156,0.9,0.28,0.9425497334
2019-09-07 09:00:00,1.10968,0.35824,1.166072725,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.91,0.30000000000000004,0.9581753493,1.09968,0.36824,1.1596968569000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9,0.31,0.9518928511
2019-09-07 09:30:00,1.19632,0.37726000000000004,1.2543949338,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.0,0.32,1.0499523799,1.19632,0.38726000000000005,1.2574386069,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.0,0.33,1.053043209
