Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-07 10:00:00,1.0792,0.3781,1.14351749,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.88,0.32,0.9363759929000001,1.0792,0.3881,1.146862786,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.88,0.33,0.939840412
2019-09-07 10:30:00,1.02584,0.32712,1.0767335789,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8300000000000001,0.27,0.872811549,1.01584,0.33712000000000003,1.0703180836,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8200000000000001,0.28,0.8664871609
2019-09-07 11:00:00,1.0092,0.36810000000000004,1.0742356585,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.81,0.31,0.8672946443,1.0092,0.3781,1.0777032291,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.81,0.32,0.8709190548
2019-09-07 11:30:00,0.97584,0.36712000000000006,1.0426124879,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.78,0.31,0.8393449827,0.96584,0.37712,1.0368540881,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.77,0.32,0.8338465087
2019-09-07 12:00:00,0.98872,0.35796000000000006,1.0515239417,0.19872,0.057960000000000005,0.20700000000000002,0.79,0.30000000000000004,0.8450443775,0.98872,0.36796,1.054970047,0.19872,0.057960000000000005,0.20700000000000002,0.79,0.31,0.8486459804
2019-09-07 12:30:00,0.9444,0.37670000000000003,1.016756731,0.19440000000000002,0.0567,0.2025,0.75,0.32,0.8154140053000001,0.9444,0.38670000000000004,1.0205039196,0.19440000000000002,0.0567,0.2025,0.75,0.33,0.819390017
2019-09-07 13:00:00,0.9682400000000001,0.37782000000000004,1.0393443366,0.19824000000000003,0.05782,0.20650000000000002,0.77,0.32,0.8338465087,0.9582400000000001,0.38782000000000005,1.0337447702,0.19824000000000003,0.05782,0.20650000000000002,0.76,0.33,0.8285529555000001
2019-09-07 13:30:00,0.9253600000000001,0.31698000000000004,0.9781449024000001,0.19536,0.05698,0.20350000000000001,0.73,0.26,0.7749193506000001,0.9253600000000001,0.31698000000000004,0.9781449024000001,0.19536,0.05698,0.20350000000000001,0.73,0.26,0.7749193506000001
2019-09-07 14:00:00,0.9301600000000001,0.31838000000000005,0.9831395883,0.20016,0.05838,0.20850000000000002,0.73,0.26,0.7749193506000001,0.9301600000000001,0.33838,0.9897972772,0.20016,0.05838,0.20850000000000002,0.73,0.28,0.7818567644000001
2019-09-07 14:30:00,0.8568,0.33740000000000003,0.9208392911000001,0.1968,0.0574,0.20500000000000002,0.66,0.28,0.7169379332,0.8568,0.33740000000000003,0.9208392911000001,0.1968,0.0574,0.20500000000000002,0.66,0.28,0.7169379332
2019-09-07 15:00:00,0.83152,0.31586000000000003,0.8894903316,0.19152000000000002,0.05586000000000001,0.1995,0.64,0.26,0.6907966416,0.83152,0.32586000000000004,0.8930902810000001,0.19152000000000002,0.05586000000000001,0.1995,0.64,0.27,0.6946221995
2019-09-07 15:30:00,0.90568,0.32124,0.9609637870000001,0.17568,0.05124,0.183,0.73,0.27,0.7783315489,0.90568,0.33124000000000003,0.9643527363000001,0.17568,0.05124,0.183,0.73,0.28,0.7818567644000001
2019-09-07 16:00:00,0.9276000000000001,0.3418,0.988569168,0.1776,0.051800000000000006,0.185,0.75,0.29,0.8041144197000001,0.9276000000000001,0.3518,0.9920710660000001,0.1776,0.051800000000000006,0.185,0.75,0.30000000000000004,0.8077747211
2019-09-07 16:30:00,0.9942400000000001,0.35082,1.0543186662,0.17424,0.050820000000000004,0.18150000000000002,0.8200000000000001,0.30000000000000004,0.8731551981000001,0.9942400000000001,0.36082000000000003,1.0576881629,0.17424,0.050820000000000004,0.18150000000000002,0.8200000000000001,0.31,0.8766413178
2019-09-07 17:00:00,1.01808,0.35194000000000003,1.077194806,0.17808000000000002,0.05194000000000001,0.1855,0.84,0.30000000000000004,0.8919641248,1.00808,0.36194000000000004,1.0710862944,0.17808000000000002,0.05194000000000001,0.1855,0.8300000000000001,0.31,0.8860022573
2019-09-07 17:30:00,1.01712,0.27166,1.0527735986,0.17712000000000003,0.051660000000000005,0.1845,0.84,0.22,0.8683317338000001,1.00712,0.28166,1.0457643377,0.17712000000000003,0.051660000000000005,0.1845,0.8300000000000001,0.23,0.86127812
2019-09-07 18:00:00,1.06808,0.27194,1.1021552749,0.17808000000000002,0.05194000000000001,0.1855,0.89,0.22,0.9167878708,1.06808,0.28194,1.1046651303,0.17808000000000002,0.05194000000000001,0.1855,0.89,0.23,0.9192388155000001
2019-09-07 18:30:00,1.1852,0.30110000000000003,1.2228492344,0.1752,0.0511,0.1825,1.01,0.25,1.0404806582,1.1752,0.3111,1.2156801594,0.1752,0.0511,0.1825,1.0,0.26,1.0332473082
2019-09-07 19:00:00,1.23808,0.30194000000000004,1.2743664504,0.17808000000000002,0.05194000000000001,0.1855,1.06,0.25,1.0890821824,1.23808,0.31194000000000005,1.276772748,0.17808000000000002,0.05194000000000001,0.1855,1.06,0.26,1.091421092
2019-09-07 19:30:00,1.2552,0.30110000000000003,1.2908091455,0.1752,0.0511,0.1825,1.08,0.25,1.1085576214,1.2452,0.3111,1.2834742888,0.1752,0.0511,0.1825,1.07,0.26,1.1011357773000001
2019-09-07 20:00:00,1.2676,0.2718,1.2964123572,0.1776,0.051800000000000006,0.185,1.09,0.22,1.1119802157,1.2576,0.2818,1.2887858627,0.1776,0.051800000000000006,0.185,1.08,0.23,1.1042191811
2019-09-07 20:30:00,1.2252,0.2811,1.2570331141,0.1752,0.0511,0.1825,1.05,0.23,1.0748953437,1.2252,0.2911,1.2593070515,0.1752,0.0511,0.1825,1.05,0.24,1.0770793843
2019-09-07 21:00:00,1.21856,0.27208000000000004,1.248565577,0.17856000000000002,0.05208,0.186,1.04,0.22,1.0630145813,1.20856,0.27208000000000004,1.238807814,0.17856000000000002,0.05208,0.186,1.03,0.22,1.0532331176
2019-09-07 21:30:00,1.1537600000000001,0.25068,1.1806788725,0.17376000000000003,0.05068,0.181,0.98,0.2,1.00019998,1.1537600000000001,0.27068000000000003,1.1850864104,0.17376000000000003,0.05068,0.181,0.98,0.22,1.0043903624
2019-09-07 22:00:00,1.06904,0.24222000000000002,1.0961373317,0.17904,0.05222,0.1865,0.89,0.19,0.9100549434,1.05904,0.25222,1.088660025,0.17904,0.05222,0.1865,0.88,0.2,0.9024411338
2019-09-07 22:30:00,1.0252,0.2411,1.0531686712,0.1752,0.0511,0.1825,0.85,0.19,0.8709764635,1.0152,0.2511,1.045792642,0.1752,0.0511,0.1825,0.84,0.2,0.8634813258
2019-09-07 23:00:00,0.9685600000000001,0.22458000000000003,0.9942558272,0.11856000000000001,0.03458,0.12350000000000001,0.85,0.19,0.8709764635,0.9585600000000001,0.22458000000000003,0.9845168612,0.11856000000000001,0.03458,0.12350000000000001,0.84,0.19,0.8612200648
2019-09-07 23:30:00,0.866,0.20800000000000002,0.8906289912,0.096,0.028,0.1,0.77,0.18,0.7907591289,0.866,0.218,0.8930173571000001,0.096,0.028,0.1,0.77,0.19,0.7930952024
2019-09-08 00:00:00,0.8408,0.19940000000000002,0.8641209406,0.1008,0.029400000000000003,0.105,0.74,0.17,0.7592759709,0.8308000000000001,0.2094,0.8567829363,0.1008,0.029400000000000003,0.105,0.73,0.18,0.7518643495
2019-09-08 00:30:00,0.8064800000000001,0.20814000000000002,0.8329059071,0.09648000000000001,0.028140000000000002,0.1005,0.71,0.18,0.7324616031000001,0.7964800000000001,0.20814000000000002,0.8232269736000001,0.09648000000000001,0.028140000000000002,0.1005,0.7000000000000001,0.18,0.72277244
2019-09-08 01:00:00,0.7588800000000001,0.18884,0.7820226339,0.09888000000000001,0.02884,0.10300000000000001,0.66,0.16,0.6791170739,0.7588800000000001,0.20884000000000003,0.7870914813000001,0.09888000000000001,0.02884,0.10300000000000001,0.66,0.18,0.6841052551
2019-09-08 01:30:00,0.776,0.188,0.7984484955000001,0.096,0.028,0.1,0.68,0.16,0.6985699679,0.766,0.20800000000000002,0.7937379920000001,0.096,0.028,0.1,0.67,0.18,0.6937578828000001
2019-09-08 02:00:00,0.7798400000000001,0.18912,0.8024442660000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.68,0.16,0.6985699679,0.7798400000000001,0.19912000000000002,0.8048597393,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.68,0.17,0.7009279564
2019-09-08 02:30:00,0.7829600000000001,0.21628000000000003,0.8122828325,0.19296000000000002,0.056280000000000004,0.201,0.59,0.16,0.6113100686,0.7729600000000001,0.23628000000000002,0.8082669114000001,0.19296000000000002,0.056280000000000004,0.201,0.58,0.18,0.607289058
2019-09-08 03:00:00,0.7901600000000001,0.21838000000000002,0.8197820747000001,0.20016,0.05838,0.20850000000000002,0.59,0.16,0.6113100686,0.7801600000000001,0.23838,0.8157662962000001,0.20016,0.05838,0.20850000000000002,0.58,0.18,0.607289058
2019-09-08 03:30:00,0.8172800000000001,0.21754,0.8457365133,0.19728,0.05754000000000001,0.20550000000000002,0.62,0.16,0.6403124237000001,0.8172800000000001,0.23754000000000003,0.8511003760000001,0.19728,0.05754000000000001,0.20550000000000002,0.62,0.18,0.6456004957
2019-09-08 04:00:00,0.7901600000000001,0.21838000000000002,0.8197820747000001,0.20016,0.05838,0.20850000000000002,0.59,0.16,0.6113100686,0.7901600000000001,0.23838,0.8253349926,0.20016,0.05838,0.20850000000000002,0.59,0.18,0.6168468205000001
2019-09-08 04:30:00,0.7868,0.2174,0.8162824266,0.1968,0.0574,0.20500000000000002,0.59,0.16,0.6113100686,0.7868,0.2374,0.8218351416,0.1968,0.0574,0.20500000000000002,0.59,0.18,0.6168468205000001
2019-09-08 05:00:00,0.7701600000000001,0.20838,0.7978525240000001,0.20016,0.05838,0.20850000000000002,0.5700000000000001,0.15,0.5894064811,0.7601600000000001,0.22838000000000003,0.7937258028,0.20016,0.05838,0.20850000000000002,0.56,0.17,0.5852349955
2019-09-08 05:30:00,0.8058400000000001,0.20712000000000003,0.8320317302,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.61,0.15,0.628171951,0.8058400000000001,0.22712000000000002,0.8372344952,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.61,0.17,0.6332456080000001
2019-09-08 06:00:00,0.8101600000000001,0.20838,0.8365294077000001,0.20016,0.05838,0.20850000000000002,0.61,0.15,0.628171951,0.8101600000000001,0.22838000000000003,0.8417343108,0.20016,0.05838,0.20850000000000002,0.61,0.17,0.6332456080000001
2019-09-08 06:30:00,0.8363200000000001,0.23726000000000003,0.8693235589,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.64,0.18,0.6648308055000001,0.8363200000000001,0.24726,0.8721058709,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.64,0.19,0.6676076692
2019-09-08 07:00:00,0.84008,0.23544,0.8724485085,0.19008000000000003,0.05544,0.198,0.65,0.18,0.6744627492,0.84008,0.24544000000000002,0.8752000914,0.19008000000000003,0.05544,0.198,0.65,0.19,0.6772001181
2019-09-08 07:30:00,0.88568,0.23124000000000003,0.9153693244000001,0.17568,0.05124,0.183,0.71,0.18,0.7324616031000001,0.88568,0.24124,0.9179465126,0.17568,0.05124,0.183,0.71,0.19,0.734982993
2019-09-08 08:00:00,0.9795200000000001,0.22236000000000003,1.0044418351,0.17952,0.052360000000000004,0.187,0.8,0.17,0.8178630692000001,0.9795200000000001,0.23236,1.006702836,0.17952,0.052360000000000004,0.187,0.8,0.18,0.8200000000000001
2019-09-08 08:30:00,0.9756800000000001,0.22124000000000002,1.0004491991,0.17568,0.05124,0.183,0.8,0.17,0.8178630692000001,0.9756800000000001,0.23124000000000003,1.0027080333,0.17568,0.05124,0.183,0.8,0.18,0.8200000000000001
2019-09-08 09:00:00,1.04,0.24250000000000002,1.0678980523,0.18,0.052500000000000005,0.1875,0.86,0.19,0.8807383266000001,1.04,0.2525,1.0702131797,0.18,0.052500000000000005,0.1875,0.86,0.2,0.8829496022000001
2019-09-08 09:30:00,1.05616,0.27138,1.090468271,0.17616,0.05138,0.1835,0.88,0.22,0.9070832376,1.05616,0.28138,1.0929998399,0.17616,0.05138,0.1835,0.88,0.23,0.9095603333000001
2019-09-08 10:00:00,0.9690400000000001,0.30222000000000004,1.0150741106,0.17904,0.05222,0.1865,0.79,0.25,0.8286132994000001,0.9690400000000001,0.31222000000000005,1.018096189,0.17904,0.05222,0.1865,0.79,0.26,0.8316850365
2019-09-08 10:30:00,0.9252,0.30110000000000003,0.9729626149,0.1752,0.0511,0.1825,0.75,0.25,0.790569415,0.9152,0.3111,0.9666303585,0.1752,0.0511,0.1825,0.74,0.26,0.784346862
2019-09-08 11:00:00,0.9290400000000001,0.26222,0.9653365475000001,0.17904,0.05222,0.1865,0.75,0.21,0.7788452991,0.9190400000000001,0.27222,0.9585083463,0.17904,0.05222,0.1865,0.74,0.22,0.7720103626
2019-09-08 11:30:00,0.83616,0.26138,0.8760610995,0.17616,0.05138,0.1835,0.66,0.21,0.6926037828,0.83616,0.27138,0.8790964964,0.17616,0.05138,0.1835,0.66,0.22,0.6957010852000001
2019-09-08 12:00:00,0.8785600000000001,0.26208000000000004,0.9168171028000001,0.17856000000000002,0.05208,0.186,0.7000000000000001,0.21,0.7308214556,0.8785600000000001,0.27208000000000004,0.9197256113000001,0.17856000000000002,0.05208,0.186,0.7000000000000001,0.22,0.7337574531000001
2019-09-08 12:30:00,0.8552000000000001,0.2811,0.9002134469,0.1752,0.0511,0.1825,0.68,0.23,0.7178439942,0.8552000000000001,0.2911,0.9033859917,0.1752,0.0511,0.1825,0.68,0.24,0.7211102551
2019-09-08 13:00:00,0.79808,0.28194,0.8464170662,0.17808000000000002,0.05194000000000001,0.1855,0.62,0.23,0.6612866247,0.79808,0.29194000000000003,0.8498003589,0.17808000000000002,0.05194000000000001,0.1855,0.62,0.24,0.6648308055000001
2019-09-08 13:30:00,0.7352000000000001,0.2711,0.7835906138000001,0.1752,0.0511,0.1825,0.56,0.22,0.6016643583,0.7352000000000001,0.2811,0.7871062508000001,0.1752,0.0511,0.1825,0.56,0.23,0.6053924347
2019-09-08 14:00:00,0.7376,0.2718,0.786084601,0.1776,0.051800000000000006,0.185,0.56,0.22,0.6016643583,0.7376,0.2818,0.789597999,0.1776,0.051800000000000006,0.185,0.56,0.23,0.6053924347
2019-09-08 14:30:00,0.69472,0.27096000000000003,0.7456910889,0.17472000000000001,0.050960000000000005,0.182,0.52,0.22,0.5646237685000001,0.69472,0.28096000000000004,0.7493826793,0.17472000000000001,0.050960000000000005,0.182,0.52,0.23,0.568594759
2019-09-08 15:00:00,0.6876,0.2518,0.7322547371,0.1776,0.051800000000000006,0.185,0.51,0.2,0.5478138370000001,0.6876,0.26180000000000003,0.7357533554,0.1776,0.051800000000000006,0.185,0.51,0.21,0.5515432893000001
2019-09-08 15:30:00,0.7547200000000001,0.27096000000000003,0.8018862762000001,0.17472000000000001,0.050960000000000005,0.182,0.58,0.22,0.6203224968000001,0.7547200000000001,0.28096000000000004,0.8053203089000001,0.17472000000000001,0.050960000000000005,0.182,0.58,0.23,0.6239390996
2019-09-08 16:00:00,0.8580800000000001,0.28194,0.9032117415,0.17808000000000002,0.05194000000000001,0.1855,0.68,0.23,0.7178439942,0.8480800000000001,0.29194000000000003,0.8969217636000001,0.17808000000000002,0.05194000000000001,0.1855,0.67,0.24,0.7116881339000001
2019-09-08 16:30:00,0.9347200000000001,0.30096,0.9819767818,0.17472000000000001,0.050960000000000005,0.182,0.76,0.25,0.8000624976,0.9347200000000001,0.30096,0.9819767818,0.17472000000000001,0.050960000000000005,0.182,0.76,0.25,0.8000624976
2019-09-08 17:00:00,1.01808,0.30194000000000004,1.0619108484,0.17808000000000002,0.05194000000000001,0.1855,0.84,0.25,0.8764131446000001,1.00808,0.30194000000000004,1.0523274443,0.17808000000000002,0.05194000000000001,0.1855,0.8300000000000001,0.25,0.8668333173
2019-09-08 17:30:00,1.13472,0.30096,1.173953321,0.17472000000000001,0.050960000000000005,0.182,0.96,0.25,0.9920181450000001,1.13472,0.30096,1.173953321,0.17472000000000001,0.050960000000000005,0.182,0.96,0.25,0.9920181450000001
2019-09-08 18:00:00,1.20856,0.30208,1.2457405829,0.17856000000000002,0.05208,0.186,1.03,0.25,1.0599056562,1.20856,0.32208000000000003,1.2507409004,0.17856000000000002,0.05208,0.186,1.03,0.27,1.0648004508
2019-09-08 18:30:00,1.24616,0.31138000000000005,1.2844735303,0.17616,0.05138,0.1835,1.07,0.26,1.1011357773000001,1.23616,0.32138,1.2772535574,0.17616,0.05138,0.1835,1.06,0.27,1.0938464243000001
2019-09-08 19:00:00,1.24808,0.31194000000000005,1.2864720168,0.17808000000000002,0.05194000000000001,0.1855,1.07,0.26,1.1011357773000001,1.23808,0.32194,1.279252692,0.17808000000000002,0.05194000000000001,0.1855,1.06,0.27,1.0938464243000001
2019-09-08 19:30:00,1.27616,0.30138000000000004,1.3112643708,0.17616,0.05138,0.1835,1.1,0.25,1.1280514173,1.27616,0.32138,1.3160051101999999,0.17616,0.05138,0.1835,1.1,0.27,1.1326517558
2019-09-08 20:00:00,1.28904,0.30222000000000004,1.3239943542,0.17904,0.05222,0.1865,1.11,0.25,1.1378049042,1.28904,0.30222000000000004,1.3239943542,0.17904,0.05222,0.1865,1.11,0.25,1.1378049042
2019-09-08 20:30:00,1.28136,0.27998,1.3115914951,0.17136,0.049980000000000004,0.17850000000000002,1.11,0.23,1.1335784049,1.28136,0.29998,1.3160058700000001,0.17136,0.049980000000000004,0.17850000000000002,1.11,0.25,1.1378049042
2019-09-08 21:00:00,1.20792,0.22856,1.2293536513,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.11,0.2,1.1278741064,1.20792,0.23856000000000002,1.2312520457,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.11,0.21,1.129690223
2019-09-08 21:30:00,1.2050400000000001,0.22772,1.2263677263,0.09504000000000001,0.02772,0.099,1.11,0.2,1.1278741064,1.2050400000000001,0.23772000000000001,1.2282638967,0.09504000000000001,0.02772,0.099,1.11,0.21,1.129690223
2019-09-08 22:00:00,1.08936,0.21898,1.1111514073,0.09936,0.028980000000000002,0.10350000000000001,0.99,0.19,1.0080674581,1.08936,0.22898000000000002,1.1131653291,0.09936,0.028980000000000002,0.10350000000000001,0.99,0.2,1.01
2019-09-08 22:30:00,1.00504,0.21772000000000002,1.0283517881,0.09504000000000001,0.02772,0.099,0.91,0.19,0.9296235797,1.00504,0.22772,1.030515308,0.09504000000000001,0.02772,0.099,0.91,0.2,0.9317188417000001
2019-09-08 23:00:00,0.9193600000000001,0.21898,0.9450793882,0.09936,0.028980000000000002,0.10350000000000001,0.8200000000000001,0.19,0.8417244205000001,0.9193600000000001,0.22898000000000002,0.9474463837,0.09936,0.028980000000000002,0.10350000000000001,0.8200000000000001,0.2,0.8440379138
2019-09-08 23:30:00,0.8264800000000001,0.20814000000000002,0.8522860142,0.09648000000000001,0.028140000000000002,0.1005,0.73,0.18,0.7518643495,0.8264800000000001,0.21814000000000003,0.8547831596000001,0.09648000000000001,0.028140000000000002,0.1005,0.73,0.19,0.7543208866000001
2019-09-09 00:00:00,0.77936,0.20898000000000003,0.8068919692000001,0.09936,0.028980000000000002,0.10350000000000001,0.68,0.18,0.7034202158,0.76936,0.21898,0.7999169019,0.09936,0.028980000000000002,0.10350000000000001,0.67,0.19,0.6964194139000001
2019-09-09 00:30:00,0.7394400000000001,0.24942000000000003,0.7803728916,0.16944,0.049420000000000006,0.17650000000000002,0.5700000000000001,0.2,0.6040695324,0.7294400000000001,0.25942000000000004,0.774197294,0.16944,0.049420000000000006,0.17650000000000002,0.56,0.21,0.5980802622
2019-09-09 01:00:00,0.70016,0.23838,0.7396276428,0.20016,0.05838,0.20850000000000002,0.5,0.18,0.5314132102,0.70016,0.24838000000000002,0.7429109301,0.20016,0.05838,0.20850000000000002,0.5,0.19,0.5348831648
2019-09-09 01:30:00,0.71728,0.23754000000000003,0.7555897366000001,0.19728,0.05754000000000001,0.20550000000000002,0.52,0.18,0.5502726597,0.71728,0.24754,0.7587928901000001,0.19728,0.05754000000000001,0.20550000000000002,0.52,0.19,0.5536244214
2019-09-09 02:00:00,0.75016,0.21838000000000002,0.7813001024,0.20016,0.05838,0.20850000000000002,0.55,0.16,0.5728001397,0.75016,0.22838000000000003,0.7841539709,0.20016,0.05838,0.20850000000000002,0.55,0.17,0.5756735186
2019-09-09 02:30:00,0.74728,0.21754,0.7783001028000001,0.19728,0.05754000000000001,0.20550000000000002,0.55,0.16,0.5728001397,0.7572800000000001,0.22754000000000002,0.7907259007,0.19728,0.05754000000000001,0.20550000000000002,0.56,0.17,0.5852349955
2019-09-09 03:00:00,0.75016,0.21838000000000002,0.7813001024,0.20016,0.05838,0.20850000000000002,0.55,0.16,0.5728001397,0.7601600000000001,0.22838000000000003,0.7937258028,0.20016,0.05838,0.20850000000000002,0.56,0.17,0.5852349955
2019-09-09 03:30:00,0.7972800000000001,0.21754,0.8264254655000001,0.19728,0.05754000000000001,0.20550000000000002,0.6000000000000001,0.16,0.6209669879,0.7972800000000001,0.22754000000000002,0.8291138945000001,0.19728,0.05754000000000001,0.20550000000000002,0.6000000000000001,0.17,0.6236184731000001
2019-09-09 04:00:00,0.7801600000000001,0.21838000000000002,0.8101477952,0.20016,0.05838,0.20850000000000002,0.58,0.16,0.6016643583,0.7801600000000001,0.22838000000000003,0.8129003937,0.20016,0.05838,0.20850000000000002,0.58,0.17,0.6044005295
2019-09-09 04:30:00,0.79776,0.21768,0.8269253896000001,0.19776000000000002,0.05768,0.20600000000000002,0.6000000000000001,0.16,0.6209669879,0.78776,0.22768000000000002,0.820002439,0.19776000000000002,0.05768,0.20600000000000002,0.59,0.17,0.6140032573
2019-09-09 05:00:00,0.8001600000000001,0.21838000000000002,0.8294250117,0.20016,0.05838,0.20850000000000002,0.6000000000000001,0.16,0.6209669879,0.7901600000000001,0.22838000000000003,0.8225024316,0.20016,0.05838,0.20850000000000002,0.59,0.17,0.6140032573
2019-09-09 05:30:00,0.8010400000000001,0.21572000000000002,0.8295783266000001,0.19104000000000002,0.055720000000000006,0.199,0.61,0.16,0.630634601,0.8010400000000001,0.22572000000000003,0.8322347025,0.19104000000000002,0.055720000000000006,0.199,0.61,0.17,0.6332456080000001
2019-09-09 06:00:00,0.82952,0.23236,0.8614491279000001,0.17952,0.052360000000000004,0.187,0.65,0.18,0.6744627492,0.82952,0.24236000000000002,0.8642000926000001,0.17952,0.052360000000000004,0.187,0.65,0.19,0.6772001181
2019-09-09 06:30:00,0.9066400000000001,0.25152,0.9408817141,0.17664000000000002,0.05152,0.184,0.73,0.2,0.7569015788,0.8966400000000001,0.26152000000000003,0.934,0.17664000000000002,0.05152,0.184,0.72,0.21,0.75
2019-09-09 07:00:00,0.9795200000000001,0.25236000000000003,1.0115063025,0.17952,0.052360000000000004,0.187,0.8,0.2,0.8246211251000001,0.96952,0.26236000000000004,1.0043912584,0.17952,0.052360000000000004,0.187,0.79,0.21,0.8174350127000001
2019-09-09 07:30:00,1.12664,0.29152,1.1637446455,0.17664000000000002,0.05152,0.184,0.9500000000000001,0.24,0.9798469268000001,1.12664,0.30152,1.1662898439,0.17664000000000002,0.05152,0.184,0.9500000000000001,0.25,0.9823441352000001
2019-09-09 08:00:00,1.2,0.29250000000000004,1.235134102,0.18,0.052500000000000005,0.1875,1.02,0.24,1.0478549518,1.19,0.3025,1.2278461834,0.18,0.052500000000000005,0.1875,1.01,0.25,1.0404806582
2019-09-09 08:30:00,1.23664,0.32152000000000003,1.2777533408,0.17664000000000002,0.05152,0.184,1.06,0.27,1.0938464243000001,1.23664,0.33152000000000004,1.2803062134,0.17664000000000002,0.05152,0.184,1.06,0.28,1.0963576059
2019-09-09 09:00:00,1.27,0.3225,1.3103076929,0.18,0.052500000000000005,0.1875,1.09,0.27,1.1229425631,1.26,0.3325,1.3031332434,0.18,0.052500000000000005,0.1875,1.08,0.28,1.1157060545
2019-09-09 09:30:00,1.24616,0.34138,1.2920739336,0.17616,0.05138,0.1835,1.07,0.29,1.1086027242,1.24616,0.35138,1.2947519647,0.17616,0.05138,0.1835,1.07,0.30000000000000004,1.1112605455
2019-09-09 10:00:00,1.24952,0.36236,1.3010015373,0.17952,0.052360000000000004,0.187,1.07,0.31,1.1140017953,1.24952,0.37236,1.3038221504,0.17952,0.052360000000000004,0.187,1.07,0.32,1.1168258593
2019-09-09 10:30:00,1.1852,0.3111,1.225349848,0.1752,0.0511,0.1825,1.01,0.26,1.042928569,1.1752,0.3211,1.2182775751000001,0.1752,0.0511,0.1825,1.0,0.27,1.0358088627
2019-09-09 11:00:00,1.2390400000000001,0.38222,1.2966542523,0.17904,0.05222,0.1865,1.06,0.33,1.1101801656,1.2390400000000001,0.39222,1.2996371224,0.17904,0.05222,0.1865,1.06,0.34,1.1131936040000001
2019-09-09 11:30:00,1.2356800000000001,0.38124,1.2931546698,0.17568,0.05124,0.183,1.06,0.33,1.1101801656,1.2356800000000001,0.39124000000000003,1.2961380328,0.17568,0.05124,0.183,1.06,0.34,1.1131936040000001
2019-09-09 12:00:00,1.21952,0.38236000000000003,1.278056415,0.17952,0.052360000000000004,0.187,1.04,0.33,1.091100362,1.20952,0.39236000000000004,1.2715679298,0.17952,0.052360000000000004,0.187,1.03,0.34,1.0846658472
2019-09-09 12:30:00,1.21664,0.36152,1.269216136,0.17664000000000002,0.05152,0.184,1.04,0.31,1.0852188719,1.20664,0.37152,1.2625399796,0.17664000000000002,0.05152,0.184,1.03,0.32,1.07856386
2019-09-09 13:00:00,1.22952,0.36236,1.2818050554,0.17952,0.052360000000000004,0.187,1.05,0.31,1.0948059189000001,1.22952,0.37236,1.284667817,0.17952,0.052360000000000004,0.187,1.05,0.32,1.0976793703
2019-09-09 13:30:00,1.09616,0.29138000000000003,1.13422619,0.17616,0.05138,0.1835,0.92,0.24,0.9507891459000001,1.09616,0.30138000000000004,1.1368362459,0.17616,0.05138,0.1835,0.92,0.25,0.9533624704
2019-09-09 14:00:00,1.12952,0.32236000000000004,1.1746196831,0.17952,0.052360000000000004,0.187,0.9500000000000001,0.27,0.98762341,1.11952,0.33236000000000004,1.1678134269,0.17952,0.052360000000000004,0.187,0.9400000000000001,0.28,0.9808159868
2019-09-09 14:30:00,1.15616,0.36138000000000003,1.2113221908,0.17616,0.05138,0.1835,0.98,0.31,1.0278618584,1.14616,0.37138000000000004,1.2048260662999999,0.17616,0.05138,0.1835,0.97,0.32,1.0214205794
2019-09-09 15:00:00,1.11904,0.33222,1.1673134326,0.17904,0.05222,0.1865,0.9400000000000001,0.28,0.9808159868,1.11904,0.34222,1.1701987224,0.17904,0.05222,0.1865,0.9400000000000001,0.29,0.9837174391000001
2019-09-09 15:30:00,1.08568,0.36124,1.1442007691,0.17568,0.05124,0.183,0.91,0.31,0.9613532129000001,1.08568,0.37124,1.1473971414,0.17568,0.05124,0.183,0.91,0.32,0.9646242792
2019-09-09 16:00:00,1.16952,0.40236000000000005,1.2367985285,0.17952,0.052360000000000004,0.187,0.99,0.35000000000000003,1.050047618,1.16952,0.41236000000000006,1.2400878195,0.17952,0.052360000000000004,0.187,0.99,0.36,1.053422992
2019-09-09 16:30:00,1.23664,0.38152,1.2941545503,0.17664000000000002,0.05152,0.184,1.06,0.33,1.1101801656,1.23664,0.39152000000000003,1.2971377722,0.17664000000000002,0.05152,0.184,1.06,0.34,1.1131936040000001
2019-09-09 17:00:00,1.23952,0.35236,1.2886300478,0.17952,0.052360000000000004,0.187,1.06,0.30000000000000004,1.1016351483,1.23952,0.36236,1.2914002478,0.17952,0.052360000000000004,0.187,1.06,0.31,1.1044002898
2019-09-09 17:30:00,1.23616,0.32138,1.2772535574,0.17616,0.05138,0.1835,1.06,0.27,1.0938464243000001,1.23616,0.33138,1.279806333,0.17616,0.05138,0.1835,1.06,0.28,1.0963576059
2019-09-09 18:00:00,1.1795200000000001,0.29236,1.2152126563,0.17952,0.052360000000000004,0.187,1.0,0.24,1.0283968106,1.1795200000000001,0.30236,1.2176571767,0.17952,0.052360000000000004,0.187,1.0,0.25,1.0307764064
2019-09-09 18:30:00,1.17616,0.29138000000000003,1.2117155813,0.17616,0.05138,0.1835,1.0,0.24,1.0283968106,1.17616,0.30138000000000004,1.2141590711,0.17616,0.05138,0.1835,1.0,0.25,1.0307764064
2019-09-09 19:00:00,1.22904,0.24222000000000002,1.2526810648,0.17904,0.05222,0.1865,1.05,0.19,1.0670520137,1.22904,0.25222,1.2546530397,0.17904,0.05222,0.1865,1.05,0.2,1.0688779163
2019-09-09 19:30:00,1.26616,0.24138,1.2889629358999999,0.17616,0.05138,0.1835,1.09,0.19,1.1064357189,1.26616,0.25138000000000005,1.2908729798,0.17616,0.05138,0.1835,1.09,0.2,1.1081967334
2019-09-09 20:00:00,1.24904,0.27222,1.278360141,0.17904,0.05222,0.1865,1.07,0.22,1.0923827168,1.24904,0.28222,1.2805268642,0.17904,0.05222,0.1865,1.07,0.23,1.0944404963
2019-09-09 20:30:00,1.22568,0.28124000000000005,1.2575322660000001,0.17568,0.05124,0.183,1.05,0.23,1.0748953437,1.21568,0.29124,1.2500794375,0.17568,0.05124,0.183,1.04,0.24,1.0673331251
2019-09-09 21:00:00,1.2096,0.2378,1.2327534222,0.1296,0.0378,0.135,1.08,0.2,1.0983624174,1.1996,0.24780000000000002,1.2249265284,0.1296,0.0378,0.135,1.07,0.21,1.0904127659
2019-09-09 21:30:00,1.156,0.20800000000000002,1.1745637488,0.096,0.028,0.1,1.06,0.18,1.0751744045,1.156,0.218,1.1763757903,0.096,0.028,0.1,1.06,0.19,1.0768936809
2019-09-09 22:00:00,1.09888,0.21884,1.1204589238,0.09888000000000001,0.02884,0.10300000000000001,1.0,0.19,1.0178899744,1.08888,0.22884000000000002,1.1126667965,0.09888000000000001,0.02884,0.10300000000000001,0.99,0.2,1.01
2019-09-09 22:30:00,1.00072,0.21646,1.0238630035,0.09072000000000001,0.02646,0.0945,0.91,0.19,0.9296235797,1.00072,0.22646000000000002,1.0260237083,0.09072000000000001,0.02646,0.0945,0.91,0.2,0.9317188417000001
2019-09-09 23:00:00,0.8984000000000001,0.19870000000000002,0.9201109987,0.0984,0.0287,0.10250000000000001,0.8,0.17,0.8178630692000001,0.8984000000000001,0.2087,0.9223222051000001,0.0984,0.0287,0.10250000000000001,0.8,0.18,0.8200000000000001
2019-09-09 23:30:00,0.82408,0.20744,0.8497877382,0.09408000000000001,0.027440000000000003,0.098,0.73,0.18,0.7518643495,0.82408,0.22744000000000003,0.8548899344,0.09408000000000001,0.027440000000000003,0.098,0.73,0.2,0.7569015788
2019-09-10 00:00:00,0.7617600000000001,0.20968,0.7900911340000001,0.10176,0.02968,0.106,0.66,0.18,0.6841052551,0.7617600000000001,0.20968,0.7900911340000001,0.10176,0.02968,0.106,0.66,0.18,0.6841052551
2019-09-10 00:30:00,0.73584,0.23712000000000003,0.7731018044,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.54,0.18,0.5692099788,0.73584,0.25712,0.7794685369000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.54,0.2,0.5758472020000001
2019-09-10 01:00:00,0.70872,0.21796000000000001,0.7414786578,0.19872,0.057960000000000005,0.20700000000000002,0.51,0.16,0.5345091206,0.70872,0.22796000000000002,0.7444795498,0.19872,0.057960000000000005,0.20700000000000002,0.51,0.17,0.5375872022
2019-09-10 01:30:00,0.7277600000000001,0.21768,0.7596177986,0.19776000000000002,0.05768,0.20600000000000002,0.53,0.16,0.5536244214,0.7277600000000001,0.22768000000000002,0.7625436381,0.19776000000000002,0.05768,0.20600000000000002,0.53,0.17,0.5565968020000001
2019-09-10 02:00:00,0.75824,0.21782,0.78890649,0.19824000000000003,0.05782,0.20650000000000002,0.56,0.16,0.5824087911,0.75824,0.22782000000000002,0.791725868,0.19824000000000003,0.05782,0.20650000000000002,0.56,0.17,0.5852349955
2019-09-10 02:30:00,0.7568,0.2174,0.7874065024,0.1968,0.0574,0.20500000000000002,0.56,0.16,0.5824087911,0.7568,0.22740000000000002,0.7902259171,0.1968,0.0574,0.20500000000000002,0.56,0.17,0.5852349955
2019-09-10 03:00:00,0.7601600000000001,0.21838000000000002,0.7909064736,0.20016,0.05838,0.20850000000000002,0.56,0.16,0.5824087911,0.7601600000000001,0.22838000000000003,0.7937258028,0.20016,0.05838,0.20850000000000002,0.56,0.17,0.5852349955
2019-09-10 03:30:00,0.79632,0.21726,0.8254256175,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.6000000000000001,0.16,0.6209669879,0.78632,0.22726000000000002,0.8185024435,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.59,0.17,0.6140032573
2019-09-10 04:00:00,0.7616,0.1988,0.7871187966000001,0.2016,0.058800000000000005,0.21,0.56,0.14,0.5772347876,0.7616,0.2088,0.7897037419,0.2016,0.058800000000000005,0.21,0.56,0.15,0.5797413216
2019-09-10 04:30:00,0.7687200000000001,0.20796,0.7963528113,0.19872,0.057960000000000005,0.20700000000000002,0.5700000000000001,0.15,0.5894064811,0.7687200000000001,0.21796000000000001,0.7990225278,0.19872,0.057960000000000005,0.20700000000000002,0.5700000000000001,0.16,0.5920304046
2019-09-10 05:00:00,0.7516,0.2088,0.7800640999,0.2016,0.058800000000000005,0.21,0.55,0.15,0.5700877125,0.7516,0.21880000000000002,0.7828001022000001,0.2016,0.058800000000000005,0.21,0.55,0.16,0.5728001397
2019-09-10 05:30:00,0.7792,0.2081,0.8065099193,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.58,0.15,0.599082632,0.7792,0.21810000000000002,0.8091478542,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.58,0.16,0.6016643583
2019-09-10 06:00:00,0.8111200000000001,0.20866,0.837528895,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.61,0.15,0.628171951,0.8111200000000001,0.21866000000000002,0.8400760977,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.61,0.16,0.630634601
2019-09-10 06:30:00,0.87016,0.23838,0.9022213974000001,0.20016,0.05838,0.20850000000000002,0.67,0.18,0.6937578828000001,0.87016,0.24838000000000002,0.9049149408,0.20016,0.05838,0.20850000000000002,0.67,0.19,0.6964194139000001
2019-09-10 07:00:00,0.9619200000000001,0.23306000000000002,0.989751004,0.18192000000000003,0.05306,0.1895,0.78,0.18,0.8004998438,0.9619200000000001,0.24306000000000003,0.99215334,0.18192000000000003,0.05306,0.1895,0.78,0.19,0.8028075735
2019-09-10 07:30:00,1.13904,0.31222000000000005,1.181056074,0.17904,0.05222,0.1865,0.96,0.26,0.9945853407,1.13904,0.32222,1.1837389281,0.17904,0.05222,0.1865,0.96,0.27,0.9972462083
2019-09-10 08:00:00,1.23144,0.33292000000000005,1.2756489329,0.18144000000000002,0.05292,0.189,1.05,0.28,1.0866922287,1.22144,0.34292,1.2686645735,0.18144000000000002,0.05292,0.189,1.04,0.29,1.0796758773
2019-09-10 08:30:00,1.20856,0.34208000000000005,1.2560398083,0.17856000000000002,0.05208,0.186,1.03,0.29,1.070046728,1.20856,0.34208000000000005,1.2560398083,0.17856000000000002,0.05208,0.186,1.03,0.29,1.070046728
2019-09-10 09:00:00,1.23096,0.34278000000000003,1.2777952301,0.18096,0.05278000000000001,0.1885,1.05,0.29,1.0893117093,1.22096,0.35278000000000004,1.2709040286,0.18096,0.05278000000000001,0.1885,1.04,0.30000000000000004,1.0824047302
2019-09-10 09:30:00,1.17616,0.37138000000000004,1.2333999554,0.17616,0.05138,0.1835,1.0,0.32,1.0499523799,1.17616,0.39138,1.2395687355,0.17616,0.05138,0.1835,1.0,0.34,1.0562196741
2019-09-10 10:00:00,1.16952,0.40236000000000005,1.2367985285,0.17952,0.052360000000000004,0.187,0.99,0.35000000000000003,1.050047618,1.15952,0.41236000000000006,1.2306613669,0.17952,0.052360000000000004,0.187,0.98,0.36,1.0440306509
2019-09-10 10:30:00,1.08568,0.35124000000000005,1.141083082,0.17568,0.05124,0.183,0.91,0.30000000000000004,0.9581753493,1.08568,0.36124,1.1442007691,0.17568,0.05124,0.183,0.91,0.31,0.9613532129000001
2019-09-10 11:00:00,1.01904,0.41222000000000003,1.0992578633,0.17904,0.05222,0.1865,0.84,0.36,0.9138927727,1.01904,0.42222000000000004,1.1030468032,0.17904,0.05222,0.1865,0.84,0.37,0.9178779875
2019-09-10 11:30:00,0.9542400000000001,0.41082,1.0389162863,0.17424,0.050820000000000004,0.18150000000000002,0.78,0.36,0.8590692638,0.9442400000000001,0.42082,1.0337691473,0.17424,0.050820000000000004,0.18150000000000002,0.77,0.37,0.8542833254000001
2019-09-10 12:00:00,1.04808,0.39194,1.1189676716,0.17808000000000002,0.05194000000000001,0.1855,0.87,0.34,0.9340770846,1.04808,0.40194,1.1225094432,0.17808000000000002,0.05194000000000001,0.1855,0.87,0.35000000000000003,0.9377632964
2019-09-10 12:30:00,1.04568,0.39124000000000003,1.1164745407,0.17568,0.05124,0.183,0.87,0.34,0.9340770846,1.04568,0.40124000000000004,1.1200179463,0.17568,0.05124,0.183,0.87,0.35000000000000003,0.9377632964
2019-09-10 13:00:00,0.9785600000000001,0.39208000000000004,1.054185183,0.17856000000000002,0.05208,0.186,0.8,0.34,0.8692525525,0.9785600000000001,0.40208000000000005,1.0579451782,0.17856000000000002,0.05208,0.186,0.8,0.35000000000000003,0.8732124598000001
2019-09-10 13:30:00,0.80376,0.31068,0.861714686,0.17376000000000003,0.05068,0.181,0.63,0.26,0.6815423685,0.80376,0.32068,0.8653703254,0.17376000000000003,0.05068,0.181,0.63,0.27,0.6854195795
2019-09-10 14:00:00,0.7680800000000001,0.39194,0.8623014844,0.17808000000000002,0.05194000000000001,0.1855,0.59,0.34,0.6809552114,0.7680800000000001,0.40194,0.8668925251,0.17808000000000002,0.05194000000000001,0.1855,0.59,0.35000000000000003,0.6860029154
2019-09-10 14:30:00,0.8147200000000001,0.42096000000000006,0.9170474361000001,0.17472000000000001,0.050960000000000005,0.182,0.64,0.37,0.7392563831000001,0.8047200000000001,0.43096,0.9128531098,0.17472000000000001,0.050960000000000005,0.182,0.63,0.38,0.7357309291
2019-09-10 15:00:00,0.8680800000000001,0.42194000000000004,0.9651923383000001,0.17808000000000002,0.05194000000000001,0.1855,0.6900000000000001,0.37,0.7829431652000001,0.8680800000000001,0.43194000000000005,0.9696056157,0.17808000000000002,0.05194000000000001,0.1855,0.6900000000000001,0.38,0.7877182237
2019-09-10 15:30:00,0.8252,0.4011,0.9175163486000001,0.1752,0.0511,0.1825,0.65,0.35000000000000003,0.738241153,0.8252,0.4111,0.9219318033,0.1752,0.0511,0.1825,0.65,0.36,0.7430343195
2019-09-10 16:00:00,0.8880800000000001,0.42194000000000004,0.9832189227,0.17808000000000002,0.05194000000000001,0.1855,0.71,0.37,0.800624756,0.8780800000000001,0.43194000000000005,0.9785686741,0.17808000000000002,0.05194000000000001,0.1855,0.7000000000000001,0.38,0.7964923101
2019-09-10 16:30:00,0.9352,0.4111,1.0215685244,0.1752,0.0511,0.1825,0.76,0.36,0.8409518417,0.9352,0.42110000000000003,1.0256335847,0.1752,0.0511,0.1825,0.76,0.37,0.8452810184
2019-09-10 17:00:00,0.9676,0.38180000000000003,1.0402023842,0.1776,0.051800000000000006,0.185,0.79,0.33,0.8561541917000001,0.9676,0.39180000000000004,1.0439142685,0.1776,0.051800000000000006,0.185,0.79,0.34,0.8600581376
2019-09-10 17:30:00,1.0652,0.3511,1.1215713308,0.1752,0.0511,0.1825,0.89,0.30000000000000004,0.9392017888,1.0652,0.36110000000000003,1.1247418593,0.1752,0.0511,0.1825,0.89,0.31,0.9424436323000001
2019-09-10 18:00:00,1.11808,0.33194,1.1663134441,0.17808000000000002,0.05194000000000001,0.1855,0.9400000000000001,0.28,0.9808159868,1.11808,0.34194,1.1691988068999999,0.17808000000000002,0.05194000000000001,0.1855,0.9400000000000001,0.29,0.9837174391000001
2019-09-10 18:30:00,1.2252,0.2911,1.2593070515,0.1752,0.0511,0.1825,1.05,0.24,1.0770793843,1.2252,0.30110000000000003,1.2616561536,0.1752,0.0511,0.1825,1.05,0.25,1.0793516572
2019-09-10 19:00:00,1.23808,0.27194,1.2675935666,0.17808000000000002,0.05194000000000001,0.1855,1.06,0.22,1.0825894882,1.23808,0.28194,1.2697764567,0.17808000000000002,0.05194000000000001,0.1855,1.06,0.23,1.0846658472
2019-09-10 19:30:00,1.2856800000000002,0.30124,1.3204993752,0.17568,0.05124,0.183,1.11,0.25,1.1378049042,1.2856800000000002,0.32124,1.3252049653,0.17568,0.05124,0.183,1.11,0.27,1.1423659659
2019-09-10 20:00:00,1.3180800000000001,0.30194000000000004,1.3522213761000001,0.17808000000000002,0.05194000000000001,0.1855,1.1400000000000001,0.25,1.1670903992000001,1.3180800000000001,0.32194,1.3568272735,0.17808000000000002,0.05194000000000001,0.1855,1.1400000000000001,0.27,1.1715374514
2019-09-10 20:30:00,1.3052000000000001,0.30110000000000003,1.3394805896,0.1752,0.0511,0.1825,1.13,0.25,1.1573245007,1.2952,0.3211,1.3344093263,0.1752,0.0511,0.1825,1.12,0.27,1.1520850663
2019-09-10 21:00:00,1.22808,0.28194,1.2600280354,0.17808000000000002,0.05194000000000001,0.1855,1.05,0.23,1.0748953437,1.22808,0.28194,1.2600280354,0.17808000000000002,0.05194000000000001,0.1855,1.05,0.23,1.0748953437
2019-09-10 21:30:00,1.1484,0.25620000000000004,1.1766312082,0.1584,0.046200000000000005,0.165,0.99,0.21,1.0120276676,1.1484,0.2662,1.1788490149,0.1584,0.046200000000000005,0.165,0.99,0.22,1.0141498903
2019-09-10 22:00:00,1.10792,0.23856000000000002,1.1333126665,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.01,0.21,1.0316006979,1.10792,0.24856000000000003,1.1354597307,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.01,0.22,1.0336827366
2019-09-10 22:30:00,1.0536,0.25730000000000003,1.0845626999,0.0936,0.0273,0.0975,0.96,0.23,0.9871676656,1.0536,0.25730000000000003,1.0845626999,0.0936,0.0273,0.0975,0.96,0.23,0.9871676656
2019-09-10 23:00:00,0.9384,0.2187,0.9635477414,0.0984,0.0287,0.10250000000000001,0.84,0.19,0.8612200648,0.9384,0.22870000000000001,0.9658665798,0.0984,0.0287,0.10250000000000001,0.84,0.2,0.8634813258
2019-09-10 23:30:00,0.8736,0.24730000000000002,0.9079285490000001,0.0936,0.0273,0.0975,0.78,0.22,0.8104319836,0.8736,0.25730000000000003,0.9107031624,0.0936,0.0273,0.0975,0.78,0.23,0.8132035416000001
2019-09-11 00:00:00,0.7984,0.22870000000000001,0.8305096327,0.0984,0.0287,0.10250000000000001,0.7000000000000001,0.2,0.7280109889,0.7984,0.23870000000000002,0.8333188165000001,0.0984,0.0287,0.10250000000000001,0.7000000000000001,0.21,0.7308214556
2019-09-11 00:30:00,0.7839200000000001,0.23906000000000002,0.8195610105000001,0.13392,0.039060000000000004,0.1395,0.65,0.2,0.6800735254,0.7839200000000001,0.24906000000000003,0.8225335555000001,0.13392,0.039060000000000004,0.1395,0.65,0.21,0.6830812543
2019-09-11 01:00:00,0.7492000000000001,0.2581,0.7924116670000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.55,0.2,0.5852349955,0.7492000000000001,0.2681,0.7957249839,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.55,0.21,0.5887274412
2019-09-11 01:30:00,0.72392,0.25656,0.7680385407,0.19392,0.056560000000000006,0.202,0.53,0.2,0.5664803615,0.72392,0.26656,0.7714365820000001,0.19392,0.056560000000000006,0.202,0.53,0.21,0.5700877125
2019-09-11 02:00:00,0.7587200000000001,0.20796,0.7867041375,0.19872,0.057960000000000005,0.20700000000000002,0.56,0.15,0.5797413216,0.7587200000000001,0.22796000000000002,0.7922258516,0.19872,0.057960000000000005,0.20700000000000002,0.56,0.17,0.5852349955
2019-09-11 02:30:00,0.7629600000000001,0.22628,0.7958081427,0.19296000000000002,0.056280000000000004,0.201,0.5700000000000001,0.17,0.5948108943,0.7629600000000001,0.23628000000000002,0.7987090835,0.19296000000000002,0.056280000000000004,0.201,0.5700000000000001,0.18,0.5977457654
2019-09-11 03:00:00,0.74872,0.22796000000000002,0.7826540743,0.19872,0.057960000000000005,0.20700000000000002,0.55,0.17,0.5756735186,0.74872,0.23796000000000003,0.7856249741,0.19872,0.057960000000000005,0.20700000000000002,0.55,0.18,0.5787054518
2019-09-11 03:30:00,0.77488,0.22684,0.8074003963,0.19488000000000003,0.05684,0.203,0.58,0.17,0.6044005295,0.7648800000000001,0.23684000000000002,0.800708811,0.19488000000000003,0.05684,0.203,0.5700000000000001,0.18,0.5977457654
2019-09-11 04:00:00,0.77824,0.22782000000000002,0.8109003946000001,0.19824000000000003,0.05782,0.20650000000000002,0.58,0.17,0.6044005295,0.76824,0.23782000000000003,0.8042083374000001,0.19824000000000003,0.05782,0.20650000000000002,0.5700000000000001,0.18,0.5977457654
2019-09-11 04:30:00,0.78488,0.23684000000000002,0.8198352273,0.19488000000000003,0.05684,0.203,0.59,0.18,0.6168468205000001,0.78488,0.24684000000000003,0.8227798004,0.19488000000000003,0.05684,0.203,0.59,0.19,0.6198386887
2019-09-11 05:00:00,0.78824,0.23782000000000003,0.8233350776,0.19824000000000003,0.05782,0.20650000000000002,0.59,0.18,0.6168468205000001,0.78824,0.24782,0.8262790388,0.19824000000000003,0.05782,0.20650000000000002,0.59,0.19,0.6198386887
2019-09-11 05:30:00,0.81488,0.25684,0.8543981507,0.19488000000000003,0.05684,0.203,0.62,0.2,0.651459899,0.81488,0.26684,0.8574572876000001,0.19488000000000003,0.05684,0.203,0.62,0.21,0.654599114
2019-09-11 06:00:00,0.8282400000000001,0.25782,0.8674402861,0.19824000000000003,0.05782,0.20650000000000002,0.63,0.2,0.6609841148000001,0.8282400000000001,0.26782,0.8704648471,0.19824000000000003,0.05782,0.20650000000000002,0.63,0.21,0.6640783086000001
2019-09-11 06:30:00,0.9147200000000001,0.27096000000000003,0.9540083857,0.17472000000000001,0.050960000000000005,0.182,0.74,0.22,0.7720103626,0.9147200000000001,0.28096000000000004,0.9568966506000001,0.17472000000000001,0.050960000000000005,0.182,0.74,0.23,0.7749193506000001
2019-09-11 07:00:00,1.00712,0.29166000000000003,1.0485019075,0.17712000000000003,0.051660000000000005,0.1845,0.8300000000000001,0.24,0.8640023148,1.00712,0.30166000000000004,1.0513274704,0.17712000000000003,0.051660000000000005,0.1845,0.8300000000000001,0.25,0.8668333173
2019-09-11 07:30:00,1.14472,0.35096000000000005,1.1973123235,0.17472000000000001,0.050960000000000005,0.182,0.97,0.30000000000000004,1.0153324579,1.13472,0.36096,1.1907483361,0.17472000000000001,0.050960000000000005,0.182,0.96,0.31,1.0088111815
2019-09-11 08:00:00,1.17664,0.35152000000000005,1.2280260584,0.17664000000000002,0.05152,0.184,1.0,0.30000000000000004,1.0440306509,1.17664,0.36152,1.2309258304,0.17664000000000002,0.05152,0.184,1.0,0.31,1.0469479452
2019-09-11 08:30:00,1.17472,0.39096000000000003,1.238069788,0.17472000000000001,0.050960000000000005,0.182,1.0,0.34,1.0562196741,1.17472,0.40096000000000004,1.241263872,0.17472000000000001,0.050960000000000005,0.182,1.0,0.35000000000000003,1.059481005
2019-09-11 09:00:00,1.2076,0.4218,1.2791454178000001,0.1776,0.051800000000000006,0.185,1.03,0.37,1.0944404963,1.2076,0.4218,1.2791454178000001,0.1776,0.051800000000000006,0.185,1.03,0.37,1.0944404963
2019-09-11 09:30:00,1.1576,0.4318,1.2355116349,0.1776,0.051800000000000006,0.185,0.98,0.38,1.0510946675,1.1576,0.4418,1.2390419686,0.1776,0.051800000000000006,0.185,0.98,0.39,1.0547511555
2019-09-11 10:00:00,1.0776,0.39180000000000004,1.1466163264,0.1776,0.051800000000000006,0.185,0.9,0.34,0.9620810777000001,1.0776,0.40180000000000005,1.1500717369,0.1776,0.051800000000000006,0.185,0.9,0.35000000000000003,0.9656603958000001
2019-09-11 10:30:00,0.9576,0.3418,1.0167718525,0.1776,0.051800000000000006,0.185,0.78,0.29,0.8321658489,0.9576,0.3518,1.0201769454,0.1776,0.051800000000000006,0.185,0.78,0.30000000000000004,0.8357032966
2019-09-11 11:00:00,0.9576,0.4318,1.0504518076,0.1776,0.051800000000000006,0.185,0.78,0.38,0.8676404785,0.9576,0.4418,1.0546018206,0.1776,0.051800000000000006,0.185,0.78,0.39,0.8720665112
2019-09-11 11:30:00,0.9276000000000001,0.4318,1.0231778926,0.1776,0.051800000000000006,0.185,0.75,0.38,0.8407734534,0.9276000000000001,0.4418,1.027438076,0.1776,0.051800000000000006,0.185,0.75,0.39,0.8453401682
2019-09-11 12:00:00,0.8976000000000001,0.4118,0.9875550618000001,0.1776,0.051800000000000006,0.185,0.72,0.36,0.8049844719,0.8976000000000001,0.4218,0.9917666056000001,0.1776,0.051800000000000006,0.185,0.72,0.37,0.8095060222
2019-09-11 12:30:00,0.9376000000000001,0.4118,1.0240473622,0.1776,0.051800000000000006,0.185,0.76,0.36,0.8409518417,0.9376000000000001,0.4218,1.02810943,0.1776,0.051800000000000006,0.185,0.76,0.37,0.8452810184
2019-09-11 13:00:00,0.9471200000000001,0.43166000000000004,1.0408490044,0.17712000000000003,0.051660000000000005,0.1845,0.77,0.38,0.8586617495000001,0.9471200000000001,0.44166000000000005,1.0450358128,0.17712000000000003,0.051660000000000005,0.1845,0.77,0.39,0.8631338251
2019-09-11 13:30:00,0.8471200000000001,0.35166000000000003,0.9172115623,0.17712000000000003,0.051660000000000005,0.1845,0.67,0.30000000000000004,0.7340980861,0.8371200000000001,0.36166000000000004,0.9119034214,0.17712000000000003,0.051660000000000005,0.1845,0.66,0.31,0.729177619
2019-09-11 14:00:00,0.8976000000000001,0.4418,1.0004364048,0.1776,0.051800000000000006,0.185,0.72,0.39,0.8188406438,0.8976000000000001,0.45180000000000003,1.0048925316,0.1776,0.051800000000000006,0.185,0.72,0.4,0.8236504113
2019-09-11 14:30:00,0.9476,0.45180000000000003,1.0497947418,0.1776,0.051800000000000006,0.185,0.77,0.4,0.8676981042,0.9476,0.46180000000000004,1.0541370879,0.1776,0.051800000000000006,0.185,0.77,0.41000000000000003,0.8723531395
2019-09-11 15:00:00,0.91712,0.44166000000000005,1.0179256604,0.17712000000000003,0.051660000000000005,0.1845,0.74,0.39,0.8364807230000001,0.91712,0.45166000000000006,1.0223041866,0.17712000000000003,0.051660000000000005,0.1845,0.74,0.4,0.8411896338
2019-09-11 15:30:00,0.8776,0.4218,0.9737027267,0.1776,0.051800000000000006,0.185,0.7000000000000001,0.37,0.7917701687,0.8776,0.45180000000000003,0.9870688932,0.1776,0.051800000000000006,0.185,0.7000000000000001,0.4,0.8062257748
2019-09-11 16:00:00,0.9376000000000001,0.45180000000000003,1.0407771135,0.1776,0.051800000000000006,0.185,0.76,0.4,0.8588364221,0.9376000000000001,0.45180000000000003,1.0407771135,0.1776,0.051800000000000006,0.185,0.76,0.4,0.8588364221
2019-09-11 16:30:00,0.9971200000000001,0.42166000000000003,1.0826104794,0.17712000000000003,0.051660000000000005,0.1845,0.8200000000000001,0.37,0.8996110271000001,0.9971200000000001,0.43166000000000004,1.0865443617,0.17712000000000003,0.051660000000000005,0.1845,0.8200000000000001,0.38,0.9037698822
2019-09-11 17:00:00,1.11568,0.42124000000000006,1.192553982,0.17568,0.05124,0.183,0.9400000000000001,0.37,1.0101980004,1.11568,0.43124,1.1961228198,0.17568,0.05124,0.183,0.9400000000000001,0.38,1.0139033485
2019-09-11 17:30:00,1.1128,0.3704,1.1728256477,0.1728,0.0504,0.18,0.9400000000000001,0.32,0.992975327,1.1128,0.3804,1.1760221086,0.1728,0.0504,0.18,0.9400000000000001,0.33,0.9962429423
2019-09-11 18:00:00,1.1981600000000001,0.31738000000000005,1.2394827349,0.12816000000000002,0.037380000000000004,0.1335,1.07,0.28,1.1060289327,1.1981600000000001,0.32738,1.2420809354,0.12816000000000002,0.037380000000000004,0.1335,1.07,0.29,1.1086027242
2019-09-11 18:30:00,1.2350400000000001,0.30772000000000005,1.2727982558,0.09504000000000001,0.02772,0.099,1.1400000000000001,0.28,1.1738824473,1.22504,0.31772,1.2655706223,0.09504000000000001,0.02772,0.099,1.13,0.29,1.1666190466
