Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-11 19:00:00,1.18792,0.28856000000000004,1.2224650506,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.09,0.26,1.1205802069,1.18792,0.28856000000000004,1.2224650506,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.09,0.26,1.1205802069
2019-09-11 19:30:00,1.26552,0.28786,1.297846004,0.09552000000000001,0.027860000000000003,0.0995,1.17,0.26,1.1985407794,1.25552,0.28786,1.2880969878,0.09552000000000001,0.027860000000000003,0.0995,1.16,0.26,1.1887808881
2019-09-11 20:00:00,1.2279200000000001,0.25856,1.2548469229,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.13,0.23,1.1531695452,1.2279200000000001,0.26856,1.256945504,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.13,0.24,1.1552056094
2019-09-11 20:30:00,1.24504,0.27772,1.2756382716,0.09504000000000001,0.02772,0.099,1.15,0.25,1.1768602296,1.2350400000000001,0.28772000000000003,1.2681114304,0.09504000000000001,0.02772,0.099,1.1400000000000001,0.26,1.1692732786
2019-09-11 21:00:00,1.19792,0.25856,1.2255062627,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.1,0.23,1.1237882363,1.19792,0.26856,1.2276550004,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.1,0.24,1.1258774356
2019-09-11 21:30:00,1.16504,0.25772,1.1932048441,0.09504000000000001,0.02772,0.099,1.07,0.23,1.0944404963,1.16504,0.26772,1.1954046177,0.09504000000000001,0.02772,0.099,1.07,0.24,1.09658561
2019-09-11 22:00:00,1.09792,0.25856,1.127954609,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.0,0.23,1.026109156,1.09792,0.25856,1.127954609,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.0,0.23,1.026109156
2019-09-11 22:30:00,1.04,0.28250000000000003,1.0776855989,0.18,0.052500000000000005,0.1875,0.86,0.23,0.8902246907,1.03,0.28250000000000003,1.0680385059,0.18,0.052500000000000005,0.1875,0.85,0.23,0.8805679985
2019-09-11 23:00:00,0.9192,0.2881,0.9632913630000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.72,0.23,0.7558438992000001,0.9092,0.29810000000000003,0.9568219531000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.71,0.24,0.7494664769
2019-09-11 23:30:00,0.8463200000000001,0.26726,0.8875164506000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.65,0.21,0.6830812543,0.8463200000000001,0.27726,0.8905788286,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.65,0.22,0.6862215386
2019-09-12 00:00:00,0.8092,0.2681,0.8524565971,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.61,0.21,0.6451356447000001,0.8092,0.2781,0.8556542818,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.61,0.22,0.6484597135
2019-09-12 00:30:00,0.7658400000000001,0.27712000000000003,0.8144362467,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.5700000000000001,0.22,0.6109828148,0.7658400000000001,0.28712000000000004,0.8178929025,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.5700000000000001,0.23,0.6146543744
2019-09-12 01:00:00,0.7406400000000001,0.24852000000000002,0.7812232715,0.20064,0.05852,0.209,0.54,0.19,0.5724508713,0.7406400000000001,0.25852,0.7844617263,0.20064,0.05852,0.209,0.54,0.2,0.5758472020000001
2019-09-12 01:30:00,0.74824,0.24782,0.7882118053,0.19824000000000003,0.05782,0.20650000000000002,0.55,0.19,0.5818934610000001,0.74824,0.24782,0.7882118053,0.19824000000000003,0.05782,0.20650000000000002,0.55,0.19,0.5818934610000001
2019-09-12 02:00:00,0.7706400000000001,0.22852000000000003,0.8038080617000001,0.20064,0.05852,0.209,0.5700000000000001,0.17,0.5948108943,0.7706400000000001,0.24852000000000002,0.8097210631,0.20064,0.05852,0.209,0.5700000000000001,0.19,0.6008327554
2019-09-12 02:30:00,0.75624,0.22432000000000002,0.7888082150000001,0.18624000000000002,0.05432000000000001,0.194,0.5700000000000001,0.17,0.5948108943,0.75624,0.24432,0.794727123,0.18624000000000002,0.05432000000000001,0.194,0.5700000000000001,0.19,0.6008327554
2019-09-12 03:00:00,0.77,0.2225,0.8015024953000001,0.18,0.052500000000000005,0.1875,0.59,0.17,0.6140032573,0.76,0.2325,0.7947680479,0.18,0.052500000000000005,0.1875,0.58,0.18,0.607289058
2019-09-12 03:30:00,0.7976000000000001,0.2218,0.8278653272000001,0.1776,0.051800000000000006,0.185,0.62,0.17,0.6428841264,0.7976000000000001,0.2318,0.8306003853,0.1776,0.051800000000000006,0.185,0.62,0.18,0.6456004957
2019-09-12 04:00:00,0.8,0.2225,0.8303651305,0.18,0.052500000000000005,0.1875,0.62,0.17,0.6428841264,0.8,0.2325,0.8331003841,0.18,0.052500000000000005,0.1875,0.62,0.18,0.6456004957
2019-09-12 04:30:00,0.7976000000000001,0.24180000000000001,0.833446459,0.1776,0.051800000000000006,0.185,0.62,0.19,0.6484597135,0.7976000000000001,0.2518,0.8364024151,0.1776,0.051800000000000006,0.185,0.62,0.2,0.651459899
2019-09-12 05:00:00,0.7904800000000001,0.24264000000000002,0.8268813700000001,0.18048,0.052640000000000006,0.188,0.61,0.19,0.6389053138,0.7904800000000001,0.25264000000000003,0.8298708333,0.18048,0.052640000000000006,0.188,0.61,0.2,0.6419501538
2019-09-12 05:30:00,0.8176,0.2218,0.8471511081,0.1776,0.051800000000000006,0.185,0.64,0.17,0.6621933252000001,0.8176,0.24180000000000001,0.8526060051000001,0.1776,0.051800000000000006,0.185,0.64,0.19,0.6676076692
2019-09-12 06:00:00,0.8304800000000001,0.22264,0.8598055594,0.18048,0.052640000000000006,0.188,0.65,0.17,0.6718630813,0.8304800000000001,0.24264000000000002,0.8652000925000001,0.18048,0.052640000000000006,0.188,0.65,0.19,0.6772001181
2019-09-12 06:30:00,0.8852000000000001,0.2511,0.9201251274000001,0.1752,0.0511,0.1825,0.71,0.2,0.7376313442,0.8852000000000001,0.2611,0.9229042475,0.1752,0.0511,0.1825,0.71,0.21,0.7404052944
2019-09-12 07:00:00,0.99048,0.25264000000000003,1.0221925455,0.18048,0.052640000000000006,0.188,0.81,0.2,0.8343260753,0.9804800000000001,0.26264000000000004,1.015047191,0.18048,0.052640000000000006,0.188,0.8,0.21,0.8271033793
2019-09-12 07:30:00,1.12568,0.29124,1.1627451139,0.17568,0.05124,0.183,0.9500000000000001,0.24,0.9798469268000001,1.12568,0.30124,1.1652900926,0.17568,0.05124,0.183,0.9500000000000001,0.25,0.9823441352000001
2019-09-12 08:00:00,1.16408,0.26744,1.194406296,0.09408000000000001,0.027440000000000003,0.098,1.07,0.24,1.09658561,1.16408,0.27744,1.1966850881,0.09408000000000001,0.027440000000000003,0.098,1.07,0.25,1.0988175463
2019-09-12 08:30:00,1.11168,0.29674,1.1506029072,0.09168000000000001,0.026740000000000003,0.0955,1.02,0.27,1.0551303237,1.11168,0.30674,1.1532223766,0.09168000000000001,0.026740000000000003,0.0955,1.02,0.28,1.0577334258
2019-09-12 09:00:00,1.06696,0.29828000000000005,1.1078693966,0.09696,0.028280000000000003,0.101,0.97,0.27,1.0068763579,1.05696,0.30828,1.101,0.09696,0.028280000000000003,0.101,0.96,0.28,1.0
2019-09-12 09:30:00,1.06456,0.32758000000000004,1.1138207441,0.09456,0.027580000000000004,0.0985,0.97,0.30000000000000004,1.0153324579,1.05456,0.33758000000000005,1.1072746046,0.09456,0.027580000000000004,0.0985,0.96,0.31,1.0088111815
2019-09-12 10:00:00,1.06744,0.35842,1.126007571,0.09744000000000001,0.02842,0.1015,0.97,0.33,1.0245974819,1.05744,0.36842,1.1197824119,0.09744000000000001,0.02842,0.1015,0.96,0.34,1.0184301645
2019-09-12 10:30:00,1.04456,0.32758000000000004,1.0947210832,0.09456,0.027580000000000004,0.0985,0.9500000000000001,0.30000000000000004,0.9962429423,1.04456,0.33758000000000005,1.0977549134,0.09456,0.027580000000000004,0.0985,0.9500000000000001,0.31,0.9992997548
2019-09-12 11:00:00,1.10792,0.40856000000000003,1.1808505409,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.01,0.38,1.0791200119,1.10792,0.42856000000000005,1.1879185157,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.01,0.4,1.0863240769
2019-09-12 11:30:00,1.0400800000000001,0.42544000000000004,1.1237284369,0.19008000000000003,0.05544,0.198,0.85,0.37,0.9270382948,1.0400800000000001,0.43544000000000005,1.1275523935,0.19008000000000003,0.05544,0.198,0.85,0.38,0.9310746479
2019-09-12 12:00:00,0.8682400000000001,0.44782000000000005,0.9769255089000001,0.19824000000000003,0.05782,0.20650000000000002,0.67,0.39,0.7752418977000001,0.8682400000000001,0.45782000000000006,0.9815497186000001,0.19824000000000003,0.05782,0.20650000000000002,0.67,0.4,0.780320447
2019-09-12 12:30:00,0.88536,0.43698000000000004,0.9873266177000001,0.19536,0.05698,0.20350000000000001,0.6900000000000001,0.38,0.7877182237,0.88536,0.44698000000000004,0.991793048,0.19536,0.05698,0.20350000000000001,0.6900000000000001,0.39,0.7925906888
2019-09-12 13:00:00,0.8482400000000001,0.40782,0.9411844931000001,0.19824000000000003,0.05782,0.20650000000000002,0.65,0.35000000000000003,0.738241153,0.8482400000000001,0.41782,0.9455604952000001,0.19824000000000003,0.05782,0.20650000000000002,0.65,0.36,0.7430343195
2019-09-12 13:30:00,0.7244,0.3367,0.7988255442000001,0.19440000000000002,0.0567,0.2025,0.53,0.28,0.5994163828,0.7244,0.3467,0.8030916822,0.19440000000000002,0.0567,0.2025,0.53,0.29,0.6041522987
2019-09-12 14:00:00,0.78824,0.40782,0.8874905352,0.19824000000000003,0.05782,0.20650000000000002,0.59,0.35000000000000003,0.6860029154,0.78824,0.41782,0.8921299513000001,0.19824000000000003,0.05782,0.20650000000000002,0.59,0.36,0.6911584478
2019-09-12 14:30:00,0.7990400000000001,0.44222000000000006,0.9132488434,0.17904,0.05222,0.1865,0.62,0.39,0.7324616031000001,0.7990400000000001,0.45222,0.9181328063,0.17904,0.05222,0.1865,0.62,0.4,0.7378346698
2019-09-12 15:00:00,0.7680800000000001,0.42194000000000004,0.8763448237,0.17808000000000002,0.05194000000000001,0.1855,0.59,0.37,0.6964194139000001,0.7680800000000001,0.43194000000000005,0.8812031832,0.17808000000000002,0.05194000000000001,0.1855,0.59,0.38,0.7017834424
2019-09-12 15:30:00,0.7623200000000001,0.40026000000000006,0.8610109465,0.17232,0.050260000000000006,0.17950000000000002,0.59,0.35000000000000003,0.6860029154,0.7623200000000001,0.41026,0.8657049440000001,0.17232,0.050260000000000006,0.17950000000000002,0.59,0.36,0.6911584478
2019-09-12 16:00:00,0.8780800000000001,0.42194000000000004,0.9741960018,0.17808000000000002,0.05194000000000001,0.1855,0.7000000000000001,0.37,0.7917701687,0.8680800000000001,0.44194000000000006,0.9741015604000001,0.17808000000000002,0.05194000000000001,0.1855,0.6900000000000001,0.39,0.7925906888
2019-09-12 16:30:00,0.9928,0.5604,1.1400438588,0.1728,0.0504,0.18,0.8200000000000001,0.51,0.9656603958000001,0.9828,0.3204,1.0337078891,0.1728,0.0504,0.18,0.81,0.27,0.8538149682
2019-09-12 17:00:00,1.15808,0.45194000000000006,1.2431408006,0.17808000000000002,0.05194000000000001,0.1855,0.98,0.4,1.0584894898,1.14808,0.38194000000000006,1.2099445648,0.17808000000000002,0.05194000000000001,0.1855,0.97,0.33,1.0245974819
2019-09-12 17:30:00,1.1928,0.3704,1.2489867894,0.1728,0.0504,0.18,1.02,0.32,1.0690182412,1.1928,0.3804,1.2519888178,0.1728,0.0504,0.18,1.02,0.33,1.0720541031
2019-09-12 18:00:00,1.19808,0.31194000000000005,1.2380235256,0.17808000000000002,0.05194000000000001,0.1855,1.02,0.26,1.0526157894,1.19808,0.33194,1.2432135175,0.17808000000000002,0.05194000000000001,0.1855,1.02,0.28,1.0577334258
2019-09-12 18:30:00,1.2352,0.3111,1.2737748035,0.1752,0.0511,0.1825,1.06,0.26,1.091421092,1.2252,0.3311,1.2691502078,0.1752,0.0511,0.1825,1.05,0.28,1.0866922287
2019-09-12 19:00:00,1.25808,0.29194000000000003,1.2915085172,0.17808000000000002,0.05194000000000001,0.1855,1.08,0.24,1.1063453349,1.25808,0.30194000000000004,1.2938056461,0.17808000000000002,0.05194000000000001,0.1855,1.08,0.25,1.1085576214
2019-09-12 19:30:00,1.28784,0.28312000000000004,1.3185934931,0.14784,0.043120000000000006,0.154,1.1400000000000001,0.24,1.1649892703,1.28784,0.30312,1.3230319724,0.14784,0.043120000000000006,0.154,1.1400000000000001,0.26,1.1692732786
2019-09-12 20:00:00,1.2679200000000002,0.26856,1.296049999,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.17,0.24,1.1943617542,1.25792,0.28856000000000004,1.290592732,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.16,0.26,1.1887808881
2019-09-12 20:30:00,1.24552,0.29786,1.2806407185,0.09552000000000001,0.027860000000000003,0.0995,1.15,0.27,1.1812705025,1.24552,0.28786,1.2783518490999999,0.09552000000000001,0.027860000000000003,0.0995,1.15,0.26,1.1790250209
2019-09-12 21:00:00,1.19744,0.27842,1.2293820602,0.09744000000000001,0.02842,0.1015,1.1,0.25,1.1280514173,1.18744,0.28842,1.2219655683,0.09744000000000001,0.02842,0.1015,1.09,0.26,1.1205802069
2019-09-12 21:30:00,1.13552,0.26786000000000004,1.166685326,0.09552000000000001,0.027860000000000003,0.0995,1.04,0.24,1.0673331251,1.13552,0.27786,1.1690217492000001,0.09552000000000001,0.027860000000000003,0.0995,1.04,0.25,1.0696261029
2019-09-12 22:00:00,1.08792,0.26856,1.1205777081,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.99,0.24,1.0186756108,1.07792,0.27856000000000003,1.1133315768,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.98,0.25,1.0113851887
2019-09-12 22:30:00,1.02552,0.26786000000000004,1.0599246435,0.09552000000000001,0.027860000000000003,0.0995,0.93,0.24,0.9604686356000001,1.02552,0.27786,1.0624958588,0.09552000000000001,0.027860000000000003,0.0995,0.93,0.25,0.9630160954
2019-09-12 23:00:00,0.9379200000000001,0.26856,0.975611808,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.84,0.24,0.8736131867,0.9379200000000001,0.27856000000000003,0.9784117743,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.84,0.25,0.8764131446000001
2019-09-12 23:30:00,0.8668,0.27990000000000004,0.9108711490000001,0.1368,0.039900000000000005,0.14250000000000002,0.73,0.24,0.7684399781,0.8668,0.2899,0.9139935722,0.1368,0.039900000000000005,0.14250000000000002,0.73,0.25,0.7716216690000001
2019-09-13 00:00:00,0.8092,0.29810000000000003,0.8623620179,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.61,0.24,0.6555150647,0.8092,0.30810000000000004,0.8658696495,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.61,0.25,0.6592419890000001
2019-09-13 00:30:00,0.7768,0.2974,0.8317842268000001,0.1968,0.0574,0.20500000000000002,0.58,0.24,0.6276941931000001,0.7768,0.3074,0.8354118745,0.1968,0.0574,0.20500000000000002,0.58,0.25,0.631585307
2019-09-13 01:00:00,0.7592,0.2881,0.8120260156,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.56,0.23,0.6053924347,0.7592,0.2781,0.8085321577,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.56,0.22,0.6016643583
2019-09-13 01:30:00,0.7572800000000001,0.24754,0.7967113969,0.19728,0.05754000000000001,0.20550000000000002,0.56,0.19,0.5913543777,0.7572800000000001,0.25754000000000005,0.7998748965,0.19728,0.05754000000000001,0.20550000000000002,0.56,0.2,0.5946427499
2019-09-13 02:00:00,0.75968,0.23824,0.7961607878,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.56,0.18,0.5882176468,0.75968,0.25824,0.8023724821,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.56,0.2,0.5946427499
2019-09-13 02:30:00,0.7672800000000001,0.24754,0.8062224569,0.19728,0.05754000000000001,0.20550000000000002,0.5700000000000001,0.19,0.6008327554,0.7672800000000001,0.25754000000000005,0.8093487814,0.19728,0.05754000000000001,0.20550000000000002,0.5700000000000001,0.2,0.6040695324
2019-09-13 03:00:00,0.7692,0.24810000000000001,0.8082216590000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.5700000000000001,0.19,0.6008327554,0.7692,0.2581,0.8113471822,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.5700000000000001,0.2,0.6040695324
2019-09-13 03:30:00,0.7872800000000001,0.23754000000000003,0.8223351203,0.19728,0.05754000000000001,0.20550000000000002,0.59,0.18,0.6168468205000001,0.7872800000000001,0.24754,0.8252792558000001,0.19728,0.05754000000000001,0.20550000000000002,0.59,0.19,0.6198386887
2019-09-13 04:00:00,0.7624000000000001,0.23320000000000002,0.7972678345,0.1824,0.053200000000000004,0.19,0.58,0.18,0.607289058,0.7624000000000001,0.2432,0.8002499609,0.1824,0.053200000000000004,0.19,0.58,0.19,0.6103277808
2019-09-13 04:30:00,0.75712,0.23166000000000003,0.7917683058,0.17712000000000003,0.051660000000000005,0.1845,0.58,0.18,0.607289058,0.75712,0.24166,0.7947516908000001,0.17712000000000003,0.051660000000000005,0.1845,0.58,0.19,0.6103277808
2019-09-13 05:00:00,0.75904,0.23222,0.7937681337,0.17904,0.05222,0.1865,0.58,0.18,0.607289058,0.75904,0.24222000000000002,0.7967510590000001,0.17904,0.05222,0.1865,0.58,0.19,0.6103277808
2019-09-13 05:30:00,0.7876000000000001,0.2318,0.821002436,0.1776,0.051800000000000006,0.185,0.61,0.18,0.6360031446000001,0.7876000000000001,0.2318,0.821002436,0.1776,0.051800000000000006,0.185,0.61,0.18,0.6360031446000001
2019-09-13 06:00:00,0.8,0.2325,0.8331003841,0.18,0.052500000000000005,0.1875,0.62,0.18,0.6456004957,0.8,0.2325,0.8331003841,0.18,0.052500000000000005,0.1875,0.62,0.18,0.6456004957
2019-09-13 06:30:00,0.8876000000000001,0.26180000000000003,0.9254042360000001,0.1776,0.051800000000000006,0.185,0.71,0.21,0.7404052944,0.8876000000000001,0.26180000000000003,0.9254042360000001,0.1776,0.051800000000000006,0.185,0.71,0.21,0.7404052944
2019-09-13 07:00:00,0.94952,0.26236000000000004,0.9850994874000001,0.17952,0.052360000000000004,0.187,0.77,0.21,0.7981227976,0.94952,0.26236000000000004,0.9850994874000001,0.17952,0.052360000000000004,0.187,0.77,0.21,0.7981227976
2019-09-13 07:30:00,1.07712,0.29166000000000003,1.1159090689,0.17712000000000003,0.051660000000000005,0.1845,0.9,0.24,0.9314504818,1.07712,0.30166000000000004,1.1185643701,0.17712000000000003,0.051660000000000005,0.1845,0.9,0.25,0.9340770846
2019-09-13 08:00:00,1.12952,0.30236,1.1692891002999999,0.17952,0.052360000000000004,0.187,0.9500000000000001,0.25,0.9823441352000001,1.12952,0.31236,1.171914758,0.17952,0.052360000000000004,0.187,0.9500000000000001,0.26,0.9849365462
2019-09-13 08:30:00,1.1271200000000001,0.35166000000000003,1.1807049801,0.17712000000000003,0.051660000000000005,0.1845,0.9500000000000001,0.30000000000000004,0.9962429423,1.1271200000000001,0.36166000000000004,1.1837218634,0.17712000000000003,0.051660000000000005,0.1845,0.9500000000000001,0.31,0.9992997548
2019-09-13 09:00:00,1.08952,0.37236,1.1513929824,0.17952,0.052360000000000004,0.187,0.91,0.32,0.9646242792,1.08952,0.38236000000000003,1.1546657525,0.17952,0.052360000000000004,0.187,0.91,0.33,0.9679876032
2019-09-13 09:30:00,1.02472,0.39096000000000003,1.0967683438,0.17472000000000001,0.050960000000000005,0.182,0.85,0.34,0.9154780172,1.01472,0.41096000000000005,1.0947807086,0.17472000000000001,0.050960000000000005,0.182,0.84,0.36,0.9138927727
2019-09-13 10:00:00,0.9433600000000001,0.37348000000000003,1.0146011039,0.18336000000000002,0.05348000000000001,0.191,0.76,0.32,0.8246211251000001,0.9433600000000001,0.38348000000000004,1.0183246044,0.18336000000000002,0.05348000000000001,0.191,0.76,0.33,0.8285529555000001
2019-09-13 10:30:00,0.8376,0.33180000000000004,0.9009245251,0.1776,0.051800000000000006,0.185,0.66,0.28,0.7169379332,0.8276,0.3418,0.8954043779,0.1776,0.051800000000000006,0.185,0.65,0.29,0.7117583860000001
2019-09-13 11:00:00,0.8138400000000001,0.37362,0.8955040201000001,0.18384,0.05362,0.1915,0.63,0.32,0.7066116331000001,0.8138400000000001,0.38362,0.8997220960000001,0.18384,0.05362,0.1915,0.63,0.33,0.7111961755
2019-09-13 11:30:00,0.7809600000000001,0.37278000000000006,0.8653689676,0.18096,0.05278000000000001,0.1885,0.6000000000000001,0.32,0.68,0.7809600000000001,0.39278,0.8741708357,0.18096,0.05278000000000001,0.1885,0.6000000000000001,0.34,0.689637586
2019-09-13 12:00:00,0.8357600000000001,0.39418000000000003,0.9240522983,0.18576,0.054180000000000006,0.1935,0.65,0.34,0.7335529974,0.8357600000000001,0.39418000000000003,0.9240522983,0.18576,0.054180000000000006,0.1935,0.65,0.34,0.7335529974
2019-09-13 12:30:00,0.8528800000000001,0.39334,0.9392127821,0.18288000000000001,0.053340000000000005,0.1905,0.67,0.34,0.7513321503,0.8528800000000001,0.40334000000000003,0.9434444605000001,0.18288000000000001,0.053340000000000005,0.1905,0.67,0.35000000000000003,0.7559100476
2019-09-13 13:00:00,0.8152800000000001,0.39404000000000006,0.9055103533000001,0.18528000000000003,0.054040000000000005,0.193,0.63,0.34,0.7158910532,0.8152800000000001,0.40404,0.9099064787000001,0.18528000000000003,0.054040000000000005,0.193,0.63,0.35000000000000003,0.7206941099
2019-09-13 13:30:00,0.73192,0.33306,0.8041367110000001,0.18192000000000003,0.05306,0.1895,0.55,0.28,0.617170965,0.73192,0.34306000000000003,0.8083297904000001,0.18192000000000003,0.05306,0.1895,0.55,0.29,0.6217716623
2019-09-13 14:00:00,0.73528,0.37404000000000004,0.8249500591000001,0.18528000000000003,0.054040000000000005,0.193,0.55,0.32,0.6363175308,0.73528,0.38404000000000005,0.8295320368,0.18528000000000003,0.054040000000000005,0.193,0.55,0.33,0.6414047084000001
2019-09-13 14:30:00,0.7409600000000001,0.37278000000000006,0.8294496067,0.18096,0.05278000000000001,0.1885,0.56,0.32,0.6449806199,0.7409600000000001,0.38278,0.8339917566,0.18096,0.05278000000000001,0.1885,0.56,0.33,0.65
2019-09-13 15:00:00,0.74048,0.37264,0.8289578999999999,0.18048,0.052640000000000006,0.188,0.56,0.32,0.6449806199,0.74048,0.37264,0.8289578999999999,0.18048,0.052640000000000006,0.188,0.56,0.32,0.6449806199
2019-09-13 15:30:00,0.7747200000000001,0.39096000000000003,0.8677792346000001,0.17472000000000001,0.050960000000000005,0.182,0.6000000000000001,0.34,0.689637586,0.7647200000000001,0.40096000000000004,0.8634614062,0.17472000000000001,0.050960000000000005,0.182,0.59,0.35000000000000003,0.6860029154
2019-09-13 16:00:00,0.7790400000000001,0.35222000000000003,0.8549633033,0.17904,0.05222,0.1865,0.6000000000000001,0.30000000000000004,0.6708203932,0.7690400000000001,0.36222000000000004,0.8500740262,0.17904,0.05222,0.1865,0.59,0.31,0.6664833081
2019-09-13 16:30:00,0.8637600000000001,0.35068000000000005,0.9322326963,0.17376000000000003,0.05068,0.181,0.6900000000000001,0.30000000000000004,0.7523961722,0.8637600000000001,0.36068000000000006,0.9360402769,0.17376000000000003,0.05068,0.181,0.6900000000000001,0.31,0.756439026
2019-09-13 17:00:00,0.9571200000000001,0.35166000000000003,1.019678111,0.17712000000000003,0.051660000000000005,0.1845,0.78,0.30000000000000004,0.8357032966,0.9571200000000001,0.36166000000000004,1.0231699028,0.17712000000000003,0.051660000000000005,0.1845,0.78,0.31,0.8393449827
2019-09-13 17:30:00,1.0852,0.3511,1.1405832938,0.1752,0.0511,0.1825,0.91,0.30000000000000004,0.9581753493,1.0852,0.36110000000000003,1.1437011192,0.1752,0.0511,0.1825,0.91,0.31,0.9613532129000001
2019-09-13 18:00:00,1.13712,0.33166,1.1844999999999999,0.17712000000000003,0.051660000000000005,0.1845,0.96,0.28,1.0,1.13712,0.34166,1.1873388101,0.17712000000000003,0.051660000000000005,0.1845,0.96,0.29,1.0028459503
2019-09-13 18:30:00,1.1952,0.3511,1.245702312,0.1752,0.0511,0.1825,1.02,0.30000000000000004,1.0632027088,1.1952,0.36110000000000003,1.2485576679000001,0.1752,0.0511,0.1825,1.02,0.31,1.0660675401
2019-09-13 19:00:00,1.24712,0.32166,1.287933791,0.17712000000000003,0.051660000000000005,0.1845,1.07,0.27,1.1035397591,1.24712,0.33166,1.290467609,0.17712000000000003,0.051660000000000005,0.1845,1.07,0.28,1.1060289327
2019-09-13 19:30:00,1.2656800000000001,0.34124000000000004,1.3108739833,0.17568,0.05124,0.183,1.09,0.29,1.1279184368,1.2656800000000001,0.35124000000000005,1.3135126189,0.17568,0.05124,0.183,1.09,0.30000000000000004,1.1305308488
2019-09-13 20:00:00,1.26152,0.28836,1.294057263,0.13152,0.038360000000000005,0.137,1.13,0.25,1.1573245007,1.26152,0.29836,1.2963222593000001,0.13152,0.038360000000000005,0.137,1.13,0.26,1.1595257651
2019-09-13 20:30:00,1.25168,0.27674000000000004,1.2819078945,0.09168000000000001,0.026740000000000003,0.0955,1.16,0.25,1.1866338947,1.25168,0.28674000000000005,1.2841038315,0.09168000000000001,0.026740000000000003,0.0955,1.16,0.26,1.1887808881
2019-09-13 21:00:00,1.236,0.258,1.2626400912,0.096,0.028,0.1,1.1400000000000001,0.23,1.162970335,1.236,0.268,1.2647213132,0.096,0.028,0.1,1.1400000000000001,0.24,1.1649892703
2019-09-13 21:30:00,1.19216,0.25688,1.2195215455,0.09216,0.02688,0.096,1.1,0.23,1.1237882363,1.18216,0.26688,1.2119105578,0.09216,0.02688,0.096,1.09,0.24,1.1161093136
2019-09-13 22:00:00,1.14552,0.25786000000000003,1.1741839081,0.09552000000000001,0.027860000000000003,0.0995,1.05,0.23,1.0748953437,1.13552,0.26786000000000004,1.166685326,0.09552000000000001,0.027860000000000003,0.0995,1.04,0.24,1.0673331251
2019-09-13 22:30:00,1.08216,0.24688000000000002,1.1099639634,0.09216,0.02688,0.096,0.99,0.22,1.0141498903,1.08216,0.25688,1.1122309113,0.09216,0.02688,0.096,0.99,0.23,1.0163660758
2019-09-13 23:00:00,1.006,0.228,1.0315134512,0.096,0.028,0.1,0.91,0.2,0.9317188417000001,1.006,0.23800000000000002,1.0337698003,0.096,0.028,0.1,0.91,0.21,0.9339164845000001
2019-09-13 23:30:00,0.9195200000000001,0.23486,0.9490396462,0.11952000000000002,0.03486,0.1245,0.8,0.2,0.8246211251000001,0.9195200000000001,0.24486000000000002,0.9515636868,0.11952000000000002,0.03486,0.1245,0.8,0.21,0.8271033793
2019-09-14 00:00:00,0.85872,0.25796,0.8966289087,0.19872,0.057960000000000005,0.20700000000000002,0.66,0.2,0.689637586,0.85872,0.26796000000000003,0.8995568909,0.19872,0.057960000000000005,0.20700000000000002,0.66,0.21,0.6926037828
2019-09-14 00:30:00,0.82584,0.26712,0.8679658979,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.63,0.21,0.6640783086000001,0.8158400000000001,0.28712000000000004,0.8648888946000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.62,0.23,0.6612866247
2019-09-14 01:00:00,0.8039200000000001,0.26656,0.8469602116,0.19392,0.056560000000000006,0.202,0.61,0.21,0.6451356447000001,0.8039200000000001,0.28656000000000004,0.8534658751,0.19392,0.056560000000000006,0.202,0.61,0.23,0.6519202405
2019-09-14 01:30:00,0.79632,0.24726,0.833824352,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.6000000000000001,0.19,0.6293647591,0.80632,0.25726000000000004,0.8463655534000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.61,0.2,0.6419501538
2019-09-14 02:00:00,0.8211200000000001,0.22866000000000003,0.8523634495,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.62,0.17,0.6428841264,0.8211200000000001,0.23866,0.8551003742000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.62,0.18,0.6456004957
2019-09-14 02:30:00,0.84016,0.22838000000000003,0.8706470295000001,0.20016,0.05838,0.20850000000000002,0.64,0.17,0.6621933252000001,0.84016,0.23838,0.8733234510000001,0.20016,0.05838,0.20850000000000002,0.64,0.18,0.6648308055000001
2019-09-14 03:00:00,0.8330400000000001,0.22922,0.8640008391,0.20304000000000003,0.05922,0.21150000000000002,0.63,0.17,0.6525335240000001,0.8330400000000001,0.23922000000000002,0.8667074766,0.20304000000000003,0.05922,0.21150000000000002,0.63,0.18,0.65520989
2019-09-14 03:30:00,0.86016,0.22838000000000003,0.8899621621,0.20016,0.05838,0.20850000000000002,0.66,0.17,0.6815423685,0.85016,0.23838,0.8829479316000001,0.20016,0.05838,0.20850000000000002,0.65,0.18,0.6744627492
2019-09-14 04:00:00,0.8325600000000001,0.22908,0.8635008975,0.20256000000000002,0.05908000000000001,0.211,0.63,0.17,0.6525335240000001,0.8325600000000001,0.23908000000000001,0.8662074809,0.20256000000000002,0.05908000000000001,0.211,0.63,0.18,0.65520989
2019-09-14 04:30:00,0.8292,0.2281,0.8600013081000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.63,0.17,0.6525335240000001,0.8292,0.2381,0.8627075113,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.63,0.18,0.65520989
2019-09-14 05:00:00,0.8124,0.2232,0.8425034125,0.1824,0.053200000000000004,0.19,0.63,0.17,0.6525335240000001,0.8124,0.23320000000000002,0.8452076668,0.1824,0.053200000000000004,0.19,0.63,0.18,0.65520989
2019-09-14 05:30:00,0.8476,0.2218,0.8761398290000001,0.1776,0.051800000000000006,0.185,0.67,0.17,0.6912307864,0.8476,0.2318,0.878724644,0.1776,0.051800000000000006,0.185,0.67,0.18,0.6937578828000001
2019-09-14 06:00:00,0.8514400000000001,0.20292000000000002,0.8752865816000001,0.18144000000000002,0.05292,0.189,0.67,0.15,0.6865857558,0.8514400000000001,0.21292000000000003,0.8776588175000001,0.18144000000000002,0.05292,0.189,0.67,0.16,0.688839604
2019-09-14 06:30:00,0.8695200000000001,0.22236000000000003,0.897501532,0.17952,0.052360000000000004,0.187,0.6900000000000001,0.17,0.7106335202,0.8695200000000001,0.23236,0.9000312217,0.17952,0.052360000000000004,0.187,0.6900000000000001,0.18,0.7130918594
2019-09-14 07:00:00,0.9119200000000001,0.22306,0.9388044791000001,0.18192000000000003,0.05306,0.1895,0.73,0.17,0.7495331881,0.9119200000000001,0.23306000000000002,0.941230604,0.18192000000000003,0.05306,0.1895,0.73,0.18,0.7518643495
2019-09-14 07:30:00,1.0376,0.2818,1.0751860304,0.1776,0.051800000000000006,0.185,0.86,0.23,0.8902246907,1.0276,0.2918,1.0682270358000001,0.1776,0.051800000000000006,0.185,0.85,0.24,0.8832326987
2019-09-14 08:00:00,1.16192,0.29306000000000004,1.1983080781,0.18192000000000003,0.05306,0.1895,0.98,0.24,1.0089598605,1.15192,0.29306000000000004,1.1886142562,0.18192000000000003,0.05306,0.1895,0.97,0.24,0.9992497185
2019-09-14 08:30:00,1.1076,0.2918,1.1453929457,0.1776,0.051800000000000006,0.185,0.93,0.24,0.9604686356000001,1.1076,0.2918,1.1453929457,0.1776,0.051800000000000006,0.185,0.93,0.24,0.9604686356000001
2019-09-14 09:00:00,1.08144,0.29292,1.1204082292,0.18144000000000002,0.05292,0.189,0.9,0.24,0.9314504818,1.08144,0.29292,1.1204082292,0.18144000000000002,0.05292,0.189,0.9,0.24,0.9314504818
2019-09-14 09:30:00,1.05904,0.32222,1.106974006,0.17904,0.05222,0.1865,0.88,0.27,0.9204890005,1.04904,0.33222,1.1003885905,0.17904,0.05222,0.1865,0.87,0.28,0.9139474821
2019-09-14 10:00:00,1.00144,0.28292,1.0406372086,0.18144000000000002,0.05292,0.189,0.8200000000000001,0.23,0.8516454661,1.00144,0.29292,1.0434003067,0.18144000000000002,0.05292,0.189,0.8200000000000001,0.24,0.8544003745000001
2019-09-14 10:30:00,0.8785600000000001,0.28208,0.9227333309,0.17856000000000002,0.05208,0.186,0.7000000000000001,0.23,0.7368174808,0.8785600000000001,0.29208,0.9258392949,0.17856000000000002,0.05208,0.186,0.7000000000000001,0.24,0.74
2019-09-14 11:00:00,0.8609600000000001,0.32278,0.9194775962,0.18096,0.05278000000000001,0.1885,0.68,0.27,0.731641989,0.8609600000000001,0.33278,0.9230355627,0.18096,0.05278000000000001,0.1885,0.68,0.28,0.7353910524
2019-09-14 11:30:00,0.8185600000000001,0.34208000000000005,0.88716357,0.17856000000000002,0.05208,0.186,0.64,0.29,0.7026378868,0.8185600000000001,0.35208,0.8910672253,0.17856000000000002,0.05208,0.186,0.64,0.30000000000000004,0.7068238819
2019-09-14 12:00:00,0.7904800000000001,0.34264000000000006,0.8615455879,0.18048,0.052640000000000006,0.188,0.61,0.29,0.6754257916,0.7904800000000001,0.35264,0.8655712565,0.18048,0.052640000000000006,0.188,0.61,0.30000000000000004,0.679779376
2019-09-14 12:30:00,0.75856,0.34208000000000005,0.8321249906,0.17856000000000002,0.05208,0.186,0.58,0.29,0.6484597135,0.75856,0.35208,0.8362855971,0.17856000000000002,0.05208,0.186,0.58,0.30000000000000004,0.6529931087
2019-09-14 13:00:00,0.7804800000000001,0.31264000000000003,0.8407691717,0.18048,0.052640000000000006,0.188,0.6000000000000001,0.26,0.653911309,0.7804800000000001,0.33264000000000005,0.8484093352000001,0.18048,0.052640000000000006,0.188,0.6000000000000001,0.28,0.6621178143
2019-09-14 13:30:00,0.71904,0.29222000000000004,0.7761514350000001,0.17904,0.05222,0.1865,0.54,0.24,0.5909314681,0.71904,0.30222000000000004,0.7799714418,0.17904,0.05222,0.1865,0.54,0.25,0.5950630219
2019-09-14 14:00:00,0.7804800000000001,0.36264,0.8606141993,0.18048,0.052640000000000006,0.188,0.6000000000000001,0.31,0.6753517602,0.7804800000000001,0.37264,0.8648754824,0.18048,0.052640000000000006,0.188,0.6000000000000001,0.32,0.68
2019-09-14 14:30:00,0.7495200000000001,0.36236,0.8325172671000001,0.17952,0.052360000000000004,0.187,0.5700000000000001,0.31,0.6488451279,0.7495200000000001,0.37236,0.8369182756,0.17952,0.052360000000000004,0.187,0.5700000000000001,0.32,0.6536818798
2019-09-14 15:00:00,0.7695200000000001,0.36236,0.8505679279,0.17952,0.052360000000000004,0.187,0.59,0.31,0.6664833081,0.7595200000000001,0.37236,0.8458856897,0.17952,0.052360000000000004,0.187,0.58,0.32,0.6624198065
2019-09-14 15:30:00,0.7690400000000001,0.35222000000000003,0.8458613657,0.17904,0.05222,0.1865,0.59,0.30000000000000004,0.6618912297,0.75904,0.36222000000000004,0.8410380788,0.17904,0.05222,0.1865,0.58,0.31,0.6576473219
2019-09-14 16:00:00,0.8204800000000001,0.33264000000000005,0.8853455822,0.18048,0.052640000000000006,0.188,0.64,0.28,0.6985699679,0.8204800000000001,0.36264,0.8970480478,0.18048,0.052640000000000006,0.188,0.64,0.31,0.7111258679
2019-09-14 16:30:00,0.8685600000000001,0.36208,0.9410092454000001,0.17856000000000002,0.05208,0.186,0.6900000000000001,0.31,0.756439026,0.8685600000000001,0.37208,0.9449021113,0.17856000000000002,0.05208,0.186,0.6900000000000001,0.32,0.7605918748
2019-09-14 17:00:00,0.93952,0.36236,1.006976961,0.17952,0.052360000000000004,0.187,0.76,0.31,0.8207923002,0.93952,0.36236,1.006976961,0.17952,0.052360000000000004,0.187,0.76,0.31,0.8207923002
2019-09-14 17:30:00,1.00856,0.31208,1.0557401195,0.17856000000000002,0.05208,0.186,0.8300000000000001,0.26,0.8697700846,1.00856,0.32208000000000003,1.0587392502,0.17856000000000002,0.05208,0.186,0.8300000000000001,0.27,0.872811549
2019-09-14 18:00:00,1.09048,0.30264,1.1316967792,0.18048,0.052640000000000006,0.188,0.91,0.25,0.9437160590000001,1.09048,0.31264000000000003,1.1344119181,0.18048,0.052640000000000006,0.188,0.91,0.26,0.9464142856000001
2019-09-14 18:30:00,1.18808,0.30194000000000004,1.2258474008,0.17808000000000002,0.05194000000000001,0.1855,1.01,0.25,1.0404806582,1.17808,0.31194000000000005,1.2186792236,0.17808000000000002,0.05194000000000001,0.1855,1.0,0.26,1.0332473082
2019-09-14 19:00:00,1.24,0.2725,1.2695890083,0.18,0.052500000000000005,0.1875,1.06,0.22,1.0825894882,1.24,0.29250000000000004,1.2740314949,0.18,0.052500000000000005,0.1875,1.06,0.24,1.0868302535
2019-09-14 19:30:00,1.26856,0.29208,1.301750821,0.17856000000000002,0.05208,0.186,1.09,0.24,1.1161093136,1.26856,0.30208,1.3040309812,0.17856000000000002,0.05208,0.186,1.09,0.25,1.1183022847
2019-09-14 20:00:00,1.27096,0.26278,1.297841535,0.18096,0.05278000000000001,0.1885,1.09,0.21,1.1100450441,1.27096,0.27278,1.2999031695,0.18096,0.05278000000000001,0.1885,1.09,0.22,1.1119802157
2019-09-14 20:30:00,1.26808,0.26194,1.2948511304,0.17808000000000002,0.05194000000000001,0.1855,1.09,0.21,1.1100450441,1.26808,0.27194,1.2969110417,0.17808000000000002,0.05194000000000001,0.1855,1.09,0.22,1.1119802157
2019-09-14 21:00:00,1.20808,0.21444000000000002,1.2269644657,0.11808,0.034440000000000005,0.123,1.09,0.18,1.1047624179,1.20808,0.22444000000000003,1.2287516429,0.11808,0.034440000000000005,0.123,1.09,0.19,1.1064357189
2019-09-14 21:30:00,1.1384,0.2187,1.1592170849,0.0984,0.0287,0.10250000000000001,1.04,0.19,1.0572133181,1.1384,0.23870000000000002,1.1631561589000001,0.0984,0.0287,0.10250000000000001,1.04,0.21,1.0609901036
2019-09-14 22:00:00,1.09128,0.21954,1.1131441281,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.99,0.19,1.0080674581,1.09128,0.23954000000000003,1.1172606903,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.99,0.21,1.0120276676
2019-09-14 22:30:00,1.02456,0.21758000000000002,1.0474083492,0.09456,0.027580000000000004,0.0985,0.93,0.19,0.9492101980000001,1.02456,0.23758,1.0517449548,0.09456,0.027580000000000004,0.0985,0.93,0.21,0.9534149149000001
2019-09-14 23:00:00,0.9679200000000001,0.21856,0.9922890708000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.87,0.19,0.8905054744,0.9579200000000001,0.22856,0.9848098294000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.86,0.2,0.8829496022000001
2019-09-14 23:30:00,0.90456,0.21758000000000002,0.9303600647,0.09456,0.027580000000000004,0.0985,0.81,0.19,0.8319855768000001,0.89456,0.22758000000000003,0.9230548467,0.09456,0.027580000000000004,0.0985,0.8,0.2,0.8246211251000001
2019-09-15 00:00:00,0.8388800000000001,0.20884000000000003,0.864484702,0.09888000000000001,0.02884,0.10300000000000001,0.74,0.18,0.7615773106,0.8288800000000001,0.22884000000000002,0.8598894115,0.09888000000000001,0.02884,0.10300000000000001,0.73,0.2,0.7569015788
2019-09-15 00:30:00,0.79024,0.24382,0.8269990629,0.15024,0.043820000000000005,0.1565,0.64,0.2,0.6705221846,0.78024,0.25382000000000005,0.8204870809,0.15024,0.043820000000000005,0.1565,0.63,0.21,0.6640783086000001
2019-09-15 01:00:00,0.7792,0.2581,0.8208338748,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.58,0.2,0.613514466,0.7792,0.2681,0.824032918,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.58,0.21,0.6168468205000001
2019-09-15 01:30:00,0.7758400000000001,0.25712,0.8173361610000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.58,0.2,0.613514466,0.7758400000000001,0.26712,0.8205368974,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.58,0.21,0.6168468205000001
2019-09-15 02:00:00,0.8092,0.2581,0.8493646155000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.61,0.2,0.6419501538,0.8092,0.2581,0.8493646155000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.61,0.2,0.6419501538
2019-09-15 02:30:00,0.7968000000000001,0.2474,0.8343242775,0.1968,0.0574,0.20500000000000002,0.6000000000000001,0.19,0.6293647591,0.7968000000000001,0.2574,0.8373440153,0.1968,0.0574,0.20500000000000002,0.6000000000000001,0.2,0.632455532
2019-09-15 03:00:00,0.80064,0.23852,0.8354137897,0.20064,0.05852,0.209,0.6000000000000001,0.18,0.6264183905,0.80064,0.24852000000000002,0.8383236845,0.20064,0.05852,0.209,0.6000000000000001,0.19,0.6293647591
2019-09-15 03:30:00,0.82776,0.23768000000000003,0.8612075244,0.19776000000000002,0.05768,0.20600000000000002,0.63,0.18,0.65520989,0.82776,0.24768,0.8640208331,0.19776000000000002,0.05768,0.20600000000000002,0.63,0.19,0.6580273551
2019-09-15 04:00:00,0.81064,0.23852,0.8450023669000001,0.20064,0.05852,0.209,0.61,0.18,0.6360031446000001,0.81064,0.24852000000000002,0.8478793546000001,0.20064,0.05852,0.209,0.61,0.19,0.6389053138
2019-09-15 04:30:00,0.80776,0.23768000000000003,0.8420023753,0.19776000000000002,0.05768,0.20600000000000002,0.61,0.18,0.6360031446000001,0.80776,0.23768000000000003,0.8420023753,0.19776000000000002,0.05768,0.20600000000000002,0.61,0.18,0.6360031446000001
2019-09-15 05:00:00,0.79112,0.23866,0.8263349502,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.59,0.18,0.6168468205000001,0.79112,0.23866,0.8263349502,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.59,0.18,0.6168468205000001
2019-09-15 05:30:00,0.81776,0.24768,0.8544453172,0.19776000000000002,0.05768,0.20600000000000002,0.62,0.19,0.6484597135,0.81776,0.25768,0.8573974574000001,0.19776000000000002,0.05768,0.20600000000000002,0.62,0.2,0.651459899
2019-09-15 06:00:00,0.82064,0.24852000000000002,0.8574451586,0.20064,0.05852,0.209,0.62,0.19,0.6484597135,0.82064,0.25852,0.8603967689,0.20064,0.05852,0.209,0.62,0.2,0.651459899
2019-09-15 06:30:00,0.8282400000000001,0.25782,0.8674402861,0.19824000000000003,0.05782,0.20650000000000002,0.63,0.2,0.6609841148000001,0.8182400000000001,0.25782,0.8578973423,0.19824000000000003,0.05782,0.20650000000000002,0.62,0.2,0.651459899
2019-09-15 07:00:00,0.8104800000000001,0.24264000000000002,0.8460212763,0.18048,0.052640000000000006,0.188,0.63,0.19,0.6580273551,0.8204800000000001,0.25264000000000003,0.8584954281,0.18048,0.052640000000000006,0.188,0.64,0.2,0.6705221846
2019-09-15 07:30:00,0.9152,0.2411,0.9464249838000001,0.1752,0.0511,0.1825,0.74,0.19,0.7640026178,0.9152,0.2611,0.9517164756000001,0.1752,0.0511,0.1825,0.74,0.21,0.7692203845000001
2019-09-15 08:00:00,1.00048,0.26264000000000004,1.0343790408,0.18048,0.052640000000000006,0.188,0.8200000000000001,0.21,0.8464632302,1.00048,0.26264000000000004,1.0343790408,0.18048,0.052640000000000006,0.188,0.8200000000000001,0.21,0.8464632302
2019-09-15 08:30:00,0.9452,0.2311,0.9730417514,0.1752,0.0511,0.1825,0.77,0.18,0.7907591289,0.9452,0.2411,0.9754651455000001,0.1752,0.0511,0.1825,0.77,0.19,0.7930952024
2019-09-15 09:00:00,0.9471200000000001,0.23166000000000003,0.9750398197000001,0.17712000000000003,0.051660000000000005,0.1845,0.77,0.18,0.7907591289,0.9571200000000001,0.24166,0.9871566492,0.17712000000000003,0.051660000000000005,0.1845,0.78,0.19,0.8028075735
2019-09-15 09:30:00,1.03664,0.27152000000000004,1.0716088839,0.17664000000000002,0.05152,0.184,0.86,0.22,0.8876936408,1.02664,0.28152000000000005,1.0645389612,0.17664000000000002,0.05152,0.184,0.85,0.23,0.8805679985
2019-09-15 10:00:00,1.03808,0.25194,1.0682152639,0.17808000000000002,0.05194000000000001,0.1855,0.86,0.2,0.8829496022000001,1.02808,0.26194,1.0609246203,0.17808000000000002,0.05194000000000001,0.1855,0.85,0.21,0.8755569656000001
2019-09-15 10:30:00,0.9923200000000001,0.26026000000000005,1.0258821813,0.17232,0.050260000000000006,0.17950000000000002,0.8200000000000001,0.21,0.8464632302,0.9823200000000001,0.28026,1.021517621,0.17232,0.050260000000000006,0.17950000000000002,0.81,0.23,0.8420213774
2019-09-15 11:00:00,0.94808,0.24194000000000002,0.9784634127,0.17808000000000002,0.05194000000000001,0.1855,0.77,0.19,0.7930952024,0.93808,0.25194,0.9713227322,0.17808000000000002,0.05194000000000001,0.1855,0.76,0.2,0.7858753082000001
2019-09-15 11:30:00,0.9218400000000001,0.28012000000000004,0.9634605337000001,0.17184000000000002,0.050120000000000005,0.179,0.75,0.23,0.7844743463,0.9218400000000001,0.29012000000000004,0.9664153351,0.17184000000000002,0.050120000000000005,0.179,0.75,0.24,0.7874642849
2019-09-15 12:00:00,0.9080800000000001,0.26194,0.9451041477000001,0.17808000000000002,0.05194000000000001,0.1855,0.73,0.21,0.7596051606,0.9080800000000001,0.27194,0.9479243904,0.17808000000000002,0.05194000000000001,0.1855,0.73,0.22,0.7624303247
2019-09-15 12:30:00,0.9547200000000001,0.26096,0.9897425928,0.17472000000000001,0.050960000000000005,0.182,0.78,0.21,0.8077747211,0.9547200000000001,0.27096000000000003,0.9924261182,0.17472000000000001,0.050960000000000005,0.182,0.78,0.22,0.8104319836
2019-09-15 13:00:00,0.9776,0.26180000000000003,1.0120479238,0.1776,0.051800000000000006,0.185,0.8,0.21,0.8271033793,0.9776,0.2718,1.014680738,0.1776,0.051800000000000006,0.185,0.8,0.22,0.8296987405
2019-09-15 13:30:00,0.9347200000000001,0.26096,0.970464631,0.17472000000000001,0.050960000000000005,0.182,0.76,0.21,0.7884795495,0.9347200000000001,0.27096000000000003,0.9732013152000001,0.17472000000000001,0.050960000000000005,0.182,0.76,0.22,0.7912016178
2019-09-15 14:00:00,0.9176000000000001,0.26180000000000003,0.9542164325,0.1776,0.051800000000000006,0.185,0.74,0.21,0.7692203845000001,0.9076000000000001,0.2718,0.9474244033,0.1776,0.051800000000000006,0.185,0.73,0.22,0.7624303247
2019-09-15 14:30:00,0.88424,0.29082,0.9308365324000001,0.17424,0.050820000000000004,0.18150000000000002,0.71,0.24,0.7494664769,0.88424,0.30082000000000003,0.9340091274000001,0.17424,0.050820000000000004,0.18150000000000002,0.71,0.25,0.7527283707
2019-09-15 15:00:00,0.8676,0.2918,0.9153562148000001,0.1776,0.051800000000000006,0.185,0.6900000000000001,0.24,0.7305477397,0.8676,0.3018,0.9185929458000001,0.1776,0.051800000000000006,0.185,0.6900000000000001,0.25,0.7338937253000001
2019-09-15 15:30:00,0.93376,0.32068,0.9872909399,0.17376000000000003,0.05068,0.181,0.76,0.27,0.8065358021,0.92376,0.33068000000000003,0.981163493,0.17376000000000003,0.05068,0.181,0.75,0.28,0.8005623024
2019-09-15 16:00:00,0.9476,0.2918,0.9915104639000001,0.1776,0.051800000000000006,0.185,0.77,0.24,0.8065358021,0.9476,0.3018,0.9944993715,0.1776,0.051800000000000006,0.185,0.77,0.25,0.8095677859
2019-09-15 16:30:00,0.9852000000000001,0.2911,1.0273063078,0.1752,0.0511,0.1825,0.81,0.24,0.8448076704,0.9852000000000001,0.30110000000000003,1.0301845708,0.1752,0.0511,0.1825,0.81,0.25,0.8477027781
2019-09-15 17:00:00,1.05808,0.30194000000000004,1.1003186129,0.17808000000000002,0.05194000000000001,0.1855,0.88,0.25,0.9148223871000001,1.05808,0.31194000000000005,1.1031046415,0.17808000000000002,0.05194000000000001,0.1855,0.88,0.26,0.9176055798
2019-09-15 17:30:00,1.1952,0.3211,1.2375816135,0.1752,0.0511,0.1825,1.02,0.27,1.0551303237,1.1852,0.3311,1.2305796398,0.1752,0.0511,0.1825,1.01,0.28,1.0480935073
2019-09-15 18:00:00,1.24808,0.32194,1.2889332993,0.17808000000000002,0.05194000000000001,0.1855,1.07,0.27,1.1035397591,1.24808,0.33194,1.2914673244000001,0.17808000000000002,0.05194000000000001,0.1855,1.07,0.28,1.1060289327
2019-09-15 18:30:00,1.3052000000000001,0.3411,1.3490353035,0.1752,0.0511,0.1825,1.13,0.29,1.1666190466,1.3052000000000001,0.3511,1.3515984055999999,0.1752,0.0511,0.1825,1.13,0.30000000000000004,1.1691449867
2019-09-15 19:00:00,1.3576000000000001,0.3618,1.404982918,0.1776,0.051800000000000006,0.185,1.18,0.31,1.2200409829,1.3576000000000001,0.3718,1.4075912049000001,0.1776,0.051800000000000006,0.185,1.18,0.32,1.2226201372
2019-09-15 19:30:00,1.3518400000000002,0.34012000000000003,1.3939702292,0.17184000000000002,0.050120000000000005,0.179,1.18,0.29,1.2151131635,1.3518400000000002,0.35012000000000004,1.3964438406,0.17184000000000002,0.050120000000000005,0.179,1.18,0.30000000000000004,1.2175385004
2019-09-15 20:00:00,1.35568,0.33124000000000003,1.3955601743,0.17568,0.05124,0.183,1.18,0.28,1.2127654349,1.35568,0.34124000000000004,1.3979674531000001,0.17568,0.05124,0.183,1.18,0.29,1.2151131635
2019-09-15 20:30:00,1.2952,0.3211,1.3344093263,0.1752,0.0511,0.1825,1.12,0.27,1.1520850663,1.2852000000000001,0.3311,1.3271647411,0.1752,0.0511,0.1825,1.11,0.28,1.1447707194
2019-09-15 21:00:00,1.2276,0.2918,1.2618038675,0.1776,0.051800000000000006,0.185,1.05,0.24,1.0770793843,1.2176,0.3018,1.2544452957,0.1776,0.051800000000000006,0.185,1.04,0.25,1.0696261029
2019-09-15 21:30:00,1.16232,0.29026,1.1980144615000001,0.17232,0.050260000000000006,0.17950000000000002,0.99,0.24,1.0186756108,1.16232,0.30026,1.2004765096,0.17232,0.050260000000000006,0.17950000000000002,0.99,0.25,1.0210778619
2019-09-15 22:00:00,1.0676,0.2718,1.1016555723,0.1776,0.051800000000000006,0.185,0.89,0.22,0.9167878708,1.0676,0.2818,1.1041652956,0.1776,0.051800000000000006,0.185,0.89,0.23,0.9192388155000001
2019-09-15 22:30:00,1.01136,0.27998,1.0493988041,0.17136,0.049980000000000004,0.17850000000000002,0.84,0.23,0.8709190548,1.01136,0.28998,1.0521109495,0.17136,0.049980000000000004,0.17850000000000002,0.84,0.24,0.8736131867
2019-09-15 23:00:00,0.9442400000000001,0.28082,0.9851137244,0.17424,0.050820000000000004,0.18150000000000002,0.77,0.23,0.8036168241,0.9342400000000001,0.29082,0.9784583026,0.17424,0.050820000000000004,0.18150000000000002,0.76,0.24,0.7969943538
2019-09-15 23:30:00,0.8456800000000001,0.28124000000000005,0.8912186039000001,0.17568,0.05124,0.183,0.67,0.23,0.7083784299,0.8456800000000001,0.29124,0.8944246195000001,0.17568,0.05124,0.183,0.67,0.24,0.7116881339000001
2019-09-16 00:00:00,0.79664,0.28152000000000005,0.8449194044,0.17664000000000002,0.05152,0.184,0.62,0.23,0.6612866247,0.79664,0.29152,0.8483037192,0.17664000000000002,0.05152,0.184,0.62,0.24,0.6648308055000001
2019-09-16 00:30:00,0.7698400000000001,0.25912,0.8122787699,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.67,0.23,0.7083784299,0.7598400000000001,0.26912,0.8060908137,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.66,0.24,0.7022819946000001
2019-09-16 01:00:00,0.7655200000000001,0.23786000000000002,0.8016222614,0.09552000000000001,0.027860000000000003,0.0995,0.67,0.21,0.7021395873,0.7555200000000001,0.24786000000000002,0.7951383842,0.09552000000000001,0.027860000000000003,0.0995,0.66,0.22,0.6957010852000001
2019-09-16 01:30:00,0.7532800000000001,0.28054,0.8038242656,0.17328000000000002,0.05054,0.18050000000000002,0.58,0.23,0.6239390996,0.7532800000000001,0.29054,0.80736872,0.17328000000000002,0.05054,0.18050000000000002,0.58,0.24,0.6276941931000001
2019-09-16 02:00:00,0.8,0.2525,0.8389018119,0.18,0.052500000000000005,0.1875,0.62,0.2,0.651459899,0.8,0.2525,0.8389018119,0.18,0.052500000000000005,0.1875,0.62,0.2,0.651459899
