Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-16 02:30:00,0.8071200000000001,0.25166,0.8454439366000001,0.17712000000000003,0.051660000000000005,0.1845,0.63,0.2,0.6609841148000001,0.8071200000000001,0.25166,0.8454439366000001,0.17712000000000003,0.051660000000000005,0.1845,0.63,0.2,0.6609841148000001
2019-09-16 03:00:00,0.81096,0.25278,0.8494432588,0.18096,0.05278000000000001,0.1885,0.63,0.2,0.6609841148000001,0.81096,0.25278,0.8494432588,0.18096,0.05278000000000001,0.1885,0.63,0.2,0.6609841148000001
2019-09-16 03:30:00,0.8276,0.2518,0.8650578015,0.1776,0.051800000000000006,0.185,0.65,0.2,0.6800735254,0.8276,0.2518,0.8650578015,0.1776,0.051800000000000006,0.185,0.65,0.2,0.6800735254
2019-09-16 04:00:00,0.8004800000000001,0.22264,0.8308650913000001,0.18048,0.052640000000000006,0.188,0.62,0.17,0.6428841264,0.8004800000000001,0.23264,0.8336003839,0.18048,0.052640000000000006,0.188,0.62,0.18,0.6456004957
2019-09-16 04:30:00,0.7995200000000001,0.22236000000000003,0.8298651698,0.17952,0.052360000000000004,0.187,0.62,0.17,0.6428841264,0.7995200000000001,0.23236,0.8326003843,0.17952,0.052360000000000004,0.187,0.62,0.18,0.6456004957
2019-09-16 05:00:00,0.7819200000000001,0.23306000000000002,0.8159141193,0.18192000000000003,0.05306,0.1895,0.6000000000000001,0.18,0.6264183905,0.7819200000000001,0.24306000000000003,0.81882663,0.18192000000000003,0.05306,0.1895,0.6000000000000001,0.19,0.6293647591
2019-09-16 05:30:00,0.8200000000000001,0.2325,0.8523240288,0.18,0.052500000000000005,0.1875,0.64,0.18,0.6648308055000001,0.8200000000000001,0.24250000000000002,0.8551059876,0.18,0.052500000000000005,0.1875,0.64,0.19,0.6676076692
2019-09-16 06:00:00,0.8219200000000001,0.23306000000000002,0.8543239725,0.18192000000000003,0.05306,0.1895,0.64,0.18,0.6648308055000001,0.8219200000000001,0.24306000000000003,0.8571059736000001,0.18192000000000003,0.05306,0.1895,0.64,0.19,0.6676076692
2019-09-16 06:30:00,0.8995200000000001,0.25236000000000003,0.9342493243000001,0.17952,0.052360000000000004,0.187,0.72,0.2,0.7472616677,0.8995200000000001,0.26236000000000004,0.937,0.17952,0.052360000000000004,0.187,0.72,0.21,0.75
2019-09-16 07:00:00,0.9819200000000001,0.25306,1.0140050542,0.18192000000000003,0.05306,0.1895,0.8,0.2,0.8246211251000001,0.9819200000000001,0.26306,1.0165468263,0.18192000000000003,0.05306,0.1895,0.8,0.21,0.8271033793
2019-09-16 07:30:00,1.1476,0.33180000000000004,1.1946032814,0.1776,0.051800000000000006,0.185,0.97,0.28,1.0096038827,1.1376,0.3418,1.1878387938000001,0.1776,0.051800000000000006,0.185,0.96,0.29,1.0028459503
2019-09-16 08:00:00,1.20952,0.35236,1.2598000635,0.17952,0.052360000000000004,0.187,1.03,0.30000000000000004,1.0728000746,1.19952,0.31236,1.2395228921,0.17952,0.052360000000000004,0.187,1.02,0.26,1.0526157894
2019-09-16 08:30:00,1.25328,0.40054,1.3157290945,0.17328000000000002,0.05054,0.18050000000000002,1.08,0.35000000000000003,1.1352973179,1.25328,0.41054,1.3188077381,0.17328000000000002,0.05054,0.18050000000000002,1.08,0.36,1.1384199577
2019-09-16 09:00:00,1.2456800000000001,0.40124000000000004,1.3087063078,0.17568,0.05124,0.183,1.07,0.35000000000000003,1.1257886125,1.2456800000000001,0.41124000000000005,1.3118067693,0.17568,0.05124,0.183,1.07,0.36,1.1289375536
2019-09-16 09:30:00,1.23424,0.41082,1.3008156864,0.17424,0.050820000000000004,0.18150000000000002,1.06,0.36,1.1194641575,1.22424,0.41082,1.2913313479,0.17424,0.050820000000000004,0.18150000000000002,1.05,0.36,1.11
2019-09-16 10:00:00,1.25808,0.40194,1.32072747,0.17808000000000002,0.05194000000000001,0.1855,1.08,0.35000000000000003,1.1352973179,1.25808,0.41194000000000003,1.323805065,0.17808000000000002,0.05194000000000001,0.1855,1.08,0.36,1.1384199577
2019-09-16 10:30:00,1.11088,0.37984,1.1740241906,0.17088,0.04984,0.178,0.9400000000000001,0.33,0.9962429423,1.11088,0.38984,1.1772975835,0.17088,0.04984,0.178,0.9400000000000001,0.34,0.99959992
2019-09-16 11:00:00,1.18712,0.45166000000000006,1.2701380437,0.17712000000000003,0.051660000000000005,0.1845,1.01,0.4,1.0863240769,1.18712,0.46166,1.2737283266000001,0.17712000000000003,0.051660000000000005,0.1845,1.01,0.41000000000000003,1.0900458706
2019-09-16 11:30:00,1.20664,0.43152,1.2814794575000001,0.17664000000000002,0.05152,0.184,1.03,0.38,1.0978615578,1.20664,0.44152,1.2848813175,0.17664000000000002,0.05152,0.184,1.03,0.39,1.1013627922
2019-09-16 12:00:00,1.18856,0.45208000000000004,1.2716332805000001,0.17856000000000002,0.05208,0.186,1.01,0.4,1.0863240769,1.18856,0.47208000000000006,1.2788801351,0.17856000000000002,0.05208,0.186,1.01,0.42,1.0938464243000001
2019-09-16 12:30:00,1.18712,0.45166000000000006,1.2701380437,0.17712000000000003,0.051660000000000005,0.1845,1.01,0.4,1.0863240769,1.18712,0.47166,1.2773868052,0.17712000000000003,0.051660000000000005,0.1845,1.01,0.42,1.0938464243000001
2019-09-16 13:00:00,1.20952,0.44236000000000003,1.2878746057,0.17952,0.052360000000000004,0.187,1.03,0.39,1.1013627922,1.20952,0.45236000000000004,1.2913435639,0.17952,0.052360000000000004,0.187,1.03,0.4,1.1049434375
2019-09-16 13:30:00,1.10664,0.37152,1.1673385113,0.17664000000000002,0.05152,0.184,0.93,0.32,0.9835141077,1.10664,0.38152,1.1705595243,0.17664000000000002,0.05152,0.184,0.93,0.33,0.9868130522
2019-09-16 14:00:00,1.20952,0.43236,1.2844741336,0.17952,0.052360000000000004,0.187,1.03,0.38,1.0978615578,1.19952,0.44236000000000003,1.2784876222000001,0.17952,0.052360000000000004,0.187,1.02,0.39,1.0920164834
2019-09-16 14:30:00,1.18616,0.43138000000000004,1.2621664906,0.17616,0.05138,0.1835,1.01,0.38,1.0791200119,1.18616,0.44138000000000005,1.2656191568000001,0.17616,0.05138,0.1835,1.01,0.39,1.0826818554
2019-09-16 15:00:00,1.17,0.41250000000000003,1.2405870586,0.18,0.052500000000000005,0.1875,0.99,0.36,1.053422992,1.16,0.42250000000000004,1.2345469817,0.18,0.052500000000000005,0.1875,0.98,0.37,1.0475208828
2019-09-16 15:30:00,1.14568,0.38124,1.2074463135,0.17568,0.05124,0.183,0.97,0.33,1.0245974819,1.14568,0.39124000000000003,1.2106409046,0.17568,0.05124,0.183,0.97,0.34,1.0278618584
2019-09-16 16:00:00,1.17944,0.36192,1.2337199034,0.10944000000000001,0.031920000000000004,0.114,1.07,0.33,1.1197321108,1.16944,0.37192000000000003,1.2271570397,0.10944000000000001,0.031920000000000004,0.114,1.06,0.34,1.1131936040000001
2019-09-16 16:30:00,1.19936,0.37898000000000004,1.2578116910000001,0.09936,0.028980000000000002,0.10350000000000001,1.1,0.35000000000000003,1.1543396381,1.19936,0.38898000000000005,1.2608607576,0.09936,0.028980000000000002,0.10350000000000001,1.1,0.36,1.1574109037
2019-09-16 17:00:00,1.27936,0.37898000000000004,1.3343117514,0.09936,0.028980000000000002,0.10350000000000001,1.18,0.35000000000000003,1.2308127396,1.27936,0.38898000000000005,1.3371863931,0.09936,0.028980000000000002,0.10350000000000001,1.18,0.36,1.2336936411
2019-09-16 17:30:00,1.296,0.338,1.3393505889,0.096,0.028,0.1,1.2,0.31,1.2393950137,1.286,0.34800000000000003,1.3322537296,0.096,0.028,0.1,1.19,0.32,1.2322743201
2019-09-16 18:00:00,1.29984,0.29912,1.3338128804,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.2,0.27,1.23,1.28984,0.30912,1.3263643541999999,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.19,0.28,1.2224974438
2019-09-16 18:30:00,1.33696,0.29828000000000005,1.3698295514,0.09696,0.028280000000000003,0.101,1.24,0.27,1.2690547664,1.3269600000000001,0.30828,1.3622993063,0.09696,0.028280000000000003,0.101,1.23,0.28,1.2614673995
2019-09-16 19:00:00,1.34752,0.29136,1.3786590587,0.10752,0.031360000000000006,0.112,1.24,0.26,1.2669648772,1.33752,0.30136,1.3710498167,0.10752,0.031360000000000006,0.112,1.23,0.27,1.2592855117
2019-09-16 19:30:00,1.31872,0.31796,1.3565105971,0.19872,0.057960000000000005,0.20700000000000002,1.12,0.26,1.1497825881,1.30872,0.32796000000000003,1.3491870886,0.19872,0.057960000000000005,0.20700000000000002,1.11,0.27,1.1423659659
2019-09-16 20:00:00,1.33968,0.31824,1.3769601301,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.1400000000000001,0.26,1.1692732786,1.33968,0.32824000000000003,1.3793056224,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.1400000000000001,0.27,1.1715374514
2019-09-16 20:30:00,1.28296,0.31628,1.3213702736,0.19296000000000002,0.056280000000000004,0.201,1.09,0.26,1.1205802069,1.28296,0.32628,1.3237994561,0.19296000000000002,0.056280000000000004,0.201,1.09,0.27,1.1229425631
2019-09-16 21:00:00,1.2192,0.2881,1.2527770153,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.02,0.23,1.0456098699,1.2192,0.29810000000000003,1.255114437,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.02,0.24,1.0478549518
2019-09-16 21:30:00,1.1644,0.2867,1.1991764883,0.19440000000000002,0.0567,0.2025,0.97,0.23,0.99689518,1.1644,0.2967,1.2016065288,0.19440000000000002,0.0567,0.2025,0.97,0.24,0.9992497185
2019-09-16 22:00:00,1.1092,0.2881,1.1460044721,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.91,0.23,0.9386160024,1.1092,0.29810000000000003,1.1485592061,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.91,0.24,0.9411163584000001
2019-09-16 22:30:00,1.03296,0.26628,1.0667293002,0.19296000000000002,0.056280000000000004,0.201,0.84,0.21,0.8658521814,1.03296,0.28628000000000003,1.0718967301,0.19296000000000002,0.056280000000000004,0.201,0.84,0.23,0.8709190548
2019-09-16 23:00:00,0.9504800000000001,0.26264000000000004,0.9860993865000001,0.18048,0.052640000000000006,0.188,0.77,0.21,0.7981227976,0.9504800000000001,0.26264000000000004,0.9860993865000001,0.18048,0.052640000000000006,0.188,0.77,0.21,0.7981227976
2019-09-16 23:30:00,0.8471200000000001,0.22166000000000002,0.8756400231,0.17712000000000003,0.051660000000000005,0.1845,0.67,0.17,0.6912307864,0.8371200000000001,0.23166000000000003,0.8685828976000001,0.17712000000000003,0.051660000000000005,0.1845,0.66,0.18,0.6841052551
2019-09-17 00:00:00,0.7809600000000001,0.22278,0.8121141853,0.18096,0.05278000000000001,0.1885,0.6000000000000001,0.17,0.6236184731000001,0.7809600000000001,0.23278000000000001,0.8149141366,0.18096,0.05278000000000001,0.1885,0.6000000000000001,0.18,0.6264183905
2019-09-17 00:30:00,0.7476,0.2318,0.7827113133,0.1776,0.051800000000000006,0.185,0.5700000000000001,0.18,0.5977457654,0.7476,0.24180000000000001,0.78573087,0.1776,0.051800000000000006,0.185,0.5700000000000001,0.19,0.6008327554
2019-09-17 01:00:00,0.74904,0.23222,0.7842111004000001,0.17904,0.05222,0.1865,0.5700000000000001,0.18,0.5977457654,0.74904,0.24222000000000002,0.7872302395,0.17904,0.05222,0.1865,0.5700000000000001,0.19,0.6008327554
2019-09-17 01:30:00,0.75616,0.22138000000000002,0.7879004061,0.17616,0.05138,0.1835,0.58,0.17,0.6044005295,0.75616,0.24138,0.7937520079,0.17616,0.05138,0.1835,0.58,0.19,0.6103277808
2019-09-17 02:00:00,0.7795200000000001,0.22236000000000003,0.8106142116,0.17952,0.052360000000000004,0.187,0.6000000000000001,0.17,0.6236184731000001,0.7795200000000001,0.23236,0.8134141627,0.17952,0.052360000000000004,0.187,0.6000000000000001,0.18,0.6264183905
2019-09-17 02:30:00,0.7947200000000001,0.22096000000000002,0.8248655648000001,0.17472000000000001,0.050960000000000005,0.182,0.62,0.17,0.6428841264,0.7947200000000001,0.23096000000000003,0.8276003867,0.17472000000000001,0.050960000000000005,0.182,0.62,0.18,0.6456004957
2019-09-17 03:00:00,0.7995200000000001,0.22236000000000003,0.8298651698,0.17952,0.052360000000000004,0.187,0.62,0.17,0.6428841264,0.7995200000000001,0.23236,0.8326003843,0.17952,0.052360000000000004,0.187,0.62,0.18,0.6456004957
2019-09-17 03:30:00,0.8390400000000001,0.22222000000000003,0.867968807,0.17904,0.05222,0.1865,0.66,0.17,0.6815423685,0.8290400000000001,0.22222000000000003,0.8583059187000001,0.17904,0.05222,0.1865,0.65,0.17,0.6718630813
2019-09-17 04:00:00,0.80952,0.22236000000000003,0.8395037820000001,0.17952,0.052360000000000004,0.187,0.63,0.17,0.6525335240000001,0.80952,0.22236000000000003,0.8395037820000001,0.17952,0.052360000000000004,0.187,0.63,0.17,0.6525335240000001
2019-09-17 04:30:00,0.80664,0.22152000000000002,0.8365041542,0.17664000000000002,0.05152,0.184,0.63,0.17,0.6525335240000001,0.80664,0.22152000000000002,0.8365041542,0.17664000000000002,0.05152,0.184,0.63,0.17,0.6525335240000001
2019-09-17 05:00:00,0.8090400000000001,0.22222000000000003,0.8390038439,0.17904,0.05222,0.1865,0.63,0.17,0.6525335240000001,0.8090400000000001,0.22222000000000003,0.8390038439,0.17904,0.05222,0.1865,0.63,0.17,0.6525335240000001
2019-09-17 05:30:00,0.8376,0.2218,0.8664692724,0.1776,0.051800000000000006,0.185,0.66,0.17,0.6815423685,0.8376,0.2218,0.8664692724,0.1776,0.051800000000000006,0.185,0.66,0.17,0.6815423685
2019-09-17 06:00:00,0.8795200000000001,0.20236,0.9024993075000001,0.17952,0.052360000000000004,0.187,0.7000000000000001,0.15,0.7158910532,0.8695200000000001,0.22236000000000003,0.897501532,0.17952,0.052360000000000004,0.187,0.6900000000000001,0.17,0.7106335202
2019-09-17 06:30:00,0.9456800000000001,0.26124,0.9810998930000001,0.17568,0.05124,0.183,0.77,0.21,0.7981227976,0.9456800000000001,0.23124000000000003,0.9735412677,0.17568,0.05124,0.183,0.77,0.18,0.7907591289
2019-09-17 07:00:00,1.01904,0.27222,1.0547730799,0.17904,0.05222,0.1865,0.84,0.22,0.8683317338000001,1.01904,0.28222,1.0573980566,0.17904,0.05222,0.1865,0.84,0.23,0.8709190548
2019-09-17 07:30:00,1.16568,0.32124,1.2091339876,0.17568,0.05124,0.183,0.99,0.27,1.0261578826,1.15568,0.33124000000000003,1.2022130427,0.17568,0.05124,0.183,0.98,0.28,1.0192153845
2019-09-17 08:00:00,1.24952,0.32236000000000004,1.2904325631,0.17952,0.052360000000000004,0.187,1.07,0.27,1.1035397591,1.23952,0.33236000000000004,1.2833054975,0.17952,0.052360000000000004,0.187,1.06,0.28,1.0963576059
2019-09-17 08:30:00,1.27328,0.37054000000000004,1.3261002413,0.17328000000000002,0.05054,0.18050000000000002,1.1,0.32,1.1456002793,1.26328,0.38054000000000004,1.3193509958,0.17328000000000002,0.05054,0.18050000000000002,1.09,0.33,1.1388590782
2019-09-17 09:00:00,1.19664,0.37152,1.2529861931,0.17664000000000002,0.05152,0.184,1.02,0.32,1.0690182412,1.19664,0.40152000000000004,1.2622066392,0.17664000000000002,0.05152,0.184,1.02,0.35000000000000003,1.0783784122
2019-09-17 09:30:00,1.12568,0.39124000000000003,1.1917315973,0.17568,0.05124,0.183,0.9500000000000001,0.34,1.0090094152,1.11568,0.40124000000000004,1.1856371283,0.17568,0.05124,0.183,0.9400000000000001,0.35000000000000003,1.0030453629
2019-09-17 10:00:00,1.04808,0.39194,1.1189676716,0.17808000000000002,0.05194000000000001,0.1855,0.87,0.34,0.9340770846,1.04808,0.40194,1.1225094432,0.17808000000000002,0.05194000000000001,0.1855,0.87,0.35000000000000003,0.9377632964
2019-09-17 10:30:00,0.8818400000000001,0.33012,0.9416055437,0.17184000000000002,0.050120000000000005,0.179,0.71,0.28,0.7632168761,0.8818400000000001,0.34012000000000003,0.9451578704,0.17184000000000002,0.050120000000000005,0.179,0.71,0.29,0.7669419796
2019-09-17 11:00:00,0.9856800000000001,0.39124000000000003,1.0604875294,0.17568,0.05124,0.183,0.81,0.34,0.8784645696000001,0.9756800000000001,0.40124000000000004,1.0549620846,0.17568,0.05124,0.183,0.8,0.35000000000000003,0.8732124598000001
2019-09-17 11:30:00,0.92376,0.40068000000000004,1.0069145942,0.17376000000000003,0.05068,0.181,0.75,0.35000000000000003,0.8276472679,0.92376,0.42068000000000005,1.015039014,0.17376000000000003,0.05068,0.181,0.75,0.37,0.8363013811000001
2019-09-17 12:00:00,0.8780800000000001,0.42194000000000004,0.9741960018,0.17808000000000002,0.05194000000000001,0.1855,0.7000000000000001,0.37,0.7917701687,0.8780800000000001,0.43194000000000005,0.9785686741,0.17808000000000002,0.05194000000000001,0.1855,0.7000000000000001,0.38,0.7964923101
2019-09-17 12:30:00,0.92376,0.42068000000000005,1.015039014,0.17376000000000003,0.05068,0.181,0.75,0.37,0.8363013811000001,0.92376,0.43068000000000006,1.0192241167,0.17376000000000003,0.05068,0.181,0.75,0.38,0.8407734534
2019-09-17 13:00:00,0.9076000000000001,0.4218,1.0008261587,0.1776,0.051800000000000006,0.185,0.73,0.37,0.8184130986,0.9076000000000001,0.4218,1.0008261587,0.1776,0.051800000000000006,0.185,0.73,0.37,0.8184130986
2019-09-17 13:30:00,0.7676000000000001,0.3518,0.8443772853,0.1776,0.051800000000000006,0.185,0.59,0.30000000000000004,0.6618912297,0.7676000000000001,0.3618,0.8485923639,0.1776,0.051800000000000006,0.185,0.59,0.31,0.6664833081
2019-09-17 14:00:00,0.8476,0.4118,0.9423401721,0.1776,0.051800000000000006,0.185,0.67,0.36,0.7605918748,0.8476,0.4218,0.9467528717,0.1776,0.051800000000000006,0.185,0.67,0.37,0.7653757247
2019-09-17 14:30:00,0.84472,0.43096,0.9483029052,0.17472000000000001,0.050960000000000005,0.182,0.67,0.38,0.7702596965,0.84472,0.44096,0.9528890806,0.17472000000000001,0.050960000000000005,0.182,0.67,0.39,0.7752418977000001
2019-09-17 15:00:00,0.8776,0.4318,0.9780761729,0.1776,0.051800000000000006,0.185,0.7000000000000001,0.38,0.7964923101,0.8776,0.4418,0.9825319333,0.1776,0.051800000000000006,0.185,0.7000000000000001,0.39,0.8013114251
2019-09-17 15:30:00,0.8342400000000001,0.40082,0.925533927,0.17424,0.050820000000000004,0.18150000000000002,0.66,0.35000000000000003,0.7470609078,0.8342400000000001,0.41082,0.9299083019000001,0.17424,0.050820000000000004,0.18150000000000002,0.66,0.36,0.7517978452
2019-09-17 16:00:00,0.8880800000000001,0.40194,0.974803493,0.17808000000000002,0.05194000000000001,0.1855,0.71,0.35000000000000003,0.7915806971,0.8880800000000001,0.41194000000000003,0.9789691772,0.17808000000000002,0.05194000000000001,0.1855,0.71,0.36,0.7960527621
2019-09-17 16:30:00,0.9176000000000001,0.40180000000000005,1.0017150293,0.1776,0.051800000000000006,0.185,0.74,0.35000000000000003,0.8185963596,0.9176000000000001,0.4118,1.0057678659,0.1776,0.051800000000000006,0.185,0.74,0.36,0.8229216245000001
2019-09-17 17:00:00,1.03952,0.40236000000000005,1.1146727771,0.17952,0.052360000000000004,0.187,0.86,0.35000000000000003,0.9284934033000001,1.03952,0.41236000000000006,1.1183213313,0.17952,0.052360000000000004,0.187,0.86,0.36,0.9323089617
2019-09-17 17:30:00,1.10808,0.33194,1.1567305002000001,0.17808000000000002,0.05194000000000001,0.1855,0.93,0.28,0.9712363255,1.10808,0.34194,1.159639707,0.17808000000000002,0.05194000000000001,0.1855,0.93,0.29,0.9741663102
2019-09-17 18:00:00,1.13944,0.31192000000000003,1.1813626031,0.10944000000000001,0.031920000000000004,0.114,1.03,0.28,1.0673799698,1.13944,0.31192000000000003,1.1813626031,0.10944000000000001,0.031920000000000004,0.114,1.03,0.28,1.0673799698
2019-09-17 18:30:00,1.1984,0.30870000000000003,1.2375210099,0.0984,0.0287,0.10250000000000001,1.1,0.28,1.1350770899,1.1884000000000001,0.31870000000000004,1.2303919091,0.0984,0.0287,0.10250000000000001,1.09,0.29,1.1279184368
2019-09-17 19:00:00,1.2384,0.2787,1.2693731721,0.0984,0.0287,0.10250000000000001,1.1400000000000001,0.25,1.1670903992000001,1.2284,0.2887,1.2618693474,0.0984,0.0287,0.10250000000000001,1.13,0.26,1.1595257651
2019-09-17 19:30:00,1.2940800000000001,0.27744,1.3234863051999999,0.09408000000000001,0.027440000000000003,0.098,1.2,0.25,1.2257650672,1.2940800000000001,0.28744000000000003,1.325618648,0.09408000000000001,0.027440000000000003,0.098,1.2,0.26,1.2278436383
2019-09-17 20:00:00,1.3084,0.2787,1.3377534339000001,0.0984,0.0287,0.10250000000000001,1.21,0.25,1.2355565548,1.3084,0.2887,1.3398724753,0.0984,0.0287,0.10250000000000001,1.21,0.26,1.2376186812
2019-09-17 20:30:00,1.2940800000000001,0.25744,1.3194386685000001,0.09408000000000001,0.027440000000000003,0.098,1.2,0.23,1.2218428704,1.2840799999999999,0.26744,1.3116347052,0.09408000000000001,0.027440000000000003,0.098,1.19,0.24,1.2139604606
2019-09-17 21:00:00,1.2184,0.2587,1.245561821,0.0984,0.0287,0.10250000000000001,1.12,0.23,1.1433722054,1.2184,0.2687,1.2476771417,0.0984,0.0287,0.10250000000000001,1.12,0.24,1.1454256851
2019-09-17 21:30:00,1.1488800000000001,0.25884,1.1776771204,0.09888000000000001,0.02884,0.10300000000000001,1.05,0.23,1.0748953437,1.1488800000000001,0.25884,1.1776771204,0.09888000000000001,0.02884,0.10300000000000001,1.05,0.23,1.0748953437
2019-09-17 22:00:00,1.08616,0.24388,1.1132030363,0.11616000000000001,0.03388,0.121,0.97,0.21,0.9924716621,1.08616,0.25388,1.1154365065,0.11616000000000001,0.03388,0.121,0.97,0.22,0.9946356117
2019-09-17 22:30:00,1.0168,0.2874,1.0566366452,0.1968,0.0574,0.20500000000000002,0.8200000000000001,0.23,0.8516454661,1.0168,0.2874,1.0566366452,0.1968,0.0574,0.20500000000000002,0.8200000000000001,0.23,0.8516454661
2019-09-17 23:00:00,0.9311200000000001,0.28866,0.9748379609000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.73,0.23,0.7653757247,0.92112,0.22866000000000003,0.9490771570000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.72,0.17,0.7397972695
2019-09-17 23:30:00,0.8534400000000001,0.24642000000000003,0.8883032421,0.19344000000000003,0.056420000000000005,0.2015,0.66,0.19,0.6868041933,0.8534400000000001,0.25642000000000004,0.8911290872000001,0.19344000000000003,0.056420000000000005,0.2015,0.66,0.2,0.689637586
2019-09-18 00:00:00,0.7858400000000001,0.24712000000000003,0.8237795822,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.59,0.19,0.6198386887,0.7858400000000001,0.25712,0.8268344453,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.59,0.2,0.6229767251
2019-09-18 00:30:00,0.76968,0.24824000000000002,0.8087214601,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.5700000000000001,0.19,0.6008327554,0.75968,0.25824,0.8023724821,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.56,0.2,0.5946427499
2019-09-18 01:00:00,0.7572,0.2446,0.7957267119,0.1872,0.0546,0.195,0.5700000000000001,0.19,0.6008327554,0.7472000000000001,0.2546,0.7893852038,0.1872,0.0546,0.195,0.56,0.2,0.5946427499
2019-09-18 01:30:00,0.7566400000000001,0.24152,0.7942518492,0.17664000000000002,0.05152,0.184,0.58,0.19,0.6103277808,0.7566400000000001,0.25152,0.7973496096,0.17664000000000002,0.05152,0.184,0.58,0.2,0.613514466
2019-09-18 02:00:00,0.7995200000000001,0.22236000000000003,0.8298651698,0.17952,0.052360000000000004,0.187,0.62,0.17,0.6428841264,0.7995200000000001,0.23236,0.8326003843,0.17952,0.052360000000000004,0.187,0.62,0.18,0.6456004957
2019-09-18 02:30:00,0.8152,0.2411,0.8501060228,0.1752,0.0511,0.1825,0.64,0.19,0.6676076692,0.8152,0.2511,0.8529960434,0.1752,0.0511,0.1825,0.64,0.2,0.6705221846
2019-09-18 03:00:00,0.8190400000000001,0.22222000000000003,0.8486508410000001,0.17904,0.05222,0.1865,0.64,0.17,0.6621933252000001,0.8190400000000001,0.25222,0.8569955951,0.17904,0.05222,0.1865,0.64,0.2,0.6705221846
2019-09-18 03:30:00,0.8356800000000001,0.21124,0.8619648485,0.17568,0.05124,0.183,0.66,0.16,0.6791170739,0.8256800000000001,0.22124000000000002,0.8548067618,0.17568,0.05124,0.183,0.65,0.17,0.6718630813
2019-09-18 04:00:00,0.83952,0.21236000000000002,0.8659622394000001,0.17952,0.052360000000000004,0.187,0.66,0.16,0.6791170739,0.82952,0.22236000000000003,0.8588057988000001,0.17952,0.052360000000000004,0.187,0.65,0.17,0.6718630813
2019-09-18 04:30:00,0.8356800000000001,0.21124,0.8619648485,0.17568,0.05124,0.183,0.66,0.16,0.6791170739,0.8256800000000001,0.22124000000000002,0.8548067618,0.17568,0.05124,0.183,0.65,0.17,0.6718630813
2019-09-18 05:00:00,0.8390400000000001,0.21222000000000002,0.8654625642,0.17904,0.05222,0.1865,0.66,0.16,0.6791170739,0.8290400000000001,0.22222000000000003,0.8583059187000001,0.17904,0.05222,0.1865,0.65,0.17,0.6718630813
2019-09-18 05:30:00,0.8752000000000001,0.2311,0.9051973542,0.1752,0.0511,0.1825,0.7000000000000001,0.18,0.72277244,0.8752000000000001,0.2411,0.9078018782,0.1752,0.0511,0.1825,0.7000000000000001,0.19,0.7253275122
2019-09-18 06:00:00,0.87904,0.23222,0.909196046,0.17904,0.05222,0.1865,0.7000000000000001,0.18,0.72277244,0.87904,0.20222,0.9020001386000001,0.17904,0.05222,0.1865,0.7000000000000001,0.15,0.7158910532
2019-09-18 06:30:00,0.9556800000000001,0.25124,0.9881527210000001,0.17568,0.05124,0.183,0.78,0.2,0.8052328856000001,0.9556800000000001,0.26124,0.9907424489000001,0.17568,0.05124,0.183,0.78,0.21,0.8077747211
2019-09-18 07:00:00,1.05952,0.25236000000000003,1.0891594006,0.17952,0.052360000000000004,0.187,0.88,0.2,0.9024411338,1.05952,0.26236000000000004,1.0915197662,0.17952,0.052360000000000004,0.187,0.88,0.21,0.9047098983
2019-09-18 07:30:00,1.16616,0.27138,1.1973204458,0.17616,0.05138,0.1835,0.99,0.22,1.0141498903,1.16616,0.28138,1.1996265461,0.17616,0.05138,0.1835,0.99,0.23,1.0163660758
2019-09-18 08:00:00,1.2390400000000001,0.30222000000000004,1.2753654574,0.17904,0.05222,0.1865,1.06,0.25,1.0890821824,1.2390400000000001,0.31222000000000005,1.277772065,0.17904,0.05222,0.1865,1.06,0.26,1.091421092
2019-09-18 08:30:00,1.22072,0.33646000000000004,1.2662395705,0.09072000000000001,0.02646,0.0945,1.13,0.31,1.1717508268,1.22072,0.34646000000000005,1.2689333513,0.09072000000000001,0.02646,0.0945,1.13,0.32,1.1744360349
2019-09-18 09:00:00,1.14936,0.33898,1.1983054076,0.09936,0.028980000000000002,0.10350000000000001,1.05,0.31,1.0948059189000001,1.14936,0.34898,1.2011725313000001,0.09936,0.028980000000000002,0.10350000000000001,1.05,0.32,1.0976793703
2019-09-18 09:30:00,1.11936,0.34898,1.1724989765,0.09936,0.028980000000000002,0.10350000000000001,1.02,0.32,1.0690182412,1.11936,0.35898,1.1755141216,0.09936,0.028980000000000002,0.10350000000000001,1.02,0.33,1.0720541031
2019-09-18 10:00:00,1.03888,0.34884000000000004,1.0958836617,0.09888000000000001,0.02884,0.10300000000000001,0.9400000000000001,0.32,0.992975327,1.03888,0.35884000000000005,1.099107729,0.09888000000000001,0.02884,0.10300000000000001,0.9400000000000001,0.33,0.9962429423
2019-09-18 10:30:00,0.9092800000000001,0.29604,0.9562582287,0.08928000000000001,0.02604,0.093,0.8200000000000001,0.27,0.8633075929,0.9092800000000001,0.30604000000000003,0.9594011674,0.08928000000000001,0.02604,0.093,0.8200000000000001,0.28,0.8664871609
2019-09-18 11:00:00,0.9064800000000001,0.35814,0.9746641729000001,0.09648000000000001,0.028140000000000002,0.1005,0.81,0.33,0.8746427842000001,0.9064800000000001,0.35814,0.9746641729000001,0.09648000000000001,0.028140000000000002,0.1005,0.81,0.33,0.8746427842000001
2019-09-18 11:30:00,0.8712000000000001,0.36660000000000004,0.945190457,0.0912,0.026600000000000002,0.095,0.78,0.34,0.8508818954,0.8612000000000001,0.3766,0.9399430834,0.0912,0.026600000000000002,0.095,0.77,0.35000000000000003,0.8458132182
2019-09-18 12:00:00,0.84552,0.34786,0.9142814939,0.09552000000000001,0.027860000000000003,0.0995,0.75,0.32,0.8154140053000001,0.84552,0.34786,0.9142814939,0.09552000000000001,0.027860000000000003,0.0995,0.75,0.32,0.8154140053000001
2019-09-18 12:30:00,0.84072,0.34646000000000005,0.9093099856,0.09072000000000001,0.02646,0.0945,0.75,0.32,0.8154140053000001,0.83072,0.34646000000000005,0.9000723582,0.09072000000000001,0.02646,0.0945,0.74,0.32,0.8062257748
2019-09-18 13:00:00,0.8038400000000001,0.35612000000000005,0.8791929254,0.12384,0.036120000000000006,0.129,0.68,0.32,0.7515317691000001,0.8038400000000001,0.35612000000000005,0.8791929254,0.12384,0.036120000000000006,0.129,0.68,0.32,0.7515317691000001
2019-09-18 13:30:00,0.7248800000000001,0.31684,0.7910996145,0.19488000000000003,0.05684,0.203,0.53,0.26,0.5903388857,0.7248800000000001,0.31684,0.7910996145,0.19488000000000003,0.05684,0.203,0.53,0.26,0.5903388857
2019-09-18 14:00:00,0.7701600000000001,0.38838000000000006,0.8625459118000001,0.20016,0.05838,0.20850000000000002,0.5700000000000001,0.33,0.658634952,0.7701600000000001,0.39838,0.8670946027,0.20016,0.05838,0.20850000000000002,0.5700000000000001,0.34,0.6637017402000001
2019-09-18 14:30:00,0.78632,0.41726,0.8901713599000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.59,0.36,0.6911584478,0.78632,0.42726000000000003,0.8949023690000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.59,0.37,0.6964194139000001
2019-09-18 15:00:00,0.75016,0.38838000000000006,0.844736083,0.20016,0.05838,0.20850000000000002,0.55,0.33,0.6414047084000001,0.74016,0.39838,0.8405613898000001,0.20016,0.05838,0.20850000000000002,0.54,0.34,0.6381222453000001
2019-09-18 15:30:00,0.77488,0.38684,0.8660740153,0.19488000000000003,0.05684,0.203,0.58,0.33,0.6673080248000001,0.77488,0.40684000000000003,0.8751901508000001,0.19488000000000003,0.05684,0.203,0.58,0.35000000000000003,0.6774215822
2019-09-18 16:00:00,0.8377600000000001,0.40768000000000004,0.9316892186,0.19776000000000002,0.05768,0.20600000000000002,0.64,0.35000000000000003,0.729451849,0.8377600000000001,0.40768000000000004,0.9316892186,0.19776000000000002,0.05768,0.20600000000000002,0.64,0.35000000000000003,0.729451849
2019-09-18 16:30:00,0.9520000000000001,0.41600000000000004,1.0389225188,0.192,0.056,0.2,0.76,0.36,0.8409518417,0.9520000000000001,0.426,1.0429669218,0.192,0.056,0.2,0.76,0.37,0.8452810184
2019-09-18 17:00:00,1.05096,0.41278000000000004,1.1291165795,0.18096,0.05278000000000001,0.1885,0.87,0.36,0.9415412896,1.04096,0.42278000000000004,1.1235393407,0.18096,0.05278000000000001,0.1885,0.86,0.37,0.9362157871000001
2019-09-18 17:30:00,1.08432,0.35376,1.1405682794,0.18432,0.05376,0.192,0.9,0.30000000000000004,0.9486832981000001,1.08432,0.36376000000000003,1.1437094037,0.18432,0.05376,0.192,0.9,0.31,0.9518928511
2019-09-18 18:00:00,1.14384,0.33362,1.1915,0.18384,0.05362,0.1915,0.96,0.28,1.0,1.13384,0.34362000000000004,1.1847648923,0.18384,0.05362,0.1915,0.9500000000000001,0.29,0.9932774033
2019-09-18 18:30:00,1.19944,0.32942000000000005,1.2438544328,0.16944,0.049420000000000006,0.17650000000000002,1.03,0.28,1.0673799698,1.18944,0.33942000000000005,1.2369209554,0.16944,0.049420000000000006,0.17650000000000002,1.02,0.29,1.0604244433
2019-09-18 19:00:00,1.21272,0.29746,1.2486681905,0.16272,0.04746,0.1695,1.05,0.25,1.0793516572,1.20272,0.30746,1.2413972168,0.16272,0.04746,0.1695,1.04,0.26,1.0720074627
2019-09-18 19:30:00,1.24416,0.29788000000000003,1.2793227114,0.16416,0.047880000000000006,0.171,1.08,0.25,1.1085576214,1.24416,0.30788000000000004,1.2816880276,0.16416,0.047880000000000006,0.171,1.08,0.26,1.1108555262
2019-09-18 20:00:00,1.28272,0.29746,1.316758539,0.16272,0.04746,0.1695,1.12,0.25,1.1475626345,1.28272,0.30746,1.3190535433,0.16272,0.04746,0.1695,1.12,0.26,1.1497825881
2019-09-18 20:30:00,1.2536800000000001,0.28774000000000005,1.2862767393,0.16368000000000002,0.047740000000000005,0.1705,1.09,0.24,1.1161093136,1.2536800000000001,0.28774000000000005,1.2862767393,0.16368000000000002,0.047740000000000005,0.1705,1.09,0.24,1.1161093136
2019-09-18 21:00:00,1.2132,0.29760000000000003,1.2491677229,0.1632,0.0476,0.17,1.05,0.25,1.0793516572,1.2032,0.30760000000000004,1.2418969361,0.1632,0.0476,0.17,1.04,0.26,1.0720074627
2019-09-18 21:30:00,1.178,0.279,1.2105886998,0.168,0.049,0.17500000000000002,1.01,0.23,1.035857133,1.168,0.289,1.2032227558,0.168,0.049,0.17500000000000002,1.0,0.24,1.0283968106
2019-09-18 22:00:00,1.1032,0.30760000000000004,1.1452807516,0.1632,0.0476,0.17,0.9400000000000001,0.26,0.9752948272,1.1032,0.2676,1.1351916138,0.1632,0.0476,0.17,0.9400000000000001,0.22,0.9654014709000001
2019-09-18 22:30:00,1.00464,0.23802,1.0324509916,0.16464,0.04802000000000001,0.1715,0.84,0.19,0.8612200648,1.00464,0.24802000000000002,1.0348021308,0.16464,0.04802000000000001,0.1715,0.84,0.2,0.8634813258
2019-09-18 23:00:00,0.8984800000000001,0.23914000000000002,0.9297603186000001,0.16848000000000002,0.04914,0.17550000000000002,0.73,0.19,0.7543208866000001,0.8984800000000001,0.24914000000000003,0.9323824591000001,0.16848000000000002,0.04914,0.17550000000000002,0.73,0.2,0.7569015788
2019-09-18 23:30:00,0.8384800000000001,0.24164000000000002,0.8726044923,0.10848000000000001,0.03164,0.113,0.73,0.21,0.7596051606,0.8384800000000001,0.25164000000000003,0.8754264104,0.10848000000000001,0.03164,0.113,0.73,0.22,0.7624303247
2019-09-19 00:00:00,0.7835200000000001,0.20436,0.8097324249000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.7000000000000001,0.18,0.72277244,0.7835200000000001,0.21436000000000002,0.8123138556,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.7000000000000001,0.19,0.7253275122
2019-09-19 00:30:00,0.75016,0.20338,0.7772409215,0.08016000000000001,0.02338,0.0835,0.67,0.18,0.6937578828000001,0.75016,0.21338000000000001,0.7799173354000001,0.08016000000000001,0.02338,0.0835,0.67,0.19,0.6964194139000001
2019-09-19 01:00:00,0.7282400000000001,0.20282000000000003,0.7559559842,0.07824,0.022820000000000003,0.0815,0.65,0.18,0.6744627492,0.7282400000000001,0.21282,0.7587001054,0.07824,0.022820000000000003,0.0815,0.65,0.19,0.6772001181
2019-09-19 01:30:00,0.754,0.1945,0.7786823807000001,0.084,0.0245,0.08750000000000001,0.67,0.17,0.6912307864,0.754,0.20450000000000002,0.7812401999,0.084,0.0245,0.08750000000000001,0.67,0.18,0.6937578828000001
2019-09-19 02:00:00,0.7844800000000001,0.19464,0.8082657979000001,0.08448000000000001,0.024640000000000002,0.088,0.7000000000000001,0.17,0.7203471385,0.7844800000000001,0.20464000000000002,0.8107320149,0.08448000000000001,0.024640000000000002,0.088,0.7000000000000001,0.18,0.72277244
2019-09-19 02:30:00,0.7844800000000001,0.18464000000000003,0.8059161247000001,0.08448000000000001,0.024640000000000002,0.088,0.7000000000000001,0.16,0.7180529228,0.7844800000000001,0.19464,0.8082657979000001,0.08448000000000001,0.024640000000000002,0.088,0.7000000000000001,0.17,0.7203471385
2019-09-19 03:00:00,0.77088,0.19234,0.7945128382000001,0.11088,0.03234,0.1155,0.66,0.16,0.6791170739,0.77088,0.20234000000000002,0.796992754,0.11088,0.03234,0.1155,0.66,0.17,0.6815423685
2019-09-19 03:30:00,0.792,0.17850000000000002,0.8118659064,0.132,0.0385,0.1375,0.66,0.14,0.6746851117,0.792,0.1885,0.8141229944,0.132,0.0385,0.1375,0.66,0.15,0.6768308504
2019-09-19 04:00:00,0.81832,0.16576000000000002,0.8349395188000001,0.08832000000000001,0.02576,0.092,0.73,0.14,0.7433034374,0.81832,0.17576000000000003,0.8369821981000001,0.08832000000000001,0.02576,0.092,0.73,0.15,0.7452516354000001
2019-09-19 04:30:00,0.81784,0.16562000000000002,0.8344412801000001,0.08784,0.02562,0.0915,0.73,0.14,0.7433034374,0.81784,0.17562000000000003,0.8364835025,0.08784,0.02562,0.0915,0.73,0.15,0.7452516354000001
2019-09-19 05:00:00,0.79832,0.16576000000000002,0.815347288,0.08832000000000001,0.02576,0.092,0.71,0.14,0.7236711961000001,0.79832,0.17576000000000003,0.8174389274,0.08832000000000001,0.02576,0.092,0.71,0.15,0.7256721023
2019-09-19 05:30:00,0.8283200000000001,0.16576000000000002,0.8447428011,0.08832000000000001,0.02576,0.092,0.74,0.14,0.7531268154,0.81832,0.17576000000000003,0.8369821981000001,0.08832000000000001,0.02576,0.092,0.73,0.15,0.7452516354000001
2019-09-19 06:00:00,0.8383200000000001,0.16576000000000002,0.8545506422,0.08832000000000001,0.02576,0.092,0.75,0.14,0.7629547824,0.8383200000000001,0.17576000000000003,0.8565465545000001,0.08832000000000001,0.02576,0.092,0.75,0.15,0.7648529270000001
2019-09-19 06:30:00,0.8983200000000001,0.20576000000000003,0.92158342,0.08832000000000001,0.02576,0.092,0.81,0.18,0.8297590012,0.8883200000000001,0.21576,0.9141470341000001,0.08832000000000001,0.02576,0.092,0.8,0.19,0.8222530024
2019-09-19 07:00:00,1.00712,0.24416000000000002,1.0362937807,0.11712000000000002,0.03416,0.122,0.89,0.21,0.9144397192,0.9971200000000001,0.25416,1.0290022352,0.11712000000000002,0.03416,0.122,0.88,0.22,0.9070832376
2019-09-19 07:30:00,1.1868,0.3274,1.2311315933,0.1968,0.0574,0.20500000000000002,0.99,0.27,1.0261578826,1.1868,0.33740000000000003,1.2338285943,0.1968,0.0574,0.20500000000000002,0.99,0.28,1.0288342918
2019-09-19 08:00:00,1.23824,0.32782,1.2808997814,0.19824000000000003,0.05782,0.20650000000000002,1.04,0.27,1.0744766168,1.23824,0.33782,1.2834954811000001,0.19824000000000003,0.05782,0.20650000000000002,1.04,0.28,1.0770329614
2019-09-19 08:30:00,1.27536,0.37698000000000004,1.3299086623,0.19536,0.05698,0.20350000000000001,1.08,0.32,1.1264102272,1.27536,0.38698000000000005,1.3327777947000001,0.19536,0.05698,0.20350000000000001,1.08,0.33,1.1292918135
2019-09-19 09:00:00,1.14872,0.37796,1.2093020301,0.19872,0.057960000000000005,0.20700000000000002,0.9500000000000001,0.32,1.0024470061,1.14872,0.38796,1.2124646799,0.19872,0.057960000000000005,0.20700000000000002,0.9500000000000001,0.33,1.0056838469
2019-09-19 09:30:00,1.11056,0.38558000000000003,1.175591532,0.19056,0.055580000000000004,0.1985,0.92,0.33,0.9773944956,1.11056,0.40558000000000005,1.1823022668,0.19056,0.055580000000000004,0.1985,0.92,0.35000000000000003,0.9843271814000001
2019-09-19 10:00:00,1.05048,0.37264,1.1146159877,0.18048,0.052640000000000006,0.188,0.87,0.32,0.926984358,1.05048,0.38264000000000004,1.1179989267,0.18048,0.052640000000000006,0.188,0.87,0.33,0.9304837452
2019-09-19 10:30:00,0.90856,0.33208000000000004,0.9673460601,0.17856000000000002,0.05208,0.186,0.73,0.28,0.7818567644000001,0.90856,0.34208000000000005,0.9708243919,0.17856000000000002,0.05208,0.186,0.73,0.29,0.7854934755
2019-09-19 11:00:00,0.9080800000000001,0.39194,0.9890532089,0.17808000000000002,0.05194000000000001,0.1855,0.73,0.34,0.8052949770000001,0.9080800000000001,0.40194,0.9930584323,0.17808000000000002,0.05194000000000001,0.1855,0.73,0.35000000000000003,0.8095677859
2019-09-19 11:30:00,0.8456800000000001,0.38124,0.9276414178,0.17568,0.05124,0.183,0.67,0.33,0.7468600940000001,0.8456800000000001,0.40124000000000004,0.9360385676,0.17568,0.05124,0.183,0.67,0.35000000000000003,0.7559100476
2019-09-19 12:00:00,0.8504800000000001,0.40264000000000005,0.9409756639,0.18048,0.052640000000000006,0.188,0.67,0.35000000000000003,0.7559100476,0.8504800000000001,0.41264,0.9452978367,0.18048,0.052640000000000006,0.188,0.67,0.36,0.7605918748
2019-09-19 12:30:00,0.87336,0.38348000000000004,0.9538420205,0.18336000000000002,0.05348000000000001,0.191,0.6900000000000001,0.33,0.7648529270000001,0.86336,0.39348000000000005,0.9487976602,0.18336000000000002,0.05348000000000001,0.191,0.68,0.34,0.7602631123
2019-09-19 13:00:00,0.8319200000000001,0.38306,0.9158743637000001,0.18192000000000003,0.05306,0.1895,0.65,0.33,0.7289718787,0.8319200000000001,0.39306,0.920101652,0.18192000000000003,0.05306,0.1895,0.65,0.34,0.7335529974
2019-09-19 13:30:00,0.75856,0.33208000000000004,0.8280642487000001,0.17856000000000002,0.05208,0.186,0.58,0.28,0.6440496875,0.7485600000000001,0.34208000000000005,0.8230193193,0.17856000000000002,0.05208,0.186,0.5700000000000001,0.29,0.6395310782
2019-09-19 14:00:00,0.81608,0.39844,0.9081525202,0.16608,0.048440000000000004,0.17300000000000001,0.65,0.35000000000000003,0.738241153,0.81608,0.40844,0.9125841331000001,0.16608,0.048440000000000004,0.17300000000000001,0.65,0.36,0.7430343195
2019-09-19 14:30:00,0.82984,0.39662000000000003,0.9197509717000001,0.15984,0.04662,0.1665,0.67,0.35000000000000003,0.7559100476,0.82984,0.40662000000000004,0.9241072719000001,0.15984,0.04662,0.1665,0.67,0.36,0.7605918748
2019-09-19 15:00:00,0.8322400000000001,0.39732,0.9222183039,0.16224000000000002,0.04732,0.169,0.67,0.35000000000000003,0.7559100476,0.8322400000000001,0.40732,0.9265705586,0.16224000000000002,0.04732,0.169,0.67,0.36,0.7605918748
2019-09-19 15:30:00,0.8522400000000001,0.39732,0.9403064394,0.16224000000000002,0.04732,0.169,0.6900000000000001,0.35000000000000003,0.7736924454,0.8522400000000001,0.40732,0.9445753543000001,0.16224000000000002,0.04732,0.169,0.6900000000000001,0.36,0.7782673063000001
2019-09-19 16:00:00,0.8632000000000001,0.3976,0.9503683496,0.1632,0.0476,0.17,0.7000000000000001,0.35000000000000003,0.7826237921,0.8632000000000001,0.4076,0.9545952022,0.1632,0.0476,0.17,0.7000000000000001,0.36,0.7871467462
2019-09-19 16:30:00,0.9617600000000001,0.42718000000000006,1.0523616536,0.16176000000000001,0.04718000000000001,0.1685,0.8,0.38,0.8856635930000001,0.95176,0.43718,1.0473650032,0.16176000000000001,0.04718000000000001,0.1685,0.79,0.39,0.8810221337
2019-09-19 17:00:00,1.0356,0.39830000000000004,1.1095540771,0.1656,0.0483,0.17250000000000001,0.87,0.35000000000000003,0.9377632964,1.0356,0.4083,1.1131829364,0.1656,0.0483,0.17250000000000001,0.87,0.36,0.9415412896
2019-09-19 17:30:00,1.08272,0.35746000000000006,1.1402018462,0.16272,0.04746,0.1695,0.92,0.31,0.9708243919,1.08272,0.36746,1.1433763379,0.16272,0.04746,0.1695,0.92,0.32,0.9740636530000001
2019-09-19 18:00:00,1.15248,0.31864000000000003,1.195718027,0.13248000000000001,0.03864,0.138,1.02,0.28,1.0577334258,1.14248,0.32864000000000004,1.1888081426000001,0.13248000000000001,0.03864,0.138,1.01,0.29,1.050809212
2019-09-19 18:30:00,1.2116,0.3038,1.2491072812,0.0816,0.0238,0.085,1.13,0.28,1.1641735266,1.2116,0.3138,1.2515770052000001,0.0816,0.0238,0.085,1.13,0.29,1.1666190466
2019-09-19 19:00:00,1.254,0.2645,1.281591296,0.084,0.0245,0.08750000000000001,1.17,0.24,1.1943617542,1.244,0.28450000000000003,1.2761176474,0.084,0.0245,0.08750000000000001,1.16,0.26,1.1887808881
2019-09-19 19:30:00,1.27016,0.28338,1.3013879706,0.08016000000000001,0.02338,0.0835,1.19,0.26,1.2180722474,1.26016,0.29338000000000003,1.2938605218,0.08016000000000001,0.02338,0.0835,1.18,0.27,1.2104957662
2019-09-19 20:00:00,1.29592,0.25506,1.3207816814,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.21,0.23,1.231665539,1.28592,0.26506,1.3129535597,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.2,0.24,1.2237646833
2019-09-19 20:30:00,1.29592,0.25506,1.3207816814,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.21,0.23,1.231665539,1.28592,0.26506,1.3129535597,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.2,0.24,1.2237646833
2019-09-19 21:00:00,1.23888,0.25884,1.2656309889,0.09888000000000001,0.02884,0.10300000000000001,1.1400000000000001,0.23,1.162970335,1.23888,0.26884,1.2677139267,0.09888000000000001,0.02884,0.10300000000000001,1.1400000000000001,0.24,1.1649892703
2019-09-19 21:30:00,1.1955200000000001,0.25786000000000003,1.2230126124,0.09552000000000001,0.027860000000000003,0.0995,1.1,0.23,1.1237882363,1.1955200000000001,0.26786000000000004,1.22516001,0.09552000000000001,0.027860000000000003,0.0995,1.1,0.24,1.1258774356
2019-09-19 22:00:00,1.11888,0.25884,1.1484296234,0.09888000000000001,0.02884,0.10300000000000001,1.02,0.23,1.0456098699,1.10888,0.26884,1.1410038563,0.09888000000000001,0.02884,0.10300000000000001,1.01,0.24,1.0381233067
2019-09-19 22:30:00,1.07456,0.23008,1.0989158294,0.03456,0.01008,0.036000000000000004,1.04,0.22,1.0630145813,1.07456,0.24008000000000002,1.1010529506,0.03456,0.01008,0.036000000000000004,1.04,0.23,1.0651291002
2019-09-19 23:00:00,0.9674400000000001,0.26842000000000005,1.0039867778,0.09744000000000001,0.02842,0.1015,0.87,0.24,0.9024965374,0.9574400000000001,0.18842,0.9758040018,0.09744000000000001,0.02842,0.1015,0.86,0.16,0.8747571091
2019-09-19 23:30:00,0.8464800000000001,0.19814,0.8693605984,0.09648000000000001,0.028140000000000002,0.1005,0.75,0.17,0.7690253572,0.8464800000000001,0.20814000000000002,0.8716941264,0.09648000000000001,0.028140000000000002,0.1005,0.75,0.18,0.7712976079
2019-09-20 00:00:00,0.78888,0.18884,0.8111671838000001,0.09888000000000001,0.02884,0.10300000000000001,0.6900000000000001,0.16,0.7083078427,0.78888,0.19884000000000002,0.8135533172,0.09888000000000001,0.02884,0.10300000000000001,0.6900000000000001,0.17,0.7106335202
2019-09-20 00:30:00,0.7669600000000001,0.18828,0.7897322331000001,0.09696,0.028280000000000003,0.101,0.67,0.16,0.688839604,0.7669600000000001,0.19828,0.7921758643,0.09696,0.028280000000000003,0.101,0.67,0.17,0.6912307864
2019-09-20 01:00:00,0.76936,0.18898,0.7922299224,0.09936,0.028980000000000002,0.10350000000000001,0.67,0.16,0.688839604,0.76936,0.19898000000000002,0.7946746819,0.09936,0.028980000000000002,0.10350000000000001,0.67,0.17,0.6912307864
2019-09-20 01:30:00,0.7855200000000001,0.18786000000000003,0.8076713750000001,0.09552000000000001,0.027860000000000003,0.0995,0.6900000000000001,0.16,0.7083078427,0.7755200000000001,0.19786,0.8003623242,0.09552000000000001,0.027860000000000003,0.0995,0.68,0.17,0.7009279564
2019-09-20 02:00:00,0.8193600000000001,0.16898000000000002,0.8366032811,0.09936,0.028980000000000002,0.10350000000000001,0.72,0.14,0.7334848328,0.8193600000000001,0.17898000000000003,0.8386803026,0.09936,0.028980000000000002,0.10350000000000001,0.72,0.15,0.7354590403
2019-09-20 02:30:00,0.81744,0.16842000000000001,0.8346097591,0.09744000000000001,0.02842,0.1015,0.72,0.14,0.7334848328,0.81744,0.17842000000000002,0.8366850363,0.09744000000000001,0.02842,0.1015,0.72,0.15,0.7354590403
2019-09-20 03:00:00,0.8193600000000001,0.18898,0.8408711257,0.09936,0.028980000000000002,0.10350000000000001,0.72,0.16,0.7375635566000001,0.8193600000000001,0.19898000000000002,0.8431748632,0.09936,0.028980000000000002,0.10350000000000001,0.72,0.17,0.7397972695
2019-09-20 03:30:00,0.8374400000000001,0.18842,0.8583751220000001,0.09744000000000001,0.02842,0.1015,0.74,0.16,0.7570997292,0.8374400000000001,0.19842,0.8606254993,0.09744000000000001,0.02842,0.1015,0.74,0.17,0.7592759709
2019-09-20 04:00:00,0.8393600000000001,0.16898000000000002,0.8562005898,0.09936,0.028980000000000002,0.10350000000000001,0.74,0.14,0.7531268154,0.8293600000000001,0.17898000000000003,0.8484526210000001,0.09936,0.028980000000000002,0.10350000000000001,0.73,0.15,0.7452516354000001
2019-09-20 04:30:00,0.8274400000000001,0.16842000000000001,0.8444064483,0.09744000000000001,0.02842,0.1015,0.73,0.14,0.7433034374,0.8274400000000001,0.18842,0.8486218534000001,0.09744000000000001,0.02842,0.1015,0.73,0.16,0.7473285757
2019-09-20 05:00:00,0.8193600000000001,0.17898000000000003,0.8386803026,0.09936,0.028980000000000002,0.10350000000000001,0.72,0.15,0.7354590403,0.8093600000000001,0.18898,0.8311299838,0.09936,0.028980000000000002,0.10350000000000001,0.71,0.16,0.7278049189
2019-09-20 05:30:00,0.8474400000000001,0.17842000000000002,0.8660186199000001,0.09744000000000001,0.02842,0.1015,0.75,0.15,0.7648529270000001,0.8474400000000001,0.18842,0.8681340046,0.09744000000000001,0.02842,0.1015,0.75,0.16,0.7668767828
2019-09-20 06:00:00,0.88936,0.18898,0.9092165034,0.09936,0.028980000000000002,0.10350000000000001,0.79,0.16,0.8060397013,0.87936,0.18898,0.8994372963,0.09936,0.028980000000000002,0.10350000000000001,0.78,0.16,0.7962411695
2019-09-20 06:30:00,0.926,0.188,0.9448915282,0.096,0.028,0.1,0.8300000000000001,0.16,0.8452810184,0.926,0.20800000000000002,0.9490732322000001,0.096,0.028,0.1,0.8300000000000001,0.18,0.8492938243
2019-09-20 07:00:00,1.01984,0.22912000000000002,1.0452605417,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.92,0.2,0.9414881837,1.01984,0.21912,1.0431141836,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.92,0.19,0.9394147114
2019-09-20 07:30:00,1.2101600000000001,0.30088000000000004,1.2470028067,0.14016,0.04088000000000001,0.146,1.07,0.26,1.1011357773000001,1.2101600000000001,0.31088000000000005,1.2494533205,0.14016,0.04088000000000001,0.146,1.07,0.27,1.1035397591
2019-09-20 08:00:00,1.27016,0.31838000000000005,1.3094549439,0.20016,0.05838,0.20850000000000002,1.07,0.26,1.1011357773000001,1.27016,0.32838,1.3119221966,0.20016,0.05838,0.20850000000000002,1.07,0.27,1.1035397591
2019-09-20 08:30:00,1.2696800000000001,0.37824,1.3248217993,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.07,0.32,1.1168258593,1.2696800000000001,0.37824,1.3248217993,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.07,0.32,1.1168258593
2019-09-20 09:00:00,1.19016,0.37838000000000005,1.2488603805,0.20016,0.05838,0.20850000000000002,0.99,0.32,1.0404326023,1.18016,0.37838000000000005,1.2393341156,0.20016,0.05838,0.20850000000000002,0.98,0.32,1.0309219175
2019-09-20 09:30:00,1.13632,0.38726000000000005,1.2004971678,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.9400000000000001,0.33,0.9962429423,1.13632,0.39726000000000006,1.2037602128,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.9400000000000001,0.34,0.99959992
2019-09-20 10:00:00,1.08968,0.38824000000000003,1.1567769016,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.89,0.33,0.9492101980000001,1.07968,0.38824000000000003,1.1473618435,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.88,0.33,0.939840412
