Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-20 10:30:00,0.9663200000000001,0.35726,1.030247082,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.77,0.30000000000000004,0.8263776376,0.9663200000000001,0.36726000000000003,1.0337573458,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.77,0.31,0.8300602388
2019-09-20 11:00:00,0.9692000000000001,0.3881,1.0440164031,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.77,0.33,0.8377350416,0.9692000000000001,0.3981,1.0477749043,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.77,0.34,0.8417244205000001
2019-09-20 11:30:00,0.9444,0.43670000000000003,1.0404798172,0.19440000000000002,0.0567,0.2025,0.75,0.38,0.8407734534,0.9344,0.44670000000000004,1.0356854011,0.19440000000000002,0.0567,0.2025,0.74,0.39,0.8364807230000001
2019-09-20 12:00:00,0.9187200000000001,0.42796000000000006,1.0135068821,0.19872,0.057960000000000005,0.20700000000000002,0.72,0.37,0.8095060222,0.9187200000000001,0.43796,1.0177698168,0.19872,0.057960000000000005,0.20700000000000002,0.72,0.38,0.8141252975000001
2019-09-20 12:30:00,0.91632,0.43726000000000004,1.0153022456,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.72,0.38,0.8141252975000001,0.91632,0.44726000000000005,1.0196488856,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.72,0.39,0.8188406438
2019-09-20 13:00:00,0.8977600000000001,0.41768000000000005,0.9901664507000001,0.19776000000000002,0.05768,0.20600000000000002,0.7000000000000001,0.36,0.7871467462,0.8877600000000001,0.42768000000000006,0.9854075299,0.19776000000000002,0.05768,0.20600000000000002,0.6900000000000001,0.37,0.7829431652000001
2019-09-20 13:30:00,0.7958400000000001,0.33712000000000003,0.8642980967,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.6000000000000001,0.28,0.6621178143,0.7958400000000001,0.34712000000000004,0.8682474302000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.6000000000000001,0.29,0.6664082833
2019-09-20 14:00:00,0.8182400000000001,0.40782,0.9142394927,0.19824000000000003,0.05782,0.20650000000000002,0.62,0.35000000000000003,0.7119691005000001,0.8182400000000001,0.41782,0.9187438435,0.19824000000000003,0.05782,0.20650000000000002,0.62,0.36,0.7169379332
2019-09-20 14:30:00,0.8139200000000001,0.42656000000000005,0.9189228477,0.19392,0.056560000000000006,0.202,0.62,0.37,0.7220110802,0.8139200000000001,0.43656000000000006,0.9236072758,0.19392,0.056560000000000006,0.202,0.62,0.38,0.7271863585
2019-09-20 15:00:00,0.78776,0.40768000000000004,0.8869998873,0.19776000000000002,0.05768,0.20600000000000002,0.59,0.35000000000000003,0.6860029154,0.78776,0.41768000000000005,0.8916402862,0.19776000000000002,0.05768,0.20600000000000002,0.59,0.36,0.6911584478
2019-09-20 15:30:00,0.8256800000000001,0.42124000000000006,0.9269253476,0.17568,0.05124,0.183,0.65,0.37,0.7479304781,0.8256800000000001,0.44124,0.9361838495,0.17568,0.05124,0.183,0.65,0.39,0.7580237463
2019-09-20 16:00:00,0.82808,0.39194,0.9161514340000001,0.17808000000000002,0.05194000000000001,0.1855,0.65,0.34,0.7335529974,0.82808,0.40194,0.9204739268000001,0.17808000000000002,0.05194000000000001,0.1855,0.65,0.35000000000000003,0.738241153
2019-09-20 16:30:00,0.9152,0.3911,0.9952639097,0.1752,0.0511,0.1825,0.74,0.34,0.8143709229,0.9152,0.4011,0.9992358330000001,0.1752,0.0511,0.1825,0.74,0.35000000000000003,0.8185963596
2019-09-20 17:00:00,1.0276,0.39180000000000004,1.0997586099,0.1776,0.051800000000000006,0.185,0.85,0.34,0.9154780172,1.0176,0.40180000000000005,1.0940534722,0.1776,0.051800000000000006,0.185,0.84,0.35000000000000003,0.91
2019-09-20 17:30:00,1.0652,0.36110000000000003,1.1247418593,0.1752,0.0511,0.1825,0.89,0.31,0.9424436323000001,1.0652,0.37110000000000004,1.1279921321,0.1752,0.0511,0.1825,0.89,0.32,0.9457801013
2019-09-20 18:00:00,1.1276,0.33180000000000004,1.175403335,0.1776,0.051800000000000006,0.185,0.9500000000000001,0.28,0.990403958,1.1276,0.3418,1.1782652503,0.1776,0.051800000000000006,0.185,0.9500000000000001,0.29,0.9932774033
2019-09-20 18:30:00,1.21568,0.33124000000000003,1.259999127,0.17568,0.05124,0.183,1.04,0.28,1.0770329614,1.20568,0.34124000000000004,1.2530399036,0.17568,0.05124,0.183,1.03,0.29,1.070046728
2019-09-20 19:00:00,1.2576,0.33180000000000004,1.3006340761000001,0.1776,0.051800000000000006,0.185,1.08,0.28,1.1157060545,1.2576,0.3418,1.3032210097,0.1776,0.051800000000000006,0.185,1.08,0.29,1.1182575732
2019-09-20 19:30:00,1.302,0.2985,1.3357792669,0.132,0.0385,0.1375,1.17,0.26,1.1985407794,1.302,0.3085,1.3380494199,0.132,0.0385,0.1375,1.17,0.27,1.2007497658
2019-09-20 20:00:00,1.3074400000000002,0.26842000000000005,1.3347092005,0.09744000000000001,0.02842,0.1015,1.21,0.24,1.233572049,1.3074400000000002,0.27842,1.3367561669999999,0.09744000000000001,0.02842,0.1015,1.21,0.25,1.2355565548
2019-09-20 20:30:00,1.2874400000000001,0.24842000000000003,1.3111881063,0.09744000000000001,0.02842,0.1015,1.19,0.22,1.210165278,1.2874400000000001,0.25842000000000004,1.3131194348,0.09744000000000001,0.02842,0.1015,1.19,0.23,1.2120231021
2019-09-20 21:00:00,1.2484,0.2687,1.2769895262,0.0984,0.0287,0.10250000000000001,1.15,0.24,1.1747765745,1.2484,0.2787,1.2791310527,0.0984,0.0287,0.10250000000000001,1.15,0.25,1.1768602296
2019-09-20 21:30:00,1.23024,0.26632,1.2587361916,0.09024,0.026320000000000003,0.094,1.1400000000000001,0.24,1.1649892703,1.22024,0.27632,1.2511348449,0.09024,0.026320000000000003,0.094,1.13,0.25,1.1573245007
2019-09-20 22:00:00,1.13936,0.22898000000000002,1.1621415792,0.09936,0.028980000000000002,0.10350000000000001,1.04,0.2,1.0590561836,1.12936,0.23898000000000003,1.1543679873000001,0.09936,0.028980000000000002,0.10350000000000001,1.03,0.21,1.0511898021
2019-09-20 22:30:00,1.06888,0.22884000000000002,1.0931020995,0.09888000000000001,0.02884,0.10300000000000001,0.97,0.2,0.990403958,1.06888,0.22884000000000002,1.0931020995,0.09888000000000001,0.02884,0.10300000000000001,0.97,0.2,0.990403958
2019-09-20 23:00:00,0.9703200000000001,0.20926000000000003,0.9926281529000001,0.10032,0.02926,0.10450000000000001,0.87,0.18,0.8884255737000001,0.9603200000000001,0.21926,0.9850327152,0.10032,0.02926,0.10450000000000001,0.86,0.19,0.8807383266000001
2019-09-20 23:30:00,0.8788800000000001,0.19884000000000002,0.9010923371,0.09888000000000001,0.02884,0.10300000000000001,0.78,0.17,0.7983107165000001,0.8788800000000001,0.20884000000000003,0.903351648,0.09888000000000001,0.02884,0.10300000000000001,0.78,0.18,0.8004998438
2019-09-21 00:00:00,0.8493600000000001,0.19898000000000002,0.8723562632,0.09936,0.028980000000000002,0.10350000000000001,0.75,0.17,0.7690253572,0.8493600000000001,0.20898000000000003,0.8746914027,0.09936,0.028980000000000002,0.10350000000000001,0.75,0.18,0.7712976079
2019-09-21 00:30:00,0.8228800000000001,0.20584000000000002,0.8482344016000001,0.12288000000000002,0.035840000000000004,0.128,0.7000000000000001,0.17,0.7203471385,0.8228800000000001,0.21584,0.850716404,0.12288000000000002,0.035840000000000004,0.128,0.7000000000000001,0.18,0.72277244
2019-09-21 01:00:00,0.7801600000000001,0.22838000000000003,0.8129003937,0.20016,0.05838,0.20850000000000002,0.58,0.17,0.6044005295,0.7801600000000001,0.23838,0.8157662962000001,0.20016,0.05838,0.20850000000000002,0.58,0.18,0.607289058
2019-09-21 01:30:00,0.7772800000000001,0.22754000000000002,0.8099003951,0.19728,0.05754000000000001,0.20550000000000002,0.58,0.17,0.6044005295,0.7772800000000001,0.23754000000000003,0.8127665409,0.19728,0.05754000000000001,0.20550000000000002,0.58,0.18,0.607289058
2019-09-21 02:00:00,0.8201600000000001,0.22838000000000003,0.851363524,0.20016,0.05838,0.20850000000000002,0.62,0.17,0.6428841264,0.8101600000000001,0.23838,0.8445023683,0.20016,0.05838,0.20850000000000002,0.61,0.18,0.6360031446000001
2019-09-21 02:30:00,0.8292,0.2281,0.8600013081000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.63,0.17,0.6525335240000001,0.8292,0.2381,0.8627075113,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.63,0.18,0.65520989
2019-09-21 03:00:00,0.8296800000000001,0.22824000000000003,0.8605012493,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.63,0.17,0.6525335240000001,0.8296800000000001,0.23824,0.8632075069,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.63,0.18,0.65520989
2019-09-21 03:30:00,0.8468,0.22740000000000002,0.8768015739,0.1968,0.0574,0.20500000000000002,0.65,0.17,0.6718630813,0.8368,0.2374,0.8698235453000001,0.1968,0.0574,0.20500000000000002,0.64,0.18,0.6648308055000001
2019-09-21 04:00:00,0.8192,0.2281,0.8503635987,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.62,0.17,0.6428841264,0.8192,0.2381,0.8531003751,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.62,0.18,0.6456004957
2019-09-21 04:30:00,0.8363200000000001,0.22726000000000002,0.8666477081,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.64,0.17,0.6621933252000001,0.8363200000000001,0.23726000000000003,0.8693235589,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.64,0.18,0.6648308055000001
2019-09-21 05:00:00,0.82432,0.22376000000000001,0.8541498698000001,0.18432,0.05376,0.192,0.64,0.17,0.6621933252000001,0.82432,0.23376000000000002,0.8568239026000001,0.18432,0.05376,0.192,0.64,0.18,0.6648308055000001
2019-09-21 05:30:00,0.8452000000000001,0.2011,0.8687947111000001,0.1752,0.0511,0.1825,0.67,0.15,0.6865857558,0.8452000000000001,0.2111,0.8711637332000001,0.1752,0.0511,0.1825,0.67,0.16,0.688839604
2019-09-21 06:00:00,0.87904,0.20222,0.9020001386000001,0.17904,0.05222,0.1865,0.7000000000000001,0.15,0.7158910532,0.87904,0.21222000000000002,0.9042945593,0.17904,0.05222,0.1865,0.7000000000000001,0.16,0.7180529228
2019-09-21 06:30:00,0.8947200000000001,0.23096000000000003,0.9240489165,0.17472000000000001,0.050960000000000005,0.182,0.72,0.18,0.7421590126000001,0.8847200000000001,0.24096,0.9169466724,0.17472000000000001,0.050960000000000005,0.182,0.71,0.19,0.734982993
2019-09-21 07:00:00,0.9190400000000001,0.23222,0.9479243904,0.17904,0.05222,0.1865,0.74,0.18,0.7615773106,0.9090400000000001,0.24222000000000002,0.9407572748,0.17904,0.05222,0.1865,0.73,0.19,0.7543208866000001
2019-09-21 07:30:00,1.08568,0.30124,1.1266972087,0.17568,0.05124,0.183,0.91,0.25,0.9437160590000001,1.08568,0.31124,1.1294119709000001,0.17568,0.05124,0.183,0.91,0.26,0.9464142856000001
2019-09-21 08:00:00,1.13856,0.30208,1.1779521213,0.17856000000000002,0.05208,0.186,0.96,0.25,0.9920181450000001,1.13856,0.31208,1.1805561401,0.17856000000000002,0.05208,0.186,0.96,0.26,0.9945853407
2019-09-21 08:30:00,1.16568,0.33124000000000003,1.2118291134,0.17568,0.05124,0.183,0.99,0.28,1.0288342918,1.16568,0.34124000000000004,1.2146005928,0.17568,0.05124,0.183,0.99,0.29,1.0316006979
2019-09-21 09:00:00,1.16856,0.34208000000000005,1.2176005913,0.17856000000000002,0.05208,0.186,0.99,0.29,1.0316006979,1.16856,0.35208,1.2204477867,0.17856000000000002,0.05208,0.186,0.99,0.30000000000000004,1.034456379
2019-09-21 09:30:00,1.14568,0.34124000000000004,1.1954193406,0.17568,0.05124,0.183,0.97,0.29,1.0124228366,1.14568,0.35124000000000005,1.1983122298,0.17568,0.05124,0.183,0.97,0.30000000000000004,1.0153324579
2019-09-21 10:00:00,1.06952,0.34236000000000005,1.1229796971,0.17952,0.052360000000000004,0.187,0.89,0.29,0.9360555539000001,1.06952,0.35236,1.126068648,0.17952,0.052360000000000004,0.187,0.89,0.30000000000000004,0.9392017888
2019-09-21 10:30:00,0.9932000000000001,0.2901,1.0347000773,0.1032,0.030100000000000002,0.1075,0.89,0.26,0.9272000863000001,0.9932000000000001,0.30010000000000003,1.0375481917,0.1032,0.030100000000000002,0.1075,0.89,0.27,0.9300537619
2019-09-21 11:00:00,0.9593600000000001,0.33898,1.0174866338,0.09936,0.028980000000000002,0.10350000000000001,0.86,0.31,0.9141662868,0.9593600000000001,0.34898,1.0208617193,0.09936,0.028980000000000002,0.10350000000000001,0.86,0.32,0.9176055798
2019-09-21 11:30:00,0.90744,0.33842000000000005,0.9684913268,0.09744000000000001,0.02842,0.1015,0.81,0.31,0.8672946443,0.8974400000000001,0.34842,0.9627019528,0.09744000000000001,0.02842,0.1015,0.8,0.32,0.8616263691
2019-09-21 12:00:00,0.9093600000000001,0.33898,0.9704859865000001,0.09936,0.028980000000000002,0.10350000000000001,0.81,0.31,0.8672946443,0.89936,0.34898,0.9646944853,0.09936,0.028980000000000002,0.10350000000000001,0.8,0.32,0.8616263691
2019-09-21 12:30:00,0.85648,0.30814,0.9102242855,0.09648000000000001,0.028140000000000002,0.1005,0.76,0.28,0.8099382693,0.8464800000000001,0.31814000000000003,0.9042905783,0.09648000000000001,0.028140000000000002,0.1005,0.75,0.29,0.8041144197000001
2019-09-21 13:00:00,0.84984,0.30912,0.9043136624,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.75,0.28,0.8005623024,0.83984,0.31912,0.8984257343000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.74,0.29,0.7947955712
2019-09-21 13:30:00,0.7528,0.2904,0.8068704977000001,0.1728,0.0504,0.18,0.58,0.24,0.6276941931000001,0.7528,0.3004,0.8105232878,0.1728,0.0504,0.18,0.58,0.25,0.631585307
2019-09-21 14:00:00,0.8101600000000001,0.35838000000000003,0.8858868156,0.20016,0.05838,0.20850000000000002,0.61,0.30000000000000004,0.679779376,0.8101600000000001,0.36838000000000004,0.8899792413000001,0.20016,0.05838,0.20850000000000002,0.61,0.31,0.6842514158
2019-09-21 14:30:00,0.78824,0.35782,0.8656543479000001,0.19824000000000003,0.05782,0.20650000000000002,0.59,0.30000000000000004,0.6618912297,0.78824,0.36782000000000004,0.8698355304000001,0.19824000000000003,0.05782,0.20650000000000002,0.59,0.31,0.6664833081
2019-09-21 15:00:00,0.7901600000000001,0.35838000000000003,0.8676341683000001,0.20016,0.05838,0.20850000000000002,0.59,0.30000000000000004,0.6618912297,0.7901600000000001,0.36838000000000004,0.8718122791,0.20016,0.05838,0.20850000000000002,0.59,0.31,0.6664833081
2019-09-21 15:30:00,0.8168000000000001,0.3874,0.9040138273,0.1968,0.0574,0.20500000000000002,0.62,0.33,0.7023531875,0.8168000000000001,0.39740000000000003,0.9083440978,0.1968,0.0574,0.20500000000000002,0.62,0.34,0.7071067812
2019-09-21 16:00:00,0.88016,0.38838000000000006,0.9620398381,0.20016,0.05838,0.20850000000000002,0.68,0.33,0.7558438992000001,0.87016,0.39838,0.9570188347,0.20016,0.05838,0.20850000000000002,0.67,0.34,0.7513321503
2019-09-21 16:30:00,0.8968,0.33740000000000003,0.9581696092,0.1968,0.0574,0.20500000000000002,0.7000000000000001,0.28,0.753923073,0.8868,0.33740000000000003,0.9488166314,0.1968,0.0574,0.20500000000000002,0.6900000000000001,0.28,0.7446475676000001
2019-09-21 17:00:00,0.9591200000000001,0.31516000000000005,1.0095726819,0.18912,0.05516000000000001,0.197,0.77,0.26,0.8127115109,0.9591200000000001,0.32516,1.0127389595,0.18912,0.05516000000000001,0.197,0.77,0.27,0.8159656856
2019-09-21 17:30:00,1.07664,0.31152,1.1208025696,0.17664000000000002,0.05152,0.184,0.9,0.26,0.9368030743,1.07664,0.33152000000000004,1.1265252771,0.17664000000000002,0.05152,0.184,0.9,0.28,0.9425497334
2019-09-21 18:00:00,1.17,0.3125,1.2110145540000001,0.18,0.052500000000000005,0.1875,0.99,0.26,1.0235721763,1.17,0.3225,1.2136334908,0.18,0.052500000000000005,0.1875,0.99,0.27,1.0261578826
2019-09-21 18:30:00,1.24664,0.31152,1.2849731515,0.17664000000000002,0.05152,0.184,1.07,0.26,1.1011357773000001,1.24664,0.32152000000000003,1.2874340371,0.17664000000000002,0.05152,0.184,1.07,0.27,1.1035397591
2019-09-21 19:00:00,1.27952,0.30236,1.3147596739,0.17952,0.052360000000000004,0.187,1.1,0.25,1.1280514173,1.27952,0.32236000000000004,1.3195027094,0.17952,0.052360000000000004,0.187,1.1,0.27,1.1326517558
2019-09-21 19:30:00,1.30616,0.30138000000000004,1.3404789629,0.17616,0.05138,0.1835,1.13,0.25,1.1573245007,1.30616,0.32138,1.3451167421,0.17616,0.05138,0.1835,1.13,0.27,1.1618089344
2019-09-21 20:00:00,1.30808,0.29194000000000003,1.340262008,0.17808000000000002,0.05194000000000001,0.1855,1.13,0.24,1.1552056094,1.30808,0.30194000000000004,1.3424757167,0.17808000000000002,0.05194000000000001,0.1855,1.13,0.25,1.1573245007
2019-09-21 20:30:00,1.25624,0.27682,1.2863779577,0.12624000000000002,0.036820000000000006,0.1315,1.13,0.24,1.1552056094,1.25624,0.28682,1.2885668978,0.12624000000000002,0.036820000000000006,0.1315,1.13,0.25,1.1573245007
2019-09-21 21:00:00,1.16744,0.23842000000000002,1.1915369277,0.09744000000000001,0.02842,0.1015,1.07,0.21,1.0904127659,1.16744,0.25842000000000004,1.1956993978,0.09744000000000001,0.02842,0.1015,1.07,0.23,1.0944404963
2019-09-21 21:30:00,1.10456,0.23758,1.1298216895,0.09456,0.027580000000000004,0.0985,1.01,0.21,1.0316006979,1.10456,0.25758000000000003,1.1341958605,0.09456,0.027580000000000004,0.0985,1.01,0.23,1.035857133
2019-09-21 22:00:00,1.0684,0.23870000000000002,1.094740266,0.0984,0.0287,0.10250000000000001,0.97,0.21,0.9924716621,1.0684,0.2587,1.0992744198,0.0984,0.0287,0.10250000000000001,0.97,0.23,0.99689518
2019-09-21 22:30:00,1.00552,0.22786,1.0310143791,0.09552000000000001,0.027860000000000003,0.0995,0.91,0.2,0.9317188417000001,1.00552,0.23786000000000002,1.0332704631,0.09552000000000001,0.027860000000000003,0.0995,0.91,0.21,0.9339164845000001
2019-09-21 23:00:00,0.9584,0.22870000000000001,0.9853092154,0.0984,0.0287,0.10250000000000001,0.86,0.2,0.8829496022000001,0.9584,0.23870000000000002,0.9876782118,0.0984,0.0287,0.10250000000000001,0.86,0.21,0.8852683209000001
2019-09-21 23:30:00,0.8950400000000001,0.22772,0.9235545463,0.09504000000000001,0.02772,0.099,0.8,0.2,0.8246211251000001,0.8950400000000001,0.24772000000000002,0.9286882146000001,0.09504000000000001,0.02772,0.099,0.8,0.22,0.8296987405
2019-09-22 00:00:00,0.8484,0.22870000000000001,0.8786843859000001,0.0984,0.0287,0.10250000000000001,0.75,0.2,0.7762087348000001,0.8484,0.2487,0.8841008144,0.0984,0.0287,0.10250000000000001,0.75,0.22,0.7816009212
2019-09-22 00:30:00,0.8160000000000001,0.228,0.8472543892000001,0.096,0.028,0.1,0.72,0.2,0.7472616677,0.806,0.248,0.8432911715,0.096,0.028,0.1,0.71,0.22,0.7433034374
2019-09-22 01:00:00,0.7872800000000001,0.25754000000000005,0.8283336586000001,0.19728,0.05754000000000001,0.20550000000000002,0.59,0.2,0.6229767251,0.7772800000000001,0.26754,0.8220351878000001,0.19728,0.05754000000000001,0.20550000000000002,0.58,0.21,0.6168468205000001
2019-09-22 01:30:00,0.7868,0.2574,0.8278339205,0.1968,0.0574,0.20500000000000002,0.59,0.2,0.6229767251,0.7768,0.2674,0.821535757,0.1968,0.0574,0.20500000000000002,0.58,0.21,0.6168468205000001
2019-09-22 02:00:00,0.8187200000000001,0.23796000000000003,0.8526003753,0.19872,0.057960000000000005,0.20700000000000002,0.62,0.18,0.6456004957,0.8187200000000001,0.26796000000000003,0.8614551642,0.19872,0.057960000000000005,0.20700000000000002,0.62,0.21,0.654599114
2019-09-22 02:30:00,0.8158400000000001,0.23712000000000003,0.8496003766,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.62,0.18,0.6456004957,0.8158400000000001,0.25712,0.8553979191000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.62,0.2,0.651459899
2019-09-22 03:00:00,0.8187200000000001,0.23796000000000003,0.8526003753,0.19872,0.057960000000000005,0.20700000000000002,0.62,0.18,0.6456004957,0.8187200000000001,0.25796,0.8583972274,0.19872,0.057960000000000005,0.20700000000000002,0.62,0.2,0.651459899
2019-09-22 03:30:00,0.8563200000000001,0.23726000000000003,0.8885810318,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.66,0.18,0.6841052551,0.8463200000000001,0.25726000000000004,0.8845565273,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.65,0.2,0.6800735254
2019-09-22 04:00:00,0.8092,0.21810000000000002,0.838076518,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.61,0.16,0.630634601,0.8092,0.2281,0.8407343516,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.61,0.17,0.6332456080000001
2019-09-22 04:30:00,0.80632,0.22726000000000002,0.8377344746000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.61,0.17,0.6332456080000001,0.80632,0.24726,0.8433797780000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.61,0.19,0.6389053138
2019-09-22 05:00:00,0.7992,0.2281,0.8311138610000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.6000000000000001,0.17,0.6236184731000001,0.7992,0.24810000000000001,0.8368239062,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.6000000000000001,0.19,0.6293647591
2019-09-22 05:30:00,0.8048000000000001,0.22390000000000002,0.8353647407,0.18480000000000002,0.0539,0.1925,0.62,0.17,0.6428841264,0.8048000000000001,0.2439,0.8409460446,0.18480000000000002,0.0539,0.1925,0.62,0.19,0.6484597135
2019-09-22 06:00:00,0.7990400000000001,0.22222000000000003,0.8293652091,0.17904,0.05222,0.1865,0.62,0.17,0.6428841264,0.7990400000000001,0.24222000000000002,0.8349463755000001,0.17904,0.05222,0.1865,0.62,0.19,0.6484597135
2019-09-22 06:30:00,0.8466400000000001,0.25152,0.8832109601,0.17664000000000002,0.05152,0.184,0.67,0.2,0.6992138443,0.83664,0.26152000000000003,0.8765610076,0.17664000000000002,0.05152,0.184,0.66,0.21,0.6926037828
2019-09-22 07:00:00,0.84904,0.25222,0.8857109291,0.17904,0.05222,0.1865,0.67,0.2,0.6992138443,0.8390400000000001,0.25222,0.8761295852000001,0.17904,0.05222,0.1865,0.66,0.2,0.689637586
2019-09-22 07:30:00,0.9261600000000001,0.25138000000000005,0.9596688231,0.17616,0.05138,0.1835,0.75,0.2,0.7762087348000001,0.9261600000000001,0.26138,0.9623366615000001,0.17616,0.05138,0.1835,0.75,0.21,0.7788452991
2019-09-22 08:00:00,0.99904,0.25222,1.0303862625,0.17904,0.05222,0.1865,0.8200000000000001,0.2,0.8440379138,0.99904,0.26222,1.0328795912,0.17904,0.05222,0.1865,0.8200000000000001,0.21,0.8464632302
2019-09-22 08:30:00,1.06568,0.26124,1.0972329743,0.17568,0.05124,0.183,0.89,0.21,0.9144397192,1.06568,0.26124,1.0972329743,0.17568,0.05124,0.183,0.89,0.21,0.9144397192
2019-09-22 09:00:00,1.10856,0.25208,1.136859534,0.17856000000000002,0.05208,0.186,0.93,0.2,0.9512623192,1.10856,0.25208,1.136859534,0.17856000000000002,0.05208,0.186,0.93,0.2,0.9512623192
2019-09-22 09:30:00,1.2252,0.8011,1.4638566357,0.1752,0.0511,0.1825,1.05,0.75,1.2903487901,1.1452,-0.2389,1.1698530891,0.1752,0.0511,0.1825,0.97,-0.29,1.0124228366
2019-09-22 10:00:00,1.19856,0.9120800000000001,1.5061327963,0.17856000000000002,0.05208,0.186,1.02,0.86,1.3341664064,1.10856,-0.41792,1.184720389,0.17856000000000002,0.05208,0.186,0.93,-0.47000000000000003,1.0420172743
2019-09-22 10:30:00,1.13424,0.9408200000000001,1.4736494325,0.17424,0.050820000000000004,0.18150000000000002,0.96,0.89,1.309083649,1.04424,-0.38918,1.114404886,0.17424,0.050820000000000004,0.18150000000000002,0.87,-0.44,0.9749358953
2019-09-22 11:00:00,1.1476,0.9018,1.4595304039,0.1776,0.051800000000000006,0.185,0.97,0.85,1.2897286536,1.0576,-0.4182,1.1372814076,0.1776,0.051800000000000006,0.185,0.88,-0.47000000000000003,0.9976472322000001
2019-09-22 11:30:00,1.11568,0.46124000000000004,1.2072631031,0.17568,0.05124,0.183,0.9400000000000001,0.41000000000000003,1.0255242562,1.08568,0.07124000000000001,1.0880147977,0.17568,0.05124,0.183,0.91,0.02,0.9102197537000001
2019-09-22 12:00:00,1.12808,0.25194,1.1558712082,0.17808000000000002,0.05194000000000001,0.1855,0.9500000000000001,0.2,0.9708243919,1.12808,0.26194,1.1580919868,0.17808000000000002,0.05194000000000001,0.1855,0.9500000000000001,0.21,0.9729337079
2019-09-22 12:30:00,1.1152,0.2611,1.1453576952,0.1752,0.0511,0.1825,0.9400000000000001,0.21,0.9631718434000001,1.1152,0.2711,1.1476786353,0.1752,0.0511,0.1825,0.9400000000000001,0.22,0.9654014709000001
2019-09-22 13:00:00,1.03856,0.26208000000000004,1.0711175472,0.17856000000000002,0.05208,0.186,0.86,0.21,0.8852683209000001,1.03856,0.27208000000000004,1.0736081222,0.17856000000000002,0.05208,0.186,0.86,0.22,0.8876936408
2019-09-22 13:30:00,1.0252,0.2811,1.0630391573,0.1752,0.0511,0.1825,0.85,0.23,0.8805679985,1.0152,0.2911,1.056110908,0.1752,0.0511,0.1825,0.84,0.24,0.8736131867
2019-09-22 14:00:00,1.02856,0.28208,1.0665387007,0.17856000000000002,0.05208,0.186,0.85,0.23,0.8805679985,1.01856,0.29208,1.059610872,0.17856000000000002,0.05208,0.186,0.84,0.24,0.8736131867
2019-09-22 14:30:00,0.97616,0.32138,1.027702997,0.17616,0.05138,0.1835,0.8,0.27,0.8443340571,0.9661600000000001,0.23138000000000003,0.9934796676000001,0.17616,0.05138,0.1835,0.79,0.18,0.810246876
2019-09-22 15:00:00,0.91,0.2525,0.9443814113000001,0.18,0.052500000000000005,0.1875,0.73,0.2,0.7569015788,0.91,0.2625,0.9471041389,0.18,0.052500000000000005,0.1875,0.73,0.21,0.7596051606
2019-09-22 15:30:00,0.88712,0.27166,0.9277828679000001,0.17712000000000003,0.051660000000000005,0.1845,0.71,0.22,0.7433034374,0.8771200000000001,0.28166,0.9212338737,0.17712000000000003,0.051660000000000005,0.1845,0.7000000000000001,0.23,0.7368174808
2019-09-22 16:00:00,0.8314400000000001,0.25292000000000003,0.8690575355,0.18144000000000002,0.05292,0.189,0.65,0.2,0.6800735254,0.8314400000000001,0.26292000000000004,0.8720202979,0.18144000000000002,0.05292,0.189,0.65,0.21,0.6830812543
2019-09-22 16:30:00,0.85904,0.27222,0.9011400834000001,0.17904,0.05222,0.1865,0.68,0.22,0.7147027354000001,0.85904,0.28222,0.9042111756000001,0.17904,0.05222,0.1865,0.68,0.23,0.7178439942
2019-09-22 17:00:00,1.00144,0.27292,1.0379631015,0.18144000000000002,0.05292,0.189,0.8200000000000001,0.22,0.8489994111,1.00144,0.28292,1.0406372086,0.18144000000000002,0.05292,0.189,0.8200000000000001,0.23,0.8516454661
2019-09-22 17:30:00,1.08,0.28250000000000003,1.1163360829,0.18,0.052500000000000005,0.1875,0.9,0.23,0.9289241088,1.08,0.29250000000000004,1.1189085083,0.18,0.052500000000000005,0.1875,0.9,0.24,0.9314504818
2019-09-22 18:00:00,1.20144,0.27292,1.2320484568,0.18144000000000002,0.05292,0.189,1.02,0.22,1.0434557969,1.20144,0.28292,1.234302151,0.18144000000000002,0.05292,0.189,1.02,0.23,1.0456098699
2019-09-22 18:30:00,1.22,0.2525,1.2458556297,0.18,0.052500000000000005,0.1875,1.04,0.2,1.0590561836,1.22,0.2625,1.2479207707,0.18,0.052500000000000005,0.1875,1.04,0.21,1.0609901036
2019-09-22 19:00:00,1.3114400000000002,0.75292,1.5122048142,0.18144000000000002,0.05292,0.189,1.13,0.7000000000000001,1.3292479077000001,1.24144,-0.26708000000000004,1.2698444787,0.18144000000000002,0.05292,0.189,1.06,-0.32,1.1072488429
2019-09-22 19:30:00,1.3076,0.3418,1.3515343133,0.1776,0.051800000000000006,0.185,1.13,0.29,1.1666190466,1.2976,0.2218,1.3164197659,0.1776,0.051800000000000006,0.185,1.12,0.17,1.1328283189
2019-09-22 20:00:00,1.27808,0.27194,1.3066904186000001,0.17808000000000002,0.05194000000000001,0.1855,1.1,0.22,1.121784293,1.27808,0.28194,1.3088081028,0.17808000000000002,0.05194000000000001,0.1855,1.1,0.23,1.1237882363
2019-09-22 20:30:00,1.19984,0.24912,1.2254292309,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.1,0.22,1.121784293,1.19984,0.25912,1.2275012016,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.1,0.23,1.1237882363
2019-09-22 21:00:00,1.16792,0.24856000000000003,1.1940767145,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.07,0.22,1.0923827168,1.15792,0.25856,1.1864366818,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.06,0.23,1.0846658472
2019-09-22 21:30:00,1.12648,0.31814000000000003,1.170542716,0.09648000000000001,0.028140000000000002,0.1005,1.03,0.29,1.070046728,1.10648,0.12814,1.1138751501,0.09648000000000001,0.028140000000000002,0.1005,1.01,0.1,1.0149384218
2019-09-22 22:00:00,1.01792,0.18856,1.0352371709,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.92,0.16,0.9338094024,1.00792,0.19856000000000001,1.0272919741,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.91,0.17,0.9257429449000001
2019-09-22 22:30:00,0.9379200000000001,0.18856,0.9566863645,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.84,0.16,0.8551023331000001,0.9379200000000001,0.19856000000000001,0.9587074632,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.84,0.17,0.8570297544000001
2019-09-22 23:00:00,0.8584,0.1887,0.8788960405,0.0984,0.0287,0.10250000000000001,0.76,0.16,0.7766595136000001,0.8584,0.19870000000000002,0.8810971853,0.0984,0.0287,0.10250000000000001,0.76,0.17,0.7787810989
2019-09-22 23:30:00,0.7908000000000001,0.2069,0.8174180387000001,0.1608,0.046900000000000004,0.1675,0.63,0.16,0.65,0.7908000000000001,0.2169,0.82000625,0.1608,0.046900000000000004,0.1675,0.63,0.17,0.6525335240000001
2019-09-23 00:00:00,0.7492000000000001,0.21810000000000002,0.7803001025,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.55,0.16,0.5728001397,0.7392000000000001,0.2281,0.7735930778,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.54,0.17,0.5661271942
2019-09-23 00:30:00,0.69872,0.20796,0.7290109739,0.19872,0.057960000000000005,0.20700000000000002,0.5,0.15,0.5220153254000001,0.69872,0.21796000000000001,0.7319263624,0.19872,0.057960000000000005,0.20700000000000002,0.5,0.16,0.5249761899000001
2019-09-23 01:00:00,0.6992,0.2081,0.7295109663,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.5,0.15,0.5220153254000001,0.6892,0.21810000000000002,0.722886056,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.49,0.16,0.5154609588
2019-09-23 01:30:00,0.69584,0.20712000000000003,0.7260110192,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.5,0.15,0.5220153254000001,0.68584,0.21712,0.7193869612,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.49,0.16,0.5154609588
2019-09-23 02:00:00,0.72872,0.19796000000000002,0.7551297902,0.19872,0.057960000000000005,0.20700000000000002,0.53,0.14,0.5481788029,0.72872,0.20796,0.7578127737,0.19872,0.057960000000000005,0.20700000000000002,0.53,0.15,0.5508175742
2019-09-23 02:30:00,0.74192,0.19306,0.7666273215,0.18192000000000003,0.05306,0.1895,0.56,0.14,0.5772347876,0.74192,0.20306000000000002,0.7692065067,0.18192000000000003,0.05306,0.1895,0.56,0.15,0.5797413216
2019-09-23 03:00:00,0.7380800000000001,0.20194,0.7652070635,0.17808000000000002,0.05194000000000001,0.1855,0.56,0.15,0.5797413216,0.7380800000000001,0.20194,0.7652070635,0.17808000000000002,0.05194000000000001,0.1855,0.56,0.15,0.5797413216
2019-09-23 03:30:00,0.7676000000000001,0.18180000000000002,0.7888352173000001,0.1776,0.051800000000000006,0.185,0.59,0.13,0.6041522987,0.7576,0.2018,0.7840159437,0.1776,0.051800000000000006,0.185,0.58,0.15,0.599082632
2019-09-23 04:00:00,0.7485600000000001,0.18208000000000002,0.7703863966000001,0.17856000000000002,0.05208,0.186,0.5700000000000001,0.13,0.5846366393,0.7485600000000001,0.20208,0.7753569501,0.17856000000000002,0.05208,0.186,0.5700000000000001,0.15,0.5894064811
2019-09-23 04:30:00,0.7466400000000001,0.18152000000000001,0.7683884434,0.17664000000000002,0.05152,0.184,0.5700000000000001,0.13,0.5846366393,0.7466400000000001,0.20152,0.7733573559,0.17664000000000002,0.05152,0.184,0.5700000000000001,0.15,0.5894064811
2019-09-23 05:00:00,0.71904,0.18222000000000002,0.7417699441000001,0.17904,0.05222,0.1865,0.54,0.13,0.5554277631,0.70904,0.20222,0.7373131289,0.17904,0.05222,0.1865,0.53,0.15,0.5508175742
2019-09-23 05:30:00,0.7452000000000001,0.1811,0.7668899856,0.1752,0.0511,0.1825,0.5700000000000001,0.13,0.5846366393,0.7452000000000001,0.2011,0.7718576617,0.1752,0.0511,0.1825,0.5700000000000001,0.15,0.5894064811
2019-09-23 06:00:00,0.77856,0.18208000000000002,0.7995678833000001,0.17856000000000002,0.05208,0.186,0.6000000000000001,0.13,0.6139218191,0.77856,0.20208,0.8043581292,0.17856000000000002,0.05208,0.186,0.6000000000000001,0.15,0.6184658438
2019-09-23 06:30:00,0.86184,0.23012000000000002,0.8920332953000001,0.17184000000000002,0.050120000000000005,0.179,0.6900000000000001,0.18,0.7130918594,0.86184,0.24012000000000003,0.8946651888,0.17184000000000002,0.050120000000000005,0.179,0.6900000000000001,0.19,0.7156814934
2019-09-23 07:00:00,0.90856,0.23208,0.9377325845000001,0.17856000000000002,0.05208,0.186,0.73,0.18,0.7518643495,0.90856,0.24208000000000002,0.9402574116,0.17856000000000002,0.05208,0.186,0.73,0.19,0.7543208866000001
2019-09-23 07:30:00,1.01472,0.23096000000000003,1.0406724749,0.17472000000000001,0.050960000000000005,0.182,0.84,0.18,0.8590692638,1.01472,0.24096,1.0429373903,0.17472000000000001,0.050960000000000005,0.182,0.84,0.19,0.8612200648
2019-09-23 08:00:00,1.10856,0.23208,1.1325927777,0.17856000000000002,0.05208,0.186,0.93,0.18,0.9472592042,1.09856,0.24208000000000002,1.1249163524,0.17856000000000002,0.05208,0.186,0.92,0.19,0.9394147114
2019-09-23 08:30:00,1.17568,0.32124,1.2187775023,0.17568,0.05124,0.183,1.0,0.27,1.0358088627,1.16568,0.34124000000000004,1.2146005928,0.17568,0.05124,0.183,0.99,0.29,1.0316006979
2019-09-23 09:00:00,1.17856,0.34208000000000005,1.227201043,0.17856000000000002,0.05208,0.186,1.0,0.29,1.0412012294,1.16856,0.35208,1.2204477867,0.17856000000000002,0.05208,0.186,0.99,0.30000000000000004,1.034456379
2019-09-23 09:30:00,1.08472,0.35096000000000005,1.1400835057,0.17472000000000001,0.050960000000000005,0.182,0.91,0.30000000000000004,0.9581753493,1.08472,0.35096000000000005,1.1400835057,0.17472000000000001,0.050960000000000005,0.182,0.91,0.30000000000000004,0.9581753493
2019-09-23 10:00:00,1.06808,0.33194,1.1184717475000001,0.17808000000000002,0.05194000000000001,0.1855,0.89,0.28,0.9330058949000001,1.05808,0.33194,1.1089262599,0.17808000000000002,0.05194000000000001,0.1855,0.88,0.28,0.9234717104
2019-09-23 10:30:00,0.97472,0.30096,1.0201254825,0.17472000000000001,0.050960000000000005,0.182,0.8,0.25,0.8381527307000001,0.9647200000000001,0.30096,1.0105748859,0.17472000000000001,0.050960000000000005,0.182,0.79,0.25,0.8286132994000001
2019-09-23 11:00:00,1.00952,0.34236000000000005,1.0659929643,0.17952,0.052360000000000004,0.187,0.8300000000000001,0.29,0.8792041856,1.00952,0.35236,1.0692465572,0.17952,0.052360000000000004,0.187,0.8300000000000001,0.30000000000000004,0.8825531145000001
2019-09-23 11:30:00,0.9671200000000001,0.37166000000000005,1.0360754075,0.17712000000000003,0.051660000000000005,0.1845,0.79,0.32,0.8523496935,0.9671200000000001,0.38166000000000005,1.0397045013,0.17712000000000003,0.051660000000000005,0.1845,0.79,0.33,0.8561541917000001
2019-09-23 12:00:00,0.96952,0.36236,1.0350235746,0.17952,0.052360000000000004,0.187,0.79,0.31,0.8486459804,0.96952,0.37236,1.0385668009,0.17952,0.052360000000000004,0.187,0.79,0.32,0.8523496935
2019-09-23 12:30:00,0.9671200000000001,0.38166000000000005,1.0397045013,0.17712000000000003,0.051660000000000005,0.1845,0.79,0.33,0.8561541917000001,0.9671200000000001,0.39166,1.0434168151,0.17712000000000003,0.051660000000000005,0.1845,0.79,0.34,0.8600581376
2019-09-23 13:00:00,1.03904,0.35222000000000003,1.097115787,0.17904,0.05222,0.1865,0.86,0.30000000000000004,0.9108238029,1.03904,0.36222000000000004,1.1003669615,0.17904,0.05222,0.1865,0.86,0.31,0.9141662868
2019-09-23 13:30:00,0.9971200000000001,0.31166000000000005,1.0446914616,0.17712000000000003,0.051660000000000005,0.1845,0.8200000000000001,0.26,0.8602325267,0.9971200000000001,0.31166000000000005,1.0446914616,0.17712000000000003,0.051660000000000005,0.1845,0.8200000000000001,0.26,0.8602325267
2019-09-23 14:00:00,1.14952,0.37236,1.2083245425,0.17952,0.052360000000000004,0.187,0.97,0.32,1.0214205794,1.14952,0.38236000000000003,1.2114435191,0.17952,0.052360000000000004,0.187,0.97,0.33,1.0245974819
2019-09-23 14:30:00,1.14664,0.37152,1.2053258481,0.17664000000000002,0.05152,0.184,0.97,0.32,1.0214205794,1.14664,0.38152,1.2084456132,0.17664000000000002,0.05152,0.184,0.97,0.33,1.0245974819
2019-09-23 15:00:00,1.13952,0.37236,1.1988151651,0.17952,0.052360000000000004,0.187,0.96,0.32,1.0119288513,1.12952,0.38236000000000003,1.1924825366,0.17952,0.052360000000000004,0.187,0.9500000000000001,0.33,1.0056838469
2019-09-23 15:30:00,1.1584,0.3262,1.2034521179,0.1584,0.046200000000000005,0.165,1.0,0.28,1.0384603989,1.1484,0.3462,1.1994486233,0.1584,0.046200000000000005,0.165,0.99,0.30000000000000004,1.034456379
2019-09-23 16:00:00,1.16984,0.30912,1.2099920661,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.07,0.28,1.1060289327,1.15984,0.32912,1.2056321164,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.06,0.30000000000000004,1.1016351483
2019-09-23 16:30:00,1.21984,0.30912,1.2583977114,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.12,0.28,1.1544695752,1.20984,0.30912,1.2487065308,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.11,0.28,1.1447707194
2019-09-23 17:00:00,1.25984,0.30912,1.2972093123000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.16,0.28,1.1933147112,1.25984,0.30912,1.2972093123000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.16,0.28,1.1933147112
2019-09-23 17:30:00,1.28984,0.24912,1.3136772815,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.19,0.22,1.210165278,1.27984,0.25912,1.3058076428,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.18,0.23,1.2022063051
2019-09-23 18:00:00,1.30984,0.26912,1.3372009572,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.21,0.24,1.233572049,1.30984,0.26912,1.3372009572,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.21,0.24,1.233572049
2019-09-23 18:30:00,1.34984,0.26912,1.3764060447,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.25,0.24,1.2728314892,1.34984,0.26912,1.3764060447,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.25,0.24,1.2728314892
2019-09-23 19:00:00,1.3684,0.2687,1.3945315522000001,0.0984,0.0287,0.10250000000000001,1.27,0.24,1.2924782397,1.3584,0.2687,1.3847202786000001,0.0984,0.0287,0.10250000000000001,1.26,0.24,1.2826534996
2019-09-23 19:30:00,1.35952,0.30236,1.3927369457,0.17952,0.052360000000000004,0.187,1.18,0.25,1.2061923561,1.35952,0.31236,1.3949420777000001,0.17952,0.052360000000000004,0.187,1.18,0.26,1.2083045974
2019-09-23 20:00:00,1.3487200000000001,0.28796000000000005,1.3791180514999999,0.19872,0.057960000000000005,0.20700000000000002,1.15,0.23,1.1727744881,1.3487200000000001,0.29796,1.3812406742,0.19872,0.057960000000000005,0.20700000000000002,1.15,0.24,1.1747765745
2019-09-23 20:30:00,1.28536,0.29698,1.3192222898,0.19536,0.05698,0.20350000000000001,1.09,0.24,1.1161093136,1.27536,0.29698,1.3094809085999999,0.19536,0.05698,0.20350000000000001,1.08,0.24,1.1063453349
2019-09-23 21:00:00,1.20872,0.26796000000000003,1.2380656687,0.19872,0.057960000000000005,0.20700000000000002,1.01,0.21,1.0316006979,1.20872,0.27796000000000004,1.2402684387,0.19872,0.057960000000000005,0.20700000000000002,1.01,0.22,1.0336827366
2019-09-23 21:30:00,1.15536,0.26698,1.1858056544,0.19536,0.05698,0.20350000000000001,0.96,0.21,0.9827003612,1.14536,0.28698,1.1807654509,0.19536,0.05698,0.20350000000000001,0.9500000000000001,0.23,0.9774456507
2019-09-23 22:00:00,1.0787200000000001,0.24796,1.1068518419,0.19872,0.057960000000000005,0.20700000000000002,0.88,0.19,0.9002777349000001,1.0787200000000001,0.25796,1.1091348881,0.19872,0.057960000000000005,0.20700000000000002,0.88,0.2,0.9024411338
2019-09-23 22:30:00,1.0096,0.24530000000000002,1.0389726897,0.18960000000000002,0.0553,0.1975,0.8200000000000001,0.19,0.8417244205000001,0.9996,0.2553,1.0316870892,0.18960000000000002,0.0553,0.1975,0.81,0.2,0.8343260753
2019-09-23 23:00:00,0.9095200000000001,0.22236000000000003,0.9363068941,0.17952,0.052360000000000004,0.187,0.73,0.17,0.7495331881,0.9095200000000001,0.23236,0.9387320171,0.17952,0.052360000000000004,0.187,0.73,0.18,0.7518643495
2019-09-23 23:30:00,0.8256800000000001,0.22124000000000002,0.8548067618,0.17568,0.05124,0.183,0.65,0.17,0.6718630813,0.8256800000000001,0.23124000000000003,0.8574493571,0.17568,0.05124,0.183,0.65,0.18,0.6744627492
2019-09-24 00:00:00,0.7690400000000001,0.22222000000000003,0.8005024984,0.17904,0.05222,0.1865,0.59,0.17,0.6140032573,0.75904,0.23222,0.7937681337,0.17904,0.05222,0.1865,0.58,0.18,0.607289058
2019-09-24 00:30:00,0.7356800000000001,0.22124000000000002,0.7682266593,0.17568,0.05124,0.183,0.56,0.17,0.5852349955,0.7356800000000001,0.23124000000000003,0.7711660003,0.17568,0.05124,0.183,0.56,0.18,0.5882176468
2019-09-24 01:00:00,0.7185600000000001,0.22208000000000003,0.7520957386,0.17856000000000002,0.05208,0.186,0.54,0.17,0.5661271942,0.7185600000000001,0.23208,0.7551089988,0.17856000000000002,0.05208,0.186,0.54,0.18,0.5692099788
2019-09-24 01:30:00,0.72616,0.24138,0.7652271885,0.17616,0.05138,0.1835,0.55,0.19,0.5818934610000001,0.72616,0.25138000000000005,0.7684401408,0.17616,0.05138,0.1835,0.55,0.2,0.5852349955
2019-09-24 02:00:00,0.76856,0.22208000000000003,0.8000025,0.17856000000000002,0.05208,0.186,0.59,0.17,0.6140032573,0.76856,0.22208000000000003,0.8000025,0.17856000000000002,0.05208,0.186,0.59,0.17,0.6140032573
2019-09-24 02:30:00,0.78856,0.22208000000000003,0.8192352531,0.17856000000000002,0.05208,0.186,0.61,0.17,0.6332456080000001,0.78856,0.22208000000000003,0.8192352531,0.17856000000000002,0.05208,0.186,0.61,0.17,0.6332456080000001
2019-09-24 03:00:00,0.786,0.2155,0.8150069018,0.156,0.0455,0.1625,0.63,0.17,0.6525335240000001,0.776,0.2155,0.8053671523,0.156,0.0455,0.1625,0.62,0.17,0.6428841264
2019-09-24 03:30:00,0.806,0.198,0.8299638546,0.096,0.028,0.1,0.71,0.17,0.7300684899000001,0.806,0.198,0.8299638546,0.096,0.028,0.1,0.71,0.17,0.7300684899000001
2019-09-24 04:00:00,0.77936,0.17898000000000003,0.7996473285,0.09936,0.028980000000000002,0.10350000000000001,0.68,0.15,0.6963476143,0.77936,0.18898,0.8019447924,0.09936,0.028980000000000002,0.10350000000000001,0.68,0.16,0.6985699679
2019-09-24 04:30:00,0.7764800000000001,0.17814000000000002,0.7966524022,0.09648000000000001,0.028140000000000002,0.1005,0.68,0.15,0.6963476143,0.7764800000000001,0.18814,0.7989479645,0.09648000000000001,0.028140000000000002,0.1005,0.68,0.16,0.6985699679
2019-09-24 05:00:00,0.7798400000000001,0.17912,0.8001464866,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.68,0.15,0.6963476143,0.7798400000000001,0.18912,0.8024442660000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.68,0.16,0.6985699679
2019-09-24 05:30:00,0.7864800000000001,0.17814000000000002,0.8064022879,0.09648000000000001,0.028140000000000002,0.1005,0.6900000000000001,0.15,0.7061161378,0.7864800000000001,0.18814,0.8086701738000001,0.09648000000000001,0.028140000000000002,0.1005,0.6900000000000001,0.16,0.7083078427
2019-09-24 06:00:00,0.8084,0.19870000000000002,0.8324615607,0.0984,0.0287,0.10250000000000001,0.71,0.17,0.7300684899000001,0.8084,0.2087,0.8349049347,0.0984,0.0287,0.10250000000000001,0.71,0.18,0.7324616031000001
2019-09-24 06:30:00,0.8684000000000001,0.2887,0.9151318211,0.0984,0.0287,0.10250000000000001,0.77,0.26,0.8127115109,0.8584,0.16870000000000002,0.8748201244,0.0984,0.0287,0.10250000000000001,0.76,0.14,0.7727871635
2019-09-24 07:00:00,0.9677600000000001,0.28768000000000005,1.0096133914,0.19776000000000002,0.05768,0.20600000000000002,0.77,0.23,0.8036168241,0.9577600000000001,0.29768,1.0029544357,0.19776000000000002,0.05768,0.20600000000000002,0.76,0.24,0.7969943538
2019-09-24 07:30:00,1.0968,0.3174,1.1418025223,0.1968,0.0574,0.20500000000000002,0.9,0.26,0.9368030743,1.0968,0.3274,1.1446226452000001,0.1968,0.0574,0.20500000000000002,0.9,0.27,0.9396275858
2019-09-24 08:00:00,1.21968,0.31824,1.2605141808,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.02,0.26,1.0526157894,1.21968,0.32824000000000003,1.2630759280000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.02,0.27,1.0551303237
2019-09-24 08:30:00,1.24632,0.36726000000000003,1.2993049873,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.05,0.31,1.0948059189000001,1.24632,0.37726000000000004,1.3021669056,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.05,0.32,1.0976793703
2019-09-24 09:00:00,1.2992,0.3881,1.3559285564,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.1,0.33,1.148433716,1.2892000000000001,0.3981,1.34926656,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.09,0.34,1.1417968296
2019-09-24 09:30:00,1.38208,0.41894000000000003,1.4441799922,0.20208,0.058940000000000006,0.21050000000000002,1.18,0.36,1.2336936411,1.38208,0.42894000000000004,1.4471125215,0.20208,0.058940000000000006,0.21050000000000002,1.18,0.37,1.2366486971
2019-09-24 10:00:00,1.39872,0.41796000000000005,1.4598315656,0.19872,0.057960000000000005,0.20700000000000002,1.2,0.36,1.2528367811,1.39872,0.42796000000000006,1.4627260167,0.19872,0.057960000000000005,0.20700000000000002,1.2,0.37,1.2557467897999999
2019-09-24 10:30:00,1.30048,0.35264,1.3474432085,0.18048,0.052640000000000006,0.188,1.12,0.30000000000000004,1.1594826433,1.29048,0.37264,1.3432048242999999,0.18048,0.052640000000000006,0.188,1.11,0.32,1.1552056094
2019-09-24 11:00:00,1.24288,0.41334000000000004,1.3098093945,0.18288000000000001,0.053340000000000005,0.1905,1.06,0.36,1.1194641575,1.23288,0.41334000000000004,1.3003242096,0.18288000000000001,0.053340000000000005,0.1905,1.05,0.36,1.11
2019-09-24 11:30:00,1.11,0.3925,1.1773513707,0.18,0.052500000000000005,0.1875,0.93,0.34,0.9902019996,1.11,0.4025,1.1807227659,0.18,0.052500000000000005,0.1875,0.93,0.35000000000000003,0.9936800290000001
2019-09-24 12:00:00,1.1528800000000001,0.39334,1.2181332645,0.18288000000000001,0.053340000000000005,0.1905,0.97,0.34,1.0278618584,1.1528800000000001,0.40334000000000003,1.2213989725,0.18288000000000001,0.053340000000000005,0.1905,0.97,0.35000000000000003,1.0312128781
2019-09-24 12:30:00,1.1004800000000001,0.41264,1.1752991109,0.18048,0.052640000000000006,0.188,0.92,0.36,0.9879271228000001,1.1004800000000001,0.42264,1.1788472335,0.18048,0.052640000000000006,0.188,0.92,0.37,0.9916148446
2019-09-24 13:00:00,0.9538400000000001,0.41362000000000004,1.0396596799,0.18384,0.05362,0.1915,0.77,0.36,0.85,0.9538400000000001,0.42362000000000005,1.0436784227,0.18384,0.05362,0.1915,0.77,0.37,0.8542833254000001
2019-09-24 13:30:00,0.9209600000000001,0.35278000000000004,0.986215519,0.18096,0.05278000000000001,0.1885,0.74,0.30000000000000004,0.7984985911,0.9109600000000001,0.36278000000000005,0.9805393669,0.18096,0.05278000000000001,0.1885,0.73,0.31,0.7930952024
2019-09-24 14:00:00,1.02384,0.42362000000000005,1.1080172607,0.18384,0.05362,0.1915,0.84,0.37,0.9178779875,1.02384,0.43362000000000006,1.1118788828,0.18384,0.05362,0.1915,0.84,0.38,0.9219544457000001
2019-09-24 14:30:00,0.9309600000000001,0.39278,1.0104269642,0.18096,0.05278000000000001,0.1885,0.75,0.34,0.8234682750000001,0.9309600000000001,0.40278,1.0143560765,0.18096,0.05278000000000001,0.1885,0.75,0.35000000000000003,0.8276472679
2019-09-24 15:00:00,0.8628800000000001,0.38334,0.9441988403,0.18288000000000001,0.053340000000000005,0.1905,0.68,0.33,0.7558438992000001,0.8628800000000001,0.39334,0.9483028261,0.18288000000000001,0.053340000000000005,0.1905,0.68,0.34,0.7602631123
2019-09-24 15:30:00,0.8300000000000001,0.3825,0.9138961921000001,0.18,0.052500000000000005,0.1875,0.65,0.33,0.7289718787,0.8300000000000001,0.3925,0.9181264891,0.18,0.052500000000000005,0.1875,0.65,0.34,0.7335529974
2019-09-24 16:00:00,0.93,0.41250000000000003,1.0173771425,0.18,0.052500000000000005,0.1875,0.75,0.36,0.8319254774,0.92,0.42250000000000004,1.0123765357,0.18,0.052500000000000005,0.1875,0.74,0.37,0.8273451517
2019-09-24 16:30:00,1.02184,0.36012000000000005,1.0834405383,0.17184000000000002,0.050120000000000005,0.179,0.85,0.31,0.9047651629000001,1.02184,0.37012,1.0868053184,0.17184000000000002,0.050120000000000005,0.179,0.85,0.32,0.9082400564
2019-09-24 17:00:00,1.1752,0.36110000000000003,1.2294259839000001,0.1752,0.0511,0.1825,1.0,0.31,1.0469479452,1.1652,0.37110000000000004,1.2228680428,0.1752,0.0511,0.1825,0.99,0.32,1.0404326023
2019-09-24 17:30:00,1.23984,0.29912,1.2754120903000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.1400000000000001,0.27,1.1715374514,1.22984,0.30912,1.2680936874,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.13,0.28,1.1641735266
2019-09-24 18:00:00,1.29888,0.28884000000000004,1.3306080565,0.09888000000000001,0.02884,0.10300000000000001,1.2,0.26,1.2278436383,1.28888,0.29884000000000005,1.3230710487000001,0.09888000000000001,0.02884,0.10300000000000001,1.19,0.27,1.2202458769
