Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-24 18:30:00,1.29552,0.26786000000000004,1.3229214073,0.09552000000000001,0.027860000000000003,0.0995,1.2,0.24,1.2237646833,1.28552,0.26786000000000004,1.3131300964000001,0.09552000000000001,0.027860000000000003,0.0995,1.19,0.24,1.2139604606
2019-09-24 19:00:00,1.3198400000000001,0.24912,1.3431449661000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.22,0.22,1.2396773774,1.3198400000000001,0.25912,1.3450356129,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.22,0.23,1.241491039
2019-09-24 19:30:00,1.31744,0.27842,1.3465384696,0.09744000000000001,0.02842,0.1015,1.22,0.25,1.245351356,1.31744,0.28842,1.3486416314,0.09744000000000001,0.02842,0.1015,1.22,0.26,1.2473972904
2019-09-24 20:00:00,1.27032,0.24926,1.2945437227,0.10032,0.02926,0.10450000000000001,1.17,0.22,1.1905040949,1.27032,0.25926000000000005,1.2965063247,0.10032,0.02926,0.10450000000000001,1.17,0.23,1.1923925528
2019-09-24 20:30:00,1.2479200000000001,0.22856,1.2686780521,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.15,0.2,1.167261753,1.2479200000000001,0.23856000000000002,1.2705176898000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.15,0.21,1.1690166808
2019-09-24 21:00:00,1.17984,0.22912000000000002,1.2018811921,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.08,0.2,1.0983624174,1.17984,0.23912000000000003,1.2038275623999999,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.08,0.21,1.1002272493
2019-09-24 21:30:00,1.1672,0.2371,1.1910383075,0.1272,0.0371,0.1325,1.04,0.2,1.0590561836,1.1572,0.24710000000000001,1.1832878982,0.1272,0.0371,0.1325,1.03,0.21,1.0511898021
2019-09-24 22:00:00,1.07728,0.26754,1.1100044369,0.19728,0.05754000000000001,0.20550000000000002,0.88,0.21,0.9047098983,1.07728,0.26754,1.1100044369,0.19728,0.05754000000000001,0.20550000000000002,0.88,0.21,0.9047098983
2019-09-24 22:30:00,0.99248,0.26614000000000004,1.027544184,0.19248,0.05614,0.2005,0.8,0.21,0.8271033793,0.99248,0.26614000000000004,1.027544184,0.19248,0.05614,0.2005,0.8,0.21,0.8271033793
2019-09-24 23:00:00,0.9387200000000001,0.7579600000000001,1.2065233524,0.19872,0.057960000000000005,0.20700000000000002,0.74,0.7000000000000001,1.0186265263,0.86872,-0.26204,0.9073805156,0.19872,0.057960000000000005,0.20700000000000002,0.67,-0.32,0.7424957912
2019-09-24 23:30:00,0.84728,0.91754,1.2489047402,0.19728,0.05754000000000001,0.20550000000000002,0.65,0.86,1.0780074211,0.7572800000000001,-0.44246,0.8770654765,0.19728,0.05754000000000001,0.20550000000000002,0.56,-0.5,0.7507329752
2019-09-25 00:00:00,0.7787200000000001,0.68796,1.0390831536,0.19872,0.057960000000000005,0.20700000000000002,0.58,0.63,0.8563293759,0.71872,-0.21204,0.7493459815,0.19872,0.057960000000000005,0.20700000000000002,0.52,-0.27,0.585918083
2019-09-25 00:30:00,0.72152,0.24586000000000002,0.7622586503000001,0.19152000000000002,0.05586000000000001,0.1995,0.53,0.19,0.5630275304,0.71152,0.25586000000000003,0.7561250227,0.19152000000000002,0.05586000000000001,0.1995,0.52,0.2,0.5571355311
2019-09-25 01:00:00,0.7056800000000001,0.24124,0.7457754354,0.17568,0.05124,0.183,0.53,0.19,0.5630275304,0.6956800000000001,0.25124,0.7396568123,0.17568,0.05124,0.183,0.52,0.2,0.5571355311
2019-09-25 01:30:00,0.7223200000000001,0.24026000000000003,0.7612299587,0.17232,0.050260000000000006,0.17950000000000002,0.55,0.19,0.5818934610000001,0.7223200000000001,0.25026000000000004,0.7644450602,0.17232,0.050260000000000006,0.17950000000000002,0.55,0.2,0.5852349955
2019-09-25 02:00:00,0.75616,0.21138,0.785149317,0.17616,0.05138,0.1835,0.58,0.16,0.6016643583,0.75616,0.22138000000000002,0.7879004061,0.17616,0.05138,0.1835,0.58,0.17,0.6044005295
2019-09-25 02:30:00,0.7628,0.2104,0.7912850308,0.1728,0.0504,0.18,0.59,0.16,0.6113100686,0.7528,0.2204,0.784400408,0.1728,0.0504,0.18,0.58,0.17,0.6044005295
2019-09-25 03:00:00,0.75616,0.21138,0.785149317,0.17616,0.05138,0.1835,0.58,0.16,0.6016643583,0.75616,0.22138000000000002,0.7879004061,0.17616,0.05138,0.1835,0.58,0.17,0.6044005295
2019-09-25 03:30:00,0.7928000000000001,0.2104,0.8202438662,0.1728,0.0504,0.18,0.62,0.16,0.6403124237000001,0.7928000000000001,0.2204,0.8228657242,0.1728,0.0504,0.18,0.62,0.17,0.6428841264
2019-09-25 04:00:00,0.7761600000000001,0.20138,0.8018592458,0.17616,0.05138,0.1835,0.6000000000000001,0.15,0.6184658438,0.7761600000000001,0.21138,0.8044288968000001,0.17616,0.05138,0.1835,0.6000000000000001,0.16,0.6209669879
2019-09-25 04:30:00,0.7732800000000001,0.20054000000000002,0.7988605948,0.17328000000000002,0.05054,0.18050000000000002,0.6000000000000001,0.15,0.6184658438,0.7732800000000001,0.21054,0.8014293793,0.17328000000000002,0.05054,0.18050000000000002,0.6000000000000001,0.16,0.6209669879
2019-09-25 05:00:00,0.7766400000000001,0.20152,0.8023590219000001,0.17664000000000002,0.05152,0.184,0.6000000000000001,0.15,0.6184658438,0.7766400000000001,0.21152,0.8049288167,0.17664000000000002,0.05152,0.184,0.6000000000000001,0.16,0.6209669879
2019-09-25 05:30:00,0.79376,0.20068000000000003,0.8187352441,0.17376000000000003,0.05068,0.181,0.62,0.15,0.6378871374,0.79376,0.21068,0.8212435692000001,0.17376000000000003,0.05068,0.181,0.62,0.16,0.6403124237000001
2019-09-25 06:00:00,0.81664,0.21152,0.8435885253000001,0.17664000000000002,0.05152,0.184,0.64,0.16,0.6596969001,0.81664,0.22152000000000002,0.8461512867000001,0.17664000000000002,0.05152,0.184,0.64,0.17,0.6621933252000001
2019-09-25 06:30:00,0.9442400000000001,0.85082,1.2710168567,0.17424,0.050820000000000004,0.18150000000000002,0.77,0.8,1.1103603019,0.8642400000000001,-0.38918,0.9478247992000001,0.17424,0.050820000000000004,0.18150000000000002,0.6900000000000001,-0.44,0.8183520025000001
2019-09-25 07:00:00,0.9966400000000001,0.31152,1.0441915533,0.17664000000000002,0.05152,0.184,0.8200000000000001,0.26,0.8602325267,0.9866400000000001,0.21152,1.0090585711,0.17664000000000002,0.05152,0.184,0.81,0.16,0.8256512581000001
2019-09-25 07:30:00,1.13128,0.29704,1.1696269491,0.16128,0.047040000000000005,0.168,0.97,0.25,1.0016985575,1.13128,0.30704000000000004,1.1722064665,0.16128,0.047040000000000005,0.168,0.97,0.26,1.0042410069
2019-09-25 08:00:00,1.236,0.318,1.2762523261,0.096,0.028,0.1,1.1400000000000001,0.29,1.1763077829,1.236,0.328,1.2787806692,0.096,0.028,0.1,1.1400000000000001,0.30000000000000004,1.1788129623
2019-09-25 08:30:00,1.22504,0.34772000000000003,1.2734332334,0.09504000000000001,0.02772,0.099,1.13,0.32,1.1744360349,1.22504,0.35772000000000004,1.2762000627,0.09504000000000001,0.02772,0.099,1.13,0.33,1.177200068
2019-09-25 09:00:00,1.20648,0.34814,1.2557051605,0.09648000000000001,0.028140000000000002,0.1005,1.11,0.32,1.1552056094,1.20648,0.35814,1.2585143027,0.09648000000000001,0.028140000000000002,0.1005,1.11,0.33,1.1580155439
2019-09-25 09:30:00,1.16408,0.33744,1.2120016502,0.09408000000000001,0.027440000000000003,0.098,1.07,0.31,1.1140017953,1.16408,0.33744,1.2120016502,0.09408000000000001,0.027440000000000003,0.098,1.07,0.31,1.1140017953
2019-09-25 10:00:00,1.126,0.34800000000000003,1.1785499565,0.096,0.028,0.1,1.03,0.32,1.07856386,1.126,0.358,1.1815413662,0.096,0.028,0.1,1.03,0.33,1.0815729287
2019-09-25 10:30:00,1.05312,0.32716,1.1027671558,0.09312000000000001,0.027160000000000004,0.097,0.96,0.30000000000000004,1.0057832769,1.05312,0.33716,1.1057751128,0.09312000000000001,0.027160000000000004,0.097,0.96,0.31,1.0088111815
2019-09-25 11:00:00,0.9855200000000001,0.38786000000000004,1.0590963365,0.09552000000000001,0.027860000000000003,0.0995,0.89,0.36,0.9600520819,0.9855200000000001,0.39786000000000005,1.062799252,0.09552000000000001,0.027860000000000003,0.0995,0.89,0.37,0.9638464608
2019-09-25 11:30:00,1.02856,0.41208000000000006,1.1080368225,0.17856000000000002,0.05208,0.186,0.85,0.36,0.9230926281,1.01856,0.42208,1.1025497721,0.17856000000000002,0.05208,0.186,0.84,0.37,0.9178779875
2019-09-25 12:00:00,1.0168,0.4274,1.1029746143999999,0.1968,0.0574,0.20500000000000002,0.8200000000000001,0.37,0.8996110271000001,1.0068,0.4374,1.0977089778,0.1968,0.0574,0.20500000000000002,0.81,0.38,0.8947066558000001
2019-09-25 12:30:00,1.09392,0.42656000000000005,1.1741441138,0.19392,0.056560000000000006,0.202,0.9,0.37,0.9730878686000001,1.08392,0.43656000000000006,1.1685320706,0.19392,0.056560000000000006,0.202,0.89,0.38,0.9677293010000001
2019-09-25 13:00:00,1.10632,0.42726000000000003,1.1859574402,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.91,0.37,0.9823441352000001,1.10632,0.43726000000000004,1.1895966753,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.91,0.38,0.9861541462000001
2019-09-25 13:30:00,0.93344,0.31642000000000003,0.9856124238,0.19344000000000003,0.056420000000000005,0.2015,0.74,0.26,0.784346862,0.93344,0.32642000000000004,0.9888681661000001,0.19344000000000003,0.056420000000000005,0.2015,0.74,0.27,0.7877182237
2019-09-25 14:00:00,0.9668,0.39740000000000003,1.0452889553,0.1968,0.0574,0.20500000000000002,0.77,0.34,0.8417244205000001,0.9668,0.40740000000000004,1.0491315456,0.1968,0.0574,0.20500000000000002,0.77,0.35000000000000003,0.8458132182
2019-09-25 14:30:00,0.9939200000000001,0.39656,1.0701106485,0.19392,0.056560000000000006,0.202,0.8,0.34,0.8692525525,0.9939200000000001,0.40656000000000003,1.0738566012,0.19392,0.056560000000000006,0.202,0.8,0.35000000000000003,0.8732124598000001
2019-09-25 15:00:00,1.07632,0.41726,1.1543702396,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.88,0.36,0.9507891459000001,1.07632,0.42726000000000003,1.1580223875,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.88,0.37,0.9546203434
2019-09-25 15:30:00,1.03344,0.39642000000000005,1.1068636095,0.19344000000000003,0.056420000000000005,0.2015,0.84,0.34,0.9062008607,1.02344,0.40642000000000006,1.1011842035,0.19344000000000003,0.056420000000000005,0.2015,0.8300000000000001,0.35000000000000003,0.9007774420000001
2019-09-25 16:00:00,1.06864,0.40502000000000005,1.1428178551000001,0.18864,0.055020000000000006,0.1965,0.88,0.35000000000000003,0.9470480452000001,1.05864,0.41502000000000006,1.1370840998,0.18864,0.055020000000000006,0.1965,0.87,0.36,0.9415412896
2019-09-25 16:30:00,1.07232,0.39026000000000005,1.1411279727,0.17232,0.050260000000000006,0.17950000000000002,0.9,0.34,0.9620810777000001,1.06232,0.41026,1.1387875351,0.17232,0.050260000000000006,0.17950000000000002,0.89,0.36,0.9600520819
2019-09-25 17:00:00,1.15472,0.37096,1.2128436008,0.17472000000000001,0.050960000000000005,0.182,0.98,0.32,1.0309219175,1.14472,0.38096,1.206447015,0.17472000000000001,0.050960000000000005,0.182,0.97,0.33,1.0245974819
2019-09-25 17:30:00,1.18184,0.31012,1.2218511366,0.17184000000000002,0.050120000000000005,0.179,1.01,0.26,1.042928569,1.18184,0.32012,1.224427458,0.17184000000000002,0.050120000000000005,0.179,1.01,0.27,1.0454664031
2019-09-25 18:00:00,1.24424,0.31082000000000004,1.2824750485,0.17424,0.050820000000000004,0.18150000000000002,1.07,0.26,1.1011357773000001,1.24424,0.32082000000000005,1.2849352707000001,0.17424,0.050820000000000004,0.18150000000000002,1.07,0.27,1.1035397591
2019-09-25 18:30:00,1.22184,0.30012,1.2581593699,0.17184000000000002,0.050120000000000005,0.179,1.05,0.25,1.0793516572,1.22184,0.31012,1.2605821671,0.17184000000000002,0.050120000000000005,0.179,1.05,0.26,1.0817116067
2019-09-25 19:00:00,1.24472,0.28096000000000004,1.2760354227000001,0.17472000000000001,0.050960000000000005,0.182,1.07,0.23,1.0944404963,1.23472,0.29096,1.2685390022,0.17472000000000001,0.050960000000000005,0.182,1.06,0.24,1.0868302535
2019-09-25 19:30:00,1.29328,0.28054,1.3233577936,0.17328000000000002,0.05054,0.18050000000000002,1.12,0.23,1.1433722054,1.29328,0.29054,1.3255137306,0.17328000000000002,0.05054,0.18050000000000002,1.12,0.24,1.1454256851
2019-09-25 20:00:00,1.28632,0.26976,1.3143019439999999,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.15,0.23,1.1727744881,1.28632,0.27976,1.3163908234,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.15,0.24,1.1747765745
2019-09-25 20:30:00,1.2874400000000001,0.25842000000000004,1.3131194348,0.09744000000000001,0.02842,0.1015,1.19,0.23,1.2120231021,1.27744,0.26842000000000005,1.3053360677999999,0.09744000000000001,0.02842,0.1015,1.18,0.24,1.2041594579
2019-09-25 21:00:00,1.22984,0.25912,1.2568411196,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.13,0.23,1.1531695452,1.22984,0.26912,1.2589408247,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.13,0.24,1.1552056094
2019-09-25 21:30:00,1.14696,0.25828,1.1756809941,0.09696,0.028280000000000003,0.101,1.05,0.23,1.0748953437,1.14696,0.26828,1.1779182484,0.09696,0.028280000000000003,0.101,1.05,0.24,1.0770793843
2019-09-25 22:00:00,1.08984,0.24912,1.1179499094,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.99,0.22,1.0141498903,1.07984,0.25912,1.1104943044,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.98,0.23,1.0066280346
2019-09-25 22:30:00,1.026,0.248,1.0555472514,0.096,0.028,0.1,0.93,0.22,0.9556673061000001,1.016,0.258,1.0482461543,0.096,0.028,0.1,0.92,0.23,0.9483142939
2019-09-25 23:00:00,0.9184,0.2887,0.9627077698000001,0.0984,0.0287,0.10250000000000001,0.8200000000000001,0.26,0.8602325267,0.9184,0.2087,0.9418143395,0.0984,0.0287,0.10250000000000001,0.8200000000000001,0.18,0.8395236745
2019-09-25 23:30:00,0.8296,0.26530000000000004,0.8709880883000001,0.18960000000000002,0.0553,0.1975,0.64,0.21,0.6735725648,0.8196,0.2753,0.8646006303,0.18960000000000002,0.0553,0.1975,0.63,0.22,0.6673080248000001
2019-09-26 00:00:00,0.7668,0.2574,0.8088491825,0.1968,0.0574,0.20500000000000002,0.5700000000000001,0.2,0.6040695324,0.7668,0.2574,0.8088491825,0.1968,0.0574,0.20500000000000002,0.5700000000000001,0.2,0.6040695324
2019-09-26 00:30:00,0.7429600000000001,0.27628,0.7926665125,0.19296000000000002,0.056280000000000004,0.201,0.55,0.22,0.5923681288,0.7429600000000001,0.28628000000000003,0.7962071339,0.19296000000000002,0.056280000000000004,0.201,0.55,0.23,0.5961543424
2019-09-26 01:00:00,0.7263200000000001,0.25726000000000004,0.7705345223000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.53,0.2,0.5664803615,0.7263200000000001,0.26726,0.7739306493,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.53,0.21,0.5700877125
2019-09-26 01:30:00,0.72248,0.25614000000000003,0.7665409643000001,0.19248,0.05614,0.2005,0.53,0.2,0.5664803615,0.72248,0.26614000000000004,0.76994016,0.19248,0.05614,0.2005,0.53,0.21,0.5700877125
2019-09-26 02:00:00,0.7758400000000001,0.24712000000000003,0.8142456632,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.58,0.19,0.6103277808,0.7758400000000001,0.25712,0.8173361610000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.58,0.2,0.613514466
2019-09-26 02:30:00,0.7839200000000001,0.24656000000000003,0.8217800192,0.19392,0.056560000000000006,0.202,0.59,0.19,0.6198386887,0.7839200000000001,0.25656,0.8248354988000001,0.19392,0.056560000000000006,0.202,0.59,0.2,0.6229767251
2019-09-26 03:00:00,0.7976000000000001,0.24180000000000001,0.833446459,0.1776,0.051800000000000006,0.185,0.62,0.19,0.6484597135,0.7976000000000001,0.2518,0.8364024151,0.1776,0.051800000000000006,0.185,0.62,0.2,0.651459899
2019-09-26 03:30:00,0.8132800000000001,0.24054000000000003,0.8481060370000001,0.17328000000000002,0.05054,0.18050000000000002,0.64,0.19,0.6676076692,0.8032800000000001,0.25054000000000004,0.8414446209,0.17328000000000002,0.05054,0.18050000000000002,0.63,0.2,0.6609841148000001
2019-09-26 04:00:00,0.8161600000000001,0.22138000000000002,0.8456513762000001,0.17616,0.05138,0.1835,0.64,0.17,0.6621933252000001,0.8061600000000001,0.23138000000000003,0.8387077262,0.17616,0.05138,0.1835,0.63,0.18,0.65520989
2019-09-26 04:30:00,0.78424,0.24082,0.8203820147,0.17424,0.050820000000000004,0.18150000000000002,0.61,0.19,0.6389053138,0.77424,0.25082000000000004,0.8138539488000001,0.17424,0.050820000000000004,0.18150000000000002,0.6000000000000001,0.2,0.632455532
2019-09-26 05:00:00,0.7866400000000001,0.23152000000000003,0.820002439,0.17664000000000002,0.05152,0.184,0.61,0.18,0.6360031446000001,0.7766400000000001,0.25152,0.8163528649,0.17664000000000002,0.05152,0.184,0.6000000000000001,0.2,0.632455532
2019-09-26 05:30:00,0.78424,0.23082000000000003,0.8175024465,0.17424,0.050820000000000004,0.18150000000000002,0.61,0.18,0.6360031446000001,0.77424,0.24082,0.8108278794,0.17424,0.050820000000000004,0.18150000000000002,0.6000000000000001,0.19,0.6293647591
2019-09-26 06:00:00,0.8061600000000001,0.24138,0.8415213901,0.17616,0.05138,0.1835,0.63,0.19,0.6580273551,0.8061600000000001,0.26138,0.8474747489000001,0.17616,0.05138,0.1835,0.63,0.21,0.6640783086000001
2019-09-26 06:30:00,0.8837600000000001,0.28068000000000004,0.9272610204,0.17376000000000003,0.05068,0.181,0.71,0.23,0.7463243263,0.8837600000000001,0.27068000000000003,0.9242831817,0.17376000000000003,0.05068,0.181,0.71,0.22,0.7433034374
2019-09-26 07:00:00,0.9561600000000001,0.28138,0.9967028895000001,0.17616,0.05138,0.1835,0.78,0.23,0.8132035416000001,0.9461600000000001,0.29138000000000003,0.9900106313,0.17616,0.05138,0.1835,0.77,0.24,0.8065358021
2019-09-26 07:30:00,1.13376,0.33068000000000003,1.181,0.17376000000000003,0.05068,0.181,0.96,0.28,1.0,1.13376,0.34068000000000004,1.1838389249,0.17376000000000003,0.05068,0.181,0.96,0.29,1.0028459503
2019-09-26 08:00:00,1.10616,0.41138,1.1801794143,0.17616,0.05138,0.1835,0.93,0.36,0.9972462083,1.10616,0.42138000000000003,1.1837022641,0.17616,0.05138,0.1835,0.93,0.37,1.0008995954
2019-09-26 08:30:00,1.07376,0.33068000000000003,1.1235256116,0.17376000000000003,0.05068,0.181,0.9,0.28,0.9425497334,1.07376,0.34068000000000004,1.1265093874,0.17376000000000003,0.05068,0.181,0.9,0.29,0.9455686120000001
2019-09-26 09:00:00,1.04568,0.36124,1.1063186702,0.17568,0.05124,0.183,0.87,0.31,0.9235799911,1.04568,0.37124,1.1096241706,0.17568,0.05124,0.183,0.87,0.32,0.926984358
2019-09-26 09:30:00,1.08376,0.38068,1.1486744534,0.17376000000000003,0.05068,0.181,0.91,0.33,0.9679876032,1.08376,0.39068,1.1520271698,0.17376000000000003,0.05068,0.181,0.91,0.34,0.9714422268
2019-09-26 10:00:00,1.10312,0.37466000000000005,1.1650080901,0.15312,0.044660000000000005,0.1595,0.9500000000000001,0.33,1.0056838469,1.09312,0.38466000000000006,1.1588246848,0.15312,0.044660000000000005,0.1595,0.9400000000000001,0.34,0.99959992
2019-09-26 10:30:00,0.87648,0.30814,0.9290680546000001,0.09648000000000001,0.028140000000000002,0.1005,0.78,0.28,0.8287339742000001,0.87648,0.31814000000000003,0.9324324372,0.09648000000000001,0.028140000000000002,0.1005,0.78,0.29,0.8321658489
2019-09-26 11:00:00,1.00984,0.35912000000000005,1.0717947565000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.91,0.33,0.9679876032,0.9998400000000001,0.36912,1.0657999812,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.9,0.34,0.9620810777000001
2019-09-26 11:30:00,1.00744,0.34842,1.0659886725,0.09744000000000001,0.02842,0.1015,0.91,0.32,0.9646242792,0.9974400000000001,0.35842,1.0598827529000001,0.09744000000000001,0.02842,0.1015,0.9,0.33,0.9585927185
2019-09-26 12:00:00,0.8788800000000001,0.34884000000000004,0.9455788703,0.09888000000000001,0.02884,0.10300000000000001,0.78,0.32,0.8430895563,0.8688800000000001,0.35884000000000005,0.9400630830000001,0.09888000000000001,0.02884,0.10300000000000001,0.77,0.33,0.8377350416
2019-09-26 12:30:00,0.8555200000000001,0.36786,0.9312547718,0.09552000000000001,0.027860000000000003,0.0995,0.76,0.34,0.8325863319,0.8555200000000001,0.37786000000000003,0.9352500468,0.09552000000000001,0.027860000000000003,0.0995,0.76,0.35000000000000003,0.8367197858000001
2019-09-26 13:00:00,0.8374400000000001,0.31842000000000004,0.8959336192,0.09744000000000001,0.02842,0.1015,0.74,0.29,0.7947955712,0.8374400000000001,0.32842000000000005,0.8995362416,0.09744000000000001,0.02842,0.1015,0.74,0.30000000000000004,0.7984985911
2019-09-26 13:30:00,0.7567200000000001,0.33446000000000004,0.8273382924,0.18672000000000002,0.05446,0.1945,0.5700000000000001,0.28,0.6350590524,0.7567200000000001,0.34446000000000004,0.8314312058000001,0.18672000000000002,0.05446,0.1945,0.5700000000000001,0.29,0.6395310782
2019-09-26 14:00:00,0.8168000000000001,0.3774,0.8997738605000001,0.1968,0.0574,0.20500000000000002,0.62,0.32,0.6977105417,0.8168000000000001,0.3774,0.8997738605000001,0.1968,0.0574,0.20500000000000002,0.62,0.32,0.6977105417
2019-09-26 14:30:00,0.8439200000000001,0.38656,0.9282400552000001,0.19392,0.056560000000000006,0.202,0.65,0.33,0.7289718787,0.8339200000000001,0.40656000000000003,0.9277465171,0.19392,0.056560000000000006,0.202,0.64,0.35000000000000003,0.729451849
2019-09-26 15:00:00,0.7663200000000001,0.36726000000000003,0.8497801186,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.5700000000000001,0.31,0.6488451279,0.7563200000000001,0.37726000000000004,0.8451893575,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.56,0.32,0.6449806199
2019-09-26 15:30:00,0.8139200000000001,0.38656,0.9010518298,0.19392,0.056560000000000006,0.202,0.62,0.33,0.7023531875,0.8139200000000001,0.39656,0.9053869891,0.19392,0.056560000000000006,0.202,0.62,0.34,0.7071067812
2019-09-26 16:00:00,0.9063200000000001,0.38726000000000005,0.9855892907,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.71,0.33,0.7829431652000001,0.8963200000000001,0.39726000000000006,0.9804106538,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.7000000000000001,0.34,0.7782030583
2019-09-26 16:30:00,1.01392,0.38656,1.0851093954,0.19392,0.056560000000000006,0.202,0.8200000000000001,0.33,0.8839117603000001,1.01392,0.39656,1.0887118994,0.19392,0.056560000000000006,0.202,0.8200000000000001,0.34,0.8876936408
2019-09-26 17:00:00,1.05632,0.36726000000000003,1.1183433507,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.86,0.31,0.9141662868,1.04632,0.37726000000000004,1.1122547595,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.85,0.32,0.9082400564
2019-09-26 17:30:00,1.07488,0.31684,1.120604569,0.19488000000000003,0.05684,0.203,0.88,0.26,0.9176055798,1.06488,0.33684000000000003,1.116884327,0.19488000000000003,0.05684,0.203,0.87,0.28,0.9139474821
2019-09-26 18:00:00,1.12448,0.30964,1.1663327998,0.20448000000000002,0.059640000000000006,0.213,0.92,0.25,0.9533624704,1.12448,0.31964000000000004,1.1690273735,0.20448000000000002,0.059640000000000006,0.213,0.92,0.26,0.9560334722
2019-09-26 18:30:00,1.22152,0.30586,1.2592304992,0.19152000000000002,0.05586000000000001,0.1995,1.03,0.25,1.0599056562,1.22152,0.31586000000000003,1.2616967346,0.19152000000000002,0.05586000000000001,0.1995,1.03,0.26,1.0623088063
2019-09-26 19:00:00,1.26384,0.28362000000000004,1.2952728863,0.18384,0.05362,0.1915,1.08,0.23,1.1042191811,1.26384,0.29362000000000005,1.2974992293,0.18384,0.05362,0.1915,1.08,0.24,1.1063453349
2019-09-26 19:30:00,1.28048,0.28264,1.3113025585,0.18048,0.052640000000000006,0.188,1.1,0.23,1.1237882363,1.28048,0.29264,1.3134942710000002,0.18048,0.052640000000000006,0.188,1.1,0.24,1.1258774356
2019-09-26 20:00:00,1.3052000000000001,0.2911,1.3372682042,0.1752,0.0511,0.1825,1.13,0.24,1.1552056094,1.3052000000000001,0.30110000000000003,1.3394805896,0.1752,0.0511,0.1825,1.13,0.25,1.1573245007
2019-09-26 20:30:00,1.2628,0.2904,1.2957607804,0.1728,0.0504,0.18,1.09,0.24,1.1161093136,1.2628,0.3004,1.2980385202,0.1728,0.0504,0.18,1.09,0.25,1.1183022847
2019-09-26 21:00:00,1.19568,0.27124000000000004,1.2260594602000001,0.17568,0.05124,0.183,1.02,0.22,1.0434557969,1.19568,0.28124000000000005,1.2283104656,0.17568,0.05124,0.183,1.02,0.23,1.0456098699
2019-09-26 21:30:00,1.1437599999999999,0.27068000000000003,1.1753529683,0.17376000000000003,0.05068,0.181,0.97,0.22,0.9946356117,1.1437599999999999,0.28068000000000004,1.1776961408,0.17376000000000003,0.05068,0.181,0.97,0.23,0.99689518
2019-09-26 22:00:00,1.10568,0.27124000000000004,1.1384636138,0.17568,0.05124,0.183,0.93,0.22,0.9556673061000001,1.09568,0.28124000000000005,1.1311987447,0.17568,0.05124,0.183,0.92,0.23,0.9483142939
2019-09-26 22:30:00,1.01328,0.27054,1.0487746421,0.17328000000000002,0.05054,0.18050000000000002,0.84,0.22,0.8683317338000001,1.01328,0.28054,1.0513986161,0.17328000000000002,0.05054,0.18050000000000002,0.84,0.23,0.8709190548
2019-09-26 23:00:00,0.9256800000000001,0.26124,0.9618366805,0.17568,0.05124,0.183,0.75,0.21,0.7788452991,0.9256800000000001,0.26124,0.9618366805,0.17568,0.05124,0.183,0.75,0.21,0.7788452991
2019-09-26 23:30:00,0.84472,0.26096,0.8841108528,0.17472000000000001,0.050960000000000005,0.182,0.67,0.21,0.7021395873,0.83472,0.26096,0.8745613758,0.17472000000000001,0.050960000000000005,0.182,0.66,0.21,0.6926037828
2019-09-27 00:00:00,0.81808,0.29194000000000003,0.8686102981,0.17808000000000002,0.05194000000000001,0.1855,0.64,0.24,0.6835202996,0.80808,0.19194000000000003,0.8305626105,0.17808000000000002,0.05194000000000001,0.1855,0.63,0.14,0.645368112
2019-09-27 00:30:00,0.7652,0.2311,0.7993361308,0.1752,0.0511,0.1825,0.59,0.18,0.6168468205000001,0.7652,0.2411,0.8022843947,0.1752,0.0511,0.1825,0.59,0.19,0.6198386887
2019-09-27 01:00:00,0.7276,0.2218,0.7606556382,0.1776,0.051800000000000006,0.185,0.55,0.17,0.5756735186,0.7276,0.2318,0.7636314556,0.1776,0.051800000000000006,0.185,0.55,0.18,0.5787054518
2019-09-27 01:30:00,0.75568,0.22124000000000002,0.7874004064,0.17568,0.05124,0.183,0.58,0.17,0.6044005295,0.75568,0.23124000000000003,0.7902684354,0.17568,0.05124,0.183,0.58,0.18,0.607289058
2019-09-27 02:00:00,0.79712,0.21166000000000001,0.8247425356,0.17712000000000003,0.051660000000000005,0.1845,0.62,0.16,0.6403124237000001,0.78712,0.22166000000000002,0.8177353178000001,0.17712000000000003,0.051660000000000005,0.1845,0.61,0.17,0.6332456080000001
2019-09-27 02:30:00,0.7952,0.2111,0.8227431252,0.1752,0.0511,0.1825,0.62,0.16,0.6403124237000001,0.7852,0.22110000000000002,0.8157354044,0.1752,0.0511,0.1825,0.61,0.17,0.6332456080000001
2019-09-27 03:00:00,0.77712,0.21166000000000001,0.8054287368,0.17712000000000003,0.051660000000000005,0.1845,0.6000000000000001,0.16,0.6209669879,0.77712,0.22166000000000002,0.8081142555,0.17712000000000003,0.051660000000000005,0.1845,0.6000000000000001,0.17,0.6236184731000001
2019-09-27 03:30:00,0.8047200000000001,0.21096,0.8319124954,0.17472000000000001,0.050960000000000005,0.182,0.63,0.16,0.65,0.8047200000000001,0.22096000000000002,0.8345044038,0.17472000000000001,0.050960000000000005,0.182,0.63,0.17,0.6525335240000001
2019-09-27 04:00:00,0.80664,0.19152000000000002,0.8290645331000001,0.17664000000000002,0.05152,0.184,0.63,0.14,0.645368112,0.80664,0.22152000000000002,0.8365041542,0.17664000000000002,0.05152,0.184,0.63,0.17,0.6525335240000001
2019-09-27 04:30:00,0.8047200000000001,0.21096,0.8319124954,0.17472000000000001,0.050960000000000005,0.182,0.63,0.16,0.65,0.8047200000000001,0.22096000000000002,0.8345044038,0.17472000000000001,0.050960000000000005,0.182,0.63,0.17,0.6525335240000001
2019-09-27 05:00:00,0.78712,0.21166000000000001,0.815081499,0.17712000000000003,0.051660000000000005,0.1845,0.61,0.16,0.630634601,0.78712,0.22166000000000002,0.8177353178000001,0.17712000000000003,0.051660000000000005,0.1845,0.61,0.17,0.6332456080000001
2019-09-27 05:30:00,0.8252,0.2111,0.8517735908,0.1752,0.0511,0.1825,0.65,0.16,0.6694027188,0.8152,0.22110000000000002,0.8446515554,0.1752,0.0511,0.1825,0.64,0.17,0.6621933252000001
2019-09-27 06:00:00,0.8271200000000001,0.21166000000000001,0.8537724814000001,0.17712000000000003,0.051660000000000005,0.1845,0.65,0.16,0.6694027188,0.8171200000000001,0.23166000000000003,0.8493241136,0.17712000000000003,0.051660000000000005,0.1845,0.64,0.18,0.6648308055000001
2019-09-27 06:30:00,0.8952,0.22110000000000002,0.9220999132000001,0.1752,0.0511,0.1825,0.72,0.17,0.7397972695,0.8952,0.2511,0.9297495631,0.1752,0.0511,0.1825,0.72,0.2,0.7472616677
2019-09-27 07:00:00,0.9776,0.24180000000000001,1.0070595812,0.1776,0.051800000000000006,0.185,0.8,0.19,0.8222530024,0.9776,0.2518,1.0095073056,0.1776,0.051800000000000006,0.185,0.8,0.2,0.8246211251000001
2019-09-27 07:30:00,1.16568,0.32124,1.2091339876,0.17568,0.05124,0.183,0.99,0.27,1.0261578826,1.16568,0.33124000000000003,1.2118291134,0.17568,0.05124,0.183,0.99,0.28,1.0288342918
2019-09-27 08:00:00,1.27616,0.37138000000000004,1.3291002407999999,0.17616,0.05138,0.1835,1.1,0.32,1.1456002793,1.26616,0.38138000000000005,1.3223508801000001,0.17616,0.05138,0.1835,1.09,0.33,1.1388590782
2019-09-27 08:30:00,1.29328,0.40054,1.3538853164,0.17328000000000002,0.05054,0.18050000000000002,1.12,0.35000000000000003,1.173413823,1.29328,0.41054,1.3568773894000001,0.17328000000000002,0.05054,0.18050000000000002,1.12,0.36,1.1764352936
2019-09-27 09:00:00,1.25408,0.38494,1.3118290476,0.15408000000000002,0.04494,0.1605,1.1,0.34,1.1513470372,1.25408,0.40494,1.3178365035000001,0.15408000000000002,0.04494,0.1605,1.1,0.36,1.1574109037
2019-09-27 09:30:00,1.30504,0.34772000000000003,1.3505697316,0.09504000000000001,0.02772,0.099,1.21,0.32,1.2515989773,1.30504,0.35772000000000004,1.35317885,0.09504000000000001,0.02772,0.099,1.21,0.33,1.2541929675999999
2019-09-27 10:00:00,1.29792,0.34856000000000004,1.3439086278,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.2,0.32,1.2419339757,1.29792,0.35856000000000005,1.3465368914,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.2,0.33,1.2445481108
2019-09-27 10:30:00,1.18648,0.30814,1.2258405484,0.09648000000000001,0.028140000000000002,0.1005,1.09,0.28,1.1253888217,1.17648,0.30814,1.2161642364,0.09648000000000001,0.028140000000000002,0.1005,1.08,0.28,1.1157060545
2019-09-27 11:00:00,1.18984,0.36912,1.245780398,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.09,0.34,1.1417968296,1.17984,0.37912,1.239255583,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.08,0.35000000000000003,1.1352973179
2019-09-27 11:30:00,1.20744,0.36842,1.2623963918,0.09744000000000001,0.02842,0.1015,1.11,0.34,1.1609048195,1.20744,0.37842000000000003,1.2653509592,0.09744000000000001,0.02842,0.1015,1.11,0.35000000000000003,1.1638728453
2019-09-27 12:00:00,1.19416,0.40038,1.2594928543,0.10416,0.03038,0.1085,1.09,0.37,1.1510864433,1.18416,0.41038,1.2532544235,0.10416,0.03038,0.1085,1.08,0.38,1.1449017425
2019-09-27 12:30:00,1.10296,0.42628000000000005,1.1824700419,0.19296000000000002,0.056280000000000004,0.201,0.91,0.37,0.9823441352000001,1.10296,0.43628000000000006,1.1861117148,0.19296000000000002,0.056280000000000004,0.201,0.91,0.38,0.9861541462000001
2019-09-27 13:00:00,1.13584,0.41712000000000005,1.2100089256,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.9400000000000001,0.36,1.0065783626,1.13584,0.43712,1.2170482324,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.9400000000000001,0.38,1.0139033485
2019-09-27 13:30:00,1.12344,0.33642000000000005,1.172730084,0.19344000000000003,0.056420000000000005,0.2015,0.93,0.28,0.9712363255,1.11344,0.34642,1.1660855243000001,0.19344000000000003,0.056420000000000005,0.2015,0.92,0.29,0.9646242792
2019-09-27 14:00:00,1.20584,0.41712000000000005,1.2759463939,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.01,0.36,1.0722406446,1.20584,0.41712000000000005,1.2759463939,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.01,0.36,1.0722406446
2019-09-27 14:30:00,1.20392,0.44656,1.2840713376,0.19392,0.056560000000000006,0.202,1.01,0.39,1.0826818554,1.20392,0.45656,1.2875831624,0.19392,0.056560000000000006,0.202,1.01,0.4,1.0863240769
2019-09-27 15:00:00,0.9663200000000001,0.40726,1.0486348507,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.77,0.35000000000000003,0.8458132182,0.9663200000000001,0.41726,1.0525589057,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.77,0.36,0.85
2019-09-27 15:30:00,0.9244,0.4067,1.0099110109,0.19440000000000002,0.0567,0.2025,0.73,0.35000000000000003,0.8095677859,0.9144,0.4267,1.0090590914,0.19440000000000002,0.0567,0.2025,0.72,0.37,0.8095060222
2019-09-27 16:00:00,0.94632,0.40726,1.0302340753,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.75,0.35000000000000003,0.8276472679,0.94632,0.42726000000000003,1.0383027738,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.75,0.37,0.8363013811000001
2019-09-27 16:30:00,1.00344,0.37642000000000003,1.0717200427,0.19344000000000003,0.056420000000000005,0.2015,0.81,0.32,0.8709190548,1.00344,0.38642000000000004,1.0752731048,0.19344000000000003,0.056420000000000005,0.2015,0.81,0.33,0.8746427842000001
2019-09-27 17:00:00,1.09584,0.35712000000000005,1.1525623627,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.9,0.30000000000000004,0.9486832981000001,1.09584,0.36712000000000006,1.1556999611,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.9,0.31,0.9518928511
2019-09-27 17:30:00,1.16344,0.35642,1.2168105235,0.19344000000000003,0.056420000000000005,0.2015,0.97,0.30000000000000004,1.0153324579,1.15344,0.34642,1.2043382623,0.19344000000000003,0.056420000000000005,0.2015,0.96,0.29,1.0028459503
2019-09-27 18:00:00,1.18488,0.32684,1.2291318074,0.19488000000000003,0.05684,0.203,0.99,0.27,1.0261578826,1.18488,0.33684000000000003,1.2318286407,0.19488000000000003,0.05684,0.203,0.99,0.28,1.0288342918
2019-09-27 18:30:00,1.302,0.326,1.3421922366,0.192,0.056,0.2,1.11,0.27,1.1423659659,1.302,0.336,1.3446560899,0.192,0.056,0.2,1.11,0.28,1.1447707194
2019-09-27 19:00:00,1.38624,0.33432,1.4259842916,0.18624000000000002,0.05432000000000001,0.194,1.2,0.28,1.2322337441,1.3762400000000001,0.34432,1.4186588032,0.18624000000000002,0.05432000000000001,0.194,1.19,0.29,1.2248265183
2019-09-27 19:30:00,1.37424,0.32082000000000005,1.4111913584,0.17424,0.050820000000000004,0.18150000000000002,1.2,0.27,1.23,1.37424,0.33082,1.4134983021,0.17424,0.050820000000000004,0.18150000000000002,1.2,0.28,1.2322337441
2019-09-27 20:00:00,1.38616,0.30138000000000004,1.4185448354,0.17616,0.05138,0.1835,1.21,0.25,1.2355565548,1.37616,0.31138000000000005,1.4109478551999999,0.17616,0.05138,0.1835,1.2,0.26,1.2278436383
2019-09-27 20:30:00,1.3447200000000001,0.31096,1.3802057818,0.17472000000000001,0.050960000000000005,0.182,1.17,0.26,1.1985407794,1.3447200000000001,0.32096,1.3824931103,0.17472000000000001,0.050960000000000005,0.182,1.17,0.27,1.2007497658
2019-09-27 21:00:00,1.28616,0.29138000000000003,1.3187531422,0.17616,0.05138,0.1835,1.11,0.24,1.1356495938,1.28616,0.30138000000000004,1.3209986563,0.17616,0.05138,0.1835,1.11,0.25,1.1378049042
2019-09-27 21:30:00,1.2061600000000001,0.27138,1.2363126829,0.17616,0.05138,0.1835,1.03,0.22,1.0532331176,1.2061600000000001,0.28138,1.238546184,0.17616,0.05138,0.1835,1.03,0.23,1.0553672347
2019-09-27 22:00:00,1.14664,0.27152000000000004,1.1783490145,0.17664000000000002,0.05152,0.184,0.97,0.22,0.9946356117,1.14664,0.28152000000000005,1.1806933555999999,0.17664000000000002,0.05152,0.184,0.97,0.23,0.99689518
2019-09-27 22:30:00,1.09944,0.27942,1.1343914007,0.16944,0.049420000000000006,0.17650000000000002,0.93,0.23,0.958018789,1.09944,0.28942,1.1368958835,0.16944,0.049420000000000006,0.17650000000000002,0.93,0.24,0.9604686356000001
2019-09-27 23:00:00,1.0076,0.2718,1.0436153506,0.1776,0.051800000000000006,0.185,0.8300000000000001,0.22,0.8586617495000001,1.0076,0.2818,1.046264307,0.1776,0.051800000000000006,0.185,0.8300000000000001,0.23,0.86127812
2019-09-27 23:30:00,0.9428000000000001,0.3104,0.9925824903,0.1728,0.0504,0.18,0.77,0.26,0.8127115109,0.9328000000000001,0.27040000000000003,0.9712013180000001,0.1728,0.0504,0.18,0.76,0.22,0.7912016178
2019-09-28 00:00:00,0.8566400000000001,0.25152,0.8928014337,0.17664000000000002,0.05152,0.184,0.68,0.2,0.7088018059,0.8566400000000001,0.27152000000000004,0.8986407514,0.17664000000000002,0.05152,0.184,0.68,0.22,0.7147027354000001
2019-09-28 00:30:00,0.8042400000000001,0.25082000000000004,0.8424444492000001,0.17424,0.050820000000000004,0.18150000000000002,0.63,0.2,0.6609841148000001,0.8042400000000001,0.27082,0.8486138403,0.17424,0.050820000000000004,0.18150000000000002,0.63,0.22,0.6673080248000001
2019-09-28 01:00:00,0.7766400000000001,0.25152,0.8163528649,0.17664000000000002,0.05152,0.184,0.6000000000000001,0.2,0.632455532,0.7766400000000001,0.25152,0.8163528649,0.17664000000000002,0.05152,0.184,0.6000000000000001,0.2,0.632455532
2019-09-28 01:30:00,0.7947200000000001,0.25096,0.8334031437,0.17472000000000001,0.050960000000000005,0.182,0.62,0.2,0.651459899,0.7947200000000001,0.25096,0.8334031437,0.17472000000000001,0.050960000000000005,0.182,0.62,0.2,0.651459899
2019-09-28 02:00:00,0.8371200000000001,0.23166000000000003,0.8685828976000001,0.17712000000000003,0.051660000000000005,0.1845,0.66,0.18,0.6841052551,0.8371200000000001,0.25166,0.8741296529,0.17712000000000003,0.051660000000000005,0.1845,0.66,0.2,0.689637586
2019-09-28 02:30:00,0.8542400000000001,0.23082000000000003,0.8848750477,0.17424,0.050820000000000004,0.18150000000000002,0.68,0.18,0.7034202158,0.8442400000000001,0.24082,0.8779154003,0.17424,0.050820000000000004,0.18150000000000002,0.67,0.19,0.6964194139000001
2019-09-28 03:00:00,0.8571200000000001,0.23166000000000003,0.8878744562,0.17712000000000003,0.051660000000000005,0.1845,0.68,0.18,0.7034202158,0.8471200000000001,0.24166,0.8809153478,0.17712000000000003,0.051660000000000005,0.1845,0.67,0.19,0.6964194139000001
2019-09-28 03:30:00,0.8528,0.23040000000000002,0.8833753449,0.1728,0.0504,0.18,0.68,0.18,0.7034202158,0.8428,0.2404,0.8764154266,0.1728,0.0504,0.18,0.67,0.19,0.6964194139000001
2019-09-28 04:00:00,0.83664,0.22152000000000002,0.8654695835,0.17664000000000002,0.05152,0.184,0.66,0.17,0.6815423685,0.83664,0.22152000000000002,0.8654695835,0.17664000000000002,0.05152,0.184,0.66,0.17,0.6815423685
2019-09-28 04:30:00,0.83328,0.22054,0.8619706782000001,0.17328000000000002,0.05054,0.18050000000000002,0.66,0.17,0.6815423685,0.83328,0.24054000000000003,0.8673033206,0.17328000000000002,0.05054,0.18050000000000002,0.66,0.19,0.6868041933
2019-09-28 05:00:00,0.7866400000000001,0.19152000000000002,0.8096186757,0.17664000000000002,0.05152,0.184,0.61,0.14,0.6258594091,0.7866400000000001,0.20152,0.8120423634,0.17664000000000002,0.05152,0.184,0.61,0.15,0.628171951
2019-09-28 05:30:00,0.8142400000000001,0.19082000000000002,0.8363008131,0.17424,0.050820000000000004,0.18150000000000002,0.64,0.14,0.6551335742000001,0.8042400000000001,0.20082000000000003,0.8289334412,0.17424,0.050820000000000004,0.18150000000000002,0.63,0.15,0.6476109943
2019-09-28 06:00:00,0.83664,0.21152,0.8629641939,0.17664000000000002,0.05152,0.184,0.66,0.16,0.6791170739,0.82664,0.22152000000000002,0.8558065202,0.17664000000000002,0.05152,0.184,0.65,0.17,0.6718630813
2019-09-28 06:30:00,0.8594400000000001,0.22942,0.8895339510000001,0.16944,0.049420000000000006,0.17650000000000002,0.6900000000000001,0.18,0.7130918594,0.8594400000000001,0.23942000000000002,0.8921653714000001,0.16944,0.049420000000000006,0.17650000000000002,0.6900000000000001,0.19,0.7156814934
2019-09-28 07:00:00,0.8656800000000001,0.23124000000000003,0.8960322539000001,0.17568,0.05124,0.183,0.6900000000000001,0.18,0.7130918594,0.8656800000000001,0.24124,0.8986648986,0.17568,0.05124,0.183,0.6900000000000001,0.19,0.7156814934
2019-09-28 07:30:00,0.9899200000000001,0.24956000000000003,1.0208926486,0.16992000000000002,0.04956000000000001,0.177,0.8200000000000001,0.2,0.8440379138,0.9799200000000001,0.25956,1.0137132731,0.16992000000000002,0.04956000000000001,0.177,0.81,0.21,0.8367795409000001
2019-09-28 08:00:00,1.1142400000000001,0.29082,1.1515672147,0.17424,0.050820000000000004,0.18150000000000002,0.9400000000000001,0.24,0.9701546269,1.1142400000000001,0.30082000000000003,1.1541332029,0.17424,0.050820000000000004,0.18150000000000002,0.9400000000000001,0.25,0.9726767192
2019-09-28 08:30:00,1.15336,0.30348,1.1926187153,0.18336000000000002,0.05348000000000001,0.191,0.97,0.25,1.0016985575,1.15336,0.31348000000000004,1.1952024933,0.18336000000000002,0.05348000000000001,0.191,0.97,0.26,1.0042410069
2019-09-28 09:00:00,1.1648800000000001,0.30684,1.2046145442,0.19488000000000003,0.05684,0.203,0.97,0.25,1.0016985575,1.1648800000000001,0.31684,1.2072004805,0.19488000000000003,0.05684,0.203,0.97,0.26,1.0042410069
2019-09-28 09:30:00,1.1944,0.31670000000000004,1.2356740064,0.19440000000000002,0.0567,0.2025,1.0,0.26,1.0332473082,1.1944,0.31670000000000004,1.2356740064,0.19440000000000002,0.0567,0.2025,1.0,0.26,1.0332473082
2019-09-28 10:00:00,1.16632,0.31726000000000004,1.2087002317,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.97,0.26,1.0042410069,1.15632,0.33726,1.2045,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.96,0.28,1.0
2019-09-28 10:30:00,1.11392,0.33656,1.1636539004,0.19392,0.056560000000000006,0.202,0.92,0.28,0.9616652224000001,1.11392,0.33656,1.1636539004,0.19392,0.056560000000000006,0.202,0.92,0.28,0.9616652224000001
2019-09-28 11:00:00,1.17584,0.36712000000000006,1.2318184931,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.98,0.31,1.0278618584,1.17584,0.37712,1.2348356976,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.98,0.32,1.0309219175
2019-09-28 11:30:00,1.14344,0.37642000000000003,1.2038052376,0.19344000000000003,0.056420000000000005,0.2015,0.9500000000000001,0.32,1.0024470061,1.14344,0.37642000000000003,1.2038052376,0.19344000000000003,0.056420000000000005,0.2015,0.9500000000000001,0.32,1.0024470061
2019-09-28 12:00:00,1.14536,0.40698,1.2155172767,0.19536,0.05698,0.20350000000000001,0.9500000000000001,0.35000000000000003,1.0124228366,1.14536,0.41698,1.2189019034,0.19536,0.05698,0.20350000000000001,0.9500000000000001,0.36,1.0159232254
2019-09-28 12:30:00,1.12392,0.40656000000000003,1.1951933735,0.19392,0.056560000000000006,0.202,0.93,0.35000000000000003,0.9936800290000001,1.11392,0.41656000000000004,1.1892602743,0.19392,0.056560000000000006,0.202,0.92,0.36,0.9879271228000001
2019-09-28 13:00:00,0.9853600000000001,0.31698000000000004,1.0350896821,0.19536,0.05698,0.20350000000000001,0.79,0.26,0.8316850365,0.9853600000000001,0.32698000000000005,1.0381956704,0.19536,0.05698,0.20350000000000001,0.79,0.27,0.8348652586
2019-09-28 13:30:00,0.9444,0.2967,0.9899102232,0.19440000000000002,0.0567,0.2025,0.75,0.24,0.7874642849,0.9444,0.30670000000000003,0.992953297,0.19440000000000002,0.0567,0.2025,0.75,0.25,0.790569415
2019-09-28 14:00:00,0.9472800000000001,0.67754,1.1646458045,0.19728,0.05754000000000001,0.20550000000000002,0.75,0.62,0.9730878686000001,0.8972800000000001,-0.07246000000000001,0.9002010053,0.19728,0.05754000000000001,0.20550000000000002,0.7000000000000001,-0.13,0.7119691005000001
2019-09-28 14:30:00,0.9368000000000001,0.7574000000000001,1.2046779653,0.1968,0.0574,0.20500000000000002,0.74,0.7000000000000001,1.0186265263,0.8768,-0.1226,0.8853298820000001,0.1968,0.0574,0.20500000000000002,0.68,-0.18,0.7034202158
2019-09-28 15:00:00,0.9992000000000001,0.29810000000000003,1.0427196411,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.8,0.24,0.8352245207000001,0.9992000000000001,0.30810000000000004,1.0456224223,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.8,0.25,0.8381527307000001
2019-09-28 15:30:00,0.9968,0.2974,1.0402196883000001,0.1968,0.0574,0.20500000000000002,0.8,0.24,0.8352245207000001,0.9968,0.3074,1.0431227157,0.1968,0.0574,0.20500000000000002,0.8,0.25,0.8381527307000001
2019-09-28 16:00:00,1.03632,0.30726000000000003,1.0809106577,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.84,0.25,0.8764131446000001,1.03632,0.31726000000000004,1.083795668,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.84,0.26,0.8793179175
2019-09-28 16:30:00,1.09344,0.30642,1.1355634064,0.19344000000000003,0.056420000000000005,0.2015,0.9,0.25,0.9340770846,1.09344,0.31642000000000003,1.1383025301,0.19344000000000003,0.056420000000000005,0.2015,0.9,0.26,0.9368030743
2019-09-28 17:00:00,1.12584,0.28712000000000004,1.1618750363,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.93,0.23,0.958018789,1.12584,0.28712000000000004,1.1618750363,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.93,0.23,0.958018789
2019-09-28 17:30:00,1.27296,0.30628000000000005,1.3092878217,0.19296000000000002,0.056280000000000004,0.201,1.08,0.25,1.1085576214,1.26296,0.32628,1.304425774,0.19296000000000002,0.056280000000000004,0.201,1.07,0.27,1.1035397591
2019-09-28 18:00:00,1.30632,0.29726,1.3397146898,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.11,0.24,1.1356495938,1.30632,0.30726000000000003,1.3419689452,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.11,0.25,1.1378049042
2019-09-28 18:30:00,1.37296,0.31628,1.4089188053,0.19296000000000002,0.056280000000000004,0.201,1.18,0.26,1.2083045974,1.36296,0.32628,1.4014701567,0.19296000000000002,0.056280000000000004,0.201,1.17,0.27,1.2007497658
2019-09-28 19:00:00,1.4468,0.3174,1.4812066027,0.1968,0.0574,0.20500000000000002,1.25,0.26,1.2767536959,1.4468,0.3274,1.4833816096999999,0.1968,0.0574,0.20500000000000002,1.25,0.27,1.2788275881
2019-09-28 19:30:00,1.4144,0.2867,1.4431646649,0.19440000000000002,0.0567,0.2025,1.22,0.23,1.241491039,1.4044,0.2967,1.4353989863,0.19440000000000002,0.0567,0.2025,1.21,0.24,1.233572049
2019-09-28 20:00:00,1.35488,0.25684,1.3790092821,0.19488000000000003,0.05684,0.203,1.16,0.2,1.1771151176,1.35488,0.26684,1.3809067311,0.19488000000000003,0.05684,0.203,1.16,0.21,1.1788553771
2019-09-28 20:30:00,1.23712,0.22166000000000002,1.2568210095,0.17712000000000003,0.051660000000000005,0.1845,1.06,0.17,1.0735455277,1.23712,0.23166000000000003,1.2586231565000001,0.17712000000000003,0.051660000000000005,0.1845,1.06,0.18,1.0751744045
2019-09-28 21:00:00,1.1400000000000001,0.21250000000000002,1.1596362575999999,0.18,0.052500000000000005,0.1875,0.96,0.16,0.9732420048,1.1400000000000001,0.2225,1.1615103314,0.18,0.052500000000000005,0.1875,0.96,0.17,0.9749358953
2019-09-28 21:30:00,1.07808,0.21194000000000002,1.0987151815,0.17808000000000002,0.05194000000000001,0.1855,0.9,0.16,0.9141115906,1.07808,0.22194000000000003,1.1006878985,0.17808000000000002,0.05194000000000001,0.1855,0.9,0.17,0.9159148432
2019-09-28 22:00:00,1.02048,0.22264,1.0444845619,0.18048,0.052640000000000006,0.188,0.84,0.17,0.8570297544000001,1.02048,0.23264,1.046661741,0.18048,0.052640000000000006,0.188,0.84,0.18,0.8590692638
2019-09-28 22:30:00,0.95808,0.20194,0.9791307625000001,0.17808000000000002,0.05194000000000001,0.1855,0.78,0.15,0.7942921377000001,0.94808,0.20194,0.9693479509,0.17808000000000002,0.05194000000000001,0.1855,0.77,0.15,0.7844743463
2019-09-28 23:00:00,0.8680800000000001,0.18194000000000002,0.8869414017,0.17808000000000002,0.05194000000000001,0.1855,0.6900000000000001,0.13,0.7021395873,0.8680800000000001,0.19194000000000003,0.8890465961,0.17808000000000002,0.05194000000000001,0.1855,0.6900000000000001,0.14,0.7040596566
2019-09-28 23:30:00,0.7832800000000001,0.18054,0.8038172989,0.17328000000000002,0.05054,0.18050000000000002,0.61,0.13,0.6236986452000001,0.7732800000000001,0.19054000000000001,0.7964090971000001,0.17328000000000002,0.05054,0.18050000000000002,0.6000000000000001,0.14,0.6161168720000001
2019-09-29 00:00:00,0.74712,0.18166000000000002,0.7688879307,0.17712000000000003,0.051660000000000005,0.1845,0.5700000000000001,0.13,0.5846366393,0.7371200000000001,0.19166000000000002,0.7616294703,0.17712000000000003,0.051660000000000005,0.1845,0.56,0.14,0.5772347876
2019-09-29 00:30:00,0.71328,0.20054000000000002,0.7409349837,0.17328000000000002,0.05054,0.18050000000000002,0.54,0.15,0.5604462508,0.71328,0.21054,0.7437038725,0.17328000000000002,0.05054,0.18050000000000002,0.54,0.16,0.5632051136
2019-09-29 01:00:00,0.69664,0.20152,0.725201765,0.17664000000000002,0.05152,0.184,0.52,0.15,0.5412023651,0.69664,0.21152,0.7280439547,0.17664000000000002,0.05152,0.184,0.52,0.16,0.5440588203
2019-09-29 01:30:00,0.7228,0.20040000000000002,0.7500666637000001,0.1728,0.0504,0.18,0.55,0.15,0.5700877125,0.7128,0.2104,0.7432038751000001,0.1728,0.0504,0.18,0.54,0.16,0.5632051136
