Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-29 02:00:00,0.75616,0.20138,0.7825163577,0.17616,0.05138,0.1835,0.58,0.15,0.599082632,0.75616,0.19138000000000002,0.7800027244000001,0.17616,0.05138,0.1835,0.58,0.14,0.5966573556
2019-09-29 02:30:00,0.7632800000000001,0.18054,0.7843411566,0.17328000000000002,0.05054,0.18050000000000002,0.59,0.13,0.6041522987,0.7632800000000001,0.19054000000000001,0.7867031524,0.17328000000000002,0.05054,0.18050000000000002,0.59,0.14,0.6063827174
2019-09-29 03:00:00,0.74568,0.18124,0.7673894709,0.17568,0.05124,0.183,0.5700000000000001,0.13,0.5846366393,0.7356800000000001,0.18124,0.7576760521,0.17568,0.05124,0.183,0.56,0.13,0.5748912941000001
2019-09-29 03:30:00,0.7637600000000001,0.18068,0.7848404933,0.17376000000000003,0.05068,0.181,0.59,0.13,0.6041522987,0.7637600000000001,0.18068,0.7848404933,0.17376000000000003,0.05068,0.181,0.59,0.13,0.6041522987
2019-09-29 04:00:00,0.74624,0.18432,0.7686663776,0.18624000000000002,0.05432000000000001,0.194,0.56,0.13,0.5748912941000001,0.74624,0.18432,0.7686663776,0.18624000000000002,0.05432000000000001,0.194,0.56,0.13,0.5748912941000001
2019-09-29 04:30:00,0.75392,0.18656,0.7766595136000001,0.19392,0.056560000000000006,0.202,0.56,0.13,0.5748912941000001,0.75392,0.20656000000000002,0.7817048036,0.19392,0.056560000000000006,0.202,0.56,0.15,0.5797413216
2019-09-29 05:00:00,0.7363200000000001,0.18726,0.7597588104,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.54,0.13,0.5554277631,0.7263200000000001,0.20726000000000003,0.755312816,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.53,0.15,0.5508175742
2019-09-29 05:30:00,0.73392,0.20656000000000002,0.7624339971,0.19392,0.056560000000000006,0.202,0.54,0.15,0.5604462508,0.72392,0.20656000000000002,0.7528128586,0.19392,0.056560000000000006,0.202,0.53,0.15,0.5508175742
2019-09-29 06:00:00,0.7368,0.2074,0.7654338639,0.1968,0.0574,0.20500000000000002,0.54,0.15,0.5604462508,0.7268,0.2174,0.7586178221000001,0.1968,0.0574,0.20500000000000002,0.53,0.16,0.5536244214
2019-09-29 06:30:00,0.75392,0.20656000000000002,0.7817048036,0.19392,0.056560000000000006,0.202,0.56,0.15,0.5797413216,0.75392,0.21656000000000003,0.7844065273,0.19392,0.056560000000000006,0.202,0.56,0.16,0.5824087911
2019-09-29 07:00:00,0.7768,0.2074,0.8040105721,0.1968,0.0574,0.20500000000000002,0.58,0.15,0.599082632,0.7768,0.2174,0.8066480025,0.1968,0.0574,0.20500000000000002,0.58,0.16,0.6016643583
2019-09-29 07:30:00,0.8539200000000001,0.22656,0.883464091,0.19392,0.056560000000000006,0.202,0.66,0.17,0.6815423685,0.8539200000000001,0.23656000000000002,0.8860812604,0.19392,0.056560000000000006,0.202,0.66,0.18,0.6841052551
2019-09-29 08:00:00,0.91632,0.007260000000000001,0.91634876,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.72,-0.05,0.721734023,0.93632,0.44726000000000005,1.0376592167,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.74,0.39,0.8364807230000001
2019-09-29 08:30:00,0.9534400000000001,-0.45358000000000004,1.0558326809,0.19344000000000003,0.056420000000000005,0.2015,0.76,-0.51,0.915259526,1.03344,0.8964200000000001,1.3680522834,0.19344000000000003,0.056420000000000005,0.2015,0.84,0.84,1.1879393924000001
2019-09-29 09:00:00,0.9763200000000001,-0.15274000000000001,0.9881954513000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.78,-0.21,0.8077747211,1.01632,0.61726,1.189082104,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8200000000000001,0.56,0.992975327
2019-09-29 09:30:00,1.03536,0.24698000000000003,1.0644103767,0.19536,0.05698,0.20350000000000001,0.84,0.19,0.8612200648,1.03536,0.24698000000000003,1.0644103767,0.19536,0.05698,0.20350000000000001,0.84,0.19,0.8612200648
2019-09-29 10:00:00,1.12728,0.26754,1.1585930476,0.19728,0.05754000000000001,0.20550000000000002,0.93,0.21,0.9534149149000001,1.12728,0.27754,1.1609430003,0.19728,0.05754000000000001,0.20550000000000002,0.93,0.22,0.9556673061000001
2019-09-29 10:30:00,1.10488,0.25684,1.1343397198,0.19488000000000003,0.05684,0.203,0.91,0.2,0.9317188417000001,1.09488,0.26684,1.1269275931,0.19488000000000003,0.05684,0.203,0.9,0.21,0.924175308
2019-09-29 11:00:00,0.9496800000000001,0.25824,0.9841646204000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.75,0.2,0.7762087348000001,0.9496800000000001,0.26824000000000003,0.9868357513,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.75,0.21,0.7788452991
2019-09-29 11:30:00,0.96728,0.25754000000000005,1.0009782465,0.19728,0.05754000000000001,0.20550000000000002,0.77,0.2,0.7955501241,0.96728,0.26754,1.0035976534,0.19728,0.05754000000000001,0.20550000000000002,0.77,0.21,0.7981227976
2019-09-29 12:00:00,0.9501600000000001,0.25838,0.9846645368,0.20016,0.05838,0.20850000000000002,0.75,0.2,0.7762087348000001,0.9401600000000001,0.26838,0.9777160375,0.20016,0.05838,0.20850000000000002,0.74,0.21,0.7692203845000001
2019-09-29 12:30:00,0.99728,0.25754000000000005,1.0299972087,0.19728,0.05754000000000001,0.20550000000000002,0.8,0.2,0.8246211251000001,0.98728,0.26754,1.0228877993,0.19728,0.05754000000000001,0.20550000000000002,0.79,0.21,0.8174350127000001
2019-09-29 13:00:00,0.9296800000000001,0.27824000000000004,0.9704238249,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.73,0.22,0.7624303247,0.9296800000000001,0.28824,0.9733381735000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.73,0.23,0.7653757247
2019-09-29 13:30:00,0.9977600000000001,0.26768000000000003,1.0330428839,0.19776000000000002,0.05768,0.20600000000000002,0.8,0.21,0.8271033793,0.9977600000000001,0.28768000000000005,1.0384049307,0.19776000000000002,0.05768,0.20600000000000002,0.8,0.23,0.8324061509
2019-09-29 14:00:00,0.9301600000000001,0.26838,0.9681040492,0.20016,0.05838,0.20850000000000002,0.73,0.21,0.7596051606,0.9201600000000001,0.26838,0.9585,0.20016,0.05838,0.20850000000000002,0.72,0.21,0.75
2019-09-29 14:30:00,0.9577600000000001,0.24768,0.9892672035000001,0.19776000000000002,0.05768,0.20600000000000002,0.76,0.19,0.7833900689000001,0.9577600000000001,0.26768000000000003,0.9944630712,0.19776000000000002,0.05768,0.20600000000000002,0.76,0.21,0.7884795495
2019-09-29 15:00:00,0.8901600000000001,0.24838000000000002,0.9241631079,0.20016,0.05838,0.20850000000000002,0.6900000000000001,0.19,0.7156814934,0.8901600000000001,0.26838,0.929737947,0.20016,0.05838,0.20850000000000002,0.6900000000000001,0.21,0.7212489168
2019-09-29 15:30:00,0.90824,0.28782,0.9527540344000001,0.19824000000000003,0.05782,0.20650000000000002,0.71,0.23,0.7463243263,0.89824,0.29782000000000003,0.9463254461,0.19824000000000003,0.05782,0.20650000000000002,0.7000000000000001,0.24,0.74
2019-09-29 16:00:00,0.9820800000000001,0.28894000000000003,1.0237028133,0.20208,0.058940000000000006,0.21050000000000002,0.78,0.23,0.8132035416000001,0.97208,0.29894000000000004,1.0170076942,0.20208,0.058940000000000006,0.21050000000000002,0.77,0.24,0.8065358021
2019-09-29 16:30:00,0.98872,0.28796000000000005,1.0298000777,0.19872,0.057960000000000005,0.20700000000000002,0.79,0.23,0.8228000972,0.97872,0.29796,1.0230703788,0.19872,0.057960000000000005,0.20700000000000002,0.78,0.24,0.8160882305
2019-09-29 17:00:00,1.0716,0.2788,1.1072741305,0.2016,0.058800000000000005,0.21,0.87,0.22,0.8973850901,1.0716,0.2888,1.1098342219,0.2016,0.058800000000000005,0.21,0.87,0.23,0.8998888820000001
2019-09-29 17:30:00,1.20824,0.27782,1.2397692729,0.19824000000000003,0.05782,0.20650000000000002,1.01,0.22,1.0336827366,1.20824,0.28782,1.2420484089000001,0.19824000000000003,0.05782,0.20650000000000002,1.01,0.23,1.035857133
2019-09-29 18:00:00,1.2916,0.2788,1.3213477968,0.2016,0.058800000000000005,0.21,1.09,0.22,1.1119802157,1.2916,0.2888,1.323493861,0.2016,0.058800000000000005,0.21,1.09,0.23,1.1140017953
2019-09-29 18:30:00,1.31968,0.27824000000000004,1.3486929969,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.12,0.22,1.1414026459,1.31968,0.28824,1.3507914717,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.12,0.23,1.1433722054
2019-09-29 19:00:00,1.3516,0.25880000000000003,1.3761540611,0.2016,0.058800000000000005,0.21,1.15,0.2,1.167261753,1.3416000000000001,0.26880000000000004,1.3682631326,0.2016,0.058800000000000005,0.21,1.1400000000000001,0.21,1.1591807452
2019-09-29 19:30:00,1.35016,0.24838000000000002,1.3728163206000001,0.20016,0.05838,0.20850000000000002,1.15,0.19,1.1655899794,1.34016,0.25838,1.364840302,0.20016,0.05838,0.20850000000000002,1.1400000000000001,0.2,1.1574109037
2019-09-29 20:00:00,1.29208,0.24894000000000002,1.3158426388,0.20208,0.058940000000000006,0.21050000000000002,1.09,0.19,1.1064357189,1.29208,0.26894,1.3197724993,0.20208,0.058940000000000006,0.21050000000000002,1.09,0.21,1.1100450441
2019-09-29 20:30:00,1.24208,0.40894,1.3076676374,0.20208,0.058940000000000006,0.21050000000000002,1.04,0.35000000000000003,1.0973149047,1.21208,0.07894000000000001,1.2146478708,0.20208,0.058940000000000006,0.21050000000000002,1.01,0.02,1.0101980004
2019-09-29 21:00:00,1.16968,0.90824,1.4808954048,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.97,0.85,1.2897286536,1.07968,-0.45176000000000005,1.1703828433,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.88,-0.51,1.0171037312
2019-09-29 21:30:00,1.1292,0.9081,1.4490473595,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.93,0.85,1.2599206324,1.0392,-0.4519,1.1332035342,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.84,-0.51,0.9827003612
2019-09-29 22:00:00,1.01968,0.29824,1.0624003012,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.8200000000000001,0.24,0.8544003745000001,1.00968,0.14824,1.0205041891,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.81,0.09,0.8149846624
2019-09-29 22:30:00,0.92776,0.19768000000000002,0.9485863166,0.19776000000000002,0.05768,0.20600000000000002,0.73,0.14,0.7433034374,0.92776,0.19768000000000002,0.9485863166,0.19776000000000002,0.05768,0.20600000000000002,0.73,0.14,0.7433034374
2019-09-29 23:00:00,0.8382400000000001,0.19782000000000002,0.8612659578,0.19824000000000003,0.05782,0.20650000000000002,0.64,0.14,0.6551335742000001,0.8382400000000001,0.19782000000000002,0.8612659578,0.19824000000000003,0.05782,0.20650000000000002,0.64,0.14,0.6551335742000001
2019-09-29 23:30:00,0.7558400000000001,0.19712000000000002,0.7811212454,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.56,0.14,0.5772347876,0.7458400000000001,0.19712000000000002,0.7714490262,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.55,0.14,0.5675385449
2019-09-30 00:00:00,0.6787200000000001,0.19796000000000002,0.707,0.19872,0.057960000000000005,0.20700000000000002,0.48,0.14,0.5,0.6787200000000001,0.19796000000000002,0.707,0.19872,0.057960000000000005,0.20700000000000002,0.48,0.14,0.5
2019-09-30 00:30:00,0.6842400000000001,0.19082000000000002,0.7103496674,0.17424,0.050820000000000004,0.18150000000000002,0.51,0.14,0.5288667129,0.6842400000000001,0.19082000000000002,0.7103496674,0.17424,0.050820000000000004,0.18150000000000002,0.51,0.14,0.5288667129
2019-09-30 01:00:00,0.65712,0.19166000000000002,0.6845,0.17712000000000003,0.051660000000000005,0.1845,0.48,0.14,0.5,0.65712,0.19166000000000002,0.6845,0.17712000000000003,0.051660000000000005,0.1845,0.48,0.14,0.5
2019-09-30 01:30:00,0.7042400000000001,0.19082000000000002,0.7296343262,0.17424,0.050820000000000004,0.18150000000000002,0.53,0.14,0.5481788029,0.6942400000000001,0.19082000000000002,0.7199871179,0.17424,0.050820000000000004,0.18150000000000002,0.52,0.14,0.5385164807
2019-09-30 02:00:00,0.74712,0.19166000000000002,0.7713117722,0.17712000000000003,0.051660000000000005,0.1845,0.5700000000000001,0.14,0.5869412236,0.74712,0.19166000000000002,0.7713117722,0.17712000000000003,0.051660000000000005,0.1845,0.5700000000000001,0.14,0.5869412236
2019-09-30 02:30:00,0.74712,0.19166000000000002,0.7713117722,0.17712000000000003,0.051660000000000005,0.1845,0.5700000000000001,0.14,0.5869412236,0.74712,0.19166000000000002,0.7713117722,0.17712000000000003,0.051660000000000005,0.1845,0.5700000000000001,0.14,0.5869412236
2019-09-30 03:00:00,0.7476,0.1918,0.7718115055,0.1776,0.051800000000000006,0.185,0.5700000000000001,0.14,0.5869412236,0.7476,0.1918,0.7718115055,0.1776,0.051800000000000006,0.185,0.5700000000000001,0.14,0.5869412236
2019-09-30 03:30:00,0.76424,0.19082000000000002,0.7877023867,0.17424,0.050820000000000004,0.18150000000000002,0.59,0.14,0.6063827174,0.76424,0.19082000000000002,0.7877023867,0.17424,0.050820000000000004,0.18150000000000002,0.59,0.14,0.6063827174
2019-09-30 04:00:00,0.7576,0.1918,0.7815017594,0.1776,0.051800000000000006,0.185,0.58,0.14,0.5966573556,0.7476,0.1918,0.7718115055,0.1776,0.051800000000000006,0.185,0.5700000000000001,0.14,0.5869412236
2019-09-30 04:30:00,0.7547200000000001,0.19096000000000002,0.778503693,0.17472000000000001,0.050960000000000005,0.182,0.58,0.14,0.5966573556,0.74472,0.19096000000000002,0.7688131112000001,0.17472000000000001,0.050960000000000005,0.182,0.5700000000000001,0.14,0.5869412236
2019-09-30 05:00:00,0.7376,0.1918,0.7621292541,0.1776,0.051800000000000006,0.185,0.56,0.14,0.5772347876,0.7376,0.1918,0.7621292541,0.1776,0.051800000000000006,0.185,0.56,0.14,0.5772347876
2019-09-30 05:30:00,0.7547200000000001,0.19096000000000002,0.778503693,0.17472000000000001,0.050960000000000005,0.182,0.58,0.14,0.5966573556,0.7547200000000001,0.19096000000000002,0.778503693,0.17472000000000001,0.050960000000000005,0.182,0.58,0.14,0.5966573556
2019-09-30 06:00:00,0.7576,0.1918,0.7815017594,0.1776,0.051800000000000006,0.185,0.58,0.14,0.5966573556,0.7576,0.1918,0.7815017594,0.1776,0.051800000000000006,0.185,0.58,0.14,0.5966573556
2019-09-30 06:30:00,0.8352,0.2111,0.8614651763000001,0.1752,0.0511,0.1825,0.66,0.16,0.6791170739,0.8352,0.19110000000000002,0.8567836658,0.1752,0.0511,0.1825,0.66,0.14,0.6746851117
2019-09-30 07:00:00,0.9376000000000001,0.2218,0.9634775555,0.1776,0.051800000000000006,0.185,0.76,0.17,0.7787810989,0.9276000000000001,0.2318,0.9561239459,0.1776,0.051800000000000006,0.185,0.75,0.18,0.7712976079
2019-09-30 07:30:00,1.05472,0.22096000000000002,1.0776166294,0.17472000000000001,0.050960000000000005,0.182,0.88,0.17,0.8962700486,1.05472,0.23096000000000003,1.0797114429,0.17472000000000001,0.050960000000000005,0.182,0.88,0.18,0.8982204629
2019-09-30 08:00:00,1.15712,0.22166000000000002,1.1781595181,0.17712000000000003,0.051660000000000005,0.1845,0.98,0.17,0.9946356117,1.15712,0.23166000000000003,1.180081798,0.17712000000000003,0.051660000000000005,0.1845,0.98,0.18,0.9963934966
2019-09-30 08:30:00,1.24424,0.32082000000000005,1.2849352707000001,0.17424,0.050820000000000004,0.18150000000000002,1.07,0.27,1.1035397591,1.23424,0.33082,1.2778068125,0.17424,0.050820000000000004,0.18150000000000002,1.06,0.28,1.0963576059
2019-09-30 09:00:00,1.21712,0.29166000000000003,1.2515776644,0.17712000000000003,0.051660000000000005,0.1845,1.04,0.24,1.0673331251,1.20712,0.30166000000000004,1.2442417169,0.17712000000000003,0.051660000000000005,0.1845,1.03,0.25,1.0599056562
2019-09-30 09:30:00,1.1352,0.3111,1.1770566044,0.1752,0.0511,0.1825,0.96,0.26,0.9945853407,1.1352,0.3211,1.1797390601,0.1752,0.0511,0.1825,0.96,0.27,0.9972462083
2019-09-30 10:00:00,1.07616,0.31138000000000005,1.1203025707,0.17616,0.05138,0.1835,0.9,0.26,0.9368030743,1.07616,0.32138,1.1231230787,0.17616,0.05138,0.1835,0.9,0.27,0.9396275858
2019-09-30 10:30:00,1.05616,0.31138000000000005,1.1011046499,0.17616,0.05138,0.1835,0.88,0.26,0.9176055798,1.04616,0.32138,1.0944111887,0.17616,0.05138,0.1835,0.87,0.27,0.910933587
2019-09-30 11:00:00,1.03664,0.31152,1.0824357718,0.17664000000000002,0.05152,0.184,0.86,0.26,0.8984430978,1.03664,0.32152000000000003,1.0853559785,0.17664000000000002,0.05152,0.184,0.86,0.27,0.9013878189000001
2019-09-30 11:30:00,1.0628,0.3104,1.1072000723,0.1728,0.0504,0.18,0.89,0.26,0.9272000863000001,1.0628,0.3204,1.1100450441,0.1728,0.0504,0.18,0.89,0.27,0.9300537619
2019-09-30 12:00:00,1.07664,0.31152,1.1208025696,0.17664000000000002,0.05152,0.184,0.9,0.26,0.9368030743,1.07664,0.32152000000000003,1.1236230685,0.17664000000000002,0.05152,0.184,0.9,0.27,0.9396275858
2019-09-30 12:30:00,1.15232,0.33026000000000005,1.1987130808,0.17232,0.050260000000000006,0.17950000000000002,0.98,0.28,1.0192153845,1.15232,0.33026000000000005,1.1987130808,0.17232,0.050260000000000006,0.17950000000000002,0.98,0.28,1.0192153845
2019-09-30 13:00:00,1.17568,0.33124000000000003,1.2214513498,0.17568,0.05124,0.183,1.0,0.28,1.0384603989,1.17568,0.33124000000000003,1.2214513498,0.17568,0.05124,0.183,1.0,0.28,1.0384603989
2019-09-30 13:30:00,1.13048,0.30264,1.1702888532,0.18048,0.052640000000000006,0.188,0.9500000000000001,0.25,0.9823441352000001,1.13048,0.31264000000000003,1.1729146602,0.18048,0.052640000000000006,0.188,0.9500000000000001,0.26,0.9849365462
2019-09-30 14:00:00,1.18064,0.33852000000000004,1.2282127666,0.20064,0.05852,0.209,0.98,0.28,1.0192153845,1.1706400000000001,0.34852000000000005,1.221418929,0.20064,0.05852,0.209,0.97,0.29,1.0124228366
2019-09-30 14:30:00,1.17776,0.33768000000000004,1.2252127978,0.19776000000000002,0.05768,0.20600000000000002,0.98,0.28,1.0192153845,1.16776,0.34768000000000004,1.2184189756000001,0.19776000000000002,0.05768,0.20600000000000002,0.97,0.29,1.0124228366
2019-09-30 15:00:00,1.16064,0.31852,1.2035531563,0.20064,0.05852,0.209,0.96,0.26,0.9945853407,1.15064,0.32852000000000003,1.1966193213,0.20064,0.05852,0.209,0.9500000000000001,0.27,0.98762341
2019-09-30 15:30:00,1.17968,0.29824,1.2167957922000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.98,0.24,1.0089598605,1.17968,0.32824000000000003,1.2244943446,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.98,0.27,1.0165136497
2019-09-30 16:00:00,1.25064,0.33852000000000004,1.2956450903,0.20064,0.05852,0.209,1.05,0.28,1.0866922287,1.25064,0.34852000000000005,1.2982937264,0.20064,0.05852,0.209,1.05,0.29,1.0893117093
2019-09-30 16:30:00,1.33776,0.32768,1.3773075183,0.19776000000000002,0.05768,0.20600000000000002,1.1400000000000001,0.27,1.1715374514,1.33776,0.34768000000000004,1.3822023007,0.19776000000000002,0.05768,0.20600000000000002,1.1400000000000001,0.29,1.1763077829
2019-09-30 17:00:00,1.38016,0.31838000000000005,1.4164065271,0.20016,0.05838,0.20850000000000002,1.18,0.26,1.2083045974,1.37016,0.32838,1.4089612663,0.20016,0.05838,0.20850000000000002,1.17,0.27,1.2007497658
2019-09-30 17:30:00,1.4268,0.2874,1.45545766,0.1968,0.0574,0.20500000000000002,1.23,0.23,1.2513193038,1.4268,0.2974,1.4574652655,0.1968,0.0574,0.20500000000000002,1.23,0.24,1.2531959145
2019-09-30 18:00:00,1.42968,0.28824,1.4584468451,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.23,0.23,1.2513193038,1.42968,0.29824,1.4604560931,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.23,0.24,1.2531959145
2019-09-30 18:30:00,1.41872,0.25796,1.4419812065,0.19872,0.057960000000000005,0.20700000000000002,1.22,0.2,1.2362847568,1.41872,0.26796000000000003,1.4438036570000001,0.19872,0.057960000000000005,0.20700000000000002,1.22,0.21,1.2379418403
2019-09-30 19:00:00,1.43872,0.25796,1.4616629570000002,0.19872,0.057960000000000005,0.20700000000000002,1.24,0.2,1.2560254774000001,1.43872,0.26796000000000003,1.4634608980000001,0.19872,0.057960000000000005,0.20700000000000002,1.24,0.21,1.2576565509
2019-09-30 19:30:00,1.47056,0.28558,1.4980329269000001,0.19056,0.055580000000000004,0.1985,1.28,0.23,1.3004999039,1.46056,0.29558,1.4901687992000001,0.19056,0.055580000000000004,0.1985,1.27,0.24,1.2924782397
2019-09-30 20:00:00,1.39872,0.26796000000000003,1.4241559606,0.19872,0.057960000000000005,0.20700000000000002,1.2,0.21,1.2182364303,1.39872,0.26796000000000003,1.4241559606,0.19872,0.057960000000000005,0.20700000000000002,1.2,0.21,1.2182364303
2019-09-30 20:30:00,1.32584,0.26712,1.3524809795000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.13,0.21,1.1493476411,1.3158400000000001,0.26712,1.3426794107,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.12,0.21,1.1395174417
2019-09-30 21:00:00,1.2591999999999999,0.2881,1.2917376862,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.06,0.23,1.0846658472,1.2591999999999999,0.29810000000000003,1.2940047334,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.06,0.24,1.0868302535
2019-09-30 21:30:00,1.1972800000000001,0.25754000000000005,1.2246657707,0.19728,0.05754000000000001,0.20550000000000002,1.0,0.2,1.0198039027,1.1972800000000001,0.26754,1.2268076663,0.19728,0.05754000000000001,0.20550000000000002,1.0,0.21,1.0218121158
2019-09-30 22:00:00,1.11208,0.23894,1.1374595597,0.20208,0.058940000000000006,0.21050000000000002,0.91,0.18,0.9276313923,1.10208,0.24894000000000002,1.1298457638000001,0.20208,0.058940000000000006,0.21050000000000002,0.9,0.19,0.9198369421
2019-09-30 22:30:00,1.02064,0.23852,1.0481401624,0.20064,0.05852,0.209,0.8200000000000001,0.18,0.8395236745,1.02064,0.24852000000000002,1.0504609464,0.20064,0.05852,0.209,0.8200000000000001,0.19,0.8417244205000001
2019-09-30 23:00:00,0.9287200000000001,0.23796000000000003,0.9587209187,0.19872,0.057960000000000005,0.20700000000000002,0.73,0.18,0.7518643495,0.9287200000000001,0.24796,0.9612517880000001,0.19872,0.057960000000000005,0.20700000000000002,0.73,0.19,0.7543208866000001
2019-09-30 23:30:00,0.83872,0.21796000000000001,0.8665782134000001,0.19872,0.057960000000000005,0.20700000000000002,0.64,0.16,0.6596969001,0.83872,0.22796000000000002,0.8691472833,0.19872,0.057960000000000005,0.20700000000000002,0.64,0.17,0.6621933252000001
2019-10-01 00:00:00,0.7787200000000001,0.19796000000000002,0.8034880211000001,0.19872,0.057960000000000005,0.20700000000000002,0.58,0.14,0.5966573556,0.7687200000000001,0.20796,0.7963528113,0.19872,0.057960000000000005,0.20700000000000002,0.5700000000000001,0.15,0.5894064811
2019-10-01 00:30:00,0.73536,0.20698000000000003,0.7639339304,0.19536,0.05698,0.20350000000000001,0.54,0.15,0.5604462508,0.73536,0.20698000000000003,0.7639339304,0.19536,0.05698,0.20350000000000001,0.54,0.15,0.5604462508
2019-10-01 01:00:00,0.72872,0.20796,0.7578127737,0.19872,0.057960000000000005,0.20700000000000002,0.53,0.15,0.5508175742,0.72872,0.20796,0.7578127737,0.19872,0.057960000000000005,0.20700000000000002,0.53,0.15,0.5508175742
2019-10-01 01:30:00,0.7663200000000001,0.20726000000000003,0.7938532925,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.5700000000000001,0.15,0.5894064811,0.7663200000000001,0.22726000000000002,0.7993081071,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.5700000000000001,0.17,0.5948108943
2019-10-01 02:00:00,0.8192,0.1981,0.8428121084,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.62,0.14,0.6356099433,0.8092,0.2081,0.8355299217000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.61,0.15,0.628171951
2019-10-01 02:30:00,0.8268000000000001,0.2074,0.8524159783,0.1968,0.0574,0.20500000000000002,0.63,0.15,0.6476109943,0.8268000000000001,0.2074,0.8524159783,0.1968,0.0574,0.20500000000000002,0.63,0.15,0.6476109943
2019-10-01 03:00:00,0.8292,0.2081,0.854914177,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.63,0.15,0.6476109943,0.8292,0.2081,0.854914177,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.63,0.15,0.6476109943
2019-10-01 03:30:00,0.85728,0.20754000000000003,0.8820441315,0.19728,0.05754000000000001,0.20550000000000002,0.66,0.15,0.6768308504,0.85728,0.20754000000000003,0.8820441315,0.19728,0.05754000000000001,0.20550000000000002,0.66,0.15,0.6768308504
2019-10-01 04:00:00,0.8296800000000001,0.19824000000000003,0.8530345831,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.63,0.14,0.645368112,0.8296800000000001,0.20824,0.855413818,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.63,0.15,0.6476109943
2019-10-01 04:30:00,0.82776,0.19768000000000002,0.8510370145,0.19776000000000002,0.05768,0.20600000000000002,0.63,0.14,0.645368112,0.82776,0.20768,0.8534152565,0.19776000000000002,0.05768,0.20600000000000002,0.63,0.15,0.6476109943
2019-10-01 05:00:00,0.8001600000000001,0.20838,0.8268483839,0.20016,0.05838,0.20850000000000002,0.6000000000000001,0.15,0.6184658438,0.8001600000000001,0.20838,0.8268483839,0.20016,0.05838,0.20850000000000002,0.6000000000000001,0.15,0.6184658438
2019-10-01 05:30:00,0.81776,0.19768000000000002,0.8413137346,0.19776000000000002,0.05768,0.20600000000000002,0.62,0.14,0.6356099433,0.81776,0.20768,0.8437193846000001,0.19776000000000002,0.05768,0.20600000000000002,0.62,0.15,0.6378871374
2019-10-01 06:00:00,0.8496800000000001,0.21824000000000002,0.8772598247000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.65,0.16,0.6694027188,0.8396800000000001,0.21824000000000002,0.8675777775,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.64,0.16,0.6596969001
2019-10-01 06:30:00,0.9077600000000001,0.21768,0.9334949384000001,0.19776000000000002,0.05768,0.20600000000000002,0.71,0.16,0.7278049189,0.9077600000000001,0.22768000000000002,0.9358773424000001,0.19776000000000002,0.05768,0.20600000000000002,0.71,0.17,0.7300684899000001
2019-10-01 07:00:00,0.9896800000000001,0.24824000000000002,1.0203379832,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.79,0.19,0.8125269226,0.9796800000000001,0.25824,1.0131440174,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.78,0.2,0.8052328856000001
2019-10-01 07:30:00,1.10728,0.24754,1.1346122906,0.19728,0.05754000000000001,0.20550000000000002,0.91,0.19,0.9296235797,1.09728,0.25754000000000005,1.1270981546,0.19728,0.05754000000000001,0.20550000000000002,0.9,0.2,0.9219544457000001
2019-10-01 08:00:00,1.20968,0.26824000000000003,1.2390635173,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.01,0.21,1.0316006979,1.19968,0.27824000000000004,1.2315232844,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.0,0.22,1.0239140589
2019-10-01 08:30:00,1.23632,0.32726000000000005,1.2789004066,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.04,0.27,1.0744766168,1.23632,0.32726000000000005,1.2789004066,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.04,0.27,1.0744766168
2019-10-01 09:00:00,1.1892,0.29810000000000003,1.2259935767,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.99,0.24,1.0186756108,1.1792,0.30810000000000004,1.2187855636,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.98,0.25,1.0113851887
2019-10-01 09:30:00,1.21584,0.34712000000000004,1.2644204997,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.02,0.29,1.0604244433,1.21584,0.35712000000000005,1.2672022727,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.02,0.30000000000000004,1.0632027088
2019-10-01 10:00:00,1.18064,0.31852,1.2228515037,0.20064,0.05852,0.209,0.98,0.26,1.0139033485,1.18064,0.32852000000000003,1.2254942676,0.20064,0.05852,0.209,0.98,0.27,1.0165136497
2019-10-01 10:30:00,1.15872,0.28796000000000005,1.1939652424,0.19872,0.057960000000000005,0.20700000000000002,0.96,0.23,0.9871676656,1.15872,0.29796,1.1964163991,0.19872,0.057960000000000005,0.20700000000000002,0.96,0.24,0.9895453501
2019-10-01 11:00:00,1.20064,0.31852,1.2421720493,0.20064,0.05852,0.209,1.0,0.26,1.0332473082,1.20064,0.32852000000000003,1.2447737947,0.20064,0.05852,0.209,1.0,0.27,1.0358088627
2019-10-01 11:30:00,1.21872,0.30796,1.2570273664,0.19872,0.057960000000000005,0.20700000000000002,1.02,0.25,1.0501904589,1.21872,0.32796000000000003,1.2620761467000001,0.19872,0.057960000000000005,0.20700000000000002,1.02,0.27,1.0551303237
2019-10-01 12:00:00,1.20064,0.35852,1.2530255384,0.20064,0.05852,0.209,1.0,0.30000000000000004,1.0440306509,1.20064,0.36852,1.2559233257,0.20064,0.05852,0.209,1.0,0.31,1.0469479452
2019-10-01 12:30:00,1.15872,0.35796000000000006,1.2127519944,0.19872,0.057960000000000005,0.20700000000000002,0.96,0.30000000000000004,1.0057832769,1.15872,0.36796,1.2157411731,0.19872,0.057960000000000005,0.20700000000000002,0.96,0.31,1.0088111815
2019-10-01 13:00:00,1.16112,0.35866000000000003,1.2152516818,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.96,0.30000000000000004,1.0057832769,1.16112,0.36866000000000004,1.218240473,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.96,0.31,1.0088111815
2019-10-01 13:30:00,1.0792,0.2881,1.1169933975,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.88,0.23,0.9095603333000001,1.0692,0.29810000000000003,1.1099784908,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.87,0.24,0.9024965374
2019-10-01 14:00:00,1.03064,0.36852,1.0945436492,0.20064,0.05852,0.209,0.8300000000000001,0.31,0.8860022573,1.03064,0.37852,1.0979509096,0.20064,0.05852,0.209,0.8300000000000001,0.32,0.8895504483000001
2019-10-01 14:30:00,0.9387200000000001,0.40796000000000004,1.0235363208,0.19872,0.057960000000000005,0.20700000000000002,0.74,0.35000000000000003,0.8185963596,0.9387200000000001,0.41796000000000005,1.0275630394,0.19872,0.057960000000000005,0.20700000000000002,0.74,0.36,0.8229216245000001
2019-10-01 15:00:00,0.9006400000000001,0.40852000000000005,0.9889595543,0.20064,0.05852,0.209,0.7000000000000001,0.35000000000000003,0.7826237921,0.8906400000000001,0.41852000000000006,0.9840724567,0.20064,0.05852,0.209,0.6900000000000001,0.36,0.7782673063000001
2019-10-01 15:30:00,0.9572800000000001,0.38754000000000005,1.0327498487,0.19728,0.05754000000000001,0.20550000000000002,0.76,0.33,0.8285529555000001,0.9572800000000001,0.39754000000000006,1.0365438003,0.19728,0.05754000000000001,0.20550000000000002,0.76,0.34,0.8325863319
2019-10-01 16:00:00,1.18776,0.39768000000000003,1.2525666449,0.19776000000000002,0.05768,0.20600000000000002,0.99,0.34,1.0467568963,1.17776,0.40768000000000004,1.2463232326,0.19776000000000002,0.05768,0.20600000000000002,0.98,0.35000000000000003,1.0406248123
2019-10-01 16:30:00,1.2944,0.3967,1.3538250441,0.19440000000000002,0.0567,0.2025,1.1,0.34,1.1513470372,1.2844,0.4067,1.3472521108,0.19440000000000002,0.0567,0.2025,1.09,0.35000000000000003,1.1448143954
2019-10-01 17:00:00,1.36728,0.38754000000000005,1.421141038,0.19728,0.05754000000000001,0.20550000000000002,1.17,0.33,1.2156479754,1.36728,0.40754,1.4267247282,0.19728,0.05754000000000001,0.20550000000000002,1.17,0.35000000000000003,1.2212288893
2019-10-01 17:30:00,1.36536,0.33698,1.40632978,0.19536,0.05698,0.20350000000000001,1.17,0.28,1.2030378215,1.36536,0.34698,1.408759401,0.19536,0.05698,0.20350000000000001,1.17,0.29,1.2054044964
2019-10-01 18:00:00,1.3687200000000002,0.29796,1.4007764276,0.19872,0.057960000000000005,0.20700000000000002,1.17,0.24,1.1943617542,1.3687200000000002,0.30796,1.4029375609999999,0.19872,0.057960000000000005,0.20700000000000002,1.17,0.25,1.1964113004999999
2019-10-01 18:30:00,1.36584,0.30712,1.3999434274,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.17,0.25,1.1964113004999999,1.36584,0.30712,1.3999434274,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.17,0.25,1.1964113004999999
2019-10-01 19:00:00,1.4392,0.29810000000000003,1.4697483628,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.24,0.24,1.2630122723000001,1.4392,0.30810000000000004,1.4718091758,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.24,0.25,1.2649505919
2019-10-01 19:30:00,1.45632,0.30726000000000003,1.4883805461000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.26,0.25,1.2845621822,1.44632,0.31726000000000004,1.4807077531,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.25,0.26,1.2767536959
2019-10-01 20:00:00,1.43968,0.30824,1.4723078482,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.24,0.25,1.2649505919,1.42968,0.31824,1.4646711576,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.23,0.26,1.2571793826
2019-10-01 20:30:00,1.35728,0.30754000000000004,1.3916859739,0.19728,0.05754000000000001,0.20550000000000002,1.16,0.25,1.1866338947,1.35728,0.31754000000000004,1.3939299301,0.19728,0.05754000000000001,0.20550000000000002,1.16,0.26,1.1887808881
2019-10-01 21:00:00,1.26112,0.26866,1.289419191,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.06,0.21,1.0806016842,1.25112,0.27866,1.2817771452,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.05,0.22,1.0728000746
2019-10-01 21:30:00,1.20824,0.26782,1.2375667457,0.19824000000000003,0.05782,0.20650000000000002,1.01,0.21,1.0316006979,1.20824,0.27782,1.2397692729,0.19824000000000003,0.05782,0.20650000000000002,1.01,0.22,1.0336827366
2019-10-01 22:00:00,1.1116,0.26880000000000004,1.1436380546,0.2016,0.058800000000000005,0.21,0.91,0.21,0.9339164845000001,1.1116,0.26880000000000004,1.1436380546,0.2016,0.058800000000000005,0.21,0.91,0.21,0.9339164845000001
2019-10-01 22:30:00,1.03016,0.22838000000000003,1.0551715737,0.20016,0.05838,0.20850000000000002,0.8300000000000001,0.17,0.8472307832,1.03016,0.26838,1.0645456543,0.20016,0.05838,0.20850000000000002,0.8300000000000001,0.21,0.8561541917000001
2019-10-01 23:00:00,0.9296800000000001,0.22824000000000003,0.9572869998,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.73,0.17,0.7495331881,0.9296800000000001,0.23824,0.9597203759,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.73,0.18,0.7518643495
2019-10-01 23:30:00,0.8863200000000001,0.24726,0.9201633822,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.6900000000000001,0.19,0.7156814934,0.8863200000000001,0.25726000000000004,0.9229007801,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.6900000000000001,0.2,0.7184010022
2019-10-02 00:00:00,0.80064,0.22852000000000003,0.8326138361000001,0.20064,0.05852,0.209,0.6000000000000001,0.17,0.6236184731000001,0.80064,0.23852,0.8354137897,0.20064,0.05852,0.209,0.6000000000000001,0.18,0.6264183905
2019-10-02 00:30:00,0.77632,0.22726000000000002,0.8089003956,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.58,0.17,0.6044005295,0.77632,0.23726000000000003,0.8117666229,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.58,0.18,0.607289058
2019-10-02 01:00:00,0.7801600000000001,0.20838,0.8075096594000001,0.20016,0.05838,0.20850000000000002,0.58,0.15,0.599082632,0.7801600000000001,0.21838000000000002,0.8101477952,0.20016,0.05838,0.20850000000000002,0.58,0.16,0.6016643583
2019-10-02 01:30:00,0.79776,0.21768,0.8269253896000001,0.19776000000000002,0.05768,0.20600000000000002,0.6000000000000001,0.16,0.6209669879,0.78776,0.21768,0.8172823258,0.19776000000000002,0.05768,0.20600000000000002,0.59,0.16,0.6113100686
2019-10-02 02:00:00,0.85016,0.19838000000000003,0.8729986541,0.20016,0.05838,0.20850000000000002,0.65,0.14,0.6649060084,0.85016,0.19838000000000003,0.8729986541,0.20016,0.05838,0.20850000000000002,0.65,0.14,0.6649060084
2019-10-02 02:30:00,0.8777600000000001,0.20768,0.9019942350000001,0.19776000000000002,0.05768,0.20600000000000002,0.68,0.15,0.6963476143,0.8777600000000001,0.21768,0.9043490477,0.19776000000000002,0.05768,0.20600000000000002,0.68,0.16,0.6985699679
2019-10-02 03:00:00,0.88016,0.20838,0.9044909342,0.20016,0.05838,0.20850000000000002,0.68,0.15,0.6963476143,0.88016,0.21838000000000002,0.9068469827000001,0.20016,0.05838,0.20850000000000002,0.68,0.16,0.6985699679
2019-10-02 03:30:00,0.9068,0.2074,0.9302155664,0.1968,0.0574,0.20500000000000002,0.71,0.15,0.7256721023,0.8968,0.2174,0.9227746204,0.1968,0.0574,0.20500000000000002,0.7000000000000001,0.16,0.7180529228
2019-10-02 04:00:00,0.8901600000000001,0.20838,0.9142248356,0.20016,0.05838,0.20850000000000002,0.6900000000000001,0.15,0.7061161378,0.8901600000000001,0.20838,0.9142248356,0.20016,0.05838,0.20850000000000002,0.6900000000000001,0.15,0.7061161378
2019-10-02 04:30:00,0.8663200000000001,0.20726000000000003,0.8907676745,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.67,0.15,0.6865857558,0.8663200000000001,0.20726000000000003,0.8907676745,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.67,0.15,0.6865857558
2019-10-02 05:00:00,0.8492000000000001,0.2081,0.8743261691,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.65,0.15,0.6670832032,0.8492000000000001,0.2081,0.8743261691,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.65,0.15,0.6670832032
2019-10-02 05:30:00,0.8872800000000001,0.20754000000000003,0.9112291973000001,0.19728,0.05754000000000001,0.20550000000000002,0.6900000000000001,0.15,0.7061161378,0.8872800000000001,0.20754000000000003,0.9112291973000001,0.19728,0.05754000000000001,0.20550000000000002,0.6900000000000001,0.15,0.7061161378
2019-10-02 06:00:00,0.9101600000000001,0.20838,0.9337095105000001,0.20016,0.05838,0.20850000000000002,0.71,0.15,0.7256721023,0.9101600000000001,0.20838,0.9337095105000001,0.20016,0.05838,0.20850000000000002,0.71,0.15,0.7256721023
2019-10-02 06:30:00,1.00824,0.23782000000000003,1.0359084178,0.19824000000000003,0.05782,0.20650000000000002,0.81,0.18,0.8297590012,1.00824,0.24782,1.0382498013,0.19824000000000003,0.05782,0.20650000000000002,0.81,0.19,0.8319855768000001
2019-10-02 07:00:00,1.09064,0.26852000000000004,1.1232090634,0.20064,0.05852,0.209,0.89,0.21,0.9144397192,1.09064,0.27852000000000005,1.1256415948,0.20064,0.05852,0.209,0.89,0.22,0.9167878708
2019-10-02 07:30:00,1.22776,0.31768,1.2681936761000001,0.19776000000000002,0.05768,0.20600000000000002,1.03,0.26,1.0623088063,1.22776,0.33768000000000004,1.273350855,0.19776000000000002,0.05768,0.20600000000000002,1.03,0.28,1.0673799698
2019-10-02 08:00:00,1.35968,0.31824,1.3964262959,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.16,0.26,1.1887808881,1.35968,0.33824000000000004,1.4011195524,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.16,0.28,1.1933147112
2019-10-02 08:30:00,1.32728,0.34754,1.3720263299,0.19728,0.05754000000000001,0.20550000000000002,1.13,0.29,1.1666190466,1.31728,0.35754,1.3649400903,0.19728,0.05754000000000001,0.20550000000000002,1.12,0.30000000000000004,1.1594826433
2019-10-02 09:00:00,1.30064,0.34852000000000005,1.3465253804000001,0.20064,0.05852,0.209,1.1,0.29,1.1375851616000001,1.30064,0.35852,1.3491482498,0.20064,0.05852,0.209,1.1,0.30000000000000004,1.1401754251
2019-10-02 09:30:00,1.34064,0.37852,1.393051686,0.20064,0.05852,0.209,1.1400000000000001,0.32,1.1840608092,1.33064,0.38852000000000003,1.3862000577,0.20064,0.05852,0.209,1.13,0.33,1.177200068
2019-10-02 10:00:00,1.24448,0.36964,1.2982157756000001,0.20448000000000002,0.059640000000000006,0.213,1.04,0.31,1.0852188719,1.24448,0.37964000000000003,1.3010983821,0.20448000000000002,0.059640000000000006,0.213,1.04,0.32,1.0881176407
2019-10-02 10:30:00,1.03968,0.31824,1.0872953601,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.84,0.26,0.8793179175,1.02968,0.32824000000000003,1.0807323443,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.8300000000000001,0.27,0.872811549
2019-10-02 11:00:00,0.97352,0.32936000000000004,1.0277252551,0.20352,0.05936,0.212,0.77,0.27,0.8159656856,0.97352,0.33936000000000005,1.0309735205,0.20352,0.05936,0.212,0.77,0.28,0.8193289938
2019-10-02 11:30:00,0.9496800000000001,0.32824000000000003,1.0048052548,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.75,0.27,0.7971198153,0.9496800000000001,0.33824000000000004,1.0081162631,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.75,0.28,0.8005623024
2019-10-02 12:00:00,0.9135200000000001,0.34936,0.9780445798,0.20352,0.05936,0.212,0.71,0.29,0.7669419796,0.9135200000000001,0.35936,0.9816610413,0.20352,0.05936,0.212,0.71,0.30000000000000004,0.7707788269
2019-10-02 12:30:00,0.93064,0.34852000000000005,0.9937590251,0.20064,0.05852,0.209,0.73,0.29,0.7854934755,0.93064,0.35852,0.9973100822000001,0.20064,0.05852,0.209,0.73,0.30000000000000004,0.7892401409
2019-10-02 13:00:00,0.994,0.3395,1.0503790982,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.79,0.28,0.8381527307000001,0.994,0.3395,1.0503790982,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.79,0.28,0.8381527307000001
2019-10-02 13:30:00,1.02064,0.27852000000000005,1.0579600181,0.20064,0.05852,0.209,0.8200000000000001,0.22,0.8489994111,1.02064,0.28852,1.060636507,0.20064,0.05852,0.209,0.8200000000000001,0.23,0.8516454661
2019-10-02 14:00:00,1.0264,0.31020000000000003,1.0722504372,0.2064,0.060200000000000004,0.215,0.8200000000000001,0.25,0.8572630868000001,1.0264,0.32020000000000004,1.0751860304,0.2064,0.060200000000000004,0.215,0.8200000000000001,0.26,0.8602325267
2019-10-02 14:30:00,0.9744800000000001,0.31964000000000004,1.0255637474,0.20448000000000002,0.059640000000000006,0.213,0.77,0.26,0.8127115109,0.9744800000000001,0.31964000000000004,1.0255637474,0.20448000000000002,0.059640000000000006,0.213,0.77,0.26,0.8127115109
2019-10-02 15:00:00,0.9554400000000001,0.33992000000000006,1.0141061088,0.20544,0.05992000000000001,0.214,0.75,0.28,0.8005623024,0.9554400000000001,0.34992,1.0175016462,0.20544,0.05992000000000001,0.214,0.75,0.29,0.8041144197000001
2019-10-02 15:30:00,0.884,0.3295,0.9434120256,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.68,0.27,0.731641989,0.884,0.34950000000000003,0.9505820585,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.68,0.29,0.7392563831000001
2019-10-02 16:00:00,0.9359200000000001,0.36006000000000005,1.0027908306,0.20592000000000002,0.06006,0.21450000000000002,0.73,0.30000000000000004,0.7892401409,0.9359200000000001,0.37006000000000006,1.0064246867,0.20592000000000002,0.06006,0.21450000000000002,0.73,0.31,0.7930952024
2019-10-02 16:30:00,1.04672,0.31446,1.0929354281,0.18672000000000002,0.05446,0.1945,0.86,0.26,0.8984430978,1.04672,0.32446,1.095854484,0.18672000000000002,0.05446,0.1945,0.86,0.27,0.9013878189000001
2019-10-02 17:00:00,1.1586400000000001,0.26752000000000004,1.1891230382,0.12864,0.037520000000000005,0.134,1.03,0.23,1.0553672347,1.1586400000000001,0.27752000000000004,1.191412607,0.12864,0.037520000000000005,0.134,1.03,0.24,1.0575916036
2019-10-02 17:30:00,1.2364,0.3002,1.2723226792,0.2064,0.060200000000000004,0.215,1.03,0.24,1.0575916036,1.2364,0.31020000000000003,1.2747191848,0.2064,0.060200000000000004,0.215,1.03,0.25,1.0599056562
2019-10-02 18:00:00,1.30736,0.30048,1.3414463836000001,0.20736000000000002,0.060480000000000006,0.216,1.1,0.24,1.1258774356,1.30736,0.31048000000000003,1.3437216974,0.20736000000000002,0.060480000000000006,0.216,1.1,0.25,1.1280514173
2019-10-02 18:30:00,1.38496,0.29978000000000005,1.4170329036,0.20496,0.05978000000000001,0.21350000000000002,1.18,0.24,1.2041594579,1.38496,0.30978,1.419182106,0.20496,0.05978000000000001,0.21350000000000002,1.18,0.25,1.2061923561
2019-10-02 19:00:00,1.41304,0.28922000000000003,1.4423349992,0.20304000000000003,0.05922,0.21150000000000002,1.21,0.23,1.231665539,1.41304,0.29922000000000004,1.4443734455000001,0.20304000000000003,0.05922,0.21150000000000002,1.21,0.24,1.233572049
2019-10-02 19:30:00,1.47112,0.28866,1.4991726552,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.27,0.23,1.2906587465000001,1.47112,0.29866000000000004,1.5011301909,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.27,0.24,1.2924782397
2019-10-02 20:00:00,1.44352,0.28936,1.4722361224,0.20352,0.05936,0.212,1.24,0.23,1.2611502686,1.44352,0.29936,1.4742341741,0.20352,0.05936,0.212,1.24,0.24,1.2630122723000001
2019-10-02 20:30:00,1.40968,0.28824,1.4388467604000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.21,0.23,1.231665539,1.40968,0.29824,1.4408833402,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.21,0.24,1.233572049
2019-10-02 21:00:00,1.3420800000000002,0.25894,1.36683161,0.20208,0.058940000000000006,0.21050000000000002,1.1400000000000001,0.2,1.1574109037,1.3420800000000002,0.27894,1.3707611936,0.20208,0.058940000000000006,0.21050000000000002,1.1400000000000001,0.22,1.1610340219
2019-10-02 21:30:00,1.26064,0.25852,1.2868744305,0.20064,0.05852,0.209,1.06,0.2,1.0787029248,1.26064,0.26852000000000004,1.2889205561,0.20064,0.05852,0.209,1.06,0.21,1.0806016842
2019-10-02 22:00:00,1.1835200000000001,0.23936000000000002,1.2074820081,0.20352,0.05936,0.212,0.98,0.18,0.9963934966,1.1835200000000001,0.24936000000000003,1.2095040306,0.20352,0.05936,0.212,0.98,0.19,0.9982484661000001
2019-10-02 22:30:00,1.12208,0.23894,1.147238358,0.20208,0.058940000000000006,0.21050000000000002,0.92,0.18,0.9374433316,1.12208,0.24894000000000002,1.1493627147,0.20208,0.058940000000000006,0.21050000000000002,0.92,0.19,0.9394147114
2019-10-02 23:00:00,1.0064,0.2202,1.0302082314,0.2064,0.060200000000000004,0.215,0.8,0.16,0.8158431222,0.9964000000000001,0.2202,1.0204415711,0.2064,0.060200000000000004,0.215,0.79,0.16,0.8060397013
2019-10-02 23:30:00,0.9164,0.24020000000000002,0.9473568493000001,0.2064,0.060200000000000004,0.215,0.71,0.18,0.7324616031000001,0.9164,0.25020000000000003,0.9499415772,0.2064,0.060200000000000004,0.215,0.71,0.19,0.734982993
2019-10-03 00:00:00,0.8588,0.23090000000000002,0.8892987406,0.2088,0.0609,0.2175,0.65,0.17,0.6718630813,0.8488,0.23090000000000002,0.8796455252000001,0.2088,0.0609,0.2175,0.64,0.17,0.6621933252000001
2019-10-03 00:30:00,0.8268800000000001,0.24034000000000003,0.8611003716000001,0.20688,0.060340000000000005,0.2155,0.62,0.18,0.6456004957,0.81688,0.25034,0.8543787509,0.20688,0.060340000000000005,0.2155,0.61,0.19,0.6389053138
2019-10-03 01:00:00,0.82928,0.24104000000000003,0.8636003705,0.20928000000000002,0.061040000000000004,0.218,0.62,0.18,0.6456004957,0.8192800000000001,0.25104000000000004,0.8568785211000001,0.20928000000000002,0.061040000000000004,0.218,0.61,0.19,0.6389053138
2019-10-03 01:30:00,0.8564,0.23020000000000002,0.8867993009,0.2064,0.060200000000000004,0.215,0.65,0.17,0.6718630813,0.8564,0.23020000000000002,0.8867993009,0.2064,0.060200000000000004,0.215,0.65,0.17,0.6718630813
2019-10-03 02:00:00,0.92976,0.20118000000000003,0.9512765371,0.20976000000000003,0.061180000000000005,0.2185,0.72,0.14,0.7334848328,0.91976,0.21118,0.9436924552,0.20976000000000003,0.061180000000000005,0.2185,0.71,0.15,0.7256721023
2019-10-03 02:30:00,0.94688,0.20034000000000002,0.9678418518,0.20688,0.060340000000000005,0.2155,0.74,0.14,0.7531268154,0.94688,0.21034000000000003,0.969961159,0.20688,0.060340000000000005,0.2155,0.74,0.15,0.7550496672
2019-10-03 03:00:00,0.9488000000000001,0.20090000000000002,0.9698361975,0.2088,0.0609,0.2175,0.74,0.14,0.7531268154,0.9488000000000001,0.2109,0.9719569178,0.2088,0.0609,0.2175,0.74,0.15,0.7550496672
2019-10-03 03:30:00,0.9478400000000001,0.20062000000000002,0.9688390217,0.20784000000000002,0.06062000000000001,0.2165,0.74,0.14,0.7531268154,0.9478400000000001,0.21062000000000003,0.9709590362,0.20784000000000002,0.06062000000000001,0.2165,0.74,0.15,0.7550496672
2019-10-03 04:00:00,0.94976,0.20118000000000003,0.9708333791,0.20976000000000003,0.061180000000000005,0.2185,0.74,0.14,0.7531268154,0.94976,0.21118,0.9729548037,0.20976000000000003,0.061180000000000005,0.2185,0.74,0.15,0.7550496672
2019-10-03 04:30:00,0.9173600000000001,0.20048000000000002,0.9390109691,0.20736000000000002,0.060480000000000006,0.216,0.71,0.14,0.7236711961000001,0.9173600000000001,0.21048000000000003,0.9411966851,0.20736000000000002,0.060480000000000006,0.216,0.71,0.15,0.7256721023
2019-10-03 05:00:00,0.8992800000000001,0.20104000000000002,0.9214779433,0.20928000000000002,0.061040000000000004,0.218,0.6900000000000001,0.14,0.7040596566,0.8992800000000001,0.21104,0.9237112103,0.20928000000000002,0.061040000000000004,0.218,0.6900000000000001,0.15,0.7061161378
2019-10-03 05:30:00,0.9278400000000001,0.20062000000000002,0.9492815441,0.20784000000000002,0.06062000000000001,0.2165,0.72,0.14,0.7334848328,0.9278400000000001,0.21062000000000003,0.9514451377,0.20784000000000002,0.06062000000000001,0.2165,0.72,0.15,0.7354590403
2019-10-03 06:00:00,0.9492800000000001,0.20104000000000002,0.9703347876,0.20928000000000002,0.061040000000000004,0.218,0.74,0.14,0.7531268154,0.9392800000000001,0.21104,0.9626966293,0.20928000000000002,0.061040000000000004,0.218,0.73,0.15,0.7452516354000001
