Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-03 06:30:00,1.04736,0.23048000000000002,1.072419694,0.20736000000000002,0.060480000000000006,0.216,0.84,0.17,0.8570297544000001,1.04736,0.24048000000000003,1.0746132327,0.20736000000000002,0.060480000000000006,0.216,0.84,0.18,0.8590692638
2019-10-03 07:00:00,1.1288,0.2509,1.1563478067,0.2088,0.0609,0.2175,0.92,0.19,0.9394147114,1.1288,0.2609,1.1585586951,0.2088,0.0609,0.2175,0.92,0.2,0.9414881837
2019-10-03 07:30:00,1.29784,0.27062,1.3257540684,0.20784000000000002,0.06062000000000001,0.2165,1.09,0.21,1.1100450441,1.29784,0.27062,1.3257540684,0.20784000000000002,0.06062000000000001,0.2165,1.09,0.21,1.1100450441
2019-10-03 08:00:00,1.40928,0.31104000000000004,1.4431964523,0.20928000000000002,0.061040000000000004,0.218,1.2,0.25,1.2257650672,1.40928,0.32104000000000005,1.4453846547,0.20928000000000002,0.061040000000000004,0.218,1.2,0.26,1.2278436383
2019-10-03 08:30:00,1.4073600000000002,0.35048,1.450344235,0.20736000000000002,0.060480000000000006,0.216,1.2,0.29,1.2345444504,1.4073600000000002,0.36048,1.4527931718,0.20736000000000002,0.060480000000000006,0.216,1.2,0.30000000000000004,1.2369316877
2019-10-03 09:00:00,1.37832,0.35076,1.4222512435999999,0.20832,0.06076,0.217,1.17,0.29,1.2054044964,1.36832,0.36076,1.4150785844,0.20832,0.06076,0.217,1.16,0.30000000000000004,1.1981652641
2019-10-03 09:30:00,1.36592,0.33006,1.4052320271,0.20592000000000002,0.06006,0.21450000000000002,1.16,0.27,1.1910079765,1.35592,0.34006000000000003,1.3979126761,0.20592000000000002,0.06006,0.21450000000000002,1.15,0.28,1.1835962149
2019-10-03 10:00:00,1.34928,0.33104,1.3892962247,0.20928000000000002,0.061040000000000004,0.218,1.1400000000000001,0.27,1.1715374514,1.34928,0.34104,1.3917129014,0.20928000000000002,0.061040000000000004,0.218,1.1400000000000001,0.28,1.1738824473
2019-10-03 10:30:00,1.20688,0.33034,1.2512728919,0.20688,0.060340000000000005,0.2155,1.0,0.27,1.0358088627,1.20688,0.34034000000000003,1.2539500189,0.20688,0.060340000000000005,0.2155,1.0,0.28,1.0384603989
2019-10-03 11:00:00,1.2888,0.3709,1.3411085899000001,0.2088,0.0609,0.2175,1.08,0.31,1.1236102527,1.2788,0.3809,1.3343216441,0.2088,0.0609,0.2175,1.07,0.32,1.1168258593
2019-10-03 11:30:00,1.2864,0.37020000000000003,1.338608606,0.2064,0.060200000000000004,0.215,1.08,0.31,1.1236102527,1.2764,0.38020000000000004,1.3318216848,0.2064,0.060200000000000004,0.215,1.07,0.32,1.1168258593
2019-10-03 12:00:00,1.24832,0.37076000000000003,1.3022157271,0.20832,0.06076,0.217,1.04,0.31,1.0852188719,1.24832,0.38076000000000004,1.3050980806,0.20832,0.06076,0.217,1.04,0.32,1.0881176407
2019-10-03 12:30:00,1.18544,0.36992,1.2418167337,0.20544,0.05992000000000001,0.214,0.98,0.31,1.0278618584,1.17544,0.37992000000000004,1.2353130777,0.20544,0.05992000000000001,0.214,0.97,0.32,1.0214205794
2019-10-03 13:00:00,1.16736,0.34048,1.216,0.20736000000000002,0.060480000000000006,0.216,0.96,0.28,1.0,1.15736,0.35048,1.2092635776,0.20736000000000002,0.060480000000000006,0.216,0.9500000000000001,0.29,0.9932774033
2019-10-03 13:30:00,1.2164,0.32020000000000004,1.2578382249,0.2064,0.060200000000000004,0.215,1.01,0.26,1.042928569,1.2164,0.3302,1.2604209614,0.2064,0.060200000000000004,0.215,1.01,0.27,1.0454664031
2019-10-03 14:00:00,1.45784,0.41062000000000004,1.5145647064,0.20784000000000002,0.06062000000000001,0.2165,1.25,0.35000000000000003,1.2980754986,1.45784,0.42062000000000005,1.5173063797,0.20784000000000002,0.06062000000000001,0.2165,1.25,0.36,1.3008074416
2019-10-03 14:30:00,1.5059200000000001,0.41006000000000004,1.5607511813000001,0.20592000000000002,0.06006,0.21450000000000002,1.3,0.35000000000000003,1.3462912018,1.49592,0.42006000000000004,1.5537783143000001,0.20592000000000002,0.06006,0.21450000000000002,1.29,0.36,1.3392908571
2019-10-03 15:00:00,1.54736,0.41048,1.600880008,0.20736000000000002,0.060480000000000006,0.216,1.34,0.35000000000000003,1.3849548729,1.54736,0.42048,1.6034732302,0.20736000000000002,0.060480000000000006,0.216,1.34,0.36,1.3875157657
2019-10-03 15:30:00,1.5464,0.4302,1.6051246058,0.2064,0.060200000000000004,0.215,1.34,0.37,1.3901438774,1.5464,0.4302,1.6051246058,0.2064,0.060200000000000004,0.215,1.34,0.37,1.3901438774
2019-10-03 16:00:00,1.53784,0.44062,1.5997180533000002,0.20784000000000002,0.06062000000000001,0.2165,1.33,0.38,1.383220879,1.52784,0.45062,1.5929072321,0.20784000000000002,0.06062000000000001,0.2165,1.32,0.39,1.3764083696
2019-10-03 16:30:00,1.6164,0.4602,1.6806347015,0.2064,0.060200000000000004,0.215,1.4100000000000001,0.4,1.4656397920000002,1.6064,0.4702,1.6738007647000002,0.2064,0.060200000000000004,0.215,1.4,0.41000000000000003,1.4588008774
2019-10-03 17:00:00,1.6178400000000002,0.40062000000000003,1.6667041279,0.20784000000000002,0.06062000000000001,0.2165,1.4100000000000001,0.34,1.4504137341,1.60784,0.41062000000000004,1.6594451633,0.20784000000000002,0.06062000000000001,0.2165,1.4,0.35000000000000003,1.443086969
2019-10-03 17:30:00,1.61592,0.36006000000000005,1.6555484438999999,0.20592000000000002,0.06006,0.21450000000000002,1.4100000000000001,0.30000000000000004,1.4415616532,1.60592,0.37006000000000006,1.6480059011,0.20592000000000002,0.06006,0.21450000000000002,1.4,0.31,1.4339107364
2019-10-03 18:00:00,1.68832,0.36076,1.7264333755,0.20832,0.06076,0.217,1.48,0.30000000000000004,1.5100993345,1.68832,0.37076000000000003,1.7285506646000002,0.20832,0.06076,0.217,1.48,0.31,1.5121177203
2019-10-03 18:30:00,1.7364000000000002,0.3602,1.7733665724,0.2064,0.060200000000000004,0.215,1.53,0.30000000000000004,1.5591343752,1.7364000000000002,0.37020000000000003,1.7754247378999999,0.2064,0.060200000000000004,0.215,1.53,0.31,1.5610893632
2019-10-03 19:00:00,1.71832,0.36076,1.7557822758000001,0.20832,0.06076,0.217,1.51,0.30000000000000004,1.53951291,1.71832,0.36076,1.7557822758000001,0.20832,0.06076,0.217,1.51,0.30000000000000004,1.53951291
2019-10-03 19:30:00,1.6373600000000001,0.33048000000000005,1.6703786397,0.20736000000000002,0.060480000000000006,0.216,1.43,0.27,1.4552662987,1.6373600000000001,0.34048,1.6723858406,0.20736000000000002,0.060480000000000006,0.216,1.43,0.28,1.4571547619
2019-10-03 20:00:00,1.56928,0.28104,1.5942469068,0.20928000000000002,0.061040000000000004,0.218,1.3599999999999999,0.22,1.3776792079,1.56928,0.29104,1.5960400997000002,0.20928000000000002,0.061040000000000004,0.218,1.3599999999999999,0.23,1.3793114224
2019-10-03 20:30:00,1.50736,0.26048000000000004,1.5297006243,0.20736000000000002,0.060480000000000006,0.216,1.3,0.2,1.3152946438,1.49736,0.27048,1.5215933754000002,0.20736000000000002,0.060480000000000006,0.216,1.29,0.21,1.3069812546000001
2019-10-03 21:00:00,1.40672,0.22446000000000002,1.4245151631000001,0.18672000000000002,0.05446,0.1945,1.22,0.17,1.2317873193,1.40672,0.23446000000000003,1.4261250471,0.18672000000000002,0.05446,0.1945,1.22,0.18,1.2332072008
2019-10-03 21:30:00,1.3752,0.22110000000000002,1.392860456,0.1752,0.0511,0.1825,1.2,0.17,1.211981848,1.3752,0.2311,1.3944827894,0.1752,0.0511,0.1825,1.2,0.18,1.213424905
2019-10-03 22:00:00,1.25712,0.23166000000000003,1.2782867636,0.17712000000000003,0.051660000000000005,0.1845,1.08,0.18,1.0948972555,1.25712,0.24166,1.2801368091,0.17712000000000003,0.051660000000000005,0.1845,1.08,0.19,1.09658561
2019-10-03 22:30:00,1.18424,0.22082000000000002,1.2046517547,0.17424,0.050820000000000004,0.18150000000000002,1.01,0.17,1.0242070103,1.18424,0.24082,1.2084778235,0.17424,0.050820000000000004,0.18150000000000002,1.01,0.19,1.0277159141
2019-10-03 23:00:00,1.04664,0.19152000000000002,1.0640184209,0.17664000000000002,0.05152,0.184,0.87,0.14,0.8811923740000001,1.04664,0.20152,1.0658637812,0.17664000000000002,0.05152,0.184,0.87,0.15,0.8828363382000001
2019-10-03 23:30:00,0.97472,0.19096000000000002,0.9932496162000001,0.17472000000000001,0.050960000000000005,0.182,0.8,0.14,0.8121576202,0.97472,0.20096000000000003,0.9952205786,0.17472000000000001,0.050960000000000005,0.182,0.8,0.15,0.8139410298
2019-10-04 00:00:00,0.89712,0.19166000000000002,0.9173646222,0.17712000000000003,0.051660000000000005,0.1845,0.72,0.14,0.7334848328,0.89712,0.20166,0.9195058727000001,0.17712000000000003,0.051660000000000005,0.1845,0.72,0.15,0.7354590403
2019-10-04 00:30:00,0.89424,0.20082000000000003,0.9165117839,0.17424,0.050820000000000004,0.18150000000000002,0.72,0.15,0.7354590403,0.89424,0.21082,0.9187547279,0.17424,0.050820000000000004,0.18150000000000002,0.72,0.16,0.7375635566000001
2019-10-04 01:00:00,0.8466400000000001,0.20152,0.8702928243,0.17664000000000002,0.05152,0.184,0.67,0.15,0.6865857558,0.8466400000000001,0.20152,0.8702928243,0.17664000000000002,0.05152,0.184,0.67,0.15,0.6865857558
2019-10-04 01:30:00,0.9147200000000001,0.19096000000000002,0.9344401532000001,0.17472000000000001,0.050960000000000005,0.182,0.74,0.14,0.7531268154,0.9147200000000001,0.20096000000000003,0.9365348899,0.17472000000000001,0.050960000000000005,0.182,0.74,0.15,0.7550496672
2019-10-04 02:00:00,1.0176,0.1918,1.0355177449,0.1776,0.051800000000000006,0.185,0.84,0.14,0.8515867542000001,1.0076,0.1918,1.025692449,0.1776,0.051800000000000006,0.185,0.8300000000000001,0.14,0.8417244205000001
2019-10-04 02:30:00,0.9752000000000001,0.19110000000000002,0.9937475786000001,0.1752,0.0511,0.1825,0.8,0.14,0.8121576202,0.9752000000000001,0.19110000000000002,0.9937475786000001,0.1752,0.0511,0.1825,0.8,0.14,0.8121576202
2019-10-04 03:00:00,0.94664,0.19152000000000002,0.9658194448,0.17664000000000002,0.05152,0.184,0.77,0.14,0.7826237921,0.94664,0.19152000000000002,0.9658194448,0.17664000000000002,0.05152,0.184,0.77,0.14,0.7826237921
2019-10-04 03:30:00,0.97616,0.19138000000000002,0.9947435097,0.17616,0.05138,0.1835,0.8,0.14,0.8121576202,0.9661600000000001,0.19138000000000002,0.9849322058000001,0.17616,0.05138,0.1835,0.79,0.14,0.8023091673
2019-10-04 04:00:00,0.9571200000000001,0.19166000000000002,0.9761210222000001,0.17712000000000003,0.051660000000000005,0.1845,0.78,0.14,0.7924645102000001,0.9571200000000001,0.19166000000000002,0.9761210222000001,0.17712000000000003,0.051660000000000005,0.1845,0.78,0.14,0.7924645102000001
2019-10-04 04:30:00,0.9456800000000001,0.19124000000000002,0.9648229889000001,0.17568,0.05124,0.183,0.77,0.14,0.7826237921,0.9356800000000001,0.19124000000000002,0.9550234552,0.17568,0.05124,0.183,0.76,0.14,0.7727871635
2019-10-04 05:00:00,0.9166400000000001,0.19152000000000002,0.9364340874,0.17664000000000002,0.05152,0.184,0.74,0.14,0.7531268154,0.9166400000000001,0.19152000000000002,0.9364340874,0.17664000000000002,0.05152,0.184,0.74,0.14,0.7531268154
2019-10-04 05:30:00,0.91568,0.19124000000000002,0.9354371171,0.17568,0.05124,0.183,0.74,0.14,0.7531268154,0.91568,0.19124000000000002,0.9354371171,0.17568,0.05124,0.183,0.74,0.14,0.7531268154
2019-10-04 06:00:00,0.91712,0.19166000000000002,0.9369325749,0.17712000000000003,0.051660000000000005,0.1845,0.74,0.14,0.7531268154,0.91712,0.19166000000000002,0.9369325749,0.17712000000000003,0.051660000000000005,0.1845,0.74,0.14,0.7531268154
2019-10-04 06:30:00,1.00568,0.19124000000000002,1.0237016167,0.17568,0.05124,0.183,0.8300000000000001,0.14,0.8417244205000001,0.9956800000000001,0.19124000000000002,1.0138793814,0.17568,0.05124,0.183,0.8200000000000001,0.14,0.8318653737
2019-10-04 07:00:00,1.06664,0.22152000000000002,1.0893998348,0.17664000000000002,0.05152,0.184,0.89,0.17,0.9060905032000001,1.06664,0.22152000000000002,1.0893998348,0.17664000000000002,0.05152,0.184,0.89,0.17,0.9060905032000001
2019-10-04 07:30:00,1.2356800000000001,0.25124,1.2609625688000001,0.17568,0.05124,0.183,1.06,0.2,1.0787029248,1.22568,0.26124,1.2532109958,0.17568,0.05124,0.183,1.05,0.21,1.0707940979
2019-10-04 08:00:00,1.34712,0.29166000000000003,1.3783315457,0.17712000000000003,0.051660000000000005,0.1845,1.17,0.24,1.1943617542,1.34712,0.30166000000000004,1.3804821803,0.17712000000000003,0.051660000000000005,0.1845,1.17,0.25,1.1964113004999999
2019-10-04 08:30:00,1.3452,0.2911,1.3763365322,0.1752,0.0511,0.1825,1.17,0.24,1.1943617542,1.3452,0.30110000000000003,1.3784862168,0.1752,0.0511,0.1825,1.17,0.25,1.1964113004999999
2019-10-04 09:00:00,1.23664,0.25152,1.2619591119,0.17664000000000002,0.05152,0.184,1.06,0.2,1.0787029248,1.22664,0.26152000000000003,1.2542082762,0.17664000000000002,0.05152,0.184,1.05,0.21,1.0707940979
2019-10-04 09:30:00,1.21616,0.25138000000000005,1.2418683706,0.17616,0.05138,0.1835,1.04,0.2,1.0590561836,1.2061600000000001,0.26138,1.2341561692,0.17616,0.05138,0.1835,1.03,0.21,1.0511898021
2019-10-04 10:00:00,1.21712,0.28166,1.2492851756,0.17712000000000003,0.051660000000000005,0.1845,1.04,0.23,1.0651291002,1.20712,0.29166000000000003,1.2418551647,0.17712000000000003,0.051660000000000005,0.1845,1.03,0.24,1.0575916036
2019-10-04 10:30:00,1.22568,0.27124000000000004,1.2553336608,0.17568,0.05124,0.183,1.05,0.22,1.0728000746,1.21568,0.28124000000000005,1.247787562,0.17568,0.05124,0.183,1.04,0.23,1.0651291002
2019-10-04 11:00:00,1.23712,0.28166,1.2687782509,0.17712000000000003,0.051660000000000005,0.1845,1.06,0.23,1.0846658472,1.23712,0.28166,1.2687782509,0.17712000000000003,0.051660000000000005,0.1845,1.06,0.23,1.0846658472
2019-10-04 11:30:00,1.2356800000000001,0.30124,1.2718689398,0.17568,0.05124,0.183,1.06,0.25,1.0890821824,1.2356800000000001,0.31124,1.2742744602,0.17568,0.05124,0.183,1.06,0.26,1.091421092
2019-10-04 12:00:00,1.2076,0.2818,1.2400439508,0.1776,0.051800000000000006,0.185,1.03,0.23,1.0553672347,1.1976,0.2918,1.232636605,0.1776,0.051800000000000006,0.185,1.02,0.24,1.0478549518
2019-10-04 12:30:00,1.1852,0.30110000000000003,1.2228492344,0.1752,0.0511,0.1825,1.01,0.25,1.0404806582,1.1852,0.3111,1.225349848,0.1752,0.0511,0.1825,1.01,0.26,1.042928569
2019-10-04 13:00:00,1.12616,0.28138,1.1607803625,0.17616,0.05138,0.1835,0.9500000000000001,0.23,0.9774456507,1.11616,0.29138000000000003,1.1535664047,0.17616,0.05138,0.1835,0.9400000000000001,0.24,0.9701546269
2019-10-04 13:30:00,1.01472,0.26096,1.0477388988,0.17472000000000001,0.050960000000000005,0.182,0.84,0.21,0.8658521814,1.01472,0.27096000000000003,1.0502742499,0.17472000000000001,0.050960000000000005,0.182,0.84,0.22,0.8683317338000001
2019-10-04 14:00:00,0.9461600000000001,0.26138,0.9815998421000001,0.17616,0.05138,0.1835,0.77,0.21,0.7981227976,0.9461600000000001,0.27138,0.9843098344000001,0.17616,0.05138,0.1835,0.77,0.22,0.8008120878
2019-10-04 14:30:00,0.9432800000000001,0.28054,0.9841137383,0.17328000000000002,0.05054,0.18050000000000002,0.77,0.23,0.8036168241,0.9432800000000001,0.29054,0.9870109675000001,0.17328000000000002,0.05054,0.18050000000000002,0.77,0.24,0.8065358021
2019-10-04 15:00:00,0.8642400000000001,0.31082000000000004,0.9184333672,0.17424,0.050820000000000004,0.18150000000000002,0.6900000000000001,0.26,0.7373601562000001,0.8642400000000001,0.32082000000000005,0.9218656355,0.17424,0.050820000000000004,0.18150000000000002,0.6900000000000001,0.27,0.7409453421000001
2019-10-04 15:30:00,0.96328,0.29054,1.0061420625,0.17328000000000002,0.05054,0.18050000000000002,0.79,0.24,0.8256512581000001,0.96328,0.30054000000000003,1.0090751459,0.17328000000000002,0.05054,0.18050000000000002,0.79,0.25,0.8286132994000001
2019-10-04 16:00:00,0.98472,0.29096,1.0268063108,0.17472000000000001,0.050960000000000005,0.182,0.81,0.24,0.8448076704,0.97472,0.30096,1.0201254825,0.17472000000000001,0.050960000000000005,0.182,0.8,0.25,0.8381527307000001
2019-10-04 16:30:00,0.99328,0.26054,1.0268818092,0.17328000000000002,0.05054,0.18050000000000002,0.8200000000000001,0.21,0.8464632302,0.99328,0.27054,1.0294644481,0.17328000000000002,0.05054,0.18050000000000002,0.8200000000000001,0.22,0.8489994111
2019-10-04 17:00:00,1.13424,0.24082,1.1595234581,0.17424,0.050820000000000004,0.18150000000000002,0.96,0.19,0.9786214794,1.13424,0.25082000000000004,1.1616415325,0.17424,0.050820000000000004,0.18150000000000002,0.96,0.2,0.9806120538
2019-10-04 17:30:00,1.1932800000000001,0.27054,1.2235640768,0.17328000000000002,0.05054,0.18050000000000002,1.02,0.22,1.0434557969,1.1932800000000001,0.28054,1.2258139541,0.17328000000000002,0.05054,0.18050000000000002,1.02,0.23,1.0456098699
2019-10-04 18:00:00,1.25472,0.27096000000000003,1.2836438758,0.17472000000000001,0.050960000000000005,0.182,1.08,0.22,1.1021796587,1.25472,0.28096000000000004,1.2857918961,0.17472000000000001,0.050960000000000005,0.182,1.08,0.23,1.1042191811
2019-10-04 18:30:00,1.31376,0.28068000000000004,1.3434085752,0.17376000000000003,0.05068,0.181,1.1400000000000001,0.23,1.162970335,1.30376,0.29068000000000005,1.3357713128,0.17376000000000003,0.05068,0.181,1.13,0.24,1.1552056094
2019-10-04 19:00:00,1.40472,0.28096000000000004,1.4325420762,0.17472000000000001,0.050960000000000005,0.182,1.23,0.23,1.2513193038,1.39472,0.29096,1.4247461528,0.17472000000000001,0.050960000000000005,0.182,1.22,0.24,1.2433824834
2019-10-04 19:30:00,1.46232,0.27026,1.4870844798,0.17232,0.050260000000000006,0.17950000000000002,1.29,0.22,1.3086252328,1.45232,0.28026,1.4791142789,0.17232,0.050260000000000006,0.17950000000000002,1.28,0.23,1.3004999039
2019-10-04 20:00:00,1.40616,0.25138000000000005,1.4284529569,0.17616,0.05138,0.1835,1.23,0.2,1.2461540836,1.40616,0.26138,1.4302466396,0.17616,0.05138,0.1835,1.23,0.21,1.2477980606
2019-10-04 20:30:00,1.35376,0.26068,1.3786298270000001,0.17376000000000003,0.05068,0.181,1.18,0.21,1.1985407794,1.35376,0.27068000000000003,1.3805556128,0.17376000000000003,0.05068,0.181,1.18,0.22,1.200333287
2019-10-04 21:00:00,1.30664,0.26152000000000003,1.332554239,0.17664000000000002,0.05152,0.184,1.13,0.21,1.1493476411,1.30664,0.27152000000000004,1.334552809,0.17664000000000002,0.05152,0.184,1.13,0.22,1.1512167476
2019-10-04 21:30:00,1.27424,0.24082,1.2967967651,0.17424,0.050820000000000004,0.18150000000000002,1.1,0.19,1.1162884932,1.26424,0.25082000000000004,1.2888806966,0.17424,0.050820000000000004,0.18150000000000002,1.09,0.2,1.1081967334
2019-10-04 22:00:00,1.18616,0.24138,1.2104709208,0.17616,0.05138,0.1835,1.01,0.19,1.0277159141,1.17616,0.25138000000000005,1.2027236798,0.17616,0.05138,0.1835,1.0,0.2,1.0198039027
2019-10-04 22:30:00,1.10848,0.22914,1.131915655,0.16848000000000002,0.04914,0.17550000000000002,0.9400000000000001,0.18,0.9570788891,1.10848,0.24914000000000003,1.1361332008,0.16848000000000002,0.04914,0.17550000000000002,0.9400000000000001,0.2,0.9610411021
2019-10-04 23:00:00,1.00568,0.23124000000000003,1.0319225746,0.17568,0.05124,0.183,0.8300000000000001,0.18,0.8492938243,1.00568,0.23124000000000003,1.0319225746,0.17568,0.05124,0.183,0.8300000000000001,0.18,0.8492938243
2019-10-04 23:30:00,0.9432800000000001,0.21054,0.966490688,0.17328000000000002,0.05054,0.18050000000000002,0.77,0.16,0.7864477096,0.9432800000000001,0.23054000000000002,0.9710436911,0.17328000000000002,0.05054,0.18050000000000002,0.77,0.18,0.7907591289
2019-10-05 00:00:00,0.86616,0.21138,0.8915798618,0.17616,0.05138,0.1835,0.6900000000000001,0.16,0.7083078427,0.86616,0.22138000000000002,0.8940034955,0.17616,0.05138,0.1835,0.6900000000000001,0.17,0.7106335202
2019-10-05 00:30:00,0.8628,0.23040000000000002,0.8930330341,0.1728,0.0504,0.18,0.6900000000000001,0.18,0.7130918594,0.8628,0.2404,0.8956651160000001,0.1728,0.0504,0.18,0.6900000000000001,0.19,0.7156814934
2019-10-05 01:00:00,0.84616,0.21138,0.8721629722,0.17616,0.05138,0.1835,0.67,0.16,0.688839604,0.84616,0.22138000000000002,0.8746404118000001,0.17616,0.05138,0.1835,0.67,0.17,0.6912307864
2019-10-05 01:30:00,0.8923200000000001,0.21026000000000003,0.9167574652,0.17232,0.050260000000000006,0.17950000000000002,0.72,0.16,0.7375635566000001,0.8923200000000001,0.22026,0.9191025242,0.17232,0.050260000000000006,0.17950000000000002,0.72,0.17,0.7397972695
2019-10-05 02:00:00,0.99616,0.20138,1.0163112958,0.17616,0.05138,0.1835,0.8200000000000001,0.15,0.8336066219,0.99616,0.20138,1.0163112958,0.17616,0.05138,0.1835,0.8200000000000001,0.15,0.8336066219
2019-10-05 02:30:00,1.0228,0.20040000000000002,1.0422475714,0.1728,0.0504,0.18,0.85,0.15,0.8631338251,1.0228,0.20040000000000002,1.0422475714,0.1728,0.0504,0.18,0.85,0.15,0.8631338251
2019-10-05 03:00:00,1.00616,0.20138,1.0261149302,0.17616,0.05138,0.1835,0.8300000000000001,0.15,0.8434453154,1.00616,0.20138,1.0261149302,0.17616,0.05138,0.1835,0.8300000000000001,0.15,0.8434453154
2019-10-05 03:30:00,1.0028,0.20040000000000002,1.0226279871,0.1728,0.0504,0.18,0.8300000000000001,0.15,0.8434453154,1.0028,0.20040000000000002,1.0226279871,0.1728,0.0504,0.18,0.8300000000000001,0.15,0.8434453154
2019-10-05 04:00:00,0.9661600000000001,0.19138000000000002,0.9849322058000001,0.17616,0.05138,0.1835,0.79,0.14,0.8023091673,0.9661600000000001,0.20138,0.9869240346,0.17616,0.05138,0.1835,0.79,0.15,0.8041144197000001
2019-10-05 04:30:00,0.9428000000000001,0.1904,0.9618336655,0.1728,0.0504,0.18,0.77,0.14,0.7826237921,0.9428000000000001,0.20040000000000002,0.9638630608000001,0.1728,0.0504,0.18,0.77,0.15,0.7844743463
2019-10-05 05:00:00,0.9261600000000001,0.19138000000000002,0.9457265197,0.17616,0.05138,0.1835,0.75,0.14,0.7629547824,0.9261600000000001,0.20138,0.9478007438,0.17616,0.05138,0.1835,0.75,0.15,0.7648529270000001
2019-10-05 05:30:00,0.91232,0.19026,0.9319477721,0.17232,0.050260000000000006,0.17950000000000002,0.74,0.14,0.7531268154,0.9023200000000001,0.20026000000000002,0.9242756353,0.17232,0.050260000000000006,0.17950000000000002,0.73,0.15,0.7452516354000001
2019-10-05 06:00:00,0.9161600000000001,0.19138000000000002,0.9359356014,0.17616,0.05138,0.1835,0.74,0.14,0.7531268154,0.9061600000000001,0.20138,0.9282671221000001,0.17616,0.05138,0.1835,0.73,0.15,0.7452516354000001
2019-10-05 06:30:00,0.95232,0.20026000000000002,0.9731482158,0.17232,0.050260000000000006,0.17950000000000002,0.78,0.15,0.7942921377000001,0.94232,0.21026000000000003,0.9654927498,0.17232,0.050260000000000006,0.17950000000000002,0.77,0.16,0.7864477096
2019-10-05 07:00:00,0.99616,0.23138000000000003,1.0226785663,0.17616,0.05138,0.1835,0.8200000000000001,0.18,0.8395236745,0.98616,0.24138,1.0152713184,0.17616,0.05138,0.1835,0.81,0.19,0.8319855768000001
2019-10-05 07:30:00,1.08232,0.24026000000000003,1.1086665188,0.17232,0.050260000000000006,0.17950000000000002,0.91,0.19,0.9296235797,1.07232,0.25026000000000004,1.1011358908,0.17232,0.050260000000000006,0.17950000000000002,0.9,0.2,0.9219544457000001
2019-10-05 08:00:00,1.1961600000000001,0.24138,1.2202717115,0.17616,0.05138,0.1835,1.02,0.19,1.0375451797,1.1961600000000001,0.26138,1.2243848455,0.17616,0.05138,0.1835,1.02,0.21,1.0413932975
2019-10-05 08:30:00,1.26328,0.27054,1.2919242431,0.17328000000000002,0.05054,0.18050000000000002,1.09,0.22,1.1119802157,1.26328,0.28054,1.2940552732000001,0.17328000000000002,0.05054,0.18050000000000002,1.09,0.23,1.1140017953
2019-10-05 09:00:00,1.31568,0.27124000000000004,1.3433484284000001,0.17568,0.05124,0.183,1.1400000000000001,0.22,1.1610340219,1.31568,0.28124000000000005,1.3454032109,0.17568,0.05124,0.183,1.1400000000000001,0.23,1.162970335
2019-10-05 09:30:00,1.29376,0.31068,1.3305401158999999,0.17376000000000003,0.05068,0.181,1.12,0.26,1.1497825881,1.28376,0.32068,1.3232064843,0.17376000000000003,0.05068,0.181,1.11,0.27,1.1423659659
2019-10-05 10:00:00,1.25664,0.29152,1.2900108527,0.17664000000000002,0.05152,0.184,1.08,0.24,1.1063453349,1.25664,0.30152,1.2923073938,0.17664000000000002,0.05152,0.184,1.08,0.25,1.1085576214
2019-10-05 10:30:00,1.18472,0.27096000000000003,1.215310989,0.17472000000000001,0.050960000000000005,0.182,1.01,0.22,1.0336827366,1.18472,0.28096000000000004,1.2175795662,0.17472000000000001,0.050960000000000005,0.182,1.01,0.23,1.035857133
2019-10-05 11:00:00,1.20664,0.31152,1.2462041566,0.17664000000000002,0.05152,0.184,1.03,0.26,1.0623088063,1.20664,0.32152000000000003,1.2487414464,0.17664000000000002,0.05152,0.184,1.03,0.27,1.0648004508
2019-10-05 11:30:00,1.16328,0.32054000000000005,1.2066342652,0.17328000000000002,0.05054,0.18050000000000002,0.99,0.27,1.0261578826,1.16328,0.33054,1.2093291736,0.17328000000000002,0.05054,0.18050000000000002,0.99,0.28,1.0288342918
2019-10-05 12:00:00,1.16568,0.32124,1.2091339876,0.17568,0.05124,0.183,0.99,0.27,1.0261578826,1.16568,0.33124000000000003,1.2118291134,0.17568,0.05124,0.183,0.99,0.28,1.0288342918
2019-10-05 12:30:00,1.16184,0.34012000000000003,1.2106005947,0.17184000000000002,0.050120000000000005,0.179,0.99,0.29,1.0316006979,1.16184,0.35012000000000004,1.2134480623,0.17184000000000002,0.050120000000000005,0.179,0.99,0.30000000000000004,1.034456379
2019-10-05 13:00:00,1.1352,0.2911,1.1719292854,0.1752,0.0511,0.1825,0.96,0.24,0.9895453501,1.1252,0.30110000000000003,1.1647902172,0.1752,0.0511,0.1825,0.9500000000000001,0.25,0.9823441352000001
2019-10-05 13:30:00,1.05136,0.25998000000000004,1.0830269849,0.17136,0.049980000000000004,0.17850000000000002,0.88,0.21,0.9047098983,1.05136,0.26998,1.0854708886,0.17136,0.049980000000000004,0.17850000000000002,0.88,0.22,0.9070832376
2019-10-05 14:00:00,1.07568,0.29124,1.1144093503,0.17568,0.05124,0.183,0.9,0.24,0.9314504818,1.06568,0.30124,1.107438215,0.17568,0.05124,0.183,0.89,0.25,0.9244457799
2019-10-05 14:30:00,1.08184,0.31012,1.1254120134,0.17184000000000002,0.050120000000000005,0.179,0.91,0.26,0.9464142856000001,1.08184,0.33012,1.1310866457,0.17184000000000002,0.050120000000000005,0.179,0.91,0.28,0.9521029356
2019-10-05 15:00:00,1.01568,0.29124,1.0566109028,0.17568,0.05124,0.183,0.84,0.24,0.8736131867,1.00568,0.30124,1.0498275096,0.17568,0.05124,0.183,0.8300000000000001,0.25,0.8668333173
2019-10-05 15:30:00,1.10184,0.31012,1.1446509512,0.17184000000000002,0.050120000000000005,0.179,0.93,0.26,0.9656603958000001,1.10184,0.32012,1.1474006275,0.17184000000000002,0.050120000000000005,0.179,0.93,0.27,0.9684007435
2019-10-05 16:00:00,1.1452,0.30110000000000003,1.1841217209,0.1752,0.0511,0.1825,0.97,0.25,1.0016985575,1.1352,0.3111,1.1770566044,0.1752,0.0511,0.1825,0.96,0.26,0.9945853407
2019-10-05 16:30:00,1.17136,0.28998,1.2067197893000001,0.17136,0.049980000000000004,0.17850000000000002,1.0,0.24,1.0283968106,1.17136,0.29998,1.2091617965,0.17136,0.049980000000000004,0.17850000000000002,1.0,0.25,1.0307764064
2019-10-05 17:00:00,1.2352,0.2511,1.2604642994,0.1752,0.0511,0.1825,1.06,0.2,1.0787029248,1.2352,0.2611,1.2624944554,0.1752,0.0511,0.1825,1.06,0.21,1.0806016842
2019-10-05 17:30:00,1.31136,0.25998000000000004,1.3368824369,0.17136,0.049980000000000004,0.17850000000000002,1.1400000000000001,0.21,1.1591807452,1.30136,0.27998,1.331137352,0.17136,0.049980000000000004,0.17850000000000002,1.13,0.23,1.1531695452
2019-10-05 18:00:00,1.33616,0.23138000000000003,1.3560458141,0.17616,0.05138,0.1835,1.16,0.18,1.1738824473,1.33616,0.23138000000000003,1.3560458141,0.17616,0.05138,0.1835,1.16,0.18,1.1738824473
2019-10-05 18:30:00,1.3824,0.2432,1.4036295808,0.1824,0.053200000000000004,0.19,1.2,0.19,1.2149485586,1.3724,0.25320000000000004,1.3955615357,0.1824,0.053200000000000004,0.19,1.19,0.2,1.2066896867
2019-10-05 19:00:00,1.45584,0.24712000000000003,1.47666462,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.26,0.19,1.2742448744,1.44584,0.25712,1.4685244295,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.25,0.2,1.2658988901
2019-10-05 19:30:00,1.43392,0.28656000000000004,1.4622732987,0.19392,0.056560000000000006,0.202,1.24,0.23,1.2611502686,1.43392,0.29656000000000005,1.4642658229,0.19392,0.056560000000000006,0.202,1.24,0.24,1.2630122723000001
2019-10-05 20:00:00,1.38584,0.26712,1.4113488584,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.19,0.21,1.2083873551,1.37584,0.28712000000000004,1.4054798469,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.18,0.23,1.2022063051
2019-10-05 20:30:00,1.32248,0.25614000000000003,1.3470564391,0.19248,0.05614,0.2005,1.13,0.2,1.1475626345,1.32248,0.26614000000000004,1.3489936434,0.19248,0.05614,0.2005,1.13,0.21,1.1493476411
2019-10-05 21:00:00,1.25584,0.22712000000000002,1.2762122081,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.06,0.17,1.0735455277,1.25584,0.23712000000000003,1.2780297336,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.06,0.18,1.0751744045
2019-10-05 21:30:00,1.20152,0.23586000000000001,1.2244509994000001,0.19152000000000002,0.05586000000000001,0.1995,1.01,0.18,1.0259142264,1.20152,0.24586000000000002,1.2264165076,0.19152000000000002,0.05586000000000001,0.1995,1.01,0.19,1.0277159141
2019-10-05 22:00:00,1.12584,0.23712000000000003,1.1505396994,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.93,0.18,0.9472592042,1.12584,0.24712000000000003,1.1526421821,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.93,0.19,0.9492101980000001
2019-10-05 22:30:00,1.04152,0.22586,1.0657282252,0.19152000000000002,0.05586000000000001,0.1995,0.85,0.17,0.8668333173,1.04152,0.23586000000000001,1.0678922464,0.19152000000000002,0.05586000000000001,0.1995,0.85,0.18,0.8688498144000001
2019-10-05 23:00:00,0.97584,0.22712000000000002,1.0019217534,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.78,0.17,0.7983107165000001,0.97584,0.23712000000000003,1.0042358289,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.78,0.18,0.8004998438
2019-10-05 23:30:00,0.8915200000000001,0.22586,0.9196850820000001,0.19152000000000002,0.05586000000000001,0.1995,0.7000000000000001,0.17,0.7203471385,0.8915200000000001,0.23586000000000001,0.9221918727,0.19152000000000002,0.05586000000000001,0.1995,0.7000000000000001,0.18,0.72277244
2019-10-06 00:00:00,0.8963200000000001,0.22726000000000002,0.9246819183,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.7000000000000001,0.17,0.7203471385,0.8963200000000001,0.23726000000000003,0.9271902987,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.7000000000000001,0.18,0.72277244
2019-10-06 00:30:00,0.89248,0.22614,0.9206844465,0.19248,0.05614,0.2005,0.7000000000000001,0.17,0.7203471385,0.89248,0.23614000000000002,0.9231915565000001,0.19248,0.05614,0.2005,0.7000000000000001,0.18,0.72277244
2019-10-06 01:00:00,0.7853600000000001,0.21698,0.8147825784,0.19536,0.05698,0.20350000000000001,0.59,0.16,0.6113100686,0.7853600000000001,0.22698000000000002,0.8175024465,0.19536,0.05698,0.20350000000000001,0.59,0.17,0.6140032573
2019-10-06 01:30:00,0.85248,0.21614000000000003,0.8794536088,0.19248,0.05614,0.2005,0.66,0.16,0.6791170739,0.85248,0.22614,0.8819645401,0.19248,0.05614,0.2005,0.66,0.17,0.6815423685
2019-10-06 02:00:00,0.94632,0.19726000000000002,0.9666607730000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.75,0.14,0.7629547824,0.94632,0.20726000000000003,0.968750871,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.75,0.15,0.7648529270000001
2019-10-06 02:30:00,0.9429600000000001,0.19628,0.963171532,0.19296000000000002,0.056280000000000004,0.201,0.75,0.14,0.7629547824,0.9429600000000001,0.20628000000000002,0.9652590326,0.19296000000000002,0.056280000000000004,0.201,0.75,0.15,0.7648529270000001
2019-10-06 03:00:00,0.93632,0.19726000000000002,0.9568733720000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.74,0.14,0.7531268154,0.92632,0.20726000000000003,0.9492236038,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.73,0.15,0.7452516354000001
2019-10-06 03:30:00,0.95296,0.19628,0.9729638226,0.19296000000000002,0.056280000000000004,0.201,0.76,0.14,0.7727871635,0.95296,0.20628000000000002,0.9750303585000001,0.19296000000000002,0.056280000000000004,0.201,0.76,0.15,0.7746612163000001
2019-10-06 04:00:00,0.92632,0.19726000000000002,0.9470904128000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.73,0.14,0.7433034374,0.92632,0.20726000000000003,0.9492236038,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.73,0.15,0.7452516354000001
2019-10-06 04:30:00,0.89392,0.19656,0.9152752591000001,0.19392,0.056560000000000006,0.202,0.7000000000000001,0.14,0.7138627319,0.88392,0.20656000000000002,0.9077343224000001,0.19392,0.056560000000000006,0.202,0.6900000000000001,0.15,0.7061161378
2019-10-06 05:00:00,0.8663200000000001,0.19726000000000002,0.8884941474,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.67,0.14,0.6844705983,0.8663200000000001,0.20726000000000003,0.8907676745,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.67,0.15,0.6865857558
2019-10-06 05:30:00,0.86392,0.19656,0.8859986456000001,0.19392,0.056560000000000006,0.202,0.67,0.14,0.6844705983,0.86392,0.20656000000000002,0.8882706795,0.19392,0.056560000000000006,0.202,0.67,0.15,0.6865857558
2019-10-06 06:00:00,0.8663200000000001,0.19726000000000002,0.8884941474,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.67,0.14,0.6844705983,0.8663200000000001,0.20726000000000003,0.8907676745,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.67,0.15,0.6865857558
2019-10-06 06:30:00,0.9039200000000001,0.19656,0.9250444314,0.19392,0.056560000000000006,0.202,0.71,0.14,0.7236711961000001,0.9039200000000001,0.20656000000000002,0.9272207936,0.19392,0.056560000000000006,0.202,0.71,0.15,0.7256721023
2019-10-06 07:00:00,0.8863200000000001,0.19726000000000002,0.9080058645,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.6900000000000001,0.14,0.7040596566,0.8863200000000001,0.20726000000000003,0.9102306576,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.6900000000000001,0.15,0.7061161378
2019-10-06 07:30:00,0.9839200000000001,0.22656,1.0096672719,0.19392,0.056560000000000006,0.202,0.79,0.17,0.808084154,0.9839200000000001,0.23656000000000002,1.0119581019,0.19392,0.056560000000000006,0.202,0.79,0.18,0.810246876
2019-10-06 08:00:00,1.0768,0.22740000000000002,1.1005494083,0.1968,0.0574,0.20500000000000002,0.88,0.17,0.8962700486,1.0768,0.2374,1.1026590588,0.1968,0.0574,0.20500000000000002,0.88,0.18,0.8982204629
2019-10-06 08:30:00,1.10392,0.22656,1.1269289241,0.19392,0.056560000000000006,0.202,0.91,0.17,0.9257429449000001,1.10392,0.23656000000000002,1.1289818422,0.19392,0.056560000000000006,0.202,0.91,0.18,0.9276313923
2019-10-06 09:00:00,1.1068,0.22740000000000002,1.1299190236,0.1968,0.0574,0.20500000000000002,0.91,0.17,0.9257429449000001,1.1068,0.2374,1.1319739396,0.1968,0.0574,0.20500000000000002,0.91,0.18,0.9276313923
2019-10-06 09:30:00,1.1743999999999999,0.2467,1.2000317704,0.19440000000000002,0.0567,0.2025,0.98,0.19,0.9982484661000001,1.1644,0.25670000000000004,1.1923599498,0.19440000000000002,0.0567,0.2025,0.97,0.2,0.990403958
2019-10-06 10:00:00,1.10728,0.27754,1.1415329386,0.19728,0.05754000000000001,0.20550000000000002,0.91,0.22,0.9362157871000001,1.09728,0.28754,1.134329163,0.19728,0.05754000000000001,0.20550000000000002,0.9,0.23,0.9289241088
2019-10-06 10:30:00,1.0444,0.31670000000000004,1.0913616495,0.19440000000000002,0.0567,0.2025,0.85,0.26,0.8888756943,1.0444,0.31670000000000004,1.0913616495,0.19440000000000002,0.0567,0.2025,0.85,0.26,0.8888756943
2019-10-06 11:00:00,0.97728,0.28754,1.0187028271,0.19728,0.05754000000000001,0.20550000000000002,0.78,0.23,0.8132035416000001,0.97728,0.30754000000000004,1.0245277205,0.19728,0.05754000000000001,0.20550000000000002,0.78,0.25,0.8190848552000001
2019-10-06 11:30:00,1.00488,0.28684000000000004,1.0450172247,0.19488000000000003,0.05684,0.203,0.81,0.23,0.8420213774,1.00488,0.30684,1.0506829208,0.19488000000000003,0.05684,0.203,0.81,0.25,0.8477027781
2019-10-06 12:00:00,0.9868,0.3074,1.0335709942,0.1968,0.0574,0.20500000000000002,0.79,0.25,0.8286132994000001,0.9768,0.3074,1.0240278317,0.1968,0.0574,0.20500000000000002,0.78,0.25,0.8190848552000001
2019-10-06 12:30:00,0.99104,0.31572,1.0401150898,0.19104000000000002,0.055720000000000006,0.199,0.8,0.26,0.8411896338,0.99104,0.32572,1.0431940376,0.19104000000000002,0.055720000000000006,0.199,0.8,0.27,0.8443340571
2019-10-06 13:00:00,0.94632,0.28726,0.9889589729,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.75,0.23,0.7844743463,0.94632,0.29726,0.9919097993,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.75,0.24,0.7874642849
2019-10-06 13:30:00,0.8929600000000001,0.27628,0.9347235955000001,0.19296000000000002,0.056280000000000004,0.201,0.7000000000000001,0.22,0.7337574531000001,0.8829600000000001,0.28628000000000003,0.9282104287,0.19296000000000002,0.056280000000000004,0.201,0.6900000000000001,0.23,0.7273238618
2019-10-06 14:00:00,0.82632,0.25726000000000004,0.8654406103000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.63,0.2,0.6609841148000001,0.81632,0.26726,0.8589564890000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.62,0.21,0.654599114
2019-10-06 14:30:00,0.82296,0.25628,0.8619411813000001,0.19296000000000002,0.056280000000000004,0.201,0.63,0.2,0.6609841148000001,0.81296,0.26628,0.8554583567,0.19296000000000002,0.056280000000000004,0.201,0.62,0.21,0.654599114
2019-10-06 15:00:00,0.9167200000000001,0.27446000000000004,0.9569241610000001,0.18672000000000002,0.05446,0.1945,0.73,0.22,0.7624303247,0.9067200000000001,0.28446000000000005,0.9502939808,0.18672000000000002,0.05446,0.1945,0.72,0.23,0.7558438992000001
2019-10-06 15:30:00,0.8828,0.27040000000000003,0.9232832718,0.1728,0.0504,0.18,0.71,0.22,0.7433034374,0.8828,0.28040000000000004,0.9262613022,0.1728,0.0504,0.18,0.71,0.23,0.7463243263
2019-10-06 16:00:00,0.9656800000000001,0.27124000000000004,1.0030498492,0.17568,0.05124,0.183,0.79,0.22,0.8200609733,0.9656800000000001,0.28124000000000005,1.0058000795,0.17568,0.05124,0.183,0.79,0.23,0.8228000972
2019-10-06 16:30:00,1.10328,0.27054,1.1359659546,0.17328000000000002,0.05054,0.18050000000000002,0.93,0.22,0.9556673061000001,1.09328,0.28054,1.1287000709,0.17328000000000002,0.05054,0.18050000000000002,0.92,0.23,0.9483142939
2019-10-06 17:00:00,1.15664,0.29152,1.1928118041,0.17664000000000002,0.05152,0.184,0.98,0.24,1.0089598605,1.15664,0.30152,1.19529511,0.17664000000000002,0.05152,0.184,0.98,0.25,1.0113851887
2019-10-06 17:30:00,1.23376,0.31068,1.2722758349,0.17376000000000003,0.05068,0.181,1.06,0.26,1.091421092,1.23376,0.32068,1.2747546431,0.17376000000000003,0.05068,0.181,1.06,0.27,1.0938464243000001
2019-10-06 18:00:00,1.30664,0.28152000000000005,1.3366232079,0.17664000000000002,0.05152,0.184,1.13,0.23,1.1531695452,1.30664,0.29152,1.3387651026,0.17664000000000002,0.05152,0.184,1.13,0.24,1.1552056094
2019-10-06 18:30:00,1.35376,0.29068000000000005,1.3846158312,0.17376000000000003,0.05068,0.181,1.18,0.24,1.2041594579,1.35376,0.30068,1.386749653,0.17376000000000003,0.05068,0.181,1.18,0.25,1.2061923561
2019-10-06 19:00:00,1.4066400000000001,0.27152000000000004,1.4326057378,0.17664000000000002,0.05152,0.184,1.23,0.22,1.2495199077999999,1.4066400000000001,0.28152000000000005,1.4345346284,0.17664000000000002,0.05152,0.184,1.23,0.23,1.2513193038
2019-10-06 19:30:00,1.45376,0.27068000000000003,1.4787446703,0.17376000000000003,0.05068,0.181,1.28,0.22,1.2987686476,1.4437600000000002,0.28068000000000004,1.4707903318,0.17376000000000003,0.05068,0.181,1.27,0.23,1.2906587465000001
2019-10-06 20:00:00,1.38664,0.27152000000000004,1.4129733189,0.17664000000000002,0.05152,0.184,1.21,0.22,1.2298373876,1.38664,0.28152000000000005,1.4149289735,0.17664000000000002,0.05152,0.184,1.21,0.23,1.231665539
2019-10-06 20:30:00,1.31328,0.27054,1.340856536,0.17328000000000002,0.05054,0.18050000000000002,1.1400000000000001,0.22,1.1610340219,1.31328,0.27054,1.340856536,0.17328000000000002,0.05054,0.18050000000000002,1.1400000000000001,0.22,1.1610340219
2019-10-06 21:00:00,1.2768,0.2674,1.3045002875,0.1968,0.0574,0.20500000000000002,1.08,0.21,1.1002272493,1.2668,0.27740000000000004,1.2968164866,0.1968,0.0574,0.20500000000000002,1.07,0.22,1.0923827168
2019-10-06 21:30:00,1.2244,0.2467,1.2490061049,0.19440000000000002,0.0567,0.2025,1.03,0.19,1.0473776778,1.2244,0.25670000000000004,1.2510196841,0.19440000000000002,0.0567,0.2025,1.03,0.2,1.0492378186
2019-10-06 22:00:00,1.10776,0.22768000000000002,1.1309157351,0.19776000000000002,0.05768,0.20600000000000002,0.91,0.17,0.9257429449000001,1.10776,0.23768000000000003,1.1329713147,0.19776000000000002,0.05768,0.20600000000000002,0.91,0.18,0.9276313923
2019-10-06 22:30:00,1.05488,0.22684,1.0789940686,0.19488000000000003,0.05684,0.203,0.86,0.17,0.8766413178,1.05488,0.23684000000000002,1.0811406014,0.19488000000000003,0.05684,0.203,0.86,0.18,0.8786353055
2019-10-06 23:00:00,0.9372800000000001,0.22754000000000002,0.9645041472,0.19728,0.05754000000000001,0.20550000000000002,0.74,0.17,0.7592759709,0.9372800000000001,0.23754000000000003,0.9669121211,0.19728,0.05754000000000001,0.20550000000000002,0.74,0.18,0.7615773106
2019-10-06 23:30:00,0.8644000000000001,0.2267,0.8936331742,0.19440000000000002,0.0567,0.2025,0.67,0.17,0.6912307864,0.8544,0.23670000000000002,0.8865812146000001,0.19440000000000002,0.0567,0.2025,0.66,0.18,0.6841052551
2019-10-07 00:00:00,0.7972800000000001,0.20754000000000003,0.8238496525000001,0.19728,0.05754000000000001,0.20550000000000002,0.6000000000000001,0.15,0.6184658438,0.7972800000000001,0.20754000000000003,0.8238496525000001,0.19728,0.05754000000000001,0.20550000000000002,0.6000000000000001,0.15,0.6184658438
2019-10-07 00:30:00,0.76392,0.21656000000000003,0.7940226697,0.19392,0.056560000000000006,0.202,0.5700000000000001,0.16,0.5920304046,0.76392,0.22656,0.7968081325,0.19392,0.056560000000000006,0.202,0.5700000000000001,0.17,0.5948108943
2019-10-07 01:00:00,0.7477600000000001,0.19768000000000002,0.7734483822,0.19776000000000002,0.05768,0.20600000000000002,0.55,0.14,0.5675385449,0.7477600000000001,0.20768,0.7760644303,0.19776000000000002,0.05768,0.20600000000000002,0.55,0.15,0.5700877125
2019-10-07 01:30:00,0.8244,0.1967,0.8475412969,0.19440000000000002,0.0567,0.2025,0.63,0.14,0.645368112,0.8244,0.2167,0.85240498,0.19440000000000002,0.0567,0.2025,0.63,0.16,0.65
2019-10-07 02:00:00,0.92776,0.19768000000000002,0.9485863166,0.19776000000000002,0.05768,0.20600000000000002,0.73,0.14,0.7433034374,0.92776,0.19768000000000002,0.9485863166,0.19776000000000002,0.05768,0.20600000000000002,0.73,0.14,0.7433034374
2019-10-07 02:30:00,0.9439200000000001,0.19656,0.9641684500000001,0.19392,0.056560000000000006,0.202,0.75,0.14,0.7629547824,0.9439200000000001,0.19656,0.9641684500000001,0.19392,0.056560000000000006,0.202,0.75,0.14,0.7629547824
2019-10-07 03:00:00,0.93776,0.19768000000000002,0.9583690312,0.19776000000000002,0.05768,0.20600000000000002,0.74,0.14,0.7531268154,0.93776,0.19768000000000002,0.9583690312,0.19776000000000002,0.05768,0.20600000000000002,0.74,0.14,0.7531268154
2019-10-07 03:30:00,0.9644,0.1967,0.9842551752,0.19440000000000002,0.0567,0.2025,0.77,0.14,0.7826237921,0.9644,0.20670000000000002,0.9863023117,0.19440000000000002,0.0567,0.2025,0.77,0.15,0.7844743463
2019-10-07 04:00:00,0.9172800000000001,0.19754000000000002,0.9383094639,0.19728,0.05754000000000001,0.20550000000000002,0.72,0.14,0.7334848328,0.9172800000000001,0.20754000000000003,0.9404655496000001,0.19728,0.05754000000000001,0.20550000000000002,0.72,0.15,0.7354590403
2019-10-07 04:30:00,0.8944000000000001,0.1967,0.9157741261000001,0.19440000000000002,0.0567,0.2025,0.7000000000000001,0.14,0.7138627319,0.8944000000000001,0.20670000000000002,0.9179739920000001,0.19440000000000002,0.0567,0.2025,0.7000000000000001,0.15,0.7158910532
2019-10-07 05:00:00,0.8482400000000001,0.19782000000000002,0.871001636,0.19824000000000003,0.05782,0.20650000000000002,0.65,0.14,0.6649060084,0.8482400000000001,0.20782,0.8733271151,0.19824000000000003,0.05782,0.20650000000000002,0.65,0.15,0.6670832032
2019-10-07 05:30:00,0.86536,0.19698000000000002,0.8874959437000001,0.19536,0.05698,0.20350000000000001,0.67,0.14,0.6844705983,0.86536,0.20698000000000003,0.8897688745000001,0.19536,0.05698,0.20350000000000001,0.67,0.15,0.6865857558
2019-10-07 06:00:00,0.86872,0.19796000000000002,0.8909896745,0.19872,0.057960000000000005,0.20700000000000002,0.67,0.14,0.6844705983,0.86872,0.20796,0.8932646864,0.19872,0.057960000000000005,0.20700000000000002,0.67,0.15,0.6865857558
2019-10-07 06:30:00,0.9648800000000001,0.21684,0.9889453979,0.19488000000000003,0.05684,0.203,0.77,0.16,0.7864477096,0.9548800000000001,0.22684,0.9814541253000001,0.19488000000000003,0.05684,0.203,0.76,0.17,0.7787810989
2019-10-07 07:00:00,1.05824,0.22782000000000002,1.0824850344999999,0.19824000000000003,0.05782,0.20650000000000002,0.86,0.17,0.8766413178,1.05824,0.23782000000000003,1.0846336939,0.19824000000000003,0.05782,0.20650000000000002,0.86,0.18,0.8786353055
2019-10-07 07:30:00,1.20584,0.24712000000000003,1.2309014583,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.01,0.19,1.0277159141,1.19584,0.25712,1.223169653,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.0,0.2,1.0198039027
2019-10-07 08:00:00,1.33112,0.26866,1.3579612108,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.13,0.21,1.1493476411,1.33112,0.27866,1.3599749446,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.13,0.22,1.1512167476
2019-10-07 08:30:00,1.35688,0.34034000000000003,1.3989119522,0.20688,0.060340000000000005,0.2155,1.15,0.28,1.1835962149,1.34688,0.35034000000000004,1.3916981893,0.20688,0.060340000000000005,0.2155,1.1400000000000001,0.29,1.1763077829
2019-10-07 09:00:00,1.31976,0.31118,1.3559496488,0.20976000000000003,0.061180000000000005,0.2185,1.11,0.25,1.1378049042,1.31976,0.32118,1.3582794447,0.20976000000000003,0.061180000000000005,0.2185,1.11,0.26,1.1400438588
2019-10-07 09:30:00,1.3464,0.31020000000000003,1.3816718134000001,0.2064,0.060200000000000004,0.215,1.1400000000000001,0.25,1.1670903992000001,1.3464,0.32020000000000004,1.3839512274999999,0.2064,0.060200000000000004,0.215,1.1400000000000001,0.26,1.1692732786
2019-10-07 10:00:00,1.50928,0.36104,1.5518621073,0.20928000000000002,0.061040000000000004,0.218,1.3,0.30000000000000004,1.3341664064,1.50928,0.37104000000000004,1.5542190322,0.20928000000000002,0.061040000000000004,0.218,1.3,0.31,1.3364505227999999
2019-10-07 10:30:00,1.41448,0.35964,1.459484361,0.20448000000000002,0.059640000000000006,0.213,1.21,0.30000000000000004,1.246635472,1.40448,0.36964,1.4523077498,0.20448000000000002,0.059640000000000006,0.213,1.2,0.31,1.2393950137
2019-10-07 11:00:00,1.4073600000000002,0.36048,1.4527931718,0.20736000000000002,0.060480000000000006,0.216,1.2,0.30000000000000004,1.2369316877,1.39736,0.37048000000000003,1.4456384057,0.20736000000000002,0.060480000000000006,0.216,1.19,0.31,1.2297154142
2019-10-07 11:30:00,1.404,0.34950000000000003,1.446847003,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.2,0.29,1.2345444504,1.6440000000000001,0.40950000000000003,1.6942332335999999,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.44,0.35000000000000003,1.4819244245
2019-10-07 12:00:00,0.20736000000000002,0.060480000000000006,0.216,0.20736000000000002,0.060480000000000006,0.216,0.0,0.0,0.0,2.70736,0.6804800000000001,2.7915678749,0.20736000000000002,0.060480000000000006,0.216,2.5,0.62,2.5757329053999998
2019-10-07 12:30:00,0.20256000000000002,0.05908000000000001,0.211,0.20256000000000002,0.05908000000000001,0.211,0.0,0.0,0.0,2.77256,0.6290800000000001,2.8430319379,0.20256000000000002,0.05908000000000001,0.211,2.5700000000000003,0.5700000000000001,2.6324513291000002
2019-10-07 13:00:00,0.20592000000000002,0.06006,0.21450000000000002,0.20592000000000002,0.06006,0.21450000000000002,0.0,0.0,0.0,2.6459200000000003,0.6300600000000001,2.7199022501,0.20592000000000002,0.06006,0.21450000000000002,2.44,0.5700000000000001,2.5056935168
2019-10-07 13:30:00,0.20256000000000002,0.05908000000000001,0.211,0.20256000000000002,0.05908000000000001,0.211,0.0,0.0,0.0,2.47256,0.54908,2.5327932802,0.20256000000000002,0.05908000000000001,0.211,2.27,0.49,2.3222833591
2019-10-07 14:00:00,0.2064,0.060200000000000004,0.215,0.2064,0.060200000000000004,0.215,0.0,0.0,0.0,2.5064,0.6202000000000001,2.5819932223,0.2064,0.060200000000000004,0.215,2.3,0.56,2.3671924299000002
2019-10-07 14:30:00,0.20256000000000002,0.05908000000000001,0.211,0.20256000000000002,0.05908000000000001,0.211,0.0,0.0,0.0,2.52256,0.70908,2.6203250562,0.20256000000000002,0.05908000000000001,0.211,2.32,0.65,2.4093360081
