Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-07 15:00:00,0.2064,0.060200000000000004,0.215,0.2064,0.060200000000000004,0.215,0.0,0.0,0.0,2.3164,0.7002,2.4199150812,0.2064,0.060200000000000004,0.215,2.11,0.64,2.2049263026
2019-10-07 15:30:00,1.19208,-0.35106000000000004,1.2426978112,0.20208,0.058940000000000006,0.21050000000000002,0.99,-0.41000000000000003,1.0715409465,1.73208,0.87894,1.9423276371,0.20208,0.058940000000000006,0.21050000000000002,1.53,0.8200000000000001,1.735885941
2019-10-07 16:00:00,1.16592,-0.32994,1.2117053478,0.20592000000000002,0.06006,0.21450000000000002,0.96,-0.39,1.0361949624,1.24592,1.04006,1.6229730281,0.20592000000000002,0.06006,0.21450000000000002,1.04,0.98,1.4289856542
2019-10-07 16:30:00,1.18208,-0.30106000000000005,1.2198156623,0.20208,0.058940000000000006,0.21050000000000002,0.98,-0.36,1.0440306509,1.27208,1.05894,1.6551560198000002,0.20208,0.058940000000000006,0.21050000000000002,1.07,1.0,1.4645477118
2019-10-07 17:00:00,1.18592,-0.34994000000000003,1.2364725027,0.20592000000000002,0.06006,0.21450000000000002,0.98,-0.41000000000000003,1.0623088063,1.27592,1.01006,1.6273269647,0.20592000000000002,0.06006,0.21450000000000002,1.07,0.9500000000000001,1.4308738589
2019-10-07 17:30:00,1.25256,-0.33092000000000005,1.295536414,0.20256000000000002,0.05908000000000001,0.211,1.05,-0.39,1.1200892822,1.34256,1.01908,1.6855240728,0.20256000000000002,0.05908000000000001,0.211,1.1400000000000001,0.96,1.4903690818
2019-10-07 18:00:00,1.32688,-0.33966,1.3696639916,0.20688,0.060340000000000005,0.2155,1.12,-0.4,1.1892854998,1.41688,1.02034,1.7460362682000001,0.20688,0.060340000000000005,0.2155,1.21,0.96,1.5445711379
2019-10-07 18:30:00,1.36304,-0.38078,1.4152284091,0.20304000000000003,0.05922,0.21150000000000002,1.16,-0.44,1.2406449935000001,1.45304,0.9792200000000001,1.7521977771000001,0.20304000000000003,0.05922,0.21150000000000002,1.25,0.92,1.552063143
2019-10-07 19:00:00,1.4064,-0.3798,1.4567803541,0.2064,0.060200000000000004,0.215,1.2,-0.44,1.2781236247,1.4964,0.9802000000000001,1.7888557795,0.2064,0.060200000000000004,0.215,1.29,0.92,1.5844557424999999
2019-10-07 19:30:00,1.42352,-0.36064,1.4684925604,0.20352,0.05936,0.212,1.22,-0.42,1.2902712893000001,1.5135200000000002,0.9993600000000001,1.813687735,0.20352,0.05936,0.212,1.31,0.9400000000000001,1.6123585209
2019-10-07 20:00:00,1.35688,-0.38966,1.4117217325,0.20688,0.060340000000000005,0.2155,1.15,-0.45,1.2349089035,1.4468800000000002,0.9603400000000001,1.7365813111000001,0.20688,0.060340000000000005,0.2155,1.24,0.9,1.532187978
2019-10-07 20:30:00,1.24256,-0.39092000000000005,1.3026027023,0.20256000000000002,0.05908000000000001,0.211,1.04,-0.45,1.1331813624,1.33256,0.95908,1.641813205,0.20256000000000002,0.05908000000000001,0.211,1.13,0.9,1.4446106742
2019-10-07 21:00:00,1.19592,-0.39994,1.2610220656,0.20592000000000002,0.06006,0.21450000000000002,0.99,-0.46,1.0916501271,1.28592,0.96006,1.6047758255,0.20592000000000002,0.06006,0.21450000000000002,1.08,0.9,1.4058449417
2019-10-07 21:30:00,1.19352,0.12936,1.2005098916999999,0.20352,0.05936,0.212,0.99,0.07,0.9924716621,1.21352,0.40936000000000006,1.2807054306,0.20352,0.05936,0.212,1.01,0.35000000000000003,1.0689246933
2019-10-07 22:00:00,1.11736,0.25048000000000004,1.1450910881,0.20736000000000002,0.060480000000000006,0.216,0.91,0.19,0.9296235797,1.11736,0.26048000000000004,1.1473200077,0.20736000000000002,0.060480000000000006,0.216,0.91,0.2,0.9317188417000001
2019-10-07 22:30:00,1.014,0.2595,1.0466786756,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.81,0.2,0.8343260753,1.014,0.2695,1.0492026735,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.81,0.21,0.8367795409000001
2019-10-07 23:00:00,0.9064000000000001,0.24020000000000002,0.937687048,0.2064,0.060200000000000004,0.215,0.7000000000000001,0.18,0.72277244,0.9064000000000001,0.25020000000000003,0.9402983569000001,0.2064,0.060200000000000004,0.215,0.7000000000000001,0.19,0.7253275122
2019-10-07 23:30:00,0.8140000000000001,0.2295,0.8457341485000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.61,0.17,0.6332456080000001,0.8140000000000001,0.2295,0.8457341485000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.61,0.17,0.6332456080000001
2019-10-08 00:00:00,0.74736,0.23048000000000002,0.7820920662,0.20736000000000002,0.060480000000000006,0.216,0.54,0.17,0.5661271942,0.74736,0.23048000000000002,0.7820920662,0.20736000000000002,0.060480000000000006,0.216,0.54,0.17,0.5661271942
2019-10-08 00:30:00,0.74448,0.23964000000000002,0.7820983314000001,0.20448000000000002,0.059640000000000006,0.213,0.54,0.18,0.5692099788,0.74448,0.24964000000000003,0.7852200965,0.20448000000000002,0.059640000000000006,0.213,0.54,0.19,0.5724508713
2019-10-08 01:00:00,0.76736,0.24048000000000003,0.8041591882,0.20736000000000002,0.060480000000000006,0.216,0.56,0.18,0.5882176468,0.76736,0.25048000000000004,0.8072060456,0.20736000000000002,0.060480000000000006,0.216,0.56,0.19,0.5913543777
2019-10-08 01:30:00,0.8244800000000001,0.23964000000000002,0.8586003727,0.20448000000000002,0.059640000000000006,0.213,0.62,0.18,0.6456004957,0.8244800000000001,0.24964000000000003,0.8614449489,0.20448000000000002,0.059640000000000006,0.213,0.62,0.19,0.6484597135
2019-10-08 02:00:00,0.9478400000000001,0.22062,0.9731771935,0.20784000000000002,0.06062000000000001,0.2165,0.74,0.16,0.7570997292,0.9478400000000001,0.23062000000000002,0.9754928242,0.20784000000000002,0.06062000000000001,0.2165,0.74,0.17,0.7592759709
2019-10-08 02:30:00,0.99448,0.21964000000000003,1.018445973,0.20448000000000002,0.059640000000000006,0.213,0.79,0.16,0.8060397013,0.9844800000000001,0.22964,1.0109082055,0.20448000000000002,0.059640000000000006,0.213,0.78,0.17,0.7983107165000001
2019-10-08 03:00:00,0.9768800000000001,0.22034,1.0014211152,0.20688,0.060340000000000005,0.2155,0.77,0.16,0.7864477096,0.9768800000000001,0.23034000000000002,1.003668795,0.20688,0.060340000000000005,0.2155,0.77,0.17,0.7885429601
2019-10-08 03:30:00,1.004,0.2195,1.0277140896,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.8,0.16,0.8158431222,1.004,0.2295,1.0298962326,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.8,0.17,0.8178630692000001
2019-10-08 04:00:00,0.9673600000000001,0.22048,0.9921677278000001,0.20736000000000002,0.060480000000000006,0.216,0.76,0.16,0.7766595136000001,0.9673600000000001,0.23048000000000002,0.9944377306000001,0.20736000000000002,0.060480000000000006,0.216,0.76,0.17,0.7787810989
2019-10-08 04:30:00,0.9416,0.21880000000000002,0.9666871262000001,0.2016,0.058800000000000005,0.21,0.74,0.16,0.7570997292,0.9416,0.2288,0.968999484,0.2016,0.058800000000000005,0.21,0.74,0.17,0.7592759709
2019-10-08 05:00:00,0.90256,0.21908000000000002,0.9287683242,0.20256000000000002,0.05908000000000001,0.211,0.7000000000000001,0.16,0.7180529228,0.90256,0.22908,0.9311778563,0.20256000000000002,0.05908000000000001,0.211,0.7000000000000001,0.17,0.7203471385
2019-10-08 05:30:00,0.904,0.2195,0.9302667628,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.7000000000000001,0.16,0.7180529228,0.904,0.23950000000000002,0.9351878154000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.7000000000000001,0.18,0.72277244
2019-10-08 06:00:00,0.9378400000000001,0.24062000000000003,0.9682158076,0.20784000000000002,0.06062000000000001,0.2165,0.73,0.18,0.7518643495,0.9378400000000001,0.25062,0.970749324,0.20784000000000002,0.06062000000000001,0.2165,0.73,0.19,0.7543208866000001
2019-10-08 06:30:00,0.99448,0.24964000000000003,1.0253343845,0.20448000000000002,0.059640000000000006,0.213,0.79,0.19,0.8125269226,0.99448,0.24964000000000003,1.0253343845,0.20448000000000002,0.059640000000000006,0.213,0.79,0.19,0.8125269226
2019-10-08 07:00:00,1.07736,0.25048000000000004,1.1060943902,0.20736000000000002,0.060480000000000006,0.216,0.87,0.19,0.8905054744,1.07736,0.27048,1.1107943104,0.20736000000000002,0.060480000000000006,0.216,0.87,0.21,0.8949860334
2019-10-08 07:30:00,1.25496,0.30978,1.2926284269,0.20496,0.05978000000000001,0.21350000000000002,1.05,0.25,1.0793516572,1.25496,0.31978,1.2950613306,0.20496,0.05978000000000001,0.21350000000000002,1.05,0.26,1.0817116067
2019-10-08 08:00:00,1.31832,0.32076000000000005,1.3567809698,0.20832,0.06076,0.217,1.11,0.26,1.1400438588,1.31832,0.33076000000000005,1.3591798262,0.20832,0.06076,0.217,1.11,0.27,1.1423659659
2019-10-08 08:30:00,1.3149600000000001,0.31978,1.3532845414,0.20496,0.05978000000000001,0.21350000000000002,1.11,0.26,1.1400438588,1.3149600000000001,0.42978000000000005,1.3834126825,0.20496,0.05978000000000001,0.21350000000000002,1.11,0.37,1.1700427343
2019-10-08 09:00:00,1.28808,0.38194000000000006,1.3435133978,0.17808000000000002,0.05194000000000001,0.1855,1.11,0.33,1.1580155439,1.28808,0.39194,1.346390378,0.17808000000000002,0.05194000000000001,0.1855,1.11,0.34,1.1609048195
2019-10-08 09:30:00,1.2812000000000001,0.3766,1.3354029353999999,0.0912,0.026600000000000002,0.095,1.19,0.35000000000000003,1.2404031603,1.2711999999999999,0.3866,1.3286869458,0.0912,0.026600000000000002,0.095,1.18,0.36,1.2336936411
2019-10-08 10:00:00,1.2050400000000001,0.37772000000000006,1.262851456,0.09504000000000001,0.02772,0.099,1.11,0.35000000000000003,1.1638728453,1.2050400000000001,0.38772,1.2658784302,0.09504000000000001,0.02772,0.099,1.11,0.36,1.1669190203
2019-10-08 10:30:00,1.15168,0.27674000000000004,1.1844626841,0.09168000000000001,0.026740000000000003,0.0955,1.06,0.25,1.0890821824,1.15168,0.28674000000000005,1.1868389318,0.09168000000000001,0.026740000000000003,0.0955,1.06,0.26,1.091421092
2019-10-08 11:00:00,1.12456,0.24758000000000002,1.1514907946,0.09456,0.027580000000000004,0.0985,1.03,0.22,1.0532331176,1.13456,0.39758000000000004,1.2022047455,0.09456,0.027580000000000004,0.0985,1.04,0.37,1.1038568748
2019-10-08 11:30:00,1.14072,-0.34354,1.1913277677,0.09072000000000001,0.02646,0.0945,1.05,-0.37,1.113283432,1.22072,1.01646,1.5885050362,0.09072000000000001,0.02646,0.0945,1.13,0.99,1.5023315213
2019-10-08 12:00:00,1.05456,-0.36242,1.1150986728,0.09456,0.027580000000000004,0.0985,0.96,-0.39,1.0361949624,1.13456,1.00758,1.5173805884,0.09456,0.027580000000000004,0.0985,1.04,0.98,1.4289856542
2019-10-08 12:30:00,0.8907200000000001,-0.11354000000000002,0.8979273077000001,0.09072000000000001,0.02646,0.0945,0.8,-0.14,0.8121576202,0.9407200000000001,0.76646,1.2134311064,0.09072000000000001,0.02646,0.0945,0.85,0.74,1.1269871339
2019-10-08 13:00:00,0.93408,0.31744,0.986546299,0.09408000000000001,0.027440000000000003,0.098,0.84,0.29,0.8886506625,0.9240800000000001,0.32744,0.9803778863,0.09408000000000001,0.027440000000000003,0.098,0.8300000000000001,0.30000000000000004,0.8825531145000001
2019-10-08 13:30:00,0.8302400000000001,0.25632000000000005,0.8689064392,0.09024,0.026320000000000003,0.094,0.74,0.23,0.7749193506000001,0.8302400000000001,0.26632,0.8719087108,0.09024,0.026320000000000003,0.094,0.74,0.24,0.7779460136
2019-10-08 14:00:00,0.9845600000000001,0.32758000000000004,1.0376256791,0.09456,0.027580000000000004,0.0985,0.89,0.30000000000000004,0.9392017888,0.9845600000000001,0.33758000000000005,1.0408259461,0.09456,0.027580000000000004,0.0985,0.89,0.31,0.9424436323000001
2019-10-08 14:30:00,0.9279200000000001,0.36856000000000005,0.9984347750000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.8300000000000001,0.34,0.8969392399,0.9179200000000001,0.37856,0.9929173178,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.8200000000000001,0.35000000000000003,0.891571646
2019-10-08 15:00:00,0.9891200000000001,0.35516000000000003,1.0509505221,0.18912,0.05516000000000001,0.197,0.8,0.30000000000000004,0.8544003745000001,0.9891200000000001,0.35516000000000003,1.0509505221,0.18912,0.05516000000000001,0.197,0.8,0.30000000000000004,0.8544003745000001
2019-10-08 15:30:00,0.9358400000000001,0.38712,1.0127479449,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.74,0.33,0.810246876,0.9358400000000001,0.39712000000000003,1.0166124139,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.74,0.34,0.8143709229
2019-10-08 16:00:00,1.0004,0.37970000000000004,1.0700337611,0.1704,0.0497,0.17750000000000002,0.8300000000000001,0.33,0.8931965069000001,1.0004,0.38970000000000005,1.0736229552,0.1704,0.0497,0.17750000000000002,0.8300000000000001,0.34,0.8969392399
2019-10-08 16:30:00,1.05736,0.35548,1.1155161137,0.08736000000000001,0.025480000000000003,0.091,0.97,0.33,1.0245974819,1.04736,0.36548,1.1092964437,0.08736000000000001,0.025480000000000003,0.091,0.96,0.34,1.0184301645
2019-10-08 17:00:00,1.1755200000000001,0.32786000000000004,1.2203849598,0.09552000000000001,0.027860000000000003,0.0995,1.08,0.30000000000000004,1.1208925015,1.1755200000000001,0.33786000000000005,1.2231094187,0.09552000000000001,0.027860000000000003,0.0995,1.08,0.31,1.1236102527
2019-10-08 17:30:00,1.26264,0.26702000000000004,1.2905655543,0.09264000000000001,0.027020000000000002,0.0965,1.17,0.24,1.1943617542,1.26264,0.27702000000000004,1.292671594,0.09264000000000001,0.027020000000000002,0.0965,1.17,0.25,1.1964113004999999
2019-10-08 18:00:00,1.336,0.268,1.3626151328,0.096,0.028,0.1,1.24,0.24,1.2630122723000001,1.326,0.278,1.3548284024,0.096,0.028,0.1,1.23,0.25,1.2551493935
2019-10-08 18:30:00,1.36264,0.24702000000000002,1.3848489629,0.09264000000000001,0.027020000000000002,0.0965,1.27,0.22,1.2889142718,1.35264,0.25702,1.3768421297,0.09264000000000001,0.027020000000000002,0.0965,1.26,0.23,1.2808200498
2019-10-08 19:00:00,1.4550400000000001,0.26772,1.4794645653,0.09504000000000001,0.02772,0.099,1.3599999999999999,0.24,1.3810141201000001,1.4550400000000001,0.27772,1.4813067879,0.09504000000000001,0.02772,0.099,1.3599999999999999,0.25,1.3827870407
2019-10-08 19:30:00,1.4721600000000001,0.28688,1.4998517260000002,0.09216,0.02688,0.096,1.38,0.26,1.4042791745,1.46216,0.29688000000000003,1.4919951743,0.09216,0.02688,0.096,1.37,0.27,1.3963523911
2019-10-08 20:00:00,1.43552,0.24786000000000002,1.4567608761,0.09552000000000001,0.027860000000000003,0.0995,1.34,0.22,1.3579396156999999,1.4255200000000001,0.25786000000000003,1.4486542203,0.09552000000000001,0.027860000000000003,0.0995,1.33,0.23,1.3497407157999999
2019-10-08 20:30:00,1.37264,0.24702000000000002,1.3946897325,0.09264000000000001,0.027020000000000002,0.0965,1.28,0.22,1.2987686476,1.37264,0.25702,1.3964955603,0.09264000000000001,0.027020000000000002,0.0965,1.28,0.23,1.3004999039
2019-10-08 21:00:00,1.29504,0.22772,1.3149087421,0.09504000000000001,0.02772,0.099,1.2,0.2,1.2165525061,1.28504,0.23772000000000001,1.3068429898,0.09504000000000001,0.02772,0.099,1.19,0.21,1.2083873551
2019-10-08 21:30:00,1.23168,0.22674000000000002,1.2523764011,0.09168000000000001,0.026740000000000003,0.0955,1.1400000000000001,0.2,1.1574109037,1.22168,0.23674,1.2444066257,0.09168000000000001,0.026740000000000003,0.0955,1.13,0.21,1.1493476411
2019-10-08 22:00:00,1.18504,0.20772000000000002,1.2031073934,0.09504000000000001,0.02772,0.099,1.09,0.18,1.1047624179,1.18504,0.21772000000000002,1.2048741843,0.09504000000000001,0.02772,0.099,1.09,0.19,1.1064357189
2019-10-08 22:30:00,1.10128,0.21954,1.1229494423,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.0,0.19,1.0178899744,1.10128,0.23954000000000003,1.1270301904,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.0,0.21,1.0218121158
2019-10-08 23:00:00,1.00832,0.24076000000000003,1.036665134,0.20832,0.06076,0.217,0.8,0.18,0.8200000000000001,0.9983200000000001,0.25076000000000004,1.0293315307,0.20832,0.06076,0.217,0.79,0.19,0.8125269226
2019-10-08 23:30:00,0.8954400000000001,0.24992000000000003,0.9296627345,0.20544,0.05992000000000001,0.214,0.6900000000000001,0.19,0.7156814934,0.8954400000000001,0.24992000000000003,0.9296627345,0.20544,0.05992000000000001,0.214,0.6900000000000001,0.19,0.7156814934
2019-10-09 00:00:00,0.8388,0.2509,0.8755205594000001,0.2088,0.0609,0.2175,0.63,0.19,0.6580273551,0.8388,0.2509,0.8755205594000001,0.2088,0.0609,0.2175,0.63,0.19,0.6580273551
2019-10-09 00:30:00,0.8049600000000001,0.23978000000000002,0.8399137158000001,0.20496,0.05978000000000001,0.21350000000000002,0.6000000000000001,0.18,0.6264183905,0.8049600000000001,0.24978000000000003,0.8428230241,0.20496,0.05978000000000001,0.21350000000000002,0.6000000000000001,0.19,0.6293647591
2019-10-09 01:00:00,0.79832,0.23076000000000002,0.8310024067,0.20832,0.06076,0.217,0.59,0.17,0.6140032573,0.78832,0.24076000000000003,0.8242656125000001,0.20832,0.06076,0.217,0.58,0.18,0.607289058
2019-10-09 01:30:00,0.8354400000000001,0.22992,0.8665005482,0.20544,0.05992000000000001,0.214,0.63,0.17,0.6525335240000001,0.8354400000000001,0.23992000000000002,0.8692074551000001,0.20544,0.05992000000000001,0.214,0.63,0.18,0.65520989
2019-10-09 02:00:00,0.9588000000000001,0.2109,0.9817210653,0.2088,0.0609,0.2175,0.75,0.15,0.7648529270000001,0.9488000000000001,0.2209,0.9741756772000001,0.2088,0.0609,0.2175,0.74,0.16,0.7570997292
2019-10-09 02:30:00,0.99448,0.20964000000000002,1.0163362633,0.20448000000000002,0.059640000000000006,0.213,0.79,0.15,0.8041144197000001,0.99448,0.21964000000000003,1.018445973,0.20448000000000002,0.059640000000000006,0.213,0.79,0.16,0.8060397013
2019-10-09 03:00:00,0.9873600000000001,0.21048000000000003,1.0095452442,0.20736000000000002,0.060480000000000006,0.216,0.78,0.15,0.7942921377000001,0.9773600000000001,0.22048,1.0019201565,0.20736000000000002,0.060480000000000006,0.216,0.77,0.16,0.7864477096
2019-10-09 03:30:00,1.01496,0.21978000000000003,1.0384830523,0.20496,0.05978000000000001,0.21350000000000002,0.81,0.16,0.8256512581000001,1.00496,0.22978,1.0308944902,0.20496,0.05978000000000001,0.21350000000000002,0.8,0.17,0.8178630692000001
2019-10-09 04:00:00,0.9583200000000001,0.22076,0.9834186291,0.20832,0.06076,0.217,0.75,0.16,0.7668767828,0.9583200000000001,0.23076000000000002,0.9857116211,0.20832,0.06076,0.217,0.75,0.17,0.7690253572
2019-10-09 04:30:00,0.9349600000000001,0.21978000000000003,0.9604444023,0.20496,0.05978000000000001,0.21350000000000002,0.73,0.16,0.7473285757,0.9349600000000001,0.22978,0.9627819327,0.20496,0.05978000000000001,0.21350000000000002,0.73,0.17,0.7495331881
2019-10-09 05:00:00,0.9278400000000001,0.22062,0.9537086819,0.20784000000000002,0.06062000000000001,0.2165,0.72,0.16,0.7375635566000001,0.9178400000000001,0.23062000000000002,0.9463698273000001,0.20784000000000002,0.06062000000000001,0.2165,0.71,0.17,0.7300684899000001
2019-10-09 05:30:00,0.9349600000000001,0.21978000000000003,0.9604444023,0.20496,0.05978000000000001,0.21350000000000002,0.73,0.16,0.7473285757,0.9349600000000001,0.22978,0.9627819327,0.20496,0.05978000000000001,0.21350000000000002,0.73,0.17,0.7495331881
2019-10-09 06:00:00,0.9488000000000001,0.2409,0.9789046174,0.2088,0.0609,0.2175,0.74,0.18,0.7615773106,0.9388000000000001,0.2509,0.9717490674,0.2088,0.0609,0.2175,0.73,0.19,0.7543208866000001
2019-10-09 06:30:00,1.01496,0.23978000000000002,1.0428989644,0.20496,0.05978000000000001,0.21350000000000002,0.81,0.18,0.8297590012,1.00496,0.24978000000000003,1.0355359241,0.20496,0.05978000000000001,0.21350000000000002,0.8,0.19,0.8222530024
2019-10-09 07:00:00,1.08736,0.24048000000000003,1.1136347696,0.20736000000000002,0.060480000000000006,0.216,0.88,0.18,0.8982204629,1.08736,0.25048000000000004,1.1158369056,0.20736000000000002,0.060480000000000006,0.216,0.88,0.19,0.9002777349000001
2019-10-09 07:30:00,1.28496,0.25978,1.3109568452,0.20496,0.05978000000000001,0.21350000000000002,1.08,0.2,1.0983624174,1.28496,0.26978,1.3129750378,0.20496,0.05978000000000001,0.21350000000000002,1.08,0.21,1.1002272493
2019-10-09 08:00:00,1.39832,0.30076,1.4302990596,0.20832,0.06076,0.217,1.19,0.24,1.2139604606,1.39832,0.31076000000000004,1.4324351992,0.20832,0.06076,0.217,1.19,0.25,1.2159769735000001
2019-10-09 08:30:00,1.37304,0.32922,1.4119577366,0.20304000000000003,0.05922,0.21150000000000002,1.17,0.27,1.2007497658,1.36304,0.33922,1.4046167627,0.20304000000000003,0.05922,0.21150000000000002,1.16,0.28,1.1933147112
2019-10-09 09:00:00,1.28736,0.33048000000000005,1.3291022533999999,0.20736000000000002,0.060480000000000006,0.216,1.08,0.27,1.1132385189,1.27736,0.34048,1.3219588496,0.20736000000000002,0.060480000000000006,0.216,1.07,0.28,1.1060289327
2019-10-09 09:30:00,1.294,0.35950000000000004,1.3430101452,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.09,0.30000000000000004,1.1305308488,1.294,0.3695,1.3457214608,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.09,0.31,1.1332254851
2019-10-09 10:00:00,1.24736,0.36048,1.2984039433,0.20736000000000002,0.060480000000000006,0.216,1.04,0.30000000000000004,1.0824047302,1.24736,0.37048000000000003,1.3012157391999999,0.20736000000000002,0.060480000000000006,0.216,1.04,0.31,1.0852188719
2019-10-09 10:30:00,1.154,0.3195,1.1974123141,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.9500000000000001,0.26,0.9849365462,1.154,0.3295,1.2001192649,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.9500000000000001,0.27,0.98762341
2019-10-09 11:00:00,1.1568800000000001,0.35034000000000004,1.2087636039,0.20688,0.060340000000000005,0.2155,0.9500000000000001,0.29,0.9932774033,1.1368800000000001,0.36034000000000005,1.192619407,0.20688,0.060340000000000005,0.2155,0.93,0.30000000000000004,0.9771898485
2019-10-09 11:30:00,1.9935200000000002,0.6893600000000001,2.1093456805,0.20352,0.05936,0.212,1.79,0.63,1.8976301009,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0.0,0.0,0.0
2019-10-09 12:00:00,2.05736,0.6904800000000001,2.1701365856,0.20736000000000002,0.060480000000000006,0.216,1.85,0.63,1.9543285292,0.20736000000000002,0.060480000000000006,0.216,0.20736000000000002,0.060480000000000006,0.216,0.0,0.0,0.0
2019-10-09 12:30:00,2.22352,0.6593600000000001,2.3192233183,0.20352,0.05936,0.212,2.02,0.6000000000000001,2.1072256642,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0.0,0.0,0.0
2019-10-09 13:00:00,2.0764,0.5902000000000001,2.1586507360000002,0.2064,0.060200000000000004,0.215,1.87,0.53,1.9436563482,0.2064,0.060200000000000004,0.215,0.2064,0.060200000000000004,0.215,0.0,0.0,0.0
2019-10-09 13:30:00,1.9344800000000002,0.49964000000000003,1.9979622119,0.20448000000000002,0.059640000000000006,0.213,1.73,0.44,1.7850770292,0.20448000000000002,0.059640000000000006,0.213,0.20448000000000002,0.059640000000000006,0.213,0.0,0.0,0.0
2019-10-09 14:00:00,1.9073600000000002,0.58048,1.9937349873999999,0.20736000000000002,0.060480000000000006,0.216,1.7000000000000002,0.52,1.7777513887,0.20736000000000002,0.060480000000000006,0.216,0.20736000000000002,0.060480000000000006,0.216,0.0,0.0,0.0
2019-10-09 14:30:00,1.324,0.4995,1.4150887780999999,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.12,0.44,1.2033287165,1.004,0.3895,1.0769058687,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.8,0.33,0.8653900855000001
2019-10-09 15:00:00,0.9264,0.3902,1.0052228609,0.2064,0.060200000000000004,0.215,0.72,0.33,0.7920227269,0.9264,0.3902,1.0052228609,0.2064,0.060200000000000004,0.215,0.72,0.33,0.7920227269
2019-10-09 15:30:00,0.94352,0.38936000000000004,1.0207013275,0.20352,0.05936,0.212,0.74,0.33,0.810246876,0.94352,0.38936000000000004,1.0207013275,0.20352,0.05936,0.212,0.74,0.33,0.810246876
2019-10-09 16:00:00,1.04736,0.38048000000000004,1.1143284973,0.20736000000000002,0.060480000000000006,0.216,0.84,0.32,0.8988882022,1.04736,0.39048000000000005,1.1177824475,0.20736000000000002,0.060480000000000006,0.216,0.84,0.33,0.9024965374
2019-10-09 16:30:00,1.17304,0.40922000000000003,1.2423702548,0.20304000000000003,0.05922,0.21150000000000002,0.97,0.35000000000000003,1.0312128781,1.17304,0.41922000000000004,1.2456999037,0.20304000000000003,0.05922,0.21150000000000002,0.97,0.36,1.0346496992
2019-10-09 17:00:00,1.2464,0.38020000000000004,1.3030982311,0.2064,0.060200000000000004,0.215,1.04,0.32,1.0881176407,1.2464,0.3902,1.3060509178,0.2064,0.060200000000000004,0.215,1.04,0.33,1.091100362
2019-10-09 17:30:00,1.29352,0.33936000000000005,1.3372954797,0.20352,0.05936,0.212,1.09,0.28,1.1253888217,1.29352,0.34936,1.3398680532,0.20352,0.05936,0.212,1.09,0.29,1.1279184368
2019-10-09 18:00:00,1.35736,0.30048,1.3902209896,0.20736000000000002,0.060480000000000006,0.216,1.15,0.24,1.1747765745,1.3473600000000001,0.31048000000000003,1.3826701704,0.20736000000000002,0.060480000000000006,0.216,1.1400000000000001,0.25,1.1670903992000001
2019-10-09 18:30:00,1.40352,0.27936,1.4310522003,0.20352,0.05936,0.212,1.2,0.22,1.22,1.40352,0.28936,1.433037892,0.20352,0.05936,0.212,1.2,0.23,1.2218428704
2019-10-09 19:00:00,1.4364,0.2602,1.4597770378,0.2064,0.060200000000000004,0.215,1.23,0.2,1.2461540836,1.4264000000000001,0.2702,1.4517661657,0.2064,0.060200000000000004,0.215,1.22,0.21,1.2379418403
2019-10-09 19:30:00,1.47208,0.28894000000000003,1.5001686072,0.20208,0.058940000000000006,0.21050000000000002,1.27,0.23,1.2906587465000001,1.46208,0.29894000000000004,1.4923280638,0.20208,0.058940000000000006,0.21050000000000002,1.26,0.24,1.2826534996
2019-10-09 20:00:00,1.47736,0.29048,1.5056464392,0.20736000000000002,0.060480000000000006,0.216,1.27,0.23,1.2906587465000001,1.46736,0.30048,1.4978096007000001,0.20736000000000002,0.060480000000000006,0.216,1.26,0.24,1.2826534996
2019-10-09 20:30:00,1.4335200000000001,0.30936,1.4665207806,0.20352,0.05936,0.212,1.23,0.25,1.2551493935,1.4335200000000001,0.31936000000000003,1.4686627932,0.20352,0.05936,0.212,1.23,0.26,1.2571793826
2019-10-09 21:00:00,1.37688,0.28034000000000003,1.4051295492,0.20688,0.060340000000000005,0.2155,1.17,0.22,1.1905040949,1.37688,0.29034000000000004,1.4071587863000001,0.20688,0.060340000000000005,0.2155,1.17,0.23,1.1923925528
2019-10-09 21:30:00,1.304,0.2595,1.3295699493,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.1,0.2,1.1180339887,1.294,0.2695,1.3217663371000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.09,0.21,1.1100450441
2019-10-09 22:00:00,1.21784,0.25062,1.2433602254,0.20784000000000002,0.06062000000000001,0.2165,1.01,0.19,1.0277159141,1.21784,0.26062,1.2454144089,0.20784000000000002,0.06062000000000001,0.2165,1.01,0.2,1.0296115772
2019-10-09 22:30:00,1.124,0.2795,1.1582297915,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.92,0.22,0.9459386872000001,1.124,0.28950000000000004,1.1606835271,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.92,0.23,0.9483142939
2019-10-09 23:00:00,1.04688,0.26034,1.0787653359,0.20688,0.060340000000000005,0.2155,0.84,0.2,0.8634813258,1.03688,0.27034,1.071542743,0.20688,0.060340000000000005,0.2155,0.8300000000000001,0.21,0.8561541917000001
2019-10-09 23:30:00,0.9544800000000001,0.26964000000000005,0.9918355710000001,0.20448000000000002,0.059640000000000006,0.213,0.75,0.21,0.7788452991,0.9544800000000001,0.26964000000000005,0.9918355710000001,0.20448000000000002,0.059640000000000006,0.213,0.75,0.21,0.7788452991
2019-10-10 00:00:00,0.8706400000000001,0.25852,0.9082106584,0.20064,0.05852,0.209,0.67,0.2,0.6992138443,0.8706400000000001,0.26852000000000004,0.9111075677,0.20064,0.05852,0.209,0.67,0.21,0.7021395873
2019-10-10 00:30:00,0.8248800000000001,0.25684,0.8639408545,0.19488000000000003,0.05684,0.203,0.63,0.2,0.6609841148000001,0.8248800000000001,0.26684,0.8669663200000001,0.19488000000000003,0.05684,0.203,0.63,0.21,0.6640783086000001
2019-10-10 01:00:00,0.82776,0.23768000000000003,0.8612075244,0.19776000000000002,0.05768,0.20600000000000002,0.63,0.18,0.65520989,0.82776,0.24768,0.8640208331,0.19776000000000002,0.05768,0.20600000000000002,0.63,0.19,0.6580273551
2019-10-10 01:30:00,0.8948800000000001,0.23684000000000002,0.9256907691,0.19488000000000003,0.05684,0.203,0.7000000000000001,0.18,0.72277244,0.8948800000000001,0.24684000000000003,0.9282996284,0.19488000000000003,0.05684,0.203,0.7000000000000001,0.19,0.7253275122
2019-10-10 02:00:00,0.9977600000000001,0.20768,1.0191447395,0.19776000000000002,0.05768,0.20600000000000002,0.8,0.15,0.8139410298,0.9977600000000001,0.21768,1.0212294551,0.19776000000000002,0.05768,0.20600000000000002,0.8,0.16,0.8158431222
2019-10-10 02:30:00,1.0444,0.20670000000000002,1.0646578089,0.19440000000000002,0.0567,0.2025,0.85,0.15,0.8631338251,1.0444,0.2167,1.0666443878,0.19440000000000002,0.0567,0.2025,0.85,0.16,0.8649277426
2019-10-10 03:00:00,1.04728,0.20754000000000003,1.0676461258,0.19728,0.05754000000000001,0.20550000000000002,0.85,0.15,0.8631338251,1.04728,0.21754,1.0696350078,0.19728,0.05754000000000001,0.20550000000000002,0.85,0.16,0.8649277426
2019-10-10 03:30:00,1.04104,0.19572,1.0592783392,0.19104000000000002,0.055720000000000006,0.199,0.85,0.14,0.8614522622,1.04104,0.20572000000000001,1.0611715224,0.19104000000000002,0.055720000000000006,0.199,0.85,0.15,0.8631338251
2019-10-10 04:00:00,1.00776,0.19768000000000002,1.026965238,0.19776000000000002,0.05768,0.20600000000000002,0.81,0.14,0.8220097323000001,1.00776,0.20768,1.0289369271,0.19776000000000002,0.05768,0.20600000000000002,0.81,0.15,0.8237718131
2019-10-10 04:30:00,0.9948800000000001,0.20684000000000002,1.0161540238,0.19488000000000003,0.05684,0.203,0.8,0.15,0.8139410298,0.9848800000000001,0.21684,1.0084682444,0.19488000000000003,0.05684,0.203,0.79,0.16,0.8060397013
2019-10-10 05:00:00,0.9677600000000001,0.20768,0.9897931097,0.19776000000000002,0.05768,0.20600000000000002,0.77,0.15,0.7844743463,0.9677600000000001,0.21768,0.9919395143,0.19776000000000002,0.05768,0.20600000000000002,0.77,0.16,0.7864477096
2019-10-10 05:30:00,0.9653600000000001,0.20698000000000003,0.9872996759,0.19536,0.05698,0.20350000000000001,0.77,0.15,0.7844743463,0.9653600000000001,0.21698,0.9894444148,0.19536,0.05698,0.20350000000000001,0.77,0.16,0.7864477096
2019-10-10 06:00:00,0.9682400000000001,0.20782,0.9902918004000001,0.19824000000000003,0.05782,0.20650000000000002,0.77,0.15,0.7844743463,0.9682400000000001,0.21782,0.9924385371000001,0.19824000000000003,0.05782,0.20650000000000002,0.77,0.16,0.7864477096
2019-10-10 06:30:00,1.05488,0.21684,1.076936117,0.19488000000000003,0.05684,0.203,0.86,0.16,0.8747571091,1.04488,0.22684,1.069219622,0.19488000000000003,0.05684,0.203,0.85,0.17,0.8668333173
2019-10-10 07:00:00,1.10824,0.21782,1.1294429822,0.19824000000000003,0.05782,0.20650000000000002,0.91,0.16,0.9239588735,1.09824,0.22782000000000002,1.1216207247,0.19824000000000003,0.05782,0.20650000000000002,0.9,0.17,0.9159148432
2019-10-10 07:30:00,1.23488,0.24684000000000003,1.2593087787,0.19488000000000003,0.05684,0.203,1.04,0.19,1.0572133181,1.23488,0.24684000000000003,1.2593087787,0.19488000000000003,0.05684,0.203,1.04,0.19,1.0572133181
2019-10-10 08:00:00,1.34776,0.27768000000000004,1.3760680216,0.19776000000000002,0.05768,0.20600000000000002,1.15,0.22,1.1708543889,1.34776,0.27768000000000004,1.3760680216,0.19776000000000002,0.05768,0.20600000000000002,1.15,0.22,1.1708543889
2019-10-10 08:30:00,1.3744,0.31670000000000004,1.4104163392,0.19440000000000002,0.0567,0.2025,1.18,0.26,1.2083045974,1.3744,0.3267,1.4126953847000001,0.19440000000000002,0.0567,0.2025,1.18,0.27,1.2104957662
2019-10-10 09:00:00,1.30728,0.33754,1.3501534172,0.19728,0.05754000000000001,0.20550000000000002,1.11,0.28,1.1447707194,1.29728,0.34754,1.3430262283,0.19728,0.05754000000000001,0.20550000000000002,1.1,0.29,1.1375851616000001
2019-10-10 09:30:00,1.27488,0.34684000000000004,1.3212179987,0.19488000000000003,0.05684,0.203,1.08,0.29,1.1182575732,1.27488,0.35684000000000005,1.3238783177,0.19488000000000003,0.05684,0.203,1.08,0.30000000000000004,1.1208925015
2019-10-10 10:00:00,1.20728,0.34754,1.2563077051,0.19728,0.05754000000000001,0.20550000000000002,1.01,0.29,1.050809212,1.20728,0.35754,1.2591107378,0.19728,0.05754000000000001,0.20550000000000002,1.01,0.30000000000000004,1.0536128321
2019-10-10 10:30:00,1.0844,0.30670000000000003,1.1269375537,0.19440000000000002,0.0567,0.2025,0.89,0.25,0.9244457799,1.0844,0.30670000000000003,1.1269375537,0.19440000000000002,0.0567,0.2025,0.89,0.25,0.9244457799
2019-10-10 11:00:00,1.10016,0.35838000000000003,1.1570601756,0.20016,0.05838,0.20850000000000002,0.9,0.30000000000000004,0.9486832981000001,1.10016,0.36838000000000004,1.1601964704,0.20016,0.05838,0.20850000000000002,0.9,0.31,0.9518928511
2019-10-10 11:30:00,1.1316,0.3588,1.1871208869,0.2016,0.058800000000000005,0.21,0.93,0.30000000000000004,0.9771898485,1.1316,0.3688,1.1901814988,0.2016,0.058800000000000005,0.21,0.93,0.31,0.9803060747000001
2019-10-10 12:00:00,1.19688,0.36034000000000005,1.2499466589,0.20688,0.060340000000000005,0.2155,0.99,0.30000000000000004,1.034456379,1.19688,0.37034000000000006,1.2528660942,0.20688,0.060340000000000005,0.2155,0.99,0.31,1.0374005976
2019-10-10 12:30:00,1.21208,0.33894,1.2585778681,0.20208,0.058940000000000006,0.21050000000000002,1.01,0.28,1.0480935073,1.20208,0.34894000000000003,1.2517010226,0.20208,0.058940000000000006,0.21050000000000002,1.0,0.29,1.0412012294
2019-10-10 13:00:00,1.18592,0.34006000000000003,1.2337127097,0.20592000000000002,0.06006,0.21450000000000002,0.98,0.28,1.0192153845,1.18592,0.35006000000000004,1.2365064699000001,0.20592000000000002,0.06006,0.21450000000000002,0.98,0.29,1.0220078278
2019-10-10 13:30:00,1.10304,0.29922000000000004,1.1429041298,0.20304000000000003,0.05922,0.21150000000000002,0.9,0.24,0.9314504818,1.10304,0.30922000000000005,1.1455628529,0.20304000000000003,0.05922,0.21150000000000002,0.9,0.25,0.9340770846
2019-10-10 14:00:00,1.2164,0.3302,1.2604209614,0.2064,0.060200000000000004,0.215,1.01,0.27,1.0454664031,1.2064,0.3402,1.2534500389,0.2064,0.060200000000000004,0.215,1.0,0.28,1.0384603989
2019-10-10 14:30:00,1.21256,0.36908,1.2674864102,0.20256000000000002,0.05908000000000001,0.211,1.01,0.31,1.0565036678,1.20256,0.37908000000000003,1.2608934134,0.20256000000000002,0.05908000000000001,0.211,1.0,0.32,1.0499523799
2019-10-10 15:00:00,1.21544,0.36992,1.2704862061,0.20544,0.05992000000000001,0.214,1.01,0.31,1.0565036678,1.20544,0.37992000000000004,1.263892717,0.20544,0.05992000000000001,0.214,1.0,0.32,1.0499523799
2019-10-10 15:30:00,1.21776,0.36768,1.2720566025,0.19776000000000002,0.05768,0.20600000000000002,1.02,0.31,1.0660675401,1.21776,0.37768,1.2749829803,0.19776000000000002,0.05768,0.20600000000000002,1.02,0.32,1.0690182412
2019-10-10 16:00:00,1.06496,0.33978,1.117850728,0.20496,0.05978000000000001,0.21350000000000002,0.86,0.28,0.9044335244,1.06496,0.33978,1.117850728,0.20496,0.05978000000000001,0.21350000000000002,0.86,0.28,0.9044335244
2019-10-10 16:30:00,1.16112,0.35866000000000003,1.2152516818,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.96,0.30000000000000004,1.0057832769,1.15112,0.36866000000000004,1.208713138,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.9500000000000001,0.31,0.9992997548
2019-10-10 17:00:00,1.22544,0.31992000000000004,1.2665117449,0.20544,0.05992000000000001,0.214,1.02,0.26,1.0526157894,1.22544,0.32992000000000005,1.2690746234999999,0.20544,0.05992000000000001,0.214,1.02,0.27,1.0551303237
2019-10-10 17:30:00,1.3025600000000002,0.54908,1.4135598325,0.20256000000000002,0.05908000000000001,0.211,1.1,0.49,1.2042009799,1.27256,0.08908,1.2756740179000001,0.20256000000000002,0.05908000000000001,0.211,1.07,0.03,1.0704204781
2019-10-10 18:00:00,1.38592,1.01006,1.7149330745,0.20592000000000002,0.06006,0.21450000000000002,1.18,0.9500000000000001,1.5148927355000001,1.29592,-0.33994,1.3397641024,0.20592000000000002,0.06006,0.21450000000000002,1.09,-0.4,1.1610770862
2019-10-10 18:30:00,1.4630400000000001,1.00922,1.7773606978,0.20304000000000003,0.05922,0.21150000000000002,1.26,0.9500000000000001,1.5780050697,1.36304,-0.34078,1.4049943238,0.20304000000000003,0.05922,0.21150000000000002,1.16,-0.4,1.227028932
2019-10-10 19:00:00,1.5649600000000001,0.9997800000000001,1.8570567707999999,0.20496,0.05978000000000001,0.21350000000000002,1.3599999999999999,0.9400000000000001,1.6532392446,1.46496,-0.33022,1.5017167009999999,0.20496,0.05978000000000001,0.21350000000000002,1.26,-0.39,1.3189768762
2019-10-10 19:30:00,1.59304,1.01922,1.8911863604999999,0.20304000000000003,0.05922,0.21150000000000002,1.3900000000000001,0.96,1.6892897916,1.4930400000000001,-0.33078,1.5292429009,0.20304000000000003,0.05922,0.21150000000000002,1.29,-0.39,1.3476646467
2019-10-10 20:00:00,1.44592,0.57006,1.554237128,0.20592000000000002,0.06006,0.21450000000000002,1.24,0.51,1.3407833531,1.40592,0.010060000000000001,1.4059559915,0.20592000000000002,0.06006,0.21450000000000002,1.2,-0.05,1.2010412149
2019-10-10 20:30:00,1.33304,0.26922,1.3599540616999999,0.20304000000000003,0.05922,0.21150000000000002,1.13,0.21,1.1493476411,1.33304,0.27922,1.3619689607,0.20304000000000003,0.05922,0.21150000000000002,1.13,0.22,1.1512167476
2019-10-10 21:00:00,1.27496,0.26978,1.3031900284,0.20496,0.05978000000000001,0.21350000000000002,1.07,0.21,1.0904127659,1.26496,0.27978000000000003,1.2955310301,0.20496,0.05978000000000001,0.21350000000000002,1.06,0.22,1.0825894882
2019-10-10 21:30:00,1.20304,0.26922,1.2327954615,0.20304000000000003,0.05922,0.21150000000000002,1.0,0.21,1.0218121158,1.19304,0.27922,1.2252788458000001,0.20304000000000003,0.05922,0.21150000000000002,0.99,0.22,1.0141498903
2019-10-10 22:00:00,1.10592,0.25006,1.1338381939,0.20592000000000002,0.06006,0.21450000000000002,0.9,0.19,0.9198369421,1.10592,0.26006,1.1360854941,0.20592000000000002,0.06006,0.21450000000000002,0.9,0.2,0.9219544457000001
2019-10-10 22:30:00,1.0658400000000001,0.25712,1.096414885,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.87,0.2,0.8926925563,1.0658400000000001,0.26712,1.0988029851,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.87,0.21,0.8949860334
2019-10-10 23:00:00,0.9882400000000001,0.25782,1.0213175069,0.19824000000000003,0.05782,0.20650000000000002,0.79,0.2,0.8149233093,0.9882400000000001,0.26782,1.0238876159,0.19824000000000003,0.05782,0.20650000000000002,0.79,0.21,0.8174350127000001
2019-10-10 23:30:00,0.8758400000000001,0.23712000000000003,0.9073707070000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.68,0.18,0.7034202158,0.8758400000000001,0.24712000000000003,0.9100351642000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.68,0.19,0.7060453243
2019-10-11 00:00:00,0.8087200000000001,0.21796000000000001,0.8375766234,0.19872,0.057960000000000005,0.20700000000000002,0.61,0.16,0.630634601,0.7987200000000001,0.22796000000000002,0.8306138694,0.19872,0.057960000000000005,0.20700000000000002,0.6000000000000001,0.17,0.6236184731000001
2019-10-11 00:30:00,0.7758400000000001,0.23712000000000003,0.8112666639,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.58,0.18,0.607289058,0.7758400000000001,0.24712000000000003,0.8142456632,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.58,0.19,0.6103277808
2019-10-11 01:00:00,0.7777600000000001,0.21768,0.8076479431,0.19776000000000002,0.05768,0.20600000000000002,0.58,0.16,0.6016643583,0.7777600000000001,0.22768000000000002,0.8104003949,0.19776000000000002,0.05768,0.20600000000000002,0.58,0.17,0.6044005295
2019-10-11 01:30:00,0.83584,0.21712,0.8635795273,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.64,0.16,0.6596969001,0.82584,0.22712000000000002,0.8565017221000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.63,0.17,0.6525335240000001
2019-10-11 02:00:00,0.9592,0.2081,0.9815142638000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.76,0.15,0.7746612163000001,0.9592,0.2081,0.9815142638000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.76,0.15,0.7746612163000001
2019-10-11 02:30:00,1.00584,0.21712,1.0290068999,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.81,0.16,0.8256512581000001,1.00584,0.22712000000000002,1.0311632267,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.81,0.17,0.8276472679
2019-10-11 03:00:00,1.00776,0.21768,1.0310018429,0.19776000000000002,0.05768,0.20600000000000002,0.81,0.16,0.8256512581000001,1.00776,0.22768000000000002,1.0331594262,0.19776000000000002,0.05768,0.20600000000000002,0.81,0.17,0.8276472679
2019-10-11 03:30:00,1.00584,0.21712,1.0290068999,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.81,0.16,0.8256512581000001,1.00584,0.22712000000000002,1.0311632267,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.81,0.17,0.8276472679
2019-10-11 04:00:00,0.9592,0.1981,0.9794428263,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.76,0.14,0.7727871635,0.9492,0.2081,0.971743922,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.75,0.15,0.7648529270000001
2019-10-11 04:30:00,0.9168000000000001,0.19740000000000002,0.9378107485,0.1968,0.0574,0.20500000000000002,0.72,0.14,0.7334848328,0.9168000000000001,0.2074,0.9399664888,0.1968,0.0574,0.20500000000000002,0.72,0.15,0.7354590403
2019-10-11 05:00:00,0.9043200000000001,0.19376000000000002,0.9248446356000001,0.18432,0.05376,0.192,0.72,0.14,0.7334848328,0.9043200000000001,0.20376000000000002,0.9269912621,0.18432,0.05376,0.192,0.72,0.15,0.7354590403
2019-10-11 05:30:00,0.88424,0.19082000000000002,0.9045952963,0.17424,0.050820000000000004,0.18150000000000002,0.71,0.14,0.7236711961000001,0.87424,0.20082000000000003,0.8970085005,0.17424,0.050820000000000004,0.18150000000000002,0.7000000000000001,0.15,0.7158910532
2019-10-11 06:00:00,0.88712,0.19166000000000002,0.9075877093,0.17712000000000003,0.051660000000000005,0.1845,0.71,0.14,0.7236711961000001,0.8771200000000001,0.20166,0.9000034722,0.17712000000000003,0.051660000000000005,0.1845,0.7000000000000001,0.15,0.7158910532
2019-10-11 06:30:00,0.9742400000000001,0.21082,0.9967891703,0.17424,0.050820000000000004,0.18150000000000002,0.8,0.16,0.8158431222,0.9742400000000001,0.22082000000000002,0.9989519758000001,0.17424,0.050820000000000004,0.18150000000000002,0.8,0.17,0.8178630692000001
2019-10-11 07:00:00,1.06568,0.24124,1.0926438578,0.17568,0.05124,0.183,0.89,0.19,0.9100549434,1.06568,0.25124,1.0948951548,0.17568,0.05124,0.183,0.89,0.2,0.9121951546
2019-10-11 07:30:00,1.26424,0.27082,1.2929215947000001,0.17424,0.050820000000000004,0.18150000000000002,1.09,0.22,1.1119802157,1.26424,0.28082,1.2950531456,0.17424,0.050820000000000004,0.18150000000000002,1.09,0.23,1.1140017953
2019-10-11 08:00:00,1.34664,0.31152,1.3822025901,0.17664000000000002,0.05152,0.184,1.17,0.26,1.1985407794,1.33664,0.31152,1.3724617299,0.17664000000000002,0.05152,0.184,1.16,0.26,1.1887808881
2019-10-11 08:30:00,1.39376,0.34068000000000004,1.4347925983,0.17376000000000003,0.05068,0.181,1.22,0.29,1.2539936204,1.39376,0.35068000000000005,1.4371998469,0.17376000000000003,0.05068,0.181,1.22,0.30000000000000004,1.256343902
2019-10-11 09:00:00,1.3052000000000001,0.3511,1.3515984055999999,0.1752,0.0511,0.1825,1.13,0.30000000000000004,1.1691449867,1.3052000000000001,0.36110000000000003,1.3542305011,0.1752,0.0511,0.1825,1.13,0.31,1.1717508268
2019-10-11 09:30:00,1.3328,0.3604,1.3806679543,0.1728,0.0504,0.18,1.16,0.31,1.2007081244,1.3328,0.3604,1.3806679543,0.1728,0.0504,0.18,1.16,0.31,1.2007081244
2019-10-11 10:00:00,1.27616,0.35138,1.3236511058,0.17616,0.05138,0.1835,1.1,0.30000000000000004,1.1401754251,1.27616,0.36138000000000003,1.3263407745,0.17616,0.05138,0.1835,1.1,0.31,1.1428473214000001
2019-10-11 10:30:00,1.22232,0.32026000000000004,1.263579301,0.17232,0.050260000000000006,0.17950000000000002,1.05,0.27,1.08415866,1.21232,0.33026000000000005,1.2564996817,0.17232,0.050260000000000006,0.17950000000000002,1.04,0.28,1.0770329614
2019-10-11 11:00:00,1.26472,0.35096000000000005,1.3125127047,0.17472000000000001,0.050960000000000005,0.182,1.09,0.30000000000000004,1.1305308488,1.26472,0.36096,1.3152219585,0.17472000000000001,0.050960000000000005,0.182,1.09,0.31,1.1332254851
2019-10-11 11:30:00,1.2928,0.3704,1.3448152289,0.1728,0.0504,0.18,1.12,0.32,1.1648175823,1.2828,0.3704,1.3352048532,0.1728,0.0504,0.18,1.11,0.32,1.1552056094
2019-10-11 12:00:00,1.3052000000000001,0.37110000000000004,1.3569311884,0.1752,0.0511,0.1825,1.13,0.32,1.1744360349,1.3052000000000001,0.37110000000000004,1.3569311884,0.1752,0.0511,0.1825,1.13,0.32,1.1744360349
2019-10-11 12:30:00,1.3428,0.34040000000000004,1.3852739801,0.1728,0.0504,0.18,1.17,0.29,1.2054044964,1.3428,0.3504,1.3877651098000001,0.1728,0.0504,0.18,1.17,0.30000000000000004,1.2078493284
2019-10-11 13:00:00,1.34424,0.34082,1.3867730348,0.17424,0.050820000000000004,0.18150000000000002,1.17,0.29,1.2054044964,1.34424,0.35082,1.3892644996999999,0.17424,0.050820000000000004,0.18150000000000002,1.17,0.30000000000000004,1.2078493284
2019-10-11 13:30:00,1.12944,0.26942000000000005,1.1611295578,0.16944,0.049420000000000006,0.17650000000000002,0.96,0.22,0.9848857802000001,1.11944,0.27942,1.1537857037,0.16944,0.049420000000000006,0.17650000000000002,0.9500000000000001,0.23,0.9774456507
2019-10-11 14:00:00,1.1452,0.2911,1.1816184875,0.1752,0.0511,0.1825,0.97,0.24,0.9992497185,1.1352,0.30110000000000003,1.1744531706,0.1752,0.0511,0.1825,0.96,0.25,0.9920181450000001
2019-10-11 14:30:00,1.11088,0.31984,1.1560069204,0.17088,0.04984,0.178,0.9400000000000001,0.27,0.9780081799,1.11088,0.32984,1.1588135312,0.17088,0.04984,0.178,0.9400000000000001,0.28,0.9808159868
2019-10-11 15:00:00,1.09472,0.33096000000000003,1.143654843,0.17472000000000001,0.050960000000000005,0.182,0.92,0.28,0.9616652224000001,1.08472,0.34096000000000004,1.1370449419,0.17472000000000001,0.050960000000000005,0.182,0.91,0.29,0.9550916186
2019-10-11 15:30:00,1.1408800000000001,0.34984000000000004,1.1933127,0.17088,0.04984,0.178,0.97,0.30000000000000004,1.0153324579,1.1408800000000001,0.35984000000000005,1.1962825753,0.17088,0.04984,0.178,0.97,0.31,1.0183319694
2019-10-11 16:00:00,1.1252,0.3511,1.1787053279,0.1752,0.0511,0.1825,0.9500000000000001,0.30000000000000004,0.9962429423,1.1152,0.36110000000000003,1.1722048669,0.1752,0.0511,0.1825,0.9400000000000001,0.31,0.9897979592
2019-10-11 16:30:00,1.21088,0.32984,1.2549999203,0.17088,0.04984,0.178,1.04,0.28,1.0770329614,1.21088,0.33984000000000003,1.2576651383,0.17088,0.04984,0.178,1.04,0.29,1.0796758773
2019-10-11 17:00:00,1.3052000000000001,0.3211,1.3441176474,0.1752,0.0511,0.1825,1.13,0.27,1.1618089344,1.3052000000000001,0.3311,1.3465415887,0.1752,0.0511,0.1825,1.13,0.28,1.1641735266
2019-10-11 17:30:00,1.31,0.3025,1.3444724801999999,0.18,0.052500000000000005,0.1875,1.13,0.25,1.1573245007,1.31,0.3125,1.3467576805,0.18,0.052500000000000005,0.1875,1.13,0.26,1.1595257651
2019-10-11 18:00:00,1.38872,0.32796000000000003,1.4269201099,0.19872,0.057960000000000005,0.20700000000000002,1.19,0.27,1.2202458769,1.37872,0.33796000000000004,1.4195371781000001,0.19872,0.057960000000000005,0.20700000000000002,1.18,0.28,1.2127654349
2019-10-11 18:30:00,1.44584,0.30712,1.4780987788,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.25,0.25,1.2747548784,1.44584,0.31712,1.4802089042,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.25,0.26,1.2767536959
2019-10-11 19:00:00,1.36776,0.24768,1.3900046043,0.19776000000000002,0.05768,0.20600000000000002,1.17,0.19,1.1853269591,1.36776,0.25768,1.3918212529,0.19776000000000002,0.05768,0.20600000000000002,1.17,0.2,1.1869709348
2019-10-11 19:30:00,1.36584,0.21712,1.3829895155,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.17,0.16,1.1808894953,1.36584,0.22712000000000002,1.3845946699,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.17,0.17,1.1822859214
2019-10-11 20:00:00,1.45824,0.25782,1.4808561882,0.19824000000000003,0.05782,0.20650000000000002,1.26,0.2,1.2757742747,1.44824,0.26782,1.4727955221,0.19824000000000003,0.05782,0.20650000000000002,1.25,0.21,1.2675172583
2019-10-11 20:30:00,1.34584,0.22712000000000002,1.3648695176,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.15,0.17,1.1624973118,1.34584,0.23712000000000003,1.3665691347,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.15,0.18,1.1640017182
2019-10-11 21:00:00,1.26776,0.22768000000000002,1.2880425459,0.19776000000000002,0.05768,0.20600000000000002,1.07,0.17,1.0834205093,1.26776,0.24768,1.2917278351,0.19776000000000002,0.05768,0.20600000000000002,1.07,0.19,1.086738239
