Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-11 21:30:00,1.20536,0.24698000000000003,1.230403125,0.19536,0.05698,0.20350000000000001,1.01,0.19,1.0277159141,1.20536,0.25698000000000004,1.2324493702,0.19536,0.05698,0.20350000000000001,1.01,0.2,1.0296115772
2019-10-11 22:00:00,1.18824,0.23782000000000003,1.2118055331,0.19824000000000003,0.05782,0.20650000000000002,0.99,0.18,1.0062305899,1.17824,0.24782,1.2040200372,0.19824000000000003,0.05782,0.20650000000000002,0.98,0.19,0.9982484661000001
2019-10-11 22:30:00,1.1144,0.23670000000000002,1.139260396,0.19440000000000002,0.0567,0.2025,0.92,0.18,0.9374433316,1.1144,0.2467,1.1413799762,0.19440000000000002,0.0567,0.2025,0.92,0.19,0.9394147114
2019-10-11 23:00:00,1.00824,0.20782,1.0294353064,0.19824000000000003,0.05782,0.20650000000000002,0.81,0.15,0.8237718131,1.00824,0.21782,1.0315005817,0.19824000000000003,0.05782,0.20650000000000002,0.81,0.16,0.8256512581000001
2019-10-11 23:30:00,0.9210400000000001,0.22572000000000003,0.9482954181000001,0.19104000000000002,0.055720000000000006,0.199,0.73,0.17,0.7495331881,0.9210400000000001,0.22572000000000003,0.9482954181000001,0.19104000000000002,0.055720000000000006,0.199,0.73,0.17,0.7495331881
2019-10-12 00:00:00,0.8356800000000001,0.20124000000000003,0.8595688454,0.17568,0.05124,0.183,0.66,0.15,0.6768308504,0.8356800000000001,0.21124,0.8619648485,0.17568,0.05124,0.183,0.66,0.16,0.6791170739
2019-10-12 00:30:00,0.83184,0.21012000000000003,0.8579674819,0.17184000000000002,0.050120000000000005,0.179,0.66,0.16,0.6791170739,0.83184,0.22012,0.8604711500000001,0.17184000000000002,0.050120000000000005,0.179,0.66,0.17,0.6815423685
2019-10-12 01:00:00,0.8342400000000001,0.20082000000000003,0.8580705391000001,0.17424,0.050820000000000004,0.18150000000000002,0.66,0.15,0.6768308504,0.8442400000000001,0.21082,0.8701644959,0.17424,0.050820000000000004,0.18150000000000002,0.67,0.16,0.688839604
2019-10-12 01:30:00,0.88136,0.19998000000000002,0.903762939,0.17136,0.049980000000000004,0.17850000000000002,0.71,0.15,0.7256721023,0.88136,0.21998,0.9083978479,0.17136,0.049980000000000004,0.17850000000000002,0.71,0.17,0.7300684899000001
2019-10-12 02:00:00,1.0152,0.19110000000000002,1.0330296462,0.1752,0.0511,0.1825,0.84,0.14,0.8515867542000001,1.0052,0.19110000000000002,1.0232039142,0.1752,0.0511,0.1825,0.8300000000000001,0.14,0.8417244205000001
2019-10-12 02:30:00,1.0404,0.1897,1.0575529538,0.1704,0.0497,0.17750000000000002,0.87,0.14,0.8811923740000001,1.0404,0.1897,1.0575529538,0.1704,0.0497,0.17750000000000002,0.87,0.14,0.8811923740000001
2019-10-12 03:00:00,1.0452,0.19110000000000002,1.0625263526,0.1752,0.0511,0.1825,0.87,0.14,0.8811923740000001,1.0452,0.19110000000000002,1.0625263526,0.1752,0.0511,0.1825,0.87,0.14,0.8811923740000001
2019-10-12 03:30:00,1.04232,0.19026,1.0595422833,0.17232,0.050260000000000006,0.17950000000000002,0.87,0.14,0.8811923740000001,1.04232,0.19026,1.0595422833,0.17232,0.050260000000000006,0.17950000000000002,0.87,0.14,0.8811923740000001
2019-10-12 04:00:00,0.9956800000000001,0.19124000000000002,1.0138793814,0.17568,0.05124,0.183,0.8200000000000001,0.14,0.8318653737,0.9956800000000001,0.19124000000000002,1.0138793814,0.17568,0.05124,0.183,0.8200000000000001,0.14,0.8318653737
2019-10-12 04:30:00,0.92376,0.19068000000000002,0.9432345414000001,0.17376000000000003,0.05068,0.181,0.75,0.14,0.7629547824,0.92376,0.19068000000000002,0.9432345414000001,0.17376000000000003,0.05068,0.181,0.75,0.14,0.7629547824
2019-10-12 05:00:00,0.90568,0.19124000000000002,0.925650582,0.17568,0.05124,0.183,0.73,0.14,0.7433034374,0.90568,0.19124000000000002,0.925650582,0.17568,0.05124,0.183,0.73,0.14,0.7433034374
2019-10-12 05:30:00,0.9037600000000001,0.19068000000000002,0.9236563214,0.17376000000000003,0.05068,0.181,0.73,0.14,0.7433034374,0.9037600000000001,0.19068000000000002,0.9236563214,0.17376000000000003,0.05068,0.181,0.73,0.14,0.7433034374
2019-10-12 06:00:00,0.8756800000000001,0.19124000000000002,0.8963192512,0.17568,0.05124,0.183,0.7000000000000001,0.14,0.7138627319,0.8756800000000001,0.19124000000000002,0.8963192512,0.17568,0.05124,0.183,0.7000000000000001,0.14,0.7138627319
2019-10-12 06:30:00,0.91424,0.19082000000000002,0.9339416738,0.17424,0.050820000000000004,0.18150000000000002,0.74,0.14,0.7531268154,0.90424,0.19082000000000002,0.9241548842,0.17424,0.050820000000000004,0.18150000000000002,0.73,0.14,0.7433034374
2019-10-12 07:00:00,0.97616,0.19138000000000002,0.9947435097,0.17616,0.05138,0.1835,0.8,0.14,0.8121576202,0.97616,0.19138000000000002,0.9947435097,0.17616,0.05138,0.1835,0.8,0.14,0.8121576202
2019-10-12 07:30:00,1.1652,0.2611,1.1940955783,0.1752,0.0511,0.1825,0.99,0.21,1.0120276676,1.1652,0.2711,1.1963219675,0.1752,0.0511,0.1825,0.99,0.22,1.0141498903
2019-10-12 08:00:00,1.26616,0.28138,1.2970489004,0.17616,0.05138,0.1835,1.09,0.23,1.1140017953,1.26616,0.29138000000000003,1.2992549596,0.17616,0.05138,0.1835,1.09,0.24,1.1161093136
2019-10-12 08:30:00,1.31424,0.31082000000000004,1.3504946686000001,0.17424,0.050820000000000004,0.18150000000000002,1.1400000000000001,0.26,1.1692732786,1.31424,0.32082000000000005,1.3528311979,0.17424,0.050820000000000004,0.18150000000000002,1.1400000000000001,0.27,1.1715374514
2019-10-12 09:00:00,1.31616,0.27138,1.3438468105,0.17616,0.05138,0.1835,1.1400000000000001,0.22,1.1610340219,1.31616,0.28138,1.3459018724,0.17616,0.05138,0.1835,1.1400000000000001,0.23,1.162970335
2019-10-12 09:30:00,1.27184,0.27012,1.3002083679,0.17184000000000002,0.050120000000000005,0.179,1.1,0.22,1.121784293,1.26184,0.28012000000000004,1.2925584706,0.17184000000000002,0.050120000000000005,0.179,1.09,0.23,1.1140017953
2019-10-12 10:00:00,1.25568,0.29124,1.2890124127,0.17568,0.05124,0.183,1.08,0.24,1.1063453349,1.25568,0.30124,1.2913085611000001,0.17568,0.05124,0.183,1.08,0.25,1.1085576214
2019-10-12 10:30:00,1.1728,0.2604,1.201360895,0.1728,0.0504,0.18,1.0,0.21,1.0218121158,1.1728,0.27040000000000003,1.2035680288,0.1728,0.0504,0.18,1.0,0.22,1.0239140589
2019-10-12 11:00:00,1.14568,0.32124,1.1898646141,0.17568,0.05124,0.183,0.97,0.27,1.0068763579,1.14568,0.33124000000000003,1.1926032869,0.17568,0.05124,0.183,0.97,0.28,1.0096038827
2019-10-12 11:30:00,1.0828,0.3504,1.1380843554,0.1728,0.0504,0.18,0.91,0.30000000000000004,0.9581753493,1.0828,0.3604,1.1412028742,0.1728,0.0504,0.18,0.91,0.31,0.9613532129000001
2019-10-12 12:00:00,1.11472,0.35096000000000005,1.1686631679,0.17472000000000001,0.050960000000000005,0.182,0.9400000000000001,0.30000000000000004,0.9867117107000001,1.11472,0.36096,1.1717050823,0.17472000000000001,0.050960000000000005,0.182,0.9400000000000001,0.31,0.9897979592
2019-10-12 12:30:00,1.07184,0.38012,1.1372476423,0.17184000000000002,0.050120000000000005,0.179,0.9,0.33,0.9585927185,1.07184,0.39012,1.140629037,0.17184000000000002,0.050120000000000005,0.179,0.9,0.34,0.9620810777000001
2019-10-12 13:00:00,1.09424,0.37082000000000004,1.1553651587,0.17424,0.050820000000000004,0.18150000000000002,0.92,0.32,0.9740636530000001,1.09424,0.37082000000000004,1.1553651587,0.17424,0.050820000000000004,0.18150000000000002,0.92,0.32,0.9740636530000001
2019-10-12 13:30:00,1.00136,0.25998000000000004,1.0345585774,0.17136,0.049980000000000004,0.17850000000000002,0.8300000000000001,0.21,0.8561541917000001,1.00136,0.26998,1.0371167003,0.17136,0.049980000000000004,0.17850000000000002,0.8300000000000001,0.22,0.8586617495000001
2019-10-12 14:00:00,1.0647199999999999,0.33096000000000003,1.1149722867,0.17472000000000001,0.050960000000000005,0.182,0.89,0.28,0.9330058949000001,1.0647199999999999,0.33096000000000003,1.1149722867,0.17472000000000001,0.050960000000000005,0.182,0.89,0.28,0.9330058949000001
2019-10-12 14:30:00,1.1028,0.34040000000000004,1.1541403727,0.1728,0.0504,0.18,0.93,0.29,0.9741663102,1.0928,0.3504,1.1476027187,0.1728,0.0504,0.18,0.92,0.30000000000000004,0.9676776323
2019-10-12 15:00:00,1.12472,0.35096000000000005,1.178205415,0.17472000000000001,0.050960000000000005,0.182,0.9500000000000001,0.30000000000000004,0.9962429423,1.12472,0.36096,1.1812227563,0.17472000000000001,0.050960000000000005,0.182,0.9500000000000001,0.31,0.9992997548
2019-10-12 15:30:00,1.18184,0.35012000000000004,1.2326109686,0.17184000000000002,0.050120000000000005,0.179,1.01,0.30000000000000004,1.0536128321,1.18184,0.36012000000000005,1.2354886483,0.17184000000000002,0.050120000000000005,0.179,1.01,0.31,1.0565036678
2019-10-12 16:00:00,1.20472,0.34096000000000004,1.2520399355,0.17472000000000001,0.050960000000000005,0.182,1.03,0.29,1.070046728,1.20472,0.34096000000000004,1.2520399355,0.17472000000000001,0.050960000000000005,0.182,1.03,0.29,1.070046728
2019-10-12 16:30:00,1.23328,0.31054000000000004,1.2717761792,0.17328000000000002,0.05054,0.18050000000000002,1.06,0.26,1.091421092,1.23328,0.32054000000000005,1.2742548607,0.17328000000000002,0.05054,0.18050000000000002,1.06,0.27,1.0938464243000001
2019-10-12 17:00:00,1.2752,0.2911,1.3080039182,0.1752,0.0511,0.1825,1.1,0.24,1.1258774356,1.2752,0.2911,1.3080039182,0.1752,0.0511,0.1825,1.1,0.24,1.1258774356
2019-10-12 17:30:00,1.35328,0.29054,1.3841171374,0.17328000000000002,0.05054,0.18050000000000002,1.18,0.24,1.2041594579,1.35328,0.30054000000000003,1.3862507169,0.17328000000000002,0.05054,0.18050000000000002,1.18,0.25,1.2061923561
2019-10-12 18:00:00,1.4352,0.3111,1.4685306432,0.1752,0.0511,0.1825,1.26,0.26,1.2865457629,1.4352,0.3211,1.4706815597,0.1752,0.0511,0.1825,1.26,0.27,1.2886038957000001
2019-10-12 18:30:00,1.41328,0.27054,1.4389413643,0.17328000000000002,0.05054,0.18050000000000002,1.24,0.22,1.2593649193,1.40328,0.28054,1.4310476757,0.17328000000000002,0.05054,0.18050000000000002,1.23,0.23,1.2513193038
2019-10-12 19:00:00,1.4752,0.2711,1.4999034136,0.1752,0.0511,0.1825,1.3,0.22,1.3184839779,1.4652,0.2811,1.4919209932,0.1752,0.0511,0.1825,1.29,0.23,1.3103434664
2019-10-12 19:30:00,1.5123199999999999,0.27026,1.5362787019000002,0.17232,0.050260000000000006,0.17950000000000002,1.34,0.22,1.3579396156999999,1.50232,0.28026,1.5282378905,0.17232,0.050260000000000006,0.17950000000000002,1.33,0.23,1.3497407157999999
2019-10-12 20:00:00,1.43472,0.27096000000000003,1.4600824634,0.17472000000000001,0.050960000000000005,0.182,1.26,0.22,1.2790621564,1.43472,0.28096000000000004,1.4619712719,0.17472000000000001,0.050960000000000005,0.182,1.26,0.23,1.2808200498
2019-10-12 20:30:00,1.36232,0.26026000000000005,1.3869574795,0.17232,0.050260000000000006,0.17950000000000002,1.19,0.21,1.2083873551,1.35232,0.27026,1.3790612205000001,0.17232,0.050260000000000006,0.17950000000000002,1.18,0.22,1.200333287
2019-10-12 21:00:00,1.26472,0.23096000000000003,1.2856357182,0.17472000000000001,0.050960000000000005,0.182,1.09,0.18,1.1047624179,1.26472,0.24096,1.2874697666000001,0.17472000000000001,0.050960000000000005,0.182,1.09,0.19,1.1064357189
2019-10-12 21:30:00,1.1728,0.2404,1.1971850316000001,0.1728,0.0504,0.18,1.0,0.19,1.0178899744,1.1728,0.2504,1.1992330883,0.1728,0.0504,0.18,1.0,0.2,1.0198039027
2019-10-12 22:00:00,1.1252,0.2411,1.1507407397,0.1752,0.0511,0.1825,0.9500000000000001,0.19,0.9688137076000001,1.1252,0.2511,1.1528773786,0.1752,0.0511,0.1825,0.9500000000000001,0.2,0.9708243919
2019-10-12 22:30:00,1.05232,0.24026000000000003,1.0793990226,0.17232,0.050260000000000006,0.17950000000000002,0.88,0.19,0.9002777349000001,1.05232,0.25026000000000004,1.0816688264,0.17232,0.050260000000000006,0.17950000000000002,0.88,0.2,0.9024411338
2019-10-12 23:00:00,0.9852000000000001,0.2311,1.0119418215,0.1752,0.0511,0.1825,0.81,0.18,0.8297590012,0.9852000000000001,0.2411,1.0142722761,0.1752,0.0511,0.1825,0.81,0.19,0.8319855768000001
2019-10-12 23:30:00,0.88136,0.22998000000000002,0.9108711490000001,0.17136,0.049980000000000004,0.17850000000000002,0.71,0.18,0.7324616031000001,0.88136,0.23998000000000003,0.9134472344000001,0.17136,0.049980000000000004,0.17850000000000002,0.71,0.19,0.734982993
2019-10-13 00:00:00,0.8352,0.2311,0.8665830889,0.1752,0.0511,0.1825,0.66,0.18,0.6841052551,0.8352,0.2411,0.8693033130000001,0.1752,0.0511,0.1825,0.66,0.19,0.6868041933
2019-10-13 00:30:00,0.79912,0.23516,0.833002401,0.18912,0.05516000000000001,0.197,0.61,0.18,0.6360031446000001,0.79912,0.24516000000000002,0.8358804939000001,0.18912,0.05516000000000001,0.197,0.61,0.19,0.6389053138
2019-10-13 01:00:00,0.8087200000000001,0.21796000000000001,0.8375766234,0.19872,0.057960000000000005,0.20700000000000002,0.61,0.16,0.630634601,0.8087200000000001,0.22796000000000002,0.8402343721000001,0.19872,0.057960000000000005,0.20700000000000002,0.61,0.17,0.6332456080000001
2019-10-13 01:30:00,0.86584,0.21712,0.8926477469,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.67,0.16,0.688839604,0.86584,0.21712,0.8926477469,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.67,0.16,0.688839604
2019-10-13 02:00:00,0.97872,0.19796000000000002,0.9985394334000001,0.19872,0.057960000000000005,0.20700000000000002,0.78,0.14,0.7924645102000001,0.97872,0.20796,1.0005699376,0.19872,0.057960000000000005,0.20700000000000002,0.78,0.15,0.7942921377000001
2019-10-13 02:30:00,1.01584,0.21712,1.0387839044,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8200000000000001,0.16,0.835463943,1.01584,0.22712000000000002,1.0409199777,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8200000000000001,0.17,0.8374365648000001
2019-10-13 03:00:00,1.01824,0.21782,1.0412772205,0.19824000000000003,0.05782,0.20650000000000002,0.8200000000000001,0.16,0.835463943,0.9982400000000001,0.22782000000000002,1.0239067585,0.19824000000000003,0.05782,0.20650000000000002,0.8,0.17,0.8178630692000001
2019-10-13 03:30:00,1.02632,0.21726,1.0490637016,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8300000000000001,0.16,0.8452810184,1.02632,0.22726000000000002,1.0511802177,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8300000000000001,0.17,0.8472307832
2019-10-13 04:00:00,0.9782400000000001,0.21782,1.0021971114,0.19824000000000003,0.05782,0.20650000000000002,0.78,0.16,0.7962411695,0.9782400000000001,0.22782000000000002,1.0044179658,0.19824000000000003,0.05782,0.20650000000000002,0.78,0.17,0.7983107165000001
2019-10-13 04:30:00,0.9258400000000001,0.21712,0.9509578329,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.73,0.16,0.7473285757,0.9258400000000001,0.22712000000000002,0.9532907217000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.73,0.17,0.7495331881
2019-10-13 05:00:00,0.8987200000000001,0.21796000000000001,0.9247725126,0.19872,0.057960000000000005,0.20700000000000002,0.7000000000000001,0.16,0.7180529228,0.8987200000000001,0.22796000000000002,0.9271803492,0.19872,0.057960000000000005,0.20700000000000002,0.7000000000000001,0.17,0.7203471385
2019-10-13 05:30:00,0.8968,0.19740000000000002,0.9182684793,0.1968,0.0574,0.20500000000000002,0.7000000000000001,0.14,0.7138627319,0.8968,0.2074,0.9204699886000001,0.1968,0.0574,0.20500000000000002,0.7000000000000001,0.15,0.7158910532
2019-10-13 06:00:00,0.89536,0.19698000000000002,0.9167718637000001,0.19536,0.05698,0.20350000000000001,0.7000000000000001,0.14,0.7138627319,0.89536,0.20698000000000003,0.9189723881,0.19536,0.05698,0.20350000000000001,0.7000000000000001,0.15,0.7158910532
2019-10-13 06:30:00,0.8758400000000001,0.19712000000000002,0.8977482943,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.68,0.14,0.6942621983,0.8758400000000001,0.20712000000000003,0.8999968889000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.68,0.15,0.6963476143
2019-10-13 07:00:00,0.89824,0.19782000000000002,0.9197651059,0.19824000000000003,0.05782,0.20650000000000002,0.7000000000000001,0.14,0.7138627319,0.88824,0.20782,0.9122277402000001,0.19824000000000003,0.05782,0.20650000000000002,0.6900000000000001,0.15,0.7061161378
2019-10-13 07:30:00,1.00632,0.21726,1.0295056338,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.81,0.16,0.8256512581000001,1.00632,0.22726000000000002,1.0316622752,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.81,0.17,0.8276472679
2019-10-13 08:00:00,1.09872,0.21796000000000001,1.1201304388,0.19872,0.057960000000000005,0.20700000000000002,0.9,0.16,0.9141115906,1.09872,0.22796000000000002,1.1221191559,0.19872,0.057960000000000005,0.20700000000000002,0.9,0.17,0.9159148432
2019-10-13 08:30:00,1.12584,0.21712,1.146584842,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.93,0.16,0.9436630755000001,1.12584,0.22712000000000002,1.1485204395,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.93,0.17,0.9454099640000001
2019-10-13 09:00:00,1.14824,0.19782000000000002,1.1651557192,0.19824000000000003,0.05782,0.20650000000000002,0.9500000000000001,0.14,0.9602603814,1.14824,0.20782,1.1668951324,0.19824000000000003,0.05782,0.20650000000000002,0.9500000000000001,0.15,0.9617692031
2019-10-13 09:30:00,1.27392,0.24656000000000003,1.2975607886,0.19392,0.056560000000000006,0.202,1.08,0.19,1.09658561,1.27392,0.25656,1.2994980569,0.19392,0.056560000000000006,0.202,1.08,0.2,1.0983624174
2019-10-13 10:00:00,1.31776,0.24768,1.3408343671,0.19776000000000002,0.05768,0.20600000000000002,1.12,0.19,1.1360017606,1.30776,0.25768,1.3329047978,0.19776000000000002,0.05768,0.20600000000000002,1.11,0.2,1.1278741064
2019-10-13 10:30:00,1.35632,0.26726,1.3824007559,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.16,0.21,1.1788553771,1.35632,0.27726,1.3843688272999999,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.16,0.22,1.1806777715
2019-10-13 11:00:00,1.29824,0.26782,1.3255771007,0.19824000000000003,0.05782,0.20650000000000002,1.1,0.21,1.1198660634,1.28824,0.27782,1.317856688,0.19824000000000003,0.05782,0.20650000000000002,1.09,0.22,1.1119802157
2019-10-13 11:30:00,1.24584,0.26712,1.2741547787,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.05,0.21,1.0707940979,1.24584,0.27712000000000003,1.2762886821000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.05,0.22,1.0728000746
2019-10-13 12:00:00,1.23824,0.27782,1.2690241329,0.19824000000000003,0.05782,0.20650000000000002,1.04,0.22,1.0630145813,1.23824,0.27782,1.2690241329,0.19824000000000003,0.05782,0.20650000000000002,1.04,0.22,1.0630145813
2019-10-13 12:30:00,1.27344,0.27642,1.3030953342,0.19344000000000003,0.056420000000000005,0.2015,1.08,0.22,1.1021796587,1.27344,0.27642,1.3030953342,0.19344000000000003,0.056420000000000005,0.2015,1.08,0.22,1.1021796587
2019-10-13 13:00:00,1.26824,0.24782,1.2922257736,0.19824000000000003,0.05782,0.20650000000000002,1.07,0.19,1.086738239,1.25824,0.26782,1.2864273979,0.19824000000000003,0.05782,0.20650000000000002,1.06,0.21,1.0806016842
2019-10-13 13:30:00,1.18536,0.24698000000000003,1.2108168524,0.19536,0.05698,0.20350000000000001,0.99,0.19,1.0080674581,1.18536,0.26698,1.2150541757,0.19536,0.05698,0.20350000000000001,0.99,0.21,1.0120276676
2019-10-13 14:00:00,1.03824,0.24782,1.0674066938,0.19824000000000003,0.05782,0.20650000000000002,0.84,0.19,0.8612200648,1.02824,0.26782,1.0625464931,0.19824000000000003,0.05782,0.20650000000000002,0.8300000000000001,0.21,0.8561541917000001
2019-10-13 14:30:00,1.01584,0.26712,1.050373267,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8200000000000001,0.21,0.8464632302,1.01584,0.27712000000000003,1.052960778,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8200000000000001,0.22,0.8489994111
2019-10-13 15:00:00,1.04872,0.30796,1.0930018298,0.19872,0.057960000000000005,0.20700000000000002,0.85,0.25,0.8860022573,1.03872,0.31796,1.0862954478,0.19872,0.057960000000000005,0.20700000000000002,0.84,0.26,0.8793179175
2019-10-13 15:30:00,1.0168,0.3074,1.062250912,0.1968,0.0574,0.20500000000000002,0.8200000000000001,0.25,0.8572630868000001,1.0068,0.3174,1.0556462476,0.1968,0.0574,0.20500000000000002,0.81,0.26,0.8507055895000001
2019-10-13 16:00:00,0.9892000000000001,0.30810000000000004,1.0360705816,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.79,0.25,0.8286132994000001,0.9792000000000001,0.3181,1.0295728483,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.78,0.26,0.8221921916
2019-10-13 16:30:00,1.0568,0.27740000000000004,1.0926010251,0.1968,0.0574,0.20500000000000002,0.86,0.22,0.8876936408,1.0568,0.2874,1.0951826332,0.1968,0.0574,0.20500000000000002,0.86,0.23,0.8902246907
2019-10-13 17:00:00,1.11872,0.27796000000000004,1.1527342278,0.19872,0.057960000000000005,0.20700000000000002,0.92,0.22,0.9459386872000001,1.10872,0.28796000000000005,1.1455046923,0.19872,0.057960000000000005,0.20700000000000002,0.91,0.23,0.9386160024
2019-10-13 17:30:00,1.26632,0.27726,1.2963176501,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.07,0.22,1.0923827168,1.26632,0.28726,1.2984932229,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.07,0.23,1.0944404963
2019-10-13 18:00:00,1.33568,0.23124000000000003,1.3555489663,0.17568,0.05124,0.183,1.16,0.18,1.1738824473,1.33568,0.24124,1.35729061,0.17568,0.05124,0.183,1.16,0.19,1.1754573578
2019-10-13 18:30:00,1.39376,0.23068000000000002,1.41272085,0.17376000000000003,0.05068,0.181,1.22,0.18,1.2332072008,1.39376,0.24068000000000003,1.4143881363,0.17376000000000003,0.05068,0.181,1.22,0.19,1.2347064428
2019-10-13 19:00:00,1.50568,0.23124000000000003,1.5233332531000001,0.17568,0.05124,0.183,1.33,0.18,1.3421251805,1.4956800000000001,0.24124,1.515010033,0.17568,0.05124,0.183,1.32,0.19,1.3336041392
2019-10-13 19:30:00,1.5037600000000002,0.26068,1.5261874721000002,0.17376000000000003,0.05068,0.181,1.33,0.21,1.3464768843,1.49376,0.27068000000000003,1.5180864929,0.17376000000000003,0.05068,0.181,1.32,0.22,1.3382077567000001
2019-10-13 20:00:00,1.41568,0.23124000000000003,1.4344412850000001,0.17568,0.05124,0.183,1.24,0.18,1.2529964086,1.41568,0.24124,1.4360872536,0.17568,0.05124,0.183,1.24,0.19,1.2544720005
2019-10-13 20:30:00,1.35424,0.21082,1.3705513672,0.17424,0.050820000000000004,0.18150000000000002,1.18,0.16,1.1907980517,1.34424,0.22082000000000002,1.3622564553,0.17424,0.050820000000000004,0.18150000000000002,1.17,0.17,1.1822859214
2019-10-13 21:00:00,1.30664,0.21152,1.3236498026,0.17664000000000002,0.05152,0.184,1.13,0.16,1.1412712211,1.30664,0.22152000000000002,1.3252845732,0.17664000000000002,0.05152,0.184,1.13,0.17,1.1427160627
2019-10-13 21:30:00,1.23328,0.24054000000000003,1.256518623,0.17328000000000002,0.05054,0.18050000000000002,1.06,0.19,1.0768936809,1.22328,0.24054000000000003,1.2467050373,0.17328000000000002,0.05054,0.18050000000000002,1.05,0.19,1.0670520137
2019-10-13 22:00:00,1.1476,0.2218,1.1688374566,0.1776,0.051800000000000006,0.185,0.97,0.17,0.9847842403,1.1476,0.2318,1.1707762382,0.1776,0.051800000000000006,0.185,0.97,0.18,0.9865596789000001
2019-10-13 22:30:00,1.09424,0.23082000000000003,1.1183197441,0.17424,0.050820000000000004,0.18150000000000002,0.92,0.18,0.9374433316,1.09424,0.24082,1.120426459,0.17424,0.050820000000000004,0.18150000000000002,0.92,0.19,0.9394147114
2019-10-13 23:00:00,0.9671200000000001,0.22166000000000002,0.9921966791000001,0.17712000000000003,0.051660000000000005,0.1845,0.79,0.17,0.808084154,0.9671200000000001,0.23166000000000003,0.9944784814000001,0.17712000000000003,0.051660000000000005,0.1845,0.79,0.18,0.810246876
2019-10-13 23:30:00,0.8832800000000001,0.22054,0.9103963148,0.17328000000000002,0.05054,0.18050000000000002,0.71,0.17,0.7300684899000001,0.8832800000000001,0.23054000000000002,0.9128703358,0.17328000000000002,0.05054,0.18050000000000002,0.71,0.18,0.7324616031000001
2019-10-14 00:00:00,0.8176,0.2018,0.8421359748,0.1776,0.051800000000000006,0.185,0.64,0.15,0.6573431372,0.8076,0.21180000000000002,0.8349113725,0.1776,0.051800000000000006,0.185,0.63,0.16,0.65
2019-10-14 00:30:00,0.7832800000000001,0.20054000000000002,0.8085442783,0.17328000000000002,0.05054,0.18050000000000002,0.61,0.15,0.628171951,0.7832800000000001,0.21054,0.8110823941,0.17328000000000002,0.05054,0.18050000000000002,0.61,0.16,0.630634601
2019-10-14 01:00:00,0.79712,0.19166000000000002,0.8198376974,0.17712000000000003,0.051660000000000005,0.1845,0.62,0.14,0.6356099433,0.79712,0.20166,0.8222329658,0.17712000000000003,0.051660000000000005,0.1845,0.62,0.15,0.6378871374
2019-10-14 01:30:00,0.8542400000000001,0.19082000000000002,0.8752932366,0.17424,0.050820000000000004,0.18150000000000002,0.68,0.14,0.6942621983,0.8542400000000001,0.20082000000000003,0.8775275779,0.17424,0.050820000000000004,0.18150000000000002,0.68,0.15,0.6963476143
2019-10-14 02:00:00,0.9776,0.1918,0.9962374215,0.1776,0.051800000000000006,0.185,0.8,0.14,0.8121576202,0.9776,0.2018,0.9982108996000001,0.1776,0.051800000000000006,0.185,0.8,0.15,0.8139410298
2019-10-14 02:30:00,1.02424,0.19082000000000002,1.0418636427,0.17424,0.050820000000000004,0.18150000000000002,0.85,0.14,0.8614522622,1.02424,0.20082000000000003,1.043741467,0.17424,0.050820000000000004,0.18150000000000002,0.85,0.15,0.8631338251
2019-10-14 03:00:00,1.01712,0.19166000000000002,1.0350201206,0.17712000000000003,0.051660000000000005,0.1845,0.84,0.14,0.8515867542000001,1.01712,0.20166,1.0369184394,0.17712000000000003,0.051660000000000005,0.1845,0.84,0.15,0.8532877592
2019-10-14 03:30:00,1.03424,0.19082000000000002,1.0516960825,0.17424,0.050820000000000004,0.18150000000000002,0.86,0.14,0.8713208364,1.03424,0.20082000000000003,1.053556382,0.17424,0.050820000000000004,0.18150000000000002,0.86,0.15,0.8729833904000001
2019-10-14 04:00:00,1.00712,0.19166000000000002,1.0251947376,0.17712000000000003,0.051660000000000005,0.1845,0.8300000000000001,0.14,0.8417244205000001,1.00712,0.20166,1.027111216,0.17712000000000003,0.051660000000000005,0.1845,0.8300000000000001,0.15,0.8434453154
2019-10-14 04:30:00,0.9837600000000001,0.19068000000000002,1.0020691593,0.17376000000000003,0.05068,0.181,0.81,0.14,0.8220097323000001,0.9837600000000001,0.21068,1.0060664988,0.17376000000000003,0.05068,0.181,0.81,0.16,0.8256512581000001
2019-10-14 05:00:00,0.9576,0.1918,0.9766191684000001,0.1776,0.051800000000000006,0.185,0.78,0.14,0.7924645102000001,0.9576,0.21180000000000002,0.9807430856,0.1776,0.051800000000000006,0.185,0.78,0.16,0.7962411695
2019-10-14 05:30:00,0.9542400000000001,0.19082000000000002,0.9731321853,0.17424,0.050820000000000004,0.18150000000000002,0.78,0.14,0.7924645102000001,0.9542400000000001,0.21082,0.9772507611000001,0.17424,0.050820000000000004,0.18150000000000002,0.78,0.16,0.7962411695
2019-10-14 06:00:00,0.9576,0.1918,0.9766191684000001,0.1776,0.051800000000000006,0.185,0.78,0.14,0.7924645102000001,0.9576,0.21180000000000002,0.9807430856,0.1776,0.051800000000000006,0.185,0.78,0.16,0.7962411695
2019-10-14 06:30:00,1.04328,0.20054000000000002,1.0623791461,0.17328000000000002,0.05054,0.18050000000000002,0.87,0.15,0.8828363382000001,1.04328,0.21054,1.0643121018,0.17328000000000002,0.05054,0.18050000000000002,0.87,0.16,0.8845903006
2019-10-14 07:00:00,1.13712,0.20166,1.1548630438,0.17712000000000003,0.051660000000000005,0.1845,0.96,0.15,0.9716480844000001,1.13712,0.21166000000000001,1.1566511358,0.17712000000000003,0.051660000000000005,0.1845,0.96,0.16,0.9732420048
2019-10-14 07:30:00,1.28472,0.23096000000000003,1.3053152876,0.17472000000000001,0.050960000000000005,0.182,1.11,0.18,1.1244998888,1.28472,0.24096,1.3071217234999999,0.17472000000000001,0.050960000000000005,0.182,1.11,0.19,1.1261438629
2019-10-14 08:00:00,1.3576000000000001,0.2518,1.3807537796,0.1776,0.051800000000000006,0.185,1.18,0.2,1.196829144,1.3476,0.26180000000000003,1.372794595,0.1776,0.051800000000000006,0.185,1.17,0.21,1.1886967654
2019-10-14 08:30:00,1.39424,0.28082,1.4222394489,0.17424,0.050820000000000004,0.18150000000000002,1.22,0.23,1.241491039,1.39424,0.29082,1.4242476786,0.17424,0.050820000000000004,0.18150000000000002,1.22,0.24,1.2433824834
2019-10-14 09:00:00,1.34816,0.28488,1.3779303321,0.18816000000000002,0.054880000000000005,0.196,1.16,0.23,1.1825819211,1.33816,0.29488000000000003,1.3702650838000001,0.18816000000000002,0.054880000000000005,0.196,1.15,0.24,1.1747765745
2019-10-14 09:30:00,1.2963200000000001,0.28726,1.3277664893,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.1,0.23,1.1237882363,1.2963200000000001,0.29726,1.3299658078,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.1,0.24,1.1258774356
2019-10-14 10:00:00,1.30016,0.30838000000000004,1.336231361,0.20016,0.05838,0.20850000000000002,1.1,0.25,1.1280514173,1.30016,0.32838,1.3409882363,0.20016,0.05838,0.20850000000000002,1.1,0.27,1.1326517558
2019-10-14 10:30:00,1.2468,0.3074,1.2841358962,0.1968,0.0574,0.20500000000000002,1.05,0.25,1.0793516572,1.2368000000000001,0.3274,1.2794002501000001,0.1968,0.0574,0.20500000000000002,1.04,0.27,1.0744766168
2019-10-14 11:00:00,1.25968,0.30824,1.2968444780000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.06,0.25,1.0890821824,1.25968,0.32824000000000003,1.301743139,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.06,0.27,1.0938464243000001
2019-10-14 11:30:00,1.22632,0.32726000000000005,1.2692359316,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.03,0.27,1.0648004508,1.22632,0.33726,1.2718510329,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.03,0.28,1.0673799698
2019-10-14 12:00:00,1.20968,0.32824000000000003,1.2534221954,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.01,0.27,1.0454664031,1.19968,0.33824000000000004,1.2464503199,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.0,0.28,1.0384603989
2019-10-14 12:30:00,1.20632,0.32726000000000005,1.2499228176,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.01,0.27,1.0454664031,1.19632,0.33726,1.2429504616,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.0,0.28,1.0384603989
2019-10-14 13:00:00,1.17968,0.28824,1.214383465,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.98,0.23,1.0066280346,1.17968,0.29824,1.2167957922000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.98,0.24,1.0089598605
2019-10-14 13:30:00,1.17824,0.25782,1.2061180083,0.19824000000000003,0.05782,0.20650000000000002,0.98,0.2,1.00019998,1.17824,0.26782,1.2082951005,0.19824000000000003,0.05782,0.20650000000000002,0.98,0.21,1.0022474744
2019-10-14 14:00:00,1.2301600000000001,0.28838,1.2635096557,0.20016,0.05838,0.20850000000000002,1.03,0.23,1.0553672347,1.2301600000000001,0.29838000000000003,1.2658294711,0.20016,0.05838,0.20850000000000002,1.03,0.24,1.0575916036
2019-10-14 14:30:00,1.3268,0.6274000000000001,1.4676610644,0.1968,0.0574,0.20500000000000002,1.13,0.5700000000000001,1.2656223765,1.2768,0.0074,1.2768214441,0.1968,0.0574,0.20500000000000002,1.08,-0.05,1.0811567879
2019-10-14 15:00:00,1.29016,0.46838,1.3725496894,0.20016,0.05838,0.20850000000000002,1.09,0.41000000000000003,1.1645600027,1.27016,0.14838,1.2787975016,0.20016,0.05838,0.20850000000000002,1.07,0.09,1.0737783756
2019-10-14 15:30:00,1.2768,0.3174,1.3156599105,0.1968,0.0574,0.20500000000000002,1.08,0.26,1.1108555262,1.2768,0.3274,1.3181081139,0.1968,0.0574,0.20500000000000002,1.08,0.27,1.1132385189
2019-10-14 16:00:00,1.28064,0.31852,1.3196566978,0.20064,0.05852,0.209,1.08,0.26,1.1108555262,1.28064,0.32852000000000003,1.3221059715,0.20064,0.05852,0.209,1.08,0.27,1.1132385189
2019-10-14 16:30:00,1.3568,0.3174,1.3934306585,0.1968,0.0574,0.20500000000000002,1.16,0.26,1.1887808881,1.3468,0.33740000000000003,1.3884196052,0.1968,0.0574,0.20500000000000002,1.15,0.28,1.1835962149
2019-10-14 17:00:00,1.41016,0.29838000000000003,1.4413819237,0.20016,0.05838,0.20850000000000002,1.21,0.24,1.233572049,1.41016,0.30838000000000004,1.4434851748,0.20016,0.05838,0.20850000000000002,1.21,0.25,1.2355565548
2019-10-14 17:30:00,1.49632,0.32726000000000005,1.5316894757,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.3,0.27,1.3277424449,1.48632,0.33726,1.5241034906,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.29,0.28,1.3200378782
2019-10-14 18:00:00,1.5001600000000002,0.30838000000000004,1.5315280768,0.20016,0.05838,0.20850000000000002,1.3,0.25,1.3238202295,1.49016,0.31838000000000005,1.5237921937999999,0.20016,0.05838,0.20850000000000002,1.29,0.26,1.3159407281
2019-10-14 18:30:00,1.5734400000000002,0.30642,1.602999267,0.19344000000000003,0.056420000000000005,0.2015,1.38,0.25,1.4024621207,1.5734400000000002,0.31642000000000003,1.6049408244999999,0.19344000000000003,0.056420000000000005,0.2015,1.38,0.26,1.4042791745
2019-10-14 19:00:00,1.55728,0.28754,1.5836035647,0.19728,0.05754000000000001,0.20550000000000002,1.3599999999999999,0.23,1.3793114224,1.55728,0.29754,1.5854497942,0.19728,0.05754000000000001,0.20550000000000002,1.3599999999999999,0.24,1.3810141201000001
2019-10-14 19:30:00,1.5529600000000001,0.35628000000000004,1.5933048045,0.19296000000000002,0.056280000000000004,0.201,1.3599999999999999,0.30000000000000004,1.3926952287,1.5529600000000001,0.24628000000000003,1.5723671963,0.19296000000000002,0.056280000000000004,0.201,1.3599999999999999,0.19,1.3732079231
2019-10-14 20:00:00,1.4592,0.2681,1.4836246998,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.26,0.21,1.2773801314,1.4592,0.2781,1.4854643213,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.26,0.22,1.2790621564
2019-10-14 20:30:00,1.38392,0.27656000000000003,1.4112831041,0.19392,0.056560000000000006,0.202,1.19,0.22,1.210165278,1.38392,0.28656000000000004,1.4132767599,0.19392,0.056560000000000006,0.202,1.19,0.23,1.2120231021
2019-10-14 21:00:00,1.2968,0.2474,1.3201882442000001,0.1968,0.0574,0.20500000000000002,1.1,0.19,1.1162884932,1.2868,0.2674,1.3142895419,0.1968,0.0574,0.20500000000000002,1.09,0.21,1.1100450441
2019-10-14 21:30:00,1.26488,0.24684000000000003,1.2887402376,0.19488000000000003,0.05684,0.203,1.07,0.19,1.086738239,1.25488,0.26684,1.2829370211,0.19488000000000003,0.05684,0.203,1.06,0.21,1.0806016842
2019-10-14 22:00:00,1.17824,0.24782,1.2040200372,0.19824000000000003,0.05782,0.20650000000000002,0.98,0.19,0.9982484661000001,1.17824,0.26782,1.2082951005,0.19824000000000003,0.05782,0.20650000000000002,0.98,0.21,1.0022474744
2019-10-14 22:30:00,1.0992,0.2381,1.124692069,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.9,0.18,0.9178235124,1.0992,0.24810000000000001,1.1268514765,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.9,0.19,0.9198369421
2019-10-14 23:00:00,1.0116,0.21880000000000002,1.0349917874,0.2016,0.058800000000000005,0.21,0.81,0.16,0.8256512581000001,1.0116,0.2288,1.0371518693,0.2016,0.058800000000000005,0.21,0.81,0.17,0.8276472679
2019-10-14 23:30:00,0.9296800000000001,0.21824000000000002,0.9549521454000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.73,0.16,0.7473285757,0.9296800000000001,0.22824000000000003,0.9572869998,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.73,0.17,0.7495331881
2019-10-15 00:00:00,0.8616,0.21880000000000002,0.8889476925,0.2016,0.058800000000000005,0.21,0.66,0.16,0.6791170739,0.8616,0.2288,0.8914617210000001,0.2016,0.058800000000000005,0.21,0.66,0.17,0.6815423685
2019-10-15 00:30:00,0.8292,0.2381,0.8627075113,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.63,0.18,0.65520989,0.8192,0.24810000000000001,0.8559452377000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.62,0.19,0.6484597135
2019-10-15 01:00:00,0.8411200000000001,0.21866000000000002,0.8690771255,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.64,0.16,0.6596969001,0.8411200000000001,0.22866000000000003,0.8716468608,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.64,0.17,0.6621933252000001
2019-10-15 01:30:00,0.8892,0.21810000000000002,0.9155567978,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.6900000000000001,0.16,0.7083078427,0.8792000000000001,0.21810000000000002,0.9058478073,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.68,0.16,0.6985699679
2019-10-15 02:00:00,1.01112,0.19866,1.0304510905,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.81,0.14,0.8220097323000001,1.01112,0.20866,1.0324256148,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.81,0.15,0.8237718131
2019-10-15 02:30:00,1.0392,0.1981,1.0579131581,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.84,0.14,0.8515867542000001,1.0292,0.2081,1.0500277377,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.8300000000000001,0.15,0.8434453154
2019-10-15 03:00:00,1.05112,0.19866,1.0697284936,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.85,0.14,0.8614522622,1.05112,0.20866,1.07163065,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.85,0.15,0.8631338251
2019-10-15 03:30:00,1.11968,0.20824,1.1388798005,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.92,0.15,0.9321480569,1.11968,0.21824000000000002,1.1407506300999999,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.92,0.16,0.9338094024
2019-10-15 04:00:00,1.04112,0.19866,1.0599040758,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.84,0.14,0.8515867542000001,1.04112,0.20866,1.0618238319,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.84,0.15,0.8532877592
2019-10-15 04:30:00,0.9896800000000001,0.19824000000000003,1.0093391898,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.79,0.14,0.8023091673,0.9896800000000001,0.21824000000000002,1.0134570539,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.79,0.16,0.8060397013
2019-10-15 05:00:00,0.9416,0.1988,0.9623575219,0.2016,0.058800000000000005,0.21,0.74,0.14,0.7531268154,0.9416,0.21880000000000002,0.9666871262000001,0.2016,0.058800000000000005,0.21,0.74,0.16,0.7570997292
2019-10-15 05:30:00,0.9563200000000001,0.19726000000000002,0.9764524822,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.76,0.14,0.7727871635,0.94632,0.21726,0.9709394677000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.75,0.16,0.7668767828
2019-10-15 06:00:00,0.9716,0.2088,0.9937826724000001,0.2016,0.058800000000000005,0.21,0.77,0.15,0.7844743463,0.9716,0.21880000000000002,0.9959317246,0.2016,0.058800000000000005,0.21,0.77,0.16,0.7864477096
2019-10-15 06:30:00,1.02016,0.20838,1.0412245915,0.20016,0.05838,0.20850000000000002,0.8200000000000001,0.15,0.8336066219,1.02016,0.21838000000000002,1.0432718965,0.20016,0.05838,0.20850000000000002,0.8200000000000001,0.16,0.835463943
2019-10-15 07:00:00,1.1116,0.2388,1.1369608612,0.2016,0.058800000000000005,0.21,0.91,0.18,0.9276313923,1.1116,0.24880000000000002,1.139103156,0.2016,0.058800000000000005,0.21,0.91,0.19,0.9296235797
2019-10-15 07:30:00,1.24632,0.23976000000000003,1.2691723287,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.11,0.2,1.1278741064,1.24632,0.24976,1.2710993667000001,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.11,0.21,1.129690223
2019-10-15 08:00:00,1.3684,0.2687,1.3945315522000001,0.0984,0.0287,0.10250000000000001,1.27,0.24,1.2924782397,1.3684,0.2787,1.3964928392,0.0984,0.0287,0.10250000000000001,1.27,0.25,1.2943724348
2019-10-15 08:30:00,1.34808,0.27444,1.3757314418,0.11808,0.034440000000000005,0.123,1.23,0.24,1.2531959145,1.34808,0.28444,1.3777611549,0.11808,0.034440000000000005,0.123,1.23,0.25,1.2551493935
2019-10-15 09:00:00,1.3316,0.32880000000000004,1.3715932342000001,0.2016,0.058800000000000005,0.21,1.13,0.27,1.1618089344,1.3316,0.3388,1.374024745,0.2016,0.058800000000000005,0.21,1.13,0.28,1.1641735266
2019-10-15 09:30:00,1.3292,0.3481,1.3740255638,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.13,0.29,1.1666190466,1.3292,0.35810000000000003,1.3765929863,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.13,0.30000000000000004,1.1691449867
2019-10-15 10:00:00,1.34968,0.34824000000000005,1.393882061,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.15,0.29,1.1860016863,1.33968,0.35824,1.3867510231,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.1400000000000001,0.30000000000000004,1.1788129623
2019-10-15 10:30:00,1.25728,0.31754000000000004,1.2967592876,0.19728,0.05754000000000001,0.20550000000000002,1.06,0.26,1.091421092,1.24728,0.32754000000000005,1.2895696375,0.19728,0.05754000000000001,0.20550000000000002,1.05,0.27,1.08415866
2019-10-15 11:00:00,1.2396800000000001,0.33824000000000004,1.2849952529,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.04,0.28,1.0770329614,1.2396800000000001,0.33824000000000004,1.2849952529,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.04,0.28,1.0770329614
2019-10-15 11:30:00,1.2268,0.33740000000000003,1.2723509736,0.1968,0.0574,0.20500000000000002,1.03,0.28,1.0673799698,1.2268,0.33740000000000003,1.2723509736,0.1968,0.0574,0.20500000000000002,1.03,0.28,1.0673799698
2019-10-15 12:00:00,1.21968,0.33824000000000004,1.2657114995,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.02,0.28,1.0577334258,1.20968,0.33824000000000004,1.2560780231,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.01,0.28,1.0480935073
2019-10-15 12:30:00,1.1368,0.33740000000000003,1.1858132231,0.1968,0.0574,0.20500000000000002,0.9400000000000001,0.28,0.9808159868,1.1368,0.33740000000000003,1.1858132231,0.1968,0.0574,0.20500000000000002,0.9400000000000001,0.28,0.9808159868
2019-10-15 13:00:00,1.14968,0.29824,1.1877336402,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9500000000000001,0.24,0.9798469268000001,1.14968,0.30824,1.1902839997,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9500000000000001,0.25,0.9823441352000001
2019-10-15 13:30:00,1.0968,0.2974,1.1364052974,0.1968,0.0574,0.20500000000000002,0.9,0.24,0.9314504818,1.0868,0.2974,1.1267568504,0.1968,0.0574,0.20500000000000002,0.89,0.24,0.9217917335
2019-10-15 14:00:00,1.1092,0.3281,1.1567083686,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.91,0.27,0.9492101980000001,1.1092,0.3381,1.1595845161,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.91,0.28,0.9521029356
2019-10-15 14:30:00,1.18728,0.40754,1.2552779174,0.19728,0.05754000000000001,0.20550000000000002,0.99,0.35000000000000003,1.050047618,1.18728,0.42754000000000003,1.2619129328,0.19728,0.05754000000000001,0.20550000000000002,0.99,0.37,1.0568822072
2019-10-15 15:00:00,1.18872,0.43796,1.2668323488,0.19872,0.057960000000000005,0.20700000000000002,0.99,0.38,1.0604244433,1.18872,0.44796,1.2703241319,0.19872,0.057960000000000005,0.20700000000000002,0.99,0.39,1.0640488711
2019-10-15 15:30:00,1.13728,0.40754,1.2080954638999999,0.19728,0.05754000000000001,0.20550000000000002,0.9400000000000001,0.35000000000000003,1.0030453629,1.13728,0.41754,1.2115054478,0.19728,0.05754000000000001,0.20550000000000002,0.9400000000000001,0.36,1.0065783626
2019-10-15 16:00:00,1.14968,0.42824,1.2268470157,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9500000000000001,0.37,1.0195096861,1.14968,0.43824,1.2303732767,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9500000000000001,0.38,1.0231813134
2019-10-15 16:30:00,1.2568000000000001,0.4274,1.3274852165,0.1968,0.0574,0.20500000000000002,1.06,0.37,1.1227199116,1.2568000000000001,0.4374,1.3307385167999999,0.1968,0.0574,0.20500000000000002,1.06,0.38,1.1260550608
2019-10-15 17:00:00,1.34824,0.41782,1.4114973078,0.19824000000000003,0.05782,0.20650000000000002,1.15,0.36,1.2050311199000001,1.34824,0.42782000000000003,1.4144896783,0.19824000000000003,0.05782,0.20650000000000002,1.15,0.37,1.2080562901
2019-10-15 17:30:00,1.3168,0.3274,1.3568909315,0.1968,0.0574,0.20500000000000002,1.12,0.27,1.1520850663,1.3168,0.33740000000000003,1.359338442,0.1968,0.0574,0.20500000000000002,1.12,0.28,1.1544695752
2019-10-15 18:00:00,1.4082400000000002,0.33782,1.4481927531,0.19824000000000003,0.05782,0.20650000000000002,1.21,0.28,1.2419742348,1.4082400000000002,0.33782,1.4481927531,0.19824000000000003,0.05782,0.20650000000000002,1.21,0.28,1.2419742348
2019-10-15 18:30:00,1.4768,0.3174,1.5105234192,0.1968,0.0574,0.20500000000000002,1.28,0.26,1.3061393494,1.4768,0.33740000000000003,1.5148521380000002,0.1968,0.0574,0.20500000000000002,1.28,0.28,1.3102671483
2019-10-15 19:00:00,1.5592000000000001,0.3381,1.5954360689,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.3599999999999999,0.28,1.3885243966,1.5592000000000001,0.3481,1.5975851308,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.3599999999999999,0.29,1.3905754205
2019-10-15 19:30:00,1.57536,0.33698,1.6109980292000001,0.19536,0.05698,0.20350000000000001,1.38,0.28,1.4081193131,1.57536,0.34698,1.6131194159,0.19536,0.05698,0.20350000000000001,1.38,0.29,1.4101418368
2019-10-15 20:00:00,1.49872,0.29796,1.5280516353,0.19872,0.057960000000000005,0.20700000000000002,1.3,0.24,1.3219682296,1.49872,0.30796,1.5300330062,0.19872,0.057960000000000005,0.20700000000000002,1.3,0.25,1.3238202295
2019-10-15 20:30:00,1.4268,0.2974,1.4574652655,0.1968,0.0574,0.20500000000000002,1.23,0.24,1.2531959145,1.4268,0.3074,1.4595386257,0.1968,0.0574,0.20500000000000002,1.23,0.25,1.2551493935
2019-10-15 21:00:00,1.3692,0.2781,1.397157203,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.17,0.22,1.1905040949,1.3692,0.2881,1.3991819932,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.17,0.23,1.1923925528
2019-10-15 21:30:00,1.30584,0.27712000000000003,1.3349208216,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.11,0.22,1.1315917992,1.30584,0.28712000000000004,1.3370325351,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.11,0.23,1.1335784049
2019-10-15 22:00:00,1.2696800000000001,0.27824000000000004,1.2998095245,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.07,0.22,1.0923827168,1.25968,0.28824,1.2922368203999999,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.06,0.23,1.0846658472
2019-10-15 22:30:00,1.16536,0.27698,1.1978237976,0.19536,0.05698,0.20350000000000001,0.97,0.22,0.9946356117,1.15536,0.28698,1.1904680802,0.19536,0.05698,0.20350000000000001,0.96,0.23,0.9871676656
2019-10-15 23:00:00,1.04872,0.25796,1.0799800924,0.19872,0.057960000000000005,0.20700000000000002,0.85,0.2,0.8732124598000001,1.04872,0.26796000000000003,1.0824122135,0.19872,0.057960000000000005,0.20700000000000002,0.85,0.21,0.8755569656000001
2019-10-15 23:30:00,0.9458400000000001,0.25712,0.9801652922,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.75,0.2,0.7762087348000001,0.9458400000000001,0.26712,0.9828358968,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.75,0.21,0.7788452991
2019-10-16 00:00:00,0.86872,0.25796,0.9062106819,0.19872,0.057960000000000005,0.20700000000000002,0.67,0.2,0.6992138443,0.85872,0.26796000000000003,0.8995568909,0.19872,0.057960000000000005,0.20700000000000002,0.66,0.21,0.6926037828
2019-10-16 00:30:00,0.8173600000000001,0.22298,0.8472292783,0.14736000000000002,0.042980000000000004,0.1535,0.67,0.18,0.6937578828000001,0.8073600000000001,0.23298000000000002,0.8403034273000001,0.14736000000000002,0.042980000000000004,0.1535,0.66,0.19,0.6868041933
2019-10-16 01:00:00,0.7992,0.2281,0.8311138610000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.6000000000000001,0.17,0.6236184731000001,0.7992,0.24810000000000001,0.8368239062,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.6000000000000001,0.19,0.6293647591
2019-10-16 01:30:00,0.86584,0.22712000000000002,0.8951326159,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.67,0.17,0.6912307864,0.85584,0.22712000000000002,0.8854634944,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.66,0.17,0.6815423685
2019-10-16 02:00:00,0.96872,0.19796000000000002,0.9887399051,0.19872,0.057960000000000005,0.20700000000000002,0.77,0.14,0.7826237921,0.96872,0.20796,0.9907904925000001,0.19872,0.057960000000000005,0.20700000000000002,0.77,0.15,0.7844743463
2019-10-16 02:30:00,1.0268,0.19740000000000002,1.045602697,0.1968,0.0574,0.20500000000000002,0.8300000000000001,0.14,0.8417244205000001,1.0268,0.2174,1.0495622897,0.1968,0.0574,0.20500000000000002,0.8300000000000001,0.16,0.8452810184
