Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-16 03:00:00,1.02824,0.22782000000000002,1.0531758875,0.19824000000000003,0.05782,0.20650000000000002,0.8300000000000001,0.17,0.8472307832,1.02824,0.23782000000000003,1.0553842191,0.19824000000000003,0.05782,0.20650000000000002,0.8300000000000001,0.18,0.8492938243
2019-10-16 03:30:00,1.02488,0.20684000000000002,1.045543782,0.19488000000000003,0.05684,0.203,0.8300000000000001,0.15,0.8434453154,1.02488,0.21684,1.0475679453,0.19488000000000003,0.05684,0.203,0.8300000000000001,0.16,0.8452810184
2019-10-16 04:00:00,0.9892000000000001,0.2081,1.0108522394,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.79,0.15,0.8041144197000001,0.9892000000000001,0.21810000000000002,1.0129581679,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.79,0.16,0.8060397013
2019-10-16 04:30:00,0.9468000000000001,0.2174,0.9714386239,0.1968,0.0574,0.20500000000000002,0.75,0.16,0.7668767828,0.9468000000000001,0.2374,0.9761091128,0.1968,0.0574,0.20500000000000002,0.75,0.18,0.7712976079
2019-10-16 05:00:00,0.9487200000000001,0.21796000000000001,0.9734352572,0.19872,0.057960000000000005,0.20700000000000002,0.75,0.16,0.7668767828,0.9487200000000001,0.23796000000000003,0.9781076628,0.19872,0.057960000000000005,0.20700000000000002,0.75,0.18,0.7712976079
2019-10-16 05:30:00,0.9472800000000001,0.21754,0.9719377809,0.19728,0.05754000000000001,0.20550000000000002,0.75,0.16,0.7668767828,0.9472800000000001,0.23754000000000003,0.9766087497,0.19728,0.05754000000000001,0.20550000000000002,0.75,0.18,0.7712976079
2019-10-16 06:00:00,0.9587200000000001,0.23796000000000003,0.9878102044,0.19872,0.057960000000000005,0.20700000000000002,0.76,0.18,0.7810249676000001,0.9587200000000001,0.24796,0.9902667317,0.19872,0.057960000000000005,0.20700000000000002,0.76,0.19,0.7833900689000001
2019-10-16 06:30:00,1.02632,0.24726,1.0556847304,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8300000000000001,0.19,0.8514693183,1.02632,0.25726000000000004,1.0580715713,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8300000000000001,0.2,0.8537564055
2019-10-16 07:00:00,1.15968,0.24824000000000002,1.1859514324,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.96,0.19,0.9786214794,1.15968,0.25824,1.1880848455,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.96,0.2,0.9806120538
2019-10-16 07:30:00,1.32536,0.31698000000000004,1.3627382177,0.19536,0.05698,0.20350000000000001,1.13,0.26,1.1595257651,1.32536,0.32698000000000005,1.3650989158,0.19536,0.05698,0.20350000000000001,1.13,0.27,1.1618089344
2019-10-16 08:00:00,1.41872,0.35796000000000006,1.4631820803,0.19872,0.057960000000000005,0.20700000000000002,1.22,0.30000000000000004,1.256343902,1.41872,0.36796,1.4656606019,0.19872,0.057960000000000005,0.20700000000000002,1.22,0.31,1.2587692402
2019-10-16 08:30:00,1.3644,0.37670000000000003,1.4154470142,0.19440000000000002,0.0567,0.2025,1.17,0.32,1.2129715578,1.3644,0.38670000000000004,1.4181411249,0.19440000000000002,0.0567,0.2025,1.17,0.33,1.2156479754
2019-10-16 09:00:00,1.33872,0.35796000000000006,1.3857512764,0.19872,0.057960000000000005,0.20700000000000002,1.1400000000000001,0.30000000000000004,1.1788129623,1.33872,0.36796,1.3883680348,0.19872,0.057960000000000005,0.20700000000000002,1.1400000000000001,0.31,1.1813974776
2019-10-16 09:30:00,1.33392,0.38656,1.3888020737,0.19392,0.056560000000000006,0.202,1.1400000000000001,0.33,1.1868024267,1.33392,0.39656,1.3916186259,0.19392,0.056560000000000006,0.202,1.1400000000000001,0.34,1.1896217886
2019-10-16 10:00:00,1.31872,0.36796,1.3690934957,0.19872,0.057960000000000005,0.20700000000000002,1.12,0.31,1.1621101497,1.30872,0.37796,1.362204757,0.19872,0.057960000000000005,0.20700000000000002,1.11,0.32,1.1552056094
2019-10-16 10:30:00,1.1568,0.3274,1.2022383291,0.1968,0.0574,0.20500000000000002,0.96,0.27,0.9972462083,1.1568,0.33740000000000003,1.205,0.1968,0.0574,0.20500000000000002,0.96,0.28,1.0
2019-10-16 11:00:00,1.12776,0.40768000000000004,1.1991853902,0.19776000000000002,0.05768,0.20600000000000002,0.93,0.35000000000000003,0.9936800290000001,1.11776,0.41768000000000005,1.1932493453,0.19776000000000002,0.05768,0.20600000000000002,0.92,0.36,0.9879271228000001
2019-10-16 11:30:00,1.05728,0.37754000000000004,1.122665333,0.19728,0.05754000000000001,0.20550000000000002,0.86,0.32,0.9176055798,1.05728,0.38754000000000005,1.1260676045,0.19728,0.05754000000000001,0.20550000000000002,0.86,0.33,0.9211405973000001
2019-10-16 12:00:00,1.05824,0.40782,1.1341027511,0.19824000000000003,0.05782,0.20650000000000002,0.86,0.35000000000000003,0.9284934033000001,1.05824,0.41782,1.1377369863,0.19824000000000003,0.05782,0.20650000000000002,0.86,0.36,0.9323089617
2019-10-16 12:30:00,1.13584,0.40712000000000004,1.2065981933,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.9400000000000001,0.35000000000000003,1.0030453629,1.13584,0.41712000000000005,1.2100089256,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.9400000000000001,0.36,1.0065783626
2019-10-16 13:00:00,0.99872,0.33796000000000004,1.0543522182,0.19872,0.057960000000000005,0.20700000000000002,0.8,0.28,0.847584804,0.99872,0.34796000000000005,1.0576000189,0.19872,0.057960000000000005,0.20700000000000002,0.8,0.29,0.850940656
2019-10-16 13:30:00,0.9434400000000001,0.26642000000000005,0.9803359883,0.19344000000000003,0.056420000000000005,0.2015,0.75,0.21,0.7788452991,0.9434400000000001,0.27642,0.9831007324000001,0.19344000000000003,0.056420000000000005,0.2015,0.75,0.22,0.7816009212
2019-10-16 14:00:00,1.00776,0.32768,1.0596954279,0.19776000000000002,0.05768,0.20600000000000002,0.81,0.27,0.8538149682,0.9977600000000001,0.33768000000000004,1.0533531222,0.19776000000000002,0.05768,0.20600000000000002,0.8,0.28,0.847584804
2019-10-16 14:30:00,1.03728,0.37754000000000004,1.1038506466,0.19728,0.05754000000000001,0.20550000000000002,0.84,0.32,0.8988882022,1.03728,0.38754000000000005,1.1073107287,0.19728,0.05754000000000001,0.20550000000000002,0.84,0.33,0.9024965374
2019-10-16 15:00:00,0.9982400000000001,0.38782000000000005,1.0709283123,0.19824000000000003,0.05782,0.20650000000000002,0.8,0.33,0.8653900855000001,0.9982400000000001,0.40782,1.0783321613,0.19824000000000003,0.05782,0.20650000000000002,0.8,0.35000000000000003,0.8732124598000001
2019-10-16 15:30:00,0.9963200000000001,0.37726000000000004,1.0653537675,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8,0.32,0.8616263691,0.9963200000000001,0.38726000000000005,1.0689358493,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8,0.33,0.8653900855000001
2019-10-16 16:00:00,1.04824,0.38782000000000005,1.1176812828,0.19824000000000003,0.05782,0.20650000000000002,0.85,0.33,0.9118113840000001,1.04824,0.39782,1.1211903719,0.19824000000000003,0.05782,0.20650000000000002,0.85,0.34,0.9154780172
2019-10-16 16:30:00,1.1268,0.3674,1.185183952,0.1968,0.0574,0.20500000000000002,0.93,0.31,0.9803060747000001,1.1268,0.3674,1.185183952,0.1968,0.0574,0.20500000000000002,0.93,0.31,0.9803060747000001
2019-10-16 17:00:00,1.1972800000000001,0.34754,1.2467010267,0.19728,0.05754000000000001,0.20550000000000002,1.0,0.29,1.0412012294,1.1972800000000001,0.35754,1.24952561,0.19728,0.05754000000000001,0.20550000000000002,1.0,0.30000000000000004,1.0440306509
2019-10-16 17:30:00,1.27584,0.31712,1.3146607167,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.08,0.26,1.1108555262,1.27584,0.32712,1.3171086516,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.08,0.27,1.1132385189
2019-10-16 18:00:00,1.41776,0.34768000000000004,1.4597687488,0.19776000000000002,0.05768,0.20600000000000002,1.22,0.29,1.2539936204,1.41776,0.35768000000000005,1.4621827519,0.19776000000000002,0.05768,0.20600000000000002,1.22,0.30000000000000004,1.256343902
2019-10-16 18:30:00,1.50488,0.35684000000000005,1.5466087417,0.19488000000000003,0.05684,0.203,1.31,0.30000000000000004,1.3439121995,1.50488,0.36684000000000005,1.5489465452,0.19488000000000003,0.05684,0.203,1.31,0.31,1.34617978
2019-10-16 19:00:00,1.60872,0.33796000000000004,1.6438360624000001,0.19872,0.057960000000000005,0.20700000000000002,1.4100000000000001,0.28,1.4375326083,1.5987200000000001,0.34796000000000005,1.6361484651,0.19872,0.057960000000000005,0.20700000000000002,1.4,0.29,1.4297202524000001
2019-10-16 19:30:00,1.51488,0.28684000000000004,1.5417971981,0.19488000000000003,0.05684,0.203,1.32,0.23,1.339888055,1.51488,0.29684000000000005,1.5436888935000002,0.19488000000000003,0.05684,0.203,1.32,0.24,1.3416407865
2019-10-16 20:00:00,1.46352,0.28936,1.491851199,0.20352,0.05936,0.212,1.26,0.23,1.2808200498,1.46352,0.29936,1.493823015,0.20352,0.05936,0.212,1.26,0.24,1.2826534996
2019-10-16 20:30:00,1.42448,0.25964000000000004,1.4479489632,0.20448000000000002,0.059640000000000006,0.213,1.22,0.2,1.2362847568,1.41448,0.26964000000000005,1.4399511797,0.20448000000000002,0.059640000000000006,0.213,1.21,0.21,1.2280879447
2019-10-16 21:00:00,1.3678400000000002,0.25062,1.3906101718000001,0.20784000000000002,0.06062000000000001,0.2165,1.16,0.19,1.1754573578,1.35784,0.27062,1.3845449252,0.20784000000000002,0.06062000000000001,0.2165,1.15,0.21,1.1690166808
2019-10-16 21:30:00,1.30496,0.24978000000000003,1.3286499351,0.20496,0.05978000000000001,0.21350000000000002,1.1,0.19,1.1162884932,1.30496,0.26978,1.332554633,0.20496,0.05978000000000001,0.21350000000000002,1.1,0.21,1.1198660634
2019-10-16 22:00:00,1.2588,0.27090000000000003,1.2876196061,0.2088,0.0609,0.2175,1.05,0.21,1.0707940979,1.2488000000000001,0.27090000000000003,1.2778451589,0.2088,0.0609,0.2175,1.04,0.21,1.0609901036
2019-10-16 22:30:00,1.16592,0.27006,1.1967881391,0.20592000000000002,0.06006,0.21450000000000002,0.96,0.21,0.9827003612,1.16592,0.27006,1.1967881391,0.20592000000000002,0.06006,0.21450000000000002,0.96,0.21,0.9827003612
2019-10-16 23:00:00,1.0688,0.2409,1.0956122717,0.2088,0.0609,0.2175,0.86,0.18,0.8786353055,1.0688,0.2609,1.1001828257,0.2088,0.0609,0.2175,0.86,0.2,0.8829496022000001
2019-10-16 23:30:00,0.9630400000000001,0.25922,0.9973169256000001,0.20304000000000003,0.05922,0.21150000000000002,0.76,0.2,0.7858753082000001,0.9630400000000001,0.25922,0.9973169256000001,0.20304000000000003,0.05922,0.21150000000000002,0.76,0.2,0.7858753082000001
2019-10-17 00:00:00,0.914,0.2595,0.9501243340000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.71,0.2,0.7376313442,0.914,0.2595,0.9501243340000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.71,0.2,0.7376313442
2019-10-17 00:30:00,0.8906400000000001,0.25852,0.9274007764000001,0.20064,0.05852,0.209,0.6900000000000001,0.2,0.7184010022,0.8906400000000001,0.26852000000000004,0.9302379266,0.20064,0.05852,0.209,0.6900000000000001,0.21,0.7212489168
2019-10-17 01:00:00,0.874,0.2295,0.9036294871,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.67,0.17,0.6912307864,0.864,0.2495,0.8993032025000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.66,0.19,0.6868041933
2019-10-17 01:30:00,0.9416,0.2288,0.968999484,0.2016,0.058800000000000005,0.21,0.74,0.17,0.7592759709,0.9416,0.24880000000000002,0.9739158074,0.2016,0.058800000000000005,0.21,0.74,0.19,0.7640026178
2019-10-17 02:00:00,1.04352,0.20936000000000002,1.0643146151,0.20352,0.05936,0.212,0.84,0.15,0.8532877592,1.04352,0.21936000000000003,1.0663267792,0.20352,0.05936,0.212,0.84,0.16,0.8551023331000001
2019-10-17 02:30:00,1.08112,0.21866000000000002,1.1030107207,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.88,0.16,0.894427191,1.08112,0.22866000000000003,1.1050365831,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.88,0.17,0.8962700486
2019-10-17 03:00:00,1.08352,0.21936000000000003,1.105501877,0.20352,0.05936,0.212,0.88,0.16,0.894427191,1.08352,0.22936,1.107529503,0.20352,0.05936,0.212,0.88,0.17,0.8962700486
2019-10-17 03:30:00,1.1216,0.21880000000000002,1.1427423157,0.2016,0.058800000000000005,0.21,0.92,0.16,0.9338094024,1.1216,0.24880000000000002,1.1488637865,0.2016,0.058800000000000005,0.21,0.92,0.19,0.9394147114
2019-10-17 04:00:00,1.084,0.2195,1.106000113,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.88,0.16,0.894427191,1.074,0.2295,1.0982468985,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.87,0.17,0.8864536085
2019-10-17 04:30:00,1.05208,0.23894,1.078871934,0.20208,0.058940000000000006,0.21050000000000002,0.85,0.18,0.8688498144000001,1.05208,0.24894000000000002,1.081130635,0.20208,0.058940000000000006,0.21050000000000002,0.85,0.19,0.8709764635
2019-10-17 05:00:00,1.05016,0.23838,1.0768755963,0.20016,0.05838,0.20850000000000002,0.85,0.18,0.8688498144000001,1.05016,0.24838000000000002,1.0791332865,0.20016,0.05838,0.20850000000000002,0.85,0.19,0.8709764635
2019-10-17 05:30:00,1.0516,0.2388,1.0783728483,0.2016,0.058800000000000005,0.21,0.85,0.18,0.8688498144000001,1.0516,0.24880000000000002,1.080631297,0.2016,0.058800000000000005,0.21,0.85,0.19,0.8709764635
2019-10-17 06:00:00,0.994,0.2295,1.0201501115,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.79,0.17,0.808084154,0.994,0.23950000000000002,1.0224462089,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.79,0.18,0.810246876
2019-10-17 06:30:00,1.0816,0.2288,1.1055351645,0.2016,0.058800000000000005,0.21,0.88,0.17,0.8962700486,1.0716,0.2388,1.0978852399,0.2016,0.058800000000000005,0.21,0.87,0.18,0.8884255737000001
2019-10-17 07:00:00,1.17968,0.25824,1.207614508,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.98,0.2,1.00019998,1.17968,0.26824000000000003,1.2097923789,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.98,0.21,1.0022474744
2019-10-17 07:30:00,1.3816,0.2988,1.4135416513,0.2016,0.058800000000000005,0.21,1.18,0.24,1.2041594579,1.3816,0.3088,1.4156892314,0.2016,0.058800000000000005,0.21,1.18,0.25,1.2061923561
2019-10-17 08:00:00,1.53448,0.33964000000000005,1.5716183379,0.20448000000000002,0.059640000000000006,0.213,1.33,0.28,1.3591541487,1.52448,0.34964,1.5640611881000002,0.20448000000000002,0.059640000000000006,0.213,1.32,0.29,1.3514806695
2019-10-17 08:30:00,1.53064,0.37852,1.5767486166,0.20064,0.05852,0.209,1.33,0.32,1.3679546776,1.52064,0.38852000000000003,1.569488388,0.20064,0.05852,0.209,1.32,0.33,1.3606248565
2019-10-17 09:00:00,1.46352,0.37936000000000003,1.5118878265,0.20352,0.05936,0.212,1.26,0.32,1.3,1.46352,0.38936000000000004,1.5144279448,0.20352,0.05936,0.212,1.26,0.33,1.3024976008
2019-10-17 09:30:00,1.41112,0.39866,1.4663524304,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.21,0.34,1.2568611697,1.41112,0.40866,1.4691026683000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.21,0.35000000000000003,1.2596031121
2019-10-17 10:00:00,1.32304,0.41922000000000004,1.38786896,0.20304000000000003,0.05922,0.21150000000000002,1.12,0.36,1.1764352936,1.32304,0.42922000000000005,1.39092223,0.20304000000000003,0.05922,0.21150000000000002,1.12,0.37,1.1795338062
2019-10-17 10:30:00,1.14064,0.32852000000000003,1.1870067397,0.20064,0.05852,0.209,0.9400000000000001,0.27,0.9780081799,1.14064,0.33852000000000004,1.1898131786,0.20064,0.05852,0.209,0.9400000000000001,0.28,0.9808159868
2019-10-17 11:00:00,1.13968,0.37824,1.2008063957,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9400000000000001,0.32,0.992975327,1.13968,0.38824000000000003,1.2039936877,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9400000000000001,0.33,0.9962429423
2019-10-17 11:30:00,1.11064,0.33852000000000004,1.1610844069,0.20064,0.05852,0.209,0.91,0.28,0.9521029356,1.11064,0.34852000000000005,1.1640392605,0.20064,0.05852,0.209,0.91,0.29,0.9550916186
2019-10-17 12:00:00,1.1268,0.33740000000000003,1.1762299945,0.1968,0.0574,0.20500000000000002,0.93,0.28,0.9712363255,1.1168,0.34740000000000004,1.1695849691,0.1968,0.0574,0.20500000000000002,0.92,0.29,0.9646242792
2019-10-17 12:30:00,1.16968,0.39824000000000004,1.2356157979,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.97,0.34,1.0278618584,1.15968,0.40824000000000005,1.2294379204,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.96,0.35000000000000003,1.0218121158
2019-10-17 13:00:00,1.1292,0.35810000000000003,1.184621564,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.93,0.30000000000000004,0.9771898485,1.1292,0.36810000000000004,1.1876827228,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.93,0.31,0.9803060747000001
2019-10-17 13:30:00,1.05056,0.26558000000000004,1.08360927,0.19056,0.055580000000000004,0.1985,0.86,0.21,0.8852683209000001,1.05056,0.28558,1.0886837236,0.19056,0.055580000000000004,0.1985,0.86,0.23,0.8902246907
2019-10-17 14:00:00,1.15208,0.35894000000000004,1.2067005635,0.20208,0.058940000000000006,0.21050000000000002,0.9500000000000001,0.30000000000000004,0.9962429423,1.15208,0.36894000000000005,1.2097127965,0.20208,0.058940000000000006,0.21050000000000002,0.9500000000000001,0.31,0.9992997548
2019-10-17 14:30:00,1.23488,0.37684,1.2910991441,0.19488000000000003,0.05684,0.203,1.04,0.32,1.0881176407,1.23488,0.38684,1.2940532447,0.19488000000000003,0.05684,0.203,1.04,0.33,1.091100362
2019-10-17 15:00:00,1.142,0.356,1.196202324,0.192,0.056,0.2,0.9500000000000001,0.30000000000000004,0.9962429423,1.142,0.366,1.1992164108,0.192,0.056,0.2,0.9500000000000001,0.31,0.9992997548
2019-10-17 15:30:00,1.1168,0.33740000000000003,1.1666537618,0.1968,0.0574,0.20500000000000002,0.92,0.28,0.9616652224000001,1.1168,0.34740000000000004,1.1695849691,0.1968,0.0574,0.20500000000000002,0.92,0.29,0.9646242792
2019-10-17 16:00:00,1.25872,0.39796000000000004,1.3201318874,0.19872,0.057960000000000005,0.20700000000000002,1.06,0.34,1.1131936040000001,1.25872,0.40796000000000004,1.3231807889,0.19872,0.057960000000000005,0.20700000000000002,1.06,0.35000000000000003,1.1162884932
2019-10-17 16:30:00,1.30008,0.32544,1.3401937173,0.19008000000000003,0.05544,0.198,1.11,0.27,1.1423659659,1.30008,0.33544,1.3426570672,0.19008000000000003,0.05544,0.198,1.11,0.28,1.1447707194
2019-10-17 17:00:00,1.41824,0.35782,1.462682416,0.19824000000000003,0.05782,0.20650000000000002,1.22,0.30000000000000004,1.256343902,1.41824,0.36782000000000004,1.4651608273,0.19824000000000003,0.05782,0.20650000000000002,1.22,0.31,1.2587692402
2019-10-17 17:30:00,1.46296,0.31628,1.4967581635,0.19296000000000002,0.056280000000000004,0.201,1.27,0.26,1.2963410045,1.46296,0.32628,1.4989031323,0.19296000000000002,0.056280000000000004,0.201,1.27,0.27,1.2983836105
2019-10-17 18:00:00,1.49728,0.33754,1.5348552538,0.19728,0.05754000000000001,0.20550000000000002,1.3,0.28,1.3298120168,1.49728,0.34754,1.5370853750000002,0.19728,0.05754000000000001,0.20550000000000002,1.3,0.29,1.3319534526
2019-10-17 18:30:00,1.61776,0.33768000000000004,1.6526267576,0.19776000000000002,0.05768,0.20600000000000002,1.42,0.28,1.4473423921,1.60776,0.35768000000000005,1.6470662403,0.19776000000000002,0.05768,0.20600000000000002,1.4100000000000001,0.30000000000000004,1.4415616532
2019-10-17 19:00:00,1.6892,0.35810000000000003,1.726740354,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.49,0.30000000000000004,1.5199013126,1.6892,0.35810000000000003,1.726740354,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.49,0.30000000000000004,1.5199013126
2019-10-17 19:30:00,1.6058400000000002,0.35712000000000005,1.6450704543999999,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.4100000000000001,0.30000000000000004,1.4415616532,1.6058400000000002,0.35712000000000005,1.6450704543999999,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.4100000000000001,0.30000000000000004,1.4415616532
2019-10-17 20:00:00,1.50584,0.28712000000000004,1.5329683624000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.31,0.23,1.3300375935,1.49584,0.28712000000000004,1.5231464801999999,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.3,0.23,1.3201893804
2019-10-17 20:30:00,1.44632,0.28726,1.4745710732,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.25,0.23,1.2709838709,1.43632,0.28726,1.4647639571,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.24,0.23,1.2611502686
2019-10-17 21:00:00,1.38632,0.24726,1.4081976601,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.19,0.19,1.2050726119,1.38632,0.25726000000000004,1.40998789,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.19,0.2,1.2066896867
2019-10-17 21:30:00,1.3068,0.2474,1.330012406,0.1968,0.0574,0.20500000000000002,1.11,0.19,1.1261438629,1.3068,0.2574,1.3319087807,0.1968,0.0574,0.20500000000000002,1.11,0.2,1.1278741064
2019-10-17 22:00:00,1.25632,0.24726,1.2804208097,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.06,0.19,1.0768936809,1.24632,0.25726000000000004,1.2725942991,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.05,0.2,1.0688779163
2019-10-17 22:30:00,1.13384,0.24362000000000003,1.1597171421999999,0.18384,0.05362,0.1915,0.9500000000000001,0.19,0.9688137076000001,1.13384,0.25362,1.161858963,0.18384,0.05362,0.1915,0.9500000000000001,0.2,0.9708243919
2019-10-17 23:00:00,1.04864,0.23502,1.0746535488,0.18864,0.055020000000000006,0.1965,0.86,0.18,0.8786353055,1.04864,0.25502,1.0792038964,0.18864,0.055020000000000006,0.1965,0.86,0.2,0.8829496022000001
2019-10-17 23:30:00,0.9543200000000001,0.23376000000000002,0.9825326458,0.18432,0.05376,0.192,0.77,0.18,0.7907591289,0.9543200000000001,0.25376000000000004,0.9874820505,0.18432,0.05376,0.192,0.77,0.2,0.7955501241
2019-10-18 00:00:00,0.89912,0.23516,0.9293637609000001,0.18912,0.05516000000000001,0.197,0.71,0.18,0.7324616031000001,0.89912,0.25516,0.9346247375000001,0.18912,0.05516000000000001,0.197,0.71,0.2,0.7376313442
2019-10-18 00:30:00,0.8504800000000001,0.25264000000000003,0.8872109107,0.18048,0.052640000000000006,0.188,0.67,0.2,0.6992138443,0.8504800000000001,0.25264000000000003,0.8872109107,0.18048,0.052640000000000006,0.188,0.67,0.2,0.6992138443
2019-10-18 01:00:00,0.8424,0.2232,0.8714677275,0.1824,0.053200000000000004,0.19,0.66,0.17,0.6815423685,0.8424,0.2232,0.8714677275,0.1824,0.053200000000000004,0.19,0.66,0.17,0.6815423685
2019-10-18 01:30:00,0.9109600000000001,0.20278000000000002,0.9332565832,0.18096,0.05278000000000001,0.1885,0.73,0.15,0.7452516354000001,0.9009600000000001,0.20278000000000002,0.9234980509,0.18096,0.05278000000000001,0.1885,0.72,0.15,0.7354590403
2019-10-18 02:00:00,1.0324,0.1832,1.0485284927,0.1824,0.053200000000000004,0.19,0.85,0.13,0.8598837131,1.0324,0.1932,1.0503218554,0.1824,0.053200000000000004,0.19,0.85,0.14,0.8614522622
2019-10-18 02:30:00,1.08096,0.18278000000000003,1.0963042689,0.18096,0.05278000000000001,0.1885,0.9,0.13,0.9093404203000001,1.07096,0.19278,1.0881725277,0.18096,0.05278000000000001,0.1885,0.89,0.14,0.9009439494
2019-10-18 03:00:00,1.06288,0.18334,1.0785765851,0.18288000000000001,0.053340000000000005,0.1905,0.88,0.13,0.8895504483000001,1.06288,0.19334,1.0803213642,0.18288000000000001,0.053340000000000005,0.1905,0.88,0.14,0.8910667764
2019-10-18 03:30:00,1.08096,0.18278000000000003,1.0963042689,0.18096,0.05278000000000001,0.1885,0.9,0.13,0.9093404203000001,1.08096,0.19278,1.0980157786,0.18096,0.05278000000000001,0.1885,0.9,0.14,0.9108238029
2019-10-18 04:00:00,1.0236,0.1748,1.0384180276,0.15360000000000001,0.0448,0.16,0.87,0.13,0.8796590248,1.0136,0.18480000000000002,1.0303086916,0.15360000000000001,0.0448,0.16,0.86,0.14,0.8713208364
2019-10-18 04:30:00,1.00648,0.15814,1.0188278805,0.09648000000000001,0.028140000000000002,0.1005,0.91,0.13,0.9192388155000001,1.00648,0.16814,1.0204278759,0.09648000000000001,0.028140000000000002,0.1005,0.91,0.14,0.9207062507
2019-10-18 05:00:00,0.98984,0.15912,1.002547954,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.89,0.13,0.8994442729000001,0.98984,0.16912000000000002,1.0041836485,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.89,0.14,0.9009439494
2019-10-18 05:30:00,1.00696,0.15828,1.0193237955,0.09696,0.028280000000000003,0.101,0.91,0.13,0.9192388155000001,1.00696,0.16828,1.0209243851,0.09696,0.028280000000000003,0.101,0.91,0.14,0.9207062507
2019-10-18 06:00:00,0.9984000000000001,0.1587,1.010934345,0.0984,0.0287,0.10250000000000001,0.9,0.13,0.9093404203000001,0.9984000000000001,0.16870000000000002,1.0125523443,0.0984,0.0287,0.10250000000000001,0.9,0.14,0.9108238029
2019-10-18 06:30:00,1.08792,0.15856,1.0994140257,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.99,0.13,0.9984988733000001,1.07792,0.16856000000000002,1.0910197065,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.98,0.14,0.9899494937000001
2019-10-18 07:00:00,1.14984,0.16912000000000002,1.1622106522,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.05,0.14,1.0592922165,1.14984,0.17912,1.1637078671,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.05,0.15,1.0606601718
2019-10-18 07:30:00,1.3464800000000001,0.21814000000000003,1.3640357217,0.09648000000000001,0.028140000000000002,0.1005,1.25,0.19,1.2643575444000001,1.3464800000000001,0.22814,1.3656706228,0.09648000000000001,0.028140000000000002,0.1005,1.25,0.2,1.2658988901
2019-10-18 08:00:00,1.44032,0.25926000000000005,1.4634676115,0.10032,0.02926,0.10450000000000001,1.34,0.23,1.3595955281,1.44032,0.26926,1.4652722102,0.10032,0.02926,0.10450000000000001,1.34,0.24,1.361322886
2019-10-18 08:30:00,1.46696,0.30828,1.4990024016,0.09696,0.028280000000000003,0.101,1.37,0.28,1.3983204211,1.46696,0.31828,1.50109087,0.09696,0.028280000000000003,0.101,1.37,0.29,1.4003570973000001
2019-10-18 09:00:00,1.50984,0.32912,1.5452950527,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.4100000000000001,0.30000000000000004,1.4415616532,1.50984,0.33912000000000003,1.5474557183000002,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.4100000000000001,0.31,1.4436758639
2019-10-18 09:30:00,1.5099200000000002,0.33206,1.5460020213,0.10992,0.032060000000000005,0.1145,1.4,0.30000000000000004,1.4317821063,1.5099200000000002,0.34206000000000003,1.5481806904000002,0.10992,0.032060000000000005,0.1145,1.4,0.31,1.4339107364
2019-10-18 10:00:00,1.38328,0.32054000000000005,1.4199329032999999,0.17328000000000002,0.05054,0.18050000000000002,1.21,0.27,1.2397580409,1.38328,0.33054,1.422223699,0.17328000000000002,0.05054,0.18050000000000002,1.21,0.28,1.2419742348
2019-10-18 10:30:00,1.2559200000000001,0.29006000000000004,1.2889801589,0.20592000000000002,0.06006,0.21450000000000002,1.05,0.23,1.0748953437,1.24592,0.30006000000000005,1.2815430738,0.20592000000000002,0.06006,0.21450000000000002,1.04,0.24,1.0673331251
2019-10-18 11:00:00,1.4088,0.3709,1.4568061813,0.2088,0.0609,0.2175,1.2,0.31,1.2393950137,1.4088,0.3809,1.4593842023,0.2088,0.0609,0.2175,1.2,0.32,1.2419339757
2019-10-18 11:30:00,1.3064,0.3502,1.3525239369,0.2064,0.060200000000000004,0.215,1.1,0.29,1.1375851616000001,1.3064,0.3602,1.3551475934,0.2064,0.060200000000000004,0.215,1.1,0.30000000000000004,1.1401754251
2019-10-18 12:00:00,1.32976,0.38118,1.3833148051,0.20976000000000003,0.061180000000000005,0.2185,1.12,0.32,1.1648175823,1.32976,0.39118,1.3861036938,0.20976000000000003,0.061180000000000005,0.2185,1.12,0.33,1.1676043851
2019-10-18 12:30:00,1.3664,0.38020000000000004,1.4183092046999999,0.2064,0.060200000000000004,0.215,1.16,0.32,1.2033287165,1.3664,0.3902,1.4210225192000001,0.2064,0.060200000000000004,0.215,1.16,0.33,1.2060265337
2019-10-18 13:00:00,1.31976,0.33118000000000003,1.3606787461,0.20976000000000003,0.061180000000000005,0.2185,1.11,0.27,1.1423659659,1.31976,0.34118000000000004,1.3631471857,0.20976000000000003,0.061180000000000005,0.2185,1.11,0.28,1.1447707194
2019-10-18 13:30:00,1.3164,0.2702,1.343844113,0.2064,0.060200000000000004,0.215,1.11,0.21,1.129690223,1.3164,0.2802,1.3458904116000001,0.2064,0.060200000000000004,0.215,1.11,0.22,1.1315917992
2019-10-18 14:00:00,1.30976,0.32118,1.3485651078,0.20976000000000003,0.061180000000000005,0.2185,1.1,0.26,1.1303096921,1.29976,0.33118000000000003,1.3412890255,0.20976000000000003,0.061180000000000005,0.2185,1.09,0.27,1.1229425631
2019-10-18 14:30:00,1.3064,0.32020000000000004,1.3450683997000001,0.2064,0.060200000000000004,0.215,1.1,0.26,1.1303096921,1.2964,0.3302,1.3377910898,0.2064,0.060200000000000004,0.215,1.09,0.27,1.1229425631
2019-10-18 15:00:00,1.30928,0.32104000000000005,1.348065577,0.20928000000000002,0.061040000000000004,0.218,1.1,0.26,1.1303096921,1.29928,0.33104,1.3407893198,0.20928000000000002,0.061040000000000004,0.218,1.09,0.27,1.1229425631
2019-10-18 15:30:00,1.30544,0.35992,1.3541477024,0.20544,0.05992000000000001,0.214,1.1,0.30000000000000004,1.1401754251,1.2954400000000001,0.36992,1.3472214369,0.20544,0.05992000000000001,0.214,1.09,0.31,1.1332254851
2019-10-18 16:00:00,1.33976,0.34118000000000004,1.3825196744000001,0.20976000000000003,0.061180000000000005,0.2185,1.13,0.28,1.1641735266,1.32976,0.35118000000000005,1.375350519,0.20976000000000003,0.061180000000000005,0.2185,1.12,0.29,1.1569356075
2019-10-18 16:30:00,1.34592,0.32006,1.3834518604000001,0.20592000000000002,0.06006,0.21450000000000002,1.1400000000000001,0.26,1.1692732786,1.34592,0.33006,1.3857994985,0.20592000000000002,0.06006,0.21450000000000002,1.1400000000000001,0.27,1.1715374514
2019-10-18 17:00:00,1.45784,0.34062000000000003,1.4971036871,0.20784000000000002,0.06062000000000001,0.2165,1.25,0.28,1.2809761903,1.45784,0.35062000000000004,1.4994105008,0.20784000000000002,0.06062000000000001,0.2165,1.25,0.29,1.2831991272
2019-10-18 17:30:00,1.53448,0.31964000000000004,1.5674178128,0.20448000000000002,0.059640000000000006,0.213,1.33,0.26,1.3551752654,1.53448,0.32964000000000004,1.5694876234000001,0.20448000000000002,0.059640000000000006,0.213,1.33,0.27,1.3571293232000001
2019-10-18 18:00:00,1.6373600000000001,0.33048000000000005,1.6703786397,0.20736000000000002,0.060480000000000006,0.216,1.43,0.27,1.4552662987,1.6373600000000001,0.34048,1.6723858406,0.20736000000000002,0.060480000000000006,0.216,1.43,0.28,1.4571547619
2019-10-18 18:30:00,1.63544,0.32992000000000005,1.6683858067,0.20544,0.05992000000000001,0.214,1.43,0.27,1.4552662987,1.63544,0.32992000000000005,1.6683858067,0.20544,0.05992000000000001,0.214,1.43,0.27,1.4552662987
2019-10-18 19:00:00,1.69832,0.35076,1.7341636024,0.20832,0.06076,0.217,1.49,0.29,1.5179591561999999,1.69832,0.36076,1.7362138693,0.20832,0.06076,0.217,1.49,0.30000000000000004,1.5199013126
2019-10-18 19:30:00,1.62544,0.31992000000000004,1.6566242785,0.20544,0.05992000000000001,0.214,1.42,0.26,1.4436065946,1.61544,0.32992000000000005,1.6487854924,0.20544,0.05992000000000001,0.214,1.4100000000000001,0.27,1.4356183337
2019-10-18 20:00:00,1.52832,0.27076,1.5521188743,0.20832,0.06076,0.217,1.32,0.21,1.3366001646,1.5183200000000001,0.28076,1.5440601672,0.20832,0.06076,0.217,1.31,0.22,1.3283448347
2019-10-18 20:30:00,1.42592,0.26006,1.449440944,0.20592000000000002,0.06006,0.21450000000000002,1.22,0.2,1.2362847568,1.41592,0.26006,1.439604338,0.20592000000000002,0.06006,0.21450000000000002,1.21,0.2,1.2264175472
2019-10-18 21:00:00,1.35976,0.26118,1.3846162826000001,0.20976000000000003,0.061180000000000005,0.2185,1.15,0.2,1.167261753,1.35976,0.26118,1.3846162826000001,0.20976000000000003,0.061180000000000005,0.2185,1.15,0.2,1.167261753
2019-10-18 21:30:00,1.3264,0.2602,1.3516808055,0.2064,0.060200000000000004,0.215,1.12,0.2,1.1377170123,1.3164,0.2602,1.3418692187,0.2064,0.060200000000000004,0.215,1.11,0.2,1.1278741064
2019-10-18 22:00:00,1.22976,0.23118000000000002,1.2513008631,0.20976000000000003,0.061180000000000005,0.2185,1.02,0.17,1.0340696302,1.21976,0.24118000000000003,1.2433753456,0.20976000000000003,0.061180000000000005,0.2185,1.01,0.18,1.0259142264
2019-10-18 22:30:00,1.1664,0.23020000000000002,1.1888990706,0.2064,0.060200000000000004,0.215,0.96,0.17,0.9749358953,1.1564,0.24020000000000002,1.1810829776,0.2064,0.060200000000000004,0.215,0.9500000000000001,0.18,0.9669022701000001
2019-10-18 23:00:00,1.05976,0.23118000000000002,1.0846821885,0.20976000000000003,0.061180000000000005,0.2185,0.85,0.17,0.8668333173,1.05976,0.24118000000000003,1.0868574194,0.20976000000000003,0.061180000000000005,0.2185,0.85,0.18,0.8688498144000001
2019-10-18 23:30:00,0.9764,0.23020000000000002,1.0031694772,0.2064,0.060200000000000004,0.215,0.77,0.17,0.7885429601,0.9664,0.24020000000000002,0.9958036955,0.2064,0.060200000000000004,0.215,0.76,0.18,0.7810249676000001
2019-10-19 00:00:00,0.9192800000000001,0.22104000000000001,0.9454810416,0.20928000000000002,0.061040000000000004,0.218,0.71,0.16,0.7278049189,0.9192800000000001,0.22104000000000001,0.9454810416,0.20928000000000002,0.061040000000000004,0.218,0.71,0.16,0.7278049189
2019-10-19 00:30:00,0.8559200000000001,0.23006000000000001,0.8862994133000001,0.20592000000000002,0.06006,0.21450000000000002,0.65,0.17,0.6718630813,0.8559200000000001,0.24006000000000002,0.8889476081000001,0.20592000000000002,0.06006,0.21450000000000002,0.65,0.18,0.6744627492
2019-10-19 01:00:00,0.8797600000000001,0.21118,0.9047511536,0.20976000000000003,0.061180000000000005,0.2185,0.67,0.15,0.6865857558,0.8697600000000001,0.22118000000000002,0.8974425051,0.20976000000000003,0.061180000000000005,0.2185,0.66,0.16,0.6791170739
2019-10-19 01:30:00,0.9664,0.2102,0.9889959555000001,0.2064,0.060200000000000004,0.215,0.76,0.15,0.7746612163000001,0.9564,0.2202,0.9814219276,0.2064,0.060200000000000004,0.215,0.75,0.16,0.7668767828
2019-10-19 02:00:00,1.09448,0.19964,1.1125388083,0.20448000000000002,0.059640000000000006,0.213,0.89,0.14,0.9009439494,1.09448,0.19964,1.1125388083,0.20448000000000002,0.059640000000000006,0.213,0.89,0.14,0.9009439494
2019-10-19 02:30:00,1.10736,0.20048000000000002,1.125361453,0.20736000000000002,0.060480000000000006,0.216,0.9,0.14,0.9108238029,1.10736,0.20048000000000002,1.125361453,0.20736000000000002,0.060480000000000006,0.216,0.9,0.14,0.9108238029
2019-10-19 03:00:00,1.12976,0.20118000000000003,1.1475325921,0.20976000000000003,0.061180000000000005,0.2185,0.92,0.14,0.9305912099,1.12976,0.20118000000000003,1.1475325921,0.20976000000000003,0.061180000000000005,0.2185,0.92,0.14,0.9305912099
2019-10-19 03:30:00,1.1568800000000001,0.20034000000000002,1.1740985691,0.20688,0.060340000000000005,0.2155,0.9500000000000001,0.14,0.9602603814,1.1568800000000001,0.20034000000000002,1.1740985691,0.20688,0.060340000000000005,0.2155,0.9500000000000001,0.14,0.9602603814
2019-10-19 04:00:00,1.10976,0.20118000000000003,1.1278477956,0.20976000000000003,0.061180000000000005,0.2185,0.9,0.14,0.9108238029,1.10976,0.20118000000000003,1.1278477956,0.20976000000000003,0.061180000000000005,0.2185,0.9,0.14,0.9108238029
2019-10-19 04:30:00,1.07784,0.21062000000000003,1.0982257737,0.20784000000000002,0.06062000000000001,0.2165,0.87,0.15,0.8828363382000001,1.07784,0.22062,1.1001873704,0.20784000000000002,0.06062000000000001,0.2165,0.87,0.16,0.8845903006
2019-10-19 05:00:00,1.0512,0.2116,1.0722854098,0.2112,0.0616,0.22,0.84,0.15,0.8532877592,1.0412,0.22160000000000002,1.0645205494,0.2112,0.0616,0.22,0.8300000000000001,0.16,0.8452810184
2019-10-19 05:30:00,1.04784,0.21062000000000003,1.0687981334,0.20784000000000002,0.06062000000000001,0.2165,0.84,0.15,0.8532877592,1.03784,0.22062,1.0610301834,0.20784000000000002,0.06062000000000001,0.2165,0.8300000000000001,0.16,0.8452810184
2019-10-19 06:00:00,1.0112,0.2116,1.0331021247,0.2112,0.0616,0.22,0.8,0.15,0.8139410298,1.0112,0.22160000000000002,1.0351965997,0.2112,0.0616,0.22,0.8,0.16,0.8158431222
2019-10-19 06:30:00,1.03832,0.22076,1.0615288032,0.20832,0.06076,0.217,0.8300000000000001,0.16,0.8452810184,1.02832,0.23076000000000002,1.0538938277,0.20832,0.06076,0.217,0.8200000000000001,0.17,0.8374365648000001
2019-10-19 07:00:00,1.05072,0.22146000000000002,1.0738049404,0.21072000000000002,0.06146000000000001,0.2195,0.84,0.16,0.8551023331000001,1.05072,0.23146000000000003,1.0759118226,0.21072000000000002,0.06146000000000001,0.2195,0.84,0.17,0.8570297544000001
2019-10-19 07:30:00,1.26784,0.31062,1.3053363743,0.20784000000000002,0.06062000000000001,0.2165,1.06,0.25,1.0890821824,1.25784,0.31062,1.295625814,0.20784000000000002,0.06062000000000001,0.2165,1.05,0.25,1.0793516572
2019-10-19 08:00:00,1.35024,0.31132000000000004,1.3856652554,0.21024,0.061320000000000006,0.219,1.1400000000000001,0.25,1.1670903992000001,1.35024,0.32132000000000005,1.3879461805,0.21024,0.061320000000000006,0.219,1.1400000000000001,0.26,1.1692732786
2019-10-19 08:30:00,1.38352,0.32936000000000004,1.4221833918,0.20352,0.05936,0.212,1.18,0.27,1.2104957662,1.37352,0.31936000000000003,1.4101588563,0.20352,0.05936,0.212,1.17,0.26,1.1985407794
2019-10-19 09:00:00,1.3164,0.3002,1.3501959117,0.2064,0.060200000000000004,0.215,1.11,0.24,1.1356495938,1.3064,0.31020000000000003,1.3427229796,0.2064,0.060200000000000004,0.215,1.1,0.25,1.1280514173
2019-10-19 09:30:00,1.34304,0.31922,1.3804556675000001,0.20304000000000003,0.05922,0.21150000000000002,1.1400000000000001,0.26,1.1692732786,1.33304,0.31922,1.3707286566,0.20304000000000003,0.05922,0.21150000000000002,1.13,0.26,1.1595257651
2019-10-19 10:00:00,1.27592,0.32006,1.3154505882,0.20592000000000002,0.06006,0.21450000000000002,1.07,0.26,1.1011357773000001,1.27592,0.32006,1.3154505882,0.20592000000000002,0.06006,0.21450000000000002,1.07,0.26,1.1011357773000001
2019-10-19 10:30:00,1.1516,0.3088,1.1922835233,0.2016,0.058800000000000005,0.21,0.9500000000000001,0.25,0.9823441352000001,1.1516,0.31880000000000003,1.1949125491,0.2016,0.058800000000000005,0.21,0.9500000000000001,0.26,0.9849365462
2019-10-19 11:00:00,1.12448,0.37964000000000003,1.1868368885,0.20448000000000002,0.059640000000000006,0.213,0.92,0.32,0.9740636530000001,1.11448,0.38964000000000004,1.1806290696,0.20448000000000002,0.059640000000000006,0.213,0.91,0.33,0.9679876032
2019-10-19 11:30:00,1.10112,0.35866000000000003,1.1580596919,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.9,0.30000000000000004,0.9486832981000001,1.09112,0.35866000000000003,1.1485555494,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.89,0.30000000000000004,0.9392017888
2019-10-19 12:00:00,1.104,0.35950000000000004,1.1610582457,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.9,0.30000000000000004,0.9486832981000001,1.094,0.35950000000000004,1.1515538416,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.89,0.30000000000000004,0.9392017888
2019-10-19 12:30:00,1.11112,0.35866000000000003,1.1675721177,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.91,0.30000000000000004,0.9581753493,1.11112,0.35866000000000003,1.1675721177,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.91,0.30000000000000004,0.9581753493
2019-10-19 13:00:00,1.044,0.35950000000000004,1.1041631446,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.84,0.30000000000000004,0.8919641248,1.044,0.35950000000000004,1.1041631446,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.84,0.30000000000000004,0.8919641248
2019-10-19 13:30:00,1.04064,0.30852,1.0854106135000001,0.20064,0.05852,0.209,0.84,0.25,0.8764131446000001,1.04064,0.31852,1.0882952724,0.20064,0.05852,0.209,0.84,0.26,0.8793179175
2019-10-19 14:00:00,1.07352,0.35936,1.1320710225,0.20352,0.05936,0.212,0.87,0.30000000000000004,0.920271699,1.07352,0.36936,1.1352849862,0.20352,0.05936,0.212,0.87,0.31,0.9235799911
2019-10-19 14:30:00,1.1311200000000001,0.35866000000000003,1.1866210221,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.93,0.30000000000000004,0.9771898485,1.12112,0.36866000000000004,1.1801780586,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.92,0.31,0.9708243919
2019-10-19 15:00:00,1.08352,0.33936000000000005,1.1354209792,0.20352,0.05936,0.212,0.88,0.28,0.9234717104,1.08352,0.34936,1.1384498232,0.20352,0.05936,0.212,0.88,0.29,0.9265527508
2019-10-19 15:30:00,1.11064,0.33852000000000004,1.1610844069,0.20064,0.05852,0.209,0.91,0.28,0.9521029356,1.10064,0.34852000000000005,1.1545018839,0.20064,0.05852,0.209,0.9,0.29,0.9455686120000001
2019-10-19 16:00:00,1.114,0.3395,1.1645841532,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.91,0.28,0.9521029356,1.104,0.34950000000000003,1.1580009715,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.9,0.29,0.9455686120000001
2019-10-19 16:30:00,1.14064,0.32852000000000003,1.1870067397,0.20064,0.05852,0.209,0.9400000000000001,0.27,0.9780081799,1.14064,0.32852000000000003,1.1870067397,0.20064,0.05852,0.209,0.9400000000000001,0.27,0.9780081799
2019-10-19 17:00:00,1.23352,0.32936000000000004,1.2767339582,0.20352,0.05936,0.212,1.03,0.27,1.0648004508,1.22352,0.32936000000000004,1.267075057,0.20352,0.05936,0.212,1.02,0.27,1.0551303237
2019-10-19 17:30:00,1.36064,0.30852,1.3951794867,0.20064,0.05852,0.209,1.16,0.25,1.1866338947,1.36064,0.32852000000000003,1.3997380469,0.20064,0.05852,0.209,1.16,0.27,1.1910079765
2019-10-19 18:00:00,1.44352,0.28936,1.4722361224,0.20352,0.05936,0.212,1.24,0.23,1.2611502686,1.4335200000000001,0.29936,1.4644439218,0.20352,0.05936,0.212,1.23,0.24,1.2531959145
2019-10-19 18:30:00,1.524,0.28950000000000004,1.5512531225,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.32,0.23,1.339888055,1.524,0.2995,1.5531504273999999,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.32,0.24,1.3416407865
2019-10-19 19:00:00,1.63352,0.30936,1.6625556231,0.20352,0.05936,0.212,1.43,0.25,1.4516886719,1.63352,0.31936000000000003,1.6644453731,0.20352,0.05936,0.212,1.43,0.26,1.4534441854
2019-10-19 19:30:00,1.55112,0.26866,1.5742145502,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.35,0.21,1.3662357044,1.55112,0.27866,1.5759519820999999,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.35,0.22,1.3678084661
2019-10-19 20:00:00,1.5054400000000001,0.26992000000000005,1.5294464358000002,0.20544,0.05992000000000001,0.214,1.3,0.21,1.3168523076,1.5054400000000001,0.27992,1.5312428939,0.20544,0.05992000000000001,0.214,1.3,0.22,1.3184839779
2019-10-19 20:30:00,1.4516,0.2788,1.4781312526,0.2016,0.058800000000000005,0.21,1.25,0.22,1.2692123542,1.4416,0.2888,1.4702435172000001,0.2016,0.058800000000000005,0.21,1.24,0.23,1.2611502686
2019-10-19 21:00:00,1.36496,0.27978000000000003,1.3933386702,0.20496,0.05978000000000001,0.21350000000000002,1.16,0.22,1.1806777715,1.36496,0.28978000000000004,1.3953810411,0.20496,0.05978000000000001,0.21350000000000002,1.16,0.23,1.1825819211
2019-10-19 21:30:00,1.31112,0.25866,1.3363909046,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.11,0.2,1.1278741064,1.30112,0.26866,1.3285674428,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.1,0.21,1.1198660634
2019-10-19 22:00:00,1.254,0.2595,1.2805687212999999,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.05,0.2,1.0688779163,1.254,0.2695,1.2826325468,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.05,0.21,1.0707940979
2019-10-19 22:30:00,1.19064,0.25852,1.2183826164,0.20064,0.05852,0.209,0.99,0.2,1.01,1.19064,0.26852000000000004,1.2205435674,0.20064,0.05852,0.209,0.99,0.21,1.0120276676
2019-10-19 23:00:00,1.114,0.2595,1.1438252707,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.91,0.2,0.9317188417000001,1.104,0.2695,1.1364181669,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.9,0.21,0.924175308
2019-10-19 23:30:00,1.00064,0.22852000000000003,1.0264023578,0.20064,0.05852,0.209,0.8,0.17,0.8178630692000001,1.00064,0.23852,1.028674973,0.20064,0.05852,0.209,0.8,0.18,0.8200000000000001
2019-10-20 00:00:00,0.9425600000000001,0.22908,0.9699984536,0.20256000000000002,0.05908000000000001,0.211,0.74,0.17,0.7592759709,0.9325600000000001,0.23908000000000001,0.9627187544,0.20256000000000002,0.05908000000000001,0.211,0.73,0.18,0.7518643495
2019-10-20 00:30:00,0.8963200000000001,0.22726000000000002,0.9246819183,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.7000000000000001,0.17,0.7203471385,0.8963200000000001,0.23726000000000003,0.9271902987,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.7000000000000001,0.18,0.72277244
2019-10-20 01:00:00,0.89968,0.22824000000000003,0.928179724,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.7000000000000001,0.17,0.7203471385,0.89968,0.23824,0.930689207,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.7000000000000001,0.18,0.72277244
2019-10-20 01:30:00,0.9863200000000001,0.22726000000000002,1.0121631538,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.79,0.17,0.808084154,0.9863200000000001,0.23726000000000003,1.0144552479,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.79,0.18,0.810246876
2019-10-20 02:00:00,1.12968,0.20824,1.1487126708,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.93,0.15,0.9420191081,1.12968,0.21824000000000002,1.1505675121,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.93,0.16,0.9436630755000001
2019-10-20 02:30:00,1.1468,0.2074,1.1654033636,0.1968,0.0574,0.20500000000000002,0.9500000000000001,0.15,0.9617692031,1.1468,0.2174,1.1672244857,0.1968,0.0574,0.20500000000000002,0.9500000000000001,0.16,0.9633794683
2019-10-20 03:00:00,1.14968,0.21824000000000002,1.1702105793,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9500000000000001,0.16,0.9633794683,1.14968,0.22824000000000003,1.1721167177,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9500000000000001,0.17,0.9650906693
2019-10-20 03:30:00,1.17728,0.22754000000000002,1.1990674084,0.19728,0.05754000000000001,0.20550000000000002,0.98,0.17,0.9946356117,1.16728,0.22754000000000002,1.1892506254,0.19728,0.05754000000000001,0.20550000000000002,0.97,0.17,0.9847842403
2019-10-20 04:00:00,1.13016,0.21838000000000002,1.1510653544,0.20016,0.05838,0.20850000000000002,0.93,0.16,0.9436630755000001,1.13016,0.22838000000000003,1.1530043582,0.20016,0.05838,0.20850000000000002,0.93,0.17,0.9454099640000001
2019-10-20 04:30:00,1.1168,0.22740000000000002,1.1397161927,0.1968,0.0574,0.20500000000000002,0.92,0.17,0.9355746897,1.1168,0.22740000000000002,1.1397161927,0.1968,0.0574,0.20500000000000002,0.92,0.17,0.9355746897
2019-10-20 05:00:00,1.06968,0.20824,1.0897610747,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.87,0.15,0.8828363382000001,1.06968,0.22824000000000003,1.0937590228,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.87,0.17,0.8864536085
2019-10-20 05:30:00,1.0768,0.2074,1.0965915374,0.1968,0.0574,0.20500000000000002,0.88,0.15,0.8926925563,1.0768,0.22740000000000002,1.1005494083,0.1968,0.0574,0.20500000000000002,0.88,0.17,0.8962700486
2019-10-20 06:00:00,1.01968,0.19824000000000003,1.0387715822,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.8200000000000001,0.14,0.8318653737,1.01968,0.20824,1.0407262849,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.8200000000000001,0.15,0.8336066219
2019-10-20 06:30:00,1.05632,0.20726000000000003,1.0764611698,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.86,0.15,0.8729833904000001,1.05632,0.21726,1.0784311985,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.86,0.16,0.8747571091
2019-10-20 07:00:00,1.12016,0.22838000000000003,1.1432042031,0.20016,0.05838,0.20850000000000002,0.92,0.17,0.9355746897,1.12016,0.23838,1.1452438387,0.20016,0.05838,0.20850000000000002,0.92,0.18,0.9374433316
2019-10-20 07:30:00,1.20728,0.24754,1.2323964662,0.19728,0.05754000000000001,0.20550000000000002,1.01,0.19,1.0277159141,1.1972800000000001,0.25754000000000005,1.2246657707,0.19728,0.05754000000000001,0.20550000000000002,1.0,0.2,1.0198039027
2019-10-20 08:00:00,1.27968,0.24824000000000002,1.3035351932,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.08,0.19,1.09658561,1.27968,0.25824,1.3054764647,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.08,0.2,1.0983624174
