Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-20 08:30:00,1.27584,0.24712000000000003,1.2995522306,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.08,0.19,1.09658561,1.27584,0.25712,1.3014908375,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.08,0.2,1.0983624174
2019-10-20 09:00:00,1.3292,0.2281,1.3486297676,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.13,0.17,1.1427160627,1.3292,0.2381,1.3503570824,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.13,0.18,1.1442464769
2019-10-20 09:30:00,1.32632,0.24726,1.3491709491,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.13,0.19,1.1458621209,1.32632,0.25726000000000004,1.3510393962,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.13,0.2,1.1475626345
2019-10-20 10:00:00,1.38968,0.26824000000000003,1.4153314806,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.19,0.21,1.2083873551,1.37968,0.27824000000000004,1.4074567134,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.18,0.22,1.200333287
2019-10-20 10:30:00,1.38632,0.26726,1.4118466808,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.19,0.21,1.2083873551,1.37632,0.27726,1.4039693195,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.18,0.22,1.200333287
2019-10-20 11:00:00,1.26016,0.26838,1.2884219224,0.20016,0.05838,0.20850000000000002,1.06,0.21,1.0806016842,1.25016,0.27838,1.2807792355,0.20016,0.05838,0.20850000000000002,1.05,0.22,1.0728000746
2019-10-20 11:30:00,1.27584,0.28712000000000004,1.3077482938,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.08,0.23,1.1042191811,1.27584,0.29712000000000005,1.3099801525,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.08,0.24,1.1063453349
2019-10-20 12:00:00,1.2992,0.2781,1.3286309683,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.1,0.22,1.121784293,1.2992,0.29810000000000003,1.3329607083,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.1,0.24,1.1258774356
2019-10-20 12:30:00,1.36632,0.28726,1.3961907642,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.17,0.23,1.1923925528,1.35632,0.29726,1.3885126755,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.16,0.24,1.1845674316
2019-10-20 13:00:00,1.30968,0.25824,1.3348968499,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.11,0.2,1.1278741064,1.30968,0.26824000000000003,1.3368673831,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.11,0.21,1.129690223
2019-10-20 13:30:00,1.13632,0.26726,1.1673264539,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.9400000000000001,0.21,0.9631718434000001,1.13632,0.27726,1.1696564667,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.9400000000000001,0.22,0.9654014709000001
2019-10-20 14:00:00,1.09968,0.28824,1.1368282192,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9,0.23,0.9289241088,1.09968,0.28824,1.1368282192,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9,0.23,0.9289241088
2019-10-20 14:30:00,1.12632,0.26726,1.1575943374,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.93,0.21,0.9534149149000001,1.12632,0.28726,1.1623747459,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.93,0.23,0.958018789
2019-10-20 15:00:00,1.11968,0.24824000000000002,1.1468680831,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.92,0.19,0.9394147114,1.11968,0.25824,1.149074062,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.92,0.2,0.9414881837
2019-10-20 15:30:00,1.21536,0.29698,1.2511183197,0.19536,0.05698,0.20350000000000001,1.02,0.24,1.0478549518,1.20536,0.29698,1.2414064,0.19536,0.05698,0.20350000000000001,1.01,0.24,1.0381233067
2019-10-20 16:00:00,1.2292,0.2681,1.2580978698,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.03,0.21,1.0511898021,1.2192,0.2781,1.2505151938,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.02,0.22,1.0434557969
2019-10-20 16:30:00,1.3158400000000001,0.26712,1.3426794107,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.12,0.21,1.1395174417,1.3158400000000001,0.27712000000000003,1.3447045772,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.12,0.22,1.1414026459
2019-10-20 17:00:00,1.4192,0.2681,1.4443013017,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.22,0.21,1.2379418403,1.4092,0.2781,1.4363788672,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.21,0.22,1.2298373876
2019-10-20 17:30:00,1.5068000000000001,0.3174,1.5398665527,0.1968,0.0574,0.20500000000000002,1.31,0.26,1.3355523202000001,1.5068000000000001,0.3274,1.5419588192,0.1968,0.0574,0.20500000000000002,1.31,0.27,1.3375350463
2019-10-20 18:00:00,1.60968,0.31824,1.6408371034,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.4100000000000001,0.26,1.4337712509,1.60968,0.32824000000000003,1.6428058924000002,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.4100000000000001,0.27,1.4356183337
2019-10-20 18:30:00,1.64632,0.29726,1.6729414365,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.45,0.24,1.469727866,1.64632,0.30726000000000003,1.6747472197,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.45,0.25,1.471393897
2019-10-20 19:00:00,1.6392,0.2781,1.6626233037,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.44,0.22,1.4567086188,1.6292,0.2881,1.6544770322,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.43,0.23,1.4483784036
2019-10-20 19:30:00,1.57632,0.27726,1.6005179943,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.38,0.22,1.3974262056,1.5663200000000002,0.28726,1.5924436097,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.37,0.23,1.3891724155
2019-10-20 20:00:00,1.5201600000000002,0.27838,1.5454390476,0.20016,0.05838,0.20850000000000002,1.32,0.22,1.3382077567000001,1.5201600000000002,0.28838,1.5472716148,0.20016,0.05838,0.20850000000000002,1.32,0.23,1.339888055
2019-10-20 20:30:00,1.3868,0.2474,1.408694786,0.1968,0.0574,0.20500000000000002,1.19,0.19,1.2050726119,1.3868,0.2574,1.4104853774000001,0.1968,0.0574,0.20500000000000002,1.19,0.2,1.2066896867
2019-10-20 21:00:00,1.2892000000000001,0.2281,1.3092235294,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.09,0.17,1.1031772296,1.2892000000000001,0.2381,1.3110027651,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.09,0.18,1.1047624179
2019-10-20 21:30:00,1.2763200000000001,0.24726,1.3000500952,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.08,0.19,1.09658561,1.2763200000000001,0.26726,1.304001783,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.08,0.21,1.1002272493
2019-10-20 22:00:00,1.18968,0.22824000000000003,1.211376077,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.99,0.17,1.0044899203,1.18968,0.23824,1.2132999629,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.99,0.18,1.0062305899
2019-10-20 22:30:00,1.0953600000000001,0.22698000000000002,1.1186301668,0.19536,0.05698,0.20350000000000001,0.9,0.17,0.9159148432,1.08536,0.23698000000000002,1.1109301733,0.19536,0.05698,0.20350000000000001,0.89,0.18,0.9080198236
2019-10-20 23:00:00,0.9896800000000001,0.22824000000000003,1.0156574226,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.79,0.17,0.808084154,0.9796800000000001,0.23824,1.0082317194,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.78,0.18,0.8004998438
2019-10-20 23:30:00,0.8863200000000001,0.22726000000000002,0.9149919399,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.6900000000000001,0.17,0.7106335202,0.8863200000000001,0.23726000000000003,0.9175268116,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.6900000000000001,0.18,0.7130918594
2019-10-21 00:00:00,0.8292,0.2281,0.8600013081000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.63,0.17,0.6525335240000001,0.8292,0.2381,0.8627075113,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.63,0.18,0.65520989
2019-10-21 00:30:00,0.79632,0.22726000000000002,0.8281139112,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.6000000000000001,0.17,0.6236184731000001,0.78632,0.23726000000000003,0.8213351630000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.59,0.18,0.6168468205000001
2019-10-21 01:00:00,0.8001600000000001,0.20838,0.8268483839,0.20016,0.05838,0.20850000000000002,0.6000000000000001,0.15,0.6184658438,0.7901600000000001,0.20838,0.8171750424,0.20016,0.05838,0.20850000000000002,0.59,0.15,0.6087692502000001
2019-10-21 01:30:00,0.8863200000000001,0.20726000000000003,0.9102306576,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.6900000000000001,0.15,0.7061161378,0.8863200000000001,0.20726000000000003,0.9102306576,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.6900000000000001,0.15,0.7061161378
2019-10-21 02:00:00,1.03016,0.19838000000000003,1.0490873415,0.20016,0.05838,0.20850000000000002,0.8300000000000001,0.14,0.8417244205000001,1.02016,0.19838000000000003,1.039269479,0.20016,0.05838,0.20850000000000002,0.8200000000000001,0.14,0.8318653737
2019-10-21 02:30:00,1.08728,0.19754000000000002,1.1050791148,0.19728,0.05754000000000001,0.20550000000000002,0.89,0.14,0.9009439494,1.07728,0.19754000000000002,1.09524164,0.19728,0.05754000000000001,0.20550000000000002,0.88,0.14,0.8910667764
2019-10-21 03:00:00,1.09968,0.19824000000000003,1.1174055665,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9,0.14,0.9108238029,1.09968,0.19824000000000003,1.1174055665,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9,0.14,0.9108238029
2019-10-21 03:30:00,1.11728,0.19754000000000002,1.1346085889,0.19728,0.05754000000000001,0.20550000000000002,0.92,0.14,0.9305912099,1.11728,0.19754000000000002,1.1346085889,0.19728,0.05754000000000001,0.20550000000000002,0.92,0.14,0.9305912099
2019-10-21 04:00:00,1.09016,0.19838000000000003,1.1080629269,0.20016,0.05838,0.20850000000000002,0.89,0.14,0.9009439494,1.08016,0.19838000000000003,1.0982259558,0.20016,0.05838,0.20850000000000002,0.88,0.14,0.8910667764
2019-10-21 04:30:00,1.03632,0.19726000000000002,1.0549268458,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.84,0.14,0.8515867542000001,1.03632,0.19726000000000002,1.0549268458,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.84,0.14,0.8515867542000001
2019-10-21 05:00:00,1.00016,0.19838000000000003,1.0196443743,0.20016,0.05838,0.20850000000000002,0.8,0.14,0.8121576202,0.99016,0.19838000000000003,1.0098373384,0.20016,0.05838,0.20850000000000002,0.79,0.14,0.8023091673
2019-10-21 05:30:00,1.00728,0.19754000000000002,1.0264672669,0.19728,0.05754000000000001,0.20550000000000002,0.81,0.14,0.8220097323000001,1.00728,0.19754000000000002,1.0264672669,0.19728,0.05754000000000001,0.20550000000000002,0.81,0.14,0.8220097323000001
2019-10-21 06:00:00,0.9896800000000001,0.19824000000000003,1.0093391898,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.79,0.14,0.8023091673,0.9896800000000001,0.19824000000000003,1.0093391898,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.79,0.14,0.8023091673
2019-10-21 06:30:00,1.0868,0.2074,1.1064126717,0.1968,0.0574,0.20500000000000002,0.89,0.15,0.9025519376000001,1.0868,0.2174,1.1083307268,0.1968,0.0574,0.20500000000000002,0.89,0.16,0.9042676595
2019-10-21 07:00:00,1.58016,0.32838,1.6139203977,0.20016,0.05838,0.20850000000000002,1.38,0.27,1.4061649974,1.18016,0.24838000000000002,1.2060141998,0.20016,0.05838,0.20850000000000002,0.98,0.19,0.9982484661000001
2019-10-21 07:30:00,2.6068,0.5574,2.6657271053000002,0.1968,0.0574,0.20500000000000002,2.41,0.5,2.4613207836,0.1968,0.0574,0.20500000000000002,0.1968,0.0574,0.20500000000000002,0.0,0.0,0.0
2019-10-21 08:00:00,2.6201600000000003,0.59838,2.687619216,0.20016,0.05838,0.20850000000000002,2.42,0.54,2.4795160818,1.43016,-0.37162,1.4776532239,0.20016,0.05838,0.20850000000000002,1.23,-0.43,1.3029965464
2019-10-21 08:30:00,1.50776,0.9876800000000001,1.8024572117000002,0.19776000000000002,0.05768,0.20600000000000002,1.31,0.93,1.6065490967,1.4077600000000001,-0.37232000000000004,1.456162903,0.19776000000000002,0.05768,0.20600000000000002,1.21,-0.43,1.2841339494000001
2019-10-21 09:00:00,1.47968,0.9882400000000001,1.7793457224,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.28,0.93,1.5821820376,1.37968,-0.35176,1.4238159993,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.18,-0.41000000000000003,1.2491997438
2019-10-21 09:30:00,1.47728,1.00754,1.7881535309,0.19728,0.05754000000000001,0.20550000000000002,1.28,0.9500000000000001,1.5940200752,1.37728,-0.33246000000000003,1.4168379759,0.19728,0.05754000000000001,0.20550000000000002,1.18,-0.39,1.2427791437
2019-10-21 10:00:00,1.4106400000000001,1.00852,1.7340754886,0.20064,0.05852,0.209,1.21,0.9500000000000001,1.5383757668,1.31064,-0.33148000000000005,1.3519083549,0.20064,0.05852,0.209,1.11,-0.39,1.1765202931
2019-10-21 10:30:00,1.28728,0.9575400000000001,1.6043605112,0.19728,0.05754000000000001,0.20550000000000002,1.09,0.9,1.4135416513,1.1972800000000001,-0.38246,1.2568830693,0.19728,0.05754000000000001,0.20550000000000002,1.0,-0.44,1.0925200227
2019-10-21 11:00:00,1.36112,1.02866,1.7061034699,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.16,0.97,1.5121177203,1.27112,-0.31134,1.3086934897,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.07,-0.37,1.1321660655999999
2019-10-21 11:30:00,1.32776,1.05768,1.6975375106000001,0.19776000000000002,0.05768,0.20600000000000002,1.13,1.0,1.5089400253,1.22776,-0.28232,1.2598012542,0.19776000000000002,0.05768,0.20600000000000002,1.03,-0.34,1.0846658472
2019-10-21 12:00:00,1.31016,1.05838,1.6842468495,0.20016,0.05838,0.20850000000000002,1.11,1.0,1.4940214189,1.22016,-0.29162000000000005,1.2545248702,0.20016,0.05838,0.20850000000000002,1.02,-0.35000000000000003,1.0783784122
2019-10-21 12:30:00,1.32728,1.05754,1.697074851,0.19728,0.05754000000000001,0.20550000000000002,1.13,1.0,1.5089400253,1.23728,-0.29246,1.271375102,0.19728,0.05754000000000001,0.20550000000000002,1.04,-0.35000000000000003,1.0973149047
2019-10-21 13:00:00,1.29016,0.9483800000000001,1.6012299803999999,0.20016,0.05838,0.20850000000000002,1.09,0.89,1.4071957931,1.20016,-0.25162,1.2262530938,0.20016,0.05838,0.20850000000000002,1.0,-0.31,1.0469479452
2019-10-21 13:30:00,1.1868,0.2974,1.2234954025,0.1968,0.0574,0.20500000000000002,0.99,0.24,1.0186756108,1.1868,0.3074,1.2259645182,0.1968,0.0574,0.20500000000000002,0.99,0.25,1.0210778619
2019-10-21 14:00:00,1.23064,0.33852000000000004,1.2763505005,0.20064,0.05852,0.209,1.03,0.28,1.0673799698,1.23064,0.34852000000000005,1.2790390924000001,0.20064,0.05852,0.209,1.03,0.29,1.070046728
2019-10-21 14:30:00,1.22632,0.36726000000000003,1.2801330595,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.03,0.31,1.0756393448,1.22632,0.36726000000000003,1.2801330595,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.03,0.31,1.0756393448
2019-10-21 15:00:00,1.16968,0.34824000000000005,1.2204189445,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.97,0.29,1.0124228366,1.16968,0.35824,1.2233099362,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.97,0.30000000000000004,1.0153324579
2019-10-21 15:30:00,1.14728,0.34754,1.1987641344,0.19728,0.05754000000000001,0.20550000000000002,0.9500000000000001,0.29,0.9932774033,1.14728,0.35754,1.201701398,0.19728,0.05754000000000001,0.20550000000000002,0.9500000000000001,0.30000000000000004,0.9962429423
2019-10-21 16:00:00,1.15064,0.37852,1.211300871,0.20064,0.05852,0.209,0.9500000000000001,0.32,1.0024470061,1.15064,0.38852000000000003,1.2144629266,0.20064,0.05852,0.209,0.9500000000000001,0.33,1.0056838469
2019-10-21 16:30:00,1.28152,0.37586,1.3355014976000001,0.19152000000000002,0.05586000000000001,0.1995,1.09,0.32,1.1360017606,1.28152,0.38586000000000004,1.3383502718,0.19152000000000002,0.05586000000000001,0.1995,1.09,0.33,1.1388590782
2019-10-21 17:00:00,1.3776,0.3618,1.4243177314,0.1776,0.051800000000000006,0.185,1.2,0.31,1.2393950137,1.3776,0.38180000000000003,1.4295289434,0.1776,0.051800000000000006,0.185,1.2,0.33,1.2445481108
2019-10-21 17:30:00,1.44424,0.35082,1.4862381539,0.17424,0.050820000000000004,0.18150000000000002,1.27,0.30000000000000004,1.3049521064,1.44424,0.35082,1.4862381539,0.17424,0.050820000000000004,0.18150000000000002,1.27,0.30000000000000004,1.3049521064
2019-10-21 18:00:00,1.56712,0.37166000000000005,1.6105887899,0.17712000000000003,0.051660000000000005,0.1845,1.3900000000000001,0.32,1.4263590011,1.56712,0.38166000000000005,1.6129257422,0.17712000000000003,0.051660000000000005,0.1845,1.3900000000000001,0.33,1.4286357128
2019-10-21 18:30:00,1.6542400000000002,0.35082,1.6910306473,0.17424,0.050820000000000004,0.18150000000000002,1.48,0.30000000000000004,1.5100993345,1.6542400000000002,0.36082000000000003,1.6931335003,0.17424,0.050820000000000004,0.18150000000000002,1.48,0.31,1.5121177203
2019-10-21 19:00:00,1.72808,0.35194000000000003,1.7635538693,0.17808000000000002,0.05194000000000001,0.1855,1.55,0.30000000000000004,1.5787653404,1.71808,0.36194000000000004,1.7557902637,0.17808000000000002,0.05194000000000001,0.1855,1.54,0.31,1.5708914667
2019-10-21 19:30:00,1.7137600000000002,0.36068000000000006,1.7513033432,0.17376000000000003,0.05068,0.181,1.54,0.31,1.5708914667,1.70376,0.37068,1.7436174466,0.17376000000000003,0.05068,0.181,1.53,0.32,1.5631058825
2019-10-21 20:00:00,1.6076000000000001,0.9318000000000001,1.8581251303,0.1776,0.051800000000000006,0.185,1.43,0.88,1.6790771275,1.5076,-0.3382,1.5450686069000001,0.1776,0.051800000000000006,0.185,1.33,-0.39,1.386001443
2019-10-21 20:30:00,1.54472,0.96096,1.819231706,0.17472000000000001,0.050960000000000005,0.182,1.37,0.91,1.6446884203,1.44472,-0.38904000000000005,1.4961844806,0.17472000000000001,0.050960000000000005,0.182,1.27,-0.44,1.3440610105
2019-10-21 21:00:00,1.45712,0.7616600000000001,1.6441790201000002,0.17712000000000003,0.051660000000000005,0.1845,1.28,0.71,1.4637281168,1.38712,-0.21834,1.4041987929,0.17712000000000003,0.051660000000000005,0.1845,1.21,-0.27,1.2397580409
2019-10-21 21:30:00,1.3447200000000001,0.24096,1.3661382068,0.17472000000000001,0.050960000000000005,0.182,1.17,0.19,1.1853269591,1.3447200000000001,0.25096,1.3679374255,0.17472000000000001,0.050960000000000005,0.182,1.17,0.2,1.1869709348
2019-10-21 22:00:00,1.2476,0.2318,1.2689511417000001,0.1776,0.051800000000000006,0.185,1.07,0.18,1.0850345617,1.2476,0.24180000000000001,1.2708158797,0.1776,0.051800000000000006,0.185,1.07,0.19,1.086738239
2019-10-21 22:30:00,1.15328,0.23054000000000002,1.176096701,0.17328000000000002,0.05054,0.18050000000000002,0.98,0.18,0.9963934966,1.15328,0.24054000000000003,1.1780977251,0.17328000000000002,0.05054,0.18050000000000002,0.98,0.19,0.9982484661000001
2019-10-21 23:00:00,1.0376,0.2318,1.0631768432,0.1776,0.051800000000000006,0.185,0.86,0.18,0.8786353055,1.0376,0.24180000000000001,1.0654018021,0.1776,0.051800000000000006,0.185,0.86,0.19,0.8807383266000001
2019-10-21 23:30:00,0.9276000000000001,0.2318,0.9561239459,0.1776,0.051800000000000006,0.185,0.75,0.18,0.7712976079,0.9276000000000001,0.24180000000000001,0.9585974129,0.1776,0.051800000000000006,0.185,0.75,0.19,0.7736924454
2019-10-22 00:00:00,0.8771200000000001,0.22166000000000002,0.9046947828,0.17712000000000003,0.051660000000000005,0.1845,0.7000000000000001,0.17,0.7203471385,0.8671200000000001,0.23166000000000003,0.8975318657,0.17712000000000003,0.051660000000000005,0.1845,0.6900000000000001,0.18,0.7130918594
2019-10-22 00:30:00,0.85472,0.22096000000000002,0.8828191208,0.17472000000000001,0.050960000000000005,0.182,0.68,0.17,0.7009279564,0.85472,0.23096000000000003,0.8853749488,0.17472000000000001,0.050960000000000005,0.182,0.68,0.18,0.7034202158
2019-10-22 01:00:00,0.8780800000000001,0.22194000000000003,0.9056941261,0.17808000000000002,0.05194000000000001,0.1855,0.7000000000000001,0.17,0.7203471385,0.8780800000000001,0.23194,0.9081963719,0.17808000000000002,0.05194000000000001,0.1855,0.7000000000000001,0.18,0.72277244
2019-10-22 01:30:00,0.9647200000000001,0.20096000000000003,0.9854286377,0.17472000000000001,0.050960000000000005,0.182,0.79,0.15,0.8041144197000001,0.9647200000000001,0.21096,0.9875164809,0.17472000000000001,0.050960000000000005,0.182,0.79,0.16,0.8060397013
2019-10-22 02:00:00,1.10808,0.19194000000000003,1.1245809219,0.17808000000000002,0.05194000000000001,0.1855,0.93,0.14,0.9404786016000001,1.10808,0.19194000000000003,1.1245809219,0.17808000000000002,0.05194000000000001,0.1855,0.93,0.14,0.9404786016000001
2019-10-22 02:30:00,1.1652,0.19110000000000002,1.1807668059,0.1752,0.0511,0.1825,0.99,0.14,0.9998499887000001,1.1652,0.2111,1.184168168,0.1752,0.0511,0.1825,0.99,0.16,1.0028459503
2019-10-22 03:00:00,1.1676,0.2018,1.1849105451,0.1776,0.051800000000000006,0.185,0.99,0.15,1.0012991561,1.1676,0.21180000000000002,1.1866545411,0.1776,0.051800000000000006,0.185,0.99,0.16,1.0028459503
2019-10-22 03:30:00,1.1852,0.2011,1.2021398629,0.1752,0.0511,0.1825,1.01,0.15,1.0210778619,1.1752,0.2111,1.1940093174,0.1752,0.0511,0.1825,1.0,0.16,1.0127191121
2019-10-22 04:00:00,1.14808,0.19194000000000003,1.1640140248,0.17808000000000002,0.05194000000000001,0.1855,0.97,0.14,0.9800510191,1.14808,0.21194000000000002,1.1674785865,0.17808000000000002,0.05194000000000001,0.1855,0.97,0.16,0.9831073187
2019-10-22 04:30:00,1.1142400000000001,0.19082000000000002,1.1304614323,0.17424,0.050820000000000004,0.18150000000000002,0.9400000000000001,0.14,0.9503683496,1.1142400000000001,0.21082,1.1340087522,0.17424,0.050820000000000004,0.18150000000000002,0.9400000000000001,0.16,0.9535197953000001
2019-10-22 05:00:00,1.08808,0.19194000000000003,1.1048796540999999,0.17808000000000002,0.05194000000000001,0.1855,0.91,0.14,0.9207062507,1.08808,0.21194000000000002,1.1085290479,0.17808000000000002,0.05194000000000001,0.1855,0.91,0.16,0.9239588735
2019-10-22 05:30:00,1.10472,0.21096,1.1246823552,0.17472000000000001,0.050960000000000005,0.182,0.93,0.16,0.9436630755000001,1.09472,0.22096000000000002,1.1167968481,0.17472000000000001,0.050960000000000005,0.182,0.92,0.17,0.9355746897
2019-10-22 06:00:00,1.1276,0.2318,1.1511789609,0.1776,0.051800000000000006,0.185,0.9500000000000001,0.18,0.9669022701000001,1.1276,0.24180000000000001,1.1532341480000001,0.1776,0.051800000000000006,0.185,0.9500000000000001,0.19,0.9688137076000001
2019-10-22 06:30:00,1.1652,0.2411,1.1898824522,0.1752,0.0511,0.1825,0.99,0.19,1.0080674581,1.1652,0.2511,1.1919489293,0.1752,0.0511,0.1825,0.99,0.2,1.01
2019-10-22 07:00:00,1.2485600000000001,0.28208,1.2800278122,0.17856000000000002,0.05208,0.186,1.07,0.23,1.0944404963,1.23856,0.20208,1.2549371299,0.17856000000000002,0.05208,0.186,1.06,0.15,1.0705606008
2019-10-22 07:30:00,1.47424,0.9508200000000001,1.7542640194999999,0.17424,0.050820000000000004,0.18150000000000002,1.3,0.9,1.5811388301,1.37424,-0.37918,1.4255921752,0.17424,0.050820000000000004,0.18150000000000002,1.2,-0.43,1.2747156546
2019-10-22 08:00:00,1.51808,0.6919400000000001,1.6683368514999999,0.17808000000000002,0.05194000000000001,0.1855,1.34,0.64,1.4849915825,1.45808,-0.09806000000000001,1.461373686,0.17808000000000002,0.05194000000000001,0.1855,1.28,-0.15,1.2887590931
2019-10-22 08:30:00,1.5152,0.36110000000000003,1.5576341836,0.1752,0.0511,0.1825,1.34,0.31,1.3753908535,1.5152,0.37110000000000004,1.5599827723000002,0.1752,0.0511,0.1825,1.34,0.32,1.3776792079
2019-10-22 09:00:00,1.50808,0.36194000000000004,1.5509048488000001,0.17808000000000002,0.05194000000000001,0.1855,1.33,0.31,1.3656500284,1.50808,0.36194000000000004,1.5509048488000001,0.17808000000000002,0.05194000000000001,0.1855,1.33,0.31,1.3656500284
2019-10-22 09:30:00,1.5328,0.40040000000000003,1.5842335686,0.1728,0.0504,0.18,1.3599999999999999,0.35000000000000003,1.4043147795,1.5328,0.41040000000000004,1.5867904714,0.1728,0.0504,0.18,1.3599999999999999,0.36,1.4068404316
2019-10-22 10:00:00,1.4495200000000001,0.37236,1.496582841,0.17952,0.052360000000000004,0.187,1.27,0.32,1.3096946209,1.4495200000000001,0.38236000000000003,1.499102198,0.17952,0.052360000000000004,0.187,1.27,0.33,1.3121737690000002
2019-10-22 10:30:00,1.31424,0.31082000000000004,1.3504946686000001,0.17424,0.050820000000000004,0.18150000000000002,1.1400000000000001,0.26,1.1692732786,1.31424,0.32082000000000005,1.3528311979,0.17424,0.050820000000000004,0.18150000000000002,1.1400000000000001,0.27,1.1715374514
2019-10-22 11:00:00,1.20952,0.35236,1.2598000635,0.17952,0.052360000000000004,0.187,1.03,0.30000000000000004,1.0728000746,1.20952,0.36236,1.2626335176999999,0.17952,0.052360000000000004,0.187,1.03,0.31,1.0756393448
2019-10-22 11:30:00,1.12232,0.37026000000000003,1.1818183659,0.17232,0.050260000000000006,0.17950000000000002,0.9500000000000001,0.32,1.0024470061,1.12232,0.38026000000000004,1.1849893881,0.17232,0.050260000000000006,0.17950000000000002,0.9500000000000001,0.33,1.0056838469
2019-10-22 12:00:00,1.05616,0.32138,1.1039742071,0.17616,0.05138,0.1835,0.88,0.27,0.9204890005,1.05616,0.33138,1.1069266688,0.17616,0.05138,0.1835,0.88,0.28,0.9234717104
2019-10-22 12:30:00,1.10328,0.33054,1.1517306326,0.17328000000000002,0.05054,0.18050000000000002,0.93,0.28,0.9712363255,1.10328,0.35054,1.1576290641,0.17328000000000002,0.05054,0.18050000000000002,0.93,0.30000000000000004,0.9771898485
2019-10-22 13:00:00,1.02664,0.33152000000000004,1.0788397471,0.17664000000000002,0.05152,0.184,0.85,0.28,0.8949301649,1.02664,0.35152000000000005,1.0851525238,0.17664000000000002,0.05152,0.184,0.85,0.30000000000000004,0.9013878189000001
2019-10-22 13:30:00,0.9552,0.30110000000000003,1.00153295,0.1752,0.0511,0.1825,0.78,0.25,0.8190848552000001,0.9552,0.3111,1.0045846156,0.1752,0.0511,0.1825,0.78,0.26,0.8221921916
2019-10-22 14:00:00,1.05904,0.36222000000000004,1.1192716605,0.17904,0.05222,0.1865,0.88,0.31,0.9330058949000001,1.05904,0.37222000000000005,1.1225477495,0.17904,0.05222,0.1865,0.88,0.32,0.9363759929000001
2019-10-22 14:30:00,1.17568,0.40124000000000004,1.2422628546,0.17568,0.05124,0.183,1.0,0.35000000000000003,1.059481005,1.17568,0.41124000000000005,1.2455287231,0.17568,0.05124,0.183,1.0,0.36,1.0628264204
2019-10-22 15:00:00,1.13856,0.40208000000000005,1.2074714075,0.17856000000000002,0.05208,0.186,0.96,0.35000000000000003,1.0218121158,1.13856,0.41208000000000006,1.2108380569000001,0.17856000000000002,0.05208,0.186,0.96,0.36,1.0252804494
2019-10-22 15:30:00,1.18616,0.99138,1.5459009832000001,0.17616,0.05138,0.1835,1.01,0.9400000000000001,1.3797463535,1.10616,-0.24862,1.1337556395,0.17616,0.05138,0.1835,0.93,-0.30000000000000004,0.9771898485
2019-10-22 16:00:00,1.18904,1.06222,1.5944050457999999,0.17904,0.05222,0.1865,1.01,1.01,1.428355698,1.10904,-0.28778000000000004,1.1457691958,0.17904,0.05222,0.1865,0.93,-0.34,0.9902019996
2019-10-22 16:30:00,1.24616,1.03138,1.6176091771999999,0.17616,0.05138,0.1835,1.07,0.98,1.450965196,1.15616,-0.31862,1.1992600427,0.17616,0.05138,0.1835,0.98,-0.37,1.0475208828
2019-10-22 17:00:00,1.31904,1.01222,1.662665285,0.17904,0.05222,0.1865,1.1400000000000001,0.96,1.4903690818,1.2190400000000001,-0.31778,1.25977881,0.17904,0.05222,0.1865,1.04,-0.37,1.1038568748
2019-10-22 17:30:00,1.4171200000000002,0.9916600000000001,1.729629628,0.17712000000000003,0.051660000000000005,0.1845,1.24,0.9400000000000001,1.5560205653999999,1.31712,-0.34834000000000004,1.362404437,0.17712000000000003,0.051660000000000005,0.1845,1.1400000000000001,-0.4,1.2081390648
2019-10-22 18:00:00,1.4890400000000001,0.9822200000000001,1.7838150829,0.17904,0.05222,0.1865,1.31,0.93,1.6065490967,1.39904,-0.34778000000000003,1.4416184828,0.17904,0.05222,0.1865,1.22,-0.4,1.2839003077
2019-10-22 18:30:00,1.60712,0.9816600000000001,1.8832129593,0.17712000000000003,0.051660000000000005,0.1845,1.43,0.93,1.7058135889,1.50712,-0.36834000000000006,1.5514783434,0.17712000000000003,0.051660000000000005,0.1845,1.33,-0.42,1.3947401192
2019-10-22 19:00:00,1.76952,1.01236,2.0386450893,0.17952,0.052360000000000004,0.187,1.5899999999999999,0.96,1.8573368031,1.65952,-0.34764,1.6955412705000001,0.17952,0.052360000000000004,0.187,1.48,-0.4,1.5331014317
2019-10-22 19:30:00,1.6742400000000002,1.01082,1.9557189599,0.17424,0.050820000000000004,0.18150000000000002,1.5,0.96,1.7808986496,1.57424,-0.34918000000000005,1.6125006202,0.17424,0.050820000000000004,0.18150000000000002,1.4,-0.4,1.4560219779
2019-10-22 20:00:00,1.59808,0.9419400000000001,1.8550230861,0.17808000000000002,0.05194000000000001,0.1855,1.42,0.89,1.6758579892,1.49808,-0.39806,1.5500630471,0.17808000000000002,0.05194000000000001,0.1855,1.32,-0.45,1.3945967159000001
2019-10-22 20:30:00,1.52424,0.9208200000000001,1.7807911304,0.17424,0.050820000000000004,0.18150000000000002,1.35,0.87,1.6060510577,1.43424,-0.39918000000000003,1.4887541939,0.17424,0.050820000000000004,0.18150000000000002,1.26,-0.45,1.3379461873
2019-10-22 21:00:00,1.4324,0.9032,1.6933812329,0.1824,0.053200000000000004,0.19,1.25,0.85,1.5116216458,1.3324,-0.4368,1.4021711736,0.1824,0.053200000000000004,0.19,1.15,-0.49,1.2500399994
2019-10-22 21:30:00,1.37584,0.91712,1.6534947233000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.18,0.86,1.4601369799000001,1.27584,-0.43288000000000004,1.3472760667,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.08,-0.49,1.1859595271
2019-10-22 22:00:00,1.25112,0.28866,1.2839882593,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.05,0.23,1.0748953437,1.24112,0.17866,1.2539131748,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.04,0.12,1.0469001863
2019-10-22 22:30:00,1.13776,0.21768,1.1583964779,0.19776000000000002,0.05768,0.20600000000000002,0.9400000000000001,0.16,0.9535197953000001,1.13776,0.22768000000000002,1.160317198,0.19776000000000002,0.05768,0.20600000000000002,0.9400000000000001,0.17,0.9552486587000001
2019-10-22 23:00:00,1.04112,0.21866000000000002,1.0638341271,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.84,0.16,0.8551023331000001,1.04112,0.22866000000000003,1.0659344492,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.84,0.17,0.8570297544000001
2019-10-22 23:30:00,0.9563200000000001,0.21726,0.9806884572000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.76,0.16,0.7766595136000001,0.9563200000000001,0.22726000000000002,0.9829522115,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.76,0.17,0.7787810989
2019-10-23 00:00:00,0.8863200000000001,0.21726,0.9125596145,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.6900000000000001,0.16,0.7083078427,0.8763200000000001,0.22726000000000002,0.9053087043,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.68,0.17,0.7009279564
2019-10-23 00:30:00,0.8652000000000001,0.2111,0.8905808498000001,0.1752,0.0511,0.1825,0.6900000000000001,0.16,0.7083078427,0.8552000000000001,0.22110000000000002,0.8833188835,0.1752,0.0511,0.1825,0.68,0.17,0.7009279564
2019-10-23 01:00:00,0.8666400000000001,0.20152,0.8897613163,0.17664000000000002,0.05152,0.184,0.6900000000000001,0.15,0.7061161378,0.8566400000000001,0.20152,0.8800240906000001,0.17664000000000002,0.05152,0.184,0.68,0.15,0.6963476143
2019-10-23 01:30:00,0.9447200000000001,0.20096000000000003,0.9658575464,0.17472000000000001,0.050960000000000005,0.182,0.77,0.15,0.7844743463,0.9347200000000001,0.20096000000000003,0.9560786579,0.17472000000000001,0.050960000000000005,0.182,0.76,0.15,0.7746612163000001
2019-10-23 02:00:00,1.08856,0.18208000000000002,1.1036829255,0.17856000000000002,0.05208,0.186,0.91,0.13,0.9192388155000001,1.08856,0.19208000000000003,1.1053766779,0.17856000000000002,0.05208,0.186,0.91,0.14,0.9207062507
2019-10-23 02:30:00,1.13616,0.18138,1.1505469352,0.17616,0.05138,0.1835,0.96,0.13,0.9687620967,1.13616,0.19138000000000002,1.1521657216,0.17616,0.05138,0.1835,0.96,0.14,0.9701546269
2019-10-23 03:00:00,1.1376,0.18180000000000002,1.1520351557,0.1776,0.051800000000000006,0.185,0.96,0.13,0.9687620967,1.1376,0.1918,1.1536554945,0.1776,0.051800000000000006,0.185,0.96,0.14,0.9701546269
2019-10-23 03:30:00,1.17568,0.18124,1.1895677366,0.17568,0.05124,0.183,1.0,0.13,1.0084145973,1.16568,0.19124000000000002,1.1812631375,0.17568,0.05124,0.183,0.99,0.14,0.9998499887000001
2019-10-23 04:00:00,1.13856,0.18208000000000002,1.1530273197,0.17856000000000002,0.05208,0.186,0.96,0.13,0.9687620967,1.12856,0.19208000000000003,1.1447892382,0.17856000000000002,0.05208,0.186,0.9500000000000001,0.14,0.9602603814
2019-10-23 04:30:00,1.1142400000000001,0.18082,1.128816482,0.17424,0.050820000000000004,0.18150000000000002,0.9400000000000001,0.13,0.9489467846,1.1142400000000001,0.19082000000000002,1.1304614323,0.17424,0.050820000000000004,0.18150000000000002,0.9400000000000001,0.14,0.9503683496
2019-10-23 05:00:00,1.08856,0.18208000000000002,1.1036829255,0.17856000000000002,0.05208,0.186,0.91,0.13,0.9192388155000001,1.08856,0.19208000000000003,1.1053766779,0.17856000000000002,0.05208,0.186,0.91,0.14,0.9207062507
2019-10-23 05:30:00,1.08568,0.18124,1.1007038657,0.17568,0.05124,0.183,0.91,0.13,0.9192388155000001,1.08568,0.19124000000000002,1.1023945755,0.17568,0.05124,0.183,0.91,0.14,0.9207062507
2019-10-23 06:00:00,1.0776,0.21180000000000002,1.0982171916,0.1776,0.051800000000000006,0.185,0.9,0.16,0.9141115906,1.0876,0.2218,1.1099860359,0.1776,0.051800000000000006,0.185,0.91,0.17,0.9257429449000001
2019-10-23 06:30:00,1.1652,0.2111,1.184168168,0.1752,0.0511,0.1825,0.99,0.16,1.0028459503,1.1652,0.22110000000000002,1.1859916737,0.1752,0.0511,0.1825,0.99,0.17,1.0044899203
2019-10-23 07:00:00,1.26856,0.23208,1.289614516,0.17856000000000002,0.05208,0.186,1.09,0.18,1.1047624179,1.26856,0.24208000000000002,1.2914515864,0.17856000000000002,0.05208,0.186,1.09,0.19,1.1064357189
2019-10-23 07:30:00,1.41472,0.24096,1.4350938645,0.17472000000000001,0.050960000000000005,0.182,1.24,0.19,1.2544720005,1.41472,0.27096000000000003,1.4404346566,0.17472000000000001,0.050960000000000005,0.182,1.24,0.22,1.2593649193
2019-10-23 08:00:00,1.50808,0.28194,1.5342084114999999,0.17808000000000002,0.05194000000000001,0.1855,1.33,0.23,1.3497407157999999,1.49808,0.28194,1.5243798247,0.17808000000000002,0.05194000000000001,0.1855,1.32,0.23,1.339888055
2019-10-23 08:30:00,1.56568,0.36124,1.606813057,0.17568,0.05124,0.183,1.3900000000000001,0.31,1.4241488686000001,1.5556800000000002,0.37124,1.5993621854,0.17568,0.05124,0.183,1.38,0.32,1.4166156854
2019-10-23 09:00:00,1.5176,0.3418,1.5556146695000002,0.1776,0.051800000000000006,0.185,1.34,0.29,1.371021517,1.5176,0.3518,1.5578424182,0.1776,0.051800000000000006,0.185,1.34,0.30000000000000004,1.3731715115
2019-10-23 09:30:00,1.5152,0.36110000000000003,1.5576341836,0.1752,0.0511,0.1825,1.34,0.31,1.3753908535,1.5152,0.37110000000000004,1.5599827723000002,0.1752,0.0511,0.1825,1.34,0.32,1.3776792079
2019-10-23 10:00:00,1.41808,0.34194,1.4587233631,0.17808000000000002,0.05194000000000001,0.1855,1.24,0.29,1.2734598541,1.41808,0.35194000000000003,1.4610998084,0.17808000000000002,0.05194000000000001,0.1855,1.24,0.30000000000000004,1.2757742747
2019-10-23 10:30:00,1.3247200000000001,0.9209600000000001,1.6133971613,0.17472000000000001,0.050960000000000005,0.182,1.15,0.87,1.4420124826,1.23472,-0.38904000000000005,1.2945600025,0.17472000000000001,0.050960000000000005,0.182,1.06,-0.44,1.1476933388
2019-10-23 11:00:00,1.3976,1.0118,1.7254057494000001,0.1776,0.051800000000000006,0.185,1.22,0.96,1.5524174696,1.3076,-0.3382,1.3506283723,0.1776,0.051800000000000006,0.185,1.13,-0.39,1.1954078801999999
2019-10-23 11:30:00,1.3447200000000001,1.02096,1.6883812366000002,0.17472000000000001,0.050960000000000005,0.182,1.17,0.97,1.5198026188,1.24472,-0.33904,1.2900682153,0.17472000000000001,0.050960000000000005,0.182,1.07,-0.39,1.1388590782
2019-10-23 12:00:00,1.4066400000000001,0.9915200000000001,1.7209729806,0.17664000000000002,0.05152,0.184,1.23,0.9400000000000001,1.5480633062,1.31664,-0.35848,1.3645690895,0.17664000000000002,0.05152,0.184,1.1400000000000001,-0.41000000000000003,1.21148669
2019-10-23 12:30:00,1.4352,0.9611000000000001,1.7272846465,0.1752,0.0511,0.1825,1.26,0.91,1.5542522318,1.3452,-0.3589,1.3922543769,0.1752,0.0511,0.1825,1.17,-0.41000000000000003,1.2397580409
2019-10-23 13:00:00,1.46712,0.9616600000000001,1.7542038223,0.17712000000000003,0.051660000000000005,0.1845,1.29,0.91,1.5786703266000002,1.3671200000000001,-0.35834000000000005,1.4133027453,0.17712000000000003,0.051660000000000005,0.1845,1.19,-0.41000000000000003,1.2586500704999999
2019-10-23 13:30:00,1.31376,0.9306800000000001,1.6100095031000001,0.17376000000000003,0.05068,0.181,1.1400000000000001,0.88,1.4401388822,1.22376,-0.40932,1.2903997055,0.17376000000000003,0.05068,0.181,1.05,-0.46,1.1463420083
2019-10-23 14:00:00,1.3176,0.9618000000000001,1.6312967235,0.1776,0.051800000000000006,0.185,1.1400000000000001,0.91,1.4586637721,1.2276,-0.37820000000000004,1.28453766,0.1776,0.051800000000000006,0.185,1.05,-0.43,1.1346365057
2019-10-23 14:30:00,1.29472,0.96096,1.6123721655,0.17472000000000001,0.050960000000000005,0.182,1.12,0.91,1.443086969,1.20472,-0.37904000000000004,1.2629416455,0.17472000000000001,0.050960000000000005,0.182,1.03,-0.43,1.1161541112
2019-10-23 15:00:00,1.26664,0.9915200000000001,1.6085673129,0.17664000000000002,0.05152,0.184,1.09,0.9400000000000001,1.4393401265999999,1.17664,-0.34848,1.2271593214,0.17664000000000002,0.05152,0.184,1.0,-0.4,1.0770329614
2019-10-23 15:30:00,1.26472,0.97096,1.5944528841999999,0.17472000000000001,0.050960000000000005,0.182,1.09,0.92,1.4263590011,1.17472,-0.36904000000000003,1.2313235156,0.17472000000000001,0.050960000000000005,0.182,1.0,-0.42,1.084619749
2019-10-23 16:00:00,1.2776,0.9718,1.6051968727,0.1776,0.051800000000000006,0.185,1.1,0.92,1.4340153415999999,1.1876,-0.3682,1.2433684088,0.1776,0.051800000000000006,0.185,1.01,-0.42,1.0938464243000001
2019-10-23 16:30:00,1.31904,0.9522200000000001,1.6268341802,0.17904,0.05222,0.1865,1.1400000000000001,0.9,1.4524462124,1.2190400000000001,-0.36778000000000005,1.2733109008,0.17904,0.05222,0.1865,1.04,-0.42,1.1216059914
2019-10-23 17:00:00,1.39016,0.98838,1.7057080200999999,0.20016,0.05838,0.20850000000000002,1.19,0.93,1.5102979838000001,1.30016,-0.33162,1.3417853219,0.20016,0.05838,0.20850000000000002,1.1,-0.39,1.1670903992000001
2019-10-23 17:30:00,1.43776,0.9676800000000001,1.7330777247,0.19776000000000002,0.05768,0.20600000000000002,1.24,0.91,1.5380832227,1.33776,-0.36232000000000003,1.3859572865,0.19776000000000002,0.05768,0.20600000000000002,1.1400000000000001,-0.42,1.2149074039
2019-10-23 18:00:00,1.50968,0.9582400000000001,1.7881156562,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.31,0.9,1.5893709447000002,1.40968,-0.39176000000000005,1.4631040975,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.21,-0.45,1.2909686286
2019-10-23 18:30:00,1.60776,0.9776800000000001,1.8816881782000001,0.19776000000000002,0.05768,0.20600000000000002,1.4100000000000001,0.92,1.683597339,1.50776,-0.37232000000000004,1.5530493875,0.19776000000000002,0.05768,0.20600000000000002,1.31,-0.43,1.3787675656
2019-10-23 19:00:00,1.68016,0.97838,1.9442646553,0.20016,0.05838,0.20850000000000002,1.48,0.92,1.7426416729,1.58016,-0.37162,1.6232704796,0.20016,0.05838,0.20850000000000002,1.38,-0.43,1.4454411091
2019-10-23 19:30:00,1.68152,0.9758600000000001,1.9441739248,0.19152000000000002,0.05586000000000001,0.1995,1.49,0.92,1.7511424842,1.58152,-0.37414000000000003,1.6251726831000002,0.19152000000000002,0.05586000000000001,0.1995,1.3900000000000001,-0.43,1.4549914089
2019-10-23 20:00:00,1.58016,0.6783800000000001,1.7196235198,0.20016,0.05838,0.20850000000000002,1.38,0.62,1.5128780519,1.5201600000000002,-0.11162000000000001,1.5242524233,0.20016,0.05838,0.20850000000000002,1.32,-0.17,1.3309019498
2019-10-23 20:30:00,1.43776,0.24768,1.4589376957,0.19776000000000002,0.05768,0.20600000000000002,1.24,0.19,1.2544720005,1.43776,0.25768,1.460668614,0.19776000000000002,0.05768,0.20600000000000002,1.24,0.2,1.2560254774000001
2019-10-23 21:00:00,1.3592,0.2081,1.3750382722,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.16,0.15,1.1696580697,1.3592,0.21810000000000002,1.3765871749,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.16,0.16,1.1709824935
2019-10-23 21:30:00,1.27728,0.20754000000000003,1.2940313172,0.19728,0.05754000000000001,0.20550000000000002,1.08,0.15,1.0903669107,1.26728,0.21754,1.2858157916000001,0.19728,0.05754000000000001,0.20550000000000002,1.07,0.16,1.081896483
2019-10-23 22:00:00,1.20016,0.19838000000000003,1.2164450871,0.20016,0.05838,0.20850000000000002,1.0,0.14,1.0097524449,1.20016,0.20838,1.2181158607,0.20016,0.05838,0.20850000000000002,1.0,0.15,1.0111874208
2019-10-23 22:30:00,1.1068,0.19740000000000002,1.124265538,0.1968,0.0574,0.20500000000000002,0.91,0.14,0.9207062507,1.0968,0.2074,1.116236982,0.1968,0.0574,0.20500000000000002,0.9,0.15,0.9124143795
2019-10-23 23:00:00,0.9996800000000001,0.19824000000000003,1.0191463094,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.8,0.14,0.8121576202,0.9996800000000001,0.19824000000000003,1.0191463094,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.8,0.14,0.8121576202
2019-10-23 23:30:00,0.8887200000000001,0.19796000000000002,0.9105006315,0.19872,0.057960000000000005,0.20700000000000002,0.6900000000000001,0.14,0.7040596566,0.8887200000000001,0.19796000000000002,0.9105006315,0.19872,0.057960000000000005,0.20700000000000002,0.6900000000000001,0.14,0.7040596566
2019-10-24 00:00:00,0.8301600000000001,0.19838000000000003,0.8535339771,0.20016,0.05838,0.20850000000000002,0.63,0.14,0.645368112,0.8301600000000001,0.19838000000000003,0.8535339771,0.20016,0.05838,0.20850000000000002,0.63,0.14,0.645368112
2019-10-24 00:30:00,0.81432,0.19376000000000002,0.837054359,0.18432,0.05376,0.192,0.63,0.14,0.645368112,0.81432,0.21376,0.8419087837,0.18432,0.05376,0.192,0.63,0.16,0.65
2019-10-24 01:00:00,0.8076,0.1918,0.8300632506000001,0.1776,0.051800000000000006,0.185,0.63,0.14,0.645368112,0.8076,0.18180000000000002,0.8278097608,0.1776,0.051800000000000006,0.185,0.63,0.13,0.6432728814
2019-10-24 01:30:00,0.8752000000000001,0.19110000000000002,0.8958204340000001,0.1752,0.0511,0.1825,0.7000000000000001,0.14,0.7138627319,0.8752000000000001,0.1811,0.8937405944000001,0.1752,0.0511,0.1825,0.7000000000000001,0.13,0.7119691005000001
2019-10-24 02:00:00,1.0276,0.1918,1.0453463541,0.1776,0.051800000000000006,0.185,0.85,0.14,0.8614522622,1.0176,0.18180000000000002,1.0337122424,0.1776,0.051800000000000006,0.185,0.84,0.13,0.85
2019-10-24 02:30:00,1.1052,0.19110000000000002,1.1215998618,0.1752,0.0511,0.1825,0.93,0.14,0.9404786016000001,1.1052,0.1811,1.1199393957,0.1752,0.0511,0.1825,0.93,0.13,0.9390420651
2019-10-24 03:00:00,1.10664,0.19152000000000002,1.1230903793,0.17664000000000002,0.05152,0.184,0.93,0.14,0.9404786016000001,1.10664,0.18152000000000001,1.1214283749,0.17664000000000002,0.05152,0.184,0.93,0.13,0.9390420651
2019-10-24 03:30:00,1.1152,0.19110000000000002,1.1314549262,0.1752,0.0511,0.1825,0.9400000000000001,0.14,0.9503683496,1.1152,0.1811,1.129808944,0.1752,0.0511,0.1825,0.9400000000000001,0.13,0.9489467846
2019-10-24 04:00:00,1.07712,0.19166000000000002,1.0940388704,0.17712000000000003,0.051660000000000005,0.1845,0.9,0.14,0.9108238029,1.07712,0.18166000000000002,1.0923313829,0.17712000000000003,0.051660000000000005,0.1845,0.9,0.13,0.9093404203000001
2019-10-24 04:30:00,1.05424,0.19082000000000002,1.0713702675,0.17424,0.050820000000000004,0.18150000000000002,0.88,0.14,0.8910667764,1.05424,0.18082,1.0696344469,0.17424,0.050820000000000004,0.18150000000000002,0.88,0.13,0.8895504483000001
2019-10-24 05:00:00,1.02712,0.19166000000000002,1.0448488168,0.17712000000000003,0.051660000000000005,0.1845,0.85,0.14,0.8614522622,1.01712,0.20166,1.0369184394,0.17712000000000003,0.051660000000000005,0.1845,0.84,0.15,0.8532877592
2019-10-24 05:30:00,1.0252,0.19110000000000002,1.0428586913,0.1752,0.0511,0.1825,0.85,0.14,0.8614522622,1.0152,0.19110000000000002,1.0330296462,0.1752,0.0511,0.1825,0.84,0.14,0.8515867542000001
2019-10-24 06:00:00,1.02664,0.19152000000000002,1.0443512819,0.17664000000000002,0.05152,0.184,0.85,0.14,0.8614522622,1.01664,0.19152000000000002,1.0345224984999999,0.17664000000000002,0.05152,0.184,0.84,0.14,0.8515867542000001
2019-10-24 06:30:00,1.0647199999999999,0.19096000000000002,1.0817090182,0.17472000000000001,0.050960000000000005,0.182,0.89,0.14,0.9009439494,1.0647199999999999,0.20096000000000003,1.0835190815,0.17472000000000001,0.050960000000000005,0.182,0.89,0.15,0.9025519376000001
2019-10-24 07:00:00,1.1576,0.21180000000000002,1.1768164683,0.1776,0.051800000000000006,0.185,0.98,0.16,0.992975327,1.1576,0.2218,1.1786572869,0.1776,0.051800000000000006,0.185,0.98,0.17,0.9946356117
2019-10-24 07:30:00,1.2952,0.2411,1.3174491450999999,0.1752,0.0511,0.1825,1.12,0.19,1.1360017606,1.2852000000000001,0.22110000000000002,1.304079848,0.1752,0.0511,0.1825,1.11,0.17,1.1229425631
2019-10-24 08:00:00,1.3976,0.24180000000000001,1.4183627886,0.1776,0.051800000000000006,0.185,1.22,0.19,1.2347064428,1.3976,0.26180000000000003,1.4219089282000001,0.1776,0.051800000000000006,0.185,1.22,0.21,1.2379418403
2019-10-24 08:30:00,1.4856800000000001,0.32124,1.5200132236,0.17568,0.05124,0.183,1.31,0.27,1.3375350463,1.4856800000000001,0.33124000000000003,1.5221580075999999,0.17568,0.05124,0.183,1.31,0.28,1.3395894894
2019-10-24 09:00:00,1.46712,0.31166000000000005,1.4998576766,0.17712000000000003,0.051660000000000005,0.1845,1.29,0.26,1.3159407281,1.45712,0.32166,1.4922010086,0.17712000000000003,0.051660000000000005,0.1845,1.28,0.27,1.308166656
2019-10-24 09:30:00,1.47568,0.31124,1.5081451522,0.17568,0.05124,0.183,1.3,0.26,1.3257450735,1.46568,0.33124000000000003,1.5026436038000002,0.17568,0.05124,0.183,1.29,0.28,1.3200378782
2019-10-24 10:00:00,1.42808,0.30194000000000004,1.4596507288,0.17808000000000002,0.05194000000000001,0.1855,1.25,0.25,1.2747548784,1.42808,0.32194,1.4639186624,0.17808000000000002,0.05194000000000001,0.1855,1.25,0.27,1.2788275881
2019-10-24 10:30:00,1.3228,0.2904,1.3543012959,0.1728,0.0504,0.18,1.15,0.24,1.1747765745,1.3228,0.2904,1.3543012959,0.1728,0.0504,0.18,1.15,0.24,1.1747765745
2019-10-24 11:00:00,1.3276,0.32180000000000003,1.3660442892,0.1776,0.051800000000000006,0.185,1.15,0.27,1.1812705025,1.3276,0.33180000000000004,1.368434507,0.1776,0.051800000000000006,0.185,1.15,0.28,1.1835962149
2019-10-24 11:30:00,1.26328,0.33054,1.3058074322,0.17328000000000002,0.05054,0.18050000000000002,1.09,0.28,1.1253888217,1.26328,0.34054,1.3083745068,0.17328000000000002,0.05054,0.18050000000000002,1.09,0.29,1.1279184368
2019-10-24 12:00:00,1.22712,0.33166,1.2711498141,0.17712000000000003,0.051660000000000005,0.1845,1.05,0.28,1.0866922287,1.21712,0.34166,1.2641648033,0.17712000000000003,0.051660000000000005,0.1845,1.04,0.29,1.0796758773
2019-10-24 12:30:00,1.1628,0.3204,1.2061343209,0.1728,0.0504,0.18,0.99,0.27,1.0261578826,1.1628,0.3204,1.2061343209,0.1728,0.0504,0.18,0.99,0.27,1.0261578826
2019-10-24 13:00:00,1.134,0.312,1.176137747,0.14400000000000002,0.042,0.15,0.99,0.27,1.0261578826,1.134,0.312,1.176137747,0.14400000000000002,0.042,0.15,0.99,0.27,1.0261578826
2019-10-24 13:30:00,1.1112,0.2566,1.140442458,0.0912,0.026600000000000002,0.095,1.02,0.23,1.0456098699,1.1112,0.2566,1.140442458,0.0912,0.026600000000000002,0.095,1.02,0.23,1.0456098699
2019-10-24 14:00:00,1.12696,0.30828,1.1683644123,0.09696,0.028280000000000003,0.101,1.03,0.28,1.0673799698,1.12696,0.31828,1.1710426978,0.09696,0.028280000000000003,0.101,1.03,0.29,1.070046728
2019-10-24 14:30:00,1.1188,0.3634,1.1763388117,0.14880000000000002,0.0434,0.155,0.97,0.32,1.0214205794,1.1188,0.3734,1.1794664048,0.14880000000000002,0.0434,0.155,0.97,0.33,1.0245974819
