Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-24 15:00:00,1.08968,0.37824,1.1534591454,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.89,0.32,0.9457801013,1.08968,0.38824000000000003,1.1567769016,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.89,0.33,0.9492101980000001
2019-10-24 15:30:00,1.0768,0.3274,1.1254727895,0.1968,0.0574,0.20500000000000002,0.88,0.27,0.9204890005,1.0768,0.33740000000000003,1.12842235,0.1968,0.0574,0.20500000000000002,0.88,0.28,0.9234717104
2019-10-24 16:00:00,1.13064,0.32852000000000003,1.1774006115,0.20064,0.05852,0.209,0.93,0.27,0.9684007435,1.13064,0.33852000000000004,1.1802298929,0.20064,0.05852,0.209,0.93,0.28,0.9712363255
2019-10-24 16:30:00,1.15536,0.34698,1.2063381988,0.19536,0.05698,0.20350000000000001,0.96,0.29,1.0028459503,1.15536,0.35698,1.2092524344,0.19536,0.05698,0.20350000000000001,0.96,0.30000000000000004,1.0057832769
2019-10-24 17:00:00,1.36016,0.34838,1.4040668966,0.20016,0.05838,0.20850000000000002,1.16,0.29,1.1957006314,1.36016,0.35838000000000003,1.4065814765,0.20016,0.05838,0.20850000000000002,1.16,0.30000000000000004,1.1981652641
2019-10-24 17:30:00,1.3568,0.34740000000000004,1.400568813,0.1968,0.0574,0.20500000000000002,1.16,0.29,1.1957006314,1.3568,0.3574,1.4030826775,0.1968,0.0574,0.20500000000000002,1.16,0.30000000000000004,1.1981652641
2019-10-24 18:00:00,1.49064,0.34852000000000005,1.53084088,0.20064,0.05852,0.209,1.29,0.29,1.3221951444,1.49064,0.36852,1.5355176977,0.20064,0.05852,0.209,1.29,0.31,1.3267252918
2019-10-24 18:30:00,1.59824,0.35782,1.637805315,0.19824000000000003,0.05782,0.20650000000000002,1.4,0.30000000000000004,1.4317821063,1.59824,0.36782000000000004,1.6400191005,0.19824000000000003,0.05782,0.20650000000000002,1.4,0.31,1.4339107364
2019-10-24 19:00:00,1.76064,0.35852,1.7967720501,0.20064,0.05852,0.209,1.56,0.30000000000000004,1.5885842754000001,1.76064,0.36852,1.7987940961,0.20064,0.05852,0.209,1.56,0.31,1.5905030651
2019-10-24 19:30:00,1.72776,0.35768000000000005,1.7643949670999999,0.19776000000000002,0.05768,0.20600000000000002,1.53,0.30000000000000004,1.5591343752,1.72776,0.36768,1.76644932,0.19776000000000002,0.05768,0.20600000000000002,1.53,0.31,1.5610893632
2019-10-24 20:00:00,1.61064,0.28852,1.6362777882000001,0.20064,0.05852,0.209,1.4100000000000001,0.23,1.4286357128,1.61064,0.29852,1.6380706334,0.20064,0.05852,0.209,1.4100000000000001,0.24,1.4302796929000001
2019-10-24 20:30:00,1.51872,0.27796000000000004,1.543946955,0.19872,0.057960000000000005,0.20700000000000002,1.32,0.22,1.3382077567000001,1.51872,0.28796000000000005,1.5457785740999999,0.19872,0.057960000000000005,0.20700000000000002,1.32,0.23,1.339888055
2019-10-24 21:00:00,1.47016,0.24838000000000002,1.4909939805,0.20016,0.05838,0.20850000000000002,1.27,0.19,1.2841339494000001,1.47016,0.25838,1.4926924164,0.20016,0.05838,0.20850000000000002,1.27,0.2,1.2856515858
2019-10-24 21:30:00,1.3687200000000002,0.24796,1.3909991373000001,0.19872,0.057960000000000005,0.20700000000000002,1.17,0.19,1.1853269591,1.3687200000000002,0.25796,1.392816499,0.19872,0.057960000000000005,0.20700000000000002,1.17,0.2,1.1869709348
2019-10-24 22:00:00,1.29064,0.22852000000000003,1.3107146905,0.20064,0.05852,0.209,1.09,0.17,1.1031772296,1.29064,0.23852,1.3124951048,0.20064,0.05852,0.209,1.09,0.18,1.1047624179
2019-10-24 22:30:00,1.19824,0.22782000000000002,1.2197053128,0.19824000000000003,0.05782,0.20650000000000002,1.0,0.17,1.0143470806,1.18824,0.24782,1.2138076660000001,0.19824000000000003,0.05782,0.20650000000000002,0.99,0.19,1.0080674581
2019-10-24 23:00:00,1.09016,0.22838000000000003,1.1138250536,0.20016,0.05838,0.20850000000000002,0.89,0.17,0.9060905032000001,1.09016,0.24838000000000002,1.1180972453,0.20016,0.05838,0.20850000000000002,0.89,0.19,0.9100549434
2019-10-24 23:30:00,0.9882400000000001,0.24782,1.0188390697,0.19824000000000003,0.05782,0.20650000000000002,0.79,0.19,0.8125269226,0.9882400000000001,0.24782,1.0188390697,0.19824000000000003,0.05782,0.20650000000000002,0.79,0.19,0.8125269226
2019-10-25 00:00:00,0.91968,0.21824000000000002,0.9452195512,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.72,0.16,0.7375635566000001,0.91968,0.22824000000000003,0.9475783873,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.72,0.17,0.7397972695
2019-10-25 00:30:00,0.8977600000000001,0.22768000000000002,0.9261809758,0.19776000000000002,0.05768,0.20600000000000002,0.7000000000000001,0.17,0.7203471385,0.8977600000000001,0.22768000000000002,0.9261809758,0.19776000000000002,0.05768,0.20600000000000002,0.7000000000000001,0.17,0.7203471385
2019-10-25 01:00:00,0.9006400000000001,0.20852,0.9244636283000001,0.20064,0.05852,0.209,0.7000000000000001,0.15,0.7158910532,0.9006400000000001,0.21852000000000002,0.9267704139,0.20064,0.05852,0.209,0.7000000000000001,0.16,0.7180529228
2019-10-25 01:30:00,0.98728,0.20754000000000003,1.0088580921,0.19728,0.05754000000000001,0.20550000000000002,0.79,0.15,0.8041144197000001,0.98728,0.21754,1.0109626353,0.19728,0.05754000000000001,0.20550000000000002,0.79,0.16,0.8060397013
2019-10-25 02:00:00,1.13016,0.19838000000000003,1.1474389962,0.20016,0.05838,0.20850000000000002,0.93,0.14,0.9404786016000001,1.13016,0.19838000000000003,1.1474389962,0.20016,0.05838,0.20850000000000002,0.93,0.14,0.9404786016000001
2019-10-25 02:30:00,1.17824,0.20782,1.1964274529,0.19824000000000003,0.05782,0.20650000000000002,0.98,0.15,0.9914131329,1.16824,0.21782,1.1883729423,0.19824000000000003,0.05782,0.20650000000000002,0.97,0.16,0.9831073187
2019-10-25 03:00:00,1.16016,0.20838,1.1787253497,0.20016,0.05838,0.20850000000000002,0.96,0.15,0.9716480844000001,1.16016,0.21838000000000002,1.1805342223,0.20016,0.05838,0.20850000000000002,0.96,0.16,0.9732420048
2019-10-25 03:30:00,1.17872,0.20796,1.1969244755,0.19872,0.057960000000000005,0.20700000000000002,0.98,0.15,0.9914131329,1.17872,0.21796000000000001,1.1987023817,0.19872,0.057960000000000005,0.20700000000000002,0.98,0.16,0.992975327
2019-10-25 04:00:00,1.13632,0.20726000000000003,1.1550670326999999,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.9400000000000001,0.15,0.9518928511,1.13632,0.21726,1.1569032155,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.9400000000000001,0.16,0.9535197953000001
2019-10-25 04:30:00,1.10472,0.21096,1.1246823552,0.17472000000000001,0.050960000000000005,0.182,0.93,0.16,0.9436630755000001,1.10472,0.22096000000000002,1.1266009054,0.17472000000000001,0.050960000000000005,0.182,0.93,0.17,0.9454099640000001
2019-10-25 05:00:00,1.03712,0.20166,1.0565437284,0.17712000000000003,0.051660000000000005,0.1845,0.86,0.15,0.8729833904000001,1.03712,0.21166000000000001,1.0584979216,0.17712000000000003,0.051660000000000005,0.1845,0.86,0.16,0.8747571091
2019-10-25 05:30:00,1.03568,0.20124000000000003,1.0550500462,0.17568,0.05124,0.183,0.86,0.15,0.8729833904000001,1.03568,0.21124,1.0570030274,0.17568,0.05124,0.183,0.86,0.16,0.8747571091
2019-10-25 06:00:00,1.04712,0.20166,1.0663615944,0.17712000000000003,0.051660000000000005,0.1845,0.87,0.15,0.8828363382000001,1.04712,0.21166000000000001,1.0682978283,0.17712000000000003,0.051660000000000005,0.1845,0.87,0.16,0.8845903006
2019-10-25 06:30:00,1.1052,0.2011,1.1233468966,0.1752,0.0511,0.1825,0.93,0.15,0.9420191081,1.0952,0.2111,1.1153592471,0.1752,0.0511,0.1825,0.92,0.16,0.9338094024
2019-10-25 07:00:00,1.19808,0.24194000000000002,1.2222645581,0.17808000000000002,0.05194000000000001,0.1855,1.02,0.19,1.0375451797,1.19808,0.25194,1.2242832393,0.17808000000000002,0.05194000000000001,0.1855,1.02,0.2,1.0394229168
2019-10-25 07:30:00,1.37568,0.27124000000000004,1.4021649689,0.17568,0.05124,0.183,1.2,0.22,1.22,1.37568,0.28124000000000005,1.4041336831,0.17568,0.05124,0.183,1.2,0.23,1.2218428704
2019-10-25 08:00:00,1.5076,0.3118,1.5395054401000001,0.1776,0.051800000000000006,0.185,1.33,0.26,1.3551752654,1.4976,0.2818,1.5238822133,0.1776,0.051800000000000006,0.185,1.32,0.23,1.339888055
2019-10-25 08:30:00,1.60616,0.37138000000000004,1.648536639,0.17616,0.05138,0.1835,1.43,0.32,1.4653668483,1.59616,0.39138,1.6434430474,0.17616,0.05138,0.1835,1.42,0.34,1.4601369799000001
2019-10-25 09:00:00,1.54712,0.36166000000000004,1.5888292072999999,0.17712000000000003,0.051660000000000005,0.1845,1.37,0.31,1.404635184,1.53712,0.37166000000000005,1.5814136239,0.17712000000000003,0.051660000000000005,0.1845,1.3599999999999999,0.32,1.3971399357
2019-10-25 09:30:00,1.5156800000000001,0.34124000000000004,1.5536185504,0.17568,0.05124,0.183,1.34,0.29,1.371021517,1.50568,0.35124000000000005,1.5461053651,0.17568,0.05124,0.183,1.33,0.30000000000000004,1.3634148305
2019-10-25 10:00:00,1.48712,0.32166,1.5215094643,0.17712000000000003,0.051660000000000005,0.1845,1.31,0.27,1.3375350463,1.48712,0.33166,1.5236548986,0.17712000000000003,0.051660000000000005,0.1845,1.31,0.28,1.3395894894
2019-10-25 10:30:00,1.43376,0.36068000000000006,1.4784308574,0.17376000000000003,0.05068,0.181,1.26,0.31,1.2975746607,1.4237600000000001,0.26068,1.4474275802,0.17376000000000003,0.05068,0.181,1.25,0.21,1.2675172583
2019-10-25 11:00:00,1.41672,0.33446000000000004,1.4556644703,0.18672000000000002,0.05446,0.1945,1.23,0.28,1.2614673995,1.40672,0.33446000000000004,1.4459338332,0.18672000000000002,0.05446,0.1945,1.22,0.28,1.2517188183
2019-10-25 11:30:00,1.36728,0.29754,1.399280047,0.19728,0.05754000000000001,0.20550000000000002,1.17,0.24,1.1943617542,1.36728,0.30754000000000004,1.4014404911,0.19728,0.05754000000000001,0.20550000000000002,1.17,0.25,1.1964113004999999
2019-10-25 12:00:00,1.38016,0.29838000000000003,1.4120454136,0.20016,0.05838,0.20850000000000002,1.18,0.24,1.2041594579,1.38016,0.30838000000000004,1.414192296,0.20016,0.05838,0.20850000000000002,1.18,0.25,1.2061923561
2019-10-25 12:30:00,1.45584,0.35712000000000005,1.4990012675,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.26,0.30000000000000004,1.2952219887,1.44584,0.36712000000000006,1.4917206173,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.25,0.31,1.2878664526999999
2019-10-25 13:00:00,1.48064,0.34852000000000005,1.5211051903000001,0.20064,0.05852,0.209,1.28,0.29,1.3124404748,1.47064,0.35852,1.5137102100000002,0.20064,0.05852,0.209,1.27,0.30000000000000004,1.3049521064
2019-10-25 13:30:00,1.36632,0.30726000000000003,1.4004424479,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.17,0.25,1.1964113004999999,1.36632,0.31726000000000004,1.4026703996,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.17,0.26,1.1985407794
2019-10-25 14:00:00,1.43016,0.36838000000000004,1.4768417146,0.20016,0.05838,0.20850000000000002,1.23,0.31,1.2684636376,1.43016,0.37838000000000005,1.4793677873,0.20016,0.05838,0.20850000000000002,1.23,0.32,1.2709445307
2019-10-25 14:30:00,1.4968,0.3874,1.5461206292,0.1968,0.0574,0.20500000000000002,1.3,0.33,1.3412307781,1.4968,0.39740000000000003,1.5486565145,0.1968,0.0574,0.20500000000000002,1.3,0.34,1.3437261625999999
2019-10-25 15:00:00,1.46824,0.36782000000000004,1.5136116576,0.19824000000000003,0.05782,0.20650000000000002,1.27,0.31,1.3072872676,1.45824,0.37782000000000004,1.5063903379,0.19824000000000003,0.05782,0.20650000000000002,1.26,0.32,1.3
2019-10-25 15:30:00,1.44584,0.34712000000000004,1.4869248804000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.25,0.29,1.2831991272,1.43584,0.35712000000000005,1.4795848066000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.24,0.30000000000000004,1.2757742747
2019-10-25 16:00:00,1.40016,0.31838000000000005,1.435901755,0.20016,0.05838,0.20850000000000002,1.2,0.26,1.2278436383,1.40016,0.32838,1.4381520956,0.20016,0.05838,0.20850000000000002,1.2,0.27,1.23
2019-10-25 16:30:00,1.45536,0.31698000000000004,1.4894794561,0.19536,0.05698,0.20350000000000001,1.26,0.26,1.2865457629,1.44536,0.32698000000000005,1.4818844253,0.19536,0.05698,0.20350000000000001,1.25,0.27,1.2788275881
2019-10-25 17:00:00,1.55824,0.31782000000000005,1.5903211783,0.19824000000000003,0.05782,0.20650000000000002,1.3599999999999999,0.26,1.3846299145,1.54824,0.32782,1.5825653383,0.19824000000000003,0.05782,0.20650000000000002,1.35,0.27,1.3767352687
2019-10-25 17:30:00,1.60296,0.31628,1.6338646823,0.19296000000000002,0.056280000000000004,0.201,1.4100000000000001,0.26,1.4337712509,1.5729600000000001,0.32628,1.6064438366,0.19296000000000002,0.056280000000000004,0.201,1.38,0.27,1.4061649974
2019-10-25 18:00:00,2.0592,0.4581,2.1095402935,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.8599999999999999,0.4,1.9025246385,1.6592,0.3881,1.7039854019,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.46,0.33,1.4968299837
2019-10-25 18:30:00,1.75584,0.41712000000000005,1.8047058486,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.56,0.36,1.6009996877,1.74584,0.34712000000000004,1.7800139325000002,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.55,0.29,1.5768956846000002
2019-10-25 19:00:00,1.75968,0.38824000000000003,1.802,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.56,0.33,1.5945218719,1.7496800000000001,0.39824000000000004,1.7944289342,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.55,0.34,1.5868522299999999
2019-10-25 19:30:00,1.65488,0.35684000000000005,1.6929154143,0.19488000000000003,0.05684,0.203,1.46,0.30000000000000004,1.4905032707,1.65488,0.36684000000000005,1.6950514446,0.19488000000000003,0.05684,0.203,1.46,0.31,1.4925481567
2019-10-25 20:00:00,1.5192,0.3181,1.5521456922999999,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.32,0.26,1.3453624047,1.5091999999999999,0.2781,1.5346088264,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.31,0.22,1.3283448347
2019-10-25 20:30:00,1.43632,0.26726,1.4609733228000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.24,0.21,1.2576565509,1.43632,0.27726,1.462835688,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.24,0.22,1.2593649193
2019-10-25 21:00:00,1.3687200000000002,0.24796,1.3909991373000001,0.19872,0.057960000000000005,0.20700000000000002,1.17,0.19,1.1853269591,1.3687200000000002,0.25796,1.392816499,0.19872,0.057960000000000005,0.20700000000000002,1.17,0.2,1.1869709348
2019-10-25 21:30:00,1.3163200000000002,0.27726,1.3452031259,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.12,0.22,1.1414026459,1.3163200000000002,0.28726,1.3472997625,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.12,0.23,1.1433722054
2019-10-25 22:00:00,1.22968,0.25824,1.2565034023,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.03,0.2,1.0492378186,1.22968,0.26824000000000003,1.2585966788,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.03,0.21,1.0511898021
2019-10-25 22:30:00,1.16632,0.25726000000000004,1.1943554957,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.97,0.2,0.990403958,1.15632,0.25726000000000004,1.1845921872,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.96,0.2,0.9806120538
2019-10-25 23:00:00,1.06968,0.22824000000000003,1.0937590228,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.87,0.17,0.8864536085,1.05968,0.23824,1.0861307472,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.86,0.18,0.8786353055
2019-10-25 23:30:00,0.96728,0.22754000000000002,0.99368257,0.19728,0.05754000000000001,0.20550000000000002,0.77,0.17,0.7885429601,0.96728,0.23754000000000003,0.9960200048000001,0.19728,0.05754000000000001,0.20550000000000002,0.77,0.18,0.7907591289
2019-10-26 00:00:00,0.9496800000000001,0.22824000000000003,0.9767218642000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.75,0.17,0.7690253572,0.9396800000000001,0.24824000000000002,0.9719164573,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.74,0.19,0.7640026178
2019-10-26 00:30:00,0.8877600000000001,0.24768,0.9216632791,0.19776000000000002,0.05768,0.20600000000000002,0.6900000000000001,0.19,0.7156814934,0.8877600000000001,0.24768,0.9216632791,0.19776000000000002,0.05768,0.20600000000000002,0.6900000000000001,0.19,0.7156814934
2019-10-26 01:00:00,0.8906400000000001,0.20852,0.9147241114,0.20064,0.05852,0.209,0.6900000000000001,0.15,0.7061161378,0.8906400000000001,0.22852000000000003,0.9194895323000001,0.20064,0.05852,0.209,0.6900000000000001,0.17,0.7106335202
2019-10-26 01:30:00,0.97728,0.21754,1.001199206,0.19728,0.05754000000000001,0.20550000000000002,0.78,0.16,0.7962411695,0.97728,0.22754000000000002,1.0034194786,0.19728,0.05754000000000001,0.20550000000000002,0.78,0.17,0.7983107165000001
2019-10-26 02:00:00,1.14016,0.20838,1.1590457497,0.20016,0.05838,0.20850000000000002,0.9400000000000001,0.15,0.9518928511,1.13016,0.22838000000000003,1.1530043582,0.20016,0.05838,0.20850000000000002,0.93,0.17,0.9454099640000001
2019-10-26 02:30:00,1.16776,0.22768000000000002,1.1897485449,0.19776000000000002,0.05768,0.20600000000000002,0.97,0.17,0.9847842403,1.16776,0.23768000000000003,1.1917026475,0.19776000000000002,0.05768,0.20600000000000002,0.97,0.18,0.9865596789000001
2019-10-26 03:00:00,1.15016,0.22838000000000003,1.1726147918,0.20016,0.05838,0.20850000000000002,0.9500000000000001,0.17,0.9650906693,1.15016,0.23838,1.1746033586,0.20016,0.05838,0.20850000000000002,0.9500000000000001,0.18,0.9669022701000001
2019-10-26 03:30:00,1.13824,0.22782000000000002,1.1608153385,0.19824000000000003,0.05782,0.20650000000000002,0.9400000000000001,0.17,0.9552486587000001,1.12824,0.23782000000000003,1.1530324583,0.19824000000000003,0.05782,0.20650000000000002,0.93,0.18,0.9472592042
2019-10-26 04:00:00,1.10016,0.22838000000000003,1.1236144579,0.20016,0.05838,0.20850000000000002,0.9,0.17,0.9159148432,1.10016,0.23838,1.1256895887,0.20016,0.05838,0.20850000000000002,0.9,0.18,0.9178235124
2019-10-26 04:30:00,1.05776,0.23768000000000003,1.084134678,0.19776000000000002,0.05768,0.20600000000000002,0.86,0.18,0.8786353055,1.05776,0.24768,1.0863708391,0.19776000000000002,0.05768,0.20600000000000002,0.86,0.19,0.8807383266000001
2019-10-26 05:00:00,1.00016,0.21838000000000002,1.0237235222,0.20016,0.05838,0.20850000000000002,0.8,0.16,0.8158431222,0.99016,0.22838000000000003,1.016156607,0.20016,0.05838,0.20850000000000002,0.79,0.17,0.808084154
2019-10-26 05:30:00,1.00824,0.21782,1.0315005817,0.19824000000000003,0.05782,0.20650000000000002,0.81,0.16,0.8256512581000001,1.00824,0.22782000000000002,1.0336584784,0.19824000000000003,0.05782,0.20650000000000002,0.81,0.17,0.8276472679
2019-10-26 06:00:00,1.00064,0.21852000000000002,1.0242223391,0.20064,0.05852,0.209,0.8,0.16,0.8158431222,1.00064,0.23852,1.028674973,0.20064,0.05852,0.209,0.8,0.18,0.8200000000000001
2019-10-26 06:30:00,1.04824,0.22782000000000002,1.0727110748,0.19824000000000003,0.05782,0.20650000000000002,0.85,0.17,0.8668333173,1.03824,0.23782000000000003,1.0651294053,0.19824000000000003,0.05782,0.20650000000000002,0.84,0.18,0.8590692638
2019-10-26 07:00:00,1.06112,0.21866000000000002,1.0834149021,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.86,0.16,0.8747571091,1.06112,0.22866000000000003,1.0854773374,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.86,0.17,0.8766413178
2019-10-26 07:30:00,1.19776,0.24768,1.2231003229,0.19776000000000002,0.05768,0.20600000000000002,1.0,0.19,1.0178899744,1.18776,0.25768,1.2153899786,0.19776000000000002,0.05768,0.20600000000000002,0.99,0.2,1.01
2019-10-26 08:00:00,1.29112,0.27866,1.320849064,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.09,0.22,1.1119802157,1.28112,0.28866,1.3132376212999999,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.08,0.23,1.1042191811
2019-10-26 08:30:00,1.38776,0.27768000000000004,1.4152681725,0.19776000000000002,0.05768,0.20600000000000002,1.19,0.22,1.210165278,1.38776,0.28768000000000005,1.417264125,0.19776000000000002,0.05768,0.20600000000000002,1.19,0.23,1.2120231021
2019-10-26 09:00:00,1.45064,0.25852,1.4734955039,0.20064,0.05852,0.209,1.25,0.2,1.2658988901,1.45064,0.26852000000000004,1.4752828203,0.20064,0.05852,0.209,1.25,0.21,1.2675172583
2019-10-26 09:30:00,1.4477600000000002,0.25768,1.4705128357000001,0.19776000000000002,0.05768,0.20600000000000002,1.25,0.2,1.2658988901,1.4477600000000002,0.26768000000000003,1.4722980676000001,0.19776000000000002,0.05768,0.20600000000000002,1.25,0.21,1.2675172583
2019-10-26 10:00:00,1.44872,0.25796,1.4715070506,0.19872,0.057960000000000005,0.20700000000000002,1.25,0.2,1.2658988901,1.44872,0.26796000000000003,1.4732929783,0.19872,0.057960000000000005,0.20700000000000002,1.25,0.21,1.2675172583
2019-10-26 10:30:00,1.44536,0.25698000000000004,1.4680273329,0.19536,0.05698,0.20350000000000001,1.25,0.2,1.2658988901,1.44536,0.26698,1.4698108212,0.19536,0.05698,0.20350000000000001,1.25,0.21,1.2675172583
2019-10-26 11:00:00,1.44016,0.27838,1.4668184107,0.20016,0.05838,0.20850000000000002,1.24,0.22,1.2593649193,1.44016,0.28838,1.4687490766,0.20016,0.05838,0.20850000000000002,1.24,0.23,1.2611502686
2019-10-26 11:30:00,1.43776,0.27768000000000004,1.4643291980000002,0.19776000000000002,0.05768,0.20600000000000002,1.24,0.22,1.2593649193,1.43776,0.28768000000000005,1.4662583674,0.19776000000000002,0.05768,0.20600000000000002,1.24,0.23,1.2611502686
2019-10-26 12:00:00,1.44016,0.27838,1.4668184107,0.20016,0.05838,0.20850000000000002,1.24,0.22,1.2593649193,1.44016,0.28838,1.4687490766,0.20016,0.05838,0.20850000000000002,1.24,0.23,1.2611502686
2019-10-26 12:30:00,1.50824,0.27782,1.5336139834,0.19824000000000003,0.05782,0.20650000000000002,1.31,0.22,1.3283448347,1.49824,0.28782,1.525635425,0.19824000000000003,0.05782,0.20650000000000002,1.3,0.23,1.3201893804
2019-10-26 13:00:00,1.55064,0.25852,1.5720423022,0.20064,0.05852,0.209,1.35,0.2,1.3647344064,1.55064,0.26852000000000004,1.5737177002,0.20064,0.05852,0.209,1.35,0.21,1.3662357044
2019-10-26 13:30:00,1.49824,0.27782,1.5237805124000001,0.19824000000000003,0.05782,0.20650000000000002,1.3,0.22,1.3184839779,1.49824,0.28782,1.525635425,0.19824000000000003,0.05782,0.20650000000000002,1.3,0.23,1.3201893804
2019-10-26 14:00:00,1.43064,0.23852,1.4503870518,0.20064,0.05852,0.209,1.23,0.18,1.2431009613,1.43064,0.24852000000000002,1.4520650812,0.20064,0.05852,0.209,1.23,0.19,1.2445882853
2019-10-26 14:30:00,1.4292,0.2581,1.452318233,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.23,0.2,1.2461540836,1.4292,0.2681,1.454128691,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.23,0.21,1.2477980606
2019-10-26 15:00:00,1.43064,0.24852000000000002,1.4520650812,0.20064,0.05852,0.209,1.23,0.19,1.2445882853,1.43064,0.24852000000000002,1.4520650812,0.20064,0.05852,0.209,1.23,0.19,1.2445882853
2019-10-26 15:30:00,1.4082400000000002,0.25782,1.4316462727,0.19824000000000003,0.05782,0.20650000000000002,1.21,0.2,1.2264175472,1.4082400000000002,0.26782,1.4334808857999999,0.19824000000000003,0.05782,0.20650000000000002,1.21,0.21,1.2280879447
2019-10-26 16:00:00,1.3916,0.25880000000000003,1.4154603491,0.2016,0.058800000000000005,0.21,1.19,0.2,1.2066896867,1.3916,0.26880000000000004,1.4173228284000001,0.2016,0.058800000000000005,0.21,1.19,0.21,1.2083873551
2019-10-26 16:30:00,1.40064,0.25852,1.4242980727,0.20064,0.05852,0.209,1.2,0.2,1.2165525061,1.40064,0.26852000000000004,1.4261470471,0.20064,0.05852,0.209,1.2,0.21,1.2182364303
2019-10-26 17:00:00,1.40544,0.25992000000000004,1.4292725422,0.20544,0.05992000000000001,0.214,1.2,0.2,1.2165525061,1.40544,0.26992000000000005,1.4311248723,0.20544,0.05992000000000001,0.214,1.2,0.21,1.2182364303
2019-10-26 17:30:00,1.50304,0.25922,1.5252292451,0.20304000000000003,0.05922,0.21150000000000002,1.3,0.2,1.3152946438,1.50304,0.26922,1.5269605922,0.20304000000000003,0.05922,0.21150000000000002,1.3,0.21,1.3168523076
2019-10-26 18:00:00,1.6049600000000002,0.27978000000000003,1.6291634203,0.20496,0.05978000000000001,0.21350000000000002,1.4,0.22,1.417180299,1.6049600000000002,0.28978000000000004,1.6309104972,0.20496,0.05978000000000001,0.21350000000000002,1.4,0.23,1.4187670704
2019-10-26 18:30:00,1.67256,0.27908000000000005,1.69568352,0.20256000000000002,0.05908000000000001,0.211,1.47,0.22,1.4863714206,1.66256,0.28908,1.687504963,0.20256000000000002,0.05908000000000001,0.211,1.46,0.23,1.4780054127
2019-10-26 19:00:00,1.69544,0.25992000000000004,1.7152478538,0.20544,0.05992000000000001,0.214,1.49,0.2,1.5033628970000001,1.68544,0.26992000000000005,1.7069167525000002,0.20544,0.05992000000000001,0.214,1.48,0.21,1.4948244044
2019-10-26 19:30:00,1.67208,0.25894,1.6920110667000001,0.20208,0.058940000000000006,0.21050000000000002,1.47,0.2,1.4835430563,1.67208,0.26894,1.6935702672000001,0.20208,0.058940000000000006,0.21050000000000002,1.47,0.21,1.4849242405
2019-10-26 20:00:00,1.5849600000000001,0.22978,1.601529597,0.20496,0.05978000000000001,0.21350000000000002,1.38,0.17,1.3904315877,1.5849600000000001,0.23978000000000002,1.6029949002000001,0.20496,0.05978000000000001,0.21350000000000002,1.38,0.18,1.3916896206
2019-10-26 20:30:00,1.4930400000000001,0.21922000000000003,1.5090479946,0.20304000000000003,0.05922,0.21150000000000002,1.29,0.16,1.2998846103,1.4930400000000001,0.22922,1.5105331013,0.20304000000000003,0.05922,0.21150000000000002,1.29,0.17,1.3011533345
2019-10-26 21:00:00,1.42496,0.19978,1.4388964695,0.20496,0.05978000000000001,0.21350000000000002,1.22,0.14,1.2280065146,1.42496,0.20978000000000002,1.4403189404,0.20496,0.05978000000000001,0.21350000000000002,1.22,0.15,1.229186723
2019-10-26 21:30:00,1.35256,0.19908,1.3671325466,0.20256000000000002,0.05908000000000001,0.211,1.15,0.14,1.158490397,1.34256,0.20908000000000002,1.3587427277,0.20256000000000002,0.05908000000000001,0.211,1.1400000000000001,0.15,1.1498260738
2019-10-26 22:00:00,1.28592,0.20006000000000002,1.3013893537,0.20592000000000002,0.06006,0.21450000000000002,1.08,0.14,1.0890362712,1.28592,0.21006000000000002,1.3029641016,0.20592000000000002,0.06006,0.21450000000000002,1.08,0.15,1.0903669107
2019-10-26 22:30:00,1.2625600000000001,0.19908,1.2781590668,0.20256000000000002,0.05908000000000001,0.211,1.06,0.14,1.0692053124,1.25256,0.20908000000000002,1.2698901527,0.20256000000000002,0.05908000000000001,0.211,1.05,0.15,1.0606601718
2019-10-26 23:00:00,1.14496,0.19978,1.1622587707,0.20496,0.05978000000000001,0.21350000000000002,0.9400000000000001,0.14,0.9503683496,1.13496,0.20978000000000002,1.1541844957,0.20496,0.05978000000000001,0.21350000000000002,0.93,0.15,0.9420191081
2019-10-26 23:30:00,1.06352,0.19936,1.0820439917,0.20352,0.05936,0.212,0.86,0.14,0.8713208364,1.06352,0.20936000000000002,1.0839309941,0.20352,0.05936,0.212,0.86,0.15,0.8729833904000001
2019-10-27 00:00:00,0.97496,0.19978,0.9952180917000001,0.20496,0.05978000000000001,0.21350000000000002,0.77,0.14,0.7826237921,0.97496,0.20978000000000002,0.9972736084,0.20496,0.05978000000000001,0.21350000000000002,0.77,0.15,0.7844743463
2019-10-27 00:30:00,0.9596800000000001,0.21824000000000002,0.984182097,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.76,0.16,0.7766595136000001,0.9496800000000001,0.22824000000000003,0.9767218642000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.75,0.17,0.7690253572
2019-10-27 01:00:00,0.96064,0.19852000000000003,0.9809380205,0.20064,0.05852,0.209,0.76,0.14,0.7727871635,0.95064,0.19852000000000003,0.9711470537,0.20064,0.05852,0.209,0.75,0.14,0.7629547824
2019-10-27 01:30:00,1.24824,0.19782000000000002,1.2638179655,0.19824000000000003,0.05782,0.20650000000000002,1.05,0.14,1.0592922165,1.23824,0.19782000000000002,1.2539422036,0.19824000000000003,0.05782,0.20650000000000002,1.04,0.14,1.0493807698
2019-10-27 02:00:00,1.30016,0.19838000000000003,1.3152074551,0.20016,0.05838,0.20850000000000002,1.1,0.14,1.1088733021,1.30016,0.19838000000000003,1.3152074551,0.20016,0.05838,0.20850000000000002,1.1,0.14,1.1088733021
2019-10-27 02:30:00,1.2992,0.1981,1.3142162113,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.1,0.14,1.1088733021,1.2992,0.1981,1.3142162113,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.1,0.14,1.1088733021
2019-10-27 03:00:00,1.2496800000000001,0.19824000000000003,1.2653059709,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.05,0.14,1.0592922165,1.2396800000000001,0.19824000000000003,1.2554304441,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.04,0.14,1.0493807698
2019-10-27 03:30:00,1.23824,0.19782000000000002,1.2539422036,0.19824000000000003,0.05782,0.20650000000000002,1.04,0.14,1.0493807698,1.23824,0.19782000000000002,1.2539422036,0.19824000000000003,0.05782,0.20650000000000002,1.04,0.14,1.0493807698
2019-10-27 04:00:00,1.22064,0.19852000000000003,1.2366778885,0.20064,0.05852,0.209,1.02,0.14,1.0295630141,1.22064,0.18852000000000002,1.2351120597,0.20064,0.05852,0.209,1.02,0.13,1.0282509421
2019-10-27 04:30:00,1.16336,0.19348,1.1793392218,0.18336000000000002,0.05348000000000001,0.191,0.98,0.14,0.9899494937000001,1.15336,0.18348,1.1678630913,0.18336000000000002,0.05348000000000001,0.191,0.97,0.13,0.9786725704
2019-10-27 05:00:00,1.10712,0.19166000000000002,1.123587224,0.17712000000000003,0.051660000000000005,0.1845,0.93,0.14,0.9404786016000001,1.10712,0.19166000000000002,1.123587224,0.17712000000000003,0.051660000000000005,0.1845,0.93,0.14,0.9404786016000001
2019-10-27 05:30:00,1.1052,0.19110000000000002,1.1215998618,0.1752,0.0511,0.1825,0.93,0.14,0.9404786016000001,1.1052,0.19110000000000002,1.1215998618,0.1752,0.0511,0.1825,0.93,0.14,0.9404786016000001
2019-10-27 06:00:00,1.12664,0.19152000000000002,1.1428025201,0.17664000000000002,0.05152,0.184,0.9500000000000001,0.14,0.9602603814,1.12664,0.19152000000000002,1.1428025201,0.17664000000000002,0.05152,0.184,0.9500000000000001,0.14,0.9602603814
2019-10-27 06:30:00,1.1752,0.19110000000000002,1.1906360695,0.1752,0.0511,0.1825,1.0,0.14,1.0097524449,1.1652,0.2111,1.184168168,0.1752,0.0511,0.1825,0.99,0.16,1.0028459503
2019-10-27 07:00:00,1.22808,0.21194000000000002,1.2462339467,0.17808000000000002,0.05194000000000001,0.1855,1.05,0.16,1.0621205205,1.22808,0.22194000000000003,1.2479734973,0.17808000000000002,0.05194000000000001,0.1855,1.05,0.17,1.063672882
2019-10-27 07:30:00,1.3052000000000001,0.2411,1.3272815263,0.1752,0.0511,0.1825,1.13,0.19,1.1458621209,1.3052000000000001,0.2511,1.3291343988,0.1752,0.0511,0.1825,1.13,0.2,1.1475626345
2019-10-27 08:00:00,1.36808,0.22194000000000003,1.3859654577,0.17808000000000002,0.05194000000000001,0.1855,1.19,0.17,1.202081528,1.35808,0.24194000000000002,1.3794623047,0.17808000000000002,0.05194000000000001,0.1855,1.18,0.19,1.1951987282
2019-10-27 08:30:00,1.4152,0.22110000000000002,1.4323673586,0.1752,0.0511,0.1825,1.24,0.17,1.2515989773,1.4052,0.2411,1.4257335831,0.1752,0.0511,0.1825,1.23,0.19,1.2445882853
2019-10-27 09:00:00,1.35712,0.22166000000000002,1.3751028507,0.17712000000000003,0.051660000000000005,0.1845,1.18,0.17,1.1921828719,1.35712,0.24166,1.3784680809,0.17712000000000003,0.051660000000000005,0.1845,1.18,0.19,1.1951987282
2019-10-27 09:30:00,1.3147199999999999,0.27096000000000003,1.3423516678,0.17472000000000001,0.050960000000000005,0.182,1.1400000000000001,0.22,1.1610340219,1.3147199999999999,0.28096000000000004,1.3444058911,0.17472000000000001,0.050960000000000005,0.182,1.1400000000000001,0.23,1.162970335
2019-10-27 10:00:00,1.2376,0.24180000000000001,1.2610000000000001,0.1776,0.051800000000000006,0.185,1.06,0.19,1.0768936809,1.2276,0.2518,1.2531580108,0.1776,0.051800000000000006,0.185,1.05,0.2,1.0688779163
2019-10-27 10:30:00,1.13376,0.27068000000000003,1.1656240388999999,0.17376000000000003,0.05068,0.181,0.96,0.22,0.9848857802000001,1.13376,0.28068000000000004,1.1679867294,0.17376000000000003,0.05068,0.181,0.96,0.23,0.9871676656
2019-10-27 11:00:00,1.08664,0.27152000000000004,1.1200489275,0.17664000000000002,0.05152,0.184,0.91,0.22,0.9362157871000001,1.08664,0.28152000000000005,1.1225150333,0.17664000000000002,0.05152,0.184,0.91,0.23,0.9386160024
2019-10-27 11:30:00,1.10376,0.27068000000000003,1.1364654856,0.17376000000000003,0.05068,0.181,0.93,0.22,0.9556673061000001,1.10376,0.28068000000000004,1.1388886688,0.17376000000000003,0.05068,0.181,0.93,0.23,0.958018789
2019-10-27 12:00:00,1.08616,0.27138,1.1195493066,0.17616,0.05138,0.1835,0.91,0.22,0.9362157871000001,1.08616,0.27138,1.1195493066,0.17616,0.05138,0.1835,0.91,0.22,0.9362157871000001
2019-10-27 12:30:00,1.07768,0.27474000000000004,1.112149383,0.18768,0.054740000000000004,0.1955,0.89,0.22,0.9167878708,1.06768,0.28474000000000005,1.1049965837,0.18768,0.054740000000000004,0.1955,0.88,0.23,0.9095603333000001
2019-10-27 13:00:00,1.07064,0.27852000000000005,1.106274559,0.20064,0.05852,0.209,0.87,0.22,0.8973850901,1.07064,0.28852,1.1088344331,0.20064,0.05852,0.209,0.87,0.23,0.8998888820000001
2019-10-27 13:30:00,1.06728,0.27754,1.1027760652,0.19728,0.05754000000000001,0.20550000000000002,0.87,0.22,0.8973850901,1.06728,0.28754,1.1053351754,0.19728,0.05754000000000001,0.20550000000000002,0.87,0.23,0.8998888820000001
2019-10-27 14:00:00,1.0592,0.2681,1.0926034276,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.86,0.21,0.8852683209000001,1.0492,0.2781,1.0854309052,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.85,0.22,0.8780091116000001
2019-10-27 14:30:00,1.08776,0.26768000000000003,1.1202117657,0.19776000000000002,0.05768,0.20600000000000002,0.89,0.21,0.9144397192,1.08776,0.27768000000000004,1.1226433093,0.19776000000000002,0.05768,0.20600000000000002,0.89,0.22,0.9167878708
2019-10-27 15:00:00,1.11016,0.26838,1.1421396806,0.20016,0.05838,0.20850000000000002,0.91,0.21,0.9339164845000001,1.11016,0.27838,1.1445307554,0.20016,0.05838,0.20850000000000002,0.91,0.22,0.9362157871000001
2019-10-27 15:30:00,1.21776,0.26768000000000003,1.2468327875,0.19776000000000002,0.05768,0.20600000000000002,1.02,0.21,1.0413932975,1.21776,0.27768000000000004,1.2490178541999999,0.19776000000000002,0.05768,0.20600000000000002,1.02,0.22,1.0434557969
2019-10-27 16:00:00,1.22016,0.26838,1.2493271189,0.20016,0.05838,0.20850000000000002,1.02,0.21,1.0413932975,1.22016,0.27838,1.2515134238,0.20016,0.05838,0.20850000000000002,1.02,0.22,1.0434557969
2019-10-27 16:30:00,1.31776,0.26768000000000003,1.3446724508,0.19776000000000002,0.05768,0.20600000000000002,1.12,0.21,1.1395174417,1.31776,0.27768000000000004,1.3466987785,0.19776000000000002,0.05768,0.20600000000000002,1.12,0.22,1.1414026459
2019-10-27 17:00:00,1.5001600000000002,0.30838000000000004,1.5315280768,0.20016,0.05838,0.20850000000000002,1.3,0.25,1.3238202295,1.5001600000000002,0.31838000000000005,1.5335729034,0.20016,0.05838,0.20850000000000002,1.3,0.26,1.3257450735
2019-10-27 17:30:00,1.6777600000000001,0.30768,1.7057390187,0.19776000000000002,0.05768,0.20600000000000002,1.48,0.25,1.5009663554000001,1.6777600000000001,0.31768,1.7075711405,0.19776000000000002,0.05768,0.20600000000000002,1.48,0.26,1.5026643005
2019-10-27 18:00:00,1.7701600000000002,0.32838,1.8003610332000002,0.20016,0.05838,0.20850000000000002,1.57,0.27,1.5930473941,1.7701600000000002,0.33838,1.8022118216,0.20016,0.05838,0.20850000000000002,1.57,0.28,1.5947727111
2019-10-27 18:30:00,1.78776,0.30768,1.8140432189,0.19776000000000002,0.05768,0.20600000000000002,1.5899999999999999,0.25,1.6095340941,1.78776,0.31768,1.8157660642,0.19776000000000002,0.05768,0.20600000000000002,1.5899999999999999,0.26,1.6111176245
2019-10-27 19:00:00,1.6906400000000001,0.26852000000000004,1.7118313585,0.20064,0.05852,0.209,1.49,0.21,1.5047258887,1.6906400000000001,0.28852,1.7150823304,0.20064,0.05852,0.209,1.49,0.23,1.5076471736000001
2019-10-27 19:30:00,1.6777600000000001,0.26768000000000003,1.6989794584,0.19776000000000002,0.05768,0.20600000000000002,1.48,0.21,1.4948244044,1.66776,0.29768,1.6941182958,0.19776000000000002,0.05768,0.20600000000000002,1.47,0.24,1.4894629905
2019-10-27 20:00:00,1.57016,0.25838,1.59127705,0.20016,0.05838,0.20850000000000002,1.37,0.2,1.384521578,1.56016,0.26838,1.5830751877,0.20016,0.05838,0.20850000000000002,1.3599999999999999,0.21,1.3761177275
2019-10-27 20:30:00,1.53824,0.22782000000000002,1.5550190513,0.19824000000000003,0.05782,0.20650000000000002,1.34,0.17,1.3507405376000001,1.52824,0.23782000000000003,1.5466337155,0.19824000000000003,0.05782,0.20650000000000002,1.33,0.18,1.3421251805
2019-10-27 21:00:00,1.45728,0.22754000000000002,1.4749371004,0.19728,0.05754000000000001,0.20550000000000002,1.26,0.17,1.2714165328,1.4472800000000001,0.23754000000000003,1.4666440093,0.19728,0.05754000000000001,0.20550000000000002,1.25,0.18,1.262893503
2019-10-27 21:30:00,1.3776,0.24180000000000001,1.3986597156,0.1776,0.051800000000000006,0.185,1.2,0.19,1.2149485586,1.3676,0.24180000000000001,1.3888113623,0.1776,0.051800000000000006,0.185,1.19,0.19,1.2050726119
2019-10-27 22:00:00,1.27712,0.24166,1.2997826934,0.17712000000000003,0.051660000000000005,0.1845,1.1,0.19,1.1162884932,1.27712,0.24166,1.2997826934,0.17712000000000003,0.051660000000000005,0.1845,1.1,0.19,1.1162884932
2019-10-27 22:30:00,1.19424,0.21082,1.2127053434,0.17424,0.050820000000000004,0.18150000000000002,1.02,0.16,1.0324727599,1.19424,0.22082000000000002,1.2144836969,0.17424,0.050820000000000004,0.18150000000000002,1.02,0.17,1.0340696302
2019-10-27 23:00:00,1.1176,0.21180000000000002,1.1374924176,0.1776,0.051800000000000006,0.185,0.9400000000000001,0.16,0.9535197953000001,1.1076,0.2218,1.1295897485,0.1776,0.051800000000000006,0.185,0.93,0.17,0.9454099640000001
2019-10-27 23:30:00,1.0652,0.2311,1.0899808485,0.1752,0.0511,0.1825,0.89,0.18,0.9080198236,1.0652,0.2411,1.0921447935,0.1752,0.0511,0.1825,0.89,0.19,0.9100549434
2019-10-28 00:00:00,1.0376,0.2218,1.0610414695000001,0.1776,0.051800000000000006,0.185,0.86,0.17,0.8766413178,1.0376,0.2318,1.0631768432,0.1776,0.051800000000000006,0.185,0.86,0.18,0.8786353055
2019-10-28 00:30:00,1.12472,0.22096000000000002,1.1462191762,0.17472000000000001,0.050960000000000005,0.182,0.9500000000000001,0.17,0.9650906693,1.12472,0.23096000000000003,1.1481888346,0.17472000000000001,0.050960000000000005,0.182,0.9500000000000001,0.18,0.9669022701000001
2019-10-28 01:00:00,1.26712,0.20166,1.2830665804999999,0.17712000000000003,0.051660000000000005,0.1845,1.09,0.15,1.1002726935,1.26712,0.21166000000000001,1.2846762433,0.17712000000000003,0.051660000000000005,0.1845,1.09,0.16,1.1016805345
2019-10-28 01:30:00,1.3352,0.2011,1.3502593269,0.1752,0.0511,0.1825,1.16,0.15,1.1696580697,1.3252,0.2111,1.3419084358,0.1752,0.0511,0.1825,1.15,0.16,1.1610770862
2019-10-28 02:00:00,1.33712,0.21166000000000001,1.3537687579,0.17712000000000003,0.051660000000000005,0.1845,1.16,0.16,1.1709824935,1.32712,0.22166000000000002,1.3455038647,0.17712000000000003,0.051660000000000005,0.1845,1.15,0.17,1.1624973118
2019-10-28 02:30:00,1.3352,0.2111,1.3517848386,0.1752,0.0511,0.1825,1.16,0.16,1.1709824935,1.3252,0.22110000000000002,1.3435178637,0.1752,0.0511,0.1825,1.15,0.17,1.1624973118
2019-10-28 03:00:00,1.29712,0.19166000000000002,1.3112032070000001,0.17712000000000003,0.051660000000000005,0.1845,1.12,0.14,1.1287160848,1.29712,0.20166,1.3127021939,0.17712000000000003,0.051660000000000005,0.1845,1.12,0.15,1.13
2019-10-28 03:30:00,1.2856800000000002,0.19124000000000002,1.299825296,0.17568,0.05124,0.183,1.11,0.14,1.1187939935,1.27568,0.20124000000000003,1.2914553806,0.17568,0.05124,0.183,1.1,0.15,1.1101801656
2019-10-28 04:00:00,1.24808,0.19194000000000003,1.2627528064,0.17808000000000002,0.05194000000000001,0.1855,1.07,0.14,1.0791200119,1.24808,0.21194000000000002,1.265947175,0.17808000000000002,0.05194000000000001,0.1855,1.07,0.16,1.081896483
2019-10-28 04:30:00,1.19568,0.19124000000000002,1.2108771201,0.17568,0.05124,0.183,1.02,0.14,1.0295630141,1.19568,0.21124,1.2141964421,0.17568,0.05124,0.183,1.02,0.16,1.0324727599
2019-10-28 05:00:00,1.1776,0.2218,1.1983058875,0.1776,0.051800000000000006,0.185,1.0,0.17,1.0143470806,1.1776,0.21180000000000002,1.1964952988,0.1776,0.051800000000000006,0.185,1.0,0.16,1.0127191121
2019-10-28 05:30:00,1.17616,0.20138,1.1932754292,0.17616,0.05138,0.1835,1.0,0.15,1.0111874208,1.17616,0.21138,1.1950037029,0.17616,0.05138,0.1835,1.0,0.16,1.0127191121
2019-10-28 06:00:00,1.20808,0.20194,1.2248416428,0.17808000000000002,0.05194000000000001,0.1855,1.03,0.15,1.0408650249,1.20808,0.21194000000000002,1.2265300037,0.17808000000000002,0.05194000000000001,0.1855,1.03,0.16,1.0423531072
2019-10-28 06:30:00,1.2952,0.2411,1.3174491450999999,0.1752,0.0511,0.1825,1.12,0.19,1.1360017606,1.2852000000000001,0.2511,1.3094999999999999,0.1752,0.0511,0.1825,1.11,0.2,1.1278741064
2019-10-28 07:00:00,1.4276,0.2518,1.4496361612,0.1776,0.051800000000000006,0.185,1.25,0.2,1.2658988901,1.4176,0.26180000000000003,1.4415717117,0.1776,0.051800000000000006,0.185,1.24,0.21,1.2576565509
2019-10-28 07:30:00,1.5956800000000002,0.31124,1.6257505959,0.17568,0.05124,0.183,1.42,0.26,1.4436065946,1.58568,0.32124,1.6178925181000001,0.17568,0.05124,0.183,1.4100000000000001,0.27,1.4356183337
2019-10-28 08:00:00,1.5680800000000001,0.34194,1.6049292352,0.17808000000000002,0.05194000000000001,0.1855,1.3900000000000001,0.29,1.4199295757,1.5680800000000001,0.35194000000000003,1.6070894966,0.17808000000000002,0.05194000000000001,0.1855,1.3900000000000001,0.30000000000000004,1.4220056259
2019-10-28 08:30:00,1.6747200000000002,0.41096000000000005,1.7244057527,0.17472000000000001,0.050960000000000005,0.182,1.5,0.36,1.5425952159,1.66472,0.38096,1.7077538464000002,0.17472000000000001,0.050960000000000005,0.182,1.49,0.33,1.5261061562
2019-10-28 09:00:00,1.6471200000000001,0.39166,1.6930451412,0.17712000000000003,0.051660000000000005,0.1845,1.47,0.34,1.5088074760999999,1.6471200000000001,0.40166,1.6953864014,0.17712000000000003,0.051660000000000005,0.1845,1.47,0.35000000000000003,1.5110923201
2019-10-28 09:30:00,1.52472,0.39096000000000003,1.5740459968,0.17472000000000001,0.050960000000000005,0.182,1.35,0.34,1.3921566003999999,1.52472,0.40096000000000004,1.5765595452999999,0.17472000000000001,0.050960000000000005,0.182,1.35,0.35000000000000003,1.3946325681
2019-10-28 10:00:00,1.42712,0.39166,1.4798881883,0.17712000000000003,0.051660000000000005,0.1845,1.25,0.34,1.2954149914,1.4171200000000002,0.40166,1.472942582,0.17712000000000003,0.051660000000000005,0.1845,1.24,0.35000000000000003,1.2884486796
2019-10-28 10:30:00,1.32424,0.34082,1.3673952794,0.17424,0.050820000000000004,0.18150000000000002,1.15,0.29,1.1860016863,1.32424,0.35082,1.3699219868,0.17424,0.050820000000000004,0.18150000000000002,1.15,0.30000000000000004,1.1884864324
2019-10-28 11:00:00,1.3971200000000001,0.40166,1.4537107862,0.17712000000000003,0.051660000000000005,0.1845,1.22,0.35000000000000003,1.2692123542,1.3971200000000001,0.41166,1.4565054926,0.17712000000000003,0.051660000000000005,0.1845,1.22,0.36,1.2720062893000001
2019-10-28 11:30:00,1.40472,0.43096,1.4693416213,0.17472000000000001,0.050960000000000005,0.182,1.23,0.38,1.2873616431000001,1.40472,0.44096,1.4723056748,0.17472000000000001,0.050960000000000005,0.182,1.23,0.39,1.2903487901
2019-10-28 12:00:00,1.3971200000000001,0.41166,1.4565054926,0.17712000000000003,0.051660000000000005,0.1845,1.22,0.36,1.2720062893000001,1.38712,0.42166000000000003,1.4497927610999999,0.17712000000000003,0.051660000000000005,0.1845,1.21,0.37,1.265306287
2019-10-28 12:30:00,1.39424,0.44082000000000005,1.4622679132,0.17424,0.050820000000000004,0.18150000000000002,1.22,0.39,1.2808200498,1.3842400000000001,0.45082000000000005,1.4558018581,0.17424,0.050820000000000004,0.18150000000000002,1.21,0.4,1.2744018205
2019-10-28 13:00:00,1.27712,0.41166,1.3418269076,0.17712000000000003,0.051660000000000005,0.1845,1.1,0.36,1.1574109037,1.26712,0.42166000000000003,1.3354363518999999,0.17712000000000003,0.051660000000000005,0.1845,1.09,0.37,1.1510864433
2019-10-28 13:30:00,1.21192,0.31306,1.251701502,0.18192000000000003,0.05306,0.1895,1.03,0.26,1.0623088063,1.20192,0.30306000000000005,1.2395390474,0.18192000000000003,0.05306,0.1895,1.02,0.25,1.0501904589
2019-10-28 14:00:00,1.3316,0.3588,1.3790924552,0.2016,0.058800000000000005,0.21,1.13,0.30000000000000004,1.1691449867,1.3216,0.3688,1.3720932913000001,0.2016,0.058800000000000005,0.21,1.12,0.31,1.1621101497
2019-10-28 14:30:00,1.33776,0.34768000000000004,1.3822023007,0.19776000000000002,0.05768,0.20600000000000002,1.1400000000000001,0.29,1.1763077829,1.33776,0.35768000000000005,1.3847515301,0.19776000000000002,0.05768,0.20600000000000002,1.1400000000000001,0.30000000000000004,1.1788129623
2019-10-28 15:00:00,1.38064,0.34852000000000005,1.4239497884,0.20064,0.05852,0.209,1.18,0.29,1.2151131635,1.37064,0.35852,1.4167535424,0.20064,0.05852,0.209,1.17,0.30000000000000004,1.2078493284
2019-10-28 15:30:00,1.43824,0.36782000000000004,1.484528831,0.19824000000000003,0.05782,0.20650000000000002,1.24,0.31,1.2781627439,1.43824,0.37782000000000004,1.4870380795,0.19824000000000003,0.05782,0.20650000000000002,1.24,0.32,1.2806248475
2019-10-28 16:00:00,1.50112,0.36866000000000004,1.5457268355,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.3,0.31,1.3364505227999999,1.49112,0.37866000000000005,1.5384480004,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.29,0.32,1.3290974381
2019-10-28 16:30:00,1.57776,0.36768,1.6200355551999999,0.19776000000000002,0.05768,0.20600000000000002,1.38,0.31,1.414390328,1.57776,0.37768,1.6223343675000002,0.19776000000000002,0.05768,0.20600000000000002,1.38,0.32,1.4166156854
2019-10-28 17:00:00,1.68064,0.39852000000000004,1.7272431792,0.20064,0.05852,0.209,1.48,0.34,1.5185519418,1.68064,0.37852,1.7227385756,0.20064,0.05852,0.209,1.48,0.32,1.5141994585
2019-10-28 17:30:00,1.7744,0.3667,1.8118952094,0.19440000000000002,0.0567,0.2025,1.58,0.31,1.6101242188,1.7744,0.37670000000000003,1.8139454926,0.19440000000000002,0.0567,0.2025,1.58,0.32,1.6120794025
2019-10-28 18:00:00,1.89064,0.41852000000000006,1.9364086862,0.20064,0.05852,0.209,1.69,0.36,1.7279178221,1.89064,0.42852,1.938594594,0.20064,0.05852,0.209,1.69,0.37,1.7300289014999999
2019-10-28 18:30:00,1.84728,0.39754000000000006,1.8895717637,0.19728,0.05754000000000001,0.20550000000000002,1.65,0.34,1.684666139,1.83728,0.35754,1.8717458829,0.19728,0.05754000000000001,0.20550000000000002,1.6400000000000001,0.30000000000000004,1.6672132437
2019-10-28 19:00:00,1.85064,0.35852,1.8850477448,0.20064,0.05852,0.209,1.65,0.30000000000000004,1.6770509831,1.85064,0.35852,1.8850477448,0.20064,0.05852,0.209,1.65,0.30000000000000004,1.6770509831
2019-10-28 19:30:00,1.76824,0.32782,1.7983711102000002,0.19824000000000003,0.05782,0.20650000000000002,1.57,0.27,1.5930473941,1.75824,0.33782,1.7903994666,0.19824000000000003,0.05782,0.20650000000000002,1.56,0.28,1.5849290205000002
2019-10-28 20:00:00,1.70112,0.29866000000000004,1.7271383992,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.5,0.24,1.5190786681000001,1.6911200000000002,0.30866000000000005,1.7190572562000002,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.49,0.25,1.5108275878000001
2019-10-28 20:30:00,1.58824,0.26782,1.61066255,0.19824000000000003,0.05782,0.20650000000000002,1.3900000000000001,0.21,1.4057738083,1.57824,0.27782,1.6025059906,0.19824000000000003,0.05782,0.20650000000000002,1.38,0.22,1.3974262056
2019-10-28 21:00:00,1.49576,0.26418,1.5189104812,0.18576,0.054180000000000006,0.1935,1.31,0.21,1.3267252918,1.49576,0.27418000000000003,1.5206816399,0.18576,0.054180000000000006,0.1935,1.31,0.22,1.3283448347
2019-10-28 21:30:00,1.37616,0.26138,1.4007625959,0.17616,0.05138,0.1835,1.2,0.21,1.2182364303,1.37616,0.27138,1.4026629852,0.17616,0.05138,0.1835,1.2,0.22,1.22
2019-10-28 22:00:00,1.2980800000000001,0.26194,1.3242447848,0.17808000000000002,0.05194000000000001,0.1855,1.12,0.21,1.1395174417,1.28808,0.27194,1.3164731102,0.17808000000000002,0.05194000000000001,0.1855,1.11,0.22,1.1315917992
2019-10-28 22:30:00,1.24472,0.26096,1.2717814278000001,0.17472000000000001,0.050960000000000005,0.182,1.07,0.21,1.0904127659,1.23472,0.28096000000000004,1.2662827488000001,0.17472000000000001,0.050960000000000005,0.182,1.06,0.23,1.0846658472
