Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-28 23:00:00,1.14808,0.26194,1.177582375,0.17808000000000002,0.05194000000000001,0.1855,0.97,0.21,0.9924716621,1.14808,0.27194,1.1798470452,0.17808000000000002,0.05194000000000001,0.1855,0.97,0.22,0.9946356117
2019-10-28 23:30:00,1.0752,0.2411,1.1019002904,0.1752,0.0511,0.1825,0.9,0.19,0.9198369421,1.0752,0.2511,1.104131446,0.1752,0.0511,0.1825,0.9,0.2,0.9219544457000001
2019-10-29 00:00:00,1.06856,0.25208,1.0978910693,0.17856000000000002,0.05208,0.186,0.89,0.2,0.9121951546,1.07856,0.26208000000000004,1.1099448635,0.17856000000000002,0.05208,0.186,0.9,0.21,0.924175308
2019-10-29 00:30:00,1.1552,0.2511,1.1821752197,0.1752,0.0511,0.1825,0.98,0.2,1.00019998,1.1552,0.2611,1.1843395839,0.1752,0.0511,0.1825,0.98,0.21,1.0022474744
2019-10-29 01:00:00,1.30856,0.22208000000000003,1.3272711856,0.17856000000000002,0.05208,0.186,1.13,0.17,1.1427160627,1.30856,0.23208,1.328980963,0.17856000000000002,0.05208,0.186,1.13,0.18,1.1442464769
2019-10-29 01:30:00,1.36568,0.22124000000000002,1.3834843693,0.17568,0.05124,0.183,1.19,0.17,1.202081528,1.36568,0.23124000000000003,1.3851186953,0.17568,0.05124,0.183,1.19,0.18,1.2035364556
2019-10-29 02:00:00,1.35856,0.22208000000000003,1.3765917332,0.17856000000000002,0.05208,0.186,1.18,0.17,1.1921828719,1.35856,0.23208,1.3782403274,0.17856000000000002,0.05208,0.186,1.18,0.18,1.1936498649
2019-10-29 02:30:00,1.36568,0.22124000000000002,1.3834843693,0.17568,0.05124,0.183,1.19,0.17,1.202081528,1.35568,0.23124000000000003,1.3752600481,0.17568,0.05124,0.183,1.18,0.18,1.1936498649
2019-10-29 03:00:00,1.31904,0.22222000000000003,1.3376278444,0.17904,0.05222,0.1865,1.1400000000000001,0.17,1.1526057435000001,1.31904,0.23222,1.3393254459000001,0.17904,0.05222,0.1865,1.1400000000000001,0.18,1.1541230437
2019-10-29 03:30:00,1.3052000000000001,0.22110000000000002,1.3237946404,0.1752,0.0511,0.1825,1.13,0.17,1.1427160627,1.3052000000000001,0.2311,1.3255015089,0.1752,0.0511,0.1825,1.13,0.18,1.1442464769
2019-10-29 04:00:00,1.2390400000000001,0.20222,1.2554334112,0.17904,0.05222,0.1865,1.06,0.15,1.0705606008,1.2390400000000001,0.21222000000000002,1.2570829129,0.17904,0.05222,0.1865,1.06,0.16,1.0720074627
2019-10-29 04:30:00,1.2261600000000001,0.22138000000000002,1.2459845304,0.17616,0.05138,0.1835,1.05,0.17,1.063672882,1.21616,0.23138000000000003,1.2379748988000001,0.17616,0.05138,0.1835,1.04,0.18,1.0554619842
2019-10-29 05:00:00,1.18904,0.22222000000000003,1.2096271533,0.17904,0.05222,0.1865,1.01,0.17,1.0242070103,1.17904,0.23222,1.2016910793,0.17904,0.05222,0.1865,1.0,0.18,1.0160708637
2019-10-29 05:30:00,1.16616,0.22138000000000002,1.1869870471,0.17616,0.05138,0.1835,0.99,0.17,1.0044899203,1.16616,0.22138000000000002,1.1869870471,0.17616,0.05138,0.1835,0.99,0.17,1.0044899203
2019-10-29 06:00:00,1.20904,0.22222000000000003,1.2292922557,0.17904,0.05222,0.1865,1.03,0.17,1.0439348639,1.20904,0.22222000000000003,1.2292922557,0.17904,0.05222,0.1865,1.03,0.17,1.0439348639
2019-10-29 06:30:00,1.30616,0.24138,1.3282764208,0.17616,0.05138,0.1835,1.13,0.19,1.1458621209,1.30616,0.25138000000000005,1.3301300124,0.17616,0.05138,0.1835,1.13,0.2,1.1475626345
2019-10-29 07:00:00,1.39904,0.27222,1.4252777449,0.17904,0.05222,0.1865,1.22,0.22,1.2396773774,1.39904,0.28222,1.4272214439,0.17904,0.05222,0.1865,1.22,0.23,1.241491039
2019-10-29 07:30:00,1.48616,0.35138,1.5271343916,0.17616,0.05138,0.1835,1.31,0.30000000000000004,1.3439121995,1.48616,0.36138000000000003,1.5294662631,0.17616,0.05138,0.1835,1.31,0.31,1.34617978
2019-10-29 08:00:00,1.5219200000000002,0.33556,1.5584739331000002,0.12192000000000001,0.03556,0.127,1.4,0.30000000000000004,1.4317821063,1.5219200000000002,0.34556000000000003,1.5606576178,0.12192000000000001,0.03556,0.127,1.4,0.31,1.4339107364
2019-10-29 08:30:00,1.5738400000000001,0.33862000000000003,1.6098558476,0.06384000000000001,0.01862,0.0665,1.51,0.32,1.543534904,1.5738400000000001,0.34862000000000004,1.6119889113,0.06384000000000001,0.01862,0.0665,1.51,0.33,1.5456390264
2019-10-29 09:00:00,1.5688,0.3259,1.6022934344,0.0888,0.025900000000000003,0.0925,1.48,0.30000000000000004,1.5100993345,1.5588000000000002,0.33590000000000003,1.5945802739000001,0.0888,0.025900000000000003,0.0925,1.47,0.31,1.5023315213
2019-10-29 09:30:00,1.6063200000000002,0.36226,1.6466621542,0.07632000000000001,0.022260000000000002,0.0795,1.53,0.34,1.5673225577,1.59632,0.36226,1.636908626,0.07632000000000001,0.022260000000000002,0.0795,1.52,0.34,1.5575621978
2019-10-29 10:00:00,1.52736,0.32548000000000005,1.5616548274,0.08736000000000001,0.025480000000000003,0.091,1.44,0.30000000000000004,1.4709180807,1.52736,0.33548,1.5637696122,0.08736000000000001,0.025480000000000003,0.091,1.44,0.31,1.4729901561
2019-10-29 10:30:00,1.3833600000000001,0.31598000000000004,1.4189884601,0.12336000000000001,0.035980000000000005,0.1285,1.26,0.28,1.290736224,1.37336,0.32598000000000005,1.4115171448,0.12336000000000001,0.035980000000000005,0.1285,1.25,0.29,1.2831991272
2019-10-29 11:00:00,1.40016,0.37838000000000005,1.4503859659,0.20016,0.05838,0.20850000000000002,1.2,0.32,1.2419339757,1.40016,0.38838000000000006,1.453026858,0.20016,0.05838,0.20850000000000002,1.2,0.33,1.2445481108
2019-10-29 11:30:00,1.3568,0.3774,1.4083099801,0.1968,0.0574,0.20500000000000002,1.16,0.32,1.2033287165,1.3568,0.3874,1.4110226788,0.1968,0.0574,0.20500000000000002,1.16,0.33,1.2060265337
2019-10-29 12:00:00,1.36064,0.40852000000000005,1.4206441497,0.20064,0.05852,0.209,1.16,0.35000000000000003,1.2116517652,1.36064,0.41852000000000006,1.423551966,0.20064,0.05852,0.209,1.16,0.36,1.2145781161
2019-10-29 12:30:00,1.40584,0.40712000000000004,1.4636026783,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.21,0.35000000000000003,1.2596031121,1.40584,0.41712000000000005,1.4664157664,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.21,0.36,1.2624183142
2019-10-29 13:00:00,1.4011200000000001,0.37866000000000005,1.4513857688,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.2,0.32,1.2419339757,1.41112,0.38866,1.4636653477000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.21,0.33,1.2541929675999999
2019-10-29 13:30:00,1.29776,0.31768,1.3360769439,0.19776000000000002,0.05768,0.20600000000000002,1.1,0.26,1.1303096921,1.29776,0.31768,1.3360769439,0.19776000000000002,0.05768,0.20600000000000002,1.1,0.26,1.1303096921
2019-10-29 14:00:00,1.35064,0.33852000000000004,1.3924166761,0.20064,0.05852,0.209,1.15,0.28,1.1835962149,1.35064,0.34852000000000005,1.394881572,0.20064,0.05852,0.209,1.15,0.29,1.1860016863
2019-10-29 14:30:00,1.43296,0.39628,1.4867455061000001,0.19296000000000002,0.056280000000000004,0.201,1.24,0.34,1.2857682528,1.43296,0.40628000000000003,1.4894421103,0.19296000000000002,0.056280000000000004,0.201,1.24,0.35000000000000003,1.2884486796
2019-10-29 15:00:00,1.43064,0.39852000000000004,1.4851090869,0.20064,0.05852,0.209,1.23,0.34,1.2761269529,1.4206400000000001,0.40852000000000005,1.4782106074999999,0.20064,0.05852,0.209,1.22,0.35000000000000003,1.2692123542
2019-10-29 15:30:00,1.42728,0.37754000000000004,1.4763687378,0.19728,0.05754000000000001,0.20550000000000002,1.23,0.32,1.2709445307,1.41728,0.38754000000000005,1.4693093105,0.19728,0.05754000000000001,0.20550000000000002,1.22,0.33,1.2638433447
2019-10-29 16:00:00,1.49728,0.37754000000000004,1.5441450223,0.19728,0.05754000000000001,0.20550000000000002,1.3,0.32,1.3388054377,1.4872800000000002,0.38754000000000005,1.5369414595,0.19728,0.05754000000000001,0.20550000000000002,1.29,0.33,1.3315404613
2019-10-29 16:30:00,1.56728,0.40754,1.619399719,0.19728,0.05754000000000001,0.20550000000000002,1.37,0.35000000000000003,1.4140014144,1.55728,0.41754,1.6122842956999999,0.19728,0.05754000000000001,0.20550000000000002,1.3599999999999999,0.36,1.4068404316
2019-10-29 17:00:00,1.6848800000000002,0.40684000000000003,1.7333030318,0.19488000000000003,0.05684,0.203,1.49,0.35000000000000003,1.5305554547,1.6848800000000002,0.41684000000000004,1.735677447,0.19488000000000003,0.05684,0.203,1.49,0.36,1.5328731193
2019-10-29 17:30:00,1.79344,0.36642,1.8304891833,0.19344000000000003,0.056420000000000005,0.2015,1.6,0.31,1.6297545828,1.79344,0.37642000000000003,1.832517135,0.19344000000000003,0.056420000000000005,0.2015,1.6,0.32,1.6316862443
2019-10-29 18:00:00,1.8868,0.4274,1.9346020262999999,0.1968,0.0574,0.20500000000000002,1.69,0.37,1.7300289014999999,1.8868,0.4374,1.9368358216,0.1968,0.0574,0.20500000000000002,1.69,0.38,1.7321951391
2019-10-29 18:30:00,1.87392,0.40656000000000003,1.917515893,0.19392,0.056560000000000006,0.202,1.6800000000000002,0.35000000000000003,1.7160710941000001,1.86392,0.41656000000000004,1.909900521,0.19392,0.056560000000000006,0.202,1.67,0.36,1.7083617884
2019-10-29 19:00:00,1.84064,0.35852,1.8752312391000001,0.20064,0.05852,0.209,1.6400000000000001,0.30000000000000004,1.6672132437,1.83064,0.36852,1.8673643994,0.20064,0.05852,0.209,1.63,0.31,1.6592166827
2019-10-29 19:30:00,1.73296,0.31628,1.7615854791,0.19296000000000002,0.056280000000000004,0.201,1.54,0.26,1.5617938404,1.73296,0.32628,1.7634083475,0.19296000000000002,0.056280000000000004,0.201,1.54,0.27,1.5634896866
2019-10-29 20:00:00,1.66016,0.27838,1.6833379488,0.20016,0.05838,0.20850000000000002,1.46,0.22,1.476482306,1.66016,0.28838,1.6850205488,0.20016,0.05838,0.20850000000000002,1.46,0.23,1.4780054127
2019-10-29 20:30:00,1.57488,0.26684,1.5973260782,0.19488000000000003,0.05684,0.203,1.38,0.21,1.3958868148999999,1.57488,0.28684000000000004,1.6007886182000002,0.19488000000000003,0.05684,0.203,1.38,0.23,1.399035382
2019-10-29 21:00:00,1.45304,0.23922000000000002,1.4726002343,0.20304000000000003,0.05922,0.21150000000000002,1.25,0.18,1.262893503,1.44304,0.24922000000000002,1.4644026256,0.20304000000000003,0.05922,0.21150000000000002,1.24,0.19,1.2544720005
2019-10-29 21:30:00,1.39016,0.25838,1.4139678391000001,0.20016,0.05838,0.20850000000000002,1.19,0.2,1.2066896867,1.38016,0.25838,1.4041374042,0.20016,0.05838,0.20850000000000002,1.18,0.2,1.196829144
2019-10-29 22:00:00,1.30304,0.22922,1.3230476371,0.20304000000000003,0.05922,0.21150000000000002,1.1,0.17,1.1130588484,1.30304,0.23922000000000002,1.3248167609000001,0.20304000000000003,0.05922,0.21150000000000002,1.1,0.18,1.1146299834
2019-10-29 22:30:00,1.22968,0.20824,1.2471875561,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.03,0.15,1.0408650249,1.22968,0.21824000000000002,1.2488961526,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.03,0.16,1.0423531072
2019-10-29 23:00:00,1.10256,0.20908000000000002,1.1222089823,0.20256000000000002,0.05908000000000001,0.211,0.9,0.15,0.9124143795,1.10256,0.21908000000000002,1.1241150297,0.20256000000000002,0.05908000000000001,0.211,0.9,0.16,0.9141115906
2019-10-29 23:30:00,1.03968,0.22824000000000003,1.0644378798,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.84,0.17,0.8570297544000001,1.02968,0.23824,1.0568818288,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.8300000000000001,0.18,0.8492938243
2019-10-30 00:00:00,1.00112,0.22866000000000003,1.0269014802,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8,0.17,0.8178630692000001,1.00112,0.23866,1.0291743535,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8,0.18,0.8200000000000001
2019-10-30 00:30:00,1.1168,0.22740000000000002,1.1397161927,0.1968,0.0574,0.20500000000000002,0.92,0.17,0.9355746897,1.1168,0.2374,1.141753476,0.1968,0.0574,0.20500000000000002,0.92,0.18,0.9374433316
2019-10-30 01:00:00,1.27968,0.19824000000000003,1.2949440142,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.08,0.14,1.0890362712,1.27968,0.20824,1.296512553,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.08,0.15,1.0903669107
2019-10-30 01:30:00,1.32824,0.19782000000000002,1.3428902597999999,0.19824000000000003,0.05782,0.20650000000000002,1.13,0.14,1.1386395391,1.32824,0.20782,1.3443997359,0.19824000000000003,0.05782,0.20650000000000002,1.13,0.15,1.1399122773
2019-10-30 02:00:00,1.33112,0.19866,1.3458626416000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.13,0.14,1.1386395391,1.33112,0.20866,1.347375022,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.13,0.15,1.1399122773
2019-10-30 02:30:00,1.3287200000000001,0.19796000000000002,1.3433856483,0.19872,0.057960000000000005,0.20700000000000002,1.13,0.14,1.1386395391,1.3287200000000001,0.20796,1.3448956093,0.19872,0.057960000000000005,0.20700000000000002,1.13,0.15,1.1399122773
2019-10-30 03:00:00,1.3016,0.1988,1.3166943457,0.2016,0.058800000000000005,0.21,1.1,0.14,1.1088733021,1.2916,0.1988,1.3068098561000001,0.2016,0.058800000000000005,0.21,1.09,0.14,1.0989540482
2019-10-30 03:30:00,1.26584,0.19712000000000002,1.2810960932,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.07,0.14,1.0791200119,1.25584,0.19712000000000002,1.2712161107,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.06,0.14,1.0692053124
2019-10-30 04:00:00,1.21064,0.19852000000000003,1.226808624,0.20064,0.05852,0.209,1.01,0.14,1.019656805,1.20064,0.19852000000000003,1.2169414941,0.20064,0.05852,0.209,1.0,0.14,1.0097524449
2019-10-30 04:30:00,1.17824,0.19782000000000002,1.1947310367,0.19824000000000003,0.05782,0.20650000000000002,0.98,0.14,0.9899494937000001,1.17824,0.21782,1.1982049282,0.19824000000000003,0.05782,0.20650000000000002,0.98,0.16,0.992975327
2019-10-30 05:00:00,1.1416,0.21880000000000002,1.1623785958,0.2016,0.058800000000000005,0.21,0.9400000000000001,0.16,0.9535197953000001,1.1416,0.21880000000000002,1.1623785958,0.2016,0.058800000000000005,0.21,0.9400000000000001,0.16,0.9535197953000001
2019-10-30 05:30:00,1.13872,0.21796000000000001,1.1593919958,0.19872,0.057960000000000005,0.20700000000000002,0.9400000000000001,0.16,0.9535197953000001,1.13872,0.21796000000000001,1.1593919958,0.19872,0.057960000000000005,0.20700000000000002,0.9400000000000001,0.16,0.9535197953000001
2019-10-30 06:00:00,1.17776,0.19768000000000002,1.1942344828,0.19776000000000002,0.05768,0.20600000000000002,0.98,0.14,0.9899494937000001,1.17776,0.21768,1.1977074768,0.19776000000000002,0.05768,0.20600000000000002,0.98,0.16,0.992975327
2019-10-30 06:30:00,1.24824,0.22782000000000002,1.268859744,0.19824000000000003,0.05782,0.20650000000000002,1.05,0.17,1.063672882,1.23824,0.23782000000000003,1.2608713852,0.19824000000000003,0.05782,0.20650000000000002,1.04,0.18,1.0554619842
2019-10-30 07:00:00,1.32776,0.26768000000000003,1.3544737724,0.19776000000000002,0.05768,0.20600000000000002,1.13,0.21,1.1493476411,1.32776,0.26768000000000003,1.3544737724,0.19776000000000002,0.05768,0.20600000000000002,1.13,0.21,1.1493476411
2019-10-30 07:30:00,1.43776,0.30768,1.4703131639,0.19776000000000002,0.05768,0.20600000000000002,1.24,0.25,1.2649505919,1.43776,0.31768,1.47243825,0.19776000000000002,0.05768,0.20600000000000002,1.24,0.26,1.2669648772
2019-10-30 08:00:00,1.47112,0.30866000000000005,1.5031517056,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.27,0.25,1.2943724348,1.46112,0.31866,1.4954650949000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.26,0.26,1.2865457629
2019-10-30 08:30:00,1.52392,0.39656,1.5746720293,0.19392,0.056560000000000006,0.202,1.33,0.34,1.3727709204,1.5139200000000002,0.31656,1.5466622126,0.19392,0.056560000000000006,0.202,1.32,0.26,1.3453624047
2019-10-30 09:00:00,1.47584,0.33712000000000003,1.5138538899,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.28,0.28,1.3102671483,1.47584,0.34712000000000004,1.5161121331,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.28,0.29,1.3124404748
2019-10-30 09:30:00,1.46584,0.31712,1.4997506459,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.27,0.26,1.2963410045,1.46584,0.33712000000000003,1.5041066452,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.27,0.28,1.3004999039
2019-10-30 10:00:00,1.39968,0.31824,1.4354026613,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.2,0.26,1.2278436383,1.39968,0.33824000000000004,1.4399688886,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.2,0.28,1.2322337441
2019-10-30 10:30:00,1.22488,0.31684,1.2651950838000001,0.19488000000000003,0.05684,0.203,1.03,0.26,1.0623088063,1.21488,0.29684000000000005,1.2506188068,0.19488000000000003,0.05684,0.203,1.02,0.24,1.0478549518
2019-10-30 11:00:00,1.282,0.34600000000000003,1.3278704756,0.192,0.056,0.2,1.09,0.29,1.1279184368,1.282,0.356,1.33051118,0.192,0.056,0.2,1.09,0.30000000000000004,1.1305308488
2019-10-30 11:30:00,1.34392,0.35656000000000004,1.3904157652,0.19392,0.056560000000000006,0.202,1.15,0.30000000000000004,1.1884864324,1.33392,0.37656,1.3860519471,0.19392,0.056560000000000006,0.202,1.1400000000000001,0.32,1.1840608092
2019-10-30 12:00:00,1.26776,0.35768000000000005,1.3172510771,0.19776000000000002,0.05768,0.20600000000000002,1.07,0.30000000000000004,1.1112605455,1.25776,0.37768,1.3132411812,0.19776000000000002,0.05768,0.20600000000000002,1.06,0.32,1.1072488429
2019-10-30 12:30:00,1.2844,0.3367,1.3277990247,0.19440000000000002,0.0567,0.2025,1.09,0.28,1.1253888217,1.2744,0.3467,1.3207180812,0.19440000000000002,0.0567,0.2025,1.08,0.29,1.1182575732
2019-10-30 13:00:00,1.26112,0.33866,1.3058002336,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.06,0.28,1.0963576059,1.25112,0.34866,1.2987936903000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.05,0.29,1.0893117093
2019-10-30 13:30:00,1.2296,0.26530000000000004,1.2578951665,0.18960000000000002,0.0553,0.1975,1.04,0.21,1.0609901036,1.2196,0.26530000000000004,1.2481218891,0.18960000000000002,0.0553,0.1975,1.03,0.21,1.0511898021
2019-10-30 14:00:00,1.26624,0.32432000000000005,1.3071140731,0.18624000000000002,0.05432000000000001,0.194,1.08,0.27,1.1132385189,1.25624,0.33432,1.2999649226,0.18624000000000002,0.05432000000000001,0.194,1.07,0.28,1.1060289327
2019-10-30 14:30:00,1.26872,0.32046,1.3085660281,0.13872,0.04046,0.14450000000000002,1.13,0.28,1.1641735266,1.26872,0.33046000000000003,1.311050819,0.13872,0.04046,0.14450000000000002,1.13,0.29,1.1666190466
2019-10-30 15:00:00,1.24696,0.26828,1.2754933947,0.09696,0.028280000000000003,0.101,1.15,0.24,1.1747765745,1.24696,0.27828,1.2776341417000001,0.09696,0.028280000000000003,0.101,1.15,0.25,1.1768602296
2019-10-30 15:30:00,1.3212000000000002,0.2866,1.3519278827,0.0912,0.026600000000000002,0.095,1.23,0.26,1.2571793826,1.3212000000000002,0.29660000000000003,1.3540830846,0.0912,0.026600000000000002,0.095,1.23,0.27,1.2592855117
2019-10-30 16:00:00,1.39784,0.32312,1.4346996898,0.14784,0.043120000000000006,0.154,1.25,0.28,1.2809761903,1.39784,0.33312,1.436984899,0.14784,0.043120000000000006,0.154,1.25,0.29,1.2831991272
2019-10-30 16:30:00,1.4695200000000002,0.36236,1.5135368512,0.17952,0.052360000000000004,0.187,1.29,0.31,1.3267252918,1.45952,0.37236,1.5062704272,0.17952,0.052360000000000004,0.187,1.28,0.32,1.3193938002
2019-10-30 17:00:00,1.57736,0.35298,1.6163723117000002,0.14736000000000002,0.042980000000000004,0.1535,1.43,0.31,1.4632156369,1.56736,0.36298,1.6088417728,0.14736000000000002,0.042980000000000004,0.1535,1.42,0.32,1.4556098378
2019-10-30 17:30:00,1.69432,0.33376,1.7268804243,0.18432,0.05376,0.192,1.51,0.28,1.5357408636,1.69432,0.33376,1.7268804243,0.18432,0.05376,0.192,1.51,0.28,1.5357408636
2019-10-30 18:00:00,1.8287200000000001,0.36796,1.865371652,0.19872,0.057960000000000005,0.20700000000000002,1.63,0.31,1.6592166827,1.8187200000000001,0.37796,1.8575780468,0.19872,0.057960000000000005,0.20700000000000002,1.62,0.32,1.6513025162
2019-10-30 18:30:00,1.8287200000000001,0.33796000000000004,1.859686479,0.19872,0.057960000000000005,0.20700000000000002,1.63,0.28,1.6538742395,1.8187200000000001,0.34796000000000005,1.8517069422999999,0.19872,0.057960000000000005,0.20700000000000002,1.62,0.29,1.6457521077
2019-10-30 19:00:00,1.76064,0.30852,1.7874668668,0.20064,0.05852,0.209,1.56,0.25,1.5799050604,1.7506400000000002,0.31852,1.7793806226000002,0.20064,0.05852,0.209,1.55,0.26,1.5716551785
2019-10-30 19:30:00,1.63808,0.26194,1.6588907891,0.17808000000000002,0.05194000000000001,0.1855,1.46,0.21,1.4750254235,1.6280800000000002,0.27194,1.6506349839,0.17808000000000002,0.05194000000000001,0.1855,1.45,0.22,1.4665946952
2019-10-30 20:00:00,1.5707200000000001,0.25146,1.5907210472000002,0.21072000000000002,0.06146000000000001,0.2195,1.3599999999999999,0.19,1.3732079231,1.5607199999999999,0.26146,1.582469036,0.21072000000000002,0.06146000000000001,0.2195,1.35,0.2,1.3647344064
2019-10-30 20:30:00,1.48688,0.25034,1.5078070997,0.20688,0.060340000000000005,0.2155,1.28,0.19,1.2940247293,1.48688,0.26034,1.5094996025,0.20688,0.060340000000000005,0.2155,1.28,0.2,1.2955307793
2019-10-30 21:00:00,1.4202400000000002,0.25132000000000004,1.4423048915,0.21024,0.061320000000000006,0.219,1.21,0.19,1.2248265183,1.41024,0.26132,1.4342471893,0.21024,0.061320000000000006,0.219,1.2,0.2,1.2165525061
2019-10-30 21:30:00,1.33688,0.25034,1.3601169986000001,0.20688,0.060340000000000005,0.2155,1.13,0.19,1.1458621209,1.33688,0.26034,1.3619930433,0.20688,0.060340000000000005,0.2155,1.13,0.2,1.1475626345
2019-10-30 22:00:00,1.24976,0.22118000000000002,1.2691810942,0.20976000000000003,0.061180000000000005,0.2185,1.04,0.16,1.052235715,1.24976,0.23118000000000002,1.2709619388,0.20976000000000003,0.061180000000000005,0.2185,1.04,0.17,1.0538026381
2019-10-30 22:30:00,1.20256,0.21908000000000002,1.222352895,0.20256000000000002,0.05908000000000001,0.211,1.0,0.16,1.0127191121,1.20256,0.22908,1.2241847083,0.20256000000000002,0.05908000000000001,0.211,1.0,0.17,1.0143470806
2019-10-30 23:00:00,1.10976,0.22118000000000002,1.1315864306,0.20976000000000003,0.061180000000000005,0.2185,0.9,0.16,0.9141115906,1.10976,0.23118000000000002,1.1335834552,0.20976000000000003,0.061180000000000005,0.2185,0.9,0.17,0.9159148432
2019-10-30 23:30:00,1.00688,0.22034,1.0307070631,0.20688,0.060340000000000005,0.2155,0.8,0.16,0.8158431222,1.00688,0.23034000000000002,1.0328910155,0.20688,0.060340000000000005,0.2155,0.8,0.17,0.8178630692000001
2019-10-31 00:00:00,1.00072,0.22146000000000002,1.0249317294,0.21072000000000002,0.06146000000000001,0.2195,0.79,0.16,0.8060397013,1.00072,0.23146000000000003,1.027138866,0.21072000000000002,0.06146000000000001,0.2195,0.79,0.17,0.808084154
2019-10-31 00:30:00,1.09688,0.22034,1.1187919601,0.20688,0.060340000000000005,0.2155,0.89,0.16,0.9042676595,1.09688,0.23034000000000002,1.1208042871,0.20688,0.060340000000000005,0.2155,0.89,0.17,0.9060905032000001
2019-10-31 01:00:00,1.2488000000000001,0.20090000000000002,1.2648566124,0.2088,0.0609,0.2175,1.04,0.14,1.0493807698,1.2488000000000001,0.2109,1.2664834188,0.2088,0.0609,0.2175,1.04,0.15,1.0507616285
2019-10-31 01:30:00,1.29832,0.20076000000000002,1.3137501284,0.20832,0.06076,0.217,1.09,0.14,1.0989540482,1.29832,0.21076000000000003,1.3153153994,0.20832,0.06076,0.217,1.09,0.15,1.1002726935
2019-10-31 02:00:00,1.3012000000000001,0.2016,1.3167247245,0.2112,0.0616,0.22,1.09,0.14,1.0989540482,1.3012000000000001,0.2116,1.3182928355,0.2112,0.0616,0.22,1.09,0.15,1.1002726935
2019-10-31 02:30:00,1.31784,0.20062000000000002,1.3330231243,0.20784000000000002,0.06062000000000001,0.2165,1.11,0.14,1.1187939935,1.31784,0.21062000000000003,1.3345647418,0.20784000000000002,0.06062000000000001,0.2165,1.11,0.15,1.1200892822
2019-10-31 03:00:00,1.2912,0.2016,1.3068435254,0.2112,0.0616,0.22,1.08,0.14,1.0890362712,1.2912,0.2116,1.3084234788,0.2112,0.0616,0.22,1.08,0.15,1.0903669107
2019-10-31 03:30:00,1.2488000000000001,0.20090000000000002,1.2648566124,0.2088,0.0609,0.2175,1.04,0.14,1.0493807698,1.2488000000000001,0.2109,1.2664834188,0.2088,0.0609,0.2175,1.04,0.15,1.0507616285
2019-10-31 04:00:00,1.16592,0.20006000000000002,1.1829596147,0.20592000000000002,0.06006,0.21450000000000002,0.96,0.14,0.9701546269,1.15592,0.20006000000000002,1.173104876,0.20592000000000002,0.06006,0.21450000000000002,0.9500000000000001,0.14,0.9602603814
2019-10-31 04:30:00,1.12928,0.20104000000000002,1.1470354833,0.20928000000000002,0.061040000000000004,0.218,0.92,0.14,0.9305912099,1.12928,0.20104000000000002,1.1470354833,0.20928000000000002,0.061040000000000004,0.218,0.92,0.14,0.9305912099
2019-10-31 05:00:00,1.1312,0.2116,1.1508205768,0.2112,0.0616,0.22,0.92,0.15,0.9321480569,1.1312,0.2316,1.1546653195,0.2112,0.0616,0.22,0.92,0.17,0.9355746897
2019-10-31 05:30:00,1.1288,0.2109,1.1483328133,0.2088,0.0609,0.2175,0.92,0.15,0.9321480569,1.1288,0.2109,1.1483328133,0.2088,0.0609,0.2175,0.92,0.15,0.9321480569
2019-10-31 06:00:00,1.1312,0.2116,1.1508205768,0.2112,0.0616,0.22,0.92,0.15,0.9321480569,1.1312,0.2316,1.1546653195,0.2112,0.0616,0.22,0.92,0.17,0.9355746897
2019-10-31 06:30:00,1.22832,0.23076000000000002,1.2498080653,0.20832,0.06076,0.217,1.02,0.17,1.0340696302,1.22832,0.24076000000000003,1.2516930135,0.20832,0.06076,0.217,1.02,0.18,1.0357605901
2019-10-31 07:00:00,1.3012000000000001,0.2416,1.3234394584,0.2112,0.0616,0.22,1.09,0.18,1.1047624179,1.3012000000000001,0.2516,1.3253014751,0.2112,0.0616,0.22,1.09,0.19,1.1064357189
2019-10-31 07:30:00,1.4288,0.3009,1.4601404898,0.2088,0.0609,0.2175,1.22,0.24,1.2433824834,1.4288,0.3109,1.4622339929,0.2088,0.0609,0.2175,1.22,0.25,1.245351356
2019-10-31 08:00:00,1.4512,0.30160000000000003,1.482209162,0.2112,0.0616,0.22,1.24,0.24,1.2630122723000001,1.4512,0.3116,1.4842762546000001,0.2112,0.0616,0.22,1.24,0.25,1.2649505919
2019-10-31 08:30:00,1.5688,0.3609,1.6097770808,0.2088,0.0609,0.2175,1.3599999999999999,0.30000000000000004,1.3926952287,1.5688,0.3709,1.6120484639,0.2088,0.0609,0.2175,1.3599999999999999,0.31,1.3948835077
2019-10-31 09:00:00,1.54072,0.36146,1.5825521949999999,0.21072000000000002,0.06146000000000001,0.2195,1.33,0.30000000000000004,1.3634148305,1.53072,0.37146,1.5751464218,0.21072000000000002,0.06146000000000001,0.2195,1.32,0.31,1.3559129766
2019-10-31 09:30:00,1.51592,0.36006000000000005,1.5580939157,0.20592000000000002,0.06006,0.21450000000000002,1.31,0.30000000000000004,1.3439121995,1.51592,0.37006000000000006,1.5604351476,0.20592000000000002,0.06006,0.21450000000000002,1.31,0.31,1.34617978
2019-10-31 10:00:00,1.5188000000000001,0.3509,1.5588085995,0.2088,0.0609,0.2175,1.31,0.29,1.34171532,1.5188000000000001,0.3609,1.5610900839,0.2088,0.0609,0.2175,1.31,0.30000000000000004,1.3439121995
2019-10-31 10:30:00,1.4157600000000001,0.24668,1.4370899067,0.12576,0.036680000000000004,0.131,1.29,0.21,1.3069812546000001,1.4157600000000001,0.25668,1.4388401579,0.12576,0.036680000000000004,0.131,1.29,0.22,1.3086252328
2019-10-31 11:00:00,1.47696,0.32828,1.5130031725,0.09696,0.028280000000000003,0.101,1.38,0.30000000000000004,1.4122322755,1.46696,0.33828,1.5054584019,0.09696,0.028280000000000003,0.101,1.37,0.31,1.404635184
2019-10-31 11:30:00,1.4526400000000002,0.32702000000000003,1.488994644,0.09264000000000001,0.027020000000000002,0.0965,1.3599999999999999,0.30000000000000004,1.3926952287,1.4526400000000002,0.33702000000000004,1.4912228036,0.09264000000000001,0.027020000000000002,0.0965,1.3599999999999999,0.31,1.3948835077
2019-10-31 12:00:00,1.46232,0.33276,1.4997029706,0.11232,0.032760000000000004,0.117,1.35,0.30000000000000004,1.3829316686,1.46232,0.34276,1.5019534613,0.11232,0.032760000000000004,0.117,1.35,0.31,1.3851353724
2019-10-31 12:30:00,1.4859200000000001,0.38006,1.5337548207,0.20592000000000002,0.06006,0.21450000000000002,1.28,0.32,1.3193938002,1.4759200000000001,0.39006,1.5265931514000002,0.20592000000000002,0.06006,0.21450000000000002,1.27,0.33,1.3121737690000002
2019-10-31 13:00:00,1.51024,0.38132000000000005,1.5576359652,0.21024,0.061320000000000006,0.219,1.3,0.32,1.3388054377,1.50024,0.39132000000000006,1.5504358742000002,0.21024,0.061320000000000006,0.219,1.29,0.33,1.3315404613
2019-10-31 13:30:00,1.38832,0.27076,1.4144763695,0.20832,0.06076,0.217,1.18,0.21,1.1985407794,1.38832,0.28076,1.4164245832,0.20832,0.06076,0.217,1.18,0.22,1.200333287
2019-10-31 14:00:00,1.3912,0.3216,1.4278879508,0.2112,0.0616,0.22,1.18,0.26,1.2083045974,1.3912,0.3316,1.4301734161000001,0.2112,0.0616,0.22,1.18,0.27,1.2104957662
2019-10-31 14:30:00,1.4268800000000001,0.35034000000000004,1.4692598987,0.20688,0.060340000000000005,0.2155,1.22,0.29,1.2539936204,1.4268800000000001,0.36034000000000005,1.471676408,0.20688,0.060340000000000005,0.2155,1.22,0.30000000000000004,1.256343902
2019-10-31 15:00:00,1.47072,0.33146000000000003,1.5076083875,0.21072000000000002,0.06146000000000001,0.2195,1.26,0.27,1.2886038957000001,1.46072,0.34146000000000004,1.5000992800000001,0.21072000000000002,0.06146000000000001,0.2195,1.25,0.28,1.2809761903
2019-10-31 15:30:00,1.44928,0.33104,1.4866068747,0.20928000000000002,0.061040000000000004,0.218,1.24,0.27,1.2690547664,1.44928,0.34104,1.4888656084,0.20928000000000002,0.061040000000000004,0.218,1.24,0.28,1.2712198866
2019-10-31 16:00:00,1.4812,0.3316,1.5178642891,0.2112,0.0616,0.22,1.27,0.27,1.2983836105,1.4712,0.3416,1.5103377106,0.2112,0.0616,0.22,1.26,0.28,1.290736224
2019-10-31 16:30:00,1.54688,0.33034,1.5817592263,0.20688,0.060340000000000005,0.2155,1.34,0.27,1.3669308688,1.53688,0.34034000000000003,1.5741129089,0.20688,0.060340000000000005,0.2155,1.33,0.28,1.3591541487
2019-10-31 17:00:00,1.60072,0.33146000000000003,1.6346774147,0.21072000000000002,0.06146000000000001,0.2195,1.3900000000000001,0.27,1.4159802259,1.5907200000000001,0.33146000000000003,1.6248864114,0.21072000000000002,0.06146000000000001,0.2195,1.38,0.27,1.4061649974
2019-10-31 17:30:00,1.6373600000000001,0.30048,1.6647029765,0.20736000000000002,0.060480000000000006,0.216,1.43,0.24,1.45,1.6373600000000001,0.31048000000000003,1.6665370083000002,0.20736000000000002,0.060480000000000006,0.216,1.43,0.25,1.4516886719
2019-10-31 18:00:00,1.6812,0.3316,1.7135903828,0.2112,0.0616,0.22,1.47,0.27,1.4945902448,1.6812,0.3416,1.715553555,0.2112,0.0616,0.22,1.47,0.28,1.4964290829
2019-10-31 18:30:00,1.68784,0.33062,1.7199166986,0.20784000000000002,0.06062000000000001,0.2165,1.48,0.27,1.5044268011000002,1.6778400000000002,0.34062000000000003,1.712065726,0.20784000000000002,0.06062000000000001,0.2165,1.47,0.28,1.4964290829
2019-10-31 19:00:00,1.6902400000000002,0.30132000000000003,1.7168881734,0.21024,0.061320000000000006,0.219,1.48,0.24,1.4993331851,1.6902400000000002,0.31132000000000004,1.7186714054999999,0.21024,0.061320000000000006,0.219,1.48,0.25,1.5009663554000001
2019-10-31 19:30:00,1.65832,0.28076,1.6819189636,0.20832,0.06076,0.217,1.45,0.22,1.4665946952,1.64832,0.29076,1.6737682635,0.20832,0.06076,0.217,1.44,0.23,1.4582523787000001
2019-10-31 20:00:00,1.5812,0.2416,1.5995511870999999,0.2112,0.0616,0.22,1.37,0.18,1.3817742218,1.5712000000000002,0.2516,1.5912171442,0.2112,0.0616,0.22,1.3599999999999999,0.19,1.3732079231
2019-10-31 20:30:00,1.49784,0.25062,1.5186622566999999,0.20784000000000002,0.06062000000000001,0.2165,1.29,0.19,1.3039171753,1.48784,0.26062,1.5104935121,0.20784000000000002,0.06062000000000001,0.2165,1.28,0.2,1.2955307793
2019-10-31 21:00:00,1.41024,0.23132000000000003,1.4290856517,0.21024,0.061320000000000006,0.219,1.2,0.17,1.211981848,1.4002400000000002,0.25132000000000004,1.4226151272,0.21024,0.061320000000000006,0.219,1.19,0.19,1.2050726119
2019-10-31 21:30:00,1.36832,0.23076000000000002,1.3876418126,0.20832,0.06076,0.217,1.16,0.17,1.1723907199,1.35832,0.25076000000000004,1.3812725291999999,0.20832,0.06076,0.217,1.15,0.19,1.1655899794
2019-10-31 22:00:00,1.2412,0.2316,1.2626226673,0.2112,0.0616,0.22,1.03,0.17,1.0439348639,1.2412,0.2516,1.26644384,0.2112,0.0616,0.22,1.03,0.19,1.0473776778
2019-10-31 22:30:00,1.17736,0.23048000000000002,1.1997072976,0.20736000000000002,0.060480000000000006,0.216,0.97,0.17,0.9847842403,1.17736,0.25048000000000004,1.2037095995,0.20736000000000002,0.060480000000000006,0.216,0.97,0.19,0.9884331035
2019-10-31 23:00:00,1.09024,0.23132000000000003,1.1145098474,0.21024,0.061320000000000006,0.219,0.88,0.17,0.8962700486,1.09024,0.25132000000000004,1.1188319802,0.21024,0.061320000000000006,0.219,0.88,0.19,0.9002777349000001
2019-10-31 23:30:00,1.01784,0.23062000000000002,1.0436397127,0.20784000000000002,0.06062000000000001,0.2165,0.81,0.17,0.8276472679,1.01784,0.25062,1.0482407405,0.20784000000000002,0.06062000000000001,0.2165,0.81,0.19,0.8319855768000001
2019-11-01 00:00:00,0.9912000000000001,0.22160000000000002,1.0156692375,0.2112,0.0616,0.22,0.78,0.16,0.7962411695,0.9912000000000001,0.22160000000000002,1.0156692375,0.2112,0.0616,0.22,0.78,0.16,0.7962411695
2019-11-01 00:30:00,1.0973600000000001,0.22048,1.1192901322,0.20736000000000002,0.060480000000000006,0.216,0.89,0.16,0.9042676595,1.0973600000000001,0.22048,1.1192901322,0.20736000000000002,0.060480000000000006,0.216,0.89,0.16,0.9042676595
2019-11-01 01:00:00,1.26072,0.20146000000000003,1.2767149447000001,0.21072000000000002,0.06146000000000001,0.2195,1.05,0.14,1.0592922165,1.25072,0.21146,1.2684698853,0.21072000000000002,0.06146000000000001,0.2195,1.04,0.15,1.0507616285
2019-11-01 01:30:00,1.2883200000000001,0.20076000000000002,1.303868475,0.20832,0.06076,0.217,1.08,0.14,1.0890362712,1.2883200000000001,0.22076,1.3070973184999999,0.20832,0.06076,0.217,1.08,0.16,1.0917875251
2019-11-01 02:00:00,1.2912,0.2316,1.3118063882,0.2112,0.0616,0.22,1.08,0.17,1.0932977636,1.2912,0.2416,1.3136087698,0.2112,0.0616,0.22,1.08,0.18,1.0948972555
2019-11-01 02:30:00,1.28784,0.24062000000000003,1.3101258909,0.20784000000000002,0.06062000000000001,0.2165,1.08,0.18,1.0948972555,1.28784,0.24062000000000003,1.3101258909,0.20784000000000002,0.06062000000000001,0.2165,1.08,0.18,1.0948972555
2019-11-01 03:00:00,1.26072,0.24146,1.2836346248,0.21072000000000002,0.06146000000000001,0.2195,1.05,0.18,1.0653168543,1.25072,0.25146,1.2757478787,0.21072000000000002,0.06146000000000001,0.2195,1.04,0.19,1.0572133181
2019-11-01 03:30:00,1.2188,0.2409,1.2423792698,0.2088,0.0609,0.2175,1.01,0.18,1.0259142264,1.2188,0.2509,1.2443569625,0.2088,0.0609,0.2175,1.01,0.19,1.0277159141
2019-11-01 04:00:00,1.12168,0.21174,1.1414901883,0.21168,0.06174,0.2205,0.91,0.15,0.9222797840000001,1.12168,0.22174000000000002,1.1433873578,0.21168,0.06174,0.2205,0.91,0.16,0.9239588735
2019-11-01 04:30:00,1.0788,0.2109,1.0992216564,0.2088,0.0609,0.2175,0.87,0.15,0.8828363382000001,1.0788,0.2209,1.1011840219,0.2088,0.0609,0.2175,0.87,0.16,0.8845903006
2019-11-01 05:00:00,1.0412,0.22160000000000002,1.0645205494,0.2112,0.0616,0.22,0.8300000000000001,0.16,0.8452810184,1.0412,0.2316,1.0666470832,0.2112,0.0616,0.22,0.8300000000000001,0.17,0.8472307832
2019-11-01 05:30:00,1.03928,0.22104000000000001,1.0625260467,0.20928000000000002,0.061040000000000004,0.218,0.8300000000000001,0.16,0.8452810184,1.03928,0.23104000000000002,1.0646513043999999,0.20928000000000002,0.061040000000000004,0.218,0.8300000000000001,0.17,0.8472307832
2019-11-01 06:00:00,1.0712,0.2316,1.0959507288,0.2112,0.0616,0.22,0.86,0.17,0.8766413178,1.0612,0.2316,1.0861786225,0.2112,0.0616,0.22,0.85,0.17,0.8668333173
2019-11-01 06:30:00,1.1288,0.2409,1.1542193249000001,0.2088,0.0609,0.2175,0.92,0.18,0.9374433316,1.1288,0.2609,1.1585586951,0.2088,0.0609,0.2175,0.92,0.2,0.9414881837
2019-11-01 07:00:00,1.22072,0.27146000000000003,1.2505390238,0.21072000000000002,0.06146000000000001,0.2195,1.01,0.21,1.0316006979,1.22072,0.29146,1.2550323701,0.21072000000000002,0.06146000000000001,0.2195,1.01,0.23,1.035857133
2019-11-01 07:30:00,1.2588,0.27090000000000003,1.2876196061,0.2088,0.0609,0.2175,1.05,0.21,1.0707940979,1.2588,0.2909,1.2919753287,0.2088,0.0609,0.2175,1.05,0.23,1.0748953437
2019-11-01 08:00:00,1.30976,0.30118,1.3439422049,0.20976000000000003,0.061180000000000005,0.2185,1.1,0.24,1.1258774356,1.30976,0.31118,1.3462185001,0.20976000000000003,0.061180000000000005,0.2185,1.1,0.25,1.1280514173
2019-11-01 08:30:00,1.374,0.34950000000000003,1.4177539455,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.17,0.29,1.2054044964,1.374,0.35950000000000004,1.4202521783,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.17,0.30000000000000004,1.2078493284
2019-11-01 09:00:00,1.3564,0.32020000000000004,1.3936818145,0.2064,0.060200000000000004,0.215,1.15,0.26,1.1790250209,1.3564,0.3302,1.3960132521,0.2064,0.060200000000000004,0.215,1.15,0.27,1.1812705025
2019-11-01 09:30:00,1.39304,0.36922000000000005,1.4411397746,0.20304000000000003,0.05922,0.21150000000000002,1.19,0.31,1.2297154142,1.39304,0.37922000000000006,1.4437341341,0.20304000000000003,0.05922,0.21150000000000002,1.19,0.32,1.2322743201
2019-11-01 10:00:00,1.36448,0.36964,1.4136616993,0.20448000000000002,0.059640000000000006,0.213,1.16,0.31,1.2007081244,1.36448,0.37964000000000003,1.4163093589,0.20448000000000002,0.059640000000000006,0.213,1.16,0.32,1.2033287165
2019-11-01 10:30:00,1.2516,0.31880000000000003,1.2915633937,0.2016,0.058800000000000005,0.21,1.05,0.26,1.0817116067,1.2416,0.32880000000000004,1.284398692,0.2016,0.058800000000000005,0.21,1.04,0.27,1.0744766168
2019-11-01 11:00:00,1.25352,0.31936000000000003,1.2935622134,0.20352,0.05936,0.212,1.05,0.26,1.0817116067,1.24352,0.32936000000000004,1.2863980721,0.20352,0.05936,0.212,1.04,0.27,1.0744766168
2019-11-01 11:30:00,1.27064,0.34852000000000005,1.3175705674,0.20064,0.05852,0.209,1.07,0.29,1.1086027242,1.27064,0.35852,1.320250961,0.20064,0.05852,0.209,1.07,0.30000000000000004,1.1112605455
2019-11-01 12:00:00,1.33304,0.36922000000000005,1.383227765,0.20304000000000003,0.05922,0.21150000000000002,1.13,0.31,1.1717508268,1.32304,0.37922000000000006,1.3763148804,0.20304000000000003,0.05922,0.21150000000000002,1.12,0.32,1.1648175823
2019-11-01 12:30:00,1.30112,0.38866,1.3579285143,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.1,0.33,1.148433716,1.30112,0.39866,1.3608244009,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.1,0.34,1.1513470372
2019-11-01 13:00:00,1.28448,0.36964,1.3366086189,0.20448000000000002,0.059640000000000006,0.213,1.08,0.31,1.1236102527,1.28448,0.37964000000000003,1.3394086008000001,0.20448000000000002,0.059640000000000006,0.213,1.08,0.32,1.1264102272
2019-11-01 13:30:00,1.2716,0.2988,1.3062342822,0.2016,0.058800000000000005,0.21,1.07,0.24,1.09658561,1.2716,0.3088,1.308557985,0.2016,0.058800000000000005,0.21,1.07,0.25,1.0988175463
2019-11-01 14:00:00,1.244,0.3395,1.2894945715000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.04,0.28,1.0770329614,1.234,0.34950000000000003,1.2825389858,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.03,0.29,1.070046728
2019-11-01 14:30:00,1.20112,0.36866000000000004,1.2564232766,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.0,0.31,1.0469479452,1.19112,0.37866000000000005,1.2498600922,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.99,0.32,1.0404326023
2019-11-01 15:00:00,1.22448,0.36964,1.2790562927,0.20448000000000002,0.059640000000000006,0.213,1.02,0.31,1.0660675401,1.21448,0.37964000000000003,1.2724339669,0.20448000000000002,0.059640000000000006,0.213,1.01,0.32,1.059481005
2019-11-01 15:30:00,1.24256,0.34908,1.2906634728,0.20256000000000002,0.05908000000000001,0.211,1.04,0.29,1.0796758773,1.23256,0.35908,1.2838000623,0.20256000000000002,0.05908000000000001,0.211,1.03,0.30000000000000004,1.0728000746
2019-11-01 16:00:00,1.25448,0.32964000000000004,1.2970669219,0.20448000000000002,0.059640000000000006,0.213,1.05,0.27,1.08415866,1.25448,0.33964000000000005,1.299644336,0.20448000000000002,0.059640000000000006,0.213,1.05,0.28,1.0866922287
2019-11-01 16:30:00,1.38304,0.32922,1.421684019,0.20304000000000003,0.05922,0.21150000000000002,1.18,0.27,1.2104957662,1.38304,0.33922,1.4240329526,0.20304000000000003,0.05922,0.21150000000000002,1.18,0.28,1.2127654349
2019-11-01 17:00:00,1.4664000000000001,0.3502,1.5076368926,0.2064,0.060200000000000004,0.215,1.26,0.29,1.2929423808,1.4664000000000001,0.3502,1.5076368926,0.2064,0.060200000000000004,0.215,1.26,0.29,1.2929423808
2019-11-01 17:30:00,1.574,0.3195,1.6060997011,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.37,0.26,1.3944532979,1.574,0.3295,1.6081188544,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.37,0.27,1.3963523911
2019-11-01 18:00:00,1.6264,0.3402,1.6615995306,0.2064,0.060200000000000004,0.215,1.42,0.28,1.4473423921,1.6164,0.3502,1.6539011458,0.2064,0.060200000000000004,0.215,1.4100000000000001,0.29,1.4395138068
2019-11-01 18:30:00,1.624,0.3395,1.6591070641,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.42,0.28,1.4473423921,1.6139999999999999,0.35950000000000004,1.6535526148000002,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.4100000000000001,0.30000000000000004,1.4415616532
2019-11-01 19:00:00,1.60592,0.33006,1.6394873132,0.20592000000000002,0.06006,0.21450000000000002,1.4,0.27,1.4257980222,1.60592,0.34006000000000003,1.6415297286000001,0.20592000000000002,0.06006,0.21450000000000002,1.4,0.28,1.4277254638
2019-11-01 19:30:00,1.54352,0.30936,1.5742165035,0.20352,0.05936,0.212,1.34,0.25,1.3631214179,1.54352,0.31936000000000003,1.5762121685000001,0.20352,0.05936,0.212,1.34,0.26,1.3649908425000001
2019-11-01 20:00:00,1.4659200000000001,0.28006000000000003,1.4924325948,0.20592000000000002,0.06006,0.21450000000000002,1.26,0.22,1.2790621564,1.4659200000000001,0.29006000000000004,1.4943414101,0.20592000000000002,0.06006,0.21450000000000002,1.26,0.23,1.2808200498
2019-11-01 20:30:00,1.36776,0.24768,1.3900046043,0.19776000000000002,0.05768,0.20600000000000002,1.17,0.19,1.1853269591,1.36776,0.25768,1.3918212529,0.19776000000000002,0.05768,0.20600000000000002,1.17,0.2,1.1869709348
2019-11-01 21:00:00,1.32496,0.24978000000000003,1.348298576,0.20496,0.05978000000000001,0.21350000000000002,1.12,0.19,1.1360017606,1.3149600000000001,0.25978,1.3403751154,0.20496,0.05978000000000001,0.21350000000000002,1.11,0.2,1.1278741064
2019-11-01 21:30:00,1.25304,0.24922000000000002,1.277583598,0.20304000000000003,0.05922,0.21150000000000002,1.05,0.19,1.0670520137,1.24304,0.25922,1.2697808669000001,0.20304000000000003,0.05922,0.21150000000000002,1.04,0.2,1.0590561836
2019-11-01 22:00:00,1.19544,0.23992000000000002,1.219277819,0.20544,0.05992000000000001,0.214,0.99,0.18,1.0062305899,1.18544,0.24992000000000003,1.2114982460000001,0.20544,0.05992000000000001,0.214,0.98,0.19,0.9982484661000001
2019-11-01 22:30:00,1.09304,0.23922000000000002,1.1189113683,0.20304000000000003,0.05922,0.21150000000000002,0.89,0.18,0.9080198236,1.09304,0.24922000000000002,1.1210919008,0.20304000000000003,0.05922,0.21150000000000002,0.89,0.19,0.9100549434
2019-11-01 23:00:00,1.03544,0.24992000000000003,1.0651741642,0.20544,0.05992000000000001,0.214,0.8300000000000001,0.19,0.8514693183,1.03544,0.25992000000000004,1.0675647053,0.20544,0.05992000000000001,0.214,0.8300000000000001,0.2,0.8537564055
2019-11-01 23:30:00,0.99304,0.22922,1.0191517306,0.20304000000000003,0.05922,0.21150000000000002,0.79,0.17,0.808084154,0.9830400000000001,0.24922000000000002,1.014139167,0.20304000000000003,0.05922,0.21150000000000002,0.78,0.19,0.8028075735
2019-11-02 00:00:00,0.9559200000000001,0.23006000000000001,0.9832144476,0.20592000000000002,0.06006,0.21450000000000002,0.75,0.17,0.7690253572,0.9559200000000001,0.25006,0.9880855479,0.20592000000000002,0.06006,0.21450000000000002,0.75,0.19,0.7736924454
2019-11-02 00:30:00,1.05352,0.21936000000000003,1.0761148638,0.20352,0.05936,0.212,0.85,0.16,0.8649277426,1.04352,0.21936000000000003,1.0663267792,0.20352,0.05936,0.212,0.84,0.16,0.8551023331000001
2019-11-02 01:00:00,1.1764000000000001,0.20020000000000002,1.1933134542000001,0.2064,0.060200000000000004,0.215,0.97,0.14,0.9800510191,1.1764000000000001,0.20020000000000002,1.1933134542000001,0.2064,0.060200000000000004,0.215,0.97,0.14,0.9800510191
2019-11-02 01:30:00,1.214,0.1995,1.2302829959000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.01,0.14,1.019656805,1.214,0.20950000000000002,1.2319440937000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.01,0.15,1.0210778619
2019-11-02 02:00:00,1.19592,0.22006,1.2159979646,0.20592000000000002,0.06006,0.21450000000000002,0.99,0.16,1.0028459503,1.19592,0.23006000000000001,1.2178473837000001,0.20592000000000002,0.06006,0.21450000000000002,0.99,0.17,1.0044899203
2019-11-02 02:30:00,1.19448,0.23964000000000002,1.2182814946,0.20448000000000002,0.059640000000000006,0.213,0.99,0.18,1.0062305899,1.19448,0.24964000000000003,1.2202879168,0.20448000000000002,0.059640000000000006,0.213,0.99,0.19,1.0080674581
2019-11-02 03:00:00,1.1364,0.23020000000000002,1.1594813496,0.2064,0.060200000000000004,0.215,0.93,0.17,0.9454099640000001,1.1364,0.24020000000000002,1.1615080714000001,0.2064,0.060200000000000004,0.215,0.93,0.18,0.9472592042
2019-11-02 03:30:00,1.10448,0.22964,1.1281004388,0.20448000000000002,0.059640000000000006,0.213,0.9,0.17,0.9159148432,1.09448,0.21964000000000003,1.1163011242,0.20448000000000002,0.059640000000000006,0.213,0.89,0.16,0.9042676595
2019-11-02 04:00:00,1.0464,0.2102,1.0673036119,0.2064,0.060200000000000004,0.215,0.84,0.15,0.8532877592,1.0364,0.2202,1.0595343317,0.2064,0.060200000000000004,0.215,0.8300000000000001,0.16,0.8452810184
2019-11-02 04:30:00,1.04448,0.20964000000000002,1.0653109405,0.20448000000000002,0.059640000000000006,0.213,0.84,0.15,0.8532877592,1.03448,0.21964000000000003,1.057539881,0.20448000000000002,0.059640000000000006,0.213,0.8300000000000001,0.16,0.8452810184
2019-11-02 05:00:00,0.9864,0.2102,1.0085479661,0.2064,0.060200000000000004,0.215,0.78,0.15,0.7942921377000001,0.9864,0.2202,1.0106794744,0.2064,0.060200000000000004,0.215,0.78,0.16,0.7962411695
2019-11-02 05:30:00,0.95496,0.19978,0.9756334609,0.20496,0.05978000000000001,0.21350000000000002,0.75,0.14,0.7629547824,0.95496,0.19978,0.9756334609,0.20496,0.05978000000000001,0.21350000000000002,0.75,0.14,0.7629547824
2019-11-02 06:00:00,0.9564,0.20020000000000002,0.9771289577000001,0.2064,0.060200000000000004,0.215,0.75,0.14,0.7629547824,0.9564,0.20020000000000002,0.9771289577000001,0.2064,0.060200000000000004,0.215,0.75,0.14,0.7629547824
2019-11-02 06:30:00,1.06496,0.20978000000000002,1.0854250089,0.20496,0.05978000000000001,0.21350000000000002,0.86,0.15,0.8729833904000001,1.05496,0.21978000000000003,1.0776102496,0.20496,0.05978000000000001,0.21350000000000002,0.85,0.16,0.8649277426
2019-11-02 07:00:00,1.14592,0.26006,1.1750590835999999,0.20592000000000002,0.06006,0.21450000000000002,0.9400000000000001,0.2,0.9610411021,1.13592,0.27006,1.1675815389,0.20592000000000002,0.06006,0.21450000000000002,0.93,0.21,0.9534149149000001
2019-11-02 07:30:00,1.21448,0.29964,1.2508979974,0.20448000000000002,0.059640000000000006,0.213,1.01,0.24,1.0381233067,1.21448,0.30964,1.2533310018,0.20448000000000002,0.059640000000000006,0.213,1.01,0.25,1.0404806582
2019-11-02 08:00:00,1.2764,0.3002,1.3112272877,0.2064,0.060200000000000004,0.215,1.07,0.24,1.09658561,1.2764,0.31020000000000003,1.3135528158,0.2064,0.060200000000000004,0.215,1.07,0.25,1.0988175463
2019-11-02 08:30:00,1.33112,0.29866000000000004,1.3642134181,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.13,0.24,1.1552056094,1.33112,0.30866000000000005,1.3664375031,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.13,0.25,1.1573245007
2019-11-02 09:00:00,1.47016,0.29838000000000003,1.5001336774,0.20016,0.05838,0.20850000000000002,1.27,0.24,1.2924782397,1.47016,0.30838000000000004,1.5021546691,0.20016,0.05838,0.20850000000000002,1.27,0.25,1.2943724348
2019-11-02 09:30:00,1.40632,0.31726000000000004,1.441662183,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.21,0.26,1.2376186812,1.39632,0.32726000000000005,1.4341578191,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.2,0.27,1.23
2019-11-02 10:00:00,1.31016,0.29838000000000003,1.3437075017,0.20016,0.05838,0.20850000000000002,1.11,0.24,1.1356495938,1.31016,0.30838000000000004,1.345963391,0.20016,0.05838,0.20850000000000002,1.11,0.25,1.1378049042
