Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-02 10:30:00,1.18824,0.26782,1.2180483775,0.19824000000000003,0.05782,0.20650000000000002,0.99,0.21,1.0120276676,1.18824,0.27782,1.2202861345,0.19824000000000003,0.05782,0.20650000000000002,0.99,0.22,1.0141498903
2019-11-02 11:00:00,1.11968,0.30824,1.1613333716,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.92,0.25,0.9533624704,1.10968,0.31824,1.1544117117,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.91,0.26,0.9464142856000001
2019-11-02 11:30:00,1.14728,0.31754000000000004,1.1904129746,0.19728,0.05754000000000001,0.20550000000000002,0.9500000000000001,0.26,0.9849365462,1.14728,0.32754000000000005,1.1931193779,0.19728,0.05754000000000001,0.20550000000000002,0.9500000000000001,0.27,0.98762341
2019-11-02 12:00:00,1.0992,0.3181,1.1443025168,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.9,0.26,0.9368030743,1.0992,0.3281,1.1471225959,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.9,0.27,0.9396275858
2019-11-02 12:30:00,1.1968,0.3174,1.2381732512,0.1968,0.0574,0.20500000000000002,1.0,0.26,1.0332473082,1.1868,0.3274,1.2311315933,0.1968,0.0574,0.20500000000000002,0.99,0.27,1.0261578826
2019-11-02 13:00:00,1.2439200000000001,0.29656000000000005,1.278782546,0.19392,0.056560000000000006,0.202,1.05,0.24,1.0770793843,1.2439200000000001,0.30656,1.2811385561,0.19392,0.056560000000000006,0.202,1.05,0.25,1.0793516572
2019-11-02 13:30:00,1.25776,0.28768000000000005,1.2902402877,0.19776000000000002,0.05768,0.20600000000000002,1.06,0.23,1.0846658472,1.25776,0.29768,1.2925067118,0.19776000000000002,0.05768,0.20600000000000002,1.06,0.24,1.0868302535
2019-11-02 14:00:00,1.32016,0.30838000000000004,1.3556993214,0.20016,0.05838,0.20850000000000002,1.12,0.25,1.1475626345,1.32016,0.31838000000000005,1.3580089284999999,0.20016,0.05838,0.20850000000000002,1.12,0.26,1.1497825881
2019-11-02 14:30:00,1.29872,0.30796,1.3347333067,0.19872,0.057960000000000005,0.20700000000000002,1.1,0.25,1.1280514173,1.28872,0.31796,1.3273649837,0.19872,0.057960000000000005,0.20700000000000002,1.09,0.26,1.1205802069
2019-11-02 15:00:00,1.29968,0.28824,1.331258953,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.1,0.23,1.1237882363,1.2896800000000002,0.29824,1.3237150751,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.09,0.24,1.1161093136
2019-11-02 15:30:00,1.35824,0.30782000000000004,1.3926841171,0.19824000000000003,0.05782,0.20650000000000002,1.16,0.25,1.1866338947,1.35824,0.31782000000000005,1.3949284749,0.19824000000000003,0.05782,0.20650000000000002,1.16,0.26,1.1887808881
2019-11-02 16:00:00,1.37064,0.30852,1.4049336639,0.20064,0.05852,0.209,1.17,0.25,1.1964113004999999,1.36064,0.31852,1.3974248459,0.20064,0.05852,0.209,1.16,0.26,1.1887808881
2019-11-02 16:30:00,1.38872,0.28796000000000005,1.4182609774000001,0.19872,0.057960000000000005,0.20700000000000002,1.19,0.23,1.2120231021,1.38872,0.31796,1.4246549758,0.19872,0.057960000000000005,0.20700000000000002,1.19,0.26,1.2180722474
2019-11-02 17:00:00,1.48064,0.28852,1.5084888465000001,0.20064,0.05852,0.209,1.28,0.23,1.3004999039,1.48064,0.29852,1.5104333815,0.20064,0.05852,0.209,1.28,0.24,1.3023056477
2019-11-02 17:30:00,1.6092,0.3181,1.6403390656,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.4100000000000001,0.26,1.4337712509,1.6092,0.3281,1.6423075991,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.4100000000000001,0.27,1.4356183337
2019-11-02 18:00:00,1.61016,0.31838000000000005,1.6413351425,0.20016,0.05838,0.20850000000000002,1.4100000000000001,0.26,1.4337712509,1.61016,0.32838,1.6433041867,0.20016,0.05838,0.20850000000000002,1.4100000000000001,0.27,1.4356183337
2019-11-02 18:30:00,1.57536,0.29698,1.6031083089,0.19536,0.05698,0.20350000000000001,1.38,0.24,1.4007141036,1.57536,0.30698000000000003,1.604990919,0.19536,0.05698,0.20350000000000001,1.38,0.25,1.4024621207
2019-11-02 19:00:00,1.55664,0.29152,1.5837019922,0.17664000000000002,0.05152,0.184,1.38,0.24,1.4007141036,1.55664,0.30152,1.5855732087,0.17664000000000002,0.05152,0.184,1.38,0.25,1.4024621207
2019-11-02 19:30:00,1.48424,0.29082,1.512463107,0.17424,0.050820000000000004,0.18150000000000002,1.31,0.24,1.3318032888,1.48424,0.30082000000000003,1.5144177264,0.17424,0.050820000000000004,0.18150000000000002,1.31,0.25,1.3336416309999999
2019-11-02 20:00:00,1.39616,0.25138000000000005,1.418610112,0.17616,0.05138,0.1835,1.22,0.2,1.2362847568,1.38616,0.26138,1.4105881929000001,0.17616,0.05138,0.1835,1.21,0.21,1.2280879447
2019-11-02 20:30:00,1.32376,0.24068000000000003,1.3454617795,0.17376000000000003,0.05068,0.181,1.15,0.19,1.1655899794,1.32376,0.25068,1.3472865323,0.17376000000000003,0.05068,0.181,1.15,0.2,1.167261753
2019-11-02 21:00:00,1.30616,0.24138,1.3282764208,0.17616,0.05138,0.1835,1.13,0.19,1.1458621209,1.30616,0.25138000000000005,1.3301300124,0.17616,0.05138,0.1835,1.13,0.2,1.1475626345
2019-11-02 21:30:00,1.27376,0.24068000000000003,1.2962991167,0.17376000000000003,0.05068,0.181,1.1,0.19,1.1162884932,1.27376,0.25068,1.2981929749,0.17376000000000003,0.05068,0.181,1.1,0.2,1.1180339887
2019-11-02 22:00:00,1.16616,0.22138000000000002,1.1869870471,0.17616,0.05138,0.1835,0.99,0.17,1.0044899203,1.15616,0.24138,1.1810885869,0.17616,0.05138,0.1835,0.98,0.19,0.9982484661000001
2019-11-02 22:30:00,1.11376,0.22068000000000002,1.1354122599,0.17376000000000003,0.05068,0.181,0.9400000000000001,0.17,0.9552486587000001,1.11376,0.24068000000000003,1.1394683848,0.17376000000000003,0.05068,0.181,0.9400000000000001,0.19,0.9590099061
2019-11-02 23:00:00,1.02568,0.21124,1.0472066654,0.17568,0.05124,0.183,0.85,0.16,0.8649277426,1.02568,0.22124000000000002,1.0492695555,0.17568,0.05124,0.183,0.85,0.17,0.8668333173
2019-11-02 23:30:00,0.9742400000000001,0.21082,0.9967891703,0.17424,0.050820000000000004,0.18150000000000002,0.8,0.16,0.8158431222,0.9742400000000001,0.22082000000000002,0.9989519758000001,0.17424,0.050820000000000004,0.18150000000000002,0.8,0.17,0.8178630692000001
2019-11-03 00:00:00,0.94808,0.20194,0.9693479509,0.17808000000000002,0.05194000000000001,0.1855,0.77,0.15,0.7844743463,0.94808,0.21194000000000002,0.9714804424000001,0.17808000000000002,0.05194000000000001,0.1855,0.77,0.16,0.7864477096
2019-11-03 00:30:00,1.04568,0.21124,1.0668031683,0.17568,0.05124,0.183,0.87,0.16,0.8845903006,1.03568,0.21124,1.0570030274,0.17568,0.05124,0.183,0.86,0.16,0.8747571091
2019-11-03 01:00:00,1.23856,0.19208000000000003,1.2533657088,0.17856000000000002,0.05208,0.186,1.06,0.14,1.0692053124,1.23856,0.20208,1.2549371299,0.17856000000000002,0.05208,0.186,1.06,0.15,1.0705606008
2019-11-03 01:30:00,1.27568,0.20124000000000003,1.2914553806,0.17568,0.05124,0.183,1.1,0.15,1.1101801656,1.2656800000000001,0.21124,1.2831867362,0.17568,0.05124,0.183,1.09,0.16,1.1016805345
2019-11-03 02:00:00,1.27712,0.22166000000000002,1.2962131962,0.17712000000000003,0.051660000000000005,0.1845,1.1,0.17,1.1130588484,1.26712,0.22166000000000002,1.2863616327,0.17712000000000003,0.051660000000000005,0.1845,1.09,0.17,1.1031772296
2019-11-03 02:30:00,1.24664,0.22152000000000002,1.2661683932,0.17664000000000002,0.05152,0.184,1.07,0.17,1.0834205093,1.24664,0.22152000000000002,1.2661683932,0.17664000000000002,0.05152,0.184,1.07,0.17,1.0834205093
2019-11-03 03:00:00,1.20808,0.22194000000000003,1.2282974599,0.17808000000000002,0.05194000000000001,0.1855,1.03,0.17,1.0439348639,1.20808,0.22194000000000003,1.2282974599,0.17808000000000002,0.05194000000000001,0.1855,1.03,0.17,1.0439348639
2019-11-03 03:30:00,1.1961600000000001,0.22138000000000002,1.2164735303,0.17616,0.05138,0.1835,1.02,0.17,1.0340696302,1.1961600000000001,0.22138000000000002,1.2164735303,0.17616,0.05138,0.1835,1.02,0.17,1.0340696302
2019-11-03 04:00:00,1.1076,0.2018,1.125833469,0.1776,0.051800000000000006,0.185,0.93,0.15,0.9420191081,1.1076,0.21180000000000002,1.1276688344,0.1776,0.051800000000000006,0.185,0.93,0.16,0.9436630755000001
2019-11-03 04:30:00,1.05616,0.20138,1.0751873558,0.17616,0.05138,0.1835,0.88,0.15,0.8926925563,1.05616,0.21138,1.0771051249,0.17616,0.05138,0.1835,0.88,0.16,0.894427191
2019-11-03 05:00:00,1.00712,0.20166,1.027111216,0.17712000000000003,0.051660000000000005,0.1845,0.8300000000000001,0.15,0.8434453154,1.00712,0.21166000000000001,1.0291212999,0.17712000000000003,0.051660000000000005,0.1845,0.8300000000000001,0.16,0.8452810184
2019-11-03 05:30:00,0.9866400000000001,0.19152000000000002,1.0050564163,0.17664000000000002,0.05152,0.184,0.81,0.14,0.8220097323000001,0.9766400000000001,0.19152000000000002,0.9952414782000001,0.17664000000000002,0.05152,0.184,0.8,0.14,0.8121576202
2019-11-03 06:00:00,0.9776,0.2018,0.9982108996000001,0.1776,0.051800000000000006,0.185,0.8,0.15,0.8139410298,0.9676,0.21180000000000002,0.9905094649,0.1776,0.051800000000000006,0.185,0.79,0.16,0.8060397013
2019-11-03 06:30:00,1.0452,0.2011,1.0643703538,0.1752,0.0511,0.1825,0.87,0.15,0.8828363382000001,1.0452,0.2111,1.0663049517,0.1752,0.0511,0.1825,0.87,0.16,0.8845903006
2019-11-03 07:00:00,1.07192,0.21306000000000003,1.0928893128,0.18192000000000003,0.05306,0.1895,0.89,0.16,0.9042676595,1.07192,0.21306000000000003,1.0928893128,0.18192000000000003,0.05306,0.1895,0.89,0.16,0.9042676595
2019-11-03 07:30:00,1.11872,0.21796000000000001,1.1397547982,0.19872,0.057960000000000005,0.20700000000000002,0.92,0.16,0.9338094024,1.11872,0.21796000000000001,1.1397547982,0.19872,0.057960000000000005,0.20700000000000002,0.92,0.16,0.9338094024
2019-11-03 08:00:00,1.14064,0.21852000000000002,1.1613830548,0.20064,0.05852,0.209,0.9400000000000001,0.16,0.9535197953000001,1.14064,0.21852000000000002,1.1613830548,0.20064,0.05852,0.209,0.9400000000000001,0.16,0.9535197953000001
2019-11-03 08:30:00,1.22968,0.21824000000000002,1.2488961526,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.03,0.16,1.0423531072,1.22968,0.22824000000000003,1.2506823737000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.03,0.17,1.0439348639
2019-11-03 09:00:00,1.25112,0.21866000000000002,1.2700840327,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.05,0.16,1.0621205205,1.25112,0.22866000000000003,1.2718437994,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.05,0.17,1.063672882
2019-11-03 09:30:00,1.2301600000000001,0.23838,1.2530437542000001,0.20016,0.05838,0.20850000000000002,1.03,0.18,1.0456098699,1.2301600000000001,0.24838000000000002,1.2549845617,0.20016,0.05838,0.20850000000000002,1.03,0.19,1.0473776778
2019-11-03 10:00:00,1.1716,0.24880000000000002,1.1977261791,0.2016,0.058800000000000005,0.21,0.97,0.19,0.9884331035,1.1716,0.25880000000000003,1.1998433231,0.2016,0.058800000000000005,0.21,0.97,0.2,0.990403958
2019-11-03 10:30:00,1.12488,0.25684,1.1538291901,0.19488000000000003,0.05684,0.203,0.93,0.2,0.9512623192,1.12488,0.27684000000000003,1.1584452512,0.19488000000000003,0.05684,0.203,0.93,0.22,0.9556673061000001
2019-11-03 11:00:00,1.01112,0.23866,1.0389043507,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.81,0.18,0.8297590012,1.01112,0.24866000000000002,1.0412470648,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.81,0.19,0.8319855768000001
2019-11-03 11:30:00,1.04728,0.25754000000000005,1.0784814556,0.19728,0.05754000000000001,0.20550000000000002,0.85,0.2,0.8732124598000001,1.04728,0.26754,1.0809130631,0.19728,0.05754000000000001,0.20550000000000002,0.85,0.21,0.8755569656000001
2019-11-03 12:00:00,1.05064,0.27852000000000005,1.0869304486,0.20064,0.05852,0.209,0.85,0.22,0.8780091116000001,1.05064,0.28852,1.0895357727,0.20064,0.05852,0.209,0.85,0.23,0.8805679985
2019-11-03 12:30:00,1.0992,0.2781,1.1338343133,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.9,0.22,0.9264987858,1.0892,0.2881,1.1266580005,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.89,0.23,0.9192388155000001
2019-11-03 13:00:00,1.08016,0.24838000000000002,1.1083493357,0.20016,0.05838,0.20850000000000002,0.88,0.19,0.9002777349000001,1.07016,0.25838,1.1009099191,0.20016,0.05838,0.20850000000000002,0.87,0.2,0.8926925563
2019-11-03 13:30:00,1.1577600000000001,0.26768000000000003,1.1883016452,0.19776000000000002,0.05768,0.20600000000000002,0.96,0.21,0.9827003612,1.14776,0.27768000000000004,1.18087222,0.19776000000000002,0.05768,0.20600000000000002,0.9500000000000001,0.22,0.9751410154000001
2019-11-03 14:00:00,1.13064,0.24852000000000002,1.1576307702,0.20064,0.05852,0.209,0.93,0.19,0.9492101980000001,1.13064,0.25852,1.1598186927,0.20064,0.05852,0.209,0.93,0.2,0.9512623192
2019-11-03 14:30:00,1.1468,0.2474,1.173182424,0.1968,0.0574,0.20500000000000002,0.9500000000000001,0.19,0.9688137076000001,1.1468,0.2574,1.175331868,0.1968,0.0574,0.20500000000000002,0.9500000000000001,0.2,0.9708243919
2019-11-03 15:00:00,1.20064,0.26852000000000004,1.2303005324,0.20064,0.05852,0.209,1.0,0.21,1.0218121158,1.20064,0.27852000000000005,1.2325217239,0.20064,0.05852,0.209,1.0,0.22,1.0239140589
2019-11-03 15:30:00,1.2992,0.2681,1.3265738766,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.1,0.21,1.1198660634,1.2892000000000001,0.2781,1.3188541428,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.09,0.22,1.1119802157
2019-11-03 16:00:00,1.32112,0.26866,1.3481603206,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.12,0.21,1.1395174417,1.32112,0.27866,1.350188672,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.12,0.22,1.1414026459
2019-11-03 16:30:00,1.37968,0.28824,1.4094677009,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.18,0.23,1.2022063051,1.37968,0.29824,1.4115466694,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.18,0.24,1.2041594579
2019-11-03 17:00:00,1.47112,0.28866,1.4991726552,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.27,0.23,1.2906587465000001,1.47112,0.29866000000000004,1.5011301909,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.27,0.24,1.2924782397
2019-11-03 17:30:00,1.59824,0.31782000000000005,1.6295338751,0.19824000000000003,0.05782,0.20650000000000002,1.4,0.26,1.4239382009,1.58824,0.32782,1.6217189183,0.19824000000000003,0.05782,0.20650000000000002,1.3900000000000001,0.27,1.4159802259
2019-11-03 18:00:00,1.6711200000000002,0.33866,1.7050902176,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.47,0.28,1.4964290829,1.6711200000000002,0.34866,1.7071045222999999,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.47,0.29,1.4983324064
2019-11-03 18:30:00,1.6392,0.30810000000000004,1.6679035494,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.44,0.25,1.4615402834,1.6392,0.3181,1.669779701,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.44,0.26,1.4632839779
2019-11-03 19:00:00,1.58064,0.28852,1.6067565466,0.20064,0.05852,0.209,1.38,0.23,1.399035382,1.58064,0.29852,1.6085822951000002,0.20064,0.05852,0.209,1.38,0.24,1.4007141036
2019-11-03 19:30:00,1.50824,0.28782,1.5354570167000001,0.19824000000000003,0.05782,0.20650000000000002,1.31,0.23,1.3300375935,1.50824,0.29782000000000003,1.5373628882,0.19824000000000003,0.05782,0.20650000000000002,1.31,0.24,1.3318032888
2019-11-03 20:00:00,1.45152,0.26586000000000004,1.4756665782,0.19152000000000002,0.05586000000000001,0.1995,1.26,0.21,1.2773801314,1.45152,0.27586000000000005,1.4775009475,0.19152000000000002,0.05586000000000001,0.1995,1.26,0.22,1.2790621564
2019-11-03 20:30:00,1.39568,0.26124,1.4199186596,0.17568,0.05124,0.183,1.22,0.21,1.2379418403,1.38568,0.27124000000000004,1.4119774078,0.17568,0.05124,0.183,1.21,0.22,1.2298373876
2019-11-03 21:00:00,1.29712,0.24166,1.319439218,0.17712000000000003,0.051660000000000005,0.1845,1.12,0.19,1.1360017606,1.29712,0.25166,1.3213073261,0.17712000000000003,0.051660000000000005,0.1845,1.12,0.2,1.1377170123
2019-11-03 21:30:00,1.2252,0.2411,1.2486970209,0.1752,0.0511,0.1825,1.05,0.19,1.0670520137,1.2152,0.2511,1.2408715687,0.1752,0.0511,0.1825,1.04,0.2,1.0590561836
2019-11-03 22:00:00,1.1576,0.2218,1.1786572869,0.1776,0.051800000000000006,0.185,0.98,0.17,0.9946356117,1.1576,0.24180000000000001,1.1825840351,0.1776,0.051800000000000006,0.185,0.98,0.19,0.9982484661000001
2019-11-03 22:30:00,1.08616,0.22138000000000002,1.1084911592,0.17616,0.05138,0.1835,0.91,0.17,0.9257429449000001,1.07616,0.24138,1.1028982954,0.17616,0.05138,0.1835,0.9,0.19,0.9198369421
2019-11-03 23:00:00,0.9976,0.21180000000000002,1.0198357711,0.1776,0.051800000000000006,0.185,0.8200000000000001,0.16,0.835463943,0.9976,0.2218,1.0219593925,0.1776,0.051800000000000006,0.185,0.8200000000000001,0.17,0.8374365648000001
2019-11-03 23:30:00,0.9461600000000001,0.23138000000000003,0.9740407846,0.17616,0.05138,0.1835,0.77,0.18,0.7907591289,0.9361600000000001,0.24138,0.9667780769000001,0.17616,0.05138,0.1835,0.76,0.19,0.7833900689000001
2019-11-04 00:00:00,0.9485600000000001,0.21208000000000002,0.9719794237,0.17856000000000002,0.05208,0.186,0.77,0.16,0.7864477096,0.9385600000000001,0.22208000000000003,0.9644762309,0.17856000000000002,0.05208,0.186,0.76,0.17,0.7787810989
2019-11-04 00:30:00,1.0152,0.2111,1.0369157391,0.1752,0.0511,0.1825,0.84,0.16,0.8551023331000001,1.0152,0.22110000000000002,1.0389977141,0.1752,0.0511,0.1825,0.84,0.17,0.8570297544000001
2019-11-04 01:00:00,1.17856,0.19208000000000003,1.1941098777,0.17856000000000002,0.05208,0.186,1.0,0.14,1.0097524449,1.17856,0.20208,1.1957591731,0.17856000000000002,0.05208,0.186,1.0,0.15,1.0111874208
2019-11-04 01:30:00,1.2052,0.19110000000000002,1.2202566328,0.1752,0.0511,0.1825,1.03,0.14,1.0394710193,1.1952,0.2111,1.2136994068,0.1752,0.0511,0.1825,1.02,0.16,1.0324727599
2019-11-04 02:00:00,1.18856,0.19208000000000003,1.2039807307000001,0.17856000000000002,0.05208,0.186,1.01,0.14,1.019656805,1.18856,0.21208000000000002,1.2073329284,0.17856000000000002,0.05208,0.186,1.01,0.16,1.0225947389
2019-11-04 02:30:00,1.18712,0.20166,1.2041265091,0.17712000000000003,0.051660000000000005,0.1845,1.01,0.15,1.0210778619,1.18712,0.21166000000000001,1.2058415526,0.17712000000000003,0.051660000000000005,0.1845,1.01,0.16,1.0225947389
2019-11-04 03:00:00,1.13808,0.20194,1.1558571927,0.17808000000000002,0.05194000000000001,0.1855,0.96,0.15,0.9716480844000001,1.13808,0.21194000000000002,1.1576461679,0.17808000000000002,0.05194000000000001,0.1855,0.96,0.16,0.9732420048
2019-11-04 03:30:00,1.11664,0.20152,1.1346784567000001,0.17664000000000002,0.05152,0.184,0.9400000000000001,0.15,0.9518928511,1.11664,0.21152,1.1364970743,0.17664000000000002,0.05152,0.184,0.9400000000000001,0.16,0.9535197953000001
2019-11-04 04:00:00,1.06808,0.20194,1.0870025989,0.17808000000000002,0.05194000000000001,0.1855,0.89,0.15,0.9025519376000001,1.06808,0.21194000000000002,1.088904702,0.17808000000000002,0.05194000000000001,0.1855,0.89,0.16,0.9042676595
2019-11-04 04:30:00,1.03712,0.20166,1.0565437284,0.17712000000000003,0.051660000000000005,0.1845,0.86,0.15,0.8729833904000001,1.03712,0.21166000000000001,1.0584979216,0.17712000000000003,0.051660000000000005,0.1845,0.86,0.16,0.8747571091
2019-11-04 05:00:00,1.00616,0.22138000000000002,1.0302266984,0.17616,0.05138,0.1835,0.8300000000000001,0.17,0.8472307832,1.00616,0.23138000000000003,1.0324217404,0.17616,0.05138,0.1835,0.8300000000000001,0.18,0.8492938243
2019-11-04 05:30:00,1.02328,0.22054,1.0467759311,0.17328000000000002,0.05054,0.18050000000000002,0.85,0.17,0.8668333173,1.01328,0.23054000000000002,1.0391751777,0.17328000000000002,0.05054,0.18050000000000002,0.84,0.18,0.8590692638
2019-11-04 06:00:00,1.03808,0.20194,1.0575395264,0.17808000000000002,0.05194000000000001,0.1855,0.86,0.15,0.8729833904000001,1.03808,0.21194000000000002,1.0594945257,0.17808000000000002,0.05194000000000001,0.1855,0.86,0.16,0.8747571091
2019-11-04 06:30:00,1.15664,0.22152000000000002,1.1776617511,0.17664000000000002,0.05152,0.184,0.98,0.17,0.9946356117,1.14664,0.23152000000000003,1.1697798083,0.17664000000000002,0.05152,0.184,0.97,0.18,0.9865596789000001
2019-11-04 07:00:00,1.2785600000000001,0.22208000000000003,1.2977038183,0.17856000000000002,0.05208,0.186,1.1,0.17,1.1130588484,1.26856,0.23208,1.289614516,0.17856000000000002,0.05208,0.186,1.09,0.18,1.1047624179
2019-11-04 07:30:00,1.33632,0.25726000000000004,1.3608577626,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.1400000000000001,0.2,1.1574109037,1.32632,0.26726,1.3529791757,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.13,0.21,1.1493476411
2019-11-04 08:00:00,1.3916,0.2988,1.4233172521,0.2016,0.058800000000000005,0.21,1.19,0.24,1.2139604606,1.3916,0.3088,1.4254501044,0.2016,0.058800000000000005,0.21,1.19,0.25,1.2159769735000001
2019-11-04 08:30:00,1.34968,0.30824,1.3844305689,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.15,0.25,1.1768602296,1.34968,0.32824000000000003,1.3890203742,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.15,0.27,1.1812705025
2019-11-04 09:00:00,1.3716,0.2988,1.4037692118,0.2016,0.058800000000000005,0.21,1.17,0.24,1.1943617542,1.3616000000000001,0.3088,1.3961776391,0.2016,0.058800000000000005,0.21,1.16,0.25,1.1866338947
2019-11-04 09:30:00,1.28016,0.32838,1.3216062386,0.20016,0.05838,0.20850000000000002,1.08,0.27,1.1132385189,1.28016,0.33838,1.3241263724,0.20016,0.05838,0.20850000000000002,1.08,0.28,1.1157060545
2019-11-04 10:00:00,1.2516,0.3388,1.2966449013,0.2016,0.058800000000000005,0.21,1.05,0.28,1.0866922287,1.2516,0.3388,1.2966449013,0.2016,0.058800000000000005,0.21,1.05,0.28,1.0866922287
2019-11-04 10:30:00,1.12248,0.26614000000000004,1.1535995189000001,0.19248,0.05614,0.2005,0.93,0.21,0.9534149149000001,1.12248,0.27614,1.1559475118,0.19248,0.05614,0.2005,0.93,0.22,0.9556673061000001
2019-11-04 11:00:00,1.21064,0.32852000000000003,1.2544220183,0.20064,0.05852,0.209,1.01,0.27,1.0454664031,1.20064,0.33852000000000004,1.2474502796,0.20064,0.05852,0.209,1.0,0.28,1.0384603989
2019-11-04 11:30:00,1.23728,0.32754000000000005,1.2799000938,0.19728,0.05754000000000001,0.20550000000000002,1.04,0.27,1.0744766168,1.23728,0.33754,1.2824956335,0.19728,0.05754000000000001,0.20550000000000002,1.04,0.28,1.0770329614
2019-11-04 12:00:00,1.20064,0.30852,1.2396455138,0.20064,0.05852,0.209,1.0,0.25,1.0307764064,1.20064,0.31852,1.2421720493,0.20064,0.05852,0.209,1.0,0.26,1.0332473082
2019-11-04 12:30:00,1.1968,0.3274,1.240774355,0.1968,0.0574,0.20500000000000002,1.0,0.27,1.0358088627,1.1968,0.33740000000000003,1.2434504413,0.1968,0.0574,0.20500000000000002,1.0,0.28,1.0384603989
2019-11-04 13:00:00,1.18016,0.32838,1.2249943061,0.20016,0.05838,0.20850000000000002,0.98,0.27,1.0165136497,1.18016,0.33838,1.2277127718,0.20016,0.05838,0.20850000000000002,0.98,0.28,1.0192153845
2019-11-04 13:30:00,1.13728,0.29754,1.1755576762,0.19728,0.05754000000000001,0.20550000000000002,0.9400000000000001,0.24,0.9701546269,1.13728,0.30754000000000004,1.1781284522,0.19728,0.05754000000000001,0.20550000000000002,0.9400000000000001,0.25,0.9726767192
2019-11-04 14:00:00,1.29064,0.35852,1.339510433,0.20064,0.05852,0.209,1.09,0.30000000000000004,1.1305308488,1.29064,0.36852,1.3422215167,0.20064,0.05852,0.209,1.09,0.31,1.1332254851
2019-11-04 14:30:00,1.33824,0.34782,1.3827020829,0.19824000000000003,0.05782,0.20650000000000002,1.1400000000000001,0.29,1.1763077829,1.32824,0.35782,1.3755931993,0.19824000000000003,0.05782,0.20650000000000002,1.13,0.30000000000000004,1.1691449867
2019-11-04 15:00:00,1.34112,0.55866,1.4528261596,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.1400000000000001,0.5,1.2448293056,1.31112,0.16866,1.3219235417,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.11,0.11,1.115437134
2019-11-04 15:30:00,1.37776,1.02768,1.7188219221,0.19776000000000002,0.05768,0.20600000000000002,1.18,0.97,1.5275143207,1.28776,-0.30232000000000003,1.3227710308,0.19776000000000002,0.05768,0.20600000000000002,1.09,-0.36,1.1479111464
2019-11-04 16:00:00,1.4211200000000002,1.02866,1.7543441652,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.22,0.97,1.5586211855,1.33112,-0.31134,1.3670453723,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.13,-0.37,1.1890332207
2019-11-04 16:30:00,1.54872,1.04796,1.8699609087,0.19872,0.057960000000000005,0.20700000000000002,1.35,0.99,1.6740967714,1.45872,-0.29204,1.4876664277,0.19872,0.057960000000000005,0.20700000000000002,1.26,-0.35000000000000003,1.3077079185
2019-11-04 17:00:00,1.68016,1.04838,1.9804136563,0.20016,0.05838,0.20850000000000002,1.48,0.99,1.7805897899,1.58016,-0.29162000000000005,1.6068440652,0.20016,0.05838,0.20850000000000002,1.38,-0.35000000000000003,1.4236923825
2019-11-04 17:30:00,1.73824,1.03782,2.0244872561,0.19824000000000003,0.05782,0.20650000000000002,1.54,0.98,1.8253766735,1.62824,-0.32218,1.6598088595,0.19824000000000003,0.05782,0.20650000000000002,1.43,-0.38,1.4796283317
2019-11-04 18:00:00,1.80064,1.05852,2.0887242518,0.20064,0.05852,0.209,1.6,1.0,1.8867962264,1.70064,-0.30148,1.7271556386,0.20064,0.05852,0.209,1.5,-0.36,1.5425952159
2019-11-04 18:30:00,1.74872,0.6379600000000001,1.8614549686,0.19872,0.057960000000000005,0.20700000000000002,1.55,0.58,1.6549622352000002,1.69872,0.01796,1.6988149399,0.19872,0.057960000000000005,0.20700000000000002,1.5,-0.04,1.5005332386
2019-11-04 19:00:00,1.63968,0.31824,1.6702775817000002,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.44,0.26,1.4632839779,1.63968,0.32824000000000003,1.6722117091,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.44,0.27,1.4650938536
2019-11-04 19:30:00,1.5787200000000001,0.29796,1.6065917341,0.19872,0.057960000000000005,0.20700000000000002,1.38,0.24,1.4007141036,1.5787200000000001,0.30796,1.6084763598,0.19872,0.057960000000000005,0.20700000000000002,1.38,0.25,1.4024621207
2019-11-04 20:00:00,1.49064,0.27852000000000005,1.5164369423,0.20064,0.05852,0.209,1.29,0.22,1.3086252328,1.49064,0.28852,1.518305437,0.20064,0.05852,0.209,1.29,0.23,1.3103434664
2019-11-04 20:30:00,1.44872,0.25796,1.4715070506,0.19872,0.057960000000000005,0.20700000000000002,1.25,0.2,1.2658988901,1.44872,0.26796000000000003,1.4732929783,0.19872,0.057960000000000005,0.20700000000000002,1.25,0.21,1.2675172583
2019-11-04 21:00:00,1.35336,0.25348000000000004,1.3768933873,0.18336000000000002,0.05348000000000001,0.191,1.17,0.2,1.1869709348,1.35336,0.26348000000000005,1.3787693788,0.18336000000000002,0.05348000000000001,0.191,1.17,0.21,1.1886967654
2019-11-04 21:30:00,1.2752,0.22110000000000002,1.2942257338,0.1752,0.0511,0.1825,1.1,0.17,1.1130588484,1.2752,0.2311,1.2959715468,0.1752,0.0511,0.1825,1.1,0.18,1.1146299834
2019-11-04 22:00:00,1.19856,0.25208,1.2247817765,0.17856000000000002,0.05208,0.186,1.02,0.2,1.0394229168,1.18856,0.26208000000000004,1.2171116629,0.17856000000000002,0.05208,0.186,1.01,0.21,1.0316006979
2019-11-04 22:30:00,1.1171200000000001,0.22166000000000002,1.1388987005,0.17712000000000003,0.051660000000000005,0.1845,0.9400000000000001,0.17,0.9552486587000001,1.1171200000000001,0.23166000000000003,1.1408871329,0.17712000000000003,0.051660000000000005,0.1845,0.9400000000000001,0.18,0.9570788891
2019-11-04 23:00:00,0.9876,0.2018,1.0080064484,0.1776,0.051800000000000006,0.185,0.81,0.15,0.8237718131,0.9876,0.2218,1.012200079,0.1776,0.051800000000000006,0.185,0.81,0.17,0.8276472679
2019-11-04 23:30:00,0.9456800000000001,0.20124000000000003,0.9668547978,0.17568,0.05124,0.183,0.77,0.15,0.7844743463,0.9456800000000001,0.22124000000000002,0.9712146004000001,0.17568,0.05124,0.183,0.77,0.17,0.7885429601
2019-11-05 00:00:00,0.92856,0.19208000000000003,0.9482185402000001,0.17856000000000002,0.05208,0.186,0.75,0.14,0.7629547824,0.92856,0.20208,0.9502946911000001,0.17856000000000002,0.05208,0.186,0.75,0.15,0.7648529270000001
2019-11-05 00:30:00,1.02664,0.19152000000000002,1.0443512819,0.17664000000000002,0.05152,0.184,0.85,0.14,0.8614522622,1.02664,0.21152,1.0482034154,0.17664000000000002,0.05152,0.184,0.85,0.16,0.8649277426
2019-11-05 01:00:00,1.18808,0.19194000000000003,1.203484545,0.17808000000000002,0.05194000000000001,0.1855,1.01,0.14,1.019656805,1.18808,0.20194,1.2051198488,0.17808000000000002,0.05194000000000001,0.1855,1.01,0.15,1.0210778619
2019-11-05 01:30:00,1.2356800000000001,0.20124000000000003,1.2519595041,0.17568,0.05124,0.183,1.06,0.15,1.0705606008,1.2356800000000001,0.21124,1.2536057594,0.17568,0.05124,0.183,1.06,0.16,1.0720074627
2019-11-05 02:00:00,1.21856,0.20208,1.2352023316,0.17856000000000002,0.05208,0.186,1.04,0.15,1.0507616285,1.21856,0.21208000000000002,1.2368776819,0.17856000000000002,0.05208,0.186,1.04,0.16,1.052235715
2019-11-05 02:30:00,1.21664,0.20152,1.2332166071,0.17664000000000002,0.05152,0.184,1.04,0.15,1.0507616285,1.21664,0.21152,1.2348901166,0.17664000000000002,0.05152,0.184,1.04,0.16,1.052235715
2019-11-05 03:00:00,1.1576,0.2018,1.1750578709,0.1776,0.051800000000000006,0.185,0.98,0.15,0.9914131329,1.1576,0.21180000000000002,1.1768164683,0.1776,0.051800000000000006,0.185,0.98,0.16,0.992975327
2019-11-05 03:30:00,1.13472,0.20096000000000003,1.1523777159,0.17472000000000001,0.050960000000000005,0.182,0.96,0.15,0.9716480844000001,1.12472,0.21096,1.1443335178,0.17472000000000001,0.050960000000000005,0.182,0.9500000000000001,0.16,0.9633794683
2019-11-05 04:00:00,1.06808,0.19194000000000003,1.0851893153,0.17808000000000002,0.05194000000000001,0.1855,0.89,0.14,0.9009439494,1.06808,0.20194,1.0870025989,0.17808000000000002,0.05194000000000001,0.1855,0.89,0.15,0.9025519376000001
2019-11-05 04:30:00,1.03424,0.19082000000000002,1.0516960825,0.17424,0.050820000000000004,0.18150000000000002,0.86,0.14,0.8713208364,1.03424,0.20082000000000003,1.053556382,0.17424,0.050820000000000004,0.18150000000000002,0.86,0.15,0.8729833904000001
2019-11-05 05:00:00,0.9776,0.1918,0.9962374215,0.1776,0.051800000000000006,0.185,0.8,0.14,0.8121576202,0.9776,0.2018,0.9982108996000001,0.1776,0.051800000000000006,0.185,0.8,0.15,0.8139410298
2019-11-05 05:30:00,1.00424,0.21082,1.0261301331,0.17424,0.050820000000000004,0.18150000000000002,0.8300000000000001,0.16,0.8452810184,0.9942400000000001,0.22082000000000002,1.0184668134,0.17424,0.050820000000000004,0.18150000000000002,0.8200000000000001,0.17,0.8374365648000001
2019-11-05 06:00:00,1.02808,0.21194000000000002,1.049698552,0.17808000000000002,0.05194000000000001,0.1855,0.85,0.16,0.8649277426,1.02808,0.22194000000000003,1.05176321,0.17808000000000002,0.05194000000000001,0.1855,0.85,0.17,0.8668333173
2019-11-05 06:30:00,1.1152,0.2411,1.1409646138,0.1752,0.0511,0.1825,0.9400000000000001,0.19,0.9590099061,1.1052,0.2511,1.1333658941,0.1752,0.0511,0.1825,0.93,0.2,0.9512623192
2019-11-05 07:00:00,1.2676,0.24180000000000001,1.2904561209,0.1776,0.051800000000000006,0.185,1.09,0.19,1.1064357189,1.2576,0.26180000000000003,1.2845610145,0.1776,0.051800000000000006,0.185,1.08,0.21,1.1002272493
2019-11-05 07:30:00,1.3752,0.2711,1.401666954,0.1752,0.0511,0.1825,1.2,0.22,1.22,1.3752,0.2811,1.4036353692999999,0.1752,0.0511,0.1825,1.2,0.23,1.2218428704
2019-11-05 08:00:00,1.47856,0.32208000000000003,1.5132333594,0.17856000000000002,0.05208,0.186,1.3,0.27,1.3277424449,1.47856,0.33208000000000004,1.5153932823,0.17856000000000002,0.05208,0.186,1.3,0.28,1.3298120168
2019-11-05 08:30:00,1.46472,0.34096000000000004,1.5038811123,0.17472000000000001,0.050960000000000005,0.182,1.29,0.29,1.3221951444,1.46472,0.35096000000000005,1.5061798033,0.17472000000000001,0.050960000000000005,0.182,1.29,0.30000000000000004,1.3244244033
2019-11-05 09:00:00,1.45808,0.32194,1.4931987979,0.17808000000000002,0.05194000000000001,0.1855,1.28,0.27,1.308166656,1.44808,0.33194,1.4856378596,0.17808000000000002,0.05194000000000001,0.1855,1.27,0.28,1.3004999039
2019-11-05 09:30:00,1.45472,0.37096,1.5012733262,0.17472000000000001,0.050960000000000005,0.182,1.28,0.32,1.3193938002,1.44472,0.38096,1.4941038786,0.17472000000000001,0.050960000000000005,0.182,1.27,0.33,1.3121737690000002
2019-11-05 10:00:00,1.37808,0.35194000000000003,1.4223101807,0.17808000000000002,0.05194000000000001,0.1855,1.2,0.30000000000000004,1.2369316877,1.37808,0.36194000000000004,1.4248175497,0.17808000000000002,0.05194000000000001,0.1855,1.2,0.31,1.2393950137
2019-11-05 10:30:00,1.2456800000000001,0.30124,1.2815865948,0.17568,0.05124,0.183,1.07,0.25,1.0988175463,1.2356800000000001,0.31124,1.2742744602,0.17568,0.05124,0.183,1.06,0.26,1.091421092
2019-11-05 11:00:00,1.3676,0.3618,1.4146480128,0.1776,0.051800000000000006,0.185,1.19,0.31,1.2297154142,1.3576000000000001,0.3718,1.4075912049000001,0.1776,0.051800000000000006,0.185,1.18,0.32,1.2226201372
2019-11-05 11:30:00,1.32424,0.34082,1.3673952794,0.17424,0.050820000000000004,0.18150000000000002,1.15,0.29,1.1860016863,1.31424,0.34082,1.3577131693,0.17424,0.050820000000000004,0.18150000000000002,1.1400000000000001,0.29,1.1763077829
2019-11-05 12:00:00,1.2976,0.3418,1.3418617664,0.1776,0.051800000000000006,0.185,1.12,0.29,1.1569356075,1.2976,0.3418,1.3418617664,0.1776,0.051800000000000006,0.185,1.12,0.29,1.1569356075
2019-11-05 12:30:00,1.32328,0.37054000000000004,1.3741797008,0.17328000000000002,0.05054,0.18050000000000002,1.15,0.32,1.1936917525,1.32328,0.37054000000000004,1.3741797008,0.17328000000000002,0.05054,0.18050000000000002,1.15,0.32,1.1936917525
2019-11-05 13:00:00,1.3771200000000001,0.37166000000000005,1.4263907775,0.17712000000000003,0.051660000000000005,0.1845,1.2,0.32,1.2419339757,1.3771200000000001,0.37166000000000005,1.4263907775,0.17712000000000003,0.051660000000000005,0.1845,1.2,0.32,1.2419339757
2019-11-05 13:30:00,1.29328,0.29054,1.3255137306,0.17328000000000002,0.05054,0.18050000000000002,1.12,0.24,1.1454256851,1.28328,0.30054000000000003,1.318002978,0.17328000000000002,0.05054,0.18050000000000002,1.11,0.25,1.1378049042
2019-11-05 14:00:00,1.39232,0.37026000000000003,1.4407107447,0.17232,0.050260000000000006,0.17950000000000002,1.22,0.32,1.261269202,1.38232,0.38026000000000004,1.4336688076000002,0.17232,0.050260000000000006,0.17950000000000002,1.21,0.33,1.2541929675999999
2019-11-05 14:30:00,1.37472,0.36096,1.4213188242,0.17472000000000001,0.050960000000000005,0.182,1.2,0.31,1.2393950137,1.37472,0.37096,1.423891288,0.17472000000000001,0.050960000000000005,0.182,1.2,0.32,1.2419339757
2019-11-05 15:00:00,1.3576000000000001,0.3418,1.3999660710000001,0.1776,0.051800000000000006,0.185,1.18,0.29,1.2151131635,1.3476,0.3518,1.3927630811,0.1776,0.051800000000000006,0.185,1.17,0.30000000000000004,1.2078493284
2019-11-05 15:30:00,1.35424,0.32082000000000005,1.3917224759,0.17424,0.050820000000000004,0.18150000000000002,1.18,0.27,1.2104957662,1.34424,0.33082,1.3843493237,0.17424,0.050820000000000004,0.18150000000000002,1.17,0.28,1.2030378215
2019-11-05 16:00:00,1.40576,0.31418,1.4404409915,0.18576,0.054180000000000006,0.1935,1.22,0.26,1.2473972904,1.3957600000000001,0.32418,1.4329126456,0.18576,0.054180000000000006,0.1935,1.21,0.27,1.2397580409
2019-11-05 16:30:00,1.48824,0.31782000000000005,1.521797572,0.19824000000000003,0.05782,0.20650000000000002,1.29,0.26,1.3159407281,1.48824,0.32782,1.5239174026,0.19824000000000003,0.05782,0.20650000000000002,1.29,0.27,1.3179529582
2019-11-05 17:00:00,1.58064,0.33852000000000004,1.6164834054,0.20064,0.05852,0.209,1.38,0.28,1.4081193131,1.58064,0.32852000000000003,1.6144188428000001,0.20064,0.05852,0.209,1.38,0.27,1.4061649974
2019-11-05 17:30:00,1.6382400000000001,0.35782,1.6768617862,0.19824000000000003,0.05782,0.20650000000000002,1.44,0.30000000000000004,1.4709180807,1.62824,0.33782,1.6629154669,0.19824000000000003,0.05782,0.20650000000000002,1.43,0.28,1.4571547619
2019-11-05 18:00:00,1.70112,0.35866000000000003,1.7385184066,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.5,0.30000000000000004,1.5297058541,1.70112,0.37866000000000005,1.7427543286,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.5,0.32,1.5337535656
2019-11-05 18:30:00,1.6977600000000002,0.34768000000000004,1.7329946336000002,0.19776000000000002,0.05768,0.20600000000000002,1.5,0.29,1.5277761616,1.6977600000000002,0.35768000000000005,1.7350285300000001,0.19776000000000002,0.05768,0.20600000000000002,1.5,0.30000000000000004,1.5297058541
2019-11-05 19:00:00,1.67016,0.30838000000000004,1.6983911946,0.20016,0.05838,0.20850000000000002,1.47,0.25,1.4911069713,1.67016,0.31838000000000005,1.7002353514,0.20016,0.05838,0.20850000000000002,1.47,0.26,1.4928161307
2019-11-05 19:30:00,1.5868,0.2874,1.6126168175000002,0.1968,0.0574,0.20500000000000002,1.3900000000000001,0.23,1.4089002804000001,1.5868,0.2974,1.6144290012,0.1968,0.0574,0.20500000000000002,1.3900000000000001,0.24,1.4105672618
2019-11-05 20:00:00,1.53064,0.25852,1.5523180731,0.20064,0.05852,0.209,1.33,0.2,1.3449535308,1.52064,0.26852000000000004,1.5441661180000001,0.20064,0.05852,0.209,1.32,0.21,1.3366001646
2019-11-05 20:30:00,1.4672800000000001,0.25754000000000005,1.4897105256,0.19728,0.05754000000000001,0.20550000000000002,1.27,0.2,1.2856515858,1.4672800000000001,0.26754,1.4914718402,0.19728,0.05754000000000001,0.20550000000000002,1.27,0.21,1.2872451204
2019-11-05 21:00:00,1.40064,0.25852,1.4242980727,0.20064,0.05852,0.209,1.2,0.2,1.2165525061,1.39064,0.26852000000000004,1.4163271515,0.20064,0.05852,0.209,1.19,0.21,1.2083873551
2019-11-05 21:30:00,1.3368,0.2574,1.3613555744,0.1968,0.0574,0.20500000000000002,1.1400000000000001,0.2,1.1574109037,1.3368,0.2674,1.3632817024000001,0.1968,0.0574,0.20500000000000002,1.1400000000000001,0.21,1.1591807452
2019-11-05 22:00:00,1.25112,0.22866000000000003,1.2718437994,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.05,0.17,1.063672882,1.25112,0.23866,1.2736796497,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.05,0.18,1.0653168543
2019-11-05 22:30:00,1.1577600000000001,0.22768000000000002,1.1799349135,0.19776000000000002,0.05768,0.20600000000000002,0.96,0.17,0.9749358953,1.1577600000000001,0.24768,1.183956756,0.19776000000000002,0.05768,0.20600000000000002,0.96,0.19,0.9786214794
2019-11-05 23:00:00,1.08056,0.22558000000000003,1.1038551762,0.19056,0.055580000000000004,0.1985,0.89,0.17,0.9060905032000001,1.08056,0.23558,1.1059420645,0.19056,0.055580000000000004,0.1985,0.89,0.18,0.9080198236
2019-11-05 23:30:00,1.02472,0.24096,1.0526693688,0.17472000000000001,0.050960000000000005,0.182,0.85,0.19,0.8709764635,1.01472,0.25096,1.045293069,0.17472000000000001,0.050960000000000005,0.182,0.84,0.2,0.8634813258
2019-11-06 00:00:00,0.9980800000000001,0.20194,1.0183042031,0.17808000000000002,0.05194000000000001,0.1855,0.8200000000000001,0.15,0.8336066219,0.9980800000000001,0.22194000000000003,1.0224583366,0.17808000000000002,0.05194000000000001,0.1855,0.8200000000000001,0.17,0.8374365648000001
2019-11-06 00:30:00,1.0852,0.2011,1.1036757903,0.1752,0.0511,0.1825,0.91,0.15,0.9222797840000001,1.0752,0.22110000000000002,1.0976977043,0.1752,0.0511,0.1825,0.9,0.17,0.9159148432
2019-11-06 01:00:00,1.22808,0.19194000000000003,1.2429889179,0.17808000000000002,0.05194000000000001,0.1855,1.05,0.14,1.0592922165,1.22808,0.20194,1.2445723161,0.17808000000000002,0.05194000000000001,0.1855,1.05,0.15,1.0606601718
2019-11-06 01:30:00,1.26944,0.18942,1.2834943903,0.16944,0.049420000000000006,0.17650000000000002,1.1,0.14,1.1088733021,1.2594400000000001,0.19942000000000001,1.2751303659,0.16944,0.049420000000000006,0.17650000000000002,1.09,0.15,1.1002726935
2019-11-06 02:00:00,1.27808,0.19194000000000003,1.2924122600999999,0.17808000000000002,0.05194000000000001,0.1855,1.1,0.14,1.1088733021,1.26808,0.20194,1.2840586630000002,0.17808000000000002,0.05194000000000001,0.1855,1.09,0.15,1.1002726935
2019-11-06 02:30:00,1.2852000000000001,0.19110000000000002,1.2993299235,0.1752,0.0511,0.1825,1.11,0.14,1.1187939935,1.2852000000000001,0.2011,1.3008382874,0.1752,0.0511,0.1825,1.11,0.15,1.1200892822
2019-11-06 03:00:00,1.2376,0.1918,1.2523741454000001,0.1776,0.051800000000000006,0.185,1.06,0.14,1.0692053124,1.2376,0.2018,1.2539445760999999,0.1776,0.051800000000000006,0.185,1.06,0.15,1.0705606008
2019-11-06 03:30:00,1.21472,0.19096000000000002,1.2296383208,0.17472000000000001,0.050960000000000005,0.182,1.04,0.14,1.0493807698,1.21472,0.21096,1.2329025914,0.17472000000000001,0.050960000000000005,0.182,1.04,0.16,1.052235715
2019-11-06 04:00:00,1.1576,0.1918,1.1733818645,0.1776,0.051800000000000006,0.185,0.98,0.14,0.9899494937000001,1.1576,0.2018,1.1750578709,0.1776,0.051800000000000006,0.185,0.98,0.15,0.9914131329
2019-11-06 04:30:00,1.1152,0.2011,1.1331867675,0.1752,0.0511,0.1825,0.9400000000000001,0.15,0.9518928511,1.1152,0.2111,1.1350040748999999,0.1752,0.0511,0.1825,0.9400000000000001,0.16,0.9535197953000001
2019-11-06 05:00:00,1.0776,0.2018,1.0963325225,0.1776,0.051800000000000006,0.185,0.9,0.15,0.9124143795,1.0776,0.21180000000000002,1.0982171916,0.1776,0.051800000000000006,0.185,0.9,0.16,0.9141115906
2019-11-06 05:30:00,1.09424,0.20082000000000003,1.112515101,0.17424,0.050820000000000004,0.18150000000000002,0.92,0.15,0.9321480569,1.09424,0.21082,1.1143636076,0.17424,0.050820000000000004,0.18150000000000002,0.92,0.16,0.9338094024
2019-11-06 06:00:00,1.0928,0.20040000000000002,1.1110229521,0.1728,0.0504,0.18,0.92,0.15,0.9321480569,1.0928,0.2104,1.1128701631,0.1728,0.0504,0.18,0.92,0.16,0.9338094024
2019-11-06 06:30:00,1.17472,0.20096000000000003,1.1917852155,0.17472000000000001,0.050960000000000005,0.182,1.0,0.15,1.0111874208,1.17472,0.21096,1.1935121281,0.17472000000000001,0.050960000000000005,0.182,1.0,0.16,1.0127191121
2019-11-06 07:00:00,1.3180800000000001,0.23194,1.3383314425,0.17808000000000002,0.05194000000000001,0.1855,1.1400000000000001,0.18,1.1541230437,1.30808,0.24194000000000002,1.3302662328000001,0.17808000000000002,0.05194000000000001,0.1855,1.13,0.19,1.1458621209
2019-11-06 07:30:00,1.44944,0.25942000000000004,1.4724724276,0.16944,0.049420000000000006,0.17650000000000002,1.28,0.21,1.2971121771,1.44944,0.26942000000000005,1.4742670891,0.16944,0.049420000000000006,0.17650000000000002,1.28,0.22,1.2987686476
2019-11-06 08:00:00,1.51856,0.30208,1.54831418,0.17856000000000002,0.05208,0.186,1.34,0.25,1.3631214179,1.5085600000000001,0.31208,1.5405022557999999,0.17856000000000002,0.05208,0.186,1.33,0.26,1.3551752654
2019-11-06 08:30:00,1.51056,0.34558000000000005,1.5495860899,0.19056,0.055580000000000004,0.1985,1.32,0.29,1.3514806695,1.5005600000000001,0.35558,1.5421146034,0.19056,0.055580000000000004,0.1985,1.31,0.30000000000000004,1.3439121995
2019-11-06 09:00:00,1.4716,0.3488,1.5123716474,0.2016,0.058800000000000005,0.21,1.27,0.29,1.3026895256,1.4716,0.3588,1.5147092130000002,0.2016,0.058800000000000005,0.21,1.27,0.30000000000000004,1.3049521064
2019-11-06 09:30:00,1.41824,0.34782,1.4602682801,0.19824000000000003,0.05782,0.20650000000000002,1.22,0.29,1.2539936204,1.41824,0.35782,1.462682416,0.19824000000000003,0.05782,0.20650000000000002,1.22,0.30000000000000004,1.256343902
2019-11-06 10:00:00,1.38064,0.34852000000000005,1.4239497884,0.20064,0.05852,0.209,1.18,0.29,1.2151131635,1.38064,0.35852,1.4264302997,0.20064,0.05852,0.209,1.18,0.30000000000000004,1.2175385004
2019-11-06 10:30:00,1.35824,0.31782000000000005,1.3949284749,0.19824000000000003,0.05782,0.20650000000000002,1.16,0.26,1.1887808881,1.34824,0.32782,1.3875219097,0.19824000000000003,0.05782,0.20650000000000002,1.15,0.27,1.1812705025
2019-11-06 11:00:00,1.38256,0.33908000000000005,1.4235334208000001,0.20256000000000002,0.05908000000000001,0.211,1.18,0.28,1.2127654349,1.38256,0.34908,1.4259484563,0.20256000000000002,0.05908000000000001,0.211,1.18,0.29,1.2151131635
2019-11-06 11:30:00,1.4335200000000001,0.34936,1.4754768721,0.20352,0.05936,0.212,1.23,0.29,1.2637246536,1.4335200000000001,0.34936,1.4754768721,0.20352,0.05936,0.212,1.23,0.29,1.2637246536
2019-11-06 12:00:00,1.45736,0.33048000000000005,1.4943611344,0.20736000000000002,0.060480000000000006,0.216,1.25,0.27,1.2788275881,1.45736,0.34048,1.4966044234,0.20736000000000002,0.060480000000000006,0.216,1.25,0.28,1.2809761903
2019-11-06 12:30:00,1.50448,0.30964,1.5360133462999999,0.20448000000000002,0.059640000000000006,0.213,1.3,0.25,1.3238202295,1.50448,0.31964000000000004,1.5380604019000002,0.20448000000000002,0.059640000000000006,0.213,1.3,0.26,1.3257450735
2019-11-06 13:00:00,1.44256,0.27908000000000005,1.4693076601000001,0.20256000000000002,0.05908000000000001,0.211,1.24,0.22,1.2593649193,1.44256,0.28908,1.4712398173,0.20256000000000002,0.05908000000000001,0.211,1.24,0.23,1.2611502686
2019-11-06 13:30:00,1.37632,0.26726,1.4020287622,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.18,0.21,1.1985407794,1.37632,0.27726,1.4039693195,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.18,0.22,1.200333287
2019-11-06 14:00:00,1.37968,0.31824,1.4159073416,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.18,0.26,1.2083045974,1.37968,0.32824000000000003,1.4181884219,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.18,0.27,1.2104957662
2019-11-06 14:30:00,1.4268,0.34740000000000004,1.4684839121,0.1968,0.0574,0.20500000000000002,1.23,0.29,1.2637246536,1.4268,0.3574,1.4708817084,0.1968,0.0574,0.20500000000000002,1.23,0.30000000000000004,1.2660568708
2019-11-06 15:00:00,1.42016,0.34838,1.4622664087000001,0.20016,0.05838,0.20850000000000002,1.22,0.29,1.2539936204,1.41016,0.35838000000000003,1.4549870962,0.20016,0.05838,0.20850000000000002,1.21,0.30000000000000004,1.246635472
2019-11-06 15:30:00,1.41728,0.32754000000000005,1.4546357104,0.19728,0.05754000000000001,0.20550000000000002,1.22,0.27,1.2495199077999999,1.40728,0.33754,1.4471939227,0.19728,0.05754000000000001,0.20550000000000002,1.21,0.28,1.2419742348
2019-11-06 16:00:00,1.4606400000000002,0.32852000000000003,1.4971287854,0.20064,0.05852,0.209,1.26,0.27,1.2886038957000001,1.4606400000000002,0.33852000000000004,1.4993548613,0.20064,0.05852,0.209,1.26,0.28,1.290736224
2019-11-06 16:30:00,1.54776,0.34768000000000004,1.5863298522,0.19776000000000002,0.05768,0.20600000000000002,1.35,0.29,1.3807968714,1.54776,0.35768000000000005,1.5885515415,0.19776000000000002,0.05768,0.20600000000000002,1.35,0.30000000000000004,1.3829316686
2019-11-06 17:00:00,1.6706400000000001,0.34852000000000005,1.7066060471000002,0.20064,0.05852,0.209,1.47,0.29,1.4983324064,1.6706400000000001,0.35852,1.7086762712999999,0.20064,0.05852,0.209,1.47,0.30000000000000004,1.50029997
2019-11-06 17:30:00,1.76728,0.35754,1.8030844268,0.19728,0.05754000000000001,0.20550000000000002,1.57,0.30000000000000004,1.5984054554,1.76728,0.36754000000000003,1.8050939726,0.19728,0.05754000000000001,0.20550000000000002,1.57,0.31,1.6003124695
2019-11-06 18:00:00,1.81064,0.36852,1.8477619435000001,0.20064,0.05852,0.209,1.6099999999999999,0.31,1.6395731152000002,1.81064,0.37852,1.8497823115,0.20064,0.05852,0.209,1.6099999999999999,0.32,1.6414932225999999
2019-11-06 18:30:00,1.7772800000000002,0.32754000000000005,1.8072096309,0.19728,0.05754000000000001,0.20550000000000002,1.58,0.27,1.6029036153,1.7772800000000002,0.33754,1.8090487694,0.19728,0.05754000000000001,0.20550000000000002,1.58,0.28,1.6046183347
2019-11-06 19:00:00,1.74064,0.32852000000000003,1.7713703735,0.20064,0.05852,0.209,1.54,0.27,1.5634896866,1.7306400000000002,0.33852000000000004,1.7634371551,0.20064,0.05852,0.209,1.53,0.28,1.5554099138000002
2019-11-06 19:30:00,1.6972800000000001,0.29754,1.7231626302,0.19728,0.05754000000000001,0.20550000000000002,1.5,0.24,1.5190786681000001,1.68728,0.30754000000000004,1.7150786134,0.19728,0.05754000000000001,0.20550000000000002,1.49,0.25,1.5108275878000001
2019-11-06 20:00:00,1.63064,0.26852000000000004,1.6526009198,0.20064,0.05852,0.209,1.43,0.21,1.4453373309,1.62064,0.27852000000000005,1.6443987959,0.20064,0.05852,0.209,1.42,0.22,1.4369411957
2019-11-06 20:30:00,1.53728,0.23754000000000003,1.5555240435000002,0.19728,0.05754000000000001,0.20550000000000002,1.34,0.18,1.3520355025,1.5272800000000002,0.24754,1.5472104736999999,0.19728,0.05754000000000001,0.20550000000000002,1.33,0.19,1.3435028843
2019-11-06 21:00:00,1.47016,0.23838,1.4893607521,0.20016,0.05838,0.20850000000000002,1.27,0.18,1.2826924807,1.47016,0.24838000000000002,1.4909939805,0.20016,0.05838,0.20850000000000002,1.27,0.19,1.2841339494000001
