Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-06 21:30:00,1.3768,0.2374,1.3971173895,0.1968,0.0574,0.20500000000000002,1.18,0.18,1.1936498649,1.3668,0.2474,1.3890100792,0.1968,0.0574,0.20500000000000002,1.17,0.19,1.1853269591
2019-11-06 22:00:00,1.29064,0.20852,1.3073760744,0.20064,0.05852,0.209,1.09,0.15,1.1002726935,1.28064,0.21852000000000002,1.299149645,0.20064,0.05852,0.209,1.08,0.16,1.0917875251
2019-11-06 22:30:00,1.20728,0.20754000000000003,1.2249889183,0.19728,0.05754000000000001,0.20550000000000002,1.01,0.15,1.0210778619,1.20728,0.21754,1.2267227274,0.19728,0.05754000000000001,0.20550000000000002,1.01,0.16,1.0225947389
2019-11-06 23:00:00,1.10064,0.21852000000000002,1.1221227206,0.20064,0.05852,0.209,0.9,0.16,0.9141115906,1.10064,0.22852000000000003,1.1241128947,0.20064,0.05852,0.209,0.9,0.17,0.9159148432
2019-11-06 23:30:00,1.0468,0.2174,1.0691365675,0.1968,0.0574,0.20500000000000002,0.85,0.16,0.8649277426,1.0468,0.2374,1.0733820382,0.1968,0.0574,0.20500000000000002,0.85,0.18,0.8688498144000001
2019-11-07 00:00:00,0.9916,0.2088,1.0133449561,0.2016,0.058800000000000005,0.21,0.79,0.15,0.8041144197000001,0.9916,0.21880000000000002,1.0154526084,0.2016,0.058800000000000005,0.21,0.79,0.16,0.8060397013
2019-11-07 00:30:00,1.08824,0.20782,1.107905885,0.19824000000000003,0.05782,0.20650000000000002,0.89,0.15,0.9025519376000001,1.08824,0.22782000000000002,1.1118310348,0.19824000000000003,0.05782,0.20650000000000002,0.89,0.17,0.9060905032000001
2019-11-07 01:00:00,1.2316,0.1988,1.2475415825,0.2016,0.058800000000000005,0.21,1.03,0.14,1.0394710193,1.2316,0.1988,1.2475415825,0.2016,0.058800000000000005,0.21,1.03,0.14,1.0394710193
2019-11-07 01:30:00,1.28776,0.19768000000000002,1.3028442731,0.19776000000000002,0.05768,0.20600000000000002,1.09,0.14,1.0989540482,1.27776,0.19768000000000002,1.292960943,0.19776000000000002,0.05768,0.20600000000000002,1.08,0.14,1.0890362712
2019-11-07 02:00:00,1.2716,0.1988,1.2870462307000001,0.2016,0.058800000000000005,0.21,1.07,0.14,1.0791200119,1.2616,0.1988,1.2771671778,0.2016,0.058800000000000005,0.21,1.06,0.14,1.0692053124
2019-11-07 02:30:00,1.26824,0.20782,1.2851544071,0.19824000000000003,0.05782,0.20650000000000002,1.07,0.15,1.0804628638,1.25824,0.21782,1.2769547564,0.19824000000000003,0.05782,0.20650000000000002,1.06,0.16,1.0720074627
2019-11-07 03:00:00,1.25064,0.19852000000000003,1.2662979902,0.20064,0.05852,0.209,1.05,0.14,1.0592922165,1.25064,0.19852000000000003,1.2662979902,0.20064,0.05852,0.209,1.05,0.14,1.0592922165
2019-11-07 03:30:00,1.1972800000000001,0.19754000000000002,1.2134667074,0.19728,0.05754000000000001,0.20550000000000002,1.0,0.14,1.0097524449,1.18728,0.19754000000000002,1.2036012006,0.19728,0.05754000000000001,0.20550000000000002,0.99,0.14,0.9998499887000001
2019-11-07 04:00:00,1.14016,0.19838000000000003,1.1572897001,0.20016,0.05838,0.20850000000000002,0.9400000000000001,0.14,0.9503683496,1.14016,0.19838000000000003,1.1572897001,0.20016,0.05838,0.20850000000000002,0.9400000000000001,0.14,0.9503683496
2019-11-07 04:30:00,1.13728,0.19754000000000002,1.154308386,0.19728,0.05754000000000001,0.20550000000000002,0.9400000000000001,0.14,0.9503683496,1.13728,0.21754,1.1578987218,0.19728,0.05754000000000001,0.20550000000000002,0.9400000000000001,0.16,0.9535197953000001
2019-11-07 05:00:00,1.10968,0.19824000000000003,1.1272483311000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.91,0.14,0.9207062507,1.09968,0.21824000000000002,1.1211265763,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9,0.16,0.9141115906
2019-11-07 05:30:00,1.1068,0.2074,1.1260643854,0.1968,0.0574,0.20500000000000002,0.91,0.15,0.9222797840000001,1.0968,0.2174,1.1181381847,0.1968,0.0574,0.20500000000000002,0.9,0.16,0.9141115906
2019-11-07 06:00:00,1.04016,0.19838000000000003,1.0589086127,0.20016,0.05838,0.20850000000000002,0.84,0.14,0.8515867542000001,1.04016,0.19838000000000003,1.0589086127,0.20016,0.05838,0.20850000000000002,0.84,0.14,0.8515867542000001
2019-11-07 06:30:00,1.14776,0.21768,1.1682198423,0.19776000000000002,0.05768,0.20600000000000002,0.9500000000000001,0.16,0.9633794683,1.14776,0.22768000000000002,1.1701244378,0.19776000000000002,0.05768,0.20600000000000002,0.9500000000000001,0.17,0.9650906693
2019-11-07 07:00:00,1.33016,0.25838,1.3550224537,0.20016,0.05838,0.20850000000000002,1.13,0.2,1.1475626345,1.33016,0.26838,1.3569647932,0.20016,0.05838,0.20850000000000002,1.13,0.21,1.1493476411
2019-11-07 07:30:00,1.42728,0.31754000000000004,1.4621764086,0.19728,0.05754000000000001,0.20550000000000002,1.23,0.26,1.2571793826,1.41728,0.26754,1.4423107328,0.19728,0.05754000000000001,0.20550000000000002,1.22,0.21,1.2379418403
2019-11-07 08:00:00,1.52112,0.35866000000000003,1.5628317408,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.32,0.30000000000000004,1.3536617007,1.51112,0.36866000000000004,1.5554400824,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.31,0.31,1.34617978
2019-11-07 08:30:00,1.52776,0.39768000000000003,1.5786703266000002,0.19776000000000002,0.05768,0.20600000000000002,1.33,0.34,1.3727709204,1.52776,0.40768000000000004,1.5812190234,0.19776000000000002,0.05768,0.20600000000000002,1.33,0.35000000000000003,1.3752817893
2019-11-07 09:00:00,1.5006400000000002,0.58852,1.6119169333,0.20064,0.05852,0.209,1.3,0.53,1.4038874599,1.4606400000000002,0.16852,1.4703292828,0.20064,0.05852,0.209,1.26,0.11,1.2647924731
2019-11-07 09:30:00,1.3968,0.5174,1.489547918,0.1968,0.0574,0.20500000000000002,1.2,0.46,1.2851459061,1.3768,0.22740000000000002,1.3954529731,0.1968,0.0574,0.20500000000000002,1.18,0.17,1.1921828719
2019-11-07 10:00:00,1.27064,0.32852000000000003,1.3124219596,0.20064,0.05852,0.209,1.07,0.27,1.1035397591,1.27064,0.33852000000000004,1.3149607599,0.20064,0.05852,0.209,1.07,0.28,1.1060289327
2019-11-07 10:30:00,1.11728,0.25754000000000005,1.1465781482,0.19728,0.05754000000000001,0.20550000000000002,0.92,0.2,0.9414881837,1.11728,0.26754,1.1488656362,0.19728,0.05754000000000001,0.20550000000000002,0.92,0.21,0.9436630755000001
2019-11-07 11:00:00,1.16968,0.32824000000000003,1.2148632845,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.97,0.27,1.0068763579,1.15968,0.33824000000000004,1.208,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.96,0.28,1.0
2019-11-07 11:30:00,1.16632,0.32726000000000005,1.2113634673,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.97,0.27,1.0068763579,1.15632,0.33726,1.2045,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.96,0.28,1.0
2019-11-07 12:00:00,1.10016,0.30838000000000004,1.142563018,0.20016,0.05838,0.20850000000000002,0.9,0.25,0.9340770846,1.10016,0.31838000000000005,1.1453025146,0.20016,0.05838,0.20850000000000002,0.9,0.26,0.9368030743
2019-11-07 12:30:00,1.14584,0.28712000000000004,1.1812650846000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.9500000000000001,0.23,0.9774456507,1.14584,0.30712,1.1862849573,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.9500000000000001,0.25,0.9823441352000001
2019-11-07 13:00:00,1.18824,0.31782000000000005,1.2300096951,0.19824000000000003,0.05782,0.20650000000000002,0.99,0.26,1.0235721763,1.18824,0.32782,1.2326314332,0.19824000000000003,0.05782,0.20650000000000002,0.99,0.27,1.0261578826
2019-11-07 13:30:00,1.15584,0.24712000000000003,1.1819620975,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.96,0.19,0.9786214794,1.15584,0.25712,1.1840932396000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.96,0.2,0.9806120538
2019-11-07 14:00:00,1.2101600000000001,0.32838,1.2539221068,0.20016,0.05838,0.20850000000000002,1.01,0.27,1.0454664031,1.2101600000000001,0.33838,1.256577992,0.20016,0.05838,0.20850000000000002,1.01,0.28,1.0480935073
2019-11-07 14:30:00,1.1868,0.34740000000000004,1.2366005822,0.1968,0.0574,0.20500000000000002,0.99,0.29,1.0316006979,1.1868,0.3574,1.2394470541,0.1968,0.0574,0.20500000000000002,0.99,0.30000000000000004,1.034456379
2019-11-07 15:00:00,1.2301600000000001,0.37838000000000005,1.2870373149,0.20016,0.05838,0.20850000000000002,1.03,0.32,1.07856386,1.2301600000000001,0.38838000000000006,1.290012655,0.20016,0.05838,0.20850000000000002,1.03,0.33,1.0815729287
2019-11-07 15:30:00,1.27728,0.33754,1.3211273406,0.19728,0.05754000000000001,0.20550000000000002,1.08,0.28,1.1157060545,1.27728,0.34754,1.3237175869,0.19728,0.05754000000000001,0.20550000000000002,1.08,0.29,1.1182575732
2019-11-07 16:00:00,1.39112,0.35866000000000003,1.4366112383,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.19,0.30000000000000004,1.2272326593,1.3811200000000001,0.37866000000000005,1.4320879338,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.18,0.32,1.2226201372
2019-11-07 16:30:00,1.47824,0.34782,1.518608656,0.19824000000000003,0.05782,0.20650000000000002,1.28,0.29,1.3124404748,1.47824,0.35782,1.5209301923,0.19824000000000003,0.05782,0.20650000000000002,1.28,0.30000000000000004,1.3146862744
2019-11-07 17:00:00,1.63016,0.38838000000000006,1.6757865765000002,0.20016,0.05838,0.20850000000000002,1.43,0.33,1.4675830471,1.62016,0.38838000000000006,1.6660604581,0.20016,0.05838,0.20850000000000002,1.42,0.33,1.4578408692
2019-11-07 17:30:00,1.682,0.376,1.7235138526,0.192,0.056,0.2,1.49,0.32,1.5239750654000002,1.682,0.376,1.7235138526,0.192,0.056,0.2,1.49,0.32,1.5239750654000002
2019-11-07 18:00:00,1.8101600000000002,0.37838000000000005,1.8492838208,0.20016,0.05838,0.20850000000000002,1.6099999999999999,0.32,1.6414932225999999,1.8101600000000002,0.37838000000000005,1.8492838208,0.20016,0.05838,0.20850000000000002,1.6099999999999999,0.32,1.6414932225999999
2019-11-07 18:30:00,1.7777600000000002,0.37768,1.817435776,0.19776000000000002,0.05768,0.20600000000000002,1.58,0.32,1.6120794025,1.7777600000000002,0.37768,1.817435776,0.19776000000000002,0.05768,0.20600000000000002,1.58,0.32,1.6120794025
2019-11-07 19:00:00,1.7896800000000002,0.33824000000000004,1.8213623473,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.5899999999999999,0.28,1.6144658559,1.7896800000000002,0.33824000000000004,1.8213623473,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.5899999999999999,0.28,1.6144658559
2019-11-07 19:30:00,1.7067999999999999,0.3174,1.7360613468000001,0.1968,0.0574,0.20500000000000002,1.51,0.26,1.5322206107,1.7067999999999999,0.3274,1.7379174319000001,0.1968,0.0574,0.20500000000000002,1.51,0.27,1.5339491517
2019-11-07 20:00:00,1.61016,0.25838,1.6307591637,0.20016,0.05838,0.20850000000000002,1.4100000000000001,0.2,1.4241137595,1.61016,0.26838,1.6323734407,0.20016,0.05838,0.20850000000000002,1.4100000000000001,0.21,1.4255525245
2019-11-07 20:30:00,1.55016,0.25838,1.5715458154,0.20016,0.05838,0.20850000000000002,1.35,0.2,1.3647344064,1.55016,0.26838,1.5732208523,0.20016,0.05838,0.20850000000000002,1.35,0.21,1.3662357044
2019-11-07 21:00:00,1.47448,0.23964000000000002,1.4938268307,0.20448000000000002,0.059640000000000006,0.213,1.27,0.18,1.2826924807,1.47448,0.24964000000000003,1.495463607,0.20448000000000002,0.059640000000000006,0.213,1.27,0.19,1.2841339494000001
2019-11-07 21:30:00,1.3811200000000001,0.23866,1.4015887592,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.18,0.18,1.1936498649,1.3811200000000001,0.24866000000000002,1.4033261381,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.18,0.19,1.1951987282
2019-11-07 22:00:00,1.3349600000000001,0.21978000000000003,1.3529306893,0.20496,0.05978000000000001,0.21350000000000002,1.13,0.16,1.1412712211,1.3349600000000001,0.22978,1.3545911007,0.20496,0.05978000000000001,0.21350000000000002,1.13,0.17,1.1427160627
2019-11-07 22:30:00,1.23208,0.23894,1.2550352385,0.20208,0.058940000000000006,0.21050000000000002,1.03,0.18,1.0456098699,1.22208,0.24894000000000002,1.2471770724,0.20208,0.058940000000000006,0.21050000000000002,1.02,0.19,1.0375451797
2019-11-07 23:00:00,1.12496,0.23978000000000002,1.1502301726,0.20496,0.05978000000000001,0.21350000000000002,0.92,0.18,0.9374433316,1.12496,0.24978000000000003,1.1523563034,0.20496,0.05978000000000001,0.21350000000000002,0.92,0.19,0.9394147114
2019-11-07 23:30:00,1.05208,0.23894,1.078871934,0.20208,0.058940000000000006,0.21050000000000002,0.85,0.18,0.8688498144000001,1.04208,0.24894000000000002,1.0714018154,0.20208,0.058940000000000006,0.21050000000000002,0.84,0.19,0.8612200648
2019-11-08 00:00:00,1.00592,0.22006,1.0297094008,0.20592000000000002,0.06006,0.21450000000000002,0.8,0.16,0.8158431222,0.99592,0.23006000000000001,1.0221468828,0.20592000000000002,0.06006,0.21450000000000002,0.79,0.17,0.808084154
2019-11-08 00:30:00,1.10256,0.22908,1.1261066557000001,0.20256000000000002,0.05908000000000001,0.211,0.9,0.17,0.9159148432,1.10256,0.23908000000000001,1.1281834071,0.20256000000000002,0.05908000000000001,0.211,0.9,0.18,0.9178235124
2019-11-08 01:00:00,1.27496,0.20978000000000002,1.2921031886,0.20496,0.05978000000000001,0.21350000000000002,1.07,0.15,1.0804628638,1.27496,0.21978000000000003,1.2937643719,0.20496,0.05978000000000001,0.21350000000000002,1.07,0.16,1.081896483
2019-11-08 01:30:00,1.3216,0.21880000000000002,1.3395894894,0.2016,0.058800000000000005,0.21,1.12,0.16,1.1313708499,1.3216,0.2288,1.3412591099,0.2016,0.058800000000000005,0.21,1.12,0.17,1.1328283189
2019-11-08 02:00:00,1.32496,0.21978000000000003,1.3430644996,0.20496,0.05978000000000001,0.21350000000000002,1.12,0.16,1.1313708499,1.32496,0.22978,1.3447370933,0.20496,0.05978000000000001,0.21350000000000002,1.12,0.17,1.1328283189
2019-11-08 02:30:00,1.3025600000000002,0.21908000000000002,1.3208552532,0.20256000000000002,0.05908000000000001,0.211,1.1,0.16,1.1115754585,1.3025600000000002,0.22908,1.3225506418,0.20256000000000002,0.05908000000000001,0.211,1.1,0.17,1.1130588484
2019-11-08 03:00:00,1.2696800000000001,0.21824000000000002,1.2882996546,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.07,0.16,1.081896483,1.2696800000000001,0.22824000000000003,1.2900313174,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.07,0.17,1.0834205093
2019-11-08 03:30:00,1.2316,0.21880000000000002,1.2508844871,0.2016,0.058800000000000005,0.21,1.03,0.16,1.0423531072,1.2316,0.2288,1.2526723434,0.2016,0.058800000000000005,0.21,1.03,0.17,1.0439348639
2019-11-08 04:00:00,1.20448,0.21964000000000003,1.2243421907,0.20448000000000002,0.059640000000000006,0.213,1.0,0.16,1.0127191121,1.20448,0.22964,1.2261755992,0.20448000000000002,0.059640000000000006,0.213,1.0,0.17,1.0143470806
2019-11-08 04:30:00,1.17208,0.21894000000000002,1.1923532404000001,0.20208,0.058940000000000006,0.21050000000000002,0.97,0.16,0.9831073187,1.16208,0.23894,1.186390429,0.20208,0.058940000000000006,0.21050000000000002,0.96,0.18,0.9767292358
2019-11-08 05:00:00,1.12448,0.23964000000000002,1.1497315339,0.20448000000000002,0.059640000000000006,0.213,0.92,0.18,0.9374433316,1.11448,0.23964000000000002,1.1399530692,0.20448000000000002,0.059640000000000006,0.213,0.91,0.18,0.9276313923
2019-11-08 05:30:00,1.12208,0.23894,1.147238358,0.20208,0.058940000000000006,0.21050000000000002,0.92,0.18,0.9374433316,1.11208,0.23894,1.1374595597,0.20208,0.058940000000000006,0.21050000000000002,0.91,0.18,0.9276313923
2019-11-08 06:00:00,1.10544,0.20992000000000002,1.1251950942,0.20544,0.05992000000000001,0.214,0.9,0.15,0.9124143795,1.10544,0.22992,1.1290973386,0.20544,0.05992000000000001,0.214,0.9,0.17,0.9159148432
2019-11-08 06:30:00,1.23728,0.25754000000000005,1.2637992918,0.19728,0.05754000000000001,0.20550000000000002,1.04,0.2,1.0590561836,1.22728,0.26754,1.2561026431,0.19728,0.05754000000000001,0.20550000000000002,1.03,0.21,1.0511898021
2019-11-08 07:00:00,1.37544,0.26992000000000005,1.4016747126,0.20544,0.05992000000000001,0.214,1.17,0.21,1.1886967654,1.37544,0.27992,1.4036347103,0.20544,0.05992000000000001,0.214,1.17,0.22,1.1905040949
2019-11-08 07:30:00,1.48304,0.28922000000000003,1.5109784413,0.20304000000000003,0.05922,0.21150000000000002,1.28,0.23,1.3004999039,1.48304,0.29922000000000004,1.5129244033,0.20304000000000003,0.05922,0.21150000000000002,1.28,0.24,1.3023056477
2019-11-08 08:00:00,1.5349599999999999,0.32978,1.5699863216,0.20496,0.05978000000000001,0.21350000000000002,1.33,0.27,1.3571293232000001,1.5349599999999999,0.33978,1.5721172506999999,0.20496,0.05978000000000001,0.21350000000000002,1.33,0.28,1.3591541487
2019-11-08 08:30:00,1.5787200000000001,0.34796000000000005,1.6166115798,0.19872,0.057960000000000005,0.20700000000000002,1.38,0.29,1.4101418368,1.56872,0.35796000000000006,1.6090425103000001,0.19872,0.057960000000000005,0.20700000000000002,1.37,0.30000000000000004,1.4024621207
2019-11-08 09:00:00,1.49064,0.34852000000000005,1.53084088,0.20064,0.05852,0.209,1.29,0.29,1.3221951444,1.49064,0.35852,1.5331484599,0.20064,0.05852,0.209,1.29,0.30000000000000004,1.3244244033
2019-11-08 09:30:00,1.4477600000000002,0.37768,1.4962122844,0.19776000000000002,0.05768,0.20600000000000002,1.25,0.32,1.2903100403,1.43776,0.38768,1.4891103384,0.19776000000000002,0.05768,0.20600000000000002,1.24,0.33,1.2831601615000001
2019-11-08 10:00:00,1.35016,0.34838,1.3943818164000001,0.20016,0.05838,0.20850000000000002,1.15,0.29,1.1860016863,1.34016,0.35838000000000003,1.3872508966,0.20016,0.05838,0.20850000000000002,1.1400000000000001,0.30000000000000004,1.1788129623
2019-11-08 10:30:00,1.22728,0.30754000000000004,1.2652260865,0.19728,0.05754000000000001,0.20550000000000002,1.03,0.25,1.0599056562,1.2172800000000001,0.31754000000000004,1.2580152026,0.19728,0.05754000000000001,0.20550000000000002,1.02,0.26,1.0526157894
2019-11-08 11:00:00,1.27016,0.35838000000000003,1.3197509803,0.20016,0.05838,0.20850000000000002,1.07,0.30000000000000004,1.1112605455,1.27016,0.36838000000000004,1.3225015123000001,0.20016,0.05838,0.20850000000000002,1.07,0.31,1.1140017953
2019-11-08 11:30:00,1.21632,0.31726000000000004,1.2570156125,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.02,0.26,1.0526157894,1.21632,0.32726000000000005,1.2595766948,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.02,0.27,1.0551303237
2019-11-08 12:00:00,1.2101600000000001,0.31838000000000005,1.2513405012,0.20016,0.05838,0.20850000000000002,1.01,0.26,1.042928569,1.2101600000000001,0.32838,1.2539221068,0.20016,0.05838,0.20850000000000002,1.01,0.27,1.0454664031
2019-11-08 12:30:00,1.1768,0.34740000000000004,1.22700652,0.1968,0.0574,0.20500000000000002,0.98,0.29,1.0220078278,1.1768,0.3574,1.2298751969,0.1968,0.0574,0.20500000000000002,0.98,0.30000000000000004,1.024890238
2019-11-08 13:00:00,1.16968,0.30824,1.2096128306,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.97,0.25,1.0016985575,1.15968,0.31824,1.2025532836,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.96,0.26,0.9945853407
2019-11-08 13:30:00,1.1068,0.2674,1.1386434912,0.1968,0.0574,0.20500000000000002,0.91,0.21,0.9339164845000001,1.0968,0.27740000000000004,1.131335936,0.1968,0.0574,0.20500000000000002,0.9,0.22,0.9264987858
2019-11-08 14:00:00,1.18064,0.33852000000000004,1.2282127666,0.20064,0.05852,0.209,0.98,0.28,1.0192153845,1.1706400000000001,0.34852000000000005,1.221418929,0.20064,0.05852,0.209,0.97,0.29,1.0124228366
2019-11-08 14:30:00,1.19776,0.34768000000000004,1.2472010263,0.19776000000000002,0.05768,0.20600000000000002,1.0,0.29,1.0412012294,1.19776,0.35768000000000005,1.2500255997,0.19776000000000002,0.05768,0.20600000000000002,1.0,0.30000000000000004,1.0440306509
2019-11-08 15:00:00,1.23064,0.34852000000000005,1.2790390924000001,0.20064,0.05852,0.209,1.03,0.29,1.070046728,1.23064,0.35852,1.2818000623999999,0.20064,0.05852,0.209,1.03,0.30000000000000004,1.0728000746
2019-11-08 15:30:00,1.31392,0.36656000000000005,1.3640938384,0.19392,0.056560000000000006,0.202,1.12,0.31,1.1621101497,1.31392,0.37656,1.3668149837999999,0.19392,0.056560000000000006,0.202,1.12,0.32,1.1648175823
2019-11-08 16:00:00,1.35872,0.32796000000000003,1.3977402477,0.19872,0.057960000000000005,0.20700000000000002,1.16,0.27,1.1910079765,1.3487200000000001,0.33796000000000004,1.3904181385,0.19872,0.057960000000000005,0.20700000000000002,1.15,0.28,1.1835962149
2019-11-08 16:30:00,1.43776,0.28768000000000005,1.4662583674,0.19776000000000002,0.05768,0.20600000000000002,1.24,0.23,1.2611502686,1.43776,0.29768,1.4682531117,0.19776000000000002,0.05768,0.20600000000000002,1.24,0.24,1.2630122723000001
2019-11-08 17:00:00,1.63064,0.30852,1.6595696430000002,0.20064,0.05852,0.209,1.43,0.25,1.4516886719,1.63064,0.31852,1.6614577334,0.20064,0.05852,0.209,1.43,0.26,1.4534441854
2019-11-08 17:30:00,1.8268,0.5474,1.9070513889,0.1968,0.0574,0.20500000000000002,1.63,0.49,1.7020575783,1.7968000000000002,0.1774,1.8055362084,0.1968,0.0574,0.20500000000000002,1.6,0.12,1.6044936896
2019-11-08 18:00:00,1.90016,1.03838,2.1653731895,0.20016,0.05838,0.20850000000000002,1.7000000000000002,0.98,1.9622436138000001,1.80016,-0.29162000000000005,1.8236277718,0.20016,0.05838,0.20850000000000002,1.6,-0.35000000000000003,1.6378339354
2019-11-08 18:30:00,1.87728,1.01754,2.1353144616,0.19728,0.05754000000000001,0.20550000000000002,1.6800000000000002,0.96,1.9349418595999999,1.7772800000000002,-0.31246,1.8045374615,0.19728,0.05754000000000001,0.20550000000000002,1.58,-0.37,1.6227445887
2019-11-08 19:00:00,1.87016,1.01838,2.1294591449,0.20016,0.05838,0.20850000000000002,1.67,0.96,1.9262658176,1.7701600000000002,-0.31162,1.7973796065,0.20016,0.05838,0.20850000000000002,1.57,-0.37,1.6130096094000002
2019-11-08 19:30:00,1.8168000000000002,1.0174,2.0822739973,0.1968,0.0574,0.20500000000000002,1.62,0.96,1.8830825791999999,1.7067999999999999,-0.3326,1.7389045402,0.1968,0.0574,0.20500000000000002,1.51,-0.39,1.5595512175000001
2019-11-08 20:00:00,1.7101600000000001,0.9483800000000001,1.955523421,0.20016,0.05838,0.20850000000000002,1.51,0.89,1.7527692375,1.61016,-0.40162000000000003,1.6594920458,0.20016,0.05838,0.20850000000000002,1.4100000000000001,-0.46,1.483138564
2019-11-08 20:30:00,1.60728,0.50754,1.6855105606,0.19728,0.05754000000000001,0.20550000000000002,1.4100000000000001,0.45,1.480067566,1.56728,0.047540000000000006,1.568000845,0.19728,0.05754000000000001,0.20550000000000002,1.37,-0.01,1.3700364959
2019-11-08 21:00:00,1.5201600000000002,0.23838,1.5387369658,0.20016,0.05838,0.20850000000000002,1.32,0.18,1.3322161987,1.51016,0.24838000000000002,1.5304495581,0.20016,0.05838,0.20850000000000002,1.31,0.19,1.3237069162
2019-11-08 21:30:00,1.4372800000000001,0.23754000000000003,1.456776939,0.19728,0.05754000000000001,0.20550000000000002,1.24,0.18,1.2529964086,1.4372800000000001,0.24754,1.458440897,0.19728,0.05754000000000001,0.20550000000000002,1.24,0.19,1.2544720005
2019-11-08 22:00:00,1.36064,0.22852000000000003,1.3796965608,0.20064,0.05852,0.209,1.16,0.17,1.1723907199,1.36064,0.23852,1.38138807,0.20064,0.05852,0.209,1.16,0.18,1.1738824473
2019-11-08 22:30:00,1.27776,0.24768,1.3015436988,0.19776000000000002,0.05768,0.20600000000000002,1.08,0.19,1.09658561,1.27776,0.25768,1.3034836401,0.19776000000000002,0.05768,0.20600000000000002,1.08,0.2,1.0983624174
2019-11-08 23:00:00,1.20064,0.23852,1.2241030185,0.20064,0.05852,0.209,1.0,0.18,1.0160708637,1.20064,0.24852000000000002,1.2260907797,0.20064,0.05852,0.209,1.0,0.19,1.0178899744
2019-11-08 23:30:00,1.12728,0.23754000000000003,1.152035351,0.19728,0.05754000000000001,0.20550000000000002,0.93,0.18,0.9472592042,1.12728,0.24754,1.1541387482,0.19728,0.05754000000000001,0.20550000000000002,0.93,0.19,0.9492101980000001
2019-11-09 00:00:00,1.08112,0.20866,1.101071955,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.88,0.15,0.8926925563,1.08112,0.20866,1.101071955,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.88,0.15,0.8926925563
2019-11-09 00:30:00,1.19712,0.20166,1.2139864291,0.17712000000000003,0.051660000000000005,0.1845,1.02,0.15,1.0309704166,1.18712,0.20166,1.2041265091,0.17712000000000003,0.051660000000000005,0.1845,1.01,0.15,1.0210778619
2019-11-09 01:00:00,1.36376,0.18068,1.3756767789,0.17376000000000003,0.05068,0.181,1.19,0.13,1.1970797801,1.36376,0.19068000000000002,1.3770258531000001,0.17376000000000003,0.05068,0.181,1.19,0.14,1.1982069938
2019-11-09 01:30:00,1.4152,0.1811,1.4267404284,0.1752,0.0511,0.1825,1.24,0.13,1.2467958935,1.4152,0.19110000000000002,1.4280442045,0.1752,0.0511,0.1825,1.24,0.14,1.2478781992
2019-11-09 02:00:00,1.4176,0.18180000000000002,1.4292099216,0.1776,0.051800000000000006,0.185,1.24,0.13,1.2467958935,1.4176,0.1918,1.4305163403,0.1776,0.051800000000000006,0.185,1.24,0.14,1.2478781992
2019-11-09 02:30:00,1.43472,0.20096000000000003,1.4487257850000002,0.17472000000000001,0.050960000000000005,0.182,1.26,0.15,1.268897159,1.43472,0.20096000000000003,1.4487257850000002,0.17472000000000001,0.050960000000000005,0.182,1.26,0.15,1.268897159
2019-11-09 03:00:00,1.39808,0.19194000000000003,1.4111940511,0.17808000000000002,0.05194000000000001,0.1855,1.22,0.14,1.2280065146,1.39808,0.19194000000000003,1.4111940511,0.17808000000000002,0.05194000000000001,0.1855,1.22,0.14,1.2280065146
2019-11-09 03:30:00,1.3647200000000002,0.19096000000000002,1.3780153845,0.17472000000000001,0.050960000000000005,0.182,1.19,0.14,1.1982069938,1.3647200000000002,0.19096000000000002,1.3780153845,0.17472000000000001,0.050960000000000005,0.182,1.19,0.14,1.1982069938
2019-11-09 04:00:00,1.3076,0.1918,1.3215918432,0.1776,0.051800000000000006,0.185,1.13,0.14,1.1386395391,1.3076,0.1918,1.3215918432,0.1776,0.051800000000000006,0.185,1.13,0.14,1.1386395391
2019-11-09 04:30:00,1.2952,0.19110000000000002,1.3092220018,0.1752,0.0511,0.1825,1.12,0.14,1.1287160848,1.2952,0.19110000000000002,1.3092220018,0.1752,0.0511,0.1825,1.12,0.14,1.1287160848
2019-11-09 05:00:00,1.25808,0.19194000000000003,1.2726375171,0.17808000000000002,0.05194000000000001,0.1855,1.08,0.14,1.0890362712,1.24808,0.19194000000000003,1.2627528064,0.17808000000000002,0.05194000000000001,0.1855,1.07,0.14,1.0791200119
2019-11-09 05:30:00,1.19472,0.19096000000000002,1.2098849532,0.17472000000000001,0.050960000000000005,0.182,1.02,0.14,1.0295630141,1.19472,0.19096000000000002,1.2098849532,0.17472000000000001,0.050960000000000005,0.182,1.02,0.14,1.0295630141
2019-11-09 06:00:00,1.18808,0.20194,1.2051198488,0.17808000000000002,0.05194000000000001,0.1855,1.01,0.15,1.0210778619,1.18808,0.20194,1.2051198488,0.17808000000000002,0.05194000000000001,0.1855,1.01,0.15,1.0210778619
2019-11-09 06:30:00,1.27568,0.21124,1.2930513524,0.17568,0.05124,0.183,1.1,0.16,1.1115754585,1.2656800000000001,0.21124,1.2831867362,0.17568,0.05124,0.183,1.09,0.16,1.1016805345
2019-11-09 07:00:00,1.30808,0.21194000000000002,1.3251384267000001,0.17808000000000002,0.05194000000000001,0.1855,1.13,0.16,1.1412712211,1.30808,0.21194000000000002,1.3251384267000001,0.17808000000000002,0.05194000000000001,0.1855,1.13,0.16,1.1412712211
2019-11-09 07:30:00,1.41424,0.25082000000000004,1.4363096637,0.17424,0.050820000000000004,0.18150000000000002,1.24,0.2,1.2560254774000001,1.41424,0.26082,1.438089653,0.17424,0.050820000000000004,0.18150000000000002,1.24,0.21,1.2576565509
2019-11-09 08:00:00,1.4632800000000001,0.23304000000000002,1.4817206214,0.11328,0.03304,0.11800000000000001,1.35,0.2,1.3647344064,1.4632800000000001,0.24304,1.4833262622,0.11328,0.03304,0.11800000000000001,1.35,0.21,1.3662357044
2019-11-09 08:30:00,1.56736,0.26548000000000005,1.5896845599,0.08736000000000001,0.025480000000000003,0.091,1.48,0.24,1.4993331851,1.56736,0.26548000000000005,1.5896845599,0.08736000000000001,0.025480000000000003,0.091,1.48,0.24,1.4993331851
2019-11-09 09:00:00,1.62024,0.26632,1.6419817294999999,0.09024,0.026320000000000003,0.094,1.53,0.24,1.5487091399000001,1.62024,0.26632,1.6419817294999999,0.09024,0.026320000000000003,0.094,1.53,0.24,1.5487091399000001
2019-11-09 09:30:00,1.66832,0.29576,1.6943333792000002,0.08832000000000001,0.02576,0.092,1.58,0.27,1.6029036153,1.65832,0.30576000000000003,1.6862723386,0.08832000000000001,0.02576,0.092,1.57,0.28,1.5947727111
2019-11-09 10:00:00,1.5916800000000002,0.27674000000000004,1.6155588043,0.09168000000000001,0.026740000000000003,0.0955,1.5,0.25,1.5206906326,1.58168,0.28674000000000005,1.6074611815000002,0.09168000000000001,0.026740000000000003,0.0955,1.49,0.26,1.5125144627
2019-11-09 10:30:00,1.5248,0.2864,1.5514638249,0.12480000000000001,0.0364,0.13,1.4,0.25,1.4221462652999999,1.5248,0.2964,1.5533409156,0.12480000000000001,0.0364,0.13,1.4,0.26,1.4239382009
2019-11-09 11:00:00,1.58224,0.29982000000000003,1.6103960538000002,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.48,0.27,1.5044268011000002,1.57224,0.30982000000000004,1.6024752884,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.47,0.28,1.4964290829
2019-11-09 11:30:00,1.56784,0.28562000000000004,1.5936439533,0.08784,0.02562,0.0915,1.48,0.26,1.5026643005,1.5578400000000001,0.29562000000000005,1.5856407694999999,0.08784,0.02562,0.0915,1.47,0.27,1.4945902448
2019-11-09 12:00:00,1.61792,0.26856,1.6400578039,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.52,0.24,1.5388307249,1.61792,0.27856000000000003,1.6417249465000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.52,0.25,1.5404220201
2019-11-09 12:30:00,1.68776,0.33768000000000004,1.7212093423,0.19776000000000002,0.05768,0.20600000000000002,1.49,0.28,1.5160804728000001,1.6777600000000001,0.34768000000000004,1.7134059647000002,0.19776000000000002,0.05768,0.20600000000000002,1.48,0.29,1.5081445554
2019-11-09 13:00:00,1.5996800000000002,0.29824,1.6272440504999999,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.4,0.24,1.4204224724,1.5996800000000002,0.29824,1.6272440504999999,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.4,0.24,1.4204224724
2019-11-09 13:30:00,1.5168,0.2474,1.5368438437,0.1968,0.0574,0.20500000000000002,1.32,0.19,1.3336041392,1.5068000000000001,0.2574,1.5286271619,0.1968,0.0574,0.20500000000000002,1.31,0.2,1.3251792332
2019-11-09 14:00:00,1.58112,0.29866000000000004,1.609079939,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.38,0.24,1.4007141036,1.57112,0.29866000000000004,1.5992547796,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.37,0.24,1.3908630414
2019-11-09 14:30:00,1.58256,0.30908,1.6124597979000002,0.20256000000000002,0.05908000000000001,0.211,1.38,0.25,1.4024621207,1.5725600000000002,0.31908000000000003,1.6046049358,0.20256000000000002,0.05908000000000001,0.211,1.37,0.26,1.3944532979
2019-11-09 15:00:00,1.5454400000000001,0.30992000000000003,1.5762091232,0.20544,0.05992000000000001,0.214,1.34,0.25,1.3631214179,1.5454400000000001,0.31992000000000004,1.5782058167000002,0.20544,0.05992000000000001,0.214,1.34,0.26,1.3649908425000001
2019-11-09 15:30:00,1.5725600000000002,0.29908,1.6007478876999999,0.20256000000000002,0.05908000000000001,0.211,1.37,0.24,1.3908630414,1.5725600000000002,0.31908000000000003,1.6046049358,0.20256000000000002,0.05908000000000001,0.211,1.37,0.26,1.3944532979
2019-11-09 16:00:00,1.61496,0.29978000000000005,1.6425479749,0.20496,0.05978000000000001,0.21350000000000002,1.4100000000000001,0.24,1.4302796929000001,1.61496,0.31978,1.6463155985,0.20496,0.05978000000000001,0.21350000000000002,1.4100000000000001,0.26,1.4337712509
2019-11-09 16:30:00,1.65256,0.27908000000000005,1.6759594864,0.20256000000000002,0.05908000000000001,0.211,1.45,0.22,1.4665946952,1.64256,0.28908,1.6678041252,0.20256000000000002,0.05908000000000001,0.211,1.44,0.23,1.4582523787000001
2019-11-09 17:00:00,1.72448,0.29964,1.7503186567,0.20448000000000002,0.059640000000000006,0.213,1.52,0.24,1.5388307249,1.72448,0.30964,1.7520582753,0.20448000000000002,0.059640000000000006,0.213,1.52,0.25,1.5404220201
2019-11-09 17:30:00,1.8216,0.2988,1.8459436611000002,0.2016,0.058800000000000005,0.21,1.62,0.24,1.6376812877,1.8115999999999999,0.3088,1.8377301216,0.2016,0.058800000000000005,0.21,1.6099999999999999,0.25,1.6292943258
2019-11-09 18:00:00,1.82448,0.30964,1.8505686153,0.20448000000000002,0.059640000000000006,0.213,1.62,0.25,1.6391766226,1.81448,0.31964000000000004,1.8424188992000001,0.20448000000000002,0.059640000000000006,0.213,1.6099999999999999,0.26,1.6308586695
2019-11-09 18:30:00,1.7825600000000001,0.27908000000000005,1.8042743140000002,0.20256000000000002,0.05908000000000001,0.211,1.58,0.22,1.5952429282,1.7825600000000001,0.28908,1.805848111,0.20256000000000002,0.05908000000000001,0.211,1.58,0.23,1.5966527487
2019-11-09 19:00:00,1.774,0.2595,1.7928793183,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.57,0.2,1.5826875876000002,1.774,0.2695,1.7943539924,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.57,0.21,1.5839823230999999
2019-11-09 19:30:00,1.7016,0.25880000000000003,1.7211682079,0.2016,0.058800000000000005,0.21,1.5,0.2,1.513274595,1.6916,0.26880000000000004,1.7128234001,0.2016,0.058800000000000005,0.21,1.49,0.21,1.5047258887
2019-11-09 20:00:00,1.6264,0.2102,1.6399271325,0.2064,0.060200000000000004,0.215,1.42,0.15,1.4279005568,1.6264,0.2202,1.6412388613000002,0.2064,0.060200000000000004,0.215,1.42,0.16,1.4289856542
2019-11-09 20:30:00,1.52688,0.21034000000000003,1.5412999220999999,0.20688,0.060340000000000005,0.2155,1.32,0.15,1.3284953895,1.51688,0.22034,1.5327996118,0.20688,0.060340000000000005,0.2155,1.31,0.16,1.3197348218
2019-11-09 21:00:00,1.4597600000000002,0.21118,1.4749563553,0.20976000000000003,0.061180000000000005,0.2185,1.25,0.15,1.2589678312,1.4597600000000002,0.22118000000000002,1.4764212983,0.20976000000000003,0.061180000000000005,0.2185,1.25,0.16,1.2601983971
2019-11-09 21:30:00,1.38592,0.21006000000000002,1.4017487114,0.20592000000000002,0.06006,0.21450000000000002,1.18,0.15,1.1894956915,1.38592,0.22006,1.4032820992000001,0.20592000000000002,0.06006,0.21450000000000002,1.18,0.16,1.1907980517
2019-11-09 22:00:00,1.34024,0.21132,1.3567974794,0.21024,0.061320000000000006,0.219,1.13,0.15,1.1399122773,1.34024,0.22132000000000002,1.3583908863,0.21024,0.061320000000000006,0.219,1.13,0.16,1.1412712211
2019-11-09 22:30:00,1.25736,0.21048000000000003,1.2748552859,0.20736000000000002,0.060480000000000006,0.216,1.05,0.15,1.0606601718,1.25736,0.22048,1.276544398,0.20736000000000002,0.060480000000000006,0.216,1.05,0.16,1.0621205205
2019-11-09 23:00:00,1.18024,0.21132,1.1990090075,0.21024,0.061320000000000006,0.219,0.97,0.15,0.9815294188,1.17024,0.22132000000000002,1.1909845507,0.21024,0.061320000000000006,0.219,0.96,0.16,0.9732420048
2019-11-09 23:30:00,1.12688,0.23034000000000002,1.1501804424,0.20688,0.060340000000000005,0.2155,0.92,0.17,0.9355746897,1.11688,0.24034000000000003,1.1424466071000001,0.20688,0.060340000000000005,0.2155,0.91,0.18,0.9276313923
2019-11-10 00:00:00,1.10024,0.21132,1.1203500346,0.21024,0.061320000000000006,0.219,0.89,0.15,0.9025519376000001,1.10024,0.22132000000000002,1.1222791988,0.21024,0.061320000000000006,0.219,0.89,0.16,0.9042676595
2019-11-10 00:30:00,1.17784,0.21062000000000003,1.1965232342,0.20784000000000002,0.06062000000000001,0.2165,0.97,0.15,0.9815294188,1.17784,0.22062,1.1983239337,0.20784000000000002,0.06062000000000001,0.2165,0.97,0.16,0.9831073187
2019-11-10 01:00:00,1.36976,0.20118000000000003,1.3844550733,0.20976000000000003,0.061180000000000005,0.2185,1.16,0.14,1.1684177335,1.35976,0.20118000000000003,1.3745619848000001,0.20976000000000003,0.061180000000000005,0.2185,1.15,0.14,1.158490397
2019-11-10 01:30:00,1.4163999999999999,0.20020000000000002,1.4304785912,0.2064,0.060200000000000004,0.215,1.21,0.14,1.2180722474,1.4064,0.20020000000000002,1.4205776994,0.2064,0.060200000000000004,0.215,1.2,0.14,1.2081390648
2019-11-10 02:00:00,1.4197600000000001,0.20118000000000003,1.4339427639,0.20976000000000003,0.061180000000000005,0.2185,1.21,0.14,1.2180722474,1.40976,0.21118,1.4254894773,0.20976000000000003,0.061180000000000005,0.2185,1.2,0.15,1.2093386622
2019-11-10 02:30:00,1.44736,0.21048000000000003,1.4625842882,0.20736000000000002,0.060480000000000006,0.216,1.24,0.15,1.2490396311,1.43736,0.21048000000000003,1.4526890927,0.20736000000000002,0.060480000000000006,0.216,1.23,0.15,1.2391125857
2019-11-10 03:00:00,1.4197600000000001,0.21118,1.4353798974,0.20976000000000003,0.061180000000000005,0.2185,1.21,0.15,1.2192620719,1.4197600000000001,0.21118,1.4353798974,0.20976000000000003,0.061180000000000005,0.2185,1.21,0.15,1.2192620719
2019-11-10 03:30:00,1.39688,0.21034000000000003,1.4126275695000001,0.20688,0.060340000000000005,0.2155,1.19,0.15,1.1994165248,1.39688,0.21034000000000003,1.4126275695000001,0.20688,0.060340000000000005,0.2155,1.19,0.15,1.1994165248
2019-11-10 04:00:00,1.31976,0.20118000000000003,1.3350055618,0.20976000000000003,0.061180000000000005,0.2185,1.11,0.14,1.1187939935,1.31976,0.21118,1.3365490825,0.20976000000000003,0.061180000000000005,0.2185,1.11,0.15,1.1200892822
2019-11-10 04:30:00,1.29784,0.20062000000000002,1.3132543737,0.20784000000000002,0.06062000000000001,0.2165,1.09,0.14,1.0989540482,1.28784,0.20062000000000002,1.3033726443,0.20784000000000002,0.06062000000000001,0.2165,1.08,0.14,1.0890362712
2019-11-10 05:00:00,1.24024,0.20132000000000003,1.2564732389,0.21024,0.061320000000000006,0.219,1.03,0.14,1.0394710193,1.24024,0.21132,1.2581142237,0.21024,0.061320000000000006,0.219,1.03,0.15,1.0408650249
2019-11-10 05:30:00,1.22736,0.21048000000000003,1.2452768367,0.20736000000000002,0.060480000000000006,0.216,1.02,0.15,1.0309704166,1.22736,0.21048000000000003,1.2452768367,0.20736000000000002,0.060480000000000006,0.216,1.02,0.15,1.0309704166
2019-11-10 06:00:00,1.18072,0.21146,1.1995061692,0.21072000000000002,0.06146000000000001,0.2195,0.97,0.15,0.9815294188,1.17072,0.20146000000000003,1.1879273757,0.21072000000000002,0.06146000000000001,0.2195,0.96,0.14,0.9701546269
2019-11-10 06:30:00,1.17832,0.20076000000000002,1.1953002133,0.20832,0.06076,0.217,0.97,0.14,0.9800510191,1.16832,0.20076000000000002,1.1854434613,0.20832,0.06076,0.217,0.96,0.14,0.9701546269
2019-11-10 07:00:00,1.25024,0.20132000000000003,1.2663450557,0.21024,0.061320000000000006,0.219,1.04,0.14,1.0493807698,1.25024,0.21132,1.2679732647,0.21024,0.061320000000000006,0.219,1.04,0.15,1.0507616285
2019-11-10 07:30:00,1.29784,0.23062000000000002,1.318170797,0.20784000000000002,0.06062000000000001,0.2165,1.09,0.17,1.1031772296,1.29784,0.24062000000000003,1.3199570637,0.20784000000000002,0.06062000000000001,0.2165,1.09,0.18,1.1047624179
2019-11-10 08:00:00,1.32024,0.23132000000000003,1.3403516703,0.21024,0.061320000000000006,0.219,1.11,0.17,1.1229425631,1.32024,0.24132,1.3421136316,0.21024,0.061320000000000006,0.219,1.11,0.18,1.1244998888
2019-11-10 08:30:00,1.3868800000000001,0.24034000000000003,1.4075508694,0.20688,0.060340000000000005,0.2155,1.18,0.18,1.1936498649,1.3868800000000001,0.25034,1.4092928191,0.20688,0.060340000000000005,0.2155,1.18,0.19,1.1951987282
2019-11-10 09:00:00,1.42592,0.24006000000000002,1.4459863934000001,0.20592000000000002,0.06006,0.21450000000000002,1.22,0.18,1.2332072008,1.41592,0.25006,1.4378315096,0.20592000000000002,0.06006,0.21450000000000002,1.21,0.19,1.2248265183
2019-11-10 09:30:00,1.42304,0.26922,1.4482825173,0.20304000000000003,0.05922,0.21150000000000002,1.22,0.21,1.2379418403,1.41304,0.27922,1.4403630966,0.20304000000000003,0.05922,0.21150000000000002,1.21,0.22,1.2298373876
2019-11-10 10:00:00,1.34592,0.24006000000000002,1.3671610915,0.20592000000000002,0.06006,0.21450000000000002,1.1400000000000001,0.18,1.1541230437,1.34592,0.25006,1.3689523914000001,0.20592000000000002,0.06006,0.21450000000000002,1.1400000000000001,0.19,1.1557248808
2019-11-10 10:30:00,1.29208,0.25894,1.3177710917,0.20208,0.058940000000000006,0.21050000000000002,1.09,0.2,1.1081967334,1.29208,0.26894,1.3197724993,0.20208,0.058940000000000006,0.21050000000000002,1.09,0.21,1.1100450441
2019-11-10 11:00:00,1.23496,0.25978,1.2619872622,0.20496,0.05978000000000001,0.21350000000000002,1.03,0.2,1.0492378186,1.22496,0.26978,1.2543158494,0.20496,0.05978000000000001,0.21350000000000002,1.02,0.21,1.0413932975
2019-11-10 11:30:00,1.23208,0.25894,1.2589960484,0.20208,0.058940000000000006,0.21050000000000002,1.03,0.2,1.0492378186,1.22208,0.26894,1.2513226003,0.20208,0.058940000000000006,0.21050000000000002,1.02,0.21,1.0413932975
2019-11-10 12:00:00,1.23544,0.25992000000000004,1.2624858019,0.20544,0.05992000000000001,0.214,1.03,0.2,1.0492378186,1.22544,0.26992000000000005,1.2548147273999999,0.20544,0.05992000000000001,0.214,1.02,0.21,1.0413932975
2019-11-10 12:30:00,1.32304,0.25922,1.3481950341,0.20304000000000003,0.05922,0.21150000000000002,1.12,0.2,1.1377170123,1.32304,0.26922,1.3501534172,0.20304000000000003,0.05922,0.21150000000000002,1.12,0.21,1.1395174417
2019-11-10 13:00:00,1.34544,0.25992000000000004,1.3703164598,0.20544,0.05992000000000001,0.214,1.1400000000000001,0.2,1.1574109037,1.33544,0.26992000000000005,1.3624451549,0.20544,0.05992000000000001,0.214,1.13,0.21,1.1493476411
2019-11-10 13:30:00,1.29256,0.26908000000000004,1.320270957,0.20256000000000002,0.05908000000000001,0.211,1.09,0.21,1.1100450441,1.2825600000000001,0.28908,1.3147347261,0.20256000000000002,0.05908000000000001,0.211,1.08,0.23,1.1042191811
2019-11-10 14:00:00,1.24592,0.25006,1.2707661665,0.20592000000000002,0.06006,0.21450000000000002,1.04,0.19,1.0572133181,1.2359200000000001,0.26006,1.2629843427,0.20592000000000002,0.06006,0.21450000000000002,1.03,0.2,1.0492378186
2019-11-10 14:30:00,1.27352,0.24936000000000003,1.2977032018,0.20352,0.05936,0.212,1.07,0.19,1.086738239,1.27352,0.25936000000000003,1.2996618022,0.20352,0.05936,0.212,1.07,0.2,1.0885311204
2019-11-10 15:00:00,1.2754400000000001,0.21992,1.2942611792,0.20544,0.05992000000000001,0.214,1.07,0.16,1.081896483,1.2754400000000001,0.21992,1.2942611792,0.20544,0.05992000000000001,0.214,1.07,0.16,1.081896483
2019-11-10 15:30:00,1.35256,0.21908000000000002,1.3701877973,0.20256000000000002,0.05908000000000001,0.211,1.15,0.16,1.1610770862,1.34256,0.21908000000000002,1.3603173894,0.20256000000000002,0.05908000000000001,0.211,1.1400000000000001,0.16,1.1511733145
2019-11-10 16:00:00,1.41544,0.21992,1.4324228426,0.20544,0.05992000000000001,0.214,1.21,0.16,1.2205326706,1.40544,0.21992,1.4225422314,0.20544,0.05992000000000001,0.214,1.2,0.16,1.210619676
2019-11-10 16:30:00,1.56304,0.28922000000000003,1.5895729772,0.20304000000000003,0.05922,0.21150000000000002,1.3599999999999999,0.23,1.3793114224,1.5530400000000002,0.29922000000000004,1.5816023046,0.20304000000000003,0.05922,0.21150000000000002,1.35,0.24,1.3711673858
2019-11-10 17:00:00,1.69544,0.29992,1.7217632822,0.20544,0.05992000000000001,0.214,1.49,0.24,1.5092050888,1.68544,0.29992,1.7119170541000002,0.20544,0.05992000000000001,0.214,1.48,0.24,1.4993331851
2019-11-10 17:30:00,1.77256,0.29908,1.7976144748,0.20256000000000002,0.05908000000000001,0.211,1.57,0.24,1.5882380174000001,1.77256,0.29908,1.7976144748,0.20256000000000002,0.05908000000000001,0.211,1.57,0.24,1.5882380174000001
2019-11-10 18:00:00,1.7954400000000001,0.29992,1.8203177744999999,0.20544,0.05992000000000001,0.214,1.5899999999999999,0.24,1.608011194,1.7954400000000001,0.31992000000000004,1.8237197153,0.20544,0.05992000000000001,0.214,1.5899999999999999,0.26,1.6111176245
2019-11-10 18:30:00,1.79352,0.29936,1.8183317629,0.20352,0.05936,0.212,1.5899999999999999,0.24,1.608011194,1.79352,0.29936,1.8183317629,0.20352,0.05936,0.212,1.5899999999999999,0.24,1.608011194
2019-11-10 19:00:00,1.73496,0.28978000000000004,1.7589936469,0.20496,0.05978000000000001,0.21350000000000002,1.53,0.23,1.5471910031,1.72496,0.29978000000000005,1.7508155385,0.20496,0.05978000000000001,0.21350000000000002,1.52,0.24,1.5388307249
2019-11-10 19:30:00,1.64304,0.28922000000000003,1.6683011268999999,0.20304000000000003,0.05922,0.21150000000000002,1.44,0.23,1.4582523787000001,1.64304,0.29922000000000004,1.6700637862,0.20304000000000003,0.05922,0.21150000000000002,1.44,0.24,1.4598630073
2019-11-10 20:00:00,1.57544,0.23992000000000002,1.5936037149,0.20544,0.05992000000000001,0.214,1.37,0.18,1.3817742218,1.57544,0.24992000000000003,1.5951398685,0.20544,0.05992000000000001,0.214,1.37,0.19,1.3831124322
2019-11-10 20:30:00,1.504,0.23950000000000002,1.5229498514,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.3,0.18,1.3124023773,1.494,0.2495,1.5146901498,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.29,0.19,1.3039171753
2019-11-10 21:00:00,1.42592,0.24006000000000002,1.4459863934000001,0.20592000000000002,0.06006,0.21450000000000002,1.22,0.18,1.2332072008,1.42592,0.25006,1.4476801615000001,0.20592000000000002,0.06006,0.21450000000000002,1.22,0.19,1.2347064428
2019-11-10 21:30:00,1.36304,0.21922000000000003,1.3805562104,0.20304000000000003,0.05922,0.21150000000000002,1.16,0.16,1.1709824935,1.36304,0.22922,1.3821793842,0.20304000000000003,0.05922,0.21150000000000002,1.16,0.17,1.1723907199
2019-11-10 22:00:00,1.29688,0.22034,1.3154647278,0.20688,0.060340000000000005,0.2155,1.09,0.16,1.1016805345,1.29688,0.23034000000000002,1.3171766207,0.20688,0.060340000000000005,0.2155,1.09,0.17,1.1031772296
2019-11-10 22:30:00,1.2230400000000001,0.21922000000000003,1.2425313879,0.20304000000000003,0.05922,0.21150000000000002,1.02,0.16,1.0324727599,1.21304,0.22922,1.2345071284,0.20304000000000003,0.05922,0.21150000000000002,1.01,0.17,1.0242070103
2019-11-10 23:00:00,1.11496,0.21978000000000003,1.136414999,0.20496,0.05978000000000001,0.21350000000000002,0.91,0.16,0.9239588735,1.11496,0.23978000000000002,1.1404517745,0.20496,0.05978000000000001,0.21350000000000002,0.91,0.18,0.9276313923
2019-11-10 23:30:00,1.04872,0.21796000000000001,1.0711303375,0.19872,0.057960000000000005,0.20700000000000002,0.85,0.16,0.8649277426,1.03872,0.22796000000000002,1.0634401723,0.19872,0.057960000000000005,0.20700000000000002,0.84,0.17,0.8570297544000001
2019-11-11 00:00:00,1.01112,0.21866000000000002,1.0344930401,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.81,0.16,0.8256512581000001,1.00112,0.22866000000000003,1.0269014802,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8,0.17,0.8178630692000001
2019-11-11 00:30:00,1.1292,0.21810000000000002,1.1500696718,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.93,0.16,0.9436630755000001,1.1292,0.2281,1.152007921,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.93,0.17,0.9454099640000001
2019-11-11 01:00:00,1.31064,0.18852000000000002,1.3241287702,0.20064,0.05852,0.209,1.11,0.13,1.1175866857,1.31064,0.19852000000000003,1.3255894538000002,0.20064,0.05852,0.209,1.11,0.14,1.1187939935
2019-11-11 01:30:00,1.3492,0.18810000000000002,1.3622489677,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.15,0.13,1.1573245007,1.3392,0.1981,1.3537725991,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.1400000000000001,0.14,1.1485643212
2019-11-11 02:00:00,1.35016,0.18838000000000002,1.3632384421000001,0.20016,0.05838,0.20850000000000002,1.15,0.13,1.1573245007,1.34016,0.19838000000000003,1.354763245,0.20016,0.05838,0.20850000000000002,1.1400000000000001,0.14,1.1485643212
2019-11-11 02:30:00,1.34824,0.18782000000000001,1.3612595087,0.19824000000000003,0.05782,0.20650000000000002,1.15,0.13,1.1573245007,1.33824,0.19782000000000002,1.3527819669,0.19824000000000003,0.05782,0.20650000000000002,1.1400000000000001,0.14,1.1485643212
2019-11-11 03:00:00,1.35064,0.18852000000000002,1.363733185,0.20064,0.05852,0.209,1.15,0.13,1.1573245007,1.34064,0.19852000000000003,1.3552585731,0.20064,0.05852,0.209,1.1400000000000001,0.14,1.1485643212
2019-11-11 03:30:00,1.32776,0.18768,1.3409587615,0.19776000000000002,0.05768,0.20600000000000002,1.13,0.13,1.1374532957,1.32776,0.19768000000000002,1.3423948748,0.19776000000000002,0.05768,0.20600000000000002,1.13,0.14,1.1386395391
2019-11-11 04:00:00,1.28112,0.18866000000000002,1.2949366973,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.08,0.13,1.0877959367,1.28112,0.19866,1.2964313518,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.08,0.14,1.0890362712
