Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-11 04:30:00,1.24824,0.18782000000000001,1.2622913491,0.19824000000000003,0.05782,0.20650000000000002,1.05,0.13,1.0580170131,1.24824,0.19782000000000002,1.2638179655,0.19824000000000003,0.05782,0.20650000000000002,1.05,0.14,1.0592922165
2019-11-11 05:00:00,1.20064,0.18852000000000002,1.2153502376,0.20064,0.05852,0.209,1.0,0.13,1.0084145973,1.19064,0.19852000000000003,1.207076551,0.20064,0.05852,0.209,0.99,0.14,0.9998499887000001
2019-11-11 05:30:00,1.17872,0.20796,1.1969244755,0.19872,0.057960000000000005,0.20700000000000002,0.98,0.15,0.9914131329,1.16872,0.21796000000000001,1.1888704723,0.19872,0.057960000000000005,0.20700000000000002,0.97,0.16,0.9831073187
2019-11-11 06:00:00,1.20064,0.20852,1.2186127359,0.20064,0.05852,0.209,1.0,0.15,1.0111874208,1.20064,0.21852000000000002,1.2203636343,0.20064,0.05852,0.209,1.0,0.16,1.0127191121
2019-11-11 06:30:00,1.25872,0.22796000000000002,1.2791957630000002,0.19872,0.057960000000000005,0.20700000000000002,1.06,0.17,1.0735455277,1.24872,0.23796000000000003,1.2711910163,0.19872,0.057960000000000005,0.20700000000000002,1.05,0.18,1.0653168543
2019-11-11 07:00:00,1.37064,0.24852000000000002,1.3929882268,0.20064,0.05852,0.209,1.17,0.19,1.1853269591,1.37064,0.25852,1.3948070117,0.20064,0.05852,0.209,1.17,0.2,1.1869709348
2019-11-11 07:30:00,1.52824,0.29782000000000003,1.5569888406999999,0.19824000000000003,0.05782,0.20650000000000002,1.33,0.24,1.3514806695,1.51824,0.29782000000000003,1.5471746669000002,0.19824000000000003,0.05782,0.20650000000000002,1.32,0.24,1.3416407865
2019-11-11 08:00:00,1.58064,0.30852,1.6104680686,0.20064,0.05852,0.209,1.38,0.25,1.4024621207,1.58064,0.31852,1.6124136566,0.20064,0.05852,0.209,1.38,0.26,1.4042791745
2019-11-11 08:30:00,1.63776,0.34768000000000004,1.6742578057,0.19776000000000002,0.05768,0.20600000000000002,1.44,0.29,1.4689111613999999,1.62776,0.35768000000000005,1.6665946118,0.19776000000000002,0.05768,0.20600000000000002,1.43,0.30000000000000004,1.4611296999
2019-11-11 09:00:00,1.59064,0.34852000000000005,1.6283739742,0.20064,0.05852,0.209,1.3900000000000001,0.29,1.4199295757,1.59064,0.35852,1.630543529,0.20064,0.05852,0.209,1.3900000000000001,0.30000000000000004,1.4220056259
2019-11-11 09:30:00,1.5472800000000002,0.32754000000000005,1.5815681617,0.19728,0.05754000000000001,0.20550000000000002,1.35,0.27,1.3767352687,1.53728,0.33754,1.5739005845,0.19728,0.05754000000000001,0.20550000000000002,1.34,0.28,1.3689411967
2019-11-11 10:00:00,1.4896800000000001,0.30824,1.5212358134000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.29,0.25,1.3140015220999999,1.47968,0.31824,1.5135156425,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.28,0.26,1.3061393494
2019-11-11 10:30:00,1.33728,0.29754,1.369980967,0.19728,0.05754000000000001,0.20550000000000002,1.1400000000000001,0.24,1.1649892703,1.32728,0.30754000000000004,1.3624437786999999,0.19728,0.05754000000000001,0.20550000000000002,1.13,0.25,1.1573245007
2019-11-11 11:00:00,1.3092000000000001,0.3181,1.3472907073,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.11,0.26,1.1400438588,1.3092000000000001,0.3281,1.3496867229,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.11,0.27,1.1423659659
2019-11-11 11:30:00,1.25632,0.34726,1.3034298792,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.06,0.29,1.0989540482,1.25632,0.35726,1.3061296452,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.06,0.30000000000000004,1.1016351483
2019-11-11 12:00:00,1.3992,0.3481,1.4418509805,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.2,0.29,1.2345444504,1.3992,0.35810000000000003,1.4442978398,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.2,0.30000000000000004,1.2369316877
2019-11-11 12:30:00,1.3468,0.3574,1.39341487,0.1968,0.0574,0.20500000000000002,1.15,0.30000000000000004,1.1884864324,1.3468,0.3674,1.3960132521,0.1968,0.0574,0.20500000000000002,1.15,0.31,1.191049957
2019-11-11 13:00:00,1.34112,0.31866,1.3784582148,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.1400000000000001,0.26,1.1692732786,1.34112,0.32866,1.3808042041,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.1400000000000001,0.27,1.1715374514
2019-11-11 13:30:00,1.21824,0.26782,1.247331652,0.19824000000000003,0.05782,0.20650000000000002,1.02,0.21,1.0413932975,1.21824,0.27782,1.2495169667,0.19824000000000003,0.05782,0.20650000000000002,1.02,0.22,1.0434557969
2019-11-11 14:00:00,1.31208,0.32894,1.3526845345,0.20208,0.058940000000000006,0.21050000000000002,1.11,0.27,1.1423659659,1.3020800000000001,0.33894,1.3454711628,0.20208,0.058940000000000006,0.21050000000000002,1.1,0.28,1.1350770899
2019-11-11 14:30:00,1.30824,0.35782,1.3562916537,0.19824000000000003,0.05782,0.20650000000000002,1.11,0.30000000000000004,1.1498260738,1.29824,0.36782000000000004,1.3493400794000001,0.19824000000000003,0.05782,0.20650000000000002,1.1,0.31,1.1428473214000001
2019-11-11 15:00:00,1.35064,0.33852000000000004,1.3924166761,0.20064,0.05852,0.209,1.15,0.28,1.1835962149,1.35064,0.34852000000000005,1.394881572,0.20064,0.05852,0.209,1.15,0.29,1.1860016863
2019-11-11 15:30:00,1.35872,0.28796000000000005,1.3888992044,0.19872,0.057960000000000005,0.20700000000000002,1.16,0.23,1.1825819211,1.35872,0.29796,1.3910069015,0.19872,0.057960000000000005,0.20700000000000002,1.16,0.24,1.1845674316
2019-11-11 16:00:00,1.44968,0.35824,1.4932876481,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.25,0.30000000000000004,1.2854960132,1.44968,0.34824000000000005,1.4909202527,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.25,0.29,1.2831991272
2019-11-11 16:30:00,1.54824,0.33782,1.5846669839,0.19824000000000003,0.05782,0.20650000000000002,1.35,0.28,1.3787313009,1.53824,0.34782,1.5770735715000002,0.19824000000000003,0.05782,0.20650000000000002,1.34,0.29,1.371021517
2019-11-11 17:00:00,1.69016,0.33838,1.7237000464,0.20016,0.05838,0.20850000000000002,1.49,0.28,1.5160804728000001,1.69016,0.35838000000000003,1.7277375524,0.20016,0.05838,0.20850000000000002,1.49,0.30000000000000004,1.5199013126
2019-11-11 17:30:00,1.80728,0.34754,1.8403926347000001,0.19728,0.05754000000000001,0.20550000000000002,1.6099999999999999,0.29,1.635909533,1.80728,0.35754,1.8423072084,0.19728,0.05754000000000001,0.20550000000000002,1.6099999999999999,0.30000000000000004,1.6377118184000001
2019-11-11 18:00:00,1.87016,0.23838,1.8852913435,0.20016,0.05838,0.20850000000000002,1.67,0.18,1.6796725871,1.88016,0.49838000000000005,1.94509235,0.20016,0.05838,0.20850000000000002,1.6800000000000002,0.44,1.7366634677000001
2019-11-11 18:30:00,1.82776,0.35768000000000005,1.8624289517000001,0.19776000000000002,0.05768,0.20600000000000002,1.63,0.30000000000000004,1.6573774464,1.82776,0.35768000000000005,1.8624289517000001,0.19776000000000002,0.05768,0.20600000000000002,1.63,0.30000000000000004,1.6573774464
2019-11-11 19:00:00,1.81064,0.40852000000000005,1.8561534958,0.20064,0.05852,0.209,1.6099999999999999,0.35000000000000003,1.6476043214,1.79064,0.26852000000000004,1.8106613709000001,0.20064,0.05852,0.209,1.5899999999999999,0.21,1.6038079686
2019-11-11 19:30:00,1.752,0.976,2.0055124034,0.192,0.056,0.2,1.56,0.92,1.8110770276000001,1.6520000000000001,-0.354,1.6895028855,0.192,0.056,0.2,1.46,-0.41000000000000003,1.5164761785
2019-11-11 20:00:00,1.71712,0.91166,1.9441257804,0.17712000000000003,0.051660000000000005,0.1845,1.54,0.86,1.7638594048,1.61712,-0.35834000000000005,1.6563467783,0.17712000000000003,0.051660000000000005,0.1845,1.44,-0.41000000000000003,1.4972307771
2019-11-11 20:30:00,1.60616,0.24138,1.6241964937,0.17616,0.05138,0.1835,1.43,0.19,1.4425671561,1.59616,0.25138000000000005,1.6158337322,0.17616,0.05138,0.1835,1.42,0.2,1.4340153415999999
2019-11-11 21:00:00,1.5076,0.21180000000000002,1.5224050052,0.1776,0.051800000000000006,0.185,1.33,0.16,1.3395894894,1.5076,0.21180000000000002,1.5224050052,0.1776,0.051800000000000006,0.185,1.33,0.16,1.3395894894
2019-11-11 21:30:00,1.4166400000000001,0.21152,1.4323440927,0.17664000000000002,0.05152,0.184,1.24,0.16,1.2502799686000001,1.4066400000000001,0.21152,1.4224544984,0.17664000000000002,0.05152,0.184,1.23,0.16,1.2403628501
2019-11-11 22:00:00,1.3376000000000001,0.21180000000000002,1.3542647452,0.1776,0.051800000000000006,0.185,1.16,0.16,1.1709824935,1.3276,0.21180000000000002,1.3443887087,0.1776,0.051800000000000006,0.185,1.15,0.16,1.1610770862
2019-11-11 22:30:00,1.22568,0.20124000000000003,1.2420905764,0.17568,0.05124,0.183,1.05,0.15,1.0606601718,1.21568,0.20124000000000003,1.2322237621,0.17568,0.05124,0.183,1.04,0.15,1.0507616285
2019-11-11 23:00:00,1.13808,0.22194000000000003,1.1595186286,0.17808000000000002,0.05194000000000001,0.1855,0.96,0.17,0.9749358953,1.13808,0.23194,1.161474171,0.17808000000000002,0.05194000000000001,0.1855,0.96,0.18,0.9767292358
2019-11-11 23:30:00,1.0852,0.2411,1.1116601324,0.1752,0.0511,0.1825,0.91,0.19,0.9296235797,1.0752,0.2411,1.1019002904,0.1752,0.0511,0.1825,0.9,0.19,0.9198369421
2019-11-12 00:00:00,1.0576,0.2218,1.0806076994,0.1776,0.051800000000000006,0.185,0.88,0.17,0.8962700486,1.0476,0.2318,1.0729384885,0.1776,0.051800000000000006,0.185,0.87,0.18,0.8884255737000001
2019-11-12 00:30:00,1.13472,0.21096,1.1541635933,0.17472000000000001,0.050960000000000005,0.182,0.96,0.16,0.9732420048,1.13472,0.21096,1.1541635933,0.17472000000000001,0.050960000000000005,0.182,0.96,0.16,0.9732420048
2019-11-12 01:00:00,1.30712,0.19166000000000002,1.3210966089,0.17712000000000003,0.051660000000000005,0.1845,1.13,0.14,1.1386395391,1.30712,0.19166000000000002,1.3210966089,0.17712000000000003,0.051660000000000005,0.1845,1.13,0.14,1.1386395391
2019-11-12 01:30:00,1.39616,0.19138000000000002,1.4092157571000001,0.17616,0.05138,0.1835,1.22,0.14,1.2280065146,1.39616,0.20138,1.4106086098000001,0.17616,0.05138,0.1835,1.22,0.15,1.229186723
2019-11-12 02:00:00,1.3971200000000001,0.20166,1.4115987567000001,0.17712000000000003,0.051660000000000005,0.1845,1.22,0.15,1.229186723,1.3971200000000001,0.20166,1.4115987567000001,0.17712000000000003,0.051660000000000005,0.1845,1.22,0.15,1.229186723
2019-11-12 02:30:00,1.39664,0.20152,1.4111036815,0.17664000000000002,0.05152,0.184,1.22,0.15,1.229186723,1.39664,0.20152,1.4111036815,0.17664000000000002,0.05152,0.184,1.22,0.15,1.229186723
2019-11-12 03:00:00,1.3876,0.2018,1.4021972044,0.1776,0.051800000000000006,0.185,1.21,0.15,1.2192620719,1.3876,0.2018,1.4021972044,0.1776,0.051800000000000006,0.185,1.21,0.15,1.2192620719
2019-11-12 03:30:00,1.33616,0.19138000000000002,1.3497962254,0.17616,0.05138,0.1835,1.16,0.14,1.1684177335,1.33616,0.19138000000000002,1.3497962254,0.17616,0.05138,0.1835,1.16,0.14,1.1684177335
2019-11-12 04:00:00,1.26856,0.19208000000000003,1.2830195634,0.17856000000000002,0.05208,0.186,1.09,0.14,1.0989540482,1.26856,0.19208000000000003,1.2830195634,0.17856000000000002,0.05208,0.186,1.09,0.14,1.0989540482
2019-11-12 04:30:00,1.23472,0.19096000000000002,1.2493995358,0.17472000000000001,0.050960000000000005,0.182,1.06,0.14,1.0692053124,1.23472,0.19096000000000002,1.2493995358,0.17472000000000001,0.050960000000000005,0.182,1.06,0.14,1.0692053124
2019-11-12 05:00:00,1.20904,0.19222,1.2242247547,0.17904,0.05222,0.1865,1.03,0.14,1.0394710193,1.20904,0.21222000000000002,1.2275239509,0.17904,0.05222,0.1865,1.03,0.16,1.0423531072
2019-11-12 05:30:00,1.20568,0.21124,1.2240451789,0.17568,0.05124,0.183,1.03,0.16,1.0423531072,1.20568,0.22124000000000002,1.2258105074,0.17568,0.05124,0.183,1.03,0.17,1.0439348639
2019-11-12 06:00:00,1.21808,0.21194000000000002,1.2363807868,0.17808000000000002,0.05194000000000001,0.1855,1.04,0.16,1.052235715,1.21808,0.22194000000000003,1.2381341809,0.17808000000000002,0.05194000000000001,0.1855,1.04,0.17,1.0538026381
2019-11-12 06:30:00,1.31616,0.22138000000000002,1.3346483619,0.17616,0.05138,0.1835,1.1400000000000001,0.17,1.1526057435000001,1.30616,0.23138000000000003,1.3264956276,0.17616,0.05138,0.1835,1.13,0.18,1.1442464769
2019-11-12 07:00:00,1.42712,0.25166,1.449139141,0.17712000000000003,0.051660000000000005,0.1845,1.25,0.2,1.2658988901,1.4171200000000002,0.26166,1.4410742694,0.17712000000000003,0.051660000000000005,0.1845,1.24,0.21,1.2576565509
2019-11-12 07:30:00,1.5756800000000002,0.32124,1.6080928455999999,0.17568,0.05124,0.183,1.4,0.27,1.4257980222,1.5756800000000002,0.32124,1.6080928455999999,0.17568,0.05124,0.183,1.4,0.27,1.4257980222
2019-11-12 08:00:00,1.60664,0.32152000000000003,1.6384954074,0.17664000000000002,0.05152,0.184,1.43,0.27,1.4552662987,1.60664,0.32152000000000003,1.6384954074,0.17664000000000002,0.05152,0.184,1.43,0.27,1.4552662987
2019-11-12 08:30:00,1.6005600000000002,0.36558,1.6417798421,0.19056,0.055580000000000004,0.1985,1.4100000000000001,0.31,1.4436758639,1.59056,0.37558,1.6343015175,0.19056,0.055580000000000004,0.1985,1.4,0.32,1.4361058457
2019-11-12 09:00:00,1.57064,0.36852,1.6132938356,0.20064,0.05852,0.209,1.37,0.31,1.404635184,1.57064,0.38852000000000003,1.6179795425,0.20064,0.05852,0.209,1.37,0.33,1.4091841611
2019-11-12 09:30:00,1.5663200000000002,0.39726000000000006,1.6159126987999999,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.37,0.34,1.4115594213,1.5663200000000002,0.40726,1.6184001514,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.37,0.35000000000000003,1.4140014144
2019-11-12 10:00:00,1.49064,0.33852000000000004,1.5285952375,0.20064,0.05852,0.209,1.29,0.28,1.3200378782,1.49064,0.34852000000000005,1.53084088,0.20064,0.05852,0.209,1.29,0.29,1.3221951444
2019-11-12 10:30:00,1.40728,0.32754000000000005,1.4448942695,0.19728,0.05754000000000001,0.20550000000000002,1.21,0.27,1.2397580409,1.40728,0.32754000000000005,1.4448942695,0.19728,0.05754000000000001,0.20550000000000002,1.21,0.27,1.2397580409
2019-11-12 11:00:00,1.57016,0.36838000000000004,1.6127945467,0.20016,0.05838,0.20850000000000002,1.37,0.31,1.404635184,1.57016,0.37838000000000005,1.6151079995000002,0.20016,0.05838,0.20850000000000002,1.37,0.32,1.4068759718
2019-11-12 11:30:00,1.52776,0.36768,1.5713813032,0.19776000000000002,0.05768,0.20600000000000002,1.33,0.31,1.3656500284,1.51776,0.37768,1.5640452679,0.19776000000000002,0.05768,0.20600000000000002,1.32,0.32,1.3582341477
2019-11-12 12:00:00,1.4106400000000001,0.36852,1.4579822358,0.20064,0.05852,0.209,1.21,0.31,1.2490796612,1.40064,0.37852,1.4508858673,0.20064,0.05852,0.209,1.2,0.32,1.2419339757
2019-11-12 12:30:00,1.43872,0.34796000000000005,1.4801997838,0.19872,0.057960000000000005,0.20700000000000002,1.24,0.29,1.2734598541,1.43872,0.35796000000000006,1.4825824092,0.19872,0.057960000000000005,0.20700000000000002,1.24,0.30000000000000004,1.2757742747
2019-11-12 13:00:00,1.39112,0.32866,1.4294167517,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.19,0.27,1.2202458769,1.39112,0.32866,1.4294167517,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.19,0.27,1.2202458769
2019-11-12 13:30:00,1.33824,0.32782,1.3778070438,0.19824000000000003,0.05782,0.20650000000000002,1.1400000000000001,0.27,1.1715374514,1.32824,0.32782,1.3680962868,0.19824000000000003,0.05782,0.20650000000000002,1.13,0.27,1.1618089344
2019-11-12 14:00:00,1.36112,0.35866000000000003,1.4075811344,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.16,0.30000000000000004,1.1981652641,1.36112,0.36866000000000004,1.4101623488000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.16,0.31,1.2007081244
2019-11-12 14:30:00,1.35776,0.34768000000000004,1.4015682645,0.19776000000000002,0.05768,0.20600000000000002,1.16,0.29,1.1957006314,1.35776,0.34768000000000004,1.4015682645,0.19776000000000002,0.05768,0.20600000000000002,1.16,0.29,1.1957006314
2019-11-12 15:00:00,1.40064,0.34852000000000005,1.4433497844,0.20064,0.05852,0.209,1.2,0.29,1.2345444504,1.40064,0.34852000000000005,1.4433497844,0.20064,0.05852,0.209,1.2,0.29,1.2345444504
2019-11-12 15:30:00,1.46824,0.34782,1.5088762209,0.19824000000000003,0.05782,0.20650000000000002,1.27,0.29,1.3026895256,1.45824,0.33782,1.4968587943,0.19824000000000003,0.05782,0.20650000000000002,1.26,0.28,1.290736224
2019-11-12 16:00:00,1.52824,0.34782,1.5673213614,0.19824000000000003,0.05782,0.20650000000000002,1.33,0.29,1.3612494261,1.52824,0.35782,1.569570849,0.19824000000000003,0.05782,0.20650000000000002,1.33,0.30000000000000004,1.3634148305
2019-11-12 16:30:00,1.56536,0.31698000000000004,1.5971312563,0.19536,0.05698,0.20350000000000001,1.37,0.26,1.3944532979,1.56536,0.32698000000000005,1.5991459752,0.19536,0.05698,0.20350000000000001,1.37,0.27,1.3963523911
2019-11-12 17:00:00,1.67968,0.34824000000000005,1.7153996619,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.48,0.29,1.5081445554,1.66968,0.32824000000000003,1.7016382694,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.47,0.27,1.4945902448
2019-11-12 17:30:00,1.76872,0.32796000000000003,1.7988685889,0.19872,0.057960000000000005,0.20700000000000002,1.57,0.27,1.5930473941,1.75872,0.32796000000000003,1.7890371153,0.19872,0.057960000000000005,0.20700000000000002,1.56,0.27,1.5831929761999999
2019-11-12 18:00:00,1.83968,0.5882400000000001,1.931436978,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.6400000000000001,0.53,1.7235138526,1.79968,0.09824000000000001,1.8023593426,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.6,0.04,1.6004999219
2019-11-12 18:30:00,1.8582400000000001,0.42782000000000003,1.9068523409,0.19824000000000003,0.05782,0.20650000000000002,1.6600000000000001,0.37,1.7007351352,1.83824,0.24782,1.8548695507000001,0.19824000000000003,0.05782,0.20650000000000002,1.6400000000000001,0.19,1.6509694122
2019-11-12 19:00:00,1.83064,0.32852000000000003,1.8598839211,0.20064,0.05852,0.209,1.63,0.27,1.6522106402999999,1.82064,0.33852000000000004,1.8518438919,0.20064,0.05852,0.209,1.62,0.28,1.6440194646
2019-11-12 19:30:00,1.74248,0.29614,1.7674658271,0.19248,0.05614,0.2005,1.55,0.24,1.5684705926,1.74248,0.29614,1.7674658271,0.19248,0.05614,0.2005,1.55,0.24,1.5684705926
2019-11-12 20:00:00,1.6716000000000002,0.2388,1.6885709935,0.2016,0.058800000000000005,0.21,1.47,0.18,1.4809794057,1.6716000000000002,0.24880000000000002,1.6900142011,0.2016,0.058800000000000005,0.21,1.47,0.19,1.4822280526
2019-11-12 20:30:00,1.5992000000000002,0.24810000000000001,1.6183306986,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.4,0.19,1.4128340313,1.5992000000000002,0.2581,1.6198939008000002,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.4,0.2,1.4142135624
2019-11-12 21:00:00,1.50112,0.24866000000000002,1.5215758443,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.3,0.19,1.3138112498,1.49112,0.25866,1.513388202,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.29,0.2,1.3054118124
2019-11-12 21:30:00,1.39968,0.23824,1.4198106916,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.2,0.18,1.213424905,1.39968,0.24824000000000002,1.4215228454,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.2,0.19,1.2149485586
2019-11-12 22:00:00,1.33064,0.20852,1.3468791334,0.20064,0.05852,0.209,1.13,0.15,1.1399122773,1.32064,0.21852000000000002,1.3385966532,0.20064,0.05852,0.209,1.12,0.16,1.1313708499
2019-11-12 22:30:00,1.20968,0.20824,1.227472851,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.01,0.15,1.0210778619,1.19968,0.21824000000000002,1.2193690172,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.0,0.16,1.0127191121
2019-11-12 23:00:00,1.15296,0.22628,1.174955063,0.19296000000000002,0.056280000000000004,0.201,0.96,0.17,0.9749358953,1.14296,0.22628,1.1651438538,0.19296000000000002,0.056280000000000004,0.201,0.9500000000000001,0.17,0.9650906693
2019-11-12 23:30:00,1.07568,0.22124000000000002,1.0981960663,0.17568,0.05124,0.183,0.9,0.17,0.9159148432,1.06568,0.22124000000000002,1.0884029585,0.17568,0.05124,0.183,0.89,0.17,0.9060905032000001
2019-11-13 00:00:00,1.03808,0.20194,1.0575395264,0.17808000000000002,0.05194000000000001,0.1855,0.86,0.15,0.8729833904000001,1.03808,0.21194000000000002,1.0594945257,0.17808000000000002,0.05194000000000001,0.1855,0.86,0.16,0.8747571091
2019-11-13 00:30:00,1.16568,0.20124000000000003,1.1829232434999999,0.17568,0.05124,0.183,0.99,0.15,1.0012991561,1.16568,0.21124,1.1846654380000001,0.17568,0.05124,0.183,0.99,0.16,1.0028459503
2019-11-13 01:00:00,1.3728,0.1904,1.3859408357,0.1728,0.0504,0.18,1.2,0.14,1.2081390648,1.3628,0.1904,1.3760363367,0.1728,0.0504,0.18,1.19,0.14,1.1982069938
2019-11-13 01:30:00,1.4052,0.19110000000000002,1.4181347785,0.1752,0.0511,0.1825,1.23,0.14,1.2379418403,1.4052,0.19110000000000002,1.4181347785,0.1752,0.0511,0.1825,1.23,0.14,1.2379418403
2019-11-13 02:00:00,1.3976,0.1918,1.4106994719000001,0.1776,0.051800000000000006,0.185,1.22,0.14,1.2280065146,1.3876,0.1918,1.4007929897,0.1776,0.051800000000000006,0.185,1.21,0.14,1.2180722474
2019-11-13 02:30:00,1.39664,0.19152000000000002,1.4097103249,0.17664000000000002,0.05152,0.184,1.22,0.14,1.2280065146,1.38664,0.19152000000000002,1.3998037005000001,0.17664000000000002,0.05152,0.184,1.21,0.14,1.2180722474
2019-11-13 03:00:00,1.3776,0.1918,1.3908878459,0.1776,0.051800000000000006,0.185,1.2,0.14,1.2081390648,1.3776,0.1918,1.3908878459,0.1776,0.051800000000000006,0.185,1.2,0.14,1.2081390648
2019-11-13 03:30:00,1.3671200000000001,0.19166000000000002,1.3804892792,0.17712000000000003,0.051660000000000005,0.1845,1.19,0.14,1.1982069938,1.35712,0.19166000000000002,1.3705868268999999,0.17712000000000003,0.051660000000000005,0.1845,1.18,0.14,1.1882760622
2019-11-13 04:00:00,1.2976,0.1918,1.3116985172,0.1776,0.051800000000000006,0.185,1.12,0.14,1.1287160848,1.2976,0.1918,1.3116985172,0.1776,0.051800000000000006,0.185,1.12,0.14,1.1287160848
2019-11-13 04:30:00,1.24616,0.19138000000000002,1.2607700226,0.17616,0.05138,0.1835,1.07,0.14,1.0791200119,1.24616,0.20138,1.2623266812,0.17616,0.05138,0.1835,1.07,0.15,1.0804628638
2019-11-13 05:00:00,1.21856,0.20208,1.2352023316,0.17856000000000002,0.05208,0.186,1.04,0.15,1.0507616285,1.21856,0.22208000000000003,1.2386315029000001,0.17856000000000002,0.05208,0.186,1.04,0.17,1.0538026381
2019-11-13 05:30:00,1.21664,0.20152,1.2332166071,0.17664000000000002,0.05152,0.184,1.04,0.15,1.0507616285,1.21664,0.23152000000000003,1.2384726077,0.17664000000000002,0.05152,0.184,1.04,0.18,1.0554619842
2019-11-13 06:00:00,1.21808,0.21194000000000002,1.2363807868,0.17808000000000002,0.05194000000000001,0.1855,1.04,0.16,1.052235715,1.21808,0.23194,1.2399657455,0.17808000000000002,0.05194000000000001,0.1855,1.04,0.18,1.0554619842
2019-11-13 06:30:00,1.29136,0.19998000000000002,1.3067527119,0.17136,0.049980000000000004,0.17850000000000002,1.12,0.15,1.13,1.29136,0.20998000000000003,1.3083203927,0.17136,0.049980000000000004,0.17850000000000002,1.12,0.16,1.1313708499
2019-11-13 07:00:00,1.40856,0.27208000000000004,1.4345970863,0.17856000000000002,0.05208,0.186,1.23,0.22,1.2495199077999999,1.39856,0.22208000000000003,1.4160824834999999,0.17856000000000002,0.05208,0.186,1.22,0.17,1.2317873193
2019-11-13 07:30:00,1.58712,0.30166000000000004,1.6155335496,0.17712000000000003,0.051660000000000005,0.1845,1.4100000000000001,0.25,1.4319916201,1.58712,0.31166000000000005,1.6174306322,0.17712000000000003,0.051660000000000005,0.1845,1.4100000000000001,0.26,1.4337712509
2019-11-13 08:00:00,1.5880800000000002,0.32194,1.6203837354,0.17808000000000002,0.05194000000000001,0.1855,1.4100000000000001,0.27,1.4356183337,1.5880800000000002,0.33194,1.622400151,0.17808000000000002,0.05194000000000001,0.1855,1.4100000000000001,0.28,1.4375326083
2019-11-13 08:30:00,1.5872000000000002,0.3546,1.6263286876,0.1872,0.0546,0.195,1.4,0.30000000000000004,1.4317821063,1.5872000000000002,0.36460000000000004,1.6285383017,0.1872,0.0546,0.195,1.4,0.31,1.4339107364
2019-11-13 09:00:00,1.4996800000000001,0.35824,1.5418741842,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.3,0.30000000000000004,1.3341664064,1.4996800000000001,0.35824,1.5418741842,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.3,0.30000000000000004,1.3341664064
2019-11-13 09:30:00,1.44824,0.35782,1.4917889428,0.19824000000000003,0.05782,0.20650000000000002,1.25,0.30000000000000004,1.2854960132,1.43824,0.35782,1.4820828081,0.19824000000000003,0.05782,0.20650000000000002,1.24,0.30000000000000004,1.2757742747
2019-11-13 10:00:00,1.4601600000000001,0.35838000000000003,1.5034970735000002,0.20016,0.05838,0.20850000000000002,1.26,0.30000000000000004,1.2952219887,1.4501600000000001,0.34838,1.491419676,0.20016,0.05838,0.20850000000000002,1.25,0.29,1.2831991272
2019-11-13 10:30:00,1.34888,0.28634000000000004,1.3789372175999999,0.15888000000000002,0.046340000000000006,0.1655,1.19,0.24,1.2139604606,1.34888,0.30634,1.3832286326,0.15888000000000002,0.046340000000000006,0.1655,1.19,0.26,1.2180722474
2019-11-13 11:00:00,1.4088,0.2959,1.4395395965,0.0888,0.025900000000000003,0.0925,1.32,0.27,1.3473306944,1.4088,0.3059,1.4416283328000001,0.0888,0.025900000000000003,0.0925,1.32,0.28,1.3493702235
2019-11-13 11:30:00,1.45688,0.29534000000000005,1.4865143962,0.08688000000000001,0.02534,0.09050000000000001,1.37,0.27,1.3963523911,1.45688,0.30534,1.4885334561,0.08688000000000001,0.02534,0.09050000000000001,1.37,0.28,1.3983204211
2019-11-13 12:00:00,1.4688,0.3059,1.50031605,0.0888,0.025900000000000003,0.0925,1.38,0.28,1.4081193131,1.4688,0.3059,1.50031605,0.0888,0.025900000000000003,0.0925,1.38,0.28,1.4081193131
2019-11-13 12:30:00,1.5164,0.3252,1.5508784607,0.0864,0.0252,0.09,1.43,0.30000000000000004,1.4611296999,1.5164,0.3352,1.5530061172,0.0864,0.0252,0.09,1.43,0.31,1.4632156369
2019-11-13 13:00:00,1.4488,0.2859,1.4767397367,0.0888,0.025900000000000003,0.0925,1.3599999999999999,0.26,1.3846299145,1.4388,0.2959,1.4689119272,0.0888,0.025900000000000003,0.0925,1.35,0.27,1.3767352687
2019-11-13 13:30:00,1.3964,0.2452,1.4177644374,0.0864,0.0252,0.09,1.31,0.22,1.3283448347,1.3964,0.25520000000000004,1.4195280906,0.0864,0.0252,0.09,1.31,0.23,1.3300375935
2019-11-13 14:00:00,1.45104,0.31572,1.484990303,0.19104000000000002,0.055720000000000006,0.199,1.26,0.26,1.2865457629,1.44104,0.31572,1.4752204581,0.19104000000000002,0.055720000000000006,0.199,1.25,0.26,1.2767536959
2019-11-13 14:30:00,1.4068,0.2974,1.4378918596,0.1968,0.0574,0.20500000000000002,1.21,0.24,1.233572049,1.4068,0.3174,1.4421612254,0.1968,0.0574,0.20500000000000002,1.21,0.26,1.2376186812
2019-11-13 15:00:00,1.4011200000000001,0.29866000000000004,1.4325973091,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.2,0.24,1.2237646833,1.4011200000000001,0.31866,1.4368999443,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.2,0.26,1.2278436383
2019-11-13 15:30:00,1.43872,0.29796,1.4692499447,0.19872,0.057960000000000005,0.20700000000000002,1.24,0.24,1.2630122723000001,1.43872,0.31796,1.4734360522,0.19872,0.057960000000000005,0.20700000000000002,1.24,0.26,1.2669648772
2019-11-13 16:00:00,1.48872,0.30796,1.5202389944,0.19872,0.057960000000000005,0.20700000000000002,1.29,0.25,1.3140015220999999,1.48872,0.31796,1.5222962261,0.19872,0.057960000000000005,0.20700000000000002,1.29,0.26,1.3159407281
2019-11-13 16:30:00,1.54584,0.30712,1.5760532986,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.35,0.25,1.3729530218,1.54584,0.31712,1.5780324458,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.35,0.26,1.3748090777
2019-11-13 17:00:00,1.62064,0.30852,1.6497450106,0.20064,0.05852,0.209,1.42,0.25,1.4418391034,1.61064,0.24852000000000002,1.6297004019,0.20064,0.05852,0.209,1.4100000000000001,0.19,1.422743828
2019-11-13 17:30:00,1.71968,0.30824,1.747086489,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.52,0.25,1.5404220201,1.71968,0.31824,1.7488784978,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.52,0.26,1.5420765221
2019-11-13 18:00:00,1.79064,0.32852000000000003,1.8205265722,0.20064,0.05852,0.209,1.5899999999999999,0.27,1.6127616067,1.79064,0.32852000000000003,1.8205265722,0.20064,0.05852,0.209,1.5899999999999999,0.27,1.6127616067
2019-11-13 18:30:00,1.7972800000000002,0.32754000000000005,1.8268820022,0.19728,0.05754000000000001,0.20550000000000002,1.6,0.27,1.622621336,1.7972800000000002,0.32754000000000005,1.8268820022,0.19728,0.05754000000000001,0.20550000000000002,1.6,0.27,1.622621336
2019-11-13 19:00:00,1.76496,0.28978000000000004,1.7885905764,0.20496,0.05978000000000001,0.21350000000000002,1.56,0.23,1.5768639763999999,1.75496,0.29978000000000005,1.7803799173,0.20496,0.05978000000000001,0.21350000000000002,1.55,0.24,1.5684705926
2019-11-13 19:30:00,1.67352,0.28936,1.6983516715,0.20352,0.05936,0.212,1.47,0.23,1.4878844041,1.67352,0.29936,1.7000839979,0.20352,0.05936,0.212,1.47,0.24,1.4894629905
2019-11-13 20:00:00,1.6264,0.2802,1.6503602637,0.2064,0.060200000000000004,0.215,1.42,0.22,1.4369411957,1.6164,0.2702,1.6388279348,0.2064,0.060200000000000004,0.215,1.4100000000000001,0.21,1.4255525245
2019-11-13 20:30:00,1.52496,0.23978000000000002,1.5436960355,0.20496,0.05978000000000001,0.21350000000000002,1.32,0.18,1.3322161987,1.52496,0.24978000000000003,1.5452808968,0.20496,0.05978000000000001,0.21350000000000002,1.32,0.19,1.3336041392
2019-11-13 21:00:00,1.4664000000000001,0.2102,1.4813888753,0.2064,0.060200000000000004,0.215,1.26,0.15,1.268897159,1.4664000000000001,0.2202,1.4828408546,0.2064,0.060200000000000004,0.215,1.26,0.16,1.2701181047
2019-11-13 21:30:00,1.4140000000000001,0.20950000000000002,1.4294356404,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.21,0.15,1.2192620719,1.404,0.2195,1.421054626,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.2,0.16,1.210619676
2019-11-13 22:00:00,1.29592,0.21006000000000002,1.3128342812,0.20592000000000002,0.06006,0.21450000000000002,1.09,0.15,1.1002726935,1.28592,0.22006,1.3046136018,0.20592000000000002,0.06006,0.21450000000000002,1.08,0.16,1.0917875251
2019-11-13 22:30:00,1.19352,0.20936000000000002,1.2117432071,0.20352,0.05936,0.212,0.99,0.15,1.0012991561,1.19352,0.21936000000000003,1.2135109394,0.20352,0.05936,0.212,0.99,0.16,1.0028459503
2019-11-13 23:00:00,1.1164,0.2102,1.1360162851,0.2064,0.060200000000000004,0.215,0.91,0.15,0.9222797840000001,1.1164,0.2202,1.1379090473,0.2064,0.060200000000000004,0.215,0.91,0.16,0.9239588735
2019-11-13 23:30:00,1.05304,0.20922000000000002,1.0736229552,0.20304000000000003,0.05922,0.21150000000000002,0.85,0.15,0.8631338251,1.04304,0.21922000000000003,1.065828246,0.20304000000000003,0.05922,0.21150000000000002,0.84,0.16,0.8551023331000001
2019-11-14 00:00:00,1.0164,0.20020000000000002,1.0359290516,0.2064,0.060200000000000004,0.215,0.81,0.14,0.8220097323000001,1.0164,0.2102,1.0379079921,0.2064,0.060200000000000004,0.215,0.81,0.15,0.8237718131
2019-11-14 00:30:00,1.12448,0.19964,1.1420645341,0.20448000000000002,0.059640000000000006,0.213,0.92,0.14,0.9305912099,1.12448,0.20964000000000002,1.1438549733,0.20448000000000002,0.059640000000000006,0.213,0.92,0.15,0.9321480569
2019-11-14 01:00:00,1.3164,0.20020000000000002,1.3315363307,0.2064,0.060200000000000004,0.215,1.11,0.14,1.1187939935,1.3164,0.1902,1.3300695471,0.2064,0.060200000000000004,0.215,1.11,0.13,1.1175866857
2019-11-14 01:30:00,1.36496,0.19978,1.3795027546,0.20496,0.05978000000000001,0.21350000000000002,1.16,0.14,1.1684177335,1.3549600000000002,0.18978,1.3681860436,0.20496,0.05978000000000001,0.21350000000000002,1.15,0.13,1.1573245007
2019-11-14 02:00:00,1.34688,0.20034000000000002,1.3616981494,0.20688,0.060340000000000005,0.2155,1.1400000000000001,0.14,1.1485643212,1.34688,0.19034,1.3602628606,0.20688,0.060340000000000005,0.2155,1.1400000000000001,0.13,1.1473883388
2019-11-14 02:30:00,1.35304,0.19922,1.3676278185,0.20304000000000003,0.05922,0.21150000000000002,1.15,0.14,1.158490397,1.35304,0.18922000000000003,1.3662069572,0.20304000000000003,0.05922,0.21150000000000002,1.15,0.13,1.1573245007
2019-11-14 03:00:00,1.30688,0.20034000000000002,1.3221465312,0.20688,0.060340000000000005,0.2155,1.1,0.14,1.1088733021,1.30688,0.19034,1.3206682589,0.20688,0.060340000000000005,0.2155,1.1,0.13,1.107655181
2019-11-14 03:30:00,1.27496,0.19978,1.2905173575,0.20496,0.05978000000000001,0.21350000000000002,1.07,0.14,1.0791200119,1.26496,0.18978,1.2791169806,0.20496,0.05978000000000001,0.21350000000000002,1.06,0.13,1.067941946
2019-11-14 04:00:00,1.22736,0.20048000000000002,1.2436256672,0.20736000000000002,0.060480000000000006,0.216,1.02,0.14,1.0295630141,1.22736,0.19048,1.2420528169,0.20736000000000002,0.060480000000000006,0.216,1.02,0.13,1.0282509421
2019-11-14 04:30:00,1.20496,0.19978,1.2214092885,0.20496,0.05978000000000001,0.21350000000000002,1.0,0.14,1.0097524449,1.19496,0.18978,1.2099363,0.20496,0.05978000000000001,0.21350000000000002,0.99,0.13,0.9984988733000001
2019-11-14 05:00:00,1.18688,0.20034000000000002,1.2036694937,0.20688,0.060340000000000005,0.2155,0.98,0.14,0.9899494937000001,1.18688,0.19034,1.2020455274,0.20688,0.060340000000000005,0.2155,0.98,0.13,0.9885848471
2019-11-14 05:30:00,1.15304,0.19922,1.170123861,0.20304000000000003,0.05922,0.21150000000000002,0.9500000000000001,0.14,0.9602603814,1.15304,0.18922000000000003,1.1684628578,0.20304000000000003,0.05922,0.21150000000000002,0.9500000000000001,0.13,0.9588534820000001
2019-11-14 06:00:00,1.1568800000000001,0.20034000000000002,1.1740985691,0.20688,0.060340000000000005,0.2155,0.9500000000000001,0.14,0.9602603814,1.1568800000000001,0.21034000000000003,1.1758461847000001,0.20688,0.060340000000000005,0.2155,0.9500000000000001,0.15,0.9617692031
2019-11-14 06:30:00,1.25448,0.21964000000000003,1.2735626408,0.20448000000000002,0.059640000000000006,0.213,1.05,0.16,1.0621205205,1.24448,0.22964,1.2654900237,0.20448000000000002,0.059640000000000006,0.213,1.04,0.17,1.0538026381
2019-11-14 07:00:00,1.35688,0.22034,1.3746537928,0.20688,0.060340000000000005,0.2155,1.15,0.16,1.1610770862,1.34688,0.23034000000000002,1.3664341367000001,0.20688,0.060340000000000005,0.2155,1.1400000000000001,0.17,1.1526057435000001
2019-11-14 07:30:00,1.49352,0.27936,1.5194222586000001,0.20352,0.05936,0.212,1.29,0.22,1.3086252328,1.49352,0.28936,1.5212926083,0.20352,0.05936,0.212,1.29,0.23,1.3103434664
2019-11-14 08:00:00,1.49688,0.30034000000000005,1.5267134145,0.20688,0.060340000000000005,0.2155,1.29,0.24,1.3121356637,1.49688,0.31034,1.5287120886999999,0.20688,0.060340000000000005,0.2155,1.29,0.25,1.3140015220999999
2019-11-14 08:30:00,1.49352,0.29936,1.5232263127999999,0.20352,0.05936,0.212,1.29,0.24,1.3121356637,1.49352,0.30936,1.5252231312,0.20352,0.05936,0.212,1.29,0.25,1.3140015220999999
2019-11-14 09:00:00,1.49688,0.31034,1.5287120886999999,0.20688,0.060340000000000005,0.2155,1.29,0.25,1.3140015220999999,1.49688,0.31034,1.5287120886999999,0.20688,0.060340000000000005,0.2155,1.29,0.25,1.3140015220999999
2019-11-14 09:30:00,1.51448,0.28964,1.5419276896,0.20448000000000002,0.059640000000000006,0.213,1.31,0.23,1.3300375935,1.50448,0.30964,1.5360133462999999,0.20448000000000002,0.059640000000000006,0.213,1.3,0.25,1.3238202295
2019-11-14 10:00:00,1.51688,0.29034000000000004,1.5444164756,0.20688,0.060340000000000005,0.2155,1.31,0.23,1.3300375935,1.50688,0.30034000000000005,1.5365192643999999,0.20688,0.060340000000000005,0.2155,1.3,0.24,1.3219682296
2019-11-14 10:30:00,1.404,0.2695,1.4296315085,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.2,0.21,1.2182364303,1.3940000000000001,0.2795,1.4217440874,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.19,0.22,1.210165278
2019-11-14 11:00:00,1.51736,0.31048000000000003,1.5487992769,0.20736000000000002,0.060480000000000006,0.216,1.31,0.25,1.3336416309999999,1.51736,0.32048000000000004,1.5508348719,0.20736000000000002,0.060480000000000006,0.216,1.31,0.26,1.3355523202000001
2019-11-14 11:30:00,1.5349599999999999,0.30978,1.5659073568,0.20496,0.05978000000000001,0.21350000000000002,1.33,0.25,1.3532922818,1.5349599999999999,0.31978,1.5679162765,0.20496,0.05978000000000001,0.21350000000000002,1.33,0.26,1.3551752654
2019-11-14 12:00:00,1.53736,0.31048000000000003,1.5683984188,0.20736000000000002,0.060480000000000006,0.216,1.33,0.25,1.3532922818,1.53736,0.32048000000000004,1.5704086092,0.20736000000000002,0.060480000000000006,0.216,1.33,0.26,1.3551752654
2019-11-14 12:30:00,1.6244800000000001,0.32964000000000004,1.6575879464,0.20448000000000002,0.059640000000000006,0.213,1.42,0.27,1.4454411091,1.6244800000000001,0.33964000000000005,1.6596055555,0.20448000000000002,0.059640000000000006,0.213,1.42,0.28,1.4473423921
2019-11-14 13:00:00,1.62736,0.31048000000000003,1.6567131315,0.20736000000000002,0.060480000000000006,0.216,1.42,0.25,1.4418391034,1.62736,0.32048000000000004,1.6586162908,0.20736000000000002,0.060480000000000006,0.216,1.42,0.26,1.4436065946
2019-11-14 13:30:00,1.5135200000000002,0.25936000000000003,1.5355814534,0.20352,0.05936,0.212,1.31,0.2,1.3251792332,1.5135200000000002,0.26936000000000004,1.5373020523,0.20352,0.05936,0.212,1.31,0.21,1.3267252918
2019-11-14 14:00:00,1.5659200000000002,0.30006000000000005,1.5944094361,0.20592000000000002,0.06006,0.21450000000000002,1.3599999999999999,0.24,1.3810141201000001,1.5659200000000002,0.31006,1.5963215998,0.20592000000000002,0.06006,0.21450000000000002,1.3599999999999999,0.25,1.3827870407
2019-11-14 14:30:00,1.61352,0.34936,1.6509085983,0.20352,0.05936,0.212,1.4100000000000001,0.29,1.4395138068,1.61352,0.35936,1.6530536591,0.20352,0.05936,0.212,1.4100000000000001,0.30000000000000004,1.4415616532
2019-11-14 15:00:00,1.57592,0.33006,1.6101128687,0.20592000000000002,0.06006,0.21450000000000002,1.37,0.27,1.3963523911,1.57592,0.34006000000000003,1.6121924978000002,0.20592000000000002,0.06006,0.21450000000000002,1.37,0.28,1.3983204211
2019-11-14 15:30:00,1.59352,0.32936000000000004,1.6272012783,0.20352,0.05936,0.212,1.3900000000000001,0.27,1.4159802259,1.59352,0.34936,1.6313670341000002,0.20352,0.05936,0.212,1.3900000000000001,0.29,1.4199295757
2019-11-14 16:00:00,1.5664,0.2802,1.591263963,0.2064,0.060200000000000004,0.215,1.3599999999999999,0.22,1.3776792079,1.5564,0.2902,1.5832236102000001,0.2064,0.060200000000000004,0.215,1.35,0.23,1.3694524452999999
2019-11-14 16:30:00,1.6139999999999999,0.2795,1.6380220542,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.4100000000000001,0.22,1.4270599146,1.604,0.28950000000000004,1.6299160254,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.4,0.23,1.4187670704
2019-11-14 17:00:00,1.7264,0.31020000000000003,1.7540470347000001,0.2064,0.060200000000000004,0.215,1.52,0.25,1.5404220201,1.7264,0.32020000000000004,1.7558431023,0.2064,0.060200000000000004,0.215,1.52,0.26,1.5420765221
2019-11-14 17:30:00,1.77872,0.28796000000000005,1.8018784088,0.19872,0.057960000000000005,0.20700000000000002,1.58,0.23,1.5966527487,1.76872,0.29796,1.7936417145,0.19872,0.057960000000000005,0.20700000000000002,1.57,0.24,1.5882380174000001
2019-11-14 18:00:00,1.85016,0.33838,1.8808490237000002,0.20016,0.05838,0.20850000000000002,1.65,0.28,1.6735889579,1.85016,0.34838,1.8826738034,0.20016,0.05838,0.20850000000000002,1.65,0.29,1.6752910195
2019-11-14 18:30:00,1.85352,0.35936,1.8880349573,0.20352,0.05936,0.212,1.65,0.30000000000000004,1.6770509831,1.85352,0.36936,1.8899638092000002,0.20352,0.05936,0.212,1.65,0.31,1.6788686667000001
2019-11-14 19:00:00,1.80592,0.32006,1.8340625535,0.20592000000000002,0.06006,0.21450000000000002,1.6,0.26,1.6209873533999999,1.80592,0.33006,1.8358340475000001,0.20592000000000002,0.06006,0.21450000000000002,1.6,0.27,1.622621336
2019-11-14 19:30:00,1.77872,0.48796000000000006,1.8444375294,0.19872,0.057960000000000005,0.20700000000000002,1.58,0.43,1.6374675569,1.74872,0.09796,1.7514616182,0.19872,0.057960000000000005,0.20700000000000002,1.55,0.04,1.5505160431
2019-11-14 20:00:00,1.65832,0.40076,1.7060579708999999,0.20832,0.06076,0.217,1.45,0.34,1.4893287078,1.62832,0.050760000000000007,1.6291109846,0.20832,0.06076,0.217,1.42,-0.01,1.4200352108
2019-11-14 20:30:00,1.5654400000000002,0.20992000000000002,1.5794520569000001,0.20544,0.05992000000000001,0.214,1.3599999999999999,0.15,1.3682470537,1.5654400000000002,0.21992,1.5808121963000001,0.20544,0.05992000000000001,0.214,1.3599999999999999,0.16,1.3693794215000001
2019-11-14 21:00:00,1.5083199999999999,0.21076000000000003,1.5229737358,0.20832,0.06076,0.217,1.3,0.15,1.3086252328,1.49832,0.22076,1.5144958897,0.20832,0.06076,0.217,1.29,0.16,1.2998846103
2019-11-14 21:30:00,1.40496,0.21978000000000003,1.42204636,0.20496,0.05978000000000001,0.21350000000000002,1.2,0.16,1.210619676,1.39496,0.22978,1.4137582007,0.20496,0.05978000000000001,0.21350000000000002,1.19,0.17,1.202081528
2019-11-14 22:00:00,1.31784,0.20062000000000002,1.3330231243,0.20784000000000002,0.06062000000000001,0.2165,1.11,0.14,1.1187939935,1.3078400000000001,0.21062000000000003,1.3246910017,0.20784000000000002,0.06062000000000001,0.2165,1.1,0.15,1.1101801656
2019-11-14 22:30:00,1.19496,0.19978,1.2115450673,0.20496,0.05978000000000001,0.21350000000000002,0.99,0.14,0.9998499887000001,1.18496,0.20978000000000002,1.2033859938,0.20496,0.05978000000000001,0.21350000000000002,0.98,0.15,0.9914131329
2019-11-14 23:00:00,1.09688,0.20034000000000002,1.115025493,0.20688,0.060340000000000005,0.2155,0.89,0.14,0.9009439494,1.09688,0.19034,1.1132722264,0.20688,0.060340000000000005,0.2155,0.89,0.13,0.8994442729000001
2019-11-14 23:30:00,1.01496,0.19978,1.034435039,0.20496,0.05978000000000001,0.21350000000000002,0.81,0.14,0.8220097323000001,1.00496,0.18978,1.0227223719,0.20496,0.05978000000000001,0.21350000000000002,0.8,0.13,0.8104936767
2019-11-15 00:00:00,0.9949600000000001,0.19978,1.0148189247,0.20496,0.05978000000000001,0.21350000000000002,0.79,0.14,0.8023091673,0.9949600000000001,0.18978,1.012897749,0.20496,0.05978000000000001,0.21350000000000002,0.79,0.13,0.800624756
2019-11-15 00:30:00,1.14352,0.19936,1.1607680216,0.20352,0.05936,0.212,0.9400000000000001,0.14,0.9503683496,1.13352,0.18936000000000003,1.1492279147,0.20352,0.05936,0.212,0.93,0.13,0.9390420651
2019-11-15 01:00:00,1.33544,0.19992000000000001,1.3503214432,0.20544,0.05992000000000001,0.214,1.13,0.14,1.1386395391,1.33544,0.18992,1.3488771627,0.20544,0.05992000000000001,0.214,1.13,0.13,1.1374532957
2019-11-15 01:30:00,1.40352,0.19936,1.4176081264,0.20352,0.05936,0.212,1.2,0.14,1.2081390648,1.40352,0.18936000000000003,1.4162364209,0.20352,0.05936,0.212,1.2,0.13,1.2070211266
2019-11-15 02:00:00,1.40544,0.19992000000000001,1.4195878275,0.20544,0.05992000000000001,0.214,1.2,0.14,1.2081390648,1.40544,0.18992,1.4182140882,0.20544,0.05992000000000001,0.214,1.2,0.13,1.2070211266
2019-11-15 02:30:00,1.40304,0.19922,1.4171132100000001,0.20304000000000003,0.05922,0.21150000000000002,1.2,0.14,1.2081390648,1.40304,0.18922000000000003,1.4157420139,0.20304000000000003,0.05922,0.21150000000000002,1.2,0.13,1.2070211266
2019-11-15 03:00:00,1.39544,0.19992000000000001,1.4096881925,0.20544,0.05992000000000001,0.214,1.19,0.14,1.1982069938,1.38544,0.18992,1.3983967963000001,0.20544,0.05992000000000001,0.214,1.18,0.13,1.1871394189
2019-11-15 03:30:00,1.36304,0.19922,1.3775219236,0.20304000000000003,0.05922,0.21150000000000002,1.16,0.14,1.1684177335,1.36304,0.18922000000000003,1.3761112782,0.20304000000000003,0.05922,0.21150000000000002,1.16,0.13,1.167261753
2019-11-15 04:00:00,1.29496,0.19978,1.3102799128,0.20496,0.05978000000000001,0.21350000000000002,1.09,0.14,1.0989540482,1.29496,0.18978,1.308792516,0.20496,0.05978000000000001,0.21350000000000002,1.09,0.13,1.09772492
2019-11-15 04:30:00,1.25352,0.19936,1.2692741233,0.20352,0.05936,0.212,1.05,0.14,1.0592922165,1.24352,0.18936000000000003,1.2578549996000001,0.20352,0.05936,0.212,1.04,0.13,1.0480935073
2019-11-15 05:00:00,1.204,0.1995,1.2204164248,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.0,0.14,1.0097524449,1.194,0.1895,1.2089442708,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.99,0.13,0.9984988733000001
2019-11-15 05:30:00,1.20304,0.19922,1.2194235728,0.20304000000000003,0.05922,0.21150000000000002,1.0,0.14,1.0097524449,1.19304,0.18922000000000003,1.2079522549,0.20304000000000003,0.05922,0.21150000000000002,0.99,0.13,0.9984988733000001
2019-11-15 06:00:00,1.22448,0.19964,1.2406479759,0.20448000000000002,0.059640000000000006,0.213,1.02,0.14,1.0295630141,1.22448,0.18964,1.2390781251,0.20448000000000002,0.059640000000000006,0.213,1.02,0.13,1.0282509421
2019-11-15 06:30:00,1.2868,0.19740000000000002,1.3018529103,0.1968,0.0574,0.20500000000000002,1.09,0.14,1.0989540482,1.2868,0.2074,1.3034066902,0.1968,0.0574,0.20500000000000002,1.09,0.15,1.1002726935
2019-11-15 07:00:00,1.374,0.2195,1.3914223837,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.17,0.16,1.1808894953,1.374,0.2295,1.3930349062,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.17,0.17,1.1822859214
2019-11-15 07:30:00,1.5220799999999999,0.27894,1.5474285282,0.20208,0.058940000000000006,0.21050000000000002,1.32,0.22,1.3382077567000001,1.5220799999999999,0.28894000000000003,1.5492623567,0.20208,0.058940000000000006,0.21050000000000002,1.32,0.23,1.339888055
2019-11-15 08:00:00,1.564,0.2795,1.5887782256,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.3599999999999999,0.22,1.3776792079,1.564,0.28950000000000004,1.5905679017,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.3599999999999999,0.23,1.3793114224
2019-11-15 08:30:00,1.59776,0.31768,1.6290357884,0.19776000000000002,0.05768,0.20600000000000002,1.4,0.26,1.4239382009,1.58776,0.30768,1.6172967569,0.19776000000000002,0.05768,0.20600000000000002,1.3900000000000001,0.25,1.4123030836
2019-11-15 09:00:00,1.54968,0.29824,1.5781176128999999,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.35,0.24,1.3711673858,1.54968,0.30824,1.5800379742000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.35,0.25,1.3729530218
2019-11-15 09:30:00,1.58728,0.34754,1.6248821034,0.19728,0.05754000000000001,0.20550000000000002,1.3900000000000001,0.29,1.4199295757,1.57728,0.35754,1.6172962159000002,0.19728,0.05754000000000001,0.20550000000000002,1.38,0.30000000000000004,1.4122322755
2019-11-15 10:00:00,1.58968,0.34824000000000005,1.6273762933,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.3900000000000001,0.29,1.4199295757,1.5796800000000002,0.35824,1.6197915915,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.38,0.30000000000000004,1.4122322755
2019-11-15 10:30:00,1.4768,0.3074,1.5084538442,0.1968,0.0574,0.20500000000000002,1.28,0.25,1.3041855696,1.4768,0.3174,1.5105234192,0.1968,0.0574,0.20500000000000002,1.28,0.26,1.3061393494
2019-11-15 11:00:00,1.55064,0.35852,1.591546732,0.20064,0.05852,0.209,1.35,0.30000000000000004,1.3829316686,1.55064,0.36852,1.5938291627,0.20064,0.05852,0.209,1.35,0.31,1.3851353724
2019-11-15 11:30:00,1.53632,0.34726,1.5750773473000002,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.34,0.29,1.371021517,1.5463200000000001,0.34726,1.5848328145,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.35,0.29,1.3807968714
2019-11-15 12:00:00,1.56208,0.34894000000000003,1.6005789734,0.20208,0.058940000000000006,0.21050000000000002,1.3599999999999999,0.29,1.3905754205,1.56208,0.34894000000000003,1.6005789734,0.20208,0.058940000000000006,0.21050000000000002,1.3599999999999999,0.29,1.3905754205
2019-11-15 12:30:00,1.5987200000000001,0.35796000000000006,1.6383043063,0.19872,0.057960000000000005,0.20700000000000002,1.4,0.30000000000000004,1.4317821063,1.5987200000000001,0.36796,1.6405182718,0.19872,0.057960000000000005,0.20700000000000002,1.4,0.31,1.4339107364
2019-11-15 13:00:00,1.5516,0.31880000000000003,1.5840126262,0.2016,0.058800000000000005,0.21,1.35,0.26,1.3748090777,1.5416,0.31880000000000003,1.5742185363,0.2016,0.058800000000000005,0.21,1.34,0.26,1.3649908425000001
2019-11-15 13:30:00,1.4692,0.2281,1.4868013485,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.27,0.17,1.2813274367,1.4692,0.2381,1.488368318,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.27,0.18,1.2826924807
