Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-15 14:00:00,1.5216,0.3088,1.5526184335000002,0.2016,0.058800000000000005,0.21,1.32,0.25,1.3434656676,1.5116,0.31880000000000003,1.5448520965,0.2016,0.058800000000000005,0.21,1.31,0.26,1.3355523202000001
2019-11-15 14:30:00,1.46968,0.31824,1.5037406691,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.27,0.26,1.2963410045,1.46968,0.32824000000000003,1.5058887077,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.27,0.27,1.2983836105
2019-11-15 15:00:00,1.45824,0.31782000000000005,1.492472261,0.19824000000000003,0.05782,0.20650000000000002,1.26,0.26,1.2865457629,1.44824,0.32782,1.4848787998000001,0.19824000000000003,0.05782,0.20650000000000002,1.25,0.27,1.2788275881
2019-11-15 15:30:00,1.4761600000000001,0.29138000000000003,1.5046430308,0.17616,0.05138,0.1835,1.3,0.24,1.3219682296,1.4761600000000001,0.30138000000000004,1.5066115126000001,0.17616,0.05138,0.1835,1.3,0.25,1.3238202295
2019-11-15 16:00:00,1.55808,0.29194000000000003,1.5851947041,0.17808000000000002,0.05194000000000001,0.1855,1.38,0.24,1.4007141036,1.5480800000000001,0.30194000000000004,1.5772505984,0.17808000000000002,0.05194000000000001,0.1855,1.37,0.25,1.3926234236
2019-11-15 16:30:00,1.5552000000000001,0.2611,1.5769655195999999,0.1752,0.0511,0.1825,1.38,0.21,1.3958868148999999,1.5452,0.2811,1.5705604891,0.1752,0.0511,0.1825,1.37,0.23,1.3891724155
2019-11-15 17:00:00,1.64856,0.26208000000000004,1.6692621124,0.17856000000000002,0.05208,0.186,1.47,0.21,1.4849242405,1.64856,0.28208,1.672518819,0.17856000000000002,0.05208,0.186,1.47,0.23,1.4878844041
2019-11-15 17:30:00,1.73616,0.26138,1.7557252205,0.17616,0.05138,0.1835,1.56,0.21,1.5740711547,1.73616,0.28138,1.7588138759,0.17616,0.05138,0.1835,1.56,0.23,1.5768639763999999
2019-11-15 18:00:00,1.82856,0.30208,1.8533440048,0.17856000000000002,0.05208,0.186,1.65,0.25,1.6688319268,1.82856,0.31208,1.8550001617,0.17856000000000002,0.05208,0.186,1.65,0.26,1.6703592428
2019-11-15 18:30:00,1.89616,0.30138000000000004,1.9199616272000002,0.17616,0.05138,0.1835,1.72,0.25,1.7380736463000002,1.89616,0.31138000000000005,1.9215567257,0.17616,0.05138,0.1835,1.72,0.26,1.7395401691
2019-11-15 19:00:00,1.8504800000000001,0.28264,1.8719405973,0.18048,0.052640000000000006,0.188,1.67,0.23,1.6857639218,1.8404800000000001,0.29264,1.8635999571,0.18048,0.052640000000000006,0.188,1.6600000000000001,0.24,1.6772596698000002
2019-11-15 19:30:00,1.7128,0.23040000000000002,1.728226837,0.1728,0.0504,0.18,1.54,0.18,1.5504837955,1.7128,0.2504,1.7310066435,0.1728,0.0504,0.18,1.54,0.2,1.5529327094
2019-11-15 20:00:00,1.6204800000000001,0.20264000000000001,1.6331008542,0.18048,0.052640000000000006,0.188,1.44,0.15,1.4477914214,1.61048,0.21264000000000002,1.6244573248,0.18048,0.052640000000000006,0.188,1.43,0.16,1.4389232084999999
2019-11-15 20:30:00,1.53808,0.22194000000000003,1.554010119,0.17808000000000002,0.05194000000000001,0.1855,1.3599999999999999,0.17,1.3705838172,1.53808,0.23194,1.5554697843,0.17808000000000002,0.05194000000000001,0.1855,1.3599999999999999,0.18,1.3718600512
2019-11-15 21:00:00,1.49,0.1925,1.5023835229,0.18,0.052500000000000005,0.1875,1.31,0.14,1.3174596768,1.48,0.2025,1.4937892254,0.18,0.052500000000000005,0.1875,1.3,0.15,1.3086252328
2019-11-15 21:30:00,1.4171200000000002,0.19166000000000002,1.4300219054,0.17712000000000003,0.051660000000000005,0.1845,1.24,0.14,1.2478781992,1.40712,0.20166,1.4214969047000001,0.17712000000000003,0.051660000000000005,0.1845,1.23,0.15,1.2391125857
2019-11-15 22:00:00,1.33568,0.19124000000000002,1.3493012266,0.17568,0.05124,0.183,1.16,0.14,1.1684177335,1.33568,0.19124000000000002,1.3493012266,0.17568,0.05124,0.183,1.16,0.14,1.1684177335
2019-11-15 22:30:00,1.25808,0.19194000000000003,1.2726375171,0.17808000000000002,0.05194000000000001,0.1855,1.08,0.14,1.0890362712,1.25808,0.19194000000000003,1.2726375171,0.17808000000000002,0.05194000000000001,0.1855,1.08,0.14,1.0890362712
2019-11-15 23:00:00,1.13048,0.19264,1.1467760025,0.18048,0.052640000000000006,0.188,0.9500000000000001,0.14,0.9602603814,1.13048,0.19264,1.1467760025,0.18048,0.052640000000000006,0.188,0.9500000000000001,0.14,0.9602603814
2019-11-15 23:30:00,1.07808,0.19194000000000003,1.0950330817,0.17808000000000002,0.05194000000000001,0.1855,0.9,0.14,0.9108238029,1.07808,0.19194000000000003,1.0950330817,0.17808000000000002,0.05194000000000001,0.1855,0.9,0.14,0.9108238029
2019-11-16 00:00:00,1.05,0.1925,1.0675,0.18,0.052500000000000005,0.1875,0.87,0.14,0.8811923740000001,1.05,0.1925,1.0675,0.18,0.052500000000000005,0.1875,0.87,0.14,0.8811923740000001
2019-11-16 00:30:00,1.18712,0.19166000000000002,1.2024921829,0.17712000000000003,0.051660000000000005,0.1845,1.01,0.14,1.019656805,1.17712,0.19166000000000002,1.192621084,0.17712000000000003,0.051660000000000005,0.1845,1.0,0.14,1.0097524449
2019-11-16 01:00:00,1.3771200000000001,0.19166000000000002,1.3903931279,0.17712000000000003,0.051660000000000005,0.1845,1.2,0.14,1.2081390648,1.3671200000000001,0.19166000000000002,1.3804892792,0.17712000000000003,0.051660000000000005,0.1845,1.19,0.14,1.1982069938
2019-11-16 01:30:00,1.39472,0.19096000000000002,1.4077320768,0.17472000000000001,0.050960000000000005,0.182,1.22,0.14,1.2280065146,1.39472,0.19096000000000002,1.4077320768,0.17472000000000001,0.050960000000000005,0.182,1.22,0.14,1.2280065146
2019-11-16 02:00:00,1.3976,0.1918,1.4106994719000001,0.1776,0.051800000000000006,0.185,1.22,0.14,1.2280065146,1.3976,0.1918,1.4106994719000001,0.1776,0.051800000000000006,0.185,1.22,0.14,1.2280065146
2019-11-16 02:30:00,1.38376,0.19068000000000002,1.3968359245,0.17376000000000003,0.05068,0.181,1.21,0.14,1.2180722474,1.38376,0.19068000000000002,1.3968359245,0.17376000000000003,0.05068,0.181,1.21,0.14,1.2180722474
2019-11-16 03:00:00,1.32808,0.19194000000000003,1.3418783291,0.17808000000000002,0.05194000000000001,0.1855,1.15,0.14,1.158490397,1.32808,0.19194000000000003,1.3418783291,0.17808000000000002,0.05194000000000001,0.1855,1.15,0.14,1.158490397
2019-11-16 03:30:00,1.29424,0.19082000000000002,1.3082314207,0.17424,0.050820000000000004,0.18150000000000002,1.12,0.14,1.1287160848,1.29424,0.19082000000000002,1.3082314207,0.17424,0.050820000000000004,0.18150000000000002,1.12,0.14,1.1287160848
2019-11-16 04:00:00,1.25712,0.19166000000000002,1.2716462755,0.17712000000000003,0.051660000000000005,0.1845,1.08,0.14,1.0890362712,1.24712,0.19166000000000002,1.2617614077,0.17712000000000003,0.051660000000000005,0.1845,1.07,0.14,1.0791200119
2019-11-16 04:30:00,1.23376,0.19068000000000002,1.2484080262,0.17376000000000003,0.05068,0.181,1.06,0.14,1.0692053124,1.23376,0.19068000000000002,1.2484080262,0.17376000000000003,0.05068,0.181,1.06,0.14,1.0692053124
2019-11-16 05:00:00,1.1666400000000001,0.19152000000000002,1.1822558099,0.17664000000000002,0.05152,0.184,0.99,0.14,0.9998499887000001,1.1666400000000001,0.19152000000000002,1.1822558099,0.17664000000000002,0.05152,0.184,0.99,0.14,0.9998499887000001
2019-11-16 05:30:00,1.11896,0.18928,1.1348561142,0.16896000000000003,0.049280000000000004,0.176,0.9500000000000001,0.14,0.9602603814,1.11896,0.18928,1.1348561142,0.16896000000000003,0.049280000000000004,0.176,0.9500000000000001,0.14,0.9602603814
2019-11-16 06:00:00,1.1271200000000001,0.19166000000000002,1.1432991953,0.17712000000000003,0.051660000000000005,0.1845,0.9500000000000001,0.14,0.9602603814,1.1271200000000001,0.19166000000000002,1.1432991953,0.17712000000000003,0.051660000000000005,0.1845,0.9500000000000001,0.14,0.9602603814
2019-11-16 06:30:00,1.15424,0.19082000000000002,1.1699069407,0.17424,0.050820000000000004,0.18150000000000002,0.98,0.14,0.9899494937000001,1.15424,0.21082,1.1733350117999999,0.17424,0.050820000000000004,0.18150000000000002,0.98,0.16,0.992975327
2019-11-16 07:00:00,1.24816,0.21488000000000002,1.2665215355,0.18816000000000002,0.054880000000000005,0.196,1.06,0.16,1.0720074627,1.24816,0.21488000000000002,1.2665215355,0.18816000000000002,0.054880000000000005,0.196,1.06,0.16,1.0720074627
2019-11-16 07:30:00,1.3768,0.2674,1.4025266486,0.1968,0.0574,0.20500000000000002,1.18,0.21,1.1985407794,1.3768,0.27740000000000004,1.4044675148,0.1968,0.0574,0.20500000000000002,1.18,0.22,1.200333287
2019-11-16 08:00:00,1.38016,0.26838,1.4060118954,0.20016,0.05838,0.20850000000000002,1.18,0.21,1.1985407794,1.38016,0.27838,1.4079549176000001,0.20016,0.05838,0.20850000000000002,1.18,0.22,1.200333287
2019-11-16 08:30:00,1.3768,0.2674,1.4025266486,0.1968,0.0574,0.20500000000000002,1.18,0.21,1.1985407794,1.3768,0.27740000000000004,1.4044675148,0.1968,0.0574,0.20500000000000002,1.18,0.22,1.200333287
2019-11-16 09:00:00,1.40016,0.24838000000000002,1.422019919,0.20016,0.05838,0.20850000000000002,1.2,0.19,1.2149485586,1.40016,0.25838,1.4238006356000001,0.20016,0.05838,0.20850000000000002,1.2,0.2,1.2165525061
2019-11-16 09:30:00,1.42536,0.26698,1.4501480786,0.19536,0.05698,0.20350000000000001,1.23,0.21,1.2477980606,1.42536,0.28698,1.4539630841,0.19536,0.05698,0.20350000000000001,1.23,0.23,1.2513193038
2019-11-16 10:00:00,1.40016,0.26838,1.4256492731,0.20016,0.05838,0.20850000000000002,1.2,0.21,1.2182364303,1.39016,0.28838,1.4197562643000001,0.20016,0.05838,0.20850000000000002,1.19,0.23,1.2120231021
2019-11-16 10:30:00,1.30872,0.26796000000000003,1.3358707273000001,0.19872,0.057960000000000005,0.20700000000000002,1.11,0.21,1.129690223,1.30872,0.28796000000000005,1.340025746,0.19872,0.057960000000000005,0.20700000000000002,1.11,0.23,1.1335784049
2019-11-16 11:00:00,1.4206400000000001,0.30852,1.4537546561,0.20064,0.05852,0.209,1.22,0.25,1.245351356,1.4106400000000001,0.31852,1.446153588,0.20064,0.05852,0.209,1.21,0.26,1.2376186812
2019-11-16 11:30:00,1.37728,0.31754000000000004,1.4134114228,0.19728,0.05754000000000001,0.20550000000000002,1.18,0.26,1.2083045974,1.37728,0.32754000000000005,1.4156915801,0.19728,0.05754000000000001,0.20550000000000002,1.18,0.27,1.2104957662
2019-11-16 12:00:00,1.38064,0.29852,1.4125441586,0.20064,0.05852,0.209,1.18,0.24,1.2041594579,1.38064,0.31852,1.4169057132,0.20064,0.05852,0.209,1.18,0.26,1.2083045974
2019-11-16 12:30:00,1.3968,0.2974,1.4281095896,0.1968,0.0574,0.20500000000000002,1.2,0.24,1.2237646833,1.3968,0.3174,1.4324081122,0.1968,0.0574,0.20500000000000002,1.2,0.26,1.2278436383
2019-11-16 13:00:00,1.40064,0.27852000000000005,1.428063654,0.20064,0.05852,0.209,1.2,0.22,1.22,1.40064,0.28852,1.4300476216,0.20064,0.05852,0.209,1.2,0.23,1.2218428704
2019-11-16 13:30:00,1.3168,0.2474,1.3398391695,0.1968,0.0574,0.20500000000000002,1.12,0.19,1.1360017606,1.3168,0.2474,1.3398391695,0.1968,0.0574,0.20500000000000002,1.12,0.19,1.1360017606
2019-11-16 14:00:00,1.30016,0.27838,1.3296283127000001,0.20016,0.05838,0.20850000000000002,1.1,0.22,1.121784293,1.30016,0.28838,1.3317578796,0.20016,0.05838,0.20850000000000002,1.1,0.23,1.1237882363
2019-11-16 14:30:00,1.3168,0.2974,1.3499662959,0.1968,0.0574,0.20500000000000002,1.12,0.24,1.1454256851,1.3068,0.3074,1.3424682492,0.1968,0.0574,0.20500000000000002,1.11,0.25,1.1378049042
2019-11-16 15:00:00,1.38968,0.29824,1.4213224828,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.19,0.24,1.2139604606,1.38968,0.30824,1.4234543899,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.19,0.25,1.2159769735000001
2019-11-16 15:30:00,1.4415200000000001,0.30586,1.4736112954,0.19152000000000002,0.05586000000000001,0.1995,1.25,0.25,1.2747548784,1.4415200000000001,0.30586,1.4736112954,0.19152000000000002,0.05586000000000001,0.1995,1.25,0.25,1.2747548784
2019-11-16 16:00:00,1.44968,0.27824000000000004,1.4761401018,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.25,0.22,1.2692123542,1.44968,0.28824,1.4780576443,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.25,0.23,1.2709838709
2019-11-16 16:30:00,1.4372800000000001,0.24754,1.458440897,0.19728,0.05754000000000001,0.20550000000000002,1.24,0.19,1.2544720005,1.42728,0.25754000000000005,1.4503292902,0.19728,0.05754000000000001,0.20550000000000002,1.23,0.2,1.2461540836
2019-11-16 17:00:00,1.54064,0.24852000000000002,1.5605556062,0.20064,0.05852,0.209,1.34,0.19,1.3534031181000001,1.54064,0.25852,1.5621793111,0.20064,0.05852,0.209,1.34,0.2,1.3548431644
2019-11-16 17:30:00,1.6368,0.2474,1.6553914945,0.1968,0.0574,0.20500000000000002,1.44,0.19,1.4524806367,1.6368,0.2574,1.6569155078,0.1968,0.0574,0.20500000000000002,1.44,0.2,1.4538225476
2019-11-16 18:00:00,1.6416,0.25880000000000003,1.6618748449,0.2016,0.058800000000000005,0.21,1.44,0.2,1.4538225476,1.6416,0.26880000000000004,1.6634614513,0.2016,0.058800000000000005,0.21,1.44,0.21,1.4552319403
2019-11-16 18:30:00,1.66872,0.25796,1.6885407309,0.19872,0.057960000000000005,0.20700000000000002,1.47,0.2,1.4835430563,1.66872,0.26796000000000003,1.6900973344999999,0.19872,0.057960000000000005,0.20700000000000002,1.47,0.21,1.4849242405
2019-11-16 19:00:00,1.66592,0.25006,1.6845828712,0.20592000000000002,0.06006,0.21450000000000002,1.46,0.19,1.4723111084,1.65592,0.26006,1.6762166477,0.20592000000000002,0.06006,0.21450000000000002,1.45,0.2,1.4637281168
2019-11-16 19:30:00,1.5920800000000002,0.26894,1.6146353922999999,0.20208,0.058940000000000006,0.21050000000000002,1.3900000000000001,0.21,1.4057738083,1.58208,0.27894,1.6064820727,0.20208,0.058940000000000006,0.21050000000000002,1.38,0.22,1.3974262056
2019-11-16 20:00:00,1.51544,0.23992000000000002,1.534314179,0.20544,0.05992000000000001,0.214,1.31,0.18,1.3223085873,1.5054400000000001,0.24992000000000003,1.5260437739000001,0.20544,0.05992000000000001,0.214,1.3,0.19,1.3138112498
2019-11-16 20:30:00,1.43256,0.21908000000000002,1.4492150289,0.20256000000000002,0.05908000000000001,0.211,1.23,0.16,1.2403628501,1.42256,0.22908,1.4408867409,0.20256000000000002,0.05908000000000001,0.211,1.22,0.17,1.2317873193
2019-11-16 21:00:00,1.34448,0.21964000000000003,1.3623025361,0.20448000000000002,0.059640000000000006,0.213,1.1400000000000001,0.16,1.1511733145,1.33448,0.20964000000000002,1.3508463273,0.20448000000000002,0.059640000000000006,0.213,1.13,0.15,1.1399122773
2019-11-16 21:30:00,1.2716,0.21880000000000002,1.2902867898000001,0.2016,0.058800000000000005,0.21,1.07,0.16,1.081896483,1.2716,0.2088,1.2886287285,0.2016,0.058800000000000005,0.21,1.07,0.15,1.0804628638
2019-11-16 22:00:00,1.22448,0.19964,1.2406479759,0.20448000000000002,0.059640000000000006,0.213,1.02,0.14,1.0295630141,1.22448,0.19964,1.2406479759,0.20448000000000002,0.059640000000000006,0.213,1.02,0.14,1.0295630141
2019-11-16 22:30:00,1.17112,0.19866,1.1878500958,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.97,0.14,0.9800510191,1.17112,0.19866,1.1878500958,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.97,0.14,0.9800510191
2019-11-16 23:00:00,1.11448,0.20964000000000002,1.1340258374,0.20448000000000002,0.059640000000000006,0.213,0.91,0.15,0.9222797840000001,1.11448,0.20964000000000002,1.1340258374,0.20448000000000002,0.059640000000000006,0.213,0.91,0.15,0.9222797840000001
2019-11-16 23:30:00,1.05064,0.20852,1.0711325782,0.20064,0.05852,0.209,0.85,0.15,0.8631338251,1.05064,0.20852,1.0711325782,0.20064,0.05852,0.209,0.85,0.15,0.8631338251
2019-11-17 00:00:00,1.01496,0.19978,1.034435039,0.20496,0.05978000000000001,0.21350000000000002,0.81,0.14,0.8220097323000001,1.00496,0.19978,1.0246251266,0.20496,0.05978000000000001,0.21350000000000002,0.8,0.14,0.8121576202
2019-11-17 00:30:00,1.12208,0.19894,1.1395791548,0.20208,0.058940000000000006,0.21050000000000002,0.92,0.14,0.9305912099,1.12208,0.19894,1.1395791548,0.20208,0.058940000000000006,0.21050000000000002,0.92,0.14,0.9305912099
2019-11-17 01:00:00,1.28496,0.19978,1.3003977276,0.20496,0.05978000000000001,0.21350000000000002,1.08,0.14,1.0890362712,1.27496,0.19978,1.2905173575,0.20496,0.05978000000000001,0.21350000000000002,1.07,0.14,1.0791200119
2019-11-17 01:30:00,1.33352,0.19936,1.3483397198,0.20352,0.05936,0.212,1.13,0.14,1.1386395391,1.33352,0.19936,1.3483397198,0.20352,0.05936,0.212,1.13,0.14,1.1386395391
2019-11-17 02:00:00,1.34304,0.19922,1.3577352651,0.20304000000000003,0.05922,0.21150000000000002,1.1400000000000001,0.14,1.1485643212,1.34304,0.19922,1.3577352651,0.20304000000000003,0.05922,0.21150000000000002,1.1400000000000001,0.14,1.1485643212
2019-11-17 02:30:00,1.33872,0.19796000000000002,1.3532772813,0.19872,0.057960000000000005,0.20700000000000002,1.1400000000000001,0.14,1.1485643212,1.33872,0.19796000000000002,1.3532772813,0.19872,0.057960000000000005,0.20700000000000002,1.1400000000000001,0.14,1.1485643212
2019-11-17 03:00:00,1.32104,0.19572,1.3354598459,0.19104000000000002,0.055720000000000006,0.199,1.13,0.14,1.1386395391,1.31104,0.19572,1.3255686327,0.19104000000000002,0.055720000000000006,0.199,1.12,0.14,1.1287160848
2019-11-17 03:30:00,1.2752,0.19110000000000002,1.28943951,0.1752,0.0511,0.1825,1.1,0.14,1.1088733021,1.2752,0.19110000000000002,1.28943951,0.1752,0.0511,0.1825,1.1,0.14,1.1088733021
2019-11-17 04:00:00,1.17808,0.19194000000000003,1.1936136099999999,0.17808000000000002,0.05194000000000001,0.1855,1.0,0.14,1.0097524449,1.17808,0.19194000000000003,1.1936136099999999,0.17808000000000002,0.05194000000000001,0.1855,1.0,0.14,1.0097524449
2019-11-17 04:30:00,1.16424,0.19082000000000002,1.1797741521,0.17424,0.050820000000000004,0.18150000000000002,0.99,0.14,0.9998499887000001,1.16424,0.19082000000000002,1.1797741521,0.17424,0.050820000000000004,0.18150000000000002,0.99,0.14,0.9998499887000001
2019-11-17 05:00:00,1.10712,0.19166000000000002,1.123587224,0.17712000000000003,0.051660000000000005,0.1845,0.93,0.14,0.9404786016000001,1.10712,0.19166000000000002,1.123587224,0.17712000000000003,0.051660000000000005,0.1845,0.93,0.14,0.9404786016000001
2019-11-17 05:30:00,1.10424,0.19082000000000002,1.1206061976,0.17424,0.050820000000000004,0.18150000000000002,0.93,0.14,0.9404786016000001,1.10424,0.19082000000000002,1.1206061976,0.17424,0.050820000000000004,0.18150000000000002,0.93,0.14,0.9404786016000001
2019-11-17 06:00:00,1.09664,0.19152000000000002,1.1132381596,0.17664000000000002,0.05152,0.184,0.92,0.14,0.9305912099,1.08664,0.19152000000000002,1.1033885988,0.17664000000000002,0.05152,0.184,0.91,0.14,0.9207062507
2019-11-17 06:30:00,1.09424,0.19082000000000002,1.1107535505,0.17424,0.050820000000000004,0.18150000000000002,0.92,0.14,0.9305912099,1.08424,0.20082000000000003,1.1026808468,0.17424,0.050820000000000004,0.18150000000000002,0.91,0.15,0.9222797840000001
2019-11-17 07:00:00,1.14664,0.19152000000000002,1.1625244944,0.17664000000000002,0.05152,0.184,0.97,0.14,0.9800510191,1.14664,0.20152,1.1642137261,0.17664000000000002,0.05152,0.184,0.97,0.15,0.9815294188
2019-11-17 07:30:00,1.18472,0.21096,1.2033559739,0.17472000000000001,0.050960000000000005,0.182,1.01,0.16,1.0225947389,1.17472,0.22096000000000002,1.1953202081,0.17472000000000001,0.050960000000000005,0.182,1.0,0.17,1.0143470806
2019-11-17 08:00:00,1.2076,0.2318,1.229645884,0.1776,0.051800000000000006,0.185,1.03,0.18,1.0456098699,1.1976,0.24180000000000001,1.2217663443,0.1776,0.051800000000000006,0.185,1.02,0.19,1.0375451797
2019-11-17 08:30:00,1.2594400000000001,0.21942000000000003,1.2784108298999999,0.16944,0.049420000000000006,0.17650000000000002,1.09,0.17,1.1031772296,1.2594400000000001,0.22942,1.280165087,0.16944,0.049420000000000006,0.17650000000000002,1.09,0.18,1.1047624179
2019-11-17 09:00:00,1.28584,0.22712000000000002,1.3057442322,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.09,0.17,1.1031772296,1.28584,0.23712000000000003,1.3075207073000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.09,0.18,1.1047624179
2019-11-17 09:30:00,1.41728,0.24754,1.4387350868,0.19728,0.05754000000000001,0.20550000000000002,1.22,0.19,1.2347064428,1.40728,0.25754000000000005,1.4306515474000001,0.19728,0.05754000000000001,0.20550000000000002,1.21,0.2,1.2264175472
2019-11-17 10:00:00,1.4211200000000002,0.24866000000000002,1.4427105912,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.22,0.19,1.2347064428,1.41112,0.25866,1.4346304925,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.21,0.2,1.2264175472
2019-11-17 10:30:00,1.39824,0.27782,1.4255732356,0.19824000000000003,0.05782,0.20650000000000002,1.2,0.22,1.22,1.3882400000000001,0.28782,1.4177625506,0.19824000000000003,0.05782,0.20650000000000002,1.19,0.23,1.2120231021
2019-11-17 11:00:00,1.36064,0.26852000000000004,1.3868829078,0.20064,0.05852,0.209,1.16,0.21,1.1788553771,1.35064,0.27852000000000005,1.3790583019,0.20064,0.05852,0.209,1.15,0.22,1.1708543889
2019-11-17 11:30:00,1.32776,0.26768000000000003,1.3544737724,0.19776000000000002,0.05768,0.20600000000000002,1.13,0.21,1.1493476411,1.32776,0.27768000000000004,1.3564854588,0.19776000000000002,0.05768,0.20600000000000002,1.13,0.22,1.1512167476
2019-11-17 12:00:00,1.37016,0.24838000000000002,1.3924909515000001,0.20016,0.05838,0.20850000000000002,1.17,0.19,1.1853269591,1.37016,0.24838000000000002,1.3924909515000001,0.20016,0.05838,0.20850000000000002,1.17,0.19,1.1853269591
2019-11-17 12:30:00,1.4415200000000001,0.27586000000000005,1.467677979,0.19152000000000002,0.05586000000000001,0.1995,1.25,0.22,1.2692123542,1.4415200000000001,0.28586,1.4695903681,0.19152000000000002,0.05586000000000001,0.1995,1.25,0.23,1.2709838709
2019-11-17 13:00:00,1.42016,0.24838000000000002,1.4417167024,0.20016,0.05838,0.20850000000000002,1.22,0.19,1.2347064428,1.42016,0.24838000000000002,1.4417167024,0.20016,0.05838,0.20850000000000002,1.22,0.19,1.2347064428
2019-11-17 13:30:00,1.41728,0.24754,1.4387350868,0.19728,0.05754000000000001,0.20550000000000002,1.22,0.19,1.2347064428,1.41728,0.24754,1.4387350868,0.19728,0.05754000000000001,0.20550000000000002,1.22,0.19,1.2347064428
2019-11-17 14:00:00,1.36016,0.24838000000000002,1.382652469,0.20016,0.05838,0.20850000000000002,1.16,0.19,1.1754573578,1.36016,0.24838000000000002,1.382652469,0.20016,0.05838,0.20850000000000002,1.16,0.19,1.1754573578
2019-11-17 14:30:00,1.35632,0.22726000000000002,1.3752276357,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.16,0.17,1.1723907199,1.35632,0.24726,1.3786738012,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.16,0.19,1.1754573578
2019-11-17 15:00:00,1.34968,0.22824000000000003,1.3688424307,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.15,0.17,1.1624973118,1.34968,0.23824,1.3705452929,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.15,0.18,1.1640017182
2019-11-17 15:30:00,1.38728,0.22754000000000002,1.4058165777,0.19728,0.05754000000000001,0.20550000000000002,1.19,0.17,1.202081528,1.38728,0.23754000000000003,1.4074697332000001,0.19728,0.05754000000000001,0.20550000000000002,1.19,0.18,1.2035364556
2019-11-17 16:00:00,1.41016,0.21838000000000002,1.4269691833,0.20016,0.05838,0.20850000000000002,1.21,0.16,1.2205326706,1.41016,0.23838,1.4301665113,0.20016,0.05838,0.20850000000000002,1.21,0.18,1.2233151679
2019-11-17 16:30:00,1.46392,0.21656000000000003,1.4798513439,0.19392,0.056560000000000006,0.202,1.27,0.16,1.2800390619,1.46392,0.23656000000000002,1.4829101118999999,0.19392,0.056560000000000006,0.202,1.27,0.18,1.2826924807
2019-11-17 17:00:00,1.5401600000000002,0.22838000000000003,1.5570004014,0.20016,0.05838,0.20850000000000002,1.34,0.17,1.3507405376000001,1.5401600000000002,0.23838,1.5584985884,0.20016,0.05838,0.20850000000000002,1.34,0.18,1.3520355025
2019-11-17 17:30:00,1.64776,0.26768000000000003,1.6693608358,0.19776000000000002,0.05768,0.20600000000000002,1.45,0.21,1.4651279808,1.64776,0.27768000000000004,1.6709934769,0.19776000000000002,0.05768,0.20600000000000002,1.45,0.22,1.4665946952
2019-11-17 18:00:00,1.6468,0.2674,1.6683683646,0.1968,0.0574,0.20500000000000002,1.45,0.21,1.4651279808,1.6468,0.2874,1.6716904618,0.1968,0.0574,0.20500000000000002,1.45,0.23,1.4681280598
2019-11-17 18:30:00,1.66776,0.27768000000000004,1.6907186638,0.19776000000000002,0.05768,0.20600000000000002,1.47,0.22,1.4863714206,1.66776,0.28768000000000005,1.6923897896,0.19776000000000002,0.05768,0.20600000000000002,1.47,0.23,1.4878844041
2019-11-17 19:00:00,1.64112,0.27866,1.6646099393,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.44,0.22,1.4567086188,1.6311200000000001,0.28866,1.6564652275,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.43,0.23,1.4483784036
2019-11-17 19:30:00,1.55776,0.26768000000000003,1.5805912817999999,0.19776000000000002,0.05768,0.20600000000000002,1.3599999999999999,0.21,1.3761177275,1.55776,0.27768000000000004,1.5823155185000002,0.19776000000000002,0.05768,0.20600000000000002,1.3599999999999999,0.22,1.3776792079
2019-11-17 20:00:00,1.5006400000000002,0.25852,1.5227452182999999,0.20064,0.05852,0.209,1.3,0.2,1.3152946438,1.49064,0.26852000000000004,1.5146321666,0.20064,0.05852,0.209,1.29,0.21,1.3069812546000001
2019-11-17 20:30:00,1.45872,0.22796000000000002,1.4764246679,0.19872,0.057960000000000005,0.20700000000000002,1.26,0.17,1.2714165328,1.44872,0.23796000000000003,1.4681330321,0.19872,0.057960000000000005,0.20700000000000002,1.25,0.18,1.262893503
2019-11-17 21:00:00,1.33016,0.21838000000000002,1.3479671546,0.20016,0.05838,0.20850000000000002,1.13,0.16,1.1412712211,1.33016,0.22838000000000003,1.3496232993000001,0.20016,0.05838,0.20850000000000002,1.13,0.17,1.1427160627
2019-11-17 21:30:00,1.26776,0.21768,1.2863125592,0.19776000000000002,0.05768,0.20600000000000002,1.07,0.16,1.081896483,1.26776,0.22768000000000002,1.2880425459,0.19776000000000002,0.05768,0.20600000000000002,1.07,0.17,1.0834205093
2019-11-17 22:00:00,1.19016,0.19838000000000003,1.2065800637,0.20016,0.05838,0.20850000000000002,0.99,0.14,0.9998499887000001,1.18016,0.20838,1.1984155581,0.20016,0.05838,0.20850000000000002,0.98,0.15,0.9914131329
2019-11-17 22:30:00,1.1168,0.19740000000000002,1.1341115465,0.1968,0.0574,0.20500000000000002,0.92,0.14,0.9305912099,1.1168,0.2074,1.1358948015,0.1968,0.0574,0.20500000000000002,0.92,0.15,0.9321480569
2019-11-17 23:00:00,1.04064,0.19852000000000003,1.0594063432,0.20064,0.05852,0.209,0.84,0.14,0.8515867542000001,1.03064,0.20852,1.0515224201,0.20064,0.05852,0.209,0.8300000000000001,0.15,0.8434453154
2019-11-17 23:30:00,0.98728,0.19754000000000002,1.0068484742,0.19728,0.05754000000000001,0.20550000000000002,0.79,0.14,0.8023091673,0.98728,0.20754000000000003,1.0088580921,0.19728,0.05754000000000001,0.20550000000000002,0.79,0.15,0.8041144197000001
2019-11-18 00:00:00,0.9511200000000001,0.19866,0.9716455372,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.75,0.14,0.7629547824,0.9511200000000001,0.20866,0.9737393132000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.75,0.15,0.7648529270000001
2019-11-18 00:30:00,1.06248,0.18614000000000003,1.0786620648,0.19248,0.05614,0.2005,0.87,0.13,0.8796590248,1.05248,0.19614,1.0706003222,0.19248,0.05614,0.2005,0.86,0.14,0.8713208364
2019-11-18 01:00:00,1.2616,0.1888,1.2756488545,0.2016,0.058800000000000005,0.21,1.06,0.13,1.067941946,1.2616,0.1988,1.2771671778,0.2016,0.058800000000000005,0.21,1.06,0.14,1.0692053124
2019-11-18 01:30:00,1.3287200000000001,0.18796000000000002,1.3419485087,0.19872,0.057960000000000005,0.20700000000000002,1.13,0.13,1.1374532957,1.3287200000000001,0.19796000000000002,1.3433856483,0.19872,0.057960000000000005,0.20700000000000002,1.13,0.14,1.1386395391
2019-11-18 02:00:00,1.32112,0.18866000000000002,1.33452263,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.12,0.13,1.1275194012,1.32112,0.19866,1.3359729975,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.12,0.14,1.1287160848
2019-11-18 02:30:00,1.31872,0.18796000000000002,1.332047822,0.19872,0.057960000000000005,0.20700000000000002,1.12,0.13,1.1275194012,1.31872,0.19796000000000002,1.3334956318,0.19872,0.057960000000000005,0.20700000000000002,1.12,0.14,1.1287160848
2019-11-18 03:00:00,1.29064,0.18852000000000002,1.3043356163,0.20064,0.05852,0.209,1.09,0.13,1.09772492,1.29064,0.19852000000000003,1.3058184407,0.20064,0.05852,0.209,1.09,0.14,1.0989540482
2019-11-18 03:30:00,1.28824,0.18782000000000001,1.3018596891,0.19824000000000003,0.05782,0.20650000000000002,1.09,0.13,1.09772492,1.27824,0.19782000000000002,1.2934567059,0.19824000000000003,0.05782,0.20650000000000002,1.08,0.14,1.0890362712
2019-11-18 04:00:00,1.21064,0.18852000000000002,1.2252301825,0.20064,0.05852,0.209,1.01,0.13,1.0183319694,1.21064,0.19852000000000003,1.226808624,0.20064,0.05852,0.209,1.01,0.14,1.019656805
2019-11-18 04:30:00,1.15728,0.18754,1.1723771791,0.19728,0.05754000000000001,0.20550000000000002,0.96,0.13,0.9687620967,1.15728,0.19754000000000002,1.1740183346,0.19728,0.05754000000000001,0.20550000000000002,0.96,0.14,0.9701546269
2019-11-18 05:00:00,1.11112,0.18866000000000002,1.1270227371,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.91,0.13,0.9192388155000001,1.11112,0.19866,1.1287397619,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.91,0.14,0.9207062507
2019-11-18 05:30:00,1.11776,0.18768,1.1334068996,0.19776000000000002,0.05768,0.20600000000000002,0.92,0.13,0.9291393867000001,1.11776,0.19768000000000002,1.1351056339,0.19776000000000002,0.05768,0.20600000000000002,0.92,0.14,0.9305912099
2019-11-18 06:00:00,1.11536,0.18698,1.1309241575,0.19536,0.05698,0.20350000000000001,0.92,0.13,0.9291393867000001,1.11536,0.19698000000000002,1.1326204351,0.19536,0.05698,0.20350000000000001,0.92,0.14,0.9305912099
2019-11-18 06:30:00,1.21064,0.18852000000000002,1.2252301825,0.20064,0.05852,0.209,1.01,0.13,1.0183319694,1.21064,0.20852,1.2284664424,0.20064,0.05852,0.209,1.01,0.15,1.0210778619
2019-11-18 07:00:00,1.34064,0.22852000000000003,1.3599768380000001,0.20064,0.05852,0.209,1.1400000000000001,0.17,1.1526057435000001,1.34064,0.23852,1.3616928435,0.20064,0.05852,0.209,1.1400000000000001,0.18,1.1541230437
2019-11-18 07:30:00,1.52248,0.28614,1.5491357105999999,0.19248,0.05614,0.2005,1.33,0.23,1.3497407157999999,1.52248,0.29614,1.5510139426,0.19248,0.05614,0.2005,1.33,0.24,1.3514806695
2019-11-18 08:00:00,1.52064,0.28852,1.5477692981,0.20064,0.05852,0.209,1.32,0.23,1.339888055,1.51064,0.29852,1.5398530449,0.20064,0.05852,0.209,1.31,0.24,1.3318032888
2019-11-18 08:30:00,1.5787200000000001,0.36796,1.6210340527,0.19872,0.057960000000000005,0.20700000000000002,1.38,0.31,1.414390328,1.5787200000000001,0.29796,1.6065917341,0.19872,0.057960000000000005,0.20700000000000002,1.38,0.24,1.4007141036
2019-11-18 09:00:00,1.54584,0.31712,1.5780324458,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.35,0.26,1.3748090777,1.54584,0.32712,1.5800724034,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.35,0.27,1.3767352687
2019-11-18 09:30:00,1.45064,0.30852,1.4830849605,0.20064,0.05852,0.209,1.25,0.25,1.2747548784,1.45064,0.31852,1.485197428,0.20064,0.05852,0.209,1.25,0.26,1.2767536959
2019-11-18 10:00:00,1.43112,0.32866,1.4683738795,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.23,0.27,1.2592855117,1.4211200000000002,0.33866,1.4609150043999999,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.22,0.28,1.2517188183
2019-11-18 10:30:00,1.26296,0.32628,1.304425774,0.19296000000000002,0.056280000000000004,0.201,1.07,0.27,1.1035397591,1.24296,0.20628000000000002,1.2599607137,0.19296000000000002,0.056280000000000004,0.201,1.05,0.15,1.0606601718
2019-11-18 11:00:00,1.24064,0.30852,1.2784256725,0.20064,0.05852,0.209,1.04,0.25,1.0696261029,1.24064,0.30852,1.2784256725,0.20064,0.05852,0.209,1.04,0.25,1.0696261029
2019-11-18 11:30:00,1.20824,0.31782000000000005,1.2493412064,0.19824000000000003,0.05782,0.20650000000000002,1.01,0.26,1.042928569,1.20824,0.32782,1.2519224617,0.19824000000000003,0.05782,0.20650000000000002,1.01,0.27,1.0454664031
2019-11-18 12:00:00,1.22824,0.29782000000000003,1.263831575,0.19824000000000003,0.05782,0.20650000000000002,1.03,0.24,1.0575916036,1.22824,0.30782000000000004,1.2662253551,0.19824000000000003,0.05782,0.20650000000000002,1.03,0.25,1.0599056562
2019-11-18 12:30:00,1.2634400000000001,0.31642000000000003,1.3024600762,0.19344000000000003,0.056420000000000005,0.2015,1.07,0.26,1.1011357773000001,1.2534399999999999,0.32642000000000004,1.2952458647,0.19344000000000003,0.056420000000000005,0.2015,1.06,0.27,1.0938464243000001
2019-11-18 13:00:00,1.15824,0.28782,1.1934656468,0.19824000000000003,0.05782,0.20650000000000002,0.96,0.23,0.9871676656,1.15824,0.29782000000000003,1.1959166568,0.19824000000000003,0.05782,0.20650000000000002,0.96,0.24,0.9895453501
2019-11-18 13:30:00,1.0844,0.2467,1.1121080208,0.19440000000000002,0.0567,0.2025,0.89,0.19,0.9100549434,1.0844,0.2467,1.1121080208,0.19440000000000002,0.0567,0.2025,0.89,0.19,0.9100549434
2019-11-18 14:00:00,1.22776,0.29768,1.2633321020000001,0.19776000000000002,0.05768,0.20600000000000002,1.03,0.24,1.0575916036,1.22776,0.30768,1.2657257207,0.19776000000000002,0.05768,0.20600000000000002,1.03,0.25,1.0599056562
2019-11-18 14:30:00,1.30536,0.43698000000000004,1.3765595701,0.19536,0.05698,0.20350000000000001,1.11,0.38,1.1732433678,1.28536,0.22698000000000002,1.3052471988,0.19536,0.05698,0.20350000000000001,1.09,0.17,1.1031772296
2019-11-18 15:00:00,1.2692,0.3181,1.3084556737,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.07,0.26,1.1011357773000001,1.2591999999999999,0.3281,1.3012433477,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.06,0.27,1.0938464243000001
2019-11-18 15:30:00,1.32776,0.31768,1.3652352178,0.19776000000000002,0.05768,0.20600000000000002,1.13,0.26,1.1595257651,1.32776,0.31768,1.3652352178,0.19776000000000002,0.05768,0.20600000000000002,1.13,0.26,1.1595257651
2019-11-18 16:00:00,1.47968,0.34824000000000005,1.5201065752,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.28,0.29,1.3124404748,1.47968,0.34824000000000005,1.5201065752,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.28,0.29,1.3124404748
2019-11-18 16:30:00,1.5863200000000002,0.34726,1.6238844325000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.3900000000000001,0.29,1.4199295757,1.5863200000000002,0.34726,1.6238844325000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.3900000000000001,0.29,1.4199295757
2019-11-18 17:00:00,1.6706400000000001,0.37852,1.7129843549000001,0.20064,0.05852,0.209,1.47,0.32,1.5044268011000002,1.66064,0.38852000000000003,1.7054832160000002,0.20064,0.05852,0.209,1.46,0.33,1.4968299837
2019-11-18 17:30:00,1.7368000000000001,0.3674,1.7752343507,0.1968,0.0574,0.20500000000000002,1.54,0.31,1.5708914667,1.7268,0.3774,1.7675601829,0.1968,0.0574,0.20500000000000002,1.53,0.32,1.5631058825
2019-11-18 18:00:00,1.7706400000000002,0.34852000000000005,1.8046141416,0.20064,0.05852,0.209,1.57,0.29,1.5965587994,1.7706400000000002,0.35852,1.8065720578,0.20064,0.05852,0.209,1.57,0.30000000000000004,1.5984054554
2019-11-18 18:30:00,1.7763200000000001,0.32726000000000005,1.8062147850999999,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.58,0.27,1.6029036153,1.7663200000000001,0.33726,1.7982298657,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.57,0.28,1.5947727111
2019-11-18 19:00:00,1.7544,0.3267,1.7845593994,0.19440000000000002,0.0567,0.2025,1.56,0.27,1.5831929761999999,1.7444000000000002,0.3367,1.7765973798,0.19440000000000002,0.0567,0.2025,1.55,0.28,1.5750872992
2019-11-18 19:30:00,1.71296,0.32628,1.7437576093,0.19296000000000002,0.056280000000000004,0.201,1.52,0.27,1.5437940277000002,1.71296,0.33628,1.7456563808,0.19296000000000002,0.056280000000000004,0.201,1.52,0.28,1.5455743269000002
2019-11-18 20:00:00,1.6592,0.2781,1.6823448665,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.46,0.22,1.476482306,1.6592,0.2881,1.6840267961,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.46,0.23,1.4780054127
2019-11-18 20:30:00,1.57016,0.27838,1.5946466223,0.20016,0.05838,0.20850000000000002,1.37,0.22,1.3875518008,1.57016,0.28838,1.596422704,0.20016,0.05838,0.20850000000000002,1.37,0.23,1.3891724155
2019-11-18 21:00:00,1.5091999999999999,0.2581,1.5311107896,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.31,0.2,1.3251792332,1.5091999999999999,0.2681,1.5328281867,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.31,0.21,1.3267252918
2019-11-18 21:30:00,1.4368,0.2374,1.4562805362,0.1968,0.0574,0.20500000000000002,1.24,0.18,1.2529964086,1.4268,0.2474,1.4480901215,0.1968,0.0574,0.20500000000000002,1.23,0.19,1.2445882853
2019-11-18 22:00:00,1.34968,0.21824000000000002,1.3672105909,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.15,0.16,1.1610770862,1.34968,0.22824000000000003,1.3688424307,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.15,0.17,1.1624973118
2019-11-18 22:30:00,1.2696800000000001,0.21824000000000002,1.2882996546,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.07,0.16,1.081896483,1.2696800000000001,0.22824000000000003,1.2900313174,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.07,0.17,1.0834205093
2019-11-18 23:00:00,1.20488,0.21684,1.2242366601,0.19488000000000003,0.05684,0.203,1.01,0.16,1.0225947389,1.20488,0.22684,1.226047389,0.19488000000000003,0.05684,0.203,1.01,0.17,1.0242070103
2019-11-18 23:30:00,1.10968,0.21824000000000002,1.1309369567,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.91,0.16,0.9239588735,1.09968,0.22824000000000003,1.1231160225,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9,0.17,0.9159148432
2019-11-19 00:00:00,1.07536,0.21698,1.0970321098,0.19536,0.05698,0.20350000000000001,0.88,0.16,0.894427191,1.07536,0.22698000000000002,1.0990537066,0.19536,0.05698,0.20350000000000001,0.88,0.17,0.8962700486
2019-11-19 00:30:00,1.19016,0.21838000000000002,1.2100291939,0.20016,0.05838,0.20850000000000002,0.99,0.16,1.0028459503,1.19016,0.22838000000000003,1.2118738589,0.20016,0.05838,0.20850000000000002,0.99,0.17,1.0044899203
2019-11-19 01:00:00,1.40016,0.19838000000000003,1.4141437869,0.20016,0.05838,0.20850000000000002,1.2,0.14,1.2081390648,1.40016,0.19838000000000003,1.4141437869,0.20016,0.05838,0.20850000000000002,1.2,0.14,1.2081390648
2019-11-19 01:30:00,1.4406400000000001,0.19852000000000003,1.4542536918,0.20064,0.05852,0.209,1.24,0.14,1.2478781992,1.4406400000000001,0.19852000000000003,1.4542536918,0.20064,0.05852,0.209,1.24,0.14,1.2478781992
2019-11-19 02:00:00,1.442,0.196,1.455259427,0.192,0.056,0.2,1.25,0.14,1.2578155668,1.442,0.196,1.455259427,0.192,0.056,0.2,1.25,0.14,1.2578155668
2019-11-19 02:30:00,1.4444,0.1967,1.4577318854999999,0.19440000000000002,0.0567,0.2025,1.25,0.14,1.2578155668,1.4444,0.1967,1.4577318854999999,0.19440000000000002,0.0567,0.2025,1.25,0.14,1.2578155668
2019-11-19 03:00:00,1.42968,0.19824000000000003,1.4433585833,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.23,0.14,1.2379418403,1.42968,0.19824000000000003,1.4433585833,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.23,0.14,1.2379418403
2019-11-19 03:30:00,1.41848,0.18914,1.4310343986,0.16848000000000002,0.04914,0.17550000000000002,1.25,0.14,1.2578155668,1.40848,0.18914,1.4211227428,0.16848000000000002,0.04914,0.17550000000000002,1.24,0.14,1.2478781992
2019-11-19 04:00:00,1.3576000000000001,0.1918,1.3710816898,0.1776,0.051800000000000006,0.185,1.18,0.14,1.1882760622,1.3476,0.1918,1.3611807374,0.1776,0.051800000000000006,0.185,1.17,0.14,1.1783462988
2019-11-19 04:30:00,1.31944,0.19942000000000001,1.3344250635,0.16944,0.049420000000000006,0.17650000000000002,1.15,0.15,1.1597413505,1.31944,0.18942,1.3329673102,0.16944,0.049420000000000006,0.17650000000000002,1.15,0.14,1.158490397
2019-11-19 05:00:00,1.3076,0.2018,1.3230801185,0.1776,0.051800000000000006,0.185,1.13,0.15,1.1399122773,1.3076,0.21180000000000002,1.3246422158,0.1776,0.051800000000000006,0.185,1.13,0.16,1.1412712211
2019-11-19 05:30:00,1.30472,0.20096000000000003,1.3201057533,0.17472000000000001,0.050960000000000005,0.182,1.13,0.15,1.1399122773,1.30472,0.21096,1.3216650105,0.17472000000000001,0.050960000000000005,0.182,1.13,0.16,1.1412712211
2019-11-19 06:00:00,1.32712,0.20166,1.3423539958,0.17712000000000003,0.051660000000000005,0.1845,1.15,0.15,1.1597413505,1.31712,0.20166,1.3324683298,0.17712000000000003,0.051660000000000005,0.1845,1.1400000000000001,0.15,1.1498260738
2019-11-19 06:30:00,1.3904,0.22970000000000002,1.4092459863,0.1704,0.0497,0.17750000000000002,1.22,0.18,1.2332072008,1.3904,0.23970000000000002,1.410910433,0.1704,0.0497,0.17750000000000002,1.22,0.19,1.2347064428
2019-11-19 07:00:00,1.52616,0.23138000000000003,1.5436000292,0.17616,0.05138,0.1835,1.35,0.18,1.3619471355,1.5161600000000002,0.24138,1.5352541972,0.17616,0.05138,0.1835,1.34,0.19,1.3534031181000001
2019-11-19 07:30:00,1.6813600000000002,0.27998,1.7045117336,0.17136,0.049980000000000004,0.17850000000000002,1.51,0.23,1.5274161188000002,1.6813600000000002,0.28998,1.7061828302,0.17136,0.049980000000000004,0.17850000000000002,1.51,0.24,1.5289538907
2019-11-19 08:00:00,1.70808,0.5519400000000001,1.7950417962,0.17808000000000002,0.05194000000000001,0.1855,1.53,0.5,1.6096272861,1.66808,0.011940000000000001,1.6681227323,0.17808000000000002,0.05194000000000001,0.1855,1.49,-0.04,1.490536816
2019-11-19 08:30:00,1.6547200000000002,0.33096000000000003,1.6874930518,0.17472000000000001,0.050960000000000005,0.182,1.48,0.28,1.5062536307,1.64472,0.27096000000000003,1.6668902783,0.17472000000000001,0.050960000000000005,0.182,1.47,0.22,1.4863714206
2019-11-19 09:00:00,1.63712,0.29166000000000003,1.6628973059,0.17712000000000003,0.051660000000000005,0.1845,1.46,0.24,1.4795945391,1.6471200000000001,0.30166000000000004,1.6745157658,0.17712000000000003,0.051660000000000005,0.1845,1.47,0.25,1.4911069713
2019-11-19 09:30:00,1.6703999999999999,0.31970000000000004,1.7007187451,0.1704,0.0497,0.17750000000000002,1.5,0.27,1.5241062955,1.6604,0.3297,1.6928172524,0.1704,0.0497,0.17750000000000002,1.49,0.28,1.5160804728000001
2019-11-19 10:00:00,1.6576,0.32180000000000003,1.6885476008,0.1776,0.051800000000000006,0.185,1.48,0.27,1.5044268011000002,1.6576,0.33180000000000004,1.690481884,0.1776,0.051800000000000006,0.185,1.48,0.28,1.5062536307
2019-11-19 10:30:00,1.5099200000000002,0.28956000000000004,1.5374340311,0.16992000000000002,0.04956000000000001,0.177,1.34,0.24,1.361322886,1.5099200000000002,0.28956000000000004,1.5374340311,0.16992000000000002,0.04956000000000001,0.177,1.34,0.24,1.361322886
2019-11-19 11:00:00,1.56664,0.35152000000000005,1.6055924763,0.17664000000000002,0.05152,0.184,1.3900000000000001,0.30000000000000004,1.4220056259,1.56664,0.36152,1.6078114317,0.17664000000000002,0.05152,0.184,1.3900000000000001,0.31,1.4241488686000001
2019-11-19 11:30:00,1.59424,0.36082000000000003,1.6345617914,0.17424,0.050820000000000004,0.18150000000000002,1.42,0.31,1.4534441854,1.58424,0.37082000000000004,1.627059879,0.17424,0.050820000000000004,0.18150000000000002,1.4100000000000001,0.32,1.4458561478
2019-11-19 12:00:00,1.59664,0.36152,1.6370571157,0.17664000000000002,0.05152,0.184,1.42,0.31,1.4534441854,1.58664,0.37152,1.6295562586,0.17664000000000002,0.05152,0.184,1.4100000000000001,0.32,1.4458561478
2019-11-19 12:30:00,1.59328,0.36054,1.6335636657000001,0.17328000000000002,0.05054,0.18050000000000002,1.42,0.31,1.4534441854,1.58328,0.37054000000000004,1.6260613303,0.17328000000000002,0.05054,0.18050000000000002,1.4100000000000001,0.32,1.4458561478
2019-11-19 13:00:00,1.44664,0.29152,1.4757205698,0.17664000000000002,0.05152,0.184,1.27,0.24,1.2924782397,1.44664,0.30152,1.4777285272,0.17664000000000002,0.05152,0.184,1.27,0.25,1.2943724348
2019-11-19 13:30:00,1.4242400000000002,0.26082,1.4479249463000001,0.17424,0.050820000000000004,0.18150000000000002,1.25,0.21,1.2675172583,1.4242400000000002,0.26082,1.4479249463000001,0.17424,0.050820000000000004,0.18150000000000002,1.25,0.21,1.2675172583
2019-11-19 14:00:00,1.39184,0.23012000000000002,1.4107351984,0.17184000000000002,0.050120000000000005,0.179,1.22,0.18,1.2332072008,1.38184,0.24012000000000003,1.402547468,0.17184000000000002,0.050120000000000005,0.179,1.21,0.19,1.2248265183
2019-11-19 14:30:00,1.4242400000000002,0.27082,1.4497596525,0.17424,0.050820000000000004,0.18150000000000002,1.25,0.22,1.2692123542,1.41424,0.28082,1.4418511192,0.17424,0.050820000000000004,0.18150000000000002,1.24,0.23,1.2611502686
2019-11-19 15:00:00,1.47712,0.30166000000000004,1.5076081222000002,0.17712000000000003,0.051660000000000005,0.1845,1.3,0.25,1.3238202295,1.47712,0.31166000000000005,1.5096408347999999,0.17712000000000003,0.051660000000000005,0.1845,1.3,0.26,1.3257450735
2019-11-19 15:30:00,1.49424,0.30082000000000003,1.5242197512,0.17424,0.050820000000000004,0.18150000000000002,1.32,0.25,1.3434656676,1.49424,0.31082000000000004,1.526224836,0.17424,0.050820000000000004,0.18150000000000002,1.32,0.26,1.3453624047
2019-11-19 16:00:00,1.58712,0.34166,1.6234781951000001,0.17712000000000003,0.051660000000000005,0.1845,1.4100000000000001,0.29,1.4395138068,1.58712,0.35166000000000003,1.6256120847000002,0.17712000000000003,0.051660000000000005,0.1845,1.4100000000000001,0.30000000000000004,1.4415616532
2019-11-19 16:30:00,1.7152,0.3811,1.7570282439,0.1752,0.0511,0.1825,1.54,0.33,1.574960317,1.7152,0.3911,1.7592243319,0.1752,0.0511,0.1825,1.54,0.34,1.5770859203
2019-11-19 17:00:00,1.82712,0.38166000000000005,1.866556147,0.17712000000000003,0.051660000000000005,0.1845,1.65,0.33,1.6826764395,1.81712,0.39166,1.8588498191,0.17712000000000003,0.051660000000000005,0.1845,1.6400000000000001,0.34,1.6748731295
2019-11-19 17:30:00,1.87472,0.35096000000000005,1.9072881272000002,0.17472000000000001,0.050960000000000005,0.182,1.7000000000000002,0.30000000000000004,1.7262676502,1.8647200000000002,0.36096,1.8993348309,0.17472000000000001,0.050960000000000005,0.182,1.69,0.31,1.7181967291
2019-11-19 18:00:00,1.9266400000000001,0.38152,1.9640517305,0.17664000000000002,0.05152,0.184,1.75,0.33,1.7808424972,1.9266400000000001,0.39152000000000003,1.9660187181,0.17664000000000002,0.05152,0.184,1.75,0.34,1.7827226369
2019-11-19 18:30:00,1.9137600000000001,0.38068,1.951254622,0.17376000000000003,0.05068,0.181,1.74,0.33,1.7710166572000001,1.9037600000000001,0.39068,1.9434333021999999,0.17376000000000003,0.05068,0.181,1.73,0.34,1.7630938716
2019-11-19 19:00:00,1.88664,0.33152000000000004,1.9155458752,0.17664000000000002,0.05152,0.184,1.71,0.28,1.7327723450999999,1.88664,0.34152000000000005,1.9173018542,0.17664000000000002,0.05152,0.184,1.71,0.29,1.7344163283
2019-11-19 19:30:00,1.80328,0.31054000000000004,1.8298234478,0.17328000000000002,0.05054,0.18050000000000002,1.63,0.26,1.6506059493,1.7932800000000002,0.32054000000000005,1.8217022397,0.17328000000000002,0.05054,0.18050000000000002,1.62,0.27,1.6423458832
2019-11-19 20:00:00,1.68616,0.28138,1.7094766012,0.17616,0.05138,0.1835,1.51,0.23,1.5274161188000002,1.68616,0.29138000000000003,1.7111510307,0.17616,0.05138,0.1835,1.51,0.24,1.5289538907
2019-11-19 20:30:00,1.60376,0.24068000000000003,1.6217191495,0.17376000000000003,0.05068,0.181,1.43,0.19,1.4425671561,1.60376,0.25068,1.6232333782000001,0.17376000000000003,0.05068,0.181,1.43,0.2,1.4439182802000001
2019-11-19 21:00:00,1.54568,0.34124000000000004,1.582899681,0.17568,0.05124,0.183,1.37,0.29,1.4003570973000001,1.52568,0.13124000000000002,1.5313142721,0.17568,0.05124,0.183,1.35,0.08,1.352368293
2019-11-19 21:30:00,1.4237600000000001,0.23068000000000002,1.4423265234,0.17376000000000003,0.05068,0.181,1.25,0.18,1.262893503,1.4237600000000001,0.24068000000000003,1.4439596255,0.17376000000000003,0.05068,0.181,1.25,0.19,1.2643575444000001
2019-11-19 22:00:00,1.36616,0.21138,1.3824162362,0.17616,0.05138,0.1835,1.19,0.16,1.2007081244,1.36616,0.22138000000000002,1.3839805815,0.17616,0.05138,0.1835,1.19,0.17,1.202081528
2019-11-19 22:30:00,1.26376,0.21068,1.2812007649,0.17376000000000003,0.05068,0.181,1.09,0.16,1.1016805345,1.25376,0.22068000000000002,1.2730333067,0.17376000000000003,0.05068,0.181,1.08,0.17,1.0932977636
2019-11-19 23:00:00,1.1576,0.1918,1.1733818645,0.1776,0.051800000000000006,0.185,0.98,0.14,0.9899494937000001,1.1476,0.2018,1.1652077068,0.1776,0.051800000000000006,0.185,0.97,0.15,0.9815294188
