Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-19 23:30:00,1.07728,0.22754000000000002,1.1010479781,0.19728,0.05754000000000001,0.20550000000000002,0.88,0.17,0.8962700486,1.07728,0.22754000000000002,1.1010479781,0.19728,0.05754000000000001,0.20550000000000002,0.88,0.17,0.8962700486
2019-11-20 00:00:00,1.05016,0.22838000000000003,1.0747062157,0.20016,0.05838,0.20850000000000002,0.85,0.17,0.8668333173,1.05016,0.22838000000000003,1.0747062157,0.20016,0.05838,0.20850000000000002,0.85,0.17,0.8668333173
2019-11-20 00:30:00,1.1577600000000001,0.20768,1.1762394314,0.19776000000000002,0.05768,0.20600000000000002,0.96,0.15,0.9716480844000001,1.1577600000000001,0.21768,1.1780461791,0.19776000000000002,0.05768,0.20600000000000002,0.96,0.16,0.9732420048
2019-11-20 01:00:00,1.37016,0.19838000000000003,1.384446839,0.20016,0.05838,0.20850000000000002,1.17,0.14,1.1783462988,1.36016,0.19838000000000003,1.3745507812,0.20016,0.05838,0.20850000000000002,1.16,0.14,1.1684177335
2019-11-20 01:30:00,1.41776,0.19768000000000002,1.4314750434,0.19776000000000002,0.05768,0.20600000000000002,1.22,0.14,1.2280065146,1.41776,0.19768000000000002,1.4314750434,0.19776000000000002,0.05768,0.20600000000000002,1.22,0.14,1.2280065146
2019-11-20 02:00:00,1.4292,0.1981,1.4428639055999999,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.23,0.14,1.2379418403,1.4292,0.2081,1.4442708368,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.23,0.15,1.2391125857
2019-11-20 02:30:00,1.42728,0.19754000000000002,1.4408852314,0.19728,0.05754000000000001,0.20550000000000002,1.23,0.14,1.2379418403,1.42728,0.20754000000000003,1.44229021,0.19728,0.05754000000000001,0.20550000000000002,1.23,0.15,1.2391125857
2019-11-20 03:00:00,1.37968,0.19824000000000003,1.3938493462000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.18,0.14,1.1882760622,1.37968,0.20824,1.3953067046,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.18,0.15,1.1894956915
2019-11-20 03:30:00,1.35728,0.19754000000000002,1.3715797644,0.19728,0.05754000000000001,0.20550000000000002,1.16,0.14,1.1684177335,1.34728,0.19754000000000002,1.3616847836,0.19728,0.05754000000000001,0.20550000000000002,1.15,0.14,1.158490397
2019-11-20 04:00:00,1.32968,0.19824000000000003,1.3443764354,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.13,0.14,1.1386395391,1.32968,0.20824,1.3458873653,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.13,0.15,1.1399122773
2019-11-20 04:30:00,1.2568000000000001,0.2074,1.2737978647000001,0.1968,0.0574,0.20500000000000002,1.06,0.15,1.0705606008,1.2568000000000001,0.2074,1.2737978647000001,0.1968,0.0574,0.20500000000000002,1.06,0.15,1.0705606008
2019-11-20 05:00:00,1.21968,0.20824,1.2373290589,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.02,0.15,1.0309704166,1.21968,0.20824,1.2373290589,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.02,0.15,1.0309704166
2019-11-20 05:30:00,1.22728,0.20754000000000003,1.2447044027,0.19728,0.05754000000000001,0.20550000000000002,1.03,0.15,1.0408650249,1.22728,0.20754000000000003,1.2447044027,0.19728,0.05754000000000001,0.20550000000000002,1.03,0.15,1.0408650249
2019-11-20 06:00:00,1.2496800000000001,0.20824,1.2669112045,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.05,0.15,1.0606601718,1.2496800000000001,0.20824,1.2669112045,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.05,0.15,1.0606601718
2019-11-20 06:30:00,1.35728,0.22754000000000002,1.3762207127,0.19728,0.05754000000000001,0.20550000000000002,1.16,0.17,1.1723907199,1.35728,0.23754000000000003,1.3779093766,0.19728,0.05754000000000001,0.20550000000000002,1.16,0.18,1.1738824473
2019-11-20 07:00:00,1.4292,0.24810000000000001,1.4505744552,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.23,0.19,1.2445882853,1.4192,0.2581,1.4424785093999999,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.22,0.2,1.2362847568
2019-11-20 07:30:00,1.53824,0.31782000000000005,1.570729719,0.19824000000000003,0.05782,0.20650000000000002,1.34,0.26,1.3649908425000001,1.53824,0.28782,1.5649353501,0.19824000000000003,0.05782,0.20650000000000002,1.34,0.23,1.3595955281
2019-11-20 08:00:00,1.57016,0.31838000000000005,1.6021136820000001,0.20016,0.05838,0.20850000000000002,1.37,0.26,1.3944532979,1.57016,0.31838000000000005,1.6021136820000001,0.20016,0.05838,0.20850000000000002,1.37,0.26,1.3944532979
2019-11-20 08:30:00,1.53776,0.31768,1.5702313205,0.19776000000000002,0.05768,0.20600000000000002,1.34,0.26,1.3649908425000001,1.52776,0.31768,1.5604394253,0.19776000000000002,0.05768,0.20600000000000002,1.33,0.26,1.3551752654
2019-11-20 09:00:00,1.5401600000000002,0.34838,1.5790698053,0.20016,0.05838,0.20850000000000002,1.34,0.29,1.371021517,1.53016,0.35838000000000003,1.5715679591,0.20016,0.05838,0.20850000000000002,1.33,0.30000000000000004,1.3634148305
2019-11-20 09:30:00,1.53632,0.34726,1.5750773473000002,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.34,0.29,1.371021517,1.5263200000000001,0.35726,1.5675737463,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.33,0.30000000000000004,1.3634148305
2019-11-20 10:00:00,1.4644,0.3467,1.5048814737,0.19440000000000002,0.0567,0.2025,1.27,0.29,1.3026895256,1.4644,0.3567,1.507216723,0.19440000000000002,0.0567,0.2025,1.27,0.30000000000000004,1.3049521064
2019-11-20 10:30:00,1.42728,0.34754,1.468983407,0.19728,0.05754000000000001,0.20550000000000002,1.23,0.29,1.2637246536,1.41728,0.35754,1.4616830881,0.19728,0.05754000000000001,0.20550000000000002,1.22,0.30000000000000004,1.256343902
2019-11-20 11:00:00,1.50968,0.38824000000000003,1.5588021042,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.31,0.33,1.3509256085999999,1.4996800000000001,0.39824000000000004,1.5516556319,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.3,0.34,1.3437261625999999
2019-11-20 11:30:00,1.5072800000000002,0.35754,1.5491055,0.19728,0.05754000000000001,0.20550000000000002,1.31,0.30000000000000004,1.3439121995,1.49728,0.36754000000000003,1.5417305373999999,0.19728,0.05754000000000001,0.20550000000000002,1.3,0.31,1.3364505227999999
2019-11-20 12:00:00,1.49576,0.35418000000000005,1.5371211566,0.18576,0.054180000000000006,0.1935,1.31,0.30000000000000004,1.3439121995,1.48576,0.36418,1.5297417593,0.18576,0.054180000000000006,0.1935,1.3,0.31,1.3364505227999999
2019-11-20 12:30:00,1.56328,0.38054000000000004,1.608929784,0.17328000000000002,0.05054,0.18050000000000002,1.3900000000000001,0.33,1.4286357128,1.56328,0.39054000000000005,1.6113242534999999,0.17328000000000002,0.05054,0.18050000000000002,1.3900000000000001,0.34,1.4309786861
2019-11-20 13:00:00,1.54568,0.38124,1.5920020729000002,0.17568,0.05124,0.183,1.37,0.33,1.4091841611,1.54568,0.39124000000000003,1.5944263545,0.17568,0.05124,0.183,1.37,0.34,1.4115594213
2019-11-20 13:30:00,1.4237600000000001,0.29068000000000005,1.4531302075,0.17376000000000003,0.05068,0.181,1.25,0.24,1.2728314892,1.4237600000000001,0.30068,1.4551635647,0.17376000000000003,0.05068,0.181,1.25,0.25,1.2747548784
2019-11-20 14:00:00,1.45712,0.31166000000000005,1.4900773972999999,0.17712000000000003,0.051660000000000005,0.1845,1.28,0.26,1.3061393494,1.45712,0.32166,1.4922010086,0.17712000000000003,0.051660000000000005,0.1845,1.28,0.27,1.308166656
2019-11-20 14:30:00,1.46184,0.32012,1.4964802037,0.17184000000000002,0.050120000000000005,0.179,1.29,0.27,1.3179529582,1.46184,0.34012000000000003,1.5008856718999999,0.17184000000000002,0.050120000000000005,0.179,1.29,0.29,1.3221951444
2019-11-20 15:00:00,1.45712,0.30166000000000004,1.4880179602,0.17712000000000003,0.051660000000000005,0.1845,1.28,0.25,1.3041855696,1.44712,0.32166,1.4824376715,0.17712000000000003,0.051660000000000005,0.1845,1.27,0.27,1.2983836105
2019-11-20 15:30:00,1.45376,0.33068000000000003,1.490894832,0.17376000000000003,0.05068,0.181,1.28,0.28,1.3102671483,1.4437600000000002,0.33068000000000003,1.4811455702,0.17376000000000003,0.05068,0.181,1.27,0.28,1.3004999039
2019-11-20 16:00:00,1.54712,0.34166,1.5843963677000001,0.17712000000000003,0.051660000000000005,0.1845,1.37,0.29,1.4003570973000001,1.54712,0.35166000000000003,1.5865828217,0.17712000000000003,0.051660000000000005,0.1845,1.37,0.30000000000000004,1.4024621207
2019-11-20 16:30:00,1.5884800000000001,0.33914000000000005,1.6242797327,0.16848000000000002,0.04914,0.17550000000000002,1.42,0.29,1.4493101807,1.5884800000000001,0.34914,1.6263970764,0.16848000000000002,0.04914,0.17550000000000002,1.42,0.30000000000000004,1.4513442045
2019-11-20 17:00:00,1.73616,0.36138000000000003,1.7733716616000001,0.17616,0.05138,0.1835,1.56,0.31,1.5905030651,1.73616,0.37138000000000004,1.7754364675,0.17616,0.05138,0.1835,1.56,0.32,1.592482339
2019-11-20 17:30:00,1.7728000000000002,0.3104,1.7997688741000002,0.1728,0.0504,0.18,1.6,0.26,1.6209873533999999,1.7728000000000002,0.3204,1.8015204689000002,0.1728,0.0504,0.18,1.6,0.27,1.622621336
2019-11-20 18:00:00,1.7795200000000002,0.31236,1.8067263766,0.17952,0.052360000000000004,0.187,1.6,0.26,1.6209873533999999,1.76952,0.32236000000000004,1.7986430997,0.17952,0.052360000000000004,0.187,1.5899999999999999,0.27,1.6127616067
2019-11-20 18:30:00,1.7856800000000002,0.32124,1.8143451160000001,0.17568,0.05124,0.183,1.6099999999999999,0.27,1.6324827717,1.7856800000000002,0.33124000000000003,1.8161423401999999,0.17568,0.05124,0.183,1.6099999999999999,0.28,1.6341664542
2019-11-20 19:00:00,1.7795200000000002,0.28236,1.8017820623,0.17952,0.052360000000000004,0.187,1.6,0.23,1.6164467204,1.7795200000000002,0.29236,1.8033762225,0.17952,0.052360000000000004,0.187,1.6,0.24,1.6178998733
2019-11-20 19:30:00,1.7666400000000002,0.28152000000000005,1.7889299594999999,0.17664000000000002,0.05152,0.184,1.5899999999999999,0.23,1.6065490967,1.7666400000000002,0.29152,1.790530871,0.17664000000000002,0.05152,0.184,1.5899999999999999,0.24,1.608011194
2019-11-20 20:00:00,1.7000000000000002,0.2625,1.7201471594000002,0.18,0.052500000000000005,0.1875,1.52,0.21,1.5344380079,1.69,0.2725,1.7118283354,0.18,0.052500000000000005,0.1875,1.51,0.22,1.5259423318
2019-11-20 20:30:00,1.60664,0.25152,1.6262085967000002,0.17664000000000002,0.05152,0.184,1.43,0.2,1.4439182802000001,1.59664,0.27152000000000004,1.61956241,0.17664000000000002,0.05152,0.184,1.42,0.22,1.4369411957
2019-11-20 21:00:00,1.54952,0.25236000000000003,1.5699356037999999,0.17952,0.052360000000000004,0.187,1.37,0.2,1.384521578,1.53952,0.25236000000000003,1.5600664729,0.17952,0.052360000000000004,0.187,1.3599999999999999,0.2,1.3746272222
2019-11-20 21:30:00,1.42712,0.22166000000000002,1.4442315085000001,0.17712000000000003,0.051660000000000005,0.1845,1.25,0.17,1.2615070353,1.42712,0.23166000000000003,1.4458000726,0.17712000000000003,0.051660000000000005,0.1845,1.25,0.18,1.262893503
2019-11-20 22:00:00,1.34,0.2025,1.3552144664,0.18,0.052500000000000005,0.1875,1.16,0.15,1.1696580697,1.34,0.21250000000000002,1.3567447254,0.18,0.052500000000000005,0.1875,1.16,0.16,1.1709824935
2019-11-20 22:30:00,1.27808,0.20194,1.29393518,0.17808000000000002,0.05194000000000001,0.1855,1.1,0.15,1.1101801656,1.26808,0.21194000000000002,1.2856692615,0.17808000000000002,0.05194000000000001,0.1855,1.09,0.16,1.1016805345
2019-11-20 23:00:00,1.18096,0.20278000000000002,1.1982429845,0.18096,0.05278000000000001,0.1885,1.0,0.15,1.0111874208,1.18096,0.21278000000000002,1.1999757706,0.18096,0.05278000000000001,0.1885,1.0,0.16,1.0127191121
2019-11-20 23:30:00,1.0876,0.2018,1.1061631887,0.1776,0.051800000000000006,0.185,0.91,0.15,0.9222797840000001,1.0876,0.21180000000000002,1.1080311367,0.1776,0.051800000000000006,0.185,0.91,0.16,0.9239588735
2019-11-21 00:00:00,1.06144,0.18292000000000003,1.0770861618,0.18144000000000002,0.05292,0.189,0.88,0.13,0.8895504483000001,1.06144,0.19292,1.0788294583,0.18144000000000002,0.05292,0.189,0.88,0.14,0.8910667764
2019-11-21 00:30:00,1.16856,0.18208000000000002,1.1826603908,0.17856000000000002,0.05208,0.186,0.99,0.13,0.9984988733000001,1.16856,0.19208000000000003,1.1842411916,0.17856000000000002,0.05208,0.186,0.99,0.14,0.9998499887000001
2019-11-21 01:00:00,1.36568,0.18124,1.3776537301,0.17568,0.05124,0.183,1.19,0.13,1.1970797801,1.36568,0.19124000000000002,1.3790049310999999,0.17568,0.05124,0.183,1.19,0.14,1.1982069938
2019-11-21 01:30:00,1.44904,0.18222000000000002,1.4604523443000001,0.17904,0.05222,0.1865,1.27,0.13,1.276636205,1.43904,0.19222,1.4518211495,0.17904,0.05222,0.1865,1.26,0.14,1.2677539193
2019-11-21 02:00:00,1.40616,0.18138,1.4178098074,0.17616,0.05138,0.1835,1.23,0.13,1.2368508398,1.40616,0.19138000000000002,1.4191237613,0.17616,0.05138,0.1835,1.23,0.14,1.2379418403
2019-11-21 02:30:00,1.41288,0.18334,1.4247257455,0.18288000000000001,0.053340000000000005,0.1905,1.23,0.13,1.2368508398,1.41288,0.19334,1.4260470715,0.18288000000000001,0.053340000000000005,0.1905,1.23,0.14,1.2379418403
2019-11-21 03:00:00,1.42352,0.18936000000000003,1.4360593303,0.20352,0.05936,0.212,1.22,0.13,1.2269066794,1.41352,0.19936,1.4275094395,0.20352,0.05936,0.212,1.21,0.14,1.2180722474
2019-11-21 03:30:00,1.38256,0.18908000000000003,1.3954294679,0.20256000000000002,0.05908000000000001,0.211,1.18,0.13,1.1871394189,1.38256,0.19908,1.3968196018,0.20256000000000002,0.05908000000000001,0.211,1.18,0.14,1.1882760622
2019-11-21 04:00:00,1.29304,0.18922000000000003,1.3068116351999999,0.20304000000000003,0.05922,0.21150000000000002,1.09,0.13,1.09772492,1.29304,0.19922,1.3082970037,0.20304000000000003,0.05922,0.21150000000000002,1.09,0.14,1.0989540482
2019-11-21 04:30:00,1.2816,0.1888,1.2954319743,0.2016,0.058800000000000005,0.21,1.08,0.13,1.0877959367,1.2816,0.1988,1.2969271375,0.2016,0.058800000000000005,0.21,1.08,0.14,1.0890362712
2019-11-21 05:00:00,1.25352,0.18936000000000003,1.2677419296,0.20352,0.05936,0.212,1.05,0.13,1.0580170131,1.24352,0.19936,1.2593992219,0.20352,0.05936,0.212,1.04,0.14,1.0493807698
2019-11-21 05:30:00,1.27208,0.19894,1.2875420964,0.20208,0.058940000000000006,0.21050000000000002,1.07,0.14,1.0791200119,1.27208,0.20894000000000001,1.2891250715,0.20208,0.058940000000000006,0.21050000000000002,1.07,0.15,1.0804628638
2019-11-21 06:00:00,1.27448,0.19964,1.2900214727,0.20448000000000002,0.059640000000000006,0.213,1.07,0.14,1.0791200119,1.27448,0.20964000000000002,1.2916068287,0.20448000000000002,0.059640000000000006,0.213,1.07,0.15,1.0804628638
2019-11-21 06:30:00,1.33208,0.19894,1.3468534627,0.20208,0.058940000000000006,0.21050000000000002,1.13,0.14,1.1386395391,1.33208,0.20894000000000001,1.3483668084,0.20208,0.058940000000000006,0.21050000000000002,1.13,0.15,1.1399122773
2019-11-21 07:00:00,1.42448,0.23964000000000002,1.4444966597,0.20448000000000002,0.059640000000000006,0.213,1.22,0.18,1.2332072008,1.42448,0.24964000000000003,1.4461892684,0.20448000000000002,0.059640000000000006,0.213,1.22,0.19,1.2347064428
2019-11-21 07:30:00,1.5530400000000002,0.26922,1.5762019699,0.20304000000000003,0.05922,0.21150000000000002,1.35,0.21,1.3662357044,1.5530400000000002,0.27922,1.5779407625,0.20304000000000003,0.05922,0.21150000000000002,1.35,0.22,1.3678084661
2019-11-21 08:00:00,1.6387200000000002,0.28796000000000005,1.6638281762,0.19872,0.057960000000000005,0.20700000000000002,1.44,0.23,1.4582523787000001,1.6387200000000002,0.29796,1.6655880043,0.19872,0.057960000000000005,0.20700000000000002,1.44,0.24,1.4598630073
2019-11-21 08:30:00,1.6392,0.3481,1.6757536364,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.44,0.29,1.4689111613999999,1.6292,0.3381,1.6639123324,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.43,0.28,1.4571547619
2019-11-21 09:00:00,1.6853600000000002,0.38698000000000005,1.7292171205,0.19536,0.05698,0.20350000000000001,1.49,0.33,1.5261061562,1.6853600000000002,0.39698000000000006,1.7314824429,0.19536,0.05698,0.20350000000000001,1.49,0.34,1.5282997088
2019-11-21 09:30:00,1.66824,0.38782000000000005,1.7127256202,0.19824000000000003,0.05782,0.20650000000000002,1.47,0.33,1.5065855435,1.66824,0.39782,1.7150176238000001,0.19824000000000003,0.05782,0.20650000000000002,1.47,0.34,1.5088074760999999
2019-11-21 10:00:00,1.6706400000000001,0.35852,1.7086762712999999,0.20064,0.05852,0.209,1.47,0.30000000000000004,1.50029997,1.6706400000000001,0.36852,1.7108024433,0.20064,0.05852,0.209,1.47,0.31,1.5023315213
2019-11-21 10:30:00,1.56728,0.35754,1.6075451627000001,0.19728,0.05754000000000001,0.20550000000000002,1.37,0.30000000000000004,1.4024621207,1.55728,0.35754,1.5977971868,0.19728,0.05754000000000001,0.20550000000000002,1.3599999999999999,0.30000000000000004,1.3926952287
2019-11-21 11:00:00,1.58064,0.39852000000000004,1.6301045979,0.20064,0.05852,0.209,1.38,0.34,1.4212670404,1.58064,0.40852000000000005,1.6325781451,0.20064,0.05852,0.209,1.38,0.35000000000000003,1.4236923825
2019-11-21 11:30:00,1.62728,0.41754,1.679994003,0.19728,0.05754000000000001,0.20550000000000002,1.43,0.36,1.4746185948,1.62728,0.42754000000000003,1.6825072511,0.19728,0.05754000000000001,0.20550000000000002,1.43,0.37,1.4770917372
2019-11-21 12:00:00,1.63016,0.38838000000000006,1.6757865765000002,0.20016,0.05838,0.20850000000000002,1.43,0.33,1.4675830471,1.63016,0.39838,1.6781323696000001,0.20016,0.05838,0.20850000000000002,1.43,0.34,1.4698639393000001
2019-11-21 12:30:00,1.64728,0.40754,1.6969443862,0.19728,0.05754000000000001,0.20550000000000002,1.45,0.35000000000000003,1.491643389,1.64728,0.41754,1.6993737228999999,0.19728,0.05754000000000001,0.20550000000000002,1.45,0.36,1.4940214189
2019-11-21 13:00:00,1.67016,0.39838,1.7170151572,0.20016,0.05838,0.20850000000000002,1.47,0.34,1.5088074760999999,1.67016,0.40838,1.7193628616,0.20016,0.05838,0.20850000000000002,1.47,0.35000000000000003,1.5110923201
2019-11-21 13:30:00,1.58776,0.33768000000000004,1.6232712651,0.19776000000000002,0.05768,0.20600000000000002,1.3900000000000001,0.28,1.4179210133,1.58776,0.34768000000000004,1.6253809399999999,0.19776000000000002,0.05768,0.20600000000000002,1.3900000000000001,0.29,1.4199295757
2019-11-21 14:00:00,1.59064,0.32852000000000003,1.6242108853000001,0.20064,0.05852,0.209,1.3900000000000001,0.27,1.4159802259,1.59064,0.33852000000000004,1.6262630168999999,0.20064,0.05852,0.209,1.3900000000000001,0.28,1.4179210133
2019-11-21 14:30:00,1.63096,0.36278000000000005,1.670820113,0.18096,0.05278000000000001,0.1885,1.45,0.31,1.4827676824,1.63096,0.37278000000000006,1.6730198594,0.18096,0.05278000000000001,0.1885,1.45,0.32,1.4848905684
2019-11-21 15:00:00,1.6480800000000002,0.38194000000000006,1.6917582126,0.17808000000000002,0.05194000000000001,0.1855,1.47,0.33,1.5065855435,1.63808,0.39194,1.6843167903,0.17808000000000002,0.05194000000000001,0.1855,1.46,0.34,1.4990663761
2019-11-21 15:30:00,1.58616,0.34138,1.6224807703000002,0.17616,0.05138,0.1835,1.4100000000000001,0.29,1.4395138068,1.57616,0.35138,1.6148523926,0.17616,0.05138,0.1835,1.4,0.30000000000000004,1.4317821063
2019-11-21 16:00:00,1.65904,0.37222000000000005,1.7002827559,0.17904,0.05222,0.1865,1.48,0.32,1.5141994585,1.64904,0.37222000000000005,1.6905267374,0.17904,0.05222,0.1865,1.47,0.32,1.5044268011000002
2019-11-21 16:30:00,1.6804000000000001,0.3297,1.712438685,0.1704,0.0497,0.17750000000000002,1.51,0.28,1.5357408636,1.6703999999999999,0.3397,1.7045915200000001,0.1704,0.0497,0.17750000000000002,1.5,0.29,1.5277761616
2019-11-21 17:00:00,1.77808,0.33194,1.8087986758999999,0.17808000000000002,0.05194000000000001,0.1855,1.6,0.28,1.6243152403,1.77808,0.34194,1.810660501,0.17808000000000002,0.05194000000000001,0.1855,1.6,0.29,1.6260688792
2019-11-21 17:30:00,1.83472,0.32096,1.8625822935,0.17472000000000001,0.050960000000000005,0.182,1.6600000000000001,0.27,1.6818144963,1.83472,0.33096000000000003,1.8643315156,0.17472000000000001,0.050960000000000005,0.182,1.6600000000000001,0.28,1.6834488409000001
2019-11-21 18:00:00,1.8323200000000002,0.33026000000000005,1.8618453883,0.17232,0.050260000000000006,0.17950000000000002,1.6600000000000001,0.28,1.6834488409000001,1.8323200000000002,0.34026,1.863645205,0.17232,0.050260000000000006,0.17950000000000002,1.6600000000000001,0.29,1.6851409437
2019-11-21 18:30:00,1.83568,0.32124,1.8635761857,0.17568,0.05124,0.183,1.6600000000000001,0.27,1.6818144963,1.83568,0.33124000000000003,1.8653259769,0.17568,0.05124,0.183,1.6600000000000001,0.28,1.6834488409000001
2019-11-21 19:00:00,1.85712,0.32166,1.8847705033,0.17712000000000003,0.051660000000000005,0.1845,1.6800000000000002,0.27,1.7015581095,1.85712,0.33166,1.8865028624,0.17712000000000003,0.051660000000000005,0.1845,1.6800000000000002,0.28,1.7031735085
2019-11-21 19:30:00,1.77424,0.32082000000000005,1.8030122157,0.17424,0.050820000000000004,0.18150000000000002,1.6,0.27,1.622621336,1.77424,0.33082,1.8048183981,0.17424,0.050820000000000004,0.18150000000000002,1.6,0.28,1.6243152403
2019-11-21 20:00:00,1.7376,0.2918,1.7619310429000001,0.1776,0.051800000000000006,0.185,1.56,0.24,1.5783535726,1.7276,0.2818,1.7504322323000001,0.1776,0.051800000000000006,0.185,1.55,0.23,1.5669716015000001
2019-11-21 20:30:00,1.62472,0.25096,1.6439878345,0.17472000000000001,0.050960000000000005,0.182,1.45,0.2,1.4637281168,1.62472,0.26096,1.6455440438000002,0.17472000000000001,0.050960000000000005,0.182,1.45,0.21,1.4651279808
2019-11-21 21:00:00,1.5680800000000001,0.25194,1.5881903696,0.17808000000000002,0.05194000000000001,0.1855,1.3900000000000001,0.2,1.4043147795,1.55808,0.26194,1.5799448883,0.17808000000000002,0.05194000000000001,0.1855,1.38,0.21,1.3958868148999999
2019-11-21 21:30:00,1.46424,0.25082000000000004,1.4855670466,0.17424,0.050820000000000004,0.18150000000000002,1.29,0.2,1.3054118124,1.46424,0.26082,1.4872880857,0.17424,0.050820000000000004,0.18150000000000002,1.29,0.21,1.3069812546000001
2019-11-21 22:00:00,1.3976,0.2518,1.4201017569,0.1776,0.051800000000000006,0.185,1.22,0.2,1.2362847568,1.3876,0.26180000000000003,1.4120810883,0.1776,0.051800000000000006,0.185,1.21,0.21,1.2280879447
2019-11-21 22:30:00,1.29472,0.22096000000000002,1.3134394543,0.17472000000000001,0.050960000000000005,0.182,1.12,0.17,1.1328283189,1.28472,0.23096000000000003,1.3053152876,0.17472000000000001,0.050960000000000005,0.182,1.11,0.18,1.1244998888
2019-11-21 23:00:00,1.2128,0.2204,1.2326637822,0.1728,0.0504,0.18,1.04,0.17,1.0538026381,1.2028,0.23040000000000002,1.2246681182999999,0.1728,0.0504,0.18,1.03,0.18,1.0456098699
2019-11-21 23:30:00,1.12568,0.22124000000000002,1.1472151498,0.17568,0.05124,0.183,0.9500000000000001,0.17,0.9650906693,1.11568,0.23124000000000003,1.1393918553,0.17568,0.05124,0.183,0.9400000000000001,0.18,0.9570788891
2019-11-22 00:00:00,1.0876,0.2018,1.1061631887,0.1776,0.051800000000000006,0.185,0.91,0.15,0.9222797840000001,1.0776,0.21180000000000002,1.0982171916,0.1776,0.051800000000000006,0.185,0.9,0.16,0.9141115906
2019-11-22 00:30:00,1.2052,0.2011,1.221862615,0.1752,0.0511,0.1825,1.03,0.15,1.0408650249,1.1952,0.2111,1.2136994068,0.1752,0.0511,0.1825,1.02,0.16,1.0324727599
2019-11-22 01:00:00,1.39672,0.18446,1.4088478449,0.18672000000000002,0.05446,0.1945,1.21,0.13,1.2169634341,1.38672,0.19446000000000002,1.4002882025,0.18672000000000002,0.05446,0.1945,1.2,0.14,1.2081390648
2019-11-22 01:30:00,1.44824,0.18782000000000001,1.4603682584,0.19824000000000003,0.05782,0.20650000000000002,1.25,0.13,1.2567418191,1.43824,0.19782000000000002,1.451780648,0.19824000000000003,0.05782,0.20650000000000002,1.24,0.14,1.2478781992
2019-11-22 02:00:00,1.46112,0.18866000000000002,1.4732495546,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.26,0.13,1.2666885963,1.46112,0.19866,1.4745634778,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.26,0.14,1.2677539193
2019-11-22 02:30:00,1.4677600000000002,0.20768,1.4823799783,0.19776000000000002,0.05768,0.20600000000000002,1.27,0.15,1.2788275881,1.4677600000000002,0.20768,1.4823799783,0.19776000000000002,0.05768,0.20600000000000002,1.27,0.15,1.2788275881
2019-11-22 03:00:00,1.45064,0.20852,1.4655500674,0.20064,0.05852,0.209,1.25,0.15,1.2589678312,1.45064,0.19852000000000003,1.4641607152,0.20064,0.05852,0.209,1.25,0.14,1.2578155668
2019-11-22 03:30:00,1.4082400000000002,0.18782000000000001,1.4207097698,0.19824000000000003,0.05782,0.20650000000000002,1.21,0.13,1.2169634341,1.39824,0.19782000000000002,1.4121642433,0.19824000000000003,0.05782,0.20650000000000002,1.2,0.14,1.2081390648
2019-11-22 04:00:00,1.33016,0.18838000000000002,1.343433158,0.20016,0.05838,0.20850000000000002,1.13,0.13,1.1374532957,1.33016,0.19838000000000003,1.344871834,0.20016,0.05838,0.20850000000000002,1.13,0.14,1.1386395391
2019-11-22 04:30:00,1.2892000000000001,0.18810000000000002,1.3028500489,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.09,0.13,1.09772492,1.2892000000000001,0.18810000000000002,1.3028500489,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.09,0.13,1.09772492
2019-11-22 05:00:00,1.27064,0.18852000000000002,1.2845488702,0.20064,0.05852,0.209,1.07,0.13,1.0778682665,1.27064,0.18852000000000002,1.2845488702,0.20064,0.05852,0.209,1.07,0.13,1.0778682665
2019-11-22 05:30:00,1.2692,0.18810000000000002,1.2830628394999999,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.07,0.13,1.0778682665,1.2591999999999999,0.18810000000000002,1.2731717284,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.06,0.13,1.067941946
2019-11-22 06:00:00,1.2716,0.1888,1.2855395754,0.2016,0.058800000000000005,0.21,1.07,0.13,1.0778682665,1.2616,0.2088,1.2787619012,0.2016,0.058800000000000005,0.21,1.06,0.15,1.0705606008
2019-11-22 06:30:00,1.33344,0.21642000000000003,1.3508885409,0.19344000000000003,0.056420000000000005,0.2015,1.1400000000000001,0.16,1.1511733145,1.33344,0.21642000000000003,1.3508885409,0.19344000000000003,0.056420000000000005,0.2015,1.1400000000000001,0.16,1.1511733145
2019-11-22 07:00:00,1.42928,0.18604,1.4413369488,0.08928000000000001,0.02604,0.093,1.34,0.16,1.3495184326,1.41928,0.18604,1.4314211819,0.08928000000000001,0.02604,0.093,1.33,0.16,1.3395894894
2019-11-22 07:30:00,1.57736,0.23548000000000002,1.5948402428000001,0.08736000000000001,0.025480000000000003,0.091,1.49,0.21,1.5047258887,1.57736,0.23548000000000002,1.5948402428000001,0.08736000000000001,0.025480000000000003,0.091,1.49,0.21,1.5047258887
2019-11-22 08:00:00,1.59928,0.24604,1.6180952382,0.08928000000000001,0.02604,0.093,1.51,0.22,1.5259423318,1.59928,0.25604000000000005,1.6196459490000001,0.08928000000000001,0.02604,0.093,1.51,0.23,1.5274161188000002
2019-11-22 08:30:00,1.5916800000000002,0.29674,1.6191046445000001,0.09168000000000001,0.026740000000000003,0.0955,1.5,0.27,1.5241062955,1.58168,0.29674,1.6092750697,0.09168000000000001,0.026740000000000003,0.0955,1.49,0.27,1.5142654985
2019-11-22 09:00:00,1.5284,0.2687,1.5518396341,0.0984,0.0287,0.10250000000000001,1.43,0.24,1.45,1.5284,0.2787,1.5536023462,0.0984,0.0287,0.10250000000000001,1.43,0.25,1.4516886719
2019-11-22 09:30:00,1.52304,0.29172000000000003,1.550726088,0.14304,0.04172,0.149,1.38,0.25,1.4024621207,1.52304,0.30172000000000004,1.5526383352000002,0.14304,0.04172,0.149,1.38,0.26,1.4042791745
2019-11-22 10:00:00,1.4597600000000002,0.31118,1.4925589603,0.20976000000000003,0.061180000000000005,0.2185,1.25,0.25,1.2747548784,1.44976,0.32118,1.4849109906,0.20976000000000003,0.061180000000000005,0.2185,1.24,0.26,1.2669648772
2019-11-22 10:30:00,1.42832,0.31076000000000004,1.4617352017,0.20832,0.06076,0.217,1.22,0.25,1.245351356,1.42832,0.32076000000000005,1.4638937803,0.20832,0.06076,0.217,1.22,0.26,1.2473972904
2019-11-22 11:00:00,1.52168,0.36174,1.5640862668,0.21168,0.06174,0.2205,1.31,0.30000000000000004,1.3439121995,1.52168,0.37174,1.5664292675,0.21168,0.06174,0.2205,1.31,0.31,1.34617978
2019-11-22 11:30:00,1.5478399999999999,0.36062000000000005,1.5892940099000001,0.20784000000000002,0.06062000000000001,0.2165,1.34,0.30000000000000004,1.3731715115,1.5478399999999999,0.37062,1.5915928657,0.20784000000000002,0.06062000000000001,0.2165,1.34,0.31,1.3753908535
2019-11-22 12:00:00,1.5312000000000001,0.3516,1.5710493309,0.2112,0.0616,0.22,1.32,0.29,1.3514806695,1.5211999999999999,0.36160000000000003,1.563586902,0.2112,0.0616,0.22,1.31,0.30000000000000004,1.3439121995
2019-11-22 12:30:00,1.60832,0.38076000000000004,1.6527768754,0.20832,0.06076,0.217,1.4,0.32,1.4361058457,1.5983200000000002,0.39076000000000005,1.6453936307,0.20832,0.06076,0.217,1.3900000000000001,0.33,1.4286357128
2019-11-22 13:00:00,1.5607199999999999,0.33146000000000003,1.5955289562,0.21072000000000002,0.06146000000000001,0.2195,1.35,0.27,1.3767352687,1.55072,0.34146000000000004,1.587868839,0.21072000000000002,0.06146000000000001,0.2195,1.34,0.28,1.3689411967
2019-11-22 13:30:00,1.4888,0.2509,1.5097934461,0.2088,0.0609,0.2175,1.28,0.19,1.2940247293,1.4788000000000001,0.2609,1.5016385217,0.2088,0.0609,0.2175,1.27,0.2,1.2856515858
2019-11-22 14:00:00,1.5512000000000001,0.3116,1.5821870939,0.2112,0.0616,0.22,1.34,0.25,1.3631214179,1.5412,0.3116,1.572384177,0.2112,0.0616,0.22,1.33,0.25,1.3532922818
2019-11-22 14:30:00,1.54976,0.34118000000000004,1.586871088,0.20976000000000003,0.061180000000000005,0.2185,1.34,0.28,1.3689411967,1.53976,0.35118000000000005,1.579299924,0.20976000000000003,0.061180000000000005,0.2185,1.33,0.29,1.3612494261
2019-11-22 15:00:00,1.5412,0.3416,1.57860318,0.2112,0.0616,0.22,1.33,0.28,1.3591541487,1.5312000000000001,0.3516,1.5710493309,0.2112,0.0616,0.22,1.32,0.29,1.3514806695
2019-11-22 15:30:00,1.5688,0.3509,1.6075646954,0.2088,0.0609,0.2175,1.3599999999999999,0.29,1.3905754205,1.5588000000000002,0.3609,1.6000332028000002,0.2088,0.0609,0.2175,1.35,0.30000000000000004,1.3829316686
2019-11-22 16:00:00,1.616,0.333,1.6499530296,0.216,0.063,0.225,1.4,0.27,1.4257980222,1.616,0.343,1.6520003026999999,0.216,0.063,0.225,1.4,0.28,1.4277254638
2019-11-22 16:30:00,1.6436000000000002,0.3023,1.6711691267000002,0.2136,0.0623,0.2225,1.43,0.24,1.45,1.6336,0.3023,1.6613350806,0.2136,0.0623,0.2225,1.42,0.24,1.4401388822
2019-11-22 17:00:00,1.69456,0.33258000000000004,1.7268882564,0.21456000000000003,0.06258000000000001,0.2235,1.48,0.27,1.5044268011000002,1.69456,0.34258000000000005,1.7288419968,0.21456000000000003,0.06258000000000001,0.2235,1.48,0.28,1.5062536307
2019-11-22 17:30:00,1.72832,0.31076000000000004,1.7560358197000001,0.20832,0.06076,0.217,1.52,0.25,1.5404220201,1.72832,0.32076000000000005,1.757833041,0.20832,0.06076,0.217,1.52,0.26,1.5420765221
2019-11-22 18:00:00,1.78976,0.31118,1.8166105389,0.20976000000000003,0.061180000000000005,0.2185,1.58,0.25,1.5996562131,1.78976,0.32118,1.8183501999999998,0.20976000000000003,0.061180000000000005,0.2185,1.58,0.26,1.6012495120999999
2019-11-22 18:30:00,1.76736,0.33048000000000005,1.797992881,0.20736000000000002,0.060480000000000006,0.216,1.56,0.27,1.5831929761999999,1.76736,0.34048,1.7998577722,0.20736000000000002,0.060480000000000006,0.216,1.56,0.28,1.5849290205000002
2019-11-22 19:00:00,1.7697600000000002,0.33118000000000003,1.8004806719,0.20976000000000003,0.061180000000000005,0.2185,1.56,0.27,1.5831929761999999,1.7697600000000002,0.34118000000000004,1.8023468728,0.20976000000000003,0.061180000000000005,0.2185,1.56,0.28,1.5849290205000002
2019-11-22 19:30:00,1.6973600000000002,0.30048,1.7237514902000002,0.20736000000000002,0.060480000000000006,0.216,1.49,0.24,1.5092050888,1.68736,0.32048000000000004,1.7175247305,0.20736000000000002,0.060480000000000006,0.216,1.48,0.26,1.5026643005
2019-11-22 20:00:00,1.58976,0.28118000000000004,1.6144345914,0.20976000000000003,0.061180000000000005,0.2185,1.38,0.22,1.3974262056,1.57976,0.29118000000000005,1.6063708943,0.20976000000000003,0.061180000000000005,0.2185,1.37,0.23,1.3891724155
2019-11-22 20:30:00,1.55736,0.26048000000000004,1.5789933502,0.20736000000000002,0.060480000000000006,0.216,1.35,0.2,1.3647344064,1.54736,0.27048,1.5708222051,0.20736000000000002,0.060480000000000006,0.216,1.34,0.21,1.3563554107
2019-11-22 21:00:00,1.50976,0.24118000000000003,1.5289025639,0.20976000000000003,0.061180000000000005,0.2185,1.3,0.18,1.3124023773,1.50976,0.25118,1.5305118915,0.20976000000000003,0.061180000000000005,0.2185,1.3,0.19,1.3138112498
2019-11-22 21:30:00,1.42784,0.24062000000000003,1.447972738,0.20784000000000002,0.06062000000000001,0.2165,1.22,0.18,1.2332072008,1.41784,0.25062,1.4398196588,0.20784000000000002,0.06062000000000001,0.2165,1.21,0.19,1.2248265183
2019-11-22 22:00:00,1.33976,0.23118000000000002,1.3595591381,0.20976000000000003,0.061180000000000005,0.2185,1.13,0.17,1.1427160627,1.32976,0.24118000000000003,1.3514545682,0.20976000000000003,0.061180000000000005,0.2185,1.12,0.18,1.134372073
2019-11-22 22:30:00,1.24832,0.24076000000000003,1.2713253714000001,0.20832,0.06076,0.217,1.04,0.18,1.0554619842,1.24832,0.25076000000000004,1.2732570047,0.20832,0.06076,0.217,1.04,0.19,1.0572133181
2019-11-22 23:00:00,1.14024,0.23132000000000003,1.163467318,0.21024,0.061320000000000006,0.219,0.93,0.17,0.9454099640000001,1.14024,0.24132,1.1654967181,0.21024,0.061320000000000006,0.219,0.93,0.18,0.9472592042
2019-11-22 23:30:00,1.08832,0.23076000000000002,1.1125154381,0.20832,0.06076,0.217,0.88,0.17,0.8962700486,1.08832,0.24076000000000003,1.1146325852,0.20832,0.06076,0.217,0.88,0.18,0.8982204629
2019-11-23 00:00:00,1.0707200000000001,0.22146000000000002,1.0933827555,0.21072000000000002,0.06146000000000001,0.2195,0.86,0.16,0.8747571091,1.0707200000000001,0.23146000000000003,1.0954519843,0.21072000000000002,0.06146000000000001,0.2195,0.86,0.17,0.8766413178
2019-11-23 00:30:00,1.17832,0.22076,1.1988215046,0.20832,0.06076,0.217,0.97,0.16,0.9831073187,1.16832,0.23076000000000002,1.1908911789,0.20832,0.06076,0.217,0.96,0.17,0.9749358953
2019-11-23 01:00:00,1.37072,0.20146000000000003,1.3854455781000001,0.21072000000000002,0.06146000000000001,0.2195,1.16,0.14,1.1684177335,1.37072,0.20146000000000003,1.3854455781000001,0.21072000000000002,0.06146000000000001,0.2195,1.16,0.14,1.1684177335
2019-11-23 01:30:00,1.4392800000000001,0.20104000000000002,1.453252903,0.20928000000000002,0.061040000000000004,0.218,1.23,0.14,1.2379418403,1.42928,0.20104000000000002,1.4433497151,0.20928000000000002,0.061040000000000004,0.218,1.22,0.14,1.2280065146
2019-11-23 02:00:00,1.44072,0.20146000000000003,1.4547371756,0.21072000000000002,0.06146000000000001,0.2195,1.23,0.14,1.2379418403,1.43072,0.21146,1.4462624416,0.21072000000000002,0.06146000000000001,0.2195,1.22,0.15,1.229186723
2019-11-23 02:30:00,1.41928,0.21104,1.434884525,0.20928000000000002,0.061040000000000004,0.218,1.21,0.15,1.2192620719,1.41928,0.21104,1.434884525,0.20928000000000002,0.061040000000000004,0.218,1.21,0.15,1.2192620719
2019-11-23 03:00:00,1.39072,0.21146,1.4067044643,0.21072000000000002,0.06146000000000001,0.2195,1.18,0.15,1.1894956915,1.3807200000000002,0.21146,1.3968189038,0.21072000000000002,0.06146000000000001,0.2195,1.17,0.15,1.1795761951000001
2019-11-23 03:30:00,1.33832,0.21076000000000003,1.3548137141,0.20832,0.06076,0.217,1.13,0.15,1.1399122773,1.32832,0.21076000000000003,1.3449363554,0.20832,0.06076,0.217,1.12,0.15,1.13
2019-11-23 04:00:00,1.25024,0.21132,1.2679732647,0.21024,0.061320000000000006,0.219,1.04,0.15,1.0507616285,1.25024,0.21132,1.2679732647,0.21024,0.061320000000000006,0.219,1.04,0.15,1.0507616285
2019-11-23 04:30:00,1.2488000000000001,0.2109,1.2664834188,0.2088,0.0609,0.2175,1.04,0.15,1.0507616285,1.2488000000000001,0.2109,1.2664834188,0.2088,0.0609,0.2175,1.04,0.15,1.0507616285
2019-11-23 05:00:00,1.19024,0.21132,1.2088537546,0.21024,0.061320000000000006,0.219,0.98,0.15,0.9914131329,1.19024,0.21132,1.2088537546,0.21024,0.061320000000000006,0.219,0.98,0.15,0.9914131329
2019-11-23 05:30:00,1.1688,0.2109,1.187675145,0.2088,0.0609,0.2175,0.96,0.15,0.9716480844000001,1.1688,0.23090000000000002,1.1913892101,0.2088,0.0609,0.2175,0.96,0.17,0.9749358953
2019-11-23 06:00:00,1.16072,0.21146,1.1798246692,0.21072000000000002,0.06146000000000001,0.2195,0.9500000000000001,0.15,0.9617692031,1.16072,0.21146,1.1798246692,0.21072000000000002,0.06146000000000001,0.2195,0.9500000000000001,0.15,0.9617692031
2019-11-23 06:30:00,1.2088,0.2109,1.2270600026,0.2088,0.0609,0.2175,1.0,0.15,1.0111874208,1.2088,0.23090000000000002,1.2306552117,0.2088,0.0609,0.2175,1.0,0.17,1.0143470806
2019-11-23 07:00:00,1.25072,0.23146000000000003,1.2719568585,0.21072000000000002,0.06146000000000001,0.2195,1.04,0.17,1.0538026381,1.25072,0.24146,1.2738145272999999,0.21072000000000002,0.06146000000000001,0.2195,1.04,0.18,1.0554619842
2019-11-23 07:30:00,1.37976,0.31118,1.4144153032,0.20976000000000003,0.061180000000000005,0.2185,1.17,0.25,1.1964113004999999,1.36976,0.32118,1.4069111735,0.20976000000000003,0.061180000000000005,0.2185,1.16,0.26,1.1887808881
2019-11-23 08:00:00,1.43072,0.31146,1.4642291658,0.21072000000000002,0.06146000000000001,0.2195,1.22,0.25,1.245351356,1.43072,0.32146,1.4663888468000001,0.21072000000000002,0.06146000000000001,0.2195,1.22,0.26,1.2473972904
2019-11-23 08:30:00,1.48928,0.31104000000000004,1.5214140791,0.20928000000000002,0.061040000000000004,0.218,1.28,0.25,1.3041855696,1.48928,0.32104000000000005,1.5234899409,0.20928000000000002,0.061040000000000004,0.218,1.28,0.26,1.3061393494
2019-11-23 09:00:00,1.5312000000000001,0.3116,1.5625837578000001,0.2112,0.0616,0.22,1.32,0.25,1.3434656676,1.5312000000000001,0.3216,1.5646085772,0.2112,0.0616,0.22,1.32,0.26,1.3453624047
2019-11-23 09:30:00,1.5288,0.2909,1.5562301404,0.2088,0.0609,0.2175,1.32,0.23,1.339888055,1.5288,0.3009,1.55813037,0.2088,0.0609,0.2175,1.32,0.24,1.3416407865
2019-11-23 10:00:00,1.544,0.3395,1.5808846416,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.34,0.28,1.3689411967,1.534,0.34950000000000003,1.5733106019,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.33,0.29,1.3612494261
2019-11-23 10:30:00,1.50872,0.32796000000000003,1.5439539501000001,0.19872,0.057960000000000005,0.20700000000000002,1.31,0.27,1.3375350463,1.50872,0.32796000000000003,1.5439539501000001,0.19872,0.057960000000000005,0.20700000000000002,1.31,0.27,1.3375350463
2019-11-23 11:00:00,1.57112,0.36866000000000004,1.6137931249,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.37,0.31,1.404635184,1.56112,0.37866000000000005,1.6063869553,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.3599999999999999,0.32,1.3971399357
2019-11-23 11:30:00,1.5692,0.3481,1.6073463379000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.37,0.29,1.4003570973000001,1.5592000000000001,0.35810000000000003,1.5997938148,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.3599999999999999,0.30000000000000004,1.3926952287
2019-11-23 12:00:00,1.5716,0.31880000000000003,1.603608431,0.2016,0.058800000000000005,0.21,1.37,0.26,1.3944532979,1.5615999999999999,0.32880000000000004,1.5958395909,0.2016,0.058800000000000005,0.21,1.3599999999999999,0.27,1.3865424624
2019-11-23 12:30:00,1.6187200000000002,0.33796000000000004,1.6536237178,0.19872,0.057960000000000005,0.20700000000000002,1.42,0.28,1.4473423921,1.6187200000000002,0.34796000000000005,1.6556964094,0.19872,0.057960000000000005,0.20700000000000002,1.42,0.29,1.4493101807
2019-11-23 13:00:00,1.59112,0.33866,1.6267616451,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.3900000000000001,0.28,1.4179210133,1.59112,0.34866,1.6288728157999999,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.3900000000000001,0.29,1.4199295757
2019-11-23 13:30:00,1.52968,0.30824,1.560427121,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.33,0.25,1.3532922818,1.5196800000000001,0.31824,1.5526441962000002,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.32,0.26,1.3453624047
2019-11-23 14:00:00,1.58112,0.33866,1.6169820809000002,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.38,0.28,1.4081193131,1.58112,0.34866,1.6191060033,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.38,0.29,1.4101418368
2019-11-23 14:30:00,1.56776,0.32768,1.6016384111000002,0.19776000000000002,0.05768,0.20600000000000002,1.37,0.27,1.3963523911,1.55776,0.32768,1.5918512492999999,0.19776000000000002,0.05768,0.20600000000000002,1.3599999999999999,0.27,1.3865424624
2019-11-23 15:00:00,1.5716,0.32880000000000004,1.6056263575,0.2016,0.058800000000000005,0.21,1.37,0.27,1.3963523911,1.5615999999999999,0.32880000000000004,1.5958395909,0.2016,0.058800000000000005,0.21,1.3599999999999999,0.27,1.3865424624
2019-11-23 15:30:00,1.5692,0.29810000000000003,1.5972639888,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.37,0.24,1.3908630414,1.5592000000000001,0.30810000000000004,1.589349002,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.3599999999999999,0.25,1.3827870407
2019-11-23 16:00:00,1.5716,0.31880000000000003,1.603608431,0.2016,0.058800000000000005,0.21,1.37,0.26,1.3944532979,1.5615999999999999,0.32880000000000004,1.5958395909,0.2016,0.058800000000000005,0.21,1.3599999999999999,0.27,1.3865424624
2019-11-23 16:30:00,1.56968,0.29824,1.5977616844,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.37,0.24,1.3908630414,1.5596800000000002,0.30824,1.5898470367000002,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.3599999999999999,0.25,1.3827870407
2019-11-23 17:00:00,1.6316000000000002,0.2888,1.6569622808000002,0.2016,0.058800000000000005,0.21,1.43,0.23,1.4483784036,1.6216,0.2988,1.6488990266,0.2016,0.058800000000000005,0.21,1.42,0.24,1.4401388822
2019-11-23 17:30:00,1.69016,0.30838000000000004,1.7180625862,0.20016,0.05838,0.20850000000000002,1.49,0.25,1.5108275878000001,1.69016,0.31838000000000005,1.7198856503000002,0.20016,0.05838,0.20850000000000002,1.49,0.26,1.5125144627
2019-11-23 18:00:00,1.7216,0.3088,1.7490751842,0.2016,0.058800000000000005,0.21,1.52,0.25,1.5404220201,1.7116,0.31880000000000003,1.7410364729,0.2016,0.058800000000000005,0.21,1.51,0.26,1.5322206107
2019-11-23 18:30:00,1.7392,0.3181,1.7680509749,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.54,0.26,1.5617938404,1.7392,0.3181,1.7680509749,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.54,0.26,1.5617938404
2019-11-23 19:00:00,1.7101600000000001,0.29838000000000003,1.7359947725,0.20016,0.05838,0.20850000000000002,1.51,0.24,1.5289538907,1.70016,0.31838000000000005,1.7297138058,0.20016,0.05838,0.20850000000000002,1.5,0.26,1.5223665787
2019-11-23 19:30:00,1.6392,0.2881,1.6643251635,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.44,0.23,1.4582523787000001,1.6292,0.2881,1.6544770322,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.43,0.23,1.4483784036
2019-11-23 20:00:00,1.5516,0.26880000000000004,1.5747114021000002,0.2016,0.058800000000000005,0.21,1.35,0.21,1.3662357044,1.5516,0.2788,1.5764491746,0.2016,0.058800000000000005,0.21,1.35,0.22,1.3678084661
2019-11-23 20:30:00,1.47968,0.23824,1.4987365346,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.28,0.18,1.2925942906,1.47968,0.25824,1.5020455386,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.28,0.2,1.2955307793
2019-11-23 21:00:00,1.41112,0.23866,1.431159757,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.21,0.18,1.2233151679,1.41112,0.25866,1.4346304925,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.21,0.2,1.2264175472
2019-11-23 21:30:00,1.34968,0.23824,1.3705452929,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.15,0.18,1.1640017182,1.33968,0.25824,1.364342479,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.1400000000000001,0.2,1.1574109037
2019-11-23 22:00:00,1.2916,0.2388,1.3134900076,0.2016,0.058800000000000005,0.21,1.09,0.18,1.1047624179,1.2916,0.25880000000000003,1.3172729406,0.2016,0.058800000000000005,0.21,1.09,0.2,1.1081967334
2019-11-23 22:30:00,1.20968,0.23824,1.2329168666,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.01,0.18,1.0259142264,1.20968,0.25824,1.2369371851,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.01,0.2,1.0296115772
2019-11-23 23:00:00,1.1416,0.2288,1.1643023662,0.2016,0.058800000000000005,0.21,0.9400000000000001,0.17,0.9552486587000001,1.1316,0.2388,1.1565223733,0.2016,0.058800000000000005,0.21,0.93,0.18,0.9472592042
2019-11-23 23:30:00,1.08968,0.22824000000000003,1.1133265469,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.89,0.17,0.9060905032000001,1.08968,0.22824000000000003,1.1133265469,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.89,0.17,0.9060905032000001
2019-11-24 00:00:00,1.0416,0.1988,1.0604018106,0.2016,0.058800000000000005,0.21,0.84,0.14,0.8515867542000001,1.0416,0.2088,1.0623219851,0.2016,0.058800000000000005,0.21,0.84,0.15,0.8532877592
2019-11-24 00:30:00,1.1592,0.1981,1.1760052082999999,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.96,0.14,0.9701546269,1.1492,0.21810000000000002,1.1697128921,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.9500000000000001,0.16,0.9633794683
2019-11-24 01:00:00,1.3516,0.1988,1.3661420131,0.2016,0.058800000000000005,0.21,1.15,0.14,1.158490397,1.3516,0.1988,1.3661420131,0.2016,0.058800000000000005,0.21,1.15,0.14,1.158490397
2019-11-24 01:30:00,1.40968,0.19824000000000003,1.4235507718,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.21,0.14,1.2180722474,1.40968,0.19824000000000003,1.4235507718,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.21,0.14,1.2180722474
2019-11-24 02:00:00,1.40208,0.19894,1.416123388,0.20208,0.058940000000000006,0.21050000000000002,1.2,0.14,1.2081390648,1.39208,0.20894000000000001,1.407672778,0.20208,0.058940000000000006,0.21050000000000002,1.19,0.15,1.1994165248
2019-11-24 02:30:00,1.3592,0.1981,1.3735604282,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.16,0.14,1.1684177335,1.3592,0.2081,1.3750382722,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.16,0.15,1.1696580697
2019-11-24 03:00:00,1.3115999999999999,0.1988,1.3265805667000001,0.2016,0.058800000000000005,0.21,1.11,0.14,1.1187939935,1.3115999999999999,0.2088,1.3281159588,0.2016,0.058800000000000005,0.21,1.11,0.15,1.1200892822
2019-11-24 03:30:00,1.2696800000000001,0.19824000000000003,1.2850628,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.07,0.14,1.0791200119,1.2696800000000001,0.20824,1.2866433849,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.07,0.15,1.0804628638
2019-11-24 04:00:00,1.22112,0.19866,1.2371741389,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.02,0.14,1.0295630141,1.22112,0.20866,1.238819216,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.02,0.15,1.0309704166
2019-11-24 04:30:00,1.19968,0.19824000000000003,1.2159486831,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.0,0.14,1.0097524449,1.19968,0.20824,1.217618988,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.0,0.15,1.0111874208
2019-11-24 05:00:00,1.14112,0.21866000000000002,1.1618808244,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.9400000000000001,0.16,0.9535197953000001,1.14112,0.22866000000000003,1.1638042146,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.9400000000000001,0.17,0.9552486587000001
2019-11-24 05:30:00,1.1392,0.21810000000000002,1.1598897577,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.9400000000000001,0.16,0.9535197953000001,1.1392,0.2281,1.1618116241,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.9400000000000001,0.17,0.9552486587000001
2019-11-24 06:00:00,1.12112,0.20866,1.1403723295,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.92,0.15,0.9321480569,1.12112,0.20866,1.1403723295,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.92,0.15,0.9321480569
2019-11-24 06:30:00,1.11664,0.21152,1.1364970743,0.17664000000000002,0.05152,0.184,0.9400000000000001,0.16,0.9535197953000001,1.11664,0.20152,1.1346784567000001,0.17664000000000002,0.05152,0.184,0.9400000000000001,0.15,0.9518928511
2019-11-24 07:00:00,1.17856,0.22208000000000003,1.1993011298,0.17856000000000002,0.05208,0.186,1.0,0.17,1.0143470806,1.17856,0.23208,1.2011930736,0.17856000000000002,0.05208,0.186,1.0,0.18,1.0160708637
