Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-24 07:30:00,1.20664,0.25152,1.2325755149,0.17664000000000002,0.05152,0.184,1.03,0.2,1.0492378186,1.20664,0.25152,1.2325755149,0.17664000000000002,0.05152,0.184,1.03,0.2,1.0492378186
2019-11-24 08:00:00,1.23808,0.25194,1.2634539366,0.17808000000000002,0.05194000000000001,0.1855,1.06,0.2,1.0787029248,1.23808,0.25194,1.2634539366,0.17808000000000002,0.05194000000000001,0.1855,1.06,0.2,1.0787029248
2019-11-24 08:30:00,1.29616,0.26138,1.3222519616000001,0.17616,0.05138,0.1835,1.12,0.21,1.1395174417,1.29616,0.27138,1.3242650226000001,0.17616,0.05138,0.1835,1.12,0.22,1.1414026459
2019-11-24 09:00:00,1.32808,0.26194,1.3536650435,0.17808000000000002,0.05194000000000001,0.1855,1.15,0.21,1.1690166808,1.3180800000000001,0.27194,1.3458403509,0.17808000000000002,0.05194000000000001,0.1855,1.1400000000000001,0.22,1.1610340219
2019-11-24 09:30:00,1.40568,0.28124000000000005,1.4335383497,0.17568,0.05124,0.183,1.23,0.23,1.2513193038,1.40568,0.29124,1.4355336987,0.17568,0.05124,0.183,1.23,0.24,1.2531959145
2019-11-24 10:00:00,1.4366400000000001,0.29152,1.4659189609,0.17664000000000002,0.05152,0.184,1.26,0.24,1.2826534996,1.4366400000000001,0.30152,1.4679403258,0.17664000000000002,0.05152,0.184,1.26,0.25,1.2845621822
2019-11-24 10:30:00,1.43136,0.28998,1.4604382390000001,0.17136,0.049980000000000004,0.17850000000000002,1.26,0.24,1.2826534996,1.43136,0.29998,1.4624566489,0.17136,0.049980000000000004,0.17850000000000002,1.26,0.25,1.2845621822
2019-11-24 11:00:00,1.4566400000000002,0.29152,1.4855248231,0.17664000000000002,0.05152,0.184,1.28,0.24,1.3023056477,1.44664,0.30152,1.4777285272,0.17664000000000002,0.05152,0.184,1.27,0.25,1.2943724348
2019-11-24 11:30:00,1.5028000000000001,0.3104,1.5345214238,0.1728,0.0504,0.18,1.33,0.26,1.3551752654,1.4928,0.3204,1.5267966466,0.1728,0.0504,0.18,1.32,0.27,1.3473306944
2019-11-24 12:00:00,1.50664,0.29152,1.5345839827,0.17664000000000002,0.05152,0.184,1.33,0.24,1.3514806695,1.49664,0.30152,1.5267107126,0.17664000000000002,0.05152,0.184,1.32,0.25,1.3434656676
2019-11-24 12:30:00,1.5210400000000002,0.29572000000000004,1.5495202483,0.19104000000000002,0.055720000000000006,0.199,1.33,0.24,1.3514806695,1.51104,0.31572,1.5436712733,0.19104000000000002,0.055720000000000006,0.199,1.32,0.26,1.3453624047
2019-11-24 13:00:00,1.45872,0.27796000000000004,1.484966599,0.19872,0.057960000000000005,0.20700000000000002,1.26,0.22,1.2790621564,1.45872,0.28796000000000005,1.4868708754,0.19872,0.057960000000000005,0.20700000000000002,1.26,0.23,1.2808200498
2019-11-24 13:30:00,1.45632,0.27726,1.48247801,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.26,0.22,1.2790621564,1.45632,0.28726,1.4843807631,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.26,0.23,1.2808200498
2019-11-24 14:00:00,1.37872,0.26796000000000003,1.4045182092,0.19872,0.057960000000000005,0.20700000000000002,1.18,0.21,1.1985407794,1.37872,0.27796000000000004,1.4064603087,0.19872,0.057960000000000005,0.20700000000000002,1.18,0.22,1.200333287
2019-11-24 14:30:00,1.4068,0.2574,1.4301541875,0.1968,0.0574,0.20500000000000002,1.21,0.2,1.2264175472,1.3968,0.27740000000000004,1.4240790006,0.1968,0.0574,0.20500000000000002,1.2,0.22,1.22
2019-11-24 15:00:00,1.4092,0.2581,1.4326410053,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.21,0.2,1.2264175472,1.3992,0.2781,1.4265693989,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.2,0.22,1.22
2019-11-24 15:30:00,1.4268,0.2674,1.4516407958,0.1968,0.0574,0.20500000000000002,1.23,0.21,1.2477980606,1.4168,0.27740000000000004,1.4437011464,0.1968,0.0574,0.20500000000000002,1.22,0.22,1.2396773774
2019-11-24 16:00:00,1.49872,0.28796000000000005,1.5261332183,0.19872,0.057960000000000005,0.20700000000000002,1.3,0.23,1.3201893804,1.48872,0.29796,1.5182448419,0.19872,0.057960000000000005,0.20700000000000002,1.29,0.24,1.3121356637
2019-11-24 16:30:00,1.52624,0.30432000000000003,1.5562837787000001,0.18624000000000002,0.05432000000000001,0.194,1.34,0.25,1.3631214179,1.51624,0.31432000000000004,1.5484769291,0.18624000000000002,0.05432000000000001,0.194,1.33,0.26,1.3551752654
2019-11-24 17:00:00,1.6356000000000002,0.2808,1.6595288488,0.1056,0.0308,0.11,1.53,0.25,1.5502902954,1.6256,0.2908,1.651405462,0.1056,0.0308,0.11,1.52,0.26,1.5420765221
2019-11-24 17:30:00,1.66728,0.30754000000000004,1.6954065737000001,0.19728,0.05754000000000001,0.20550000000000002,1.47,0.25,1.4911069713,1.65728,0.31754000000000004,1.6874266354,0.19728,0.05754000000000001,0.20550000000000002,1.46,0.26,1.482969993
2019-11-24 18:00:00,1.71872,0.30796,1.7460921511,0.19872,0.057960000000000005,0.20700000000000002,1.52,0.25,1.5404220201,1.71872,0.31796,1.7478835774,0.19872,0.057960000000000005,0.20700000000000002,1.52,0.26,1.5420765221
2019-11-24 18:30:00,1.73536,0.31698000000000004,1.7640721782000002,0.19536,0.05698,0.20350000000000001,1.54,0.26,1.5617938404,1.72536,0.31698000000000004,1.7542358593,0.19536,0.05698,0.20350000000000001,1.53,0.26,1.551934277
2019-11-24 19:00:00,1.6782400000000002,0.31782000000000005,1.7080688072,0.19824000000000003,0.05782,0.20650000000000002,1.48,0.26,1.5026643005,1.6782400000000002,0.32782,1.7099577334,0.19824000000000003,0.05782,0.20650000000000002,1.48,0.27,1.5044268011000002
2019-11-24 19:30:00,1.6058400000000002,0.29712000000000005,1.6330959555,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.4100000000000001,0.24,1.4302796929000001,1.59584,0.30712,1.6251239953,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.4,0.25,1.4221462652999999
2019-11-24 20:00:00,1.49872,0.26796000000000003,1.5224861904,0.19872,0.057960000000000005,0.20700000000000002,1.3,0.21,1.3168523076,1.48872,0.27796000000000004,1.5144467637,0.19872,0.057960000000000005,0.20700000000000002,1.29,0.22,1.3086252328
2019-11-24 20:30:00,1.48912,0.26516,1.5125436192000001,0.18912,0.05516000000000001,0.197,1.3,0.21,1.3168523076,1.47912,0.27516,1.5044962612,0.18912,0.05516000000000001,0.197,1.29,0.22,1.3086252328
2019-11-24 21:00:00,1.3664,0.1852,1.3788937595,0.0864,0.0252,0.09,1.28,0.16,1.2899612397,1.3664,0.1952,1.3802724369,0.0864,0.0252,0.09,1.28,0.17,1.2912397144
2019-11-24 21:30:00,1.2940800000000001,0.18744000000000002,1.3075843376,0.09408000000000001,0.027440000000000003,0.098,1.2,0.16,1.210619676,1.2940800000000001,0.19744,1.3090552318,0.09408000000000001,0.027440000000000003,0.098,1.2,0.17,1.211981848
2019-11-24 22:00:00,1.214,0.23950000000000002,1.2373989858,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.01,0.18,1.0259142264,1.214,0.2495,1.2393733296,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.01,0.19,1.0277159141
2019-11-24 22:30:00,1.15112,0.23866,1.1756002084000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.9500000000000001,0.18,0.9669022701000001,1.15112,0.24866000000000002,1.1776710279,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.9500000000000001,0.19,0.9688137076000001
2019-11-24 23:00:00,1.07448,0.23964000000000002,1.1008790124,0.20448000000000002,0.059640000000000006,0.213,0.87,0.18,0.8884255737000001,1.07448,0.24964000000000003,1.1030989983,0.20448000000000002,0.059640000000000006,0.213,0.87,0.19,0.8905054744
2019-11-24 23:30:00,1.01112,0.23866,1.0389043507,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.81,0.18,0.8297590012,1.00112,0.24866000000000002,1.0315391655,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8,0.19,0.8222530024
2019-11-25 00:00:00,0.9744800000000001,0.20964000000000002,0.9967748994000001,0.20448000000000002,0.059640000000000006,0.213,0.77,0.15,0.7844743463,0.9644800000000001,0.21964000000000003,0.9891730890000001,0.20448000000000002,0.059640000000000006,0.213,0.76,0.16,0.7766595136000001
2019-11-25 00:30:00,1.08112,0.20866,1.101071955,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.88,0.15,0.8926925563,1.08112,0.21866000000000002,1.1030107207,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.88,0.16,0.894427191
2019-11-25 01:00:00,1.28448,0.20964000000000002,1.3014752399,0.20448000000000002,0.059640000000000006,0.213,1.08,0.15,1.0903669107,1.28448,0.20964000000000002,1.3014752399,0.20448000000000002,0.059640000000000006,0.213,1.08,0.15,1.0903669107
2019-11-25 01:30:00,1.3416000000000001,0.1988,1.3562492395999999,0.2016,0.058800000000000005,0.21,1.1400000000000001,0.14,1.1485643212,1.3416000000000001,0.2088,1.3577510818,0.2016,0.058800000000000005,0.21,1.1400000000000001,0.15,1.1498260738
2019-11-25 02:00:00,1.344,0.1995,1.3587259657000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.1400000000000001,0.14,1.1485643212,1.344,0.20950000000000002,1.3602302195,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.1400000000000001,0.15,1.1498260738
2019-11-25 02:30:00,1.34064,0.19852000000000003,1.3552585731,0.20064,0.05852,0.209,1.1400000000000001,0.14,1.1485643212,1.34064,0.20852,1.3567594481,0.20064,0.05852,0.209,1.1400000000000001,0.15,1.1498260738
2019-11-25 03:00:00,1.294,0.1995,1.3092884518,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.09,0.14,1.0989540482,1.294,0.20950000000000002,1.3108494383,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.09,0.15,1.1002726935
2019-11-25 03:30:00,1.25064,0.20852,1.2679041762,0.20064,0.05852,0.209,1.05,0.15,1.0606601718,1.25064,0.21852000000000002,1.2695870982,0.20064,0.05852,0.209,1.05,0.16,1.0621205205
2019-11-25 04:00:00,1.174,0.2195,1.1943434389,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.97,0.16,0.9831073187,1.174,0.2195,1.1943434389,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.97,0.16,0.9831073187
2019-11-25 04:30:00,1.14112,0.21866000000000002,1.1618808244,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.9400000000000001,0.16,0.9535197953000001,1.14112,0.21866000000000002,1.1618808244,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.9400000000000001,0.16,0.9535197953000001
2019-11-25 05:00:00,1.10448,0.21964000000000003,1.1261073661,0.20448000000000002,0.059640000000000006,0.213,0.9,0.16,0.9141115906,1.10448,0.21964000000000003,1.1261073661,0.20448000000000002,0.059640000000000006,0.213,0.9,0.16,0.9141115906
2019-11-25 05:30:00,1.13256,0.21908000000000002,1.1535545934,0.20256000000000002,0.05908000000000001,0.211,0.93,0.16,0.9436630755000001,1.12256,0.21908000000000002,1.1437381693,0.20256000000000002,0.05908000000000001,0.211,0.92,0.16,0.9338094024
2019-11-25 06:00:00,1.13496,0.21978000000000003,1.1560438789,0.20496,0.05978000000000001,0.21350000000000002,0.93,0.16,0.9436630755000001,1.12496,0.21978000000000003,1.1462278351,0.20496,0.05978000000000001,0.21350000000000002,0.92,0.16,0.9338094024
2019-11-25 06:30:00,1.21256,0.23908000000000001,1.2359049316,0.20256000000000002,0.05908000000000001,0.211,1.01,0.18,1.0259142264,1.21256,0.24908000000000002,1.2378782654,0.20256000000000002,0.05908000000000001,0.211,1.01,0.19,1.0277159141
2019-11-25 07:00:00,1.32448,0.26964000000000005,1.3516482531,0.20448000000000002,0.059640000000000006,0.213,1.12,0.21,1.1395174417,1.32448,0.27964,1.3536786177,0.20448000000000002,0.059640000000000006,0.213,1.12,0.22,1.1414026459
2019-11-25 07:30:00,1.45256,0.31908000000000003,1.487192859,0.20256000000000002,0.05908000000000001,0.211,1.25,0.26,1.2767536959,1.45256,0.32908000000000004,1.4893704039,0.20256000000000002,0.05908000000000001,0.211,1.25,0.27,1.2788275881
2019-11-25 08:00:00,1.49448,0.33964000000000005,1.5325879420000001,0.20448000000000002,0.059640000000000006,0.213,1.29,0.28,1.3200378782,1.49448,0.34964,1.53483504,0.20448000000000002,0.059640000000000006,0.213,1.29,0.29,1.3221951444
2019-11-25 08:30:00,1.5325600000000001,0.33908000000000005,1.5696226935,0.20256000000000002,0.05908000000000001,0.211,1.33,0.28,1.3591541487,1.5325600000000001,0.34908,1.5718132841,0.20256000000000002,0.05908000000000001,0.211,1.33,0.29,1.3612494261
2019-11-25 09:00:00,1.48496,0.31978,1.5190014648,0.20496,0.05978000000000001,0.21350000000000002,1.28,0.26,1.3061393494,1.48496,0.32978,1.5211380772,0.20496,0.05978000000000001,0.21350000000000002,1.28,0.27,1.308166656
2019-11-25 09:30:00,1.51208,0.32894,1.5474454595,0.20208,0.058940000000000006,0.21050000000000002,1.31,0.27,1.3375350463,1.50208,0.33894,1.5398456579,0.20208,0.058940000000000006,0.21050000000000002,1.3,0.28,1.3298120168
2019-11-25 10:00:00,1.514,0.3195,1.5473449034,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.31,0.26,1.3355523202000001,1.504,0.3295,1.5396708252,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.3,0.27,1.3277424449
2019-11-25 10:30:00,1.4106400000000001,0.31852,1.446153588,0.20064,0.05852,0.209,1.21,0.26,1.2376186812,1.40064,0.32852000000000003,1.4386513824,0.20064,0.05852,0.209,1.2,0.27,1.23
2019-11-25 11:00:00,1.454,0.3795,1.502709636,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.25,0.32,1.2903100403,1.454,0.3895,1.5052661725,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.25,0.33,1.2928263611
2019-11-25 11:30:00,1.45064,0.35852,1.4942867864,0.20064,0.05852,0.209,1.25,0.30000000000000004,1.2854960132,1.4406400000000001,0.36852,1.4870274375,0.20064,0.05852,0.209,1.24,0.31,1.2781627439
2019-11-25 12:00:00,1.424,0.3195,1.4594027032,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.22,0.26,1.2473972904,1.424,0.3295,1.4616245243,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.22,0.27,1.2495199077999999
2019-11-25 12:30:00,1.39112,0.34866,1.4341473599,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.19,0.29,1.2248265183,1.3811200000000001,0.35866000000000003,1.4269300789,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.18,0.30000000000000004,1.2175385004
2019-11-25 13:00:00,1.3744800000000001,0.36964,1.4233161982,0.20448000000000002,0.059640000000000006,0.213,1.17,0.31,1.2103718437,1.3744800000000001,0.37964000000000003,1.4259459317,0.20448000000000002,0.059640000000000006,0.213,1.17,0.32,1.2129715578
2019-11-25 13:30:00,1.29208,0.30894000000000005,1.3285009033000001,0.20208,0.058940000000000006,0.21050000000000002,1.09,0.25,1.1183022847,1.29208,0.31894,1.33086192,0.20208,0.058940000000000006,0.21050000000000002,1.09,0.26,1.1205802069
2019-11-25 14:00:00,1.3149600000000001,0.34978000000000004,1.3606858014,0.20496,0.05978000000000001,0.21350000000000002,1.11,0.29,1.1472575997,1.3149600000000001,0.35978000000000004,1.3632906697,0.20496,0.05978000000000001,0.21350000000000002,1.11,0.30000000000000004,1.1498260738
2019-11-25 14:30:00,1.34256,0.34908,1.3872001298,0.20256000000000002,0.05908000000000001,0.211,1.1400000000000001,0.29,1.1763077829,1.33256,0.35908,1.3800922433,0.20256000000000002,0.05908000000000001,0.211,1.13,0.30000000000000004,1.1691449867
2019-11-25 15:00:00,1.3944800000000002,0.37964000000000003,1.4452338911,0.20448000000000002,0.059640000000000006,0.213,1.19,0.32,1.2322743201,1.3944800000000002,0.38964000000000004,1.4478928828,0.20448000000000002,0.059640000000000006,0.213,1.19,0.33,1.2349089035
2019-11-25 15:30:00,1.3916,0.3488,1.4346469949,0.2016,0.058800000000000005,0.21,1.19,0.29,1.2248265183,1.3916,0.3588,1.4371109908,0.2016,0.058800000000000005,0.21,1.19,0.30000000000000004,1.2272326593
2019-11-25 16:00:00,1.48448,0.37964000000000003,1.5322556575,0.20448000000000002,0.059640000000000006,0.213,1.28,0.32,1.3193938002,1.47448,0.37964000000000003,1.522569473,0.20448000000000002,0.059640000000000006,0.213,1.27,0.32,1.3096946209
2019-11-25 16:30:00,1.54208,0.37894000000000005,1.5879566272,0.20208,0.058940000000000006,0.21050000000000002,1.34,0.32,1.3776792079,1.53208,0.37894000000000005,1.5782473349,0.20208,0.058940000000000006,0.21050000000000002,1.33,0.32,1.3679546776
2019-11-25 17:00:00,1.65448,0.35964,1.6931169481000001,0.20448000000000002,0.059640000000000006,0.213,1.45,0.30000000000000004,1.4807092895,1.6444800000000002,0.36964,1.6855112577,0.20448000000000002,0.059640000000000006,0.213,1.44,0.31,1.4729901561
2019-11-25 17:30:00,1.6516000000000002,0.31880000000000003,1.6820867992,0.2016,0.058800000000000005,0.21,1.45,0.26,1.4731259281,1.6416,0.32880000000000004,1.6742042886,0.2016,0.058800000000000005,0.21,1.44,0.27,1.4650938536
2019-11-25 18:00:00,1.624,0.3195,1.6551302819,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.42,0.26,1.4436065946,1.6139999999999999,0.3295,1.6472905785,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.4100000000000001,0.27,1.4356183337
2019-11-25 18:30:00,1.66016,0.30838000000000004,1.6885583940000002,0.20016,0.05838,0.20850000000000002,1.46,0.25,1.4812494726,1.66016,0.32838,1.6923252199,0.20016,0.05838,0.20850000000000002,1.46,0.27,1.4847558722
2019-11-25 19:00:00,1.59352,0.30936,1.6232712651,0.20352,0.05936,0.212,1.3900000000000001,0.25,1.4123030836,1.59352,0.31936000000000003,1.6252066945,0.20352,0.05936,0.212,1.3900000000000001,0.26,1.4141074923999999
2019-11-25 19:30:00,1.55064,0.27852000000000005,1.5754547915,0.20064,0.05852,0.209,1.35,0.22,1.3678084661,1.55064,0.28852,1.5772533722,0.20064,0.05852,0.209,1.35,0.23,1.3694524452999999
2019-11-25 20:00:00,1.50352,0.25936000000000003,1.5257260567,0.20352,0.05936,0.212,1.3,0.2,1.3152946438,1.49352,0.26936000000000004,1.5176154981,0.20352,0.05936,0.212,1.29,0.21,1.3069812546000001
2019-11-25 20:30:00,1.4606400000000002,0.27852000000000005,1.4869574977,0.20064,0.05852,0.209,1.26,0.22,1.2790621564,1.4606400000000002,0.28852,1.488862989,0.20064,0.05852,0.209,1.26,0.23,1.2808200498
2019-11-25 21:00:00,1.3744800000000001,0.27964,1.4026381572,0.20448000000000002,0.059640000000000006,0.213,1.17,0.22,1.1905040949,1.3744800000000001,0.28964,1.4046660101000001,0.20448000000000002,0.059640000000000006,0.213,1.17,0.23,1.1923925528
2019-11-25 21:30:00,1.29112,0.23866,1.3129925552000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.09,0.18,1.1047624179,1.28112,0.24866000000000002,1.3050288311,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.08,0.19,1.09658561
2019-11-25 22:00:00,1.23448,0.23964000000000002,1.257524632,0.20448000000000002,0.059640000000000006,0.213,1.03,0.18,1.0456098699,1.23448,0.24964000000000003,1.2594685387,0.20448000000000002,0.059640000000000006,0.213,1.03,0.19,1.0473776778
2019-11-25 22:30:00,1.16064,0.23852,1.184895354,0.20064,0.05852,0.209,0.96,0.18,0.9767292358,1.15064,0.24852000000000002,1.1771722899000001,0.20064,0.05852,0.209,0.9500000000000001,0.19,0.9688137076000001
2019-11-25 23:00:00,1.08448,0.23964000000000002,1.1106413462,0.20448000000000002,0.059640000000000006,0.213,0.88,0.18,0.8982204629,1.08448,0.24964000000000003,1.1128418576,0.20448000000000002,0.059640000000000006,0.213,0.88,0.19,0.9002777349000001
2019-11-25 23:30:00,1.0072,0.2346,1.0341610126,0.1872,0.0546,0.195,0.8200000000000001,0.18,0.8395236745,1.0072,0.2446,1.0364752771,0.1872,0.0546,0.195,0.8200000000000001,0.19,0.8417244205000001
2019-11-26 00:00:00,0.97616,0.21138,0.9987841859000001,0.17616,0.05138,0.1835,0.8,0.16,0.8158431222,0.97616,0.21138,0.9987841859000001,0.17616,0.05138,0.1835,0.8,0.16,0.8158431222
2019-11-26 00:30:00,1.09328,0.21054,1.113367976,0.17328000000000002,0.05054,0.18050000000000002,0.92,0.16,0.9338094024,1.09328,0.21054,1.113367976,0.17328000000000002,0.05054,0.18050000000000002,0.92,0.16,0.9338094024
2019-11-26 01:00:00,1.26664,0.19152000000000002,1.2810373921,0.17664000000000002,0.05152,0.184,1.09,0.14,1.0989540482,1.25664,0.20152,1.2726957217,0.17664000000000002,0.05152,0.184,1.08,0.15,1.0903669107
2019-11-26 01:30:00,1.32376,0.19068000000000002,1.3374226707,0.17376000000000003,0.05068,0.181,1.15,0.14,1.158490397,1.32376,0.20068000000000003,1.3388849838999999,0.17376000000000003,0.05068,0.181,1.15,0.15,1.1597413505
2019-11-26 02:00:00,1.30712,0.19166000000000002,1.3210966089,0.17712000000000003,0.051660000000000005,0.1845,1.13,0.14,1.1386395391,1.30712,0.20166,1.3225843829000001,0.17712000000000003,0.051660000000000005,0.1845,1.13,0.15,1.1399122773
2019-11-26 02:30:00,1.30376,0.19068000000000002,1.3176300695,0.17376000000000003,0.05068,0.181,1.13,0.14,1.1386395391,1.29376,0.21068,1.3108016631,0.17376000000000003,0.05068,0.181,1.12,0.16,1.1313708499
2019-11-26 03:00:00,1.25712,0.21166000000000001,1.2748139668,0.17712000000000003,0.051660000000000005,0.1845,1.08,0.16,1.0917875251,1.25712,0.22166000000000002,1.2765123775,0.17712000000000003,0.051660000000000005,0.1845,1.08,0.17,1.0932977636
2019-11-26 03:30:00,1.21376,0.21068,1.231908844,0.17376000000000003,0.05068,0.181,1.04,0.16,1.052235715,1.20376,0.22068000000000002,1.2238209836,0.17376000000000003,0.05068,0.181,1.03,0.17,1.0439348639
2019-11-26 04:00:00,1.15712,0.21166000000000001,1.1763191106,0.17712000000000003,0.051660000000000005,0.1845,0.98,0.16,0.992975327,1.14712,0.22166000000000002,1.1683396124,0.17712000000000003,0.051660000000000005,0.1845,0.97,0.17,0.9847842403
2019-11-26 04:30:00,1.12424,0.21082,1.1438359367,0.17424,0.050820000000000004,0.18150000000000002,0.9500000000000001,0.16,0.9633794683,1.1142400000000001,0.22082000000000002,1.1359103178,0.17424,0.050820000000000004,0.18150000000000002,0.9400000000000001,0.17,0.9552486587000001
2019-11-26 05:00:00,1.0876,0.21180000000000002,1.1080311367,0.1776,0.051800000000000006,0.185,0.91,0.16,0.9239588735,1.0876,0.2218,1.1099860359,0.1776,0.051800000000000006,0.185,0.91,0.17,0.9257429449000001
2019-11-26 05:30:00,1.10424,0.21082,1.1241846156,0.17424,0.050820000000000004,0.18150000000000002,0.93,0.16,0.9436630755000001,1.10424,0.22082000000000002,1.1261027706,0.17424,0.050820000000000004,0.18150000000000002,0.93,0.17,0.9454099640000001
2019-11-26 06:00:00,1.12664,0.21152,1.1463238635,0.17664000000000002,0.05152,0.184,0.9500000000000001,0.16,0.9633794683,1.12664,0.22152000000000002,1.1482111304,0.17664000000000002,0.05152,0.184,0.9500000000000001,0.17,0.9650906693
2019-11-26 06:30:00,1.20424,0.23082000000000003,1.226161429,0.17424,0.050820000000000004,0.18150000000000002,1.03,0.18,1.0456098699,1.19424,0.24082,1.2182788884,0.17424,0.050820000000000004,0.18150000000000002,1.02,0.19,1.0375451797
2019-11-26 07:00:00,1.2696800000000001,0.24824000000000002,1.2937195987,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.07,0.19,1.086738239,1.2696800000000001,0.26824000000000003,1.2977056677,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.07,0.21,1.0904127659
2019-11-26 07:30:00,1.4677600000000002,0.30768,1.4996620953,0.19776000000000002,0.05768,0.20600000000000002,1.27,0.25,1.2943724348,1.45776,0.31768,1.4919734582,0.19776000000000002,0.05768,0.20600000000000002,1.26,0.26,1.2865457629
2019-11-26 08:00:00,1.5001600000000002,0.33838,1.5378494887,0.20016,0.05838,0.20850000000000002,1.3,0.28,1.3298120168,1.5001600000000002,0.34838,1.5400807284,0.20016,0.05838,0.20850000000000002,1.3,0.29,1.3319534526
2019-11-26 08:30:00,1.49776,0.35768000000000005,1.5398766184000001,0.19776000000000002,0.05768,0.20600000000000002,1.3,0.30000000000000004,1.3341664064,1.49776,0.36768,1.5422300735999999,0.19776000000000002,0.05768,0.20600000000000002,1.3,0.31,1.3364505227999999
2019-11-26 09:00:00,1.43968,0.33824000000000004,1.4788795759,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.24,0.28,1.2712198866,1.43968,0.34824000000000005,1.4811987038,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.24,0.29,1.2734598541
2019-11-26 09:30:00,1.4472800000000001,0.33754,1.4861199985,0.19728,0.05754000000000001,0.20550000000000002,1.25,0.28,1.2809761903,1.4472800000000001,0.34754,1.4884231421,0.19728,0.05754000000000001,0.20550000000000002,1.25,0.29,1.2831991272
2019-11-26 10:00:00,1.42872,0.33796000000000004,1.4681477446,0.19872,0.057960000000000005,0.20700000000000002,1.23,0.28,1.2614673995,1.42872,0.34796000000000005,1.4704818938,0.19872,0.057960000000000005,0.20700000000000002,1.23,0.29,1.2637246536
2019-11-26 10:30:00,1.36488,0.33684000000000003,1.4058302173000001,0.19488000000000003,0.05684,0.203,1.17,0.28,1.2030378215,1.36488,0.34684000000000004,1.4082597062,0.19488000000000003,0.05684,0.203,1.17,0.29,1.2054044964
2019-11-26 11:00:00,1.41824,0.37782000000000004,1.4677031887,0.19824000000000003,0.05782,0.20650000000000002,1.22,0.32,1.261269202,1.4082400000000002,0.38782000000000005,1.4606656873000001,0.19824000000000003,0.05782,0.20650000000000002,1.21,0.33,1.2541929675999999
2019-11-26 11:30:00,1.46536,0.39698000000000006,1.5181808357,0.19536,0.05698,0.20350000000000001,1.27,0.34,1.3147243057,1.46536,0.41698,1.5235328188000001,0.19536,0.05698,0.20350000000000001,1.27,0.36,1.3200378782
2019-11-26 12:00:00,1.4192,0.3781,1.4687029141,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.22,0.32,1.261269202,1.4092,0.3881,1.4616655739,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.21,0.33,1.2541929675999999
2019-11-26 12:30:00,1.36536,0.37698000000000004,1.4164469104,0.19536,0.05698,0.20350000000000001,1.17,0.32,1.2129715578,1.36536,0.38698000000000005,1.4191410959000001,0.19536,0.05698,0.20350000000000001,1.17,0.33,1.2156479754
2019-11-26 13:00:00,1.3792,0.3781,1.4300881966,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.18,0.32,1.2226201372,1.3792,0.3881,1.432764548,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.18,0.33,1.2252754792
2019-11-26 13:30:00,1.26632,0.30726000000000003,1.3030637168,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.07,0.25,1.0988175463,1.25632,0.31726000000000004,1.2957599508,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.06,0.26,1.091421092
2019-11-26 14:00:00,1.33968,0.34824000000000005,1.3842014304,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.1400000000000001,0.29,1.1763077829,1.33968,0.35824,1.3867510231,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.1400000000000001,0.30000000000000004,1.1788129623
2019-11-26 14:30:00,1.36632,0.36726000000000003,1.4148180978,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.17,0.31,1.2103718437,1.36632,0.37726000000000004,1.4174468068000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.17,0.32,1.2129715578
2019-11-26 15:00:00,1.3192,0.3481,1.3643541512000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.12,0.29,1.1569356075,1.3192,0.35810000000000003,1.366939739,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.12,0.30000000000000004,1.1594826433
2019-11-26 15:30:00,1.34728,0.34754,1.3913832865,0.19728,0.05754000000000001,0.20550000000000002,1.15,0.29,1.1860016863,1.34728,0.35754,1.3939147212,0.19728,0.05754000000000001,0.20550000000000002,1.15,0.30000000000000004,1.1884864324
2019-11-26 16:00:00,1.4406400000000001,0.36852,1.4870274375,0.20064,0.05852,0.209,1.24,0.31,1.2781627439,1.4406400000000001,0.37852,1.4895371764,0.20064,0.05852,0.209,1.24,0.32,1.2806248475
2019-11-26 16:30:00,1.48776,0.36768,1.5325202772000002,0.19776000000000002,0.05768,0.20600000000000002,1.29,0.31,1.3267252918,1.48776,0.37768,1.5349501621,0.19776000000000002,0.05768,0.20600000000000002,1.29,0.32,1.3290974381
2019-11-26 17:00:00,1.59016,0.36838000000000004,1.6322722352999999,0.20016,0.05838,0.20850000000000002,1.3900000000000001,0.31,1.4241488686000001,1.59016,0.37838000000000005,1.6345581207,0.20016,0.05838,0.20850000000000002,1.3900000000000001,0.32,1.4263590011
2019-11-26 17:30:00,1.6368,0.3174,1.6672903167,0.1968,0.0574,0.20500000000000002,1.44,0.26,1.4632839779,1.6368,0.3274,1.6692228731,0.1968,0.0574,0.20500000000000002,1.44,0.27,1.4650938536
2019-11-26 18:00:00,1.68064,0.34852000000000005,1.716396516,0.20064,0.05852,0.209,1.48,0.29,1.5081445554,1.68064,0.35852,1.7184549456,0.20064,0.05852,0.209,1.48,0.30000000000000004,1.5100993345
2019-11-26 18:30:00,1.7577600000000002,0.33768000000000004,1.7899016733000002,0.19776000000000002,0.05768,0.20600000000000002,1.56,0.28,1.5849290205000002,1.74776,0.34768000000000004,1.7820062851,0.19776000000000002,0.05768,0.20600000000000002,1.55,0.29,1.5768956846000002
2019-11-26 19:00:00,1.7306400000000002,0.33852000000000004,1.7634371551,0.20064,0.05852,0.209,1.53,0.28,1.5554099138000002,1.7306400000000002,0.34852000000000005,1.7653840941999999,0.20064,0.05852,0.209,1.53,0.29,1.5572411501999999
2019-11-26 19:30:00,1.59824,0.29782000000000003,1.6257514724000002,0.19824000000000003,0.05782,0.20650000000000002,1.4,0.24,1.4204224724,1.58824,0.30782000000000004,1.6177946254000002,0.19824000000000003,0.05782,0.20650000000000002,1.3900000000000001,0.25,1.4123030836
2019-11-26 20:00:00,1.53064,0.27852000000000005,1.5557738266999999,0.20064,0.05852,0.209,1.33,0.22,1.3480726983,1.53064,0.28852,1.5575951335,0.20064,0.05852,0.209,1.33,0.23,1.3497407157999999
2019-11-26 20:30:00,1.47776,0.25768,1.5000578656,0.19776000000000002,0.05768,0.20600000000000002,1.28,0.2,1.2955307793,1.4677600000000002,0.26768000000000003,1.4919691686,0.19776000000000002,0.05768,0.20600000000000002,1.27,0.21,1.2872451204
2019-11-26 21:00:00,1.4011200000000001,0.25866,1.4247955116,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.2,0.2,1.2165525061,1.4011200000000001,0.26866,1.4266448227000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.2,0.21,1.2182364303
2019-11-26 21:30:00,1.28824,0.25782,1.3137859224000001,0.19824000000000003,0.05782,0.20650000000000002,1.09,0.2,1.1081967334,1.27824,0.26782,1.3059958078,0.19824000000000003,0.05782,0.20650000000000002,1.08,0.21,1.1002272493
2019-11-26 22:00:00,1.21064,0.25852,1.2379344894,0.20064,0.05852,0.209,1.01,0.2,1.0296115772,1.20064,0.26852000000000004,1.2303005324,0.20064,0.05852,0.209,1.0,0.21,1.0218121158
2019-11-26 22:30:00,1.12824,0.23782000000000003,1.1530324583,0.19824000000000003,0.05782,0.20650000000000002,0.93,0.18,0.9472592042,1.12824,0.24782,1.1551364638,0.19824000000000003,0.05782,0.20650000000000002,0.93,0.19,0.9492101980000001
2019-11-26 23:00:00,1.07064,0.23852,1.0968873233,0.20064,0.05852,0.209,0.87,0.18,0.8884255737000001,1.07064,0.24852000000000002,1.0991051815,0.20064,0.05852,0.209,0.87,0.19,0.8905054744
2019-11-26 23:30:00,1.01776,0.25768,1.0498735162,0.19776000000000002,0.05768,0.20600000000000002,0.8200000000000001,0.2,0.8440379138,1.01776,0.26768000000000003,1.0523725576,0.19776000000000002,0.05768,0.20600000000000002,0.8200000000000001,0.21,0.8464632302
2019-11-27 00:00:00,0.9911200000000001,0.25866,1.0243162842,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.79,0.2,0.8149233093,0.9911200000000001,0.26866,1.0268870678,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.79,0.21,0.8174350127000001
2019-11-27 00:30:00,1.10728,0.24754,1.1346122906,0.19728,0.05754000000000001,0.20550000000000002,0.91,0.19,0.9296235797,1.10728,0.26754,1.1391429454,0.19728,0.05754000000000001,0.20550000000000002,0.91,0.21,0.9339164845000001
2019-11-27 01:00:00,1.30952,0.20236,1.3250630928,0.17952,0.052360000000000004,0.187,1.13,0.15,1.1399122773,1.30952,0.21236000000000002,1.3266270765,0.17952,0.052360000000000004,0.187,1.13,0.16,1.1412712211
2019-11-27 01:30:00,1.35424,0.20082000000000003,1.3690488121,0.17424,0.050820000000000004,0.18150000000000002,1.18,0.15,1.1894956915,1.35424,0.21082,1.3705513672,0.17424,0.050820000000000004,0.18150000000000002,1.18,0.16,1.1907980517
2019-11-27 02:00:00,1.34808,0.20194,1.3631212162000002,0.17808000000000002,0.05194000000000001,0.1855,1.17,0.15,1.1795761951000001,1.34808,0.21194000000000002,1.3646385052,0.17808000000000002,0.05194000000000001,0.1855,1.17,0.16,1.1808894953
2019-11-27 02:30:00,1.3447200000000001,0.20096000000000003,1.3596531911,0.17472000000000001,0.050960000000000005,0.182,1.17,0.15,1.1795761951000001,1.3447200000000001,0.23096000000000003,1.3644099091,0.17472000000000001,0.050960000000000005,0.182,1.17,0.18,1.1837651794
2019-11-27 03:00:00,1.2980800000000001,0.20194,1.313693819,0.17808000000000002,0.05194000000000001,0.1855,1.12,0.15,1.13,1.2980800000000001,0.21194000000000002,1.3152681286,0.17808000000000002,0.05194000000000001,0.1855,1.12,0.16,1.1313708499
2019-11-27 03:30:00,1.22472,0.22096000000000002,1.2444928284,0.17472000000000001,0.050960000000000005,0.182,1.05,0.17,1.063672882,1.22472,0.23096000000000003,1.2463071852,0.17472000000000001,0.050960000000000005,0.182,1.05,0.18,1.0653168543
2019-11-27 04:00:00,1.13856,0.22208000000000003,1.1600165516,0.17856000000000002,0.05208,0.186,0.96,0.17,0.9749358953,1.13856,0.23208,1.1619724609,0.17856000000000002,0.05208,0.186,0.96,0.18,0.9767292358
2019-11-27 04:30:00,1.1152,0.22110000000000002,1.1369064385,0.1752,0.0511,0.1825,0.9400000000000001,0.17,0.9552486587000001,1.1052,0.2311,1.1291032947,0.1752,0.0511,0.1825,0.93,0.18,0.9472592042
2019-11-27 05:00:00,1.05856,0.22208000000000003,1.0816047337,0.17856000000000002,0.05208,0.186,0.88,0.17,0.8962700486,1.05856,0.23208,1.0837021731,0.17856000000000002,0.05208,0.186,0.88,0.18,0.8982204629
2019-11-27 05:30:00,1.10568,0.22124000000000002,1.1275971798,0.17568,0.05124,0.183,0.93,0.17,0.9454099640000001,1.09568,0.23124000000000003,1.1198154312,0.17568,0.05124,0.183,0.92,0.18,0.9374433316
2019-11-27 06:00:00,1.10856,0.20208,1.1268281146999999,0.17856000000000002,0.05208,0.186,0.93,0.15,0.9420191081,1.09856,0.21208000000000002,1.1188440463,0.17856000000000002,0.05208,0.186,0.92,0.16,0.9338094024
2019-11-27 06:30:00,1.19568,0.24124,1.2197735036,0.17568,0.05124,0.183,1.02,0.19,1.0375451797,1.19568,0.25124,1.2217905713000001,0.17568,0.05124,0.183,1.02,0.2,1.0394229168
2019-11-27 07:00:00,1.31856,0.24208000000000002,1.3405980755,0.17856000000000002,0.05208,0.186,1.1400000000000001,0.19,1.1557248808,1.30856,0.25208,1.3326190754,0.17856000000000002,0.05208,0.186,1.13,0.2,1.1475626345
2019-11-27 07:30:00,1.44568,0.27124000000000004,1.4709050955,0.17568,0.05124,0.183,1.27,0.22,1.2889142718,1.43568,0.28124000000000005,1.4629671903,0.17568,0.05124,0.183,1.26,0.23,1.2808200498
2019-11-27 08:00:00,1.47808,0.29194000000000003,1.5066351416,0.17808000000000002,0.05194000000000001,0.1855,1.3,0.24,1.3219682296,1.47808,0.30194000000000004,1.5086047362000001,0.17808000000000002,0.05194000000000001,0.1855,1.3,0.25,1.3238202295
2019-11-27 08:30:00,1.40568,0.26124,1.4297491388,0.17568,0.05124,0.183,1.23,0.21,1.2477980606,1.40568,0.27124000000000004,1.4316100726,0.17568,0.05124,0.183,1.23,0.22,1.2495199077999999
2019-11-27 09:00:00,1.40808,0.26194,1.4322366599,0.17808000000000002,0.05194000000000001,0.1855,1.23,0.21,1.2477980606,1.40808,0.27194,1.4340992469,0.17808000000000002,0.05194000000000001,0.1855,1.23,0.22,1.2495199077999999
2019-11-27 09:30:00,1.41424,0.28082,1.4418511192,0.17424,0.050820000000000004,0.18150000000000002,1.24,0.23,1.2611502686,1.41424,0.29082,1.4438320713000001,0.17424,0.050820000000000004,0.18150000000000002,1.24,0.24,1.2630122723000001
2019-11-27 10:00:00,1.41856,0.30208,1.4503671259,0.17856000000000002,0.05208,0.186,1.24,0.25,1.2649505919,1.41856,0.31208,1.4524828398,0.17856000000000002,0.05208,0.186,1.24,0.26,1.2669648772
2019-11-27 10:30:00,1.37376,0.31068,1.4084525551,0.17376000000000003,0.05068,0.181,1.2,0.26,1.2278436383,1.37376,0.32068,1.4106920996,0.17376000000000003,0.05068,0.181,1.2,0.27,1.23
2019-11-27 11:00:00,1.3576000000000001,0.2918,1.3886054155,0.1776,0.051800000000000006,0.185,1.18,0.24,1.2041594579,1.3576000000000001,0.3018,1.3907411693,0.1776,0.051800000000000006,0.185,1.18,0.25,1.2061923561
2019-11-27 11:30:00,1.38376,0.31068,1.4182079537,0.17376000000000003,0.05068,0.181,1.21,0.26,1.2376186812,1.37376,0.32068,1.4106920996,0.17376000000000003,0.05068,0.181,1.2,0.27,1.23
2019-11-27 12:00:00,1.38712,0.31166000000000005,1.421701041,0.17712000000000003,0.051660000000000005,0.1845,1.21,0.26,1.2376186812,1.3771200000000001,0.32166,1.4141869219,0.17712000000000003,0.051660000000000005,0.1845,1.2,0.27,1.23
2019-11-27 12:30:00,1.4328,0.3304,1.4704013058,0.1728,0.0504,0.18,1.26,0.28,1.290736224,1.4328,0.34040000000000004,1.4726805492000001,0.1728,0.0504,0.18,1.26,0.29,1.2929423808
2019-11-27 13:00:00,1.4028,0.3104,1.4367310117,0.1728,0.0504,0.18,1.23,0.26,1.2571793826,1.4028,0.3104,1.4367310117,0.1728,0.0504,0.18,1.23,0.26,1.2571793826
2019-11-27 13:30:00,1.348,0.279,1.3765700127,0.168,0.049,0.17500000000000002,1.18,0.23,1.2022063051,1.338,0.289,1.3688553612,0.168,0.049,0.17500000000000002,1.17,0.24,1.1943617542
2019-11-27 14:00:00,1.36232,0.30026,1.395016792,0.17232,0.050260000000000006,0.17950000000000002,1.19,0.25,1.2159769735000001,1.36232,0.31026000000000004,1.3972032959,0.17232,0.050260000000000006,0.17950000000000002,1.19,0.26,1.2180722474
2019-11-27 14:30:00,1.34992,0.29956000000000005,1.3827581857,0.16992000000000002,0.04956000000000001,0.177,1.18,0.25,1.2061923561,1.34992,0.30956,1.3849589886,0.16992000000000002,0.04956000000000001,0.177,1.18,0.26,1.2083045974
2019-11-27 15:00:00,1.3771200000000001,0.31166000000000005,1.4119459798,0.17712000000000003,0.051660000000000005,0.1845,1.2,0.26,1.2278436383,1.3771200000000001,0.32166,1.4141869219,0.17712000000000003,0.051660000000000005,0.1845,1.2,0.27,1.23
2019-11-27 15:30:00,1.4042400000000002,0.31082000000000004,1.4382277462,0.17424,0.050820000000000004,0.18150000000000002,1.23,0.26,1.2571793826,1.39424,0.32082000000000005,1.4306748932,0.17424,0.050820000000000004,0.18150000000000002,1.22,0.27,1.2495199077999999
2019-11-27 16:00:00,1.42808,0.33194,1.4661502822,0.17808000000000002,0.05194000000000001,0.1855,1.25,0.28,1.2809761903,1.41808,0.34194,1.4587233631,0.17808000000000002,0.05194000000000001,0.1855,1.24,0.29,1.2734598541
2019-11-27 16:30:00,1.4832800000000002,0.30054000000000003,1.5134212401,0.17328000000000002,0.05054,0.18050000000000002,1.31,0.25,1.3336416309999999,1.47328,0.31054000000000004,1.5056523669000001,0.17328000000000002,0.05054,0.18050000000000002,1.3,0.26,1.3257450735
2019-11-27 17:00:00,1.53712,0.29166000000000003,1.5645457648,0.17712000000000003,0.051660000000000005,0.1845,1.3599999999999999,0.24,1.3810141201000001,1.53712,0.30166000000000004,1.5664407585,0.17712000000000003,0.051660000000000005,0.1845,1.3599999999999999,0.25,1.3827870407
2019-11-27 17:30:00,1.6342400000000001,0.29082,1.6599146514,0.17424,0.050820000000000004,0.18150000000000002,1.46,0.24,1.4795945391,1.62424,0.30082000000000003,1.6518620554,0.17424,0.050820000000000004,0.18150000000000002,1.45,0.25,1.471393897
2019-11-27 18:00:00,1.6076000000000001,0.2918,1.6338681097,0.1776,0.051800000000000006,0.185,1.43,0.24,1.45,1.6076000000000001,0.3018,1.6356836491,0.1776,0.051800000000000006,0.185,1.43,0.25,1.4516886719
2019-11-27 18:30:00,1.63328,0.29054,1.6589204471999999,0.17328000000000002,0.05054,0.18050000000000002,1.46,0.24,1.4795945391,1.63328,0.30054000000000003,1.6607010116,0.17328000000000002,0.05054,0.18050000000000002,1.46,0.25,1.4812494726
2019-11-27 19:00:00,1.63664,0.29152,1.6624001925,0.17664000000000002,0.05152,0.184,1.46,0.24,1.4795945391,1.63664,0.30152,1.6641829226,0.17664000000000002,0.05152,0.184,1.46,0.25,1.4812494726
2019-11-27 19:30:00,1.63328,0.30054000000000003,1.6607010116,0.17328000000000002,0.05054,0.18050000000000002,1.46,0.25,1.4812494726,1.63328,0.31054000000000004,1.6625398191,0.17328000000000002,0.05054,0.18050000000000002,1.46,0.26,1.482969993
2019-11-27 20:00:00,1.51712,0.28166,1.5430442152000001,0.17712000000000003,0.051660000000000005,0.1845,1.34,0.23,1.3595955281,1.50712,0.29166000000000003,1.5350818382,0.17712000000000003,0.051660000000000005,0.1845,1.33,0.24,1.3514806695
2019-11-27 20:30:00,1.45376,0.28068000000000004,1.4806077806,0.17376000000000003,0.05068,0.181,1.28,0.23,1.3004999039,1.4437600000000002,0.29068000000000005,1.472731408,0.17376000000000003,0.05068,0.181,1.27,0.24,1.2924782397
2019-11-27 21:00:00,1.39664,0.25152,1.4191073250000001,0.17664000000000002,0.05152,0.184,1.22,0.2,1.2362847568,1.38664,0.26152000000000003,1.411085823,0.17664000000000002,0.05152,0.184,1.21,0.21,1.2280879447
2019-11-27 21:30:00,1.35328,0.25054000000000004,1.3762765165,0.17328000000000002,0.05054,0.18050000000000002,1.18,0.2,1.196829144,1.35328,0.24054000000000003,1.3744912695,0.17328000000000002,0.05054,0.18050000000000002,1.18,0.19,1.1951987282
2019-11-27 22:00:00,1.28664,0.25152,1.3109938214999999,0.17664000000000002,0.05152,0.184,1.11,0.2,1.1278741064,1.28664,0.26152000000000003,1.312949047,0.17664000000000002,0.05152,0.184,1.11,0.21,1.129690223
2019-11-27 22:30:00,1.1932800000000001,0.25054000000000004,1.2192979332,0.17328000000000002,0.05054,0.18050000000000002,1.02,0.2,1.0394229168,1.18328,0.25054000000000004,1.2095130632,0.17328000000000002,0.05054,0.18050000000000002,1.01,0.2,1.0296115772
2019-11-27 23:00:00,1.08664,0.23152000000000003,1.1110301526,0.17664000000000002,0.05152,0.184,0.91,0.18,0.9276313923,1.08664,0.24152,1.1131569521,0.17664000000000002,0.05152,0.184,0.91,0.19,0.9296235797
2019-11-27 23:30:00,1.0328,0.2404,1.0604093549,0.1728,0.0504,0.18,0.86,0.19,0.8807383266000001,1.0228,0.2504,1.0530052232,0.1728,0.0504,0.18,0.85,0.2,0.8732124598000001
2019-11-28 00:00:00,1.01616,0.23138000000000003,1.0421697798,0.17616,0.05138,0.1835,0.84,0.18,0.8590692638,1.00616,0.24138,1.0347087755,0.17616,0.05138,0.1835,0.8300000000000001,0.19,0.8514693183
2019-11-28 00:30:00,1.1128,0.23040000000000002,1.1364013376,0.1728,0.0504,0.18,0.9400000000000001,0.18,0.9570788891,1.1128,0.2404,1.1384709043,0.1728,0.0504,0.18,0.9400000000000001,0.19,0.9590099061
2019-11-28 01:00:00,1.30664,0.19152000000000002,1.3206013782000001,0.17664000000000002,0.05152,0.184,1.13,0.14,1.1386395391,1.30664,0.20152,1.3220886506,0.17664000000000002,0.05152,0.184,1.13,0.15,1.1399122773
2019-11-28 01:30:00,1.36376,0.19068000000000002,1.3770258531000001,0.17376000000000003,0.05068,0.181,1.19,0.14,1.1982069938,1.36376,0.20068000000000003,1.3784461542,0.17376000000000003,0.05068,0.181,1.19,0.15,1.1994165248
2019-11-28 02:00:00,1.3671200000000001,0.19166000000000002,1.3804892792,0.17712000000000003,0.051660000000000005,0.1845,1.19,0.14,1.1982069938,1.3671200000000001,0.20166,1.3819131123,0.17712000000000003,0.051660000000000005,0.1845,1.19,0.15,1.1994165248
2019-11-28 02:30:00,1.3642400000000001,0.19082000000000002,1.3775206169,0.17424,0.050820000000000004,0.18150000000000002,1.19,0.14,1.1982069938,1.3642400000000001,0.20082000000000003,1.3789414237,0.17424,0.050820000000000004,0.18150000000000002,1.19,0.15,1.1994165248
2019-11-28 03:00:00,1.30712,0.19166000000000002,1.3210966089,0.17712000000000003,0.051660000000000005,0.1845,1.13,0.14,1.1386395391,1.30712,0.20166,1.3225843829000001,0.17712000000000003,0.051660000000000005,0.1845,1.13,0.15,1.1399122773
2019-11-28 03:30:00,1.26472,0.19096000000000002,1.2790552764,0.17472000000000001,0.050960000000000005,0.182,1.09,0.14,1.0989540482,1.26472,0.20096000000000003,1.2805864282,0.17472000000000001,0.050960000000000005,0.182,1.09,0.15,1.1002726935
2019-11-28 04:00:00,1.1876,0.1918,1.2029883624,0.1776,0.051800000000000006,0.185,1.01,0.14,1.019656805,1.1876,0.21180000000000002,1.2063386755,0.1776,0.051800000000000006,0.185,1.01,0.16,1.0225947389
2019-11-28 04:30:00,1.17424,0.20082000000000003,1.1912884831000001,0.17424,0.050820000000000004,0.18150000000000002,1.0,0.15,1.0111874208,1.17424,0.21082,1.1930149412,0.17424,0.050820000000000004,0.18150000000000002,1.0,0.16,1.0127191121
2019-11-28 05:00:00,1.1176,0.2018,1.1356729283,0.1776,0.051800000000000006,0.185,0.9400000000000001,0.15,0.9518928511,1.1176,0.21180000000000002,1.1374924176,0.1776,0.051800000000000006,0.185,0.9400000000000001,0.16,0.9535197953000001
2019-11-28 05:30:00,1.14424,0.20082000000000003,1.1617288195,0.17424,0.050820000000000004,0.18150000000000002,0.97,0.15,0.9815294188,1.13424,0.21082,1.1536660912,0.17424,0.050820000000000004,0.18150000000000002,0.96,0.16,0.9732420048
2019-11-28 06:00:00,1.1776,0.2018,1.1947656674,0.1776,0.051800000000000006,0.185,1.0,0.15,1.0111874208,1.1676,0.2218,1.1884801218,0.1776,0.051800000000000006,0.185,0.99,0.17,1.0044899203
2019-11-28 06:30:00,1.23424,0.24082,1.2575144731,0.17424,0.050820000000000004,0.18150000000000002,1.06,0.19,1.0768936809,1.23424,0.24082,1.2575144731,0.17424,0.050820000000000004,0.18150000000000002,1.06,0.19,1.0768936809
2019-11-28 07:00:00,1.3380800000000002,0.26194,1.3634774109,0.17808000000000002,0.05194000000000001,0.1855,1.16,0.21,1.1788553771,1.3380800000000002,0.27194,1.3654337955,0.17808000000000002,0.05194000000000001,0.1855,1.16,0.22,1.1806777715
2019-11-28 07:30:00,1.50472,0.30096,1.5345224664,0.17472000000000001,0.050960000000000005,0.182,1.33,0.25,1.3532922818,1.50472,0.31096,1.5365150178,0.17472000000000001,0.050960000000000005,0.182,1.33,0.26,1.3551752654
2019-11-28 08:00:00,1.52664,0.30152,1.5561310999,0.17664000000000002,0.05152,0.184,1.35,0.25,1.3729530218,1.51664,0.31152,1.5483028128,0.17664000000000002,0.05152,0.184,1.34,0.26,1.3649908425000001
2019-11-28 08:30:00,1.47328,0.30054000000000003,1.5036217111,0.17328000000000002,0.05054,0.18050000000000002,1.3,0.25,1.3238202295,1.47328,0.31054000000000004,1.5056523669000001,0.17328000000000002,0.05054,0.18050000000000002,1.3,0.26,1.3257450735
2019-11-28 09:00:00,1.44712,0.32166,1.4824376715,0.17712000000000003,0.051660000000000005,0.1845,1.27,0.27,1.2983836105,1.43712,0.33166,1.4748939792,0.17712000000000003,0.051660000000000005,0.1845,1.26,0.28,1.290736224
2019-11-28 09:30:00,1.38328,0.32054000000000005,1.4199329032999999,0.17328000000000002,0.05054,0.18050000000000002,1.21,0.27,1.2397580409,1.38328,0.33054,1.422223699,0.17328000000000002,0.05054,0.18050000000000002,1.21,0.28,1.2419742348
2019-11-28 10:00:00,1.32664,0.30152,1.360473447,0.17664000000000002,0.05152,0.184,1.15,0.25,1.1768602296,1.32664,0.31152,1.3627246237000001,0.17664000000000002,0.05152,0.184,1.15,0.26,1.1790250209
2019-11-28 10:30:00,1.23328,0.30054000000000003,1.2693714389,0.17328000000000002,0.05054,0.18050000000000002,1.06,0.25,1.0890821824,1.23328,0.31054000000000004,1.2717761792,0.17328000000000002,0.05054,0.18050000000000002,1.06,0.26,1.091421092
2019-11-28 11:00:00,1.26712,0.32166,1.3073095464,0.17712000000000003,0.051660000000000005,0.1845,1.09,0.27,1.1229425631,1.26712,0.33166,1.3098058826,0.17712000000000003,0.051660000000000005,0.1845,1.09,0.28,1.1253888217
2019-11-28 11:30:00,1.26328,0.33054,1.3058074322,0.17328000000000002,0.05054,0.18050000000000002,1.09,0.28,1.1253888217,1.26328,0.34054,1.3083745068,0.17328000000000002,0.05054,0.18050000000000002,1.09,0.29,1.1279184368
2019-11-28 12:00:00,1.23712,0.28166,1.2687782509,0.17712000000000003,0.051660000000000005,0.1845,1.06,0.23,1.0846658472,1.23712,0.29166000000000003,1.2710355817,0.17712000000000003,0.051660000000000005,0.1845,1.06,0.24,1.0868302535
2019-11-28 12:30:00,1.31376,0.32068,1.3523316901,0.17376000000000003,0.05068,0.181,1.1400000000000001,0.27,1.1715374514,1.30376,0.32068,1.3426190078,0.17376000000000003,0.05068,0.181,1.13,0.27,1.1618089344
2019-11-28 13:00:00,1.33664,0.30152,1.3702265506,0.17664000000000002,0.05152,0.184,1.16,0.25,1.1866338947,1.32664,0.31152,1.3627246237000001,0.17664000000000002,0.05152,0.184,1.15,0.26,1.1790250209
2019-11-28 13:30:00,1.31376,0.25068,1.3374624481000001,0.17376000000000003,0.05068,0.181,1.1400000000000001,0.2,1.1574109037,1.31376,0.26068,1.3393727636000001,0.17376000000000003,0.05068,0.181,1.1400000000000001,0.21,1.1591807452
2019-11-28 14:00:00,1.4166400000000001,0.25152,1.4387950514,0.17664000000000002,0.05152,0.184,1.24,0.2,1.2560254774000001,1.4166400000000001,0.26152000000000003,1.4405768289,0.17664000000000002,0.05152,0.184,1.24,0.21,1.2576565509
2019-11-28 14:30:00,1.438,0.289,1.4667532171,0.168,0.049,0.17500000000000002,1.27,0.24,1.2924782397,1.438,0.299,1.4687562766,0.168,0.049,0.17500000000000002,1.27,0.25,1.2943724348
2019-11-28 15:00:00,1.40712,0.29166000000000003,1.4370289663,0.17712000000000003,0.051660000000000005,0.1845,1.23,0.24,1.2531959145,1.3971200000000001,0.30166000000000004,1.4293155880000001,0.17712000000000003,0.051660000000000005,0.1845,1.22,0.25,1.245351356
2019-11-28 15:30:00,1.3980000000000001,0.309,1.431741946,0.168,0.049,0.17500000000000002,1.23,0.26,1.2571793826,1.388,0.309,1.4219792544,0.168,0.049,0.17500000000000002,1.22,0.26,1.2473972904
