Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-28 16:00:00,1.50664,0.31152,1.5385086285,0.17664000000000002,0.05152,0.184,1.33,0.26,1.3551752654,1.49664,0.31152,1.5287171092,0.17664000000000002,0.05152,0.184,1.32,0.26,1.3453624047
2019-11-28 16:30:00,1.5828,0.3204,1.6149030931000001,0.1728,0.0504,0.18,1.4100000000000001,0.27,1.4356183337,1.5828,0.3304,1.6169168191,0.1728,0.0504,0.18,1.4100000000000001,0.28,1.4375326083
2019-11-28 17:00:00,1.66616,0.32138,1.6968719015,0.17616,0.05138,0.1835,1.49,0.27,1.5142654985,1.66616,0.33138,1.6987942342,0.17616,0.05138,0.1835,1.49,0.28,1.5160804728000001
2019-11-28 17:30:00,1.6628,0.3204,1.6933871382999999,0.1728,0.0504,0.18,1.49,0.27,1.5142654985,1.6628,0.3304,1.6953076417,0.1728,0.0504,0.18,1.49,0.28,1.5160804728000001
2019-11-28 18:00:00,1.71616,0.32138,1.745992626,0.17616,0.05138,0.1835,1.54,0.27,1.5634896866,1.7061600000000001,0.33138,1.7380433395,0.17616,0.05138,0.1835,1.53,0.28,1.5554099138000002
2019-11-28 18:30:00,1.74232,0.31026000000000004,1.7697288634000001,0.17232,0.050260000000000006,0.17950000000000002,1.57,0.26,1.5913830463,1.73232,0.32026000000000004,1.7616750694,0.17232,0.050260000000000006,0.17950000000000002,1.56,0.27,1.5831929761999999
2019-11-28 19:00:00,1.7266400000000002,0.31152,1.7545171416,0.17664000000000002,0.05152,0.184,1.55,0.26,1.5716551785,1.7266400000000002,0.32152000000000003,1.7563202440999999,0.17664000000000002,0.05152,0.184,1.55,0.27,1.5733403955
2019-11-28 19:30:00,1.63328,0.29054,1.6589204471999999,0.17328000000000002,0.05054,0.18050000000000002,1.46,0.24,1.4795945391,1.62328,0.30054000000000003,1.6508671206,0.17328000000000002,0.05054,0.18050000000000002,1.45,0.25,1.471393897
2019-11-28 20:00:00,1.56712,0.25166,1.587198113,0.17712000000000003,0.051660000000000005,0.1845,1.3900000000000001,0.2,1.4043147795,1.56712,0.26166,1.5888143535,0.17712000000000003,0.051660000000000005,0.1845,1.3900000000000001,0.21,1.4057738083
2019-11-28 20:30:00,1.48376,0.25068,1.5047870946000002,0.17376000000000003,0.05068,0.181,1.31,0.2,1.3251792332,1.47376,0.26068,1.496637097,0.17376000000000003,0.05068,0.181,1.3,0.21,1.3168523076
2019-11-28 21:00:00,1.4171200000000002,0.22166000000000002,1.4343508113,0.17712000000000003,0.051660000000000005,0.1845,1.24,0.17,1.2515989773,1.4171200000000002,0.24166,1.4375773544000001,0.17712000000000003,0.051660000000000005,0.1845,1.24,0.19,1.2544720005
2019-11-28 21:30:00,1.35376,0.22068000000000002,1.3716288857,0.17376000000000003,0.05068,0.181,1.18,0.17,1.1921828719,1.35376,0.24068000000000003,1.3749883636,0.17376000000000003,0.05068,0.181,1.18,0.19,1.1951987282
2019-11-28 22:00:00,1.29336,0.21348000000000003,1.3108599468,0.18336000000000002,0.05348000000000001,0.191,1.11,0.16,1.1214722466,1.29336,0.22348,1.3125255807,0.18336000000000002,0.05348000000000001,0.191,1.11,0.17,1.1229425631
2019-11-28 22:30:00,1.2172800000000001,0.21754,1.2365655057,0.19728,0.05754000000000001,0.20550000000000002,1.02,0.16,1.0324727599,1.2172800000000001,0.22754000000000002,1.2383638601,0.19728,0.05754000000000001,0.20550000000000002,1.02,0.17,1.0340696302
2019-11-28 23:00:00,1.15968,0.23824,1.1838986443,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.96,0.18,0.9767292358,1.14968,0.24824000000000002,1.1761748169,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9500000000000001,0.19,0.9688137076000001
2019-11-28 23:30:00,1.09632,0.23726000000000003,1.1216995364,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.9,0.18,0.9178235124,1.09632,0.24726,1.1238572196,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.9,0.19,0.9198369421
2019-11-29 00:00:00,1.06968,0.21824000000000002,1.0917160803,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.87,0.16,0.8845903006,1.06968,0.22824000000000003,1.0937590228,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.87,0.17,0.8864536085
2019-11-29 00:30:00,1.17584,0.21712,1.1957176924,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.98,0.16,0.992975327,1.17584,0.22712000000000002,1.1975738808,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.98,0.17,0.9946356117
2019-11-29 01:00:00,1.34968,0.18824000000000002,1.362743703,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.15,0.13,1.1573245007,1.34968,0.19824000000000003,1.3641609876,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.15,0.14,1.158490397
2019-11-29 01:30:00,1.41632,0.18726,1.4286457398999999,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.22,0.13,1.2269066794,1.41632,0.19726000000000002,1.4299908566,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.22,0.14,1.2280065146
2019-11-29 02:00:00,1.4092,0.18810000000000002,1.4216983681,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.21,0.13,1.2169634341,1.3992,0.2081,1.4145904884,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.2,0.15,1.2093386622
2019-11-29 02:30:00,1.41632,0.18726,1.4286457398999999,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.22,0.13,1.2269066794,1.41632,0.20726000000000003,1.4314045724,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.22,0.15,1.229186723
2019-11-29 03:00:00,1.37016,0.18838000000000002,1.3830493303,0.20016,0.05838,0.20850000000000002,1.17,0.13,1.177200068,1.36016,0.20838,1.3760295963,0.20016,0.05838,0.20850000000000002,1.16,0.15,1.1696580697
2019-11-29 03:30:00,1.3368,0.2074,1.3527930366,0.1968,0.0574,0.20500000000000002,1.1400000000000001,0.15,1.1498260738,1.3368,0.2074,1.3527930366,0.1968,0.0574,0.20500000000000002,1.1400000000000001,0.15,1.1498260738
2019-11-29 04:00:00,1.29016,0.20838,1.3068798912,0.20016,0.05838,0.20850000000000002,1.09,0.15,1.1002726935,1.29016,0.20838,1.3068798912,0.20016,0.05838,0.20850000000000002,1.09,0.15,1.1002726935
2019-11-29 04:30:00,1.25728,0.20754000000000003,1.2742942557,0.19728,0.05754000000000001,0.20550000000000002,1.06,0.15,1.0705606008,1.24728,0.21754,1.2661086249,0.19728,0.05754000000000001,0.20550000000000002,1.05,0.16,1.0621205205
2019-11-29 05:00:00,1.21968,0.22824000000000003,1.240851643,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.02,0.17,1.0340696302,1.21968,0.22824000000000003,1.240851643,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.02,0.17,1.0340696302
2019-11-29 05:30:00,1.2324,0.2232,1.2524488013,0.1824,0.053200000000000004,0.19,1.05,0.17,1.063672882,1.2224,0.2232,1.2426101561,0.1824,0.053200000000000004,0.19,1.04,0.17,1.0538026381
2019-11-29 06:00:00,1.23424,0.22082000000000002,1.2538380478,0.17424,0.050820000000000004,0.18150000000000002,1.06,0.17,1.0735455277,1.23424,0.22082000000000002,1.2538380478,0.17424,0.050820000000000004,0.18150000000000002,1.06,0.17,1.0735455277
2019-11-29 06:30:00,1.33328,0.23054000000000002,1.3530647619,0.17328000000000002,0.05054,0.18050000000000002,1.16,0.18,1.1738824473,1.32328,0.24054000000000003,1.3449644791,0.17328000000000002,0.05054,0.18050000000000002,1.15,0.19,1.1655899794
2019-11-29 07:00:00,1.4166400000000001,0.24152,1.4370806519000001,0.17664000000000002,0.05152,0.184,1.24,0.19,1.2544720005,1.4166400000000001,0.25152,1.4387950514,0.17664000000000002,0.05152,0.184,1.24,0.2,1.2560254774000001
2019-11-29 07:30:00,1.58376,0.30068,1.6120496891,0.17376000000000003,0.05068,0.181,1.4100000000000001,0.25,1.4319916201,1.57376,0.31068,1.6041329745000001,0.17376000000000003,0.05068,0.181,1.4,0.26,1.4239382009
2019-11-29 08:00:00,1.60664,0.30152,1.6346884719,0.17664000000000002,0.05152,0.184,1.43,0.25,1.4516886719,1.59664,0.31152,1.6267464461,0.17664000000000002,0.05152,0.184,1.42,0.26,1.4436065946
2019-11-29 08:30:00,1.55376,0.29068000000000005,1.5807166096,0.17376000000000003,0.05068,0.181,1.38,0.24,1.4007141036,1.54376,0.30068,1.5727693409999999,0.17376000000000003,0.05068,0.181,1.37,0.25,1.3926234236
2019-11-29 09:00:00,1.49184,0.28012000000000004,1.5179109987000001,0.17184000000000002,0.050120000000000005,0.179,1.32,0.23,1.339888055,1.49184,0.28012000000000004,1.5179109987000001,0.17184000000000002,0.050120000000000005,0.179,1.32,0.23,1.339888055
2019-11-29 09:30:00,1.46424,0.28082,1.4909254341,0.17424,0.050820000000000004,0.18150000000000002,1.29,0.23,1.3103434664,1.45424,0.28082,1.4811056174,0.17424,0.050820000000000004,0.18150000000000002,1.28,0.23,1.3004999039
2019-11-29 10:00:00,1.40712,0.25166,1.4294472533,0.17712000000000003,0.051660000000000005,0.1845,1.23,0.2,1.2461540836,1.40712,0.26166,1.4312416463,0.17712000000000003,0.051660000000000005,0.1845,1.23,0.21,1.2477980606
2019-11-29 10:30:00,1.37376,0.26068,1.3982741505,0.17376000000000003,0.05068,0.181,1.2,0.21,1.2182364303,1.37376,0.27068000000000003,1.4001729179,0.17376000000000003,0.05068,0.181,1.2,0.22,1.22
2019-11-29 11:00:00,1.37664,0.31152,1.4114469172000002,0.17664000000000002,0.05152,0.184,1.2,0.26,1.2278436383,1.37664,0.33152000000000004,1.4159954801999999,0.17664000000000002,0.05152,0.184,1.2,0.28,1.2322337441
2019-11-29 11:30:00,1.3304,0.2797,1.3594838175000001,0.1704,0.0497,0.17750000000000002,1.16,0.23,1.1825819211,1.3204,0.2897,1.3518070313,0.1704,0.0497,0.17750000000000002,1.15,0.24,1.1747765745
2019-11-29 12:00:00,1.3123200000000002,0.28026,1.3419126089,0.17232,0.050260000000000006,0.17950000000000002,1.1400000000000001,0.23,1.162970335,1.3123200000000002,0.29026,1.3440366996,0.17232,0.050260000000000006,0.17950000000000002,1.1400000000000001,0.24,1.1649892703
2019-11-29 12:30:00,1.34704,0.30872000000000005,1.3819641095000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.18,0.26,1.2083045974,1.34704,0.31872,1.3842323504,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.18,0.27,1.2104957662
2019-11-29 13:00:00,1.2852000000000001,0.2711,1.3134817281,0.1752,0.0511,0.1825,1.11,0.22,1.1315917992,1.2852000000000001,0.2811,1.3155820955,0.1752,0.0511,0.1825,1.11,0.23,1.1335784049
2019-11-29 13:30:00,1.24232,0.23026000000000002,1.2634787889,0.17232,0.050260000000000006,0.17950000000000002,1.07,0.18,1.0850345617,1.23232,0.24026000000000003,1.2555227796000001,0.17232,0.050260000000000006,0.17950000000000002,1.06,0.19,1.0768936809
2019-11-29 14:00:00,1.25568,0.26124,1.2825671912,0.17568,0.05124,0.183,1.08,0.21,1.1002272493,1.2456800000000001,0.27124000000000004,1.2748685422000001,0.17568,0.05124,0.183,1.07,0.22,1.0923827168
2019-11-29 14:30:00,1.2923200000000001,0.28026,1.3223602573,0.17232,0.050260000000000006,0.17950000000000002,1.12,0.23,1.1433722054,1.2923200000000001,0.29026,1.3245157039,0.17232,0.050260000000000006,0.17950000000000002,1.12,0.24,1.1454256851
2019-11-29 15:00:00,1.40232,0.30026,1.4341051042,0.17232,0.050260000000000006,0.17950000000000002,1.23,0.25,1.2551493935,1.40232,0.31026000000000004,1.4362321017,0.17232,0.050260000000000006,0.17950000000000002,1.23,0.26,1.2571793826
2019-11-29 15:30:00,1.4203999999999999,0.2697,1.4457780777,0.1704,0.0497,0.17750000000000002,1.25,0.22,1.2692123542,1.4203999999999999,0.2797,1.4476768458,0.1704,0.0497,0.17750000000000002,1.25,0.23,1.2709838709
2019-11-29 16:00:00,1.51288,0.30334,1.5429909429,0.18288000000000001,0.053340000000000005,0.1905,1.33,0.25,1.3532922818,1.51288,0.31334,1.5449879773,0.18288000000000001,0.053340000000000005,0.1905,1.33,0.26,1.3551752654
2019-11-29 16:30:00,1.58536,0.30698000000000003,1.6148074343,0.19536,0.05698,0.20350000000000001,1.3900000000000001,0.25,1.4123030836,1.57536,0.31698000000000004,1.6069335549,0.19536,0.05698,0.20350000000000001,1.38,0.26,1.4042791745
2019-11-29 17:00:00,1.68824,0.30782000000000004,1.7160732647999999,0.19824000000000003,0.05782,0.20650000000000002,1.49,0.25,1.5108275878000001,1.68824,0.31782000000000005,1.7178951802,0.19824000000000003,0.05782,0.20650000000000002,1.49,0.26,1.5125144627
2019-11-29 17:30:00,1.72536,0.31698000000000004,1.7542358593,0.19536,0.05698,0.20350000000000001,1.53,0.26,1.551934277,1.72536,0.33698,1.7579597975999999,0.19536,0.05698,0.20350000000000001,1.53,0.28,1.5554099138000002
2019-11-29 18:00:00,1.81776,0.34768000000000004,1.8507114308000001,0.19776000000000002,0.05768,0.20600000000000002,1.62,0.29,1.6457521077,1.81776,0.35768000000000005,1.8526160962,0.19776000000000002,0.05768,0.20600000000000002,1.62,0.30000000000000004,1.6475436261
2019-11-29 18:30:00,1.85488,0.33684000000000003,1.8852164332,0.19488000000000003,0.05684,0.203,1.6600000000000001,0.28,1.6834488409000001,1.85488,0.34684000000000004,1.8870288286,0.19488000000000003,0.05684,0.203,1.6600000000000001,0.29,1.6851409437
2019-11-29 19:00:00,1.85872,0.33796000000000004,1.889194802,0.19872,0.057960000000000005,0.20700000000000002,1.6600000000000001,0.28,1.6834488409000001,1.85872,0.34796000000000005,1.8910093072,0.19872,0.057960000000000005,0.20700000000000002,1.6600000000000001,0.29,1.6851409437
2019-11-29 19:30:00,1.74584,0.31712,1.7744076195,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.55,0.26,1.5716551785,1.74584,0.32712,1.7762220582000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.55,0.27,1.5733403955
2019-11-29 20:00:00,1.70344,0.27642,1.7257218345,0.19344000000000003,0.056420000000000005,0.2015,1.51,0.22,1.5259423318,1.70344,0.28642,1.7273518025999999,0.19344000000000003,0.056420000000000005,0.2015,1.51,0.23,1.5274161188000002
2019-11-29 20:30:00,1.65536,0.27698,1.6783726195000002,0.19536,0.05698,0.20350000000000001,1.46,0.22,1.476482306,1.65536,0.28698,1.6800518593,0.19536,0.05698,0.20350000000000001,1.46,0.23,1.4780054127
2019-11-29 21:00:00,1.62344,0.27642,1.646804618,0.19344000000000003,0.056420000000000005,0.2015,1.43,0.22,1.4468241082,1.62344,0.28642,1.6485126175,0.19344000000000003,0.056420000000000005,0.2015,1.43,0.23,1.4483784036
2019-11-29 21:30:00,1.54536,0.25698000000000004,1.5665810704,0.19536,0.05698,0.20350000000000001,1.35,0.2,1.3647344064,1.54536,0.26698,1.5682524829,0.19536,0.05698,0.20350000000000001,1.35,0.21,1.3662357044
2019-11-29 22:00:00,1.48872,0.23796000000000003,1.5076180551,0.19872,0.057960000000000005,0.20700000000000002,1.29,0.18,1.3024976008,1.48872,0.24796,1.5092287434,0.19872,0.057960000000000005,0.20700000000000002,1.29,0.19,1.3039171753
2019-11-29 22:30:00,1.3453600000000001,0.23698000000000002,1.3660721247,0.19536,0.05698,0.20350000000000001,1.15,0.18,1.1640017182,1.3453600000000001,0.24698000000000003,1.3678423338,0.19536,0.05698,0.20350000000000001,1.15,0.19,1.1655899794
2019-11-29 23:00:00,1.25296,0.22628,1.2732287304,0.19296000000000002,0.056280000000000004,0.201,1.06,0.17,1.0735455277,1.25296,0.22628,1.2732287304,0.19296000000000002,0.056280000000000004,0.201,1.06,0.17,1.0735455277
2019-11-29 23:30:00,1.21536,0.24698000000000003,1.2402012135,0.19536,0.05698,0.20350000000000001,1.02,0.19,1.0375451797,1.21536,0.25698000000000004,1.242231319,0.19536,0.05698,0.20350000000000001,1.02,0.2,1.0394229168
2019-11-30 00:00:00,1.15248,0.20614000000000002,1.1707706223,0.19248,0.05614,0.2005,0.96,0.15,0.9716480844000001,1.15248,0.20614000000000002,1.1707706223,0.19248,0.05614,0.2005,0.96,0.15,0.9716480844000001
2019-11-30 00:30:00,1.27424,0.20082000000000003,1.2899675384,0.17424,0.050820000000000004,0.18150000000000002,1.1,0.15,1.1101801656,1.27424,0.20082000000000003,1.2899675384,0.17424,0.050820000000000004,0.18150000000000002,1.1,0.15,1.1101801656
2019-11-30 01:00:00,1.4766400000000002,0.18152000000000001,1.4877550874,0.17664000000000002,0.05152,0.184,1.3,0.13,1.3064838307,1.46664,0.19152000000000002,1.4790918836,0.17664000000000002,0.05152,0.184,1.29,0.14,1.2975746607
2019-11-30 01:30:00,1.53424,0.18082,1.5448586505000002,0.17424,0.050820000000000004,0.18150000000000002,1.3599999999999999,0.13,1.366199107,1.52424,0.19082000000000002,1.5361379658,0.17424,0.050820000000000004,0.18150000000000002,1.35,0.14,1.3572398462
2019-11-30 02:00:00,1.54616,0.18138,1.5567624899,0.17616,0.05138,0.1835,1.37,0.13,1.3761540611,1.54616,0.20138,1.5592192436999999,0.17616,0.05138,0.1835,1.37,0.15,1.3781872151
2019-11-30 02:30:00,1.51328,0.18054,1.5240114993,0.17328000000000002,0.05054,0.18050000000000002,1.34,0.13,1.3462912018,1.51328,0.20054000000000002,1.5265099574,0.17328000000000002,0.05054,0.18050000000000002,1.34,0.15,1.3483693856
2019-11-30 03:00:00,1.4961600000000002,0.18138,1.507114279,0.17616,0.05138,0.1835,1.32,0.13,1.3263860675,1.4961600000000002,0.20138,1.5096518307,0.17616,0.05138,0.1835,1.32,0.15,1.3284953895
2019-11-30 03:30:00,1.46424,0.18082,1.4753625487,0.17424,0.050820000000000004,0.18150000000000002,1.29,0.13,1.2965338407,1.46424,0.20082000000000003,1.477947039,0.17424,0.050820000000000004,0.18150000000000002,1.29,0.15,1.2986916493
2019-11-30 04:00:00,1.39608,0.17844000000000002,1.4074374586,0.16608,0.048440000000000004,0.17300000000000001,1.23,0.13,1.2368508398,1.39608,0.17844000000000002,1.4074374586,0.16608,0.048440000000000004,0.17300000000000001,1.23,0.13,1.2368508398
2019-11-30 04:30:00,1.36656,0.17858000000000002,1.378178889,0.16656,0.048580000000000005,0.17350000000000002,1.2,0.13,1.2070211266,1.36656,0.18858000000000003,1.3795102935,0.16656,0.048580000000000005,0.17350000000000002,1.2,0.14,1.2081390648
2019-11-30 05:00:00,1.33568,0.19124000000000002,1.3493012266,0.17568,0.05124,0.183,1.16,0.14,1.1684177335,1.33568,0.19124000000000002,1.3493012266,0.17568,0.05124,0.183,1.16,0.14,1.1684177335
2019-11-30 05:30:00,1.31424,0.19082000000000002,1.3280207265000001,0.17424,0.050820000000000004,0.18150000000000002,1.1400000000000001,0.14,1.1485643212,1.31424,0.19082000000000002,1.3280207265000001,0.17424,0.050820000000000004,0.18150000000000002,1.1400000000000001,0.14,1.1485643212
2019-11-30 06:00:00,1.30712,0.19166000000000002,1.3210966089,0.17712000000000003,0.051660000000000005,0.1845,1.13,0.14,1.1386395391,1.30712,0.20166,1.3225843829000001,0.17712000000000003,0.051660000000000005,0.1845,1.13,0.15,1.1399122773
2019-11-30 06:30:00,1.3247200000000001,0.19096000000000002,1.3384127913000001,0.17472000000000001,0.050960000000000005,0.182,1.15,0.14,1.158490397,1.3247200000000001,0.20096000000000003,1.3398761137,0.17472000000000001,0.050960000000000005,0.182,1.15,0.15,1.1597413505
2019-11-30 07:00:00,1.3976,0.1918,1.4106994719000001,0.1776,0.051800000000000006,0.185,1.22,0.14,1.2280065146,1.3976,0.2018,1.4120938353999999,0.1776,0.051800000000000006,0.185,1.22,0.15,1.229186723
2019-11-30 07:30:00,1.52472,0.27096000000000003,1.5486091825,0.17472000000000001,0.050960000000000005,0.182,1.35,0.22,1.3678084661,1.51472,0.28096000000000004,1.5405567825,0.17472000000000001,0.050960000000000005,0.182,1.34,0.23,1.3595955281
2019-11-30 08:00:00,1.55712,0.31166000000000005,1.5880033533,0.17712000000000003,0.051660000000000005,0.1845,1.38,0.26,1.4042791745,1.55712,0.31166000000000005,1.5880033533,0.17712000000000003,0.051660000000000005,0.1845,1.38,0.26,1.4042791745
2019-11-30 08:30:00,1.53328,0.26054,1.5552583869,0.17328000000000002,0.05054,0.18050000000000002,1.3599999999999999,0.21,1.3761177275,1.5232800000000002,0.27054,1.5471179173,0.17328000000000002,0.05054,0.18050000000000002,1.35,0.22,1.3678084661
2019-11-30 09:00:00,1.6352,0.2811,1.6591854176,0.1752,0.0511,0.1825,1.46,0.23,1.4780054127,1.6252,0.2911,1.6510645808,0.1752,0.0511,0.1825,1.45,0.24,1.469727866
2019-11-30 09:30:00,1.66992,0.30956,1.6983698655000001,0.16992000000000002,0.04956000000000001,0.177,1.5,0.26,1.5223665787,1.66992,0.31956,1.7002209856000001,0.16992000000000002,0.04956000000000001,0.177,1.5,0.27,1.5241062955
2019-11-30 10:00:00,1.6452,0.2911,1.6707549940000002,0.1752,0.0511,0.1825,1.47,0.24,1.4894629905,1.6452,0.30110000000000003,1.6725263077,0.1752,0.0511,0.1825,1.47,0.25,1.4911069713
2019-11-30 10:30:00,1.5504,0.2697,1.5736830207999999,0.1704,0.0497,0.17750000000000002,1.38,0.22,1.3974262056,1.5404,0.2797,1.5655875095,0.1704,0.0497,0.17750000000000002,1.37,0.23,1.3891724155
2019-11-30 11:00:00,1.5156800000000001,0.29124,1.543407464,0.17568,0.05124,0.183,1.34,0.24,1.361322886,1.5156800000000001,0.30124,1.5453256615000002,0.17568,0.05124,0.183,1.34,0.25,1.3631214179
2019-11-30 11:30:00,1.54624,0.33432,1.5819696584,0.18624000000000002,0.05432000000000001,0.194,1.3599999999999999,0.28,1.3885243966,1.54624,0.33432,1.5819696584,0.18624000000000002,0.05432000000000001,0.194,1.3599999999999999,0.28,1.3885243966
2019-11-30 12:00:00,1.51872,0.29796,1.5476726398,0.19872,0.057960000000000005,0.20700000000000002,1.32,0.24,1.3416407865,1.50872,0.30796,1.5398296659000001,0.19872,0.057960000000000005,0.20700000000000002,1.31,0.25,1.3336416309999999
2019-11-30 12:30:00,1.57584,0.31712,1.6074317404,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.38,0.26,1.4042791745,1.5658400000000001,0.32712,1.5996444605,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.37,0.27,1.3963523911
2019-11-30 13:00:00,1.58344,0.28642,1.6091359949,0.19344000000000003,0.056420000000000005,0.2015,1.3900000000000001,0.23,1.4089002804000001,1.58344,0.28642,1.6091359949,0.19344000000000003,0.056420000000000005,0.2015,1.3900000000000001,0.23,1.4089002804000001
2019-11-30 13:30:00,1.50632,0.28726,1.5334660903000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.31,0.23,1.3300375935,1.50632,0.28726,1.5334660903000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.31,0.23,1.3300375935
2019-11-30 14:00:00,1.4792,0.2881,1.5069951062,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.28,0.23,1.3004999039,1.4692,0.2781,1.4952886845,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.27,0.22,1.2889142718
2019-11-30 14:30:00,1.49488,0.28684000000000004,1.5221509124,0.19488000000000003,0.05684,0.203,1.3,0.23,1.3201893804,1.48488,0.29684000000000005,1.5142597531000002,0.19488000000000003,0.05684,0.203,1.29,0.24,1.3121356637
2019-11-30 15:00:00,1.56872,0.28796000000000005,1.5949305314000002,0.19872,0.057960000000000005,0.20700000000000002,1.37,0.23,1.3891724155,1.56872,0.28796000000000005,1.5949305314000002,0.19872,0.057960000000000005,0.20700000000000002,1.37,0.23,1.3891724155
2019-11-30 15:30:00,1.5876800000000002,0.31474,1.6185762416,0.18768,0.054740000000000004,0.1955,1.4,0.26,1.4239382009,1.5876800000000002,0.31474,1.6185762416,0.18768,0.054740000000000004,0.1955,1.4,0.26,1.4239382009
2019-11-30 16:00:00,1.5996800000000002,0.28824,1.6254409863000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.4,0.23,1.4187670704,1.5996800000000002,0.29824,1.6272440504999999,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.4,0.24,1.4204224724
2019-11-30 16:30:00,1.64632,0.26726,1.6678721323999999,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.45,0.21,1.4651279808,1.63632,0.27726,1.6596434105,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.44,0.22,1.4567086188
2019-11-30 17:00:00,1.7101600000000001,0.26838,1.7310907111,0.20016,0.05838,0.20850000000000002,1.51,0.21,1.5245327153,1.7101600000000001,0.27838,1.7326692269000001,0.20016,0.05838,0.20850000000000002,1.51,0.22,1.5259423318
2019-11-30 17:30:00,1.7777600000000002,0.28768000000000005,1.8008860042000001,0.19776000000000002,0.05768,0.20600000000000002,1.58,0.23,1.5966527487,1.76776,0.29768,1.7926485434,0.19776000000000002,0.05768,0.20600000000000002,1.57,0.24,1.5882380174000001
2019-11-30 18:00:00,1.79968,0.26824000000000003,1.8195606063,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.6,0.21,1.6137224049,1.79968,0.27824000000000004,1.8210616684,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.6,0.22,1.6150541787
2019-11-30 18:30:00,1.86152,0.26586000000000004,1.8804090645,0.19152000000000002,0.05586000000000001,0.1995,1.67,0.21,1.6831518054,1.85152,0.27586000000000005,1.8719575448999999,0.19152000000000002,0.05586000000000001,0.1995,1.6600000000000001,0.22,1.6745148551
2019-11-30 19:00:00,1.79968,0.28824,1.8226163612000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.6,0.23,1.6164467204,1.79968,0.29824,1.8242245476,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.6,0.24,1.6178998733
2019-11-30 19:30:00,1.76152,0.28586,1.7845639944,0.19152000000000002,0.05586000000000001,0.1995,1.57,0.23,1.5867577005,1.76152,0.29586,1.7861931167,0.19152000000000002,0.05586000000000001,0.1995,1.57,0.24,1.5882380174000001
2019-11-30 20:00:00,1.65968,0.25824,1.6796504398,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.46,0.2,1.4736349616,1.65968,0.26824000000000003,1.6812169402000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.46,0.21,1.4750254235
2019-11-30 20:30:00,1.5863200000000002,0.23726000000000003,1.6039649155,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.3900000000000001,0.18,1.4016062214,1.57632,0.23726000000000003,1.5940756099,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.38,0.18,1.3916896206
2019-11-30 21:00:00,1.5196800000000001,0.23824,1.5382410734,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.32,0.18,1.3322161987,1.50968,0.23824,1.5283625224000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.31,0.18,1.3223085873
2019-11-30 21:30:00,1.45632,0.23726000000000003,1.475520332,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.26,0.18,1.2727922061,1.44632,0.24726,1.4673033258000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.25,0.19,1.2643575444000001
2019-11-30 22:00:00,1.39968,0.23824,1.4198106916,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.2,0.18,1.213424905,1.38968,0.23824,1.4099534744,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.19,0.18,1.2035364556
2019-11-30 22:30:00,1.32912,0.23516,1.3497630162,0.18912,0.05516000000000001,0.197,1.1400000000000001,0.18,1.1541230437,1.32912,0.23516,1.3497630162,0.18912,0.05516000000000001,0.197,1.1400000000000001,0.18,1.1541230437
2019-11-30 23:00:00,1.25664,0.23152000000000003,1.277789341,0.17664000000000002,0.05152,0.184,1.08,0.18,1.0948972555,1.24664,0.23152000000000003,1.2679561507,0.17664000000000002,0.05152,0.184,1.07,0.18,1.0850345617
2019-11-30 23:30:00,1.23424,0.23082000000000003,1.2556377860999999,0.17424,0.050820000000000004,0.18150000000000002,1.06,0.18,1.0751744045,1.23424,0.23082000000000003,1.2556377860999999,0.17424,0.050820000000000004,0.18150000000000002,1.06,0.18,1.0751744045
2019-12-01 00:00:00,1.18712,0.20166,1.2041265091,0.17712000000000003,0.051660000000000005,0.1845,1.01,0.15,1.0210778619,1.18712,0.20166,1.2041265091,0.17712000000000003,0.051660000000000005,0.1845,1.01,0.15,1.0210778619
2019-12-01 00:30:00,1.30376,0.20068000000000003,1.3191143241,0.17376000000000003,0.05068,0.181,1.13,0.15,1.1399122773,1.29376,0.20068000000000003,1.3092316067,0.17376000000000003,0.05068,0.181,1.12,0.15,1.13
2019-12-01 01:00:00,1.4576,0.1918,1.4701649567000001,0.1776,0.051800000000000006,0.185,1.28,0.14,1.2876334882,1.4476,0.1918,1.4602510058,0.1776,0.051800000000000006,0.185,1.27,0.14,1.2776932339
2019-12-01 01:30:00,1.52896,0.18928,1.5406315588,0.16896000000000003,0.049280000000000004,0.176,1.3599999999999999,0.14,1.3671868929,1.51896,0.18928,1.5307078101,0.16896000000000003,0.049280000000000004,0.176,1.35,0.14,1.3572398462
2019-12-01 02:00:00,1.5376,0.1918,1.5495163762000002,0.1776,0.051800000000000006,0.185,1.3599999999999999,0.14,1.3671868929,1.5276,0.1918,1.5395937776,0.1776,0.051800000000000006,0.185,1.35,0.14,1.3572398462
2019-12-01 02:30:00,1.53424,0.19082000000000002,1.5460610111,0.17424,0.050820000000000004,0.18150000000000002,1.3599999999999999,0.14,1.3671868929,1.52424,0.20082000000000003,1.5374121926000002,0.17424,0.050820000000000004,0.18150000000000002,1.35,0.15,1.3583077707
2019-12-01 03:00:00,1.50232,0.19026,1.5143197318000001,0.17232,0.050260000000000006,0.17950000000000002,1.33,0.14,1.3373481221999999,1.50232,0.20026000000000002,1.5156086071,0.17232,0.050260000000000006,0.17950000000000002,1.33,0.15,1.3384319183
2019-12-01 03:30:00,1.48472,0.20096000000000003,1.4982584557,0.17472000000000001,0.050960000000000005,0.182,1.31,0.15,1.3185598204,1.48472,0.20096000000000003,1.4982584557,0.17472000000000001,0.050960000000000005,0.182,1.31,0.15,1.3185598204
2019-12-01 04:00:00,1.4176,0.2018,1.4318914065000001,0.1776,0.051800000000000006,0.185,1.24,0.15,1.2490396311,1.4176,0.2018,1.4318914065000001,0.1776,0.051800000000000006,0.185,1.24,0.15,1.2490396311
2019-12-01 04:30:00,1.38472,0.19096000000000002,1.3978251679,0.17472000000000001,0.050960000000000005,0.182,1.21,0.14,1.2180722474,1.38472,0.20096000000000003,1.3992263577,0.17472000000000001,0.050960000000000005,0.182,1.21,0.15,1.2192620719
2019-12-01 05:00:00,1.32712,0.20166,1.3423539958,0.17712000000000003,0.051660000000000005,0.1845,1.15,0.15,1.1597413505,1.31712,0.21166000000000001,1.3340183844,0.17712000000000003,0.051660000000000005,0.1845,1.1400000000000001,0.16,1.1511733145
2019-12-01 05:30:00,1.3252,0.2011,1.3403716835,0.1752,0.0511,0.1825,1.15,0.15,1.1597413505,1.3152,0.2111,1.3320338772,0.1752,0.0511,0.1825,1.1400000000000001,0.16,1.1511733145
2019-12-01 06:00:00,1.2976,0.1918,1.3116985172,0.1776,0.051800000000000006,0.185,1.12,0.14,1.1287160848,1.2976,0.2018,1.3131980049,0.1776,0.051800000000000006,0.185,1.12,0.15,1.13
2019-12-01 06:30:00,1.3147199999999999,0.19096000000000002,1.3285158637,0.17472000000000001,0.050960000000000005,0.182,1.1400000000000001,0.14,1.1485643212,1.30472,0.20096000000000003,1.3201057533,0.17472000000000001,0.050960000000000005,0.182,1.13,0.15,1.1399122773
2019-12-01 07:00:00,1.35712,0.19166000000000002,1.3705868268999999,0.17712000000000003,0.051660000000000005,0.1845,1.18,0.14,1.1882760622,1.35712,0.20166,1.3720209364,0.17712000000000003,0.051660000000000005,0.1845,1.18,0.15,1.1894956915
2019-12-01 07:30:00,1.39472,0.23096000000000003,1.413713691,0.17472000000000001,0.050960000000000005,0.182,1.22,0.18,1.2332072008,1.39472,0.24096,1.415381786,0.17472000000000001,0.050960000000000005,0.182,1.22,0.19,1.2347064428
2019-12-01 08:00:00,1.40712,0.26166,1.4312416463,0.17712000000000003,0.051660000000000005,0.1845,1.23,0.21,1.2477980606,1.40712,0.26166,1.4312416463,0.17712000000000003,0.051660000000000005,0.1845,1.23,0.21,1.2477980606
2019-12-01 08:30:00,1.428,0.23900000000000002,1.4478622172,0.168,0.049,0.17500000000000002,1.26,0.19,1.2742448744,1.428,0.249,1.4495464808,0.168,0.049,0.17500000000000002,1.26,0.2,1.2757742747
2019-12-01 09:00:00,1.4976,0.2318,1.5154329414,0.1776,0.051800000000000006,0.185,1.32,0.18,1.3322161987,1.4976,0.24180000000000001,1.5169947264,0.1776,0.051800000000000006,0.185,1.32,0.19,1.3336041392
2019-12-01 09:30:00,1.6062400000000001,0.24432,1.6247151135,0.18624000000000002,0.05432000000000001,0.194,1.42,0.19,1.4326548782000001,1.6062400000000001,0.25432000000000005,1.6262489354,0.18624000000000002,0.05432000000000001,0.194,1.42,0.2,1.4340153415999999
2019-12-01 10:00:00,1.60016,0.25838,1.6208862545,0.20016,0.05838,0.20850000000000002,1.4,0.2,1.4142135624,1.59016,0.26838,1.6126489544,0.20016,0.05838,0.20850000000000002,1.3900000000000001,0.21,1.4057738083
2019-12-01 10:30:00,1.49824,0.26782,1.5219890440000001,0.19824000000000003,0.05782,0.20650000000000002,1.3,0.21,1.3168523076,1.49824,0.26782,1.5219890440000001,0.19824000000000003,0.05782,0.20650000000000002,1.3,0.21,1.3168523076
2019-12-01 11:00:00,1.39064,0.25852,1.4144653407,0.20064,0.05852,0.209,1.19,0.2,1.2066896867,1.39064,0.26852000000000004,1.4163271515,0.20064,0.05852,0.209,1.19,0.21,1.2083873551
2019-12-01 11:30:00,1.38776,0.25768,1.4114803576,0.19776000000000002,0.05768,0.20600000000000002,1.19,0.2,1.2066896867,1.38776,0.26768000000000003,1.4133401572,0.19776000000000002,0.05768,0.20600000000000002,1.19,0.21,1.2083873551
2019-12-01 12:00:00,1.37016,0.23838,1.3907420501,0.20016,0.05838,0.20850000000000002,1.17,0.18,1.1837651794,1.37016,0.24838000000000002,1.3924909515000001,0.20016,0.05838,0.20850000000000002,1.17,0.19,1.1853269591
2019-12-01 12:30:00,1.4168,0.2674,1.4418130947,0.1968,0.0574,0.20500000000000002,1.22,0.21,1.2379418403,1.4068,0.27740000000000004,1.4338887683000001,0.1968,0.0574,0.20500000000000002,1.21,0.22,1.2298373876
2019-12-01 13:00:00,1.36488,0.24684000000000003,1.3870210525,0.19488000000000003,0.05684,0.203,1.17,0.19,1.1853269591,1.36488,0.24684000000000003,1.3870210525,0.19488000000000003,0.05684,0.203,1.17,0.19,1.1853269591
2019-12-01 13:30:00,1.3820000000000001,0.246,1.4037236195,0.192,0.056,0.2,1.19,0.19,1.2050726119,1.3820000000000001,0.246,1.4037236195,0.192,0.056,0.2,1.19,0.19,1.2050726119
2019-12-01 14:00:00,1.37968,0.24824000000000002,1.4018345123,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.18,0.19,1.1951987282,1.36968,0.24824000000000002,1.3919936781,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.17,0.19,1.1853269591
2019-12-01 14:30:00,1.3977600000000001,0.24768,1.4195345716,0.19776000000000002,0.05768,0.20600000000000002,1.2,0.19,1.2149485586,1.3977600000000001,0.24768,1.4195345716,0.19776000000000002,0.05768,0.20600000000000002,1.2,0.19,1.2149485586
2019-12-01 15:00:00,1.42968,0.25824,1.4528154735,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.23,0.2,1.2461540836,1.41968,0.26824000000000003,1.444798948,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.22,0.21,1.2379418403
2019-12-01 15:30:00,1.4672800000000001,0.23754000000000003,1.4863834801,0.19728,0.05754000000000001,0.20550000000000002,1.27,0.18,1.2826924807,1.4672800000000001,0.24754,1.4880143312,0.19728,0.05754000000000001,0.20550000000000002,1.27,0.19,1.2841339494000001
2019-12-01 16:00:00,1.5396800000000002,0.23824,1.5580028241,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.34,0.18,1.3520355025,1.52968,0.24824000000000002,1.5496915822,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.33,0.19,1.3435028843
2019-12-01 16:30:00,1.6743999999999999,0.25670000000000004,1.6939628833,0.19440000000000002,0.0567,0.2025,1.48,0.2,1.4934523762,1.6644,0.2667,1.6856322998,0.19440000000000002,0.0567,0.2025,1.47,0.21,1.4849242405
2019-12-01 17:00:00,1.8101600000000002,0.25838,1.8285074378,0.20016,0.05838,0.20850000000000002,1.6099999999999999,0.2,1.6223748026,1.80016,0.26838,1.8200560019,0.20016,0.05838,0.20850000000000002,1.6,0.21,1.6137224049
2019-12-01 17:30:00,1.8992,0.2781,1.9194531122,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.7000000000000002,0.22,1.714176187,1.8992,0.2881,1.9209274453,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.7000000000000002,0.23,1.7154882687000002
2019-12-01 18:00:00,1.90064,0.28852,1.9224141593000001,0.20064,0.05852,0.209,1.7000000000000002,0.23,1.7154882687000002,1.89064,0.29852,1.9140621202,0.20064,0.05852,0.209,1.69,0.24,1.7069563556
2019-12-01 18:30:00,1.89824,0.31782000000000005,1.9246622171,0.19824000000000003,0.05782,0.20650000000000002,1.7000000000000002,0.26,1.7197674261,1.9082400000000002,0.32782,1.9361936498999999,0.19824000000000003,0.05782,0.20650000000000002,1.71,0.27,1.7311845656
2019-12-01 19:00:00,1.85064,0.29852,1.8745619755,0.20064,0.05852,0.209,1.65,0.24,1.6673631878,1.85064,0.30852,1.8761804284,0.20064,0.05852,0.209,1.65,0.25,1.6688319268
2019-12-01 19:30:00,1.79296,0.30628000000000005,1.8189318293999999,0.19296000000000002,0.056280000000000004,0.201,1.6,0.25,1.6194134741,1.78296,0.31628,1.8107952397,0.19296000000000002,0.056280000000000004,0.201,1.5899999999999999,0.26,1.6111176245
2019-12-01 20:00:00,1.71808,0.27194,1.7394683814,0.17808000000000002,0.05194000000000001,0.1855,1.54,0.22,1.5556349186,1.70808,0.28194,1.7311924936,0.17808000000000002,0.05194000000000001,0.1855,1.53,0.23,1.5471910031
2019-12-01 20:30:00,1.6604,0.2697,1.6821611843,0.1704,0.0497,0.17750000000000002,1.49,0.22,1.5061540426,1.6604,0.2797,1.6837934106999999,0.1704,0.0497,0.17750000000000002,1.49,0.23,1.5076471736000001
2019-12-01 21:00:00,1.55664,0.25152,1.5768292234999999,0.17664000000000002,0.05152,0.184,1.38,0.2,1.3944174410999999,1.55664,0.26152000000000003,1.5784551942,0.17664000000000002,0.05152,0.184,1.38,0.21,1.3958868148999999
2019-12-01 21:30:00,1.4828000000000001,0.2504,1.5037938688999999,0.1728,0.0504,0.18,1.31,0.2,1.3251792332,1.4828000000000001,0.2604,1.5054912819,0.1728,0.0504,0.18,1.31,0.21,1.3267252918
2019-12-01 22:00:00,1.43808,0.23194,1.4566640828000001,0.17808000000000002,0.05194000000000001,0.1855,1.26,0.18,1.2727922061,1.43808,0.24194000000000002,1.4582897689,0.17808000000000002,0.05194000000000001,0.1855,1.26,0.19,1.2742448744
2019-12-01 22:30:00,1.36664,0.21152,1.3829120001000001,0.17664000000000002,0.05152,0.184,1.19,0.16,1.2007081244,1.35664,0.22152000000000002,1.3746065619,0.17664000000000002,0.05152,0.184,1.18,0.17,1.1921828719
2019-12-01 23:00:00,1.2585600000000001,0.21208000000000002,1.2763037256,0.17856000000000002,0.05208,0.186,1.08,0.16,1.0917875251,1.2485600000000001,0.22208000000000003,1.2681567726,0.17856000000000002,0.05208,0.186,1.07,0.17,1.0834205093
2019-12-01 23:30:00,1.19136,0.20998000000000003,1.2097232121000001,0.17136,0.049980000000000004,0.17850000000000002,1.02,0.16,1.0324727599,1.19136,0.21998,1.2114990095,0.17136,0.049980000000000004,0.17850000000000002,1.02,0.17,1.0340696302
2019-12-02 00:00:00,1.15616,0.20138,1.1735671476,0.17616,0.05138,0.1835,0.98,0.15,0.9914131329,1.15616,0.21138,1.175324402,0.17616,0.05138,0.1835,0.98,0.16,0.992975327
2019-12-02 00:30:00,1.26328,0.19054000000000001,1.2775687261,0.17328000000000002,0.05054,0.18050000000000002,1.09,0.14,1.0989540482,1.26328,0.19054000000000001,1.2775687261,0.17328000000000002,0.05054,0.18050000000000002,1.09,0.14,1.0989540482
2019-12-02 01:00:00,1.45856,0.19208000000000003,1.4711532891,0.17856000000000002,0.05208,0.186,1.28,0.14,1.2876334882,1.44856,0.19208000000000003,1.4612394739,0.17856000000000002,0.05208,0.186,1.27,0.14,1.2776932339
2019-12-02 01:30:00,1.50712,0.19166000000000002,1.5192577958,0.17712000000000003,0.051660000000000005,0.1845,1.33,0.14,1.3373481221999999,1.50712,0.19166000000000002,1.5192577958,0.17712000000000003,0.051660000000000005,0.1845,1.33,0.14,1.3373481221999999
2019-12-02 02:00:00,1.548,0.189,1.5594951106,0.168,0.049,0.17500000000000002,1.38,0.14,1.3870832708,1.538,0.189,1.549569295,0.168,0.049,0.17500000000000002,1.37,0.14,1.3771347066000001
2019-12-02 02:30:00,1.55232,0.19026,1.56393614,0.17232,0.050260000000000006,0.17950000000000002,1.38,0.14,1.3870832708,1.5423200000000001,0.19026,1.5540108912,0.17232,0.050260000000000006,0.17950000000000002,1.37,0.14,1.3771347066000001
2019-12-02 03:00:00,1.55328,0.19054000000000001,1.5649230812,0.17328000000000002,0.05054,0.18050000000000002,1.38,0.14,1.3870832708,1.5432800000000002,0.19054000000000001,1.5549979582,0.17328000000000002,0.05054,0.18050000000000002,1.37,0.14,1.3771347066000001
2019-12-02 03:30:00,1.52184,0.19012,1.5336696515,0.17184000000000002,0.050120000000000005,0.179,1.35,0.14,1.3572398462,1.52184,0.19012,1.5336696515,0.17184000000000002,0.050120000000000005,0.179,1.35,0.14,1.3572398462
2019-12-02 04:00:00,1.5037600000000002,0.19068000000000002,1.5158011083,0.17376000000000003,0.05068,0.181,1.33,0.14,1.3373481221999999,1.49376,0.19068000000000002,1.5058810710000001,0.17376000000000003,0.05068,0.181,1.32,0.14,1.3274034805000001
2019-12-02 04:30:00,1.46712,0.19166000000000002,1.4795859725,0.17712000000000003,0.051660000000000005,0.1845,1.29,0.14,1.2975746607,1.46712,0.19166000000000002,1.4795859725,0.17712000000000003,0.051660000000000005,0.1845,1.29,0.14,1.2975746607
2019-12-02 05:00:00,1.42944,0.18942,1.4419357302,0.16944,0.049420000000000006,0.17650000000000002,1.26,0.14,1.2677539193,1.42944,0.18942,1.4419357302,0.16944,0.049420000000000006,0.17650000000000002,1.26,0.14,1.2677539193
2019-12-02 05:30:00,1.4166400000000001,0.19152000000000002,1.4295274744,0.17664000000000002,0.05152,0.184,1.24,0.14,1.2478781992,1.4066400000000001,0.19152000000000002,1.4196182585,0.17664000000000002,0.05152,0.184,1.23,0.14,1.2379418403
2019-12-02 06:00:00,1.4632800000000001,0.19054000000000001,1.4756333725,0.17328000000000002,0.05054,0.18050000000000002,1.29,0.14,1.2975746607,1.4632800000000001,0.19054000000000001,1.4756333725,0.17328000000000002,0.05054,0.18050000000000002,1.29,0.14,1.2975746607
2019-12-02 06:30:00,1.53184,0.20012000000000002,1.5448565629000002,0.17184000000000002,0.050120000000000005,0.179,1.3599999999999999,0.15,1.3682470537,1.53184,0.21012000000000003,1.5461837536,0.17184000000000002,0.050120000000000005,0.179,1.3599999999999999,0.16,1.3693794215000001
2019-12-02 07:00:00,1.62856,0.24208000000000002,1.6464538864,0.17856000000000002,0.05208,0.186,1.45,0.19,1.4623952954,1.61856,0.25208,1.6380722817,0.17856000000000002,0.05208,0.186,1.44,0.2,1.4538225476
2019-12-02 07:30:00,1.7551999999999999,0.2811,1.7775669467,0.1752,0.0511,0.1825,1.58,0.23,1.5966527487,1.7551999999999999,0.2911,1.7791757221000002,0.1752,0.0511,0.1825,1.58,0.24,1.5981239001
2019-12-02 08:00:00,1.7776,0.26430000000000003,1.7971411325000002,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.6600000000000001,0.23,1.6758579892,1.7776,0.2743,1.7986389994,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.6600000000000001,0.24,1.6772596698000002
2019-12-02 08:30:00,1.8984,0.6987,2.022895017,0.0984,0.0287,0.10250000000000001,1.8,0.67,1.9206509313,1.8384,-0.0613,1.8394217162,0.0984,0.0287,0.10250000000000001,1.74,-0.09,1.7423260315
2019-12-02 09:00:00,1.8803200000000002,0.9792600000000001,2.1200361907,0.10032,0.02926,0.10450000000000001,1.78,0.9500000000000001,2.0176471446,1.7803200000000001,-0.34074000000000004,1.8126342847,0.10032,0.02926,0.10450000000000001,1.6800000000000002,-0.37,1.720261608
2019-12-02 09:30:00,1.79264,0.41702000000000006,1.8405064113,0.09264000000000001,0.027020000000000002,0.0965,1.7000000000000002,0.39,1.7441616898,1.77264,0.23702,1.7884157934,0.09264000000000001,0.027020000000000002,0.0965,1.6800000000000002,0.21,1.6930741271
2019-12-02 10:00:00,1.7584,0.30870000000000003,1.7852916428,0.0984,0.0287,0.10250000000000001,1.6600000000000001,0.28,1.6834488409000001,1.7484000000000002,0.3287,1.779029581,0.0984,0.0287,0.10250000000000001,1.65,0.30000000000000004,1.6770509831
2019-12-02 10:30:00,1.6583999999999999,0.2887,1.6833413944000002,0.0984,0.0287,0.10250000000000001,1.56,0.26,1.5815182579,1.6583999999999999,0.2987,1.6850852351999999,0.0984,0.0287,0.10250000000000001,1.56,0.27,1.5831929761999999
2019-12-02 11:00:00,1.7350400000000001,0.31772,1.7638905295,0.09504000000000001,0.02772,0.099,1.6400000000000001,0.29,1.665442884,1.72504,0.31772,1.7540550162000001,0.09504000000000001,0.02772,0.099,1.63,0.29,1.6555965692
2019-12-02 11:30:00,1.7088800000000002,0.31884,1.7383698686,0.09888000000000001,0.02884,0.10300000000000001,1.6099999999999999,0.29,1.635909533,1.69888,0.31884,1.7285404826000001,0.09888000000000001,0.02884,0.10300000000000001,1.6,0.29,1.6260688792
2019-12-02 12:00:00,1.71936,0.31898000000000004,1.7486986733,0.09936,0.028980000000000002,0.10350000000000001,1.62,0.29,1.6457521077,1.71936,0.31898000000000004,1.7486986733,0.09936,0.028980000000000002,0.10350000000000001,1.62,0.29,1.6457521077
2019-12-02 12:30:00,1.7621600000000002,0.31688000000000005,1.7904247541,0.09216,0.02688,0.096,1.67,0.29,1.6949926254,1.75216,0.31688000000000005,1.7805834999,0.09216,0.02688,0.096,1.6600000000000001,0.29,1.6851409437
2019-12-02 13:00:00,1.74456,0.31758000000000003,1.7732305688,0.09456,0.027580000000000004,0.0985,1.65,0.29,1.6752910195,1.73456,0.31758000000000003,1.7633931638,0.09456,0.027580000000000004,0.0985,1.6400000000000001,0.29,1.665442884
2019-12-02 13:30:00,1.6231200000000001,0.25716,1.6433653885,0.09312000000000001,0.027160000000000004,0.097,1.53,0.23,1.5471910031,1.6131199999999999,0.26716,1.635093453,0.09312000000000001,0.027160000000000004,0.097,1.52,0.24,1.5388307249
2019-12-02 14:00:00,1.6084,0.31870000000000004,1.6396707749,0.0984,0.0287,0.10250000000000001,1.51,0.29,1.5375955255,1.5984,0.3287,1.6318474959,0.0984,0.0287,0.10250000000000001,1.5,0.30000000000000004,1.5297058541
2019-12-02 14:30:00,1.6369600000000002,0.34828000000000003,1.673600012,0.09696,0.028280000000000003,0.101,1.54,0.32,1.5728954193,1.6369600000000002,0.34828000000000003,1.673600012,0.09696,0.028280000000000003,0.101,1.54,0.32,1.5728954193
2019-12-02 15:00:00,1.6536,0.3473,1.689677558,0.0936,0.0273,0.0975,1.56,0.32,1.592482339,1.6536,0.3373,1.6876505118,0.0936,0.0273,0.0975,1.56,0.31,1.5905030651
2019-12-02 15:30:00,1.65792,0.31856,1.6882473752,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.56,0.29,1.5867261894,1.65792,0.32856,1.6901628324,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.56,0.30000000000000004,1.5885842754000001
2019-12-02 16:00:00,1.73888,0.34884000000000004,1.7735255848,0.09888000000000001,0.02884,0.10300000000000001,1.6400000000000001,0.32,1.6709278859,1.7288800000000002,0.35884000000000005,1.7657271024,0.09888000000000001,0.02884,0.10300000000000001,1.63,0.33,1.6630694513000002
2019-12-02 16:30:00,1.8364800000000001,0.34814,1.8691870559,0.09648000000000001,0.028140000000000002,0.1005,1.74,0.32,1.7691806013,1.8364800000000001,0.35814,1.8710753726,0.09648000000000001,0.028140000000000002,0.1005,1.74,0.33,1.7710166572000001
2019-12-02 17:00:00,1.94744,0.34842,1.9783627195000002,0.09744000000000001,0.02842,0.1015,1.85,0.32,1.8774717042,1.93744,0.35842,1.9703143531,0.09744000000000001,0.02842,0.1015,1.8399999999999999,0.33,1.8693581786000002
2019-12-02 17:30:00,1.9855200000000002,0.30786,2.0092454927,0.09552000000000001,0.027860000000000003,0.0995,1.8900000000000001,0.28,1.9106281690000002,1.97552,0.31786000000000003,2.000928347,0.09552000000000001,0.027860000000000003,0.0995,1.88,0.29,1.9022355270000002
2019-12-02 18:00:00,1.9864800000000002,0.32814000000000004,2.013399774,0.09648000000000001,0.028140000000000002,0.1005,1.8900000000000001,0.30000000000000004,1.9136614121000002,1.97648,0.33814000000000005,2.0051962123,0.09648000000000001,0.028140000000000002,0.1005,1.88,0.31,1.9053870998
2019-12-02 18:30:00,1.98216,0.29688000000000003,2.004269443,0.09216,0.02688,0.096,1.8900000000000001,0.27,1.9091883092000002,1.9721600000000001,0.30688000000000004,1.9958933839,0.09216,0.02688,0.096,1.88,0.28,1.9007366992999999
2019-12-02 19:00:00,1.9679200000000001,0.30856,1.9919634535,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.87,0.28,1.8908463712999999,1.9679200000000001,0.31856,1.9935369573,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.87,0.29,1.8923530326
2019-12-02 19:30:00,1.94504,0.9177200000000001,2.1506721275,0.09504000000000001,0.02772,0.099,1.85,0.89,2.0529490982,1.84504,-0.35228000000000004,1.8783699849,0.09504000000000001,0.02772,0.099,1.75,-0.38,1.7907819521000001
2019-12-02 20:00:00,1.83216,0.7368800000000001,1.9747917359,0.09216,0.02688,0.096,1.74,0.71,1.8792817777000002,1.75216,-0.24312000000000003,1.7689465792,0.09216,0.02688,0.096,1.6600000000000001,-0.27,1.6818144963
2019-12-02 20:30:00,1.686,0.198,1.6975865221,0.096,0.028,0.1,1.5899999999999999,0.17,1.5990622252,1.686,0.198,1.6975865221,0.096,0.028,0.1,1.5899999999999999,0.17,1.5990622252
2019-12-02 21:00:00,1.61408,0.19744,1.6261109433,0.09408000000000001,0.027440000000000003,0.098,1.52,0.17,1.5294770348,1.61408,0.19744,1.6261109433,0.09408000000000001,0.027440000000000003,0.098,1.52,0.17,1.5294770348
2019-12-02 21:30:00,1.52792,0.19856000000000001,1.5407678605,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.43,0.17,1.4400694428,1.52792,0.19856000000000001,1.5407678605,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.43,0.17,1.4400694428
2019-12-02 22:00:00,1.45936,0.17898000000000003,1.4702943413,0.09936,0.028980000000000002,0.10350000000000001,1.3599999999999999,0.15,1.3682470537,1.44936,0.18898,1.4616284925,0.09936,0.028980000000000002,0.10350000000000001,1.35,0.16,1.3594484176
2019-12-02 22:30:00,1.3384,0.1787,1.3502771012,0.0984,0.0287,0.10250000000000001,1.24,0.15,1.2490396311,1.3384,0.1887,1.351636878,0.0984,0.0287,0.10250000000000001,1.24,0.16,1.2502799686000001
