Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-02 23:00:00,1.23984,0.17912,1.2527119382,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.1400000000000001,0.15,1.1498260738,1.22984,0.18912,1.2442961062,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.13,0.16,1.1412712211
2019-12-02 23:30:00,1.17984,0.17912,1.1933592921,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.08,0.15,1.0903669107,1.17984,0.18912,1.1949011675,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.08,0.16,1.0917875251
2019-12-03 00:00:00,1.12888,0.17884000000000003,1.1429583544,0.09888000000000001,0.02884,0.10300000000000001,1.03,0.15,1.0408650249,1.11888,0.18884,1.1347039261,0.09888000000000001,0.02884,0.10300000000000001,1.02,0.16,1.0324727599
2019-12-03 00:30:00,1.2279200000000001,0.16856000000000002,1.2394353553,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.13,0.14,1.1386395391,1.2279200000000001,0.16856000000000002,1.2394353553,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.13,0.14,1.1386395391
2019-12-03 01:00:00,1.43792,0.16856000000000002,1.4477660032,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.34,0.14,1.3472935834,1.43792,0.16856000000000002,1.4477660032,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.34,0.14,1.3472935834
2019-12-03 01:30:00,1.49648,0.16814,1.5058962282000001,0.09648000000000001,0.028140000000000002,0.1005,1.4,0.14,1.406982587,1.49648,0.16814,1.5058962282000001,0.09648000000000001,0.028140000000000002,0.1005,1.4,0.14,1.406982587
2019-12-03 02:00:00,1.49648,0.16814,1.5058962282000001,0.09648000000000001,0.028140000000000002,0.1005,1.4,0.14,1.406982587,1.49648,0.16814,1.5058962282000001,0.09648000000000001,0.028140000000000002,0.1005,1.4,0.14,1.406982587
2019-12-03 02:30:00,1.49744,0.16842000000000001,1.5068814983,0.09744000000000001,0.02842,0.1015,1.4,0.14,1.406982587,1.49744,0.16842000000000001,1.5068814983,0.09744000000000001,0.02842,0.1015,1.4,0.14,1.406982587
2019-12-03 03:00:00,1.48744,0.16842000000000001,1.4969445715,0.09744000000000001,0.02842,0.1015,1.3900000000000001,0.14,1.3970325694,1.48744,0.16842000000000001,1.4969445715,0.09744000000000001,0.02842,0.1015,1.3900000000000001,0.14,1.3970325694
2019-12-03 03:30:00,1.45648,0.16814,1.4661531468,0.09648000000000001,0.028140000000000002,0.1005,1.3599999999999999,0.14,1.3671868929,1.45648,0.16814,1.4661531468,0.09648000000000001,0.028140000000000002,0.1005,1.3599999999999999,0.14,1.3671868929
2019-12-03 04:00:00,1.4284,0.16870000000000002,1.4383275879,0.0984,0.0287,0.10250000000000001,1.33,0.14,1.3373481221999999,1.4284,0.16870000000000002,1.4383275879,0.0984,0.0287,0.10250000000000001,1.33,0.14,1.3373481221999999
2019-12-03 04:30:00,1.41648,0.16814,1.4264244284,0.09648000000000001,0.028140000000000002,0.1005,1.32,0.14,1.3274034805000001,1.40648,0.16814,1.4164946347,0.09648000000000001,0.028140000000000002,0.1005,1.31,0.14,1.3174596768
2019-12-03 05:00:00,1.34936,0.16898000000000002,1.3598995,0.09936,0.028980000000000002,0.10350000000000001,1.25,0.14,1.2578155668,1.34936,0.16898000000000002,1.3598995,0.09936,0.028980000000000002,0.10350000000000001,1.25,0.14,1.2578155668
2019-12-03 05:30:00,1.38792,0.16856000000000002,1.3981181638,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.29,0.14,1.2975746607,1.37792,0.16856000000000002,1.3881916294,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.28,0.14,1.2876334882
2019-12-03 06:00:00,1.38984,0.17912,1.4013347923000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.29,0.15,1.2986916493,1.37984,0.17912,1.3914174068,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.28,0.15,1.2887590931
2019-12-03 06:30:00,1.4384000000000001,0.1787,1.4494579159,0.0984,0.0287,0.10250000000000001,1.34,0.15,1.3483693856,1.4384000000000001,0.1787,1.4494579159,0.0984,0.0287,0.10250000000000001,1.34,0.15,1.3483693856
2019-12-03 07:00:00,1.5503200000000001,0.23926000000000003,1.568673787,0.10032,0.02926,0.10450000000000001,1.45,0.21,1.4651279808,1.5503200000000001,0.24926,1.5702301264,0.10032,0.02926,0.10450000000000001,1.45,0.22,1.4665946952
2019-12-03 07:30:00,1.65792,0.25856,1.677960667,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.56,0.23,1.5768639763999999,1.64792,0.26856,1.6696600851999999,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.55,0.24,1.5684705926
2019-12-03 08:00:00,1.6984,0.2887,1.7227623893000001,0.0984,0.0287,0.10250000000000001,1.6,0.26,1.6209873533999999,1.6984,0.2987,1.7244663667,0.0984,0.0287,0.10250000000000001,1.6,0.27,1.622621336
2019-12-03 08:30:00,1.68552,0.28786,1.7099242819,0.09552000000000001,0.027860000000000003,0.0995,1.5899999999999999,0.26,1.6111176245,1.68552,0.29786,1.7116361325,0.09552000000000001,0.027860000000000003,0.0995,1.5899999999999999,0.27,1.6127616067
2019-12-03 09:00:00,1.68744,0.34842,1.7230351854000001,0.09744000000000001,0.02842,0.1015,1.5899999999999999,0.32,1.6218816233000002,1.66744,0.21842000000000003,1.6816847059,0.09744000000000001,0.02842,0.1015,1.57,0.19,1.5814550262
2019-12-03 09:30:00,1.6831200000000002,0.34716,1.7185496792000001,0.09312000000000001,0.027160000000000004,0.097,1.5899999999999999,0.32,1.6218816233000002,1.67312,0.29716000000000004,1.6993041517,0.09312000000000001,0.027160000000000004,0.097,1.58,0.27,1.6029036153
2019-12-03 10:00:00,1.66744,0.32842000000000005,1.699475169,0.09744000000000001,0.02842,0.1015,1.57,0.30000000000000004,1.5984054554,1.65744,0.33842000000000005,1.6916369144,0.09744000000000001,0.02842,0.1015,1.56,0.31,1.5905030651
2019-12-03 10:30:00,1.5321600000000002,0.29688000000000003,1.5606575537,0.09216,0.02688,0.096,1.44,0.27,1.4650938536,1.5321600000000002,0.30688000000000004,1.5625906694,0.09216,0.02688,0.096,1.44,0.28,1.4669696657
2019-12-03 11:00:00,1.59792,0.35856000000000005,1.6376549087,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.5,0.33,1.5358710883,1.58792,0.36856000000000005,1.6301307923000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.49,0.34,1.5282997088
2019-12-03 11:30:00,1.4521600000000001,0.35688000000000003,1.4953701883,0.09216,0.02688,0.096,1.3599999999999999,0.33,1.3994641832,1.4521600000000001,0.37688000000000005,1.5002690425,0.09216,0.02688,0.096,1.3599999999999999,0.35000000000000003,1.4043147795
2019-12-03 12:00:00,1.37552,0.34786,1.4188241082,0.09552000000000001,0.027860000000000003,0.0995,1.28,0.32,1.3193938002,1.37552,0.35786,1.4213089214,0.09552000000000001,0.027860000000000003,0.0995,1.28,0.33,1.3218547575000001
2019-12-03 12:30:00,1.4255200000000001,0.34786,1.4673492597,0.09552000000000001,0.027860000000000003,0.0995,1.33,0.32,1.3679546776,1.4255200000000001,0.35786,1.4697520369000001,0.09552000000000001,0.027860000000000003,0.0995,1.33,0.33,1.3703284278
2019-12-03 13:00:00,1.32648,0.32814000000000004,1.3664644342,0.09648000000000001,0.028140000000000002,0.1005,1.23,0.30000000000000004,1.2660568708,1.32648,0.32814000000000004,1.3664644342,0.09648000000000001,0.028140000000000002,0.1005,1.23,0.30000000000000004,1.2660568708
2019-12-03 13:30:00,1.29504,0.24772000000000002,1.3185195486,0.09504000000000001,0.02772,0.099,1.2,0.22,1.22,1.28504,0.25772,1.3106286278,0.09504000000000001,0.02772,0.099,1.19,0.23,1.2120231021
2019-12-03 14:00:00,1.336,0.308,1.3710433982999999,0.096,0.028,0.1,1.24,0.28,1.2712198866,1.336,0.318,1.3733244336000001,0.096,0.028,0.1,1.24,0.29,1.2734598541
2019-12-03 14:30:00,1.39456,0.34758000000000006,1.4372228255000001,0.09456,0.027580000000000004,0.0985,1.3,0.32,1.3388054377,1.39456,0.35758,1.4396739388,0.09456,0.027580000000000004,0.0985,1.3,0.33,1.3412307781
2019-12-03 15:00:00,1.4155200000000001,0.33786000000000005,1.4552821891,0.09552000000000001,0.027860000000000003,0.0995,1.32,0.31,1.3559129766,1.4155200000000001,0.34786,1.4576362544,0.09552000000000001,0.027860000000000003,0.0995,1.32,0.32,1.3582341477
2019-12-03 15:30:00,1.46968,0.33324000000000004,1.5069864631,0.07968,0.02324,0.083,1.3900000000000001,0.31,1.4241488686000001,1.45968,0.34324000000000005,1.4994930477000001,0.07968,0.02324,0.083,1.38,0.32,1.4166156854
2019-12-03 16:00:00,1.5884,0.3387,1.6241096792,0.0984,0.0287,0.10250000000000001,1.49,0.31,1.5219066988,1.5784,0.3487,1.6164585519,0.0984,0.0287,0.10250000000000001,1.48,0.32,1.5141994585
2019-12-03 16:30:00,1.66504,0.33772,1.6989446724000001,0.09504000000000001,0.02772,0.099,1.57,0.31,1.6003124695,1.65504,0.33772,1.6891454052000001,0.09504000000000001,0.02772,0.099,1.56,0.31,1.5905030651
2019-12-03 17:00:00,1.76504,0.34772000000000003,1.7989650914,0.09504000000000001,0.02772,0.099,1.67,0.32,1.7003823100000002,1.7550400000000002,0.35772000000000004,1.7911250654000002,0.09504000000000001,0.02772,0.099,1.6600000000000001,0.33,1.6924833825
2019-12-03 17:30:00,1.7945600000000002,0.28758,1.8174564230999999,0.09456,0.027580000000000004,0.0985,1.7000000000000002,0.26,1.7197674261,1.7945600000000002,0.29758,1.8190655431,0.09456,0.027580000000000004,0.0985,1.7000000000000002,0.27,1.7213076425
2019-12-03 18:00:00,1.8745600000000002,0.29758,1.8980329423,0.09456,0.027580000000000004,0.0985,1.78,0.27,1.8003610749,1.86456,0.30758,1.8897590984,0.09456,0.027580000000000004,0.0985,1.77,0.28,1.7920100446
2019-12-03 18:30:00,1.93408,0.29744000000000004,1.9568178249,0.09408000000000001,0.027440000000000003,0.098,1.8399999999999999,0.27,1.8597042776000001,1.92408,0.30744000000000005,1.9484874134,0.09408000000000001,0.027440000000000003,0.098,1.83,0.28,1.8512968428
2019-12-03 19:00:00,1.89456,0.29758,1.9177881661,0.09456,0.027580000000000004,0.0985,1.8,0.27,1.8201373575000002,1.88456,0.30758,1.9094951820000001,0.09456,0.027580000000000004,0.0985,1.79,0.28,1.8117670932
2019-12-03 19:30:00,1.8136,0.3173,1.8411475362,0.0936,0.0273,0.0975,1.72,0.29,1.7442763543000002,1.8036,0.3073,1.8295918261000002,0.0936,0.0273,0.0975,1.71,0.28,1.7327723450999999
2019-12-03 20:00:00,1.69456,0.25758000000000003,1.7140248102,0.09456,0.027580000000000004,0.0985,1.6,0.23,1.6164467204,1.68456,0.26758000000000004,1.7056791756,0.09456,0.027580000000000004,0.0985,1.5899999999999999,0.24,1.608011194
2019-12-03 20:30:00,1.63408,0.23744,1.6512405034,0.09408000000000001,0.027440000000000003,0.098,1.54,0.21,1.5542522318,1.63408,0.23744,1.6512405034,0.09408000000000001,0.027440000000000003,0.098,1.54,0.21,1.5542522318
2019-12-03 21:00:00,1.55456,0.19758,1.5670656176,0.09456,0.027580000000000004,0.0985,1.46,0.17,1.4698639393000001,1.5445600000000002,0.20758000000000001,1.5584463578,0.09456,0.027580000000000004,0.0985,1.45,0.18,1.4611296999
2019-12-03 21:30:00,1.4736,0.21730000000000002,1.489535582,0.0936,0.0273,0.0975,1.38,0.19,1.3930183057,1.4736,0.2273,1.4910272466,0.0936,0.0273,0.0975,1.38,0.2,1.3944174410999999
2019-12-03 22:00:00,1.41456,0.21758000000000002,1.4311956715,0.09456,0.027580000000000004,0.0985,1.32,0.19,1.3336041392,1.40456,0.22758000000000003,1.422877876,0.09456,0.027580000000000004,0.0985,1.31,0.2,1.3251792332
2019-12-03 22:30:00,1.32456,0.20758000000000001,1.340726911,0.09456,0.027580000000000004,0.0985,1.23,0.18,1.2431009613,1.31456,0.21758000000000002,1.3324447643,0.09456,0.027580000000000004,0.0985,1.22,0.19,1.2347064428
2019-12-03 23:00:00,1.2350400000000001,0.20772000000000002,1.2523862823,0.09504000000000001,0.02772,0.099,1.1400000000000001,0.18,1.1541230437,1.2350400000000001,0.21772000000000002,1.2540836495,0.09504000000000001,0.02772,0.099,1.1400000000000001,0.19,1.1557248808
2019-12-03 23:30:00,1.13456,0.18758000000000002,1.1499620211,0.09456,0.027580000000000004,0.0985,1.04,0.16,1.052235715,1.13456,0.19758,1.1516354675,0.09456,0.027580000000000004,0.0985,1.04,0.17,1.0538026381
2019-12-04 00:00:00,1.11504,0.17772000000000002,1.1291140775,0.09504000000000001,0.02772,0.099,1.02,0.15,1.0309704166,1.10504,0.18772000000000003,1.120871179,0.09504000000000001,0.02772,0.099,1.01,0.16,1.0225947389
2019-12-04 00:30:00,1.24456,0.17758000000000002,1.2571651642,0.09456,0.027580000000000004,0.0985,1.15,0.15,1.1597413505,1.23456,0.18758000000000002,1.248729214,0.09456,0.027580000000000004,0.0985,1.1400000000000001,0.16,1.1511733145
2019-12-04 01:00:00,1.43504,0.16772,1.4448078765,0.09504000000000001,0.02772,0.099,1.34,0.14,1.3472935834,1.42504,0.16772,1.4348759528000001,0.09504000000000001,0.02772,0.099,1.33,0.14,1.3373481221999999
2019-12-04 01:30:00,1.49456,0.16758,1.5039257462,0.09456,0.027580000000000004,0.0985,1.4,0.14,1.406982587,1.49456,0.16758,1.5039257462,0.09456,0.027580000000000004,0.0985,1.4,0.14,1.406982587
2019-12-04 02:00:00,1.51456,0.16758,1.5238028252,0.09456,0.027580000000000004,0.0985,1.42,0.14,1.4268847185,1.51456,0.16758,1.5238028252,0.09456,0.027580000000000004,0.0985,1.42,0.14,1.4268847185
2019-12-04 02:30:00,1.51504,0.16772,1.5242953126,0.09504000000000001,0.02772,0.099,1.42,0.14,1.4268847185,1.51504,0.16772,1.5242953126,0.09504000000000001,0.02772,0.099,1.42,0.14,1.4268847185
2019-12-04 03:00:00,1.50976,0.16618000000000002,1.5188782209,0.08976,0.026180000000000002,0.0935,1.42,0.14,1.4268847185,1.50976,0.16618000000000002,1.5188782209,0.08976,0.026180000000000002,0.0935,1.42,0.14,1.4268847185
2019-12-04 03:30:00,1.47456,0.16758,1.4840519701,0.09456,0.027580000000000004,0.0985,1.38,0.14,1.3870832708,1.46456,0.16758,1.4741163624,0.09456,0.027580000000000004,0.0985,1.37,0.14,1.3771347066000001
2019-12-04 04:00:00,1.45456,0.16758,1.4641816315,0.09456,0.027580000000000004,0.0985,1.3599999999999999,0.14,1.3671868929,1.44456,0.16758,1.4542477953000001,0.09456,0.027580000000000004,0.0985,1.35,0.14,1.3572398462
2019-12-04 04:30:00,1.4550400000000001,0.17772000000000002,1.4658532669,0.09504000000000001,0.02772,0.099,1.3599999999999999,0.15,1.3682470537,1.44504,0.18772000000000003,1.4571820065,0.09504000000000001,0.02772,0.099,1.35,0.16,1.3594484176
2019-12-04 05:00:00,1.39456,0.19758,1.4084869364000001,0.09456,0.027580000000000004,0.0985,1.3,0.17,1.3110682667,1.39456,0.20758000000000001,1.4099244838,0.09456,0.027580000000000004,0.0985,1.3,0.18,1.3124023773
2019-12-04 05:30:00,1.40456,0.19758,1.4183887514,0.09456,0.027580000000000004,0.0985,1.31,0.17,1.3209844814,1.40456,0.20758000000000001,1.4198162733,0.09456,0.027580000000000004,0.0985,1.31,0.18,1.3223085873
2019-12-04 06:00:00,1.40504,0.17772000000000002,1.4162350794,0.09504000000000001,0.02772,0.099,1.31,0.15,1.3185598204,1.40504,0.18772000000000003,1.4175246735,0.09504000000000001,0.02772,0.099,1.31,0.16,1.3197348218
2019-12-04 06:30:00,1.466,0.20800000000000002,1.4806822752,0.096,0.028,0.1,1.37,0.18,1.3817742218,1.466,0.218,1.4821201031,0.096,0.028,0.1,1.37,0.19,1.3831124322
2019-12-04 07:00:00,1.6045600000000002,0.25758000000000003,1.6251031506,0.09456,0.027580000000000004,0.0985,1.51,0.23,1.5274161188000002,1.6045600000000002,0.26758000000000004,1.6267181225,0.09456,0.027580000000000004,0.0985,1.51,0.24,1.5289538907
2019-12-04 07:30:00,1.68032,0.27926,1.703367679,0.10032,0.02926,0.10450000000000001,1.58,0.25,1.5996562131,1.68032,0.28926,1.7050356741,0.10032,0.02926,0.10450000000000001,1.58,0.26,1.6012495120999999
2019-12-04 08:00:00,1.7508,0.3294,1.7815176115,0.1008,0.029400000000000003,0.105,1.65,0.30000000000000004,1.6770509831,1.7408000000000001,0.33940000000000003,1.7735774581000001,0.1008,0.029400000000000003,0.105,1.6400000000000001,0.31,1.6690416412
2019-12-04 08:30:00,1.7217600000000002,0.30968,1.7493882359000001,0.10176,0.02968,0.106,1.62,0.28,1.6440194646,1.7217600000000002,0.31968,1.7511861123,0.10176,0.02968,0.106,1.62,0.29,1.6457521077
2019-12-04 09:00:00,1.7208,0.3094,1.7483938344,0.1008,0.029400000000000003,0.105,1.62,0.28,1.6440194646,1.7208,0.3194,1.7501911324,0.1008,0.029400000000000003,0.105,1.62,0.29,1.6457521077
2019-12-04 09:30:00,1.69128,0.31954000000000005,1.7212012811,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.5899999999999999,0.29,1.6162301816,1.68128,0.31954000000000005,1.7113761276,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.58,0.29,1.6063934761
2019-12-04 10:00:00,1.6708,0.2994,1.6974136208,0.1008,0.029400000000000003,0.105,1.57,0.27,1.5930473941,1.6708,0.2994,1.6974136208,0.1008,0.029400000000000003,0.105,1.57,0.27,1.5930473941
2019-12-04 10:30:00,1.5284,0.2787,1.5536023462,0.0984,0.0287,0.10250000000000001,1.43,0.25,1.4516886719,1.5284,0.2887,1.5554273529,0.0984,0.0287,0.10250000000000001,1.43,0.26,1.4534441854
2019-12-04 11:00:00,1.58128,0.30954000000000004,1.6112918575,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.48,0.28,1.5062536307,1.58128,0.31954000000000005,1.6132427747,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.48,0.29,1.5081445554
2019-12-04 11:30:00,1.53936,0.30898000000000003,1.5700630083,0.09936,0.028980000000000002,0.10350000000000001,1.44,0.28,1.4669696657,1.53936,0.31898000000000004,1.5720615287,0.09936,0.028980000000000002,0.10350000000000001,1.44,0.29,1.4689111613999999
2019-12-04 12:00:00,1.53984,0.30912,1.5705611736,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.44,0.28,1.4669696657,1.53984,0.31912,1.5725599512000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.44,0.29,1.4689111613999999
2019-12-04 12:30:00,1.6084,0.3387,1.6436752264,0.0984,0.0287,0.10250000000000001,1.51,0.31,1.541492783,1.6084,0.3487,1.6457649437000001,0.0984,0.0287,0.10250000000000001,1.51,0.32,1.543534904
2019-12-04 13:00:00,1.53936,0.29898,1.5681257124,0.09936,0.028980000000000002,0.10350000000000001,1.44,0.27,1.4650938536,1.52936,0.30898000000000003,1.5602598021,0.09936,0.028980000000000002,0.10350000000000001,1.43,0.28,1.4571547619
2019-12-04 13:30:00,1.4188800000000001,0.25884,1.4422962941000002,0.09888000000000001,0.02884,0.10300000000000001,1.32,0.23,1.339888055,1.40888,0.27884000000000003,1.4362084111,0.09888000000000001,0.02884,0.10300000000000001,1.31,0.25,1.3336416309999999
2019-12-04 14:00:00,1.45888,0.30884,1.4912119232,0.09888000000000001,0.02884,0.10300000000000001,1.3599999999999999,0.28,1.3885243966,1.45888,0.31884,1.4933150371,0.09888000000000001,0.02884,0.10300000000000001,1.3599999999999999,0.29,1.3905754205
2019-12-04 14:30:00,1.49984,0.30912,1.5313638366,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.4,0.28,1.4277254638,1.49984,0.31912,1.5334137079999999,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.4,0.29,1.4297202524000001
2019-12-04 15:00:00,1.54032,0.31926000000000004,1.5730583746,0.10032,0.02926,0.10450000000000001,1.44,0.29,1.4689111613999999,1.54032,0.32926000000000005,1.5751183605999999,0.10032,0.02926,0.10450000000000001,1.44,0.30000000000000004,1.4709180807
2019-12-04 15:30:00,1.56304,0.30172000000000004,1.591894783,0.14304,0.04172,0.149,1.42,0.26,1.4436065946,1.56304,0.31172000000000005,1.5938203788,0.14304,0.04172,0.149,1.42,0.27,1.4454411091
2019-12-04 16:00:00,1.63504,0.34522,1.6710872658,0.15504,0.04522,0.1615,1.48,0.30000000000000004,1.5100993345,1.63504,0.35522000000000004,1.6731817146,0.15504,0.04522,0.1615,1.48,0.31,1.5121177203
2019-12-04 16:30:00,1.69592,0.32256,1.7263225655,0.14592000000000002,0.04256,0.152,1.55,0.28,1.5750872992,1.69592,0.33256,1.7282189676000002,0.14592000000000002,0.04256,0.152,1.55,0.29,1.5768956846000002
2019-12-04 17:00:00,1.8679999999999999,0.34900000000000003,1.9003223410999999,0.168,0.049,0.17500000000000002,1.7000000000000002,0.30000000000000004,1.7262676502,1.858,0.359,1.8923649225,0.168,0.049,0.17500000000000002,1.69,0.31,1.7181967291
2019-12-04 17:30:00,1.9771200000000002,0.34166,2.0064234473,0.17712000000000003,0.051660000000000005,0.1845,1.8,0.29,1.8232114524,1.96712,0.36166000000000004,2.0000897605,0.17712000000000003,0.051660000000000005,0.1845,1.79,0.31,1.8166452598
2019-12-04 18:00:00,1.91856,0.30208,1.9421958707,0.17856000000000002,0.05208,0.186,1.74,0.25,1.7578680269,1.90856,0.31208,1.9339067196,0.17856000000000002,0.05208,0.186,1.73,0.26,1.7494284781
2019-12-04 18:30:00,1.9176000000000002,0.32180000000000003,1.9444137933999999,0.1776,0.051800000000000006,0.185,1.74,0.27,1.7608236709,1.9076,0.33180000000000004,1.9362409458,0.1776,0.051800000000000006,0.185,1.73,0.28,1.7525124821
2019-12-04 19:00:00,1.91856,0.32208000000000003,1.9454068983,0.17856000000000002,0.05208,0.186,1.74,0.27,1.7608236709,1.90856,0.33208000000000004,1.9372347302000001,0.17856000000000002,0.05208,0.186,1.73,0.28,1.7525124821
2019-12-04 19:30:00,1.8976000000000002,0.33180000000000004,1.9263896283,0.1776,0.051800000000000006,0.185,1.72,0.28,1.7426416729,1.8976000000000002,0.3418,1.9281371839,0.1776,0.051800000000000006,0.185,1.72,0.29,1.7442763543000002
2019-12-04 20:00:00,1.76904,0.29222000000000004,1.7930128416,0.17904,0.05222,0.1865,1.5899999999999999,0.24,1.608011194,1.76904,0.30222000000000004,1.7946697328,0.17904,0.05222,0.1865,1.5899999999999999,0.25,1.6095340941
2019-12-04 20:30:00,1.69712,0.27166,1.7187249489,0.17712000000000003,0.051660000000000005,0.1845,1.52,0.22,1.5358385332,1.69712,0.28166,1.7203338774999999,0.17712000000000003,0.051660000000000005,0.1845,1.52,0.23,1.5373028329
2019-12-04 21:00:00,1.62856,0.25208,1.6479538828,0.17856000000000002,0.05208,0.186,1.45,0.2,1.4637281168,1.61856,0.26208000000000004,1.6396409363000002,0.17856000000000002,0.05208,0.186,1.44,0.21,1.4552319403
2019-12-04 21:30:00,1.5680800000000001,0.25194,1.5881903696,0.17808000000000002,0.05194000000000001,0.1855,1.3900000000000001,0.2,1.4043147795,1.55808,0.27194,1.5816335385,0.17808000000000002,0.05194000000000001,0.1855,1.38,0.22,1.3974262056
2019-12-04 22:00:00,1.46856,0.23208,1.4867849878000001,0.17856000000000002,0.05208,0.186,1.29,0.18,1.3024976008,1.45856,0.24208000000000002,1.4785127663,0.17856000000000002,0.05208,0.186,1.28,0.19,1.2940247293
2019-12-04 22:30:00,1.35808,0.23194,1.3777436082,0.17808000000000002,0.05194000000000001,0.1855,1.18,0.18,1.1936498649,1.34808,0.24194000000000002,1.3696184323,0.17808000000000002,0.05194000000000001,0.1855,1.17,0.19,1.1853269591
2019-12-04 23:00:00,1.27808,0.21194000000000002,1.2955335001,0.17808000000000002,0.05194000000000001,0.1855,1.1,0.16,1.1115754585,1.26808,0.21194000000000002,1.2856692615,0.17808000000000002,0.05194000000000001,0.1855,1.09,0.16,1.1016805345
2019-12-04 23:30:00,1.1952,0.22110000000000002,1.2154786094,0.1752,0.0511,0.1825,1.02,0.17,1.0340696302,1.1952,0.2311,1.2173373608,0.1752,0.0511,0.1825,1.02,0.18,1.0357605901
2019-12-05 00:00:00,1.14904,0.22222000000000003,1.1703310002,0.17904,0.05222,0.1865,0.97,0.17,0.9847842403,1.14904,0.23222,1.1722708945,0.17904,0.05222,0.1865,0.97,0.18,0.9865596789000001
2019-12-05 00:30:00,1.27952,0.21236000000000002,1.2970228217,0.17952,0.052360000000000004,0.187,1.1,0.16,1.1115754585,1.26952,0.22236000000000003,1.2888463834000001,0.17952,0.052360000000000004,0.187,1.09,0.17,1.1031772296
2019-12-05 01:00:00,1.5037600000000002,0.19068000000000002,1.5158011083,0.17376000000000003,0.05068,0.181,1.33,0.14,1.3373481221999999,1.49376,0.20068000000000003,1.5071799494,0.17376000000000003,0.05068,0.181,1.32,0.15,1.3284953895
2019-12-05 01:30:00,1.5556800000000002,0.19124000000000002,1.5673905065,0.17568,0.05124,0.183,1.38,0.14,1.3870832708,1.5556800000000002,0.21124,1.5699562414,0.17568,0.05124,0.183,1.38,0.16,1.3892443989
2019-12-05 02:00:00,1.55808,0.19194000000000003,1.569858035,0.17808000000000002,0.05194000000000001,0.1855,1.38,0.14,1.3870832708,1.55808,0.20194,1.5711120425,0.17808000000000002,0.05194000000000001,0.1855,1.38,0.15,1.3881282362
2019-12-05 02:30:00,1.5876000000000001,0.1918,1.5991438333999999,0.1776,0.051800000000000006,0.185,1.4100000000000001,0.14,1.4169333082,1.5876000000000001,0.2018,1.6003740188000002,0.1776,0.051800000000000006,0.185,1.4100000000000001,0.15,1.4179562758
2019-12-05 03:00:00,1.5685600000000002,0.19208000000000003,1.5802769378,0.17856000000000002,0.05208,0.186,1.3900000000000001,0.14,1.3970325694,1.5685600000000002,0.20208,1.5815235692,0.17856000000000002,0.05208,0.186,1.3900000000000001,0.15,1.3980700984
2019-12-05 03:30:00,1.53712,0.19166000000000002,1.5490227402999999,0.17712000000000003,0.051660000000000005,0.1845,1.3599999999999999,0.14,1.3671868929,1.53712,0.20166,1.5502917951000001,0.17712000000000003,0.051660000000000005,0.1845,1.3599999999999999,0.15,1.3682470537
2019-12-05 04:00:00,1.50808,0.19194000000000003,1.5202454572000001,0.17808000000000002,0.05194000000000001,0.1855,1.33,0.14,1.3373481221999999,1.49808,0.20194,1.5116294023,0.17808000000000002,0.05194000000000001,0.1855,1.32,0.15,1.3284953895
2019-12-05 04:30:00,1.47904,0.19222,1.4914784108,0.17904,0.05222,0.1865,1.3,0.14,1.3075167303,1.4690400000000001,0.20222,1.4828929328,0.17904,0.05222,0.1865,1.29,0.15,1.2986916493
2019-12-05 05:00:00,1.42808,0.19194000000000003,1.4409210423,0.17808000000000002,0.05194000000000001,0.1855,1.25,0.14,1.2578155668,1.42808,0.20194,1.4422871593,0.17808000000000002,0.05194000000000001,0.1855,1.25,0.15,1.2589678312
2019-12-05 05:30:00,1.44904,0.19222,1.4617337138,0.17904,0.05222,0.1865,1.27,0.14,1.2776932339,1.43904,0.20222,1.4531789463,0.17904,0.05222,0.1865,1.26,0.15,1.268897159
2019-12-05 06:00:00,1.42808,0.19194000000000003,1.4409210423,0.17808000000000002,0.05194000000000001,0.1855,1.25,0.14,1.2578155668,1.41808,0.20194,1.432386348,0.17808000000000002,0.05194000000000001,0.1855,1.24,0.15,1.2490396311
2019-12-05 06:30:00,1.4985600000000001,0.24208000000000002,1.5179870882,0.17856000000000002,0.05208,0.186,1.32,0.19,1.3336041392,1.4985600000000001,0.25208,1.5196138983,0.17856000000000002,0.05208,0.186,1.32,0.2,1.3350655415000001
2019-12-05 07:00:00,1.6080800000000002,0.24194000000000002,1.6261784189,0.17808000000000002,0.05194000000000001,0.1855,1.43,0.19,1.4425671561,1.59808,0.25194,1.6178174959,0.17808000000000002,0.05194000000000001,0.1855,1.42,0.2,1.4340153415999999
2019-12-05 07:30:00,1.71856,0.28208,1.7415560858,0.17856000000000002,0.05208,0.186,1.54,0.23,1.5570806016,1.70856,0.29208,1.7333458974,0.17856000000000002,0.05208,0.186,1.53,0.24,1.5487091399000001
2019-12-05 08:00:00,1.67904,0.31222000000000005,1.7078221950999999,0.17904,0.05222,0.1865,1.5,0.26,1.5223665787,1.67904,0.31222000000000005,1.7078221950999999,0.17904,0.05222,0.1865,1.5,0.26,1.5223665787
2019-12-05 08:30:00,1.68856,0.31208,1.7171571856,0.17856000000000002,0.05208,0.186,1.51,0.26,1.5322206107,1.68856,0.31208,1.7171571856,0.17856000000000002,0.05208,0.186,1.51,0.26,1.5322206107
2019-12-05 09:00:00,1.64904,0.29222000000000004,1.6747314561,0.17904,0.05222,0.1865,1.47,0.24,1.4894629905,1.63904,0.30222000000000004,1.6666700482999999,0.17904,0.05222,0.1865,1.46,0.25,1.4812494726
2019-12-05 09:30:00,1.6124800000000001,0.33864000000000005,1.6476555465,0.13248000000000001,0.03864,0.138,1.48,0.30000000000000004,1.5100993345,1.6124800000000001,0.33864000000000005,1.6476555465,0.13248000000000001,0.03864,0.138,1.48,0.30000000000000004,1.5100993345
2019-12-05 10:00:00,1.5872000000000002,0.29960000000000003,1.6152287764,0.06720000000000001,0.0196,0.07,1.52,0.28,1.5455743269000002,1.5872000000000002,0.30960000000000004,1.6171134778,0.06720000000000001,0.0196,0.07,1.52,0.29,1.5474172030000002
2019-12-05 10:30:00,1.4552800000000001,0.28904,1.4837061704,0.06528,0.01904,0.068,1.3900000000000001,0.27,1.4159802259,1.44528,0.29904000000000003,1.475892679,0.06528,0.01904,0.068,1.38,0.28,1.4081193131
2019-12-05 11:00:00,1.42816,0.28988,1.4572821964,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.3599999999999999,0.27,1.3865424624,1.42816,0.29988000000000004,1.4593042863,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.3599999999999999,0.28,1.3885243966
2019-12-05 11:30:00,1.40528,0.28904,1.4346971806,0.06528,0.01904,0.068,1.34,0.27,1.3669308688,1.40528,0.28904,1.4346971806,0.06528,0.01904,0.068,1.34,0.27,1.3669308688
2019-12-05 12:00:00,1.4672,0.2896,1.4955079405,0.06720000000000001,0.0196,0.07,1.4,0.27,1.4257980222,1.4672,0.2896,1.4955079405,0.06720000000000001,0.0196,0.07,1.4,0.27,1.4257980222
2019-12-05 12:30:00,1.5348000000000002,0.2989,1.5636343083000002,0.0648,0.0189,0.0675,1.47,0.28,1.4964290829,1.5348000000000002,0.3089,1.565576651,0.0648,0.0189,0.0675,1.47,0.29,1.4983324064
2019-12-05 13:00:00,1.4972,0.2796,1.523083714,0.06720000000000001,0.0196,0.07,1.43,0.26,1.4534441854,1.4872,0.2896,1.5151343175,0.06720000000000001,0.0196,0.07,1.42,0.27,1.4454411091
2019-12-05 13:30:00,1.55576,0.26918000000000003,1.5788752484000002,0.06576,0.019180000000000003,0.0685,1.49,0.25,1.5108275878000001,1.55576,0.26918000000000003,1.5788752484000002,0.06576,0.019180000000000003,0.0685,1.49,0.25,1.5108275878000001
2019-12-05 14:00:00,1.5272000000000001,0.2696,1.5508139798,0.06720000000000001,0.0196,0.07,1.46,0.25,1.4812494726,1.5171999999999999,0.2696,1.5409672287,0.06720000000000001,0.0196,0.07,1.45,0.25,1.471393897
2019-12-05 14:30:00,1.52624,0.26932,1.549819925,0.06624000000000001,0.01932,0.069,1.46,0.25,1.4812494726,1.51624,0.28932,1.5435963850999999,0.06624000000000001,0.01932,0.069,1.45,0.27,1.4749237268
2019-12-05 15:00:00,1.51768,0.26974000000000004,1.5414643201,0.06768,0.01974,0.07050000000000001,1.45,0.25,1.471393897,1.5076800000000001,0.27974000000000004,1.5334123548,0.06768,0.01974,0.07050000000000001,1.44,0.26,1.4632839779
2019-12-05 15:30:00,1.49672,0.26946000000000003,1.5207825124,0.06672,0.01946,0.0695,1.43,0.25,1.4516886719,1.48672,0.27946000000000004,1.5127571682,0.06672,0.01946,0.0695,1.42,0.26,1.4436065946
2019-12-05 16:00:00,1.5867200000000001,0.28946000000000005,1.6129065223999999,0.06672,0.01946,0.0695,1.52,0.27,1.5437940277000002,1.5867200000000001,0.29946,1.6147311386,0.06672,0.01946,0.0695,1.52,0.28,1.5455743269000002
2019-12-05 16:30:00,1.6548,0.2589,1.6749305209,0.0648,0.0189,0.0675,1.5899999999999999,0.24,1.608011194,1.6448,0.2589,1.6650514256000002,0.0648,0.0189,0.0675,1.58,0.24,1.5981239001
2019-12-05 17:00:00,1.7456,0.2908,1.7696564638,0.1056,0.0308,0.11,1.6400000000000001,0.26,1.6604818578,1.7456,0.3008,1.7713271860000002,0.1056,0.0308,0.11,1.6400000000000001,0.27,1.6620770139
2019-12-05 17:30:00,1.7184,0.3262,1.7490869046,0.1584,0.046200000000000005,0.165,1.56,0.28,1.5849290205000002,1.7084000000000001,0.3362,1.7411665630000002,0.1584,0.046200000000000005,0.165,1.55,0.29,1.5768956846000002
2019-12-05 18:00:00,1.7572,0.3271,1.787385311,0.1272,0.0371,0.1325,1.63,0.29,1.6555965692,1.7572,0.3371,1.7892423676,0.1272,0.0371,0.1325,1.63,0.30000000000000004,1.6573774464
2019-12-05 18:30:00,1.83832,0.33576,1.8687309063000002,0.08832000000000001,0.02576,0.092,1.75,0.31,1.7772450591000002,1.8283200000000002,0.34576,1.8607267397,0.08832000000000001,0.02576,0.092,1.74,0.32,1.7691806013
2019-12-05 19:00:00,1.76592,0.31256,1.7933675585,0.14592000000000002,0.04256,0.152,1.62,0.27,1.6423458832,1.7559200000000001,0.32256,1.7853010951,0.14592000000000002,0.04256,0.152,1.6099999999999999,0.28,1.6341664542
2019-12-05 19:30:00,1.7176,0.33180000000000004,1.7493544524,0.1776,0.051800000000000006,0.185,1.54,0.28,1.5652475842,1.7176,0.3418,1.7512786757,0.1776,0.051800000000000006,0.185,1.54,0.29,1.5670673247
2019-12-05 20:00:00,1.63904,0.31222000000000005,1.6685123464,0.17904,0.05222,0.1865,1.46,0.26,1.482969993,1.62904,0.29222000000000004,1.6550419481,0.17904,0.05222,0.1865,1.45,0.24,1.469727866
2019-12-05 20:30:00,1.5776,0.2718,1.6008425906000001,0.1776,0.051800000000000006,0.185,1.4,0.22,1.417180299,1.5676,0.2818,1.5927275348,0.1776,0.051800000000000006,0.185,1.3900000000000001,0.23,1.4089002804000001
2019-12-05 21:00:00,1.4985600000000001,0.27208000000000004,1.5230592897,0.17856000000000002,0.05208,0.186,1.32,0.22,1.3382077567000001,1.48856,0.28208,1.5150511543,0.17856000000000002,0.05208,0.186,1.31,0.23,1.3300375935
2019-12-05 21:30:00,1.3971200000000001,0.28166,1.4252286308,0.17712000000000003,0.051660000000000005,0.1845,1.22,0.23,1.241491039,1.3971200000000001,0.29166000000000003,1.42723854,0.17712000000000003,0.051660000000000005,0.1845,1.22,0.24,1.2433824834
2019-12-05 22:00:00,1.31856,0.24208000000000002,1.3405980755,0.17856000000000002,0.05208,0.186,1.1400000000000001,0.19,1.1557248808,1.30856,0.25208,1.3326190754,0.17856000000000002,0.05208,0.186,1.13,0.2,1.1475626345
2019-12-05 22:30:00,1.23712,0.24166,1.2605020627,0.17712000000000003,0.051660000000000005,0.1845,1.06,0.19,1.0768936809,1.23712,0.25166,1.2624573854,0.17712000000000003,0.051660000000000005,0.1845,1.06,0.2,1.0787029248
2019-12-05 23:00:00,1.15952,0.23236,1.1825725348,0.17952,0.052360000000000004,0.187,0.98,0.18,0.9963934966,1.15952,0.23236,1.1825725348,0.17952,0.052360000000000004,0.187,0.98,0.18,0.9963934966
2019-12-05 23:30:00,1.08808,0.23194,1.1125260671,0.17808000000000002,0.05194000000000001,0.1855,0.91,0.18,0.9276313923,1.07808,0.25194,1.1071270252,0.17808000000000002,0.05194000000000001,0.1855,0.9,0.2,0.9219544457000001
2019-12-06 00:00:00,1.03952,0.23236,1.0651727559,0.17952,0.052360000000000004,0.187,0.86,0.18,0.8786353055,1.03952,0.24236000000000002,1.0673988008,0.17952,0.052360000000000004,0.187,0.86,0.19,0.8807383266000001
2019-12-06 00:30:00,1.16808,0.23194,1.1908849861,0.17808000000000002,0.05194000000000001,0.1855,0.99,0.18,1.0062305899,1.16808,0.24194000000000002,1.1928729396,0.17808000000000002,0.05194000000000001,0.1855,0.99,0.19,1.0080674581
2019-12-06 01:00:00,1.37952,0.20236,1.3942829697999999,0.17952,0.052360000000000004,0.187,1.2,0.15,1.2093386622,1.37952,0.21236000000000002,1.3957693936,0.17952,0.052360000000000004,0.187,1.2,0.16,1.210619676
2019-12-06 01:30:00,1.42808,0.20194,1.4422871593,0.17808000000000002,0.05194000000000001,0.1855,1.25,0.15,1.2589678312,1.42808,0.22194000000000003,1.4452231143,0.17808000000000002,0.05194000000000001,0.1855,1.25,0.17,1.2615070353
2019-12-06 02:00:00,1.43192,0.22306,1.4491896529,0.18192000000000003,0.05306,0.1895,1.25,0.17,1.2615070353,1.43192,0.22306,1.4491896529,0.18192000000000003,0.05306,0.1895,1.25,0.17,1.2615070353
2019-12-06 02:30:00,1.4148,0.22390000000000002,1.4324071523000002,0.18480000000000002,0.0539,0.1925,1.23,0.17,1.2416923935,1.4148,0.22390000000000002,1.4324071523000002,0.18480000000000002,0.0539,0.1925,1.23,0.17,1.2416923935
2019-12-06 03:00:00,1.3962400000000001,0.22432000000000002,1.4141448299000001,0.18624000000000002,0.05432000000000001,0.194,1.21,0.17,1.2218837915,1.3962400000000001,0.22432000000000002,1.4141448299000001,0.18624000000000002,0.05432000000000001,0.194,1.21,0.17,1.2218837915
2019-12-06 03:30:00,1.34528,0.21404,1.3622009397000001,0.18528000000000003,0.054040000000000005,0.193,1.16,0.16,1.1709824935,1.33528,0.22404000000000002,1.353944829,0.18528000000000003,0.054040000000000005,0.193,1.15,0.17,1.1624973118
2019-12-06 04:00:00,1.30624,0.21432,1.3237054053000001,0.18624000000000002,0.05432000000000001,0.194,1.12,0.16,1.1313708499,1.30624,0.22432000000000002,1.3253612338,0.18624000000000002,0.05432000000000001,0.194,1.12,0.17,1.1328283189
2019-12-06 04:30:00,1.2548,0.23390000000000002,1.276413824,0.18480000000000002,0.0539,0.1925,1.07,0.18,1.0850345617,1.2548,0.2439,1.2782841038,0.18480000000000002,0.0539,0.1925,1.07,0.19,1.086738239
2019-12-06 05:00:00,1.20624,0.24432,1.2307344149000001,0.18624000000000002,0.05432000000000001,0.194,1.02,0.19,1.0375451797,1.19624,0.24432,1.2209350515,0.18624000000000002,0.05432000000000001,0.194,1.01,0.19,1.0277159141
2019-12-06 05:30:00,1.22528,0.24404,1.2493464692,0.18528000000000003,0.054040000000000005,0.193,1.04,0.19,1.0572133181,1.22528,0.24404,1.2493464692,0.18528000000000003,0.054040000000000005,0.193,1.04,0.19,1.0572133181
2019-12-06 06:00:00,1.22576,0.24418,1.2498445703,0.18576,0.054180000000000006,0.1935,1.04,0.19,1.0572133181,1.22576,0.25418,1.2518366707,0.18576,0.054180000000000006,0.1935,1.04,0.2,1.0590561836
2019-12-06 06:30:00,1.24528,0.25404000000000004,1.2709282435,0.18528000000000003,0.054040000000000005,0.193,1.06,0.2,1.0787029248,1.24528,0.25404000000000004,1.2709282435,0.18528000000000003,0.054040000000000005,0.193,1.06,0.2,1.0787029248
2019-12-06 07:00:00,1.36624,0.28432,1.3955105159,0.18624000000000002,0.05432000000000001,0.194,1.18,0.23,1.2022063051,1.36624,0.29432,1.3975821979,0.18624000000000002,0.05432000000000001,0.194,1.18,0.24,1.2041594579
2019-12-06 07:30:00,1.4548,0.3139,1.4882796276,0.18480000000000002,0.0539,0.1925,1.27,0.26,1.2963410045,1.4448,0.3139,1.4785060872,0.18480000000000002,0.0539,0.1925,1.26,0.26,1.2865457629
2019-12-06 08:00:00,1.50624,0.31432000000000004,1.5386864528,0.18624000000000002,0.05432000000000001,0.194,1.32,0.26,1.3453624047,1.49624,0.31432000000000004,1.5288986886,0.18624000000000002,0.05432000000000001,0.194,1.31,0.26,1.3355523202000001
2019-12-06 08:30:00,1.5048,0.34390000000000004,1.5435965308,0.18480000000000002,0.0539,0.1925,1.32,0.29,1.3514806695,1.4948000000000001,0.3539,1.5361224723,0.18480000000000002,0.0539,0.1925,1.31,0.30000000000000004,1.3439121995
2019-12-06 09:00:00,1.42576,0.30418,1.4578467169,0.18576,0.054180000000000006,0.1935,1.24,0.25,1.2649505919,1.42576,0.31418,1.4599659756,0.18576,0.054180000000000006,0.1935,1.24,0.26,1.2669648772
2019-12-06 09:30:00,1.4552800000000001,0.31404000000000004,1.4887783583,0.18528000000000003,0.054040000000000005,0.193,1.27,0.26,1.2963410045,1.44528,0.32404000000000005,1.4811604235,0.18528000000000003,0.054040000000000005,0.193,1.26,0.27,1.2886038957000001
2019-12-06 10:00:00,1.44624,0.32432000000000005,1.4821584261,0.18624000000000002,0.05432000000000001,0.194,1.26,0.27,1.2886038957000001,1.43624,0.33432,1.4746373113,0.18624000000000002,0.05432000000000001,0.194,1.25,0.28,1.2809761903
2019-12-06 10:30:00,1.40904,0.32222,1.4454132454,0.17904,0.05222,0.1865,1.23,0.27,1.2592855117,1.40904,0.33222,1.4476753262,0.17904,0.05222,0.1865,1.23,0.28,1.2614673995
2019-12-06 11:00:00,1.28048,0.31264000000000003,1.3180943821,0.18048,0.052640000000000006,0.188,1.1,0.26,1.1303096921,1.27048,0.32264000000000004,1.3108073848,0.18048,0.052640000000000006,0.188,1.09,0.27,1.1229425631
2019-12-06 11:30:00,1.27712,0.33166,1.3194824175,0.17712000000000003,0.051660000000000005,0.1845,1.1,0.28,1.1350770899,1.28712,0.34166,1.3316942029,0.17712000000000003,0.051660000000000005,0.1845,1.11,0.29,1.1472575997
2019-12-06 12:00:00,1.27048,0.27264000000000005,1.2994044790000001,0.18048,0.052640000000000006,0.188,1.09,0.22,1.1119802157,1.26048,0.29264,1.2940046368,0.18048,0.052640000000000006,0.188,1.08,0.24,1.1063453349
2019-12-06 12:30:00,1.36664,0.30152,1.3995067703,0.17664000000000002,0.05152,0.184,1.19,0.25,1.2159769735000001,1.35664,0.31152,1.3919471254,0.17664000000000002,0.05152,0.184,1.18,0.26,1.2083045974
2019-12-06 13:00:00,1.39952,0.28236,1.4277196504,0.17952,0.052360000000000004,0.187,1.22,0.23,1.241491039,1.39952,0.29236,1.4297309537,0.17952,0.052360000000000004,0.187,1.22,0.24,1.2433824834
2019-12-06 13:30:00,1.38712,0.24166,1.4080132989,0.17712000000000003,0.051660000000000005,0.1845,1.21,0.19,1.2248265183,1.3771200000000001,0.25166,1.3999258016,0.17712000000000003,0.051660000000000005,0.1845,1.2,0.2,1.2165525061
2019-12-06 14:00:00,1.38952,0.26236000000000004,1.4140716389,0.17952,0.052360000000000004,0.187,1.21,0.21,1.2280879447,1.37952,0.28236,1.4081202363,0.17952,0.052360000000000004,0.187,1.2,0.23,1.2218428704
2019-12-06 14:30:00,1.38712,0.29166000000000003,1.4174510397,0.17712000000000003,0.051660000000000005,0.1845,1.21,0.24,1.233572049,1.3771200000000001,0.30166000000000004,1.4097724107,0.17712000000000003,0.051660000000000005,0.1845,1.2,0.25,1.2257650672
2019-12-06 15:00:00,1.39096,0.29278000000000004,1.4214393585,0.18096,0.05278000000000001,0.1885,1.21,0.24,1.233572049,1.38096,0.30278000000000005,1.413763152,0.18096,0.05278000000000001,0.1885,1.2,0.25,1.2257650672
2019-12-06 15:30:00,1.3971200000000001,0.29166000000000003,1.42723854,0.17712000000000003,0.051660000000000005,0.1845,1.22,0.24,1.2433824834,1.38712,0.30166000000000004,1.4195424087,0.17712000000000003,0.051660000000000005,0.1845,1.21,0.25,1.2355565548
2019-12-06 16:00:00,1.45096,0.31278,1.4842898133,0.18096,0.05278000000000001,0.1885,1.27,0.26,1.2963410045,1.44096,0.31278,1.4745158697,0.18096,0.05278000000000001,0.1885,1.26,0.26,1.2865457629
2019-12-06 16:30:00,1.45856,0.25208,1.4801829617,0.17856000000000002,0.05208,0.186,1.28,0.2,1.2955307793,1.45856,0.26208000000000004,1.4819187562,0.17856000000000002,0.05208,0.186,1.28,0.21,1.2971121771
2019-12-06 17:00:00,1.55048,0.25264000000000003,1.5709281333,0.18048,0.052640000000000006,0.188,1.37,0.2,1.384521578,1.54048,0.26264000000000004,1.5627086741,0.18048,0.052640000000000006,0.188,1.3599999999999999,0.21,1.3761177275
2019-12-06 17:30:00,1.66808,0.29194000000000003,1.6934343359000001,0.17808000000000002,0.05194000000000001,0.1855,1.49,0.24,1.5092050888,1.66808,0.30194000000000004,1.6951869071,0.17808000000000002,0.05194000000000001,0.1855,1.49,0.25,1.5108275878000001
2019-12-06 18:00:00,1.7004800000000002,0.29264,1.7254768616,0.18048,0.052640000000000006,0.188,1.52,0.24,1.5388307249,1.69048,0.30264,1.7173565733,0.18048,0.052640000000000006,0.188,1.51,0.25,1.5305554547
2019-12-06 18:30:00,1.72568,0.29124,1.7500834837,0.17568,0.05124,0.183,1.55,0.24,1.5684705926,1.72568,0.30124,1.7517753851000002,0.17568,0.05124,0.183,1.55,0.25,1.5700318468
2019-12-06 19:00:00,1.67664,0.29152,1.7017948172000001,0.17664000000000002,0.05152,0.184,1.5,0.24,1.5190786681000001,1.67664,0.30152,1.7035363219000002,0.17664000000000002,0.05152,0.184,1.5,0.25,1.5206906326
2019-12-06 19:30:00,1.6142400000000001,0.27082,1.6368000031,0.17424,0.050820000000000004,0.18150000000000002,1.44,0.22,1.4567086188,1.6142400000000001,0.28082,1.6384842538000002,0.17424,0.050820000000000004,0.18150000000000002,1.44,0.23,1.4582523787000001
2019-12-06 20:00:00,1.58568,0.26124,1.6070555062,0.17568,0.05124,0.183,1.4100000000000001,0.21,1.4255525245,1.5756800000000002,0.27124000000000004,1.5988554031,0.17568,0.05124,0.183,1.4,0.22,1.417180299
2019-12-06 20:30:00,1.4828000000000001,0.2404,1.5021611099,0.1728,0.0504,0.18,1.31,0.19,1.3237069162,1.4828000000000001,0.2504,1.5037938688999999,0.1728,0.0504,0.18,1.31,0.2,1.3251792332
2019-12-06 21:00:00,1.4066400000000001,0.24152,1.4272238787,0.17664000000000002,0.05152,0.184,1.23,0.19,1.2445882853,1.4066400000000001,0.25152,1.4289501041000001,0.17664000000000002,0.05152,0.184,1.23,0.2,1.2461540836
2019-12-06 21:30:00,1.3328,0.2404,1.354307203,0.1728,0.0504,0.18,1.16,0.19,1.1754573578,1.3328,0.2504,1.356117989,0.1728,0.0504,0.18,1.16,0.2,1.1771151176
2019-12-06 22:00:00,1.29568,0.21124,1.3127867306,0.17568,0.05124,0.183,1.12,0.16,1.1313708499,1.2856800000000002,0.22124000000000002,1.3045766363,0.17568,0.05124,0.183,1.11,0.17,1.1229425631
2019-12-06 22:30:00,1.21656,0.20858000000000002,1.2343110832,0.16656,0.048580000000000005,0.17350000000000002,1.05,0.16,1.0621205205,1.20656,0.21858000000000002,1.226199107,0.16656,0.048580000000000005,0.17350000000000002,1.04,0.17,1.0538026381
2019-12-06 23:00:00,1.11744,0.18842,1.1332141236,0.09744000000000001,0.02842,0.1015,1.02,0.16,1.0324727599,1.11744,0.19842,1.1349196668000001,0.09744000000000001,0.02842,0.1015,1.02,0.17,1.0340696302
2019-12-06 23:30:00,1.07744,0.19842,1.0955580541,0.09744000000000001,0.02842,0.1015,0.98,0.17,0.9946356117,1.07744,0.20842000000000002,1.0974132540000001,0.09744000000000001,0.02842,0.1015,0.98,0.18,0.9963934966
2019-12-07 00:00:00,1.0808,0.1694,1.0939949726,0.1008,0.029400000000000003,0.105,0.98,0.14,0.9899494937000001,1.0608,0.1794,1.0758629095,0.1008,0.029400000000000003,0.105,0.96,0.15,0.9716480844000001
2019-12-07 00:30:00,1.16696,0.16828,1.1790308731999999,0.09696,0.028280000000000003,0.101,1.07,0.14,1.0791200119,1.15696,0.17828000000000002,1.1706153083,0.09696,0.028280000000000003,0.101,1.06,0.15,1.0705606008
2019-12-07 01:00:00,1.34032,0.16926000000000002,1.350965081,0.10032,0.02926,0.10450000000000001,1.24,0.14,1.2478781992,1.34032,0.17926,1.3522543585,0.10032,0.02926,0.10450000000000001,1.24,0.15,1.2490396311
2019-12-07 01:30:00,1.41792,0.16856000000000002,1.4279039183,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.32,0.14,1.3274034805000001,1.41792,0.17856000000000002,1.4291188894,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.32,0.15,1.3284953895
2019-12-07 02:00:00,1.42032,0.16926000000000002,1.4303698298,0.10032,0.02926,0.10450000000000001,1.32,0.14,1.3274034805000001,1.42032,0.17926,1.4315875977,0.10032,0.02926,0.10450000000000001,1.32,0.15,1.3284953895
2019-12-07 02:30:00,1.39792,0.16856000000000002,1.4080457379,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.3,0.14,1.3075167303,1.39792,0.17856000000000002,1.4092778292,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.3,0.15,1.3086252328
2019-12-07 03:00:00,1.36984,0.16912000000000002,1.3802402689,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.27,0.14,1.2776932339,1.3598400000000002,0.17912,1.371586235,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.26,0.15,1.268897159
2019-12-07 03:30:00,1.31792,0.16856000000000002,1.3286555611,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.22,0.14,1.2280065146,1.31792,0.17856000000000002,1.3299612024,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.22,0.15,1.229186723
2019-12-07 04:00:00,1.2608000000000001,0.1694,1.2721293173000001,0.1008,0.029400000000000003,0.105,1.16,0.14,1.1684177335,1.2608000000000001,0.1794,1.2734995092,0.1008,0.029400000000000003,0.105,1.16,0.15,1.1696580697
2019-12-07 04:30:00,1.2284,0.16870000000000002,1.2399299375,0.0984,0.0287,0.10250000000000001,1.13,0.14,1.1386395391,1.2184,0.1787,1.2314350369,0.0984,0.0287,0.10250000000000001,1.12,0.15,1.13
2019-12-07 05:00:00,1.1608,0.1694,1.1730954778,0.1008,0.029400000000000003,0.105,1.06,0.14,1.0692053124,1.1608,0.1794,1.174581202,0.1008,0.029400000000000003,0.105,1.06,0.15,1.0705606008
2019-12-07 05:30:00,1.16792,0.16856000000000002,1.1800210168,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.07,0.14,1.0791200119,1.16792,0.17856000000000002,1.1814909225,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.07,0.15,1.0804628638
2019-12-07 06:00:00,1.15176,0.16968000000000003,1.1641917368,0.10176,0.02968,0.106,1.05,0.14,1.0592922165,1.15176,0.17968,1.1656912113,0.10176,0.02968,0.106,1.05,0.15,1.0606601718
2019-12-07 06:30:00,1.20744,0.18842,1.2220529653,0.09744000000000001,0.02842,0.1015,1.11,0.16,1.1214722466,1.20744,0.19842,1.2236346881,0.09744000000000001,0.02842,0.1015,1.11,0.17,1.1229425631
2019-12-07 07:00:00,1.26128,0.18954000000000001,1.275442139,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.16,0.16,1.1709824935,1.26128,0.19954000000000002,1.2769665031,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.16,0.17,1.1723907199
2019-12-07 07:30:00,1.3284,0.22870000000000001,1.3479429699,0.0984,0.0287,0.10250000000000001,1.23,0.2,1.2461540836,1.3284,0.23870000000000002,1.3496756092,0.0984,0.0287,0.10250000000000001,1.23,0.21,1.2477980606
2019-12-07 08:00:00,1.3508,0.2194,1.3685017355,0.1008,0.029400000000000003,0.105,1.25,0.19,1.2643575444000001,1.3408,0.22940000000000002,1.3602826912000001,0.1008,0.029400000000000003,0.105,1.24,0.2,1.2560254774000001
2019-12-07 08:30:00,1.31744,0.19842,1.3322982586,0.09744000000000001,0.02842,0.1015,1.22,0.17,1.2317873193,1.31744,0.20842000000000002,1.3338242201,0.09744000000000001,0.02842,0.1015,1.22,0.18,1.2332072008
2019-12-07 09:00:00,1.33824,0.21032,1.3546663058,0.13824,0.04032,0.14400000000000002,1.2,0.17,1.211981848,1.32824,0.22032000000000002,1.3463886512,0.13824,0.04032,0.14400000000000002,1.19,0.18,1.2035364556
2019-12-07 09:30:00,1.35616,0.26138,1.3811189123,0.17616,0.05138,0.1835,1.18,0.21,1.1985407794,1.35616,0.27138,1.3830462935,0.17616,0.05138,0.1835,1.18,0.22,1.200333287
2019-12-07 10:00:00,1.3599999999999999,0.28250000000000003,1.3890306872,0.18,0.052500000000000005,0.1875,1.18,0.23,1.2022063051,1.3599999999999999,0.29250000000000004,1.3910989361000001,0.18,0.052500000000000005,0.1875,1.18,0.24,1.2041594579
