Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-07 10:30:00,1.27712,0.28166,1.3078103265,0.17712000000000003,0.051660000000000005,0.1845,1.1,0.23,1.1237882363,1.26712,0.29166000000000003,1.3002533022,0.17712000000000003,0.051660000000000005,0.1845,1.09,0.24,1.1161093136
2019-12-07 11:00:00,1.22952,0.28236,1.2615255051,0.17952,0.052360000000000004,0.187,1.05,0.23,1.0748953437,1.21952,0.29236,1.2540747187,0.17952,0.052360000000000004,0.187,1.04,0.24,1.0673331251
2019-12-07 11:30:00,1.2261600000000001,0.28138,1.2580314184999999,0.17616,0.05138,0.1835,1.05,0.23,1.0748953437,1.21616,0.29138000000000003,1.250578846,0.17616,0.05138,0.1835,1.04,0.24,1.0673331251
2019-12-07 12:00:00,1.23,0.28250000000000003,1.262024663,0.18,0.052500000000000005,0.1875,1.05,0.23,1.0748953437,1.22,0.29250000000000004,1.2545741309,0.18,0.052500000000000005,0.1875,1.04,0.24,1.0673331251
2019-12-07 12:30:00,1.29568,0.30124,1.3302376479,0.17568,0.05124,0.183,1.12,0.25,1.1475626345,1.2856800000000002,0.31124,1.322816465,0.17568,0.05124,0.183,1.11,0.26,1.1400438588
2019-12-07 13:00:00,1.2190400000000001,0.28222,1.2512820026,0.17904,0.05222,0.1865,1.04,0.23,1.0651291002,1.20904,0.29222000000000004,1.2438529857,0.17904,0.05222,0.1865,1.03,0.24,1.0575916036
2019-12-07 13:30:00,1.21664,0.25152,1.2423667735000001,0.17664000000000002,0.05152,0.184,1.04,0.2,1.0590561836,1.20664,0.26152000000000003,1.2346549315,0.17664000000000002,0.05152,0.184,1.03,0.21,1.0511898021
2019-12-07 14:00:00,1.26904,0.25222,1.2938614493,0.17904,0.05222,0.1865,1.09,0.2,1.1081967334,1.2590400000000002,0.26222,1.2860563946,0.17904,0.05222,0.1865,1.08,0.21,1.1002272493
2019-12-07 14:30:00,1.27664,0.25152,1.301181002,0.17664000000000002,0.05152,0.184,1.1,0.2,1.1180339887,1.27664,0.26152000000000003,1.3031509506,0.17664000000000002,0.05152,0.184,1.1,0.21,1.1198660634
2019-12-07 15:00:00,1.31,0.2525,1.3341125327,0.18,0.052500000000000005,0.1875,1.13,0.2,1.1475626345,1.31,0.2625,1.3360412606,0.18,0.052500000000000005,0.1875,1.13,0.21,1.1493476411
2019-12-07 15:30:00,1.33664,0.27152000000000004,1.3639390016,0.17664000000000002,0.05152,0.184,1.16,0.22,1.1806777715,1.32664,0.28152000000000005,1.3561811088,0.17664000000000002,0.05152,0.184,1.15,0.23,1.1727744881
2019-12-07 16:00:00,1.3900000000000001,0.2725,1.4164590534000001,0.18,0.052500000000000005,0.1875,1.21,0.22,1.2298373876,1.3900000000000001,0.28250000000000003,1.4184168111,0.18,0.052500000000000005,0.1875,1.21,0.23,1.231665539
2019-12-07 16:30:00,1.45712,0.27166,1.4822273274,0.17712000000000003,0.051660000000000005,0.1845,1.28,0.22,1.2987686476,1.45712,0.28166,1.4840926689,0.17712000000000003,0.051660000000000005,0.1845,1.28,0.23,1.3004999039
2019-12-07 17:00:00,1.57952,0.27236000000000005,1.6028298101,0.17952,0.052360000000000004,0.187,1.4,0.22,1.417180299,1.56952,0.28236,1.5947163384,0.17952,0.052360000000000004,0.187,1.3900000000000001,0.23,1.4089002804000001
2019-12-07 17:30:00,1.62616,0.27138,1.6486489772000001,0.17616,0.05138,0.1835,1.45,0.22,1.4665946952,1.62616,0.28138,1.6503245287000001,0.17616,0.05138,0.1835,1.45,0.23,1.4681280598
2019-12-07 18:00:00,1.6600000000000001,0.2625,1.6806267432,0.18,0.052500000000000005,0.1875,1.48,0.21,1.4948244044,1.65,0.2725,1.6723505164999999,0.18,0.052500000000000005,0.1875,1.47,0.22,1.4863714206
2019-12-07 18:30:00,1.67616,0.28138,1.6996137944,0.17616,0.05138,0.1835,1.5,0.23,1.5175308893000001,1.67616,0.29138000000000003,1.701297931,0.17616,0.05138,0.1835,1.5,0.24,1.5190786681000001
2019-12-07 19:00:00,1.72904,0.29222000000000004,1.7535597652,0.17904,0.05222,0.1865,1.55,0.24,1.5684705926,1.72904,0.30222000000000004,1.755253899,0.17904,0.05222,0.1865,1.55,0.25,1.5700318468
2019-12-07 19:30:00,1.65664,0.28152000000000005,1.6803897167000001,0.17664000000000002,0.05152,0.184,1.48,0.23,1.4977650016,1.64664,0.29152,1.6722461541,0.17664000000000002,0.05152,0.184,1.47,0.24,1.4894629905
2019-12-07 20:00:00,1.54952,0.25236000000000003,1.5699356037999999,0.17952,0.052360000000000004,0.187,1.37,0.2,1.384521578,1.53952,0.26236000000000004,1.5617152749,0.17952,0.052360000000000004,0.187,1.3599999999999999,0.21,1.3761177275
2019-12-07 20:30:00,1.4961600000000002,0.25138000000000005,1.5171310589,0.17616,0.05138,0.1835,1.32,0.2,1.3350655415000001,1.4961600000000002,0.26138,1.518820019,0.17616,0.05138,0.1835,1.32,0.21,1.3366001646
2019-12-07 21:00:00,1.43,0.2525,1.4521212931,0.18,0.052500000000000005,0.1875,1.25,0.2,1.2658988901,1.43,0.2625,1.4538934796,0.18,0.052500000000000005,0.1875,1.25,0.21,1.2675172583
2019-12-07 21:30:00,1.35616,0.25138000000000005,1.3792613422,0.17616,0.05138,0.1835,1.18,0.2,1.196829144,1.34616,0.26138,1.3713009334000001,0.17616,0.05138,0.1835,1.17,0.21,1.1886967654
2019-12-07 22:00:00,1.3,0.2225,1.3189034271,0.18,0.052500000000000005,0.1875,1.12,0.17,1.1328283189,1.29,0.2325,1.3107845933,0.18,0.052500000000000005,0.1875,1.11,0.18,1.1244998888
2019-12-07 22:30:00,1.18856,0.24208000000000002,1.2129623242,0.17856000000000002,0.05208,0.186,1.01,0.19,1.0277159141,1.18856,0.25208,1.2149976132,0.17856000000000002,0.05208,0.186,1.01,0.2,1.0296115772
2019-12-07 23:00:00,1.10144,0.22292,1.123771952,0.18144000000000002,0.05292,0.189,0.92,0.17,0.9355746897,1.10144,0.23292000000000002,1.1257982945,0.18144000000000002,0.05292,0.189,0.92,0.18,0.9374433316
2019-12-07 23:30:00,1.03856,0.22208000000000003,1.062038794,0.17856000000000002,0.05208,0.186,0.86,0.17,0.8766413178,1.03856,0.23208,1.0641747977,0.17856000000000002,0.05208,0.186,0.86,0.18,0.8786353055
2019-12-08 00:00:00,1.04144,0.20292000000000002,1.0610248819,0.18144000000000002,0.05292,0.189,0.86,0.15,0.8729833904000001,1.04144,0.21292000000000003,1.0629826904,0.18144000000000002,0.05292,0.189,0.86,0.16,0.8747571091
2019-12-08 00:30:00,1.12808,0.20194,1.1460123254,0.17808000000000002,0.05194000000000001,0.1855,0.9500000000000001,0.15,0.9617692031,1.12808,0.21194000000000002,1.1478166448,0.17808000000000002,0.05194000000000001,0.1855,0.9500000000000001,0.16,0.9633794683
2019-12-08 01:00:00,1.31048,0.19264,1.3245633243000001,0.18048,0.052640000000000006,0.188,1.13,0.14,1.1386395391,1.30048,0.20264000000000001,1.3161729370000002,0.18048,0.052640000000000006,0.188,1.12,0.15,1.13
2019-12-08 01:30:00,1.36808,0.19194000000000003,1.3814788634,0.17808000000000002,0.05194000000000001,0.1855,1.19,0.14,1.1982069938,1.35808,0.20194,1.3730116715,0.17808000000000002,0.05194000000000001,0.1855,1.18,0.15,1.1894956915
2019-12-08 02:00:00,1.3704800000000001,0.21264000000000002,1.386878221,0.18048,0.052640000000000006,0.188,1.19,0.16,1.2007081244,1.36048,0.22264,1.3785769474,0.18048,0.052640000000000006,0.188,1.18,0.17,1.1921828719
2019-12-08 02:30:00,1.34712,0.23166000000000003,1.3668937962,0.17712000000000003,0.051660000000000005,0.1845,1.17,0.18,1.1837651794,1.33712,0.23166000000000003,1.3570395167,0.17712000000000003,0.051660000000000005,0.1845,1.16,0.18,1.1738824473
2019-12-08 03:00:00,1.33048,0.23264,1.3506659098,0.18048,0.052640000000000006,0.188,1.15,0.18,1.1640017182,1.32048,0.23264,1.3408164677,0.18048,0.052640000000000006,0.188,1.1400000000000001,0.18,1.1541230437
2019-12-08 03:30:00,1.26664,0.21152,1.2841797382,0.17664000000000002,0.05152,0.184,1.09,0.16,1.1016805345,1.26664,0.21152,1.2841797382,0.17664000000000002,0.05152,0.184,1.09,0.16,1.1016805345
2019-12-08 04:00:00,1.23,0.21250000000000002,1.2482212344,0.18,0.052500000000000005,0.1875,1.05,0.16,1.0621205205,1.23,0.21250000000000002,1.2482212344,0.18,0.052500000000000005,0.1875,1.05,0.16,1.0621205205
2019-12-08 04:30:00,1.1876,0.2218,1.2081345124,0.1776,0.051800000000000006,0.185,1.01,0.17,1.0242070103,1.1776,0.2318,1.2001970672,0.1776,0.051800000000000006,0.185,1.0,0.18,1.0160708637
2019-12-08 05:00:00,1.13,0.2225,1.1516971173,0.18,0.052500000000000005,0.1875,0.9500000000000001,0.17,0.9650906693,1.13,0.2225,1.1516971173,0.18,0.052500000000000005,0.1875,0.9500000000000001,0.17,0.9650906693
2019-12-08 05:30:00,1.1271200000000001,0.22166000000000002,1.1487091233,0.17712000000000003,0.051660000000000005,0.1845,0.9500000000000001,0.17,0.9650906693,1.1271200000000001,0.23166000000000003,1.1506806029,0.17712000000000003,0.051660000000000005,0.1845,0.9500000000000001,0.18,0.9669022701000001
2019-12-08 06:00:00,1.11144,0.22292,1.1335749644,0.18144000000000002,0.05292,0.189,0.93,0.17,0.9454099640000001,1.10144,0.23292000000000002,1.1257982945,0.18144000000000002,0.05292,0.189,0.92,0.18,0.9374433316
2019-12-08 06:30:00,1.10808,0.22194000000000003,1.1300878948,0.17808000000000002,0.05194000000000001,0.1855,0.93,0.17,0.9454099640000001,1.09808,0.23194,1.1223082687,0.17808000000000002,0.05194000000000001,0.1855,0.92,0.18,0.9374433316
2019-12-08 07:00:00,1.16144,0.22292,1.1826395055,0.18144000000000002,0.05292,0.189,0.98,0.17,0.9946356117,1.16144,0.23292000000000002,1.1845651523,0.18144000000000002,0.05292,0.189,0.98,0.18,0.9963934966
2019-12-08 07:30:00,1.24616,0.26138,1.273276973,0.17616,0.05138,0.1835,1.07,0.21,1.0904127659,1.24616,0.27138,1.2753673392,0.17616,0.05138,0.1835,1.07,0.22,1.0923827168
2019-12-08 08:00:00,1.24808,0.26194,1.2752710496,0.17808000000000002,0.05194000000000001,0.1855,1.07,0.21,1.0904127659,1.24808,0.27194,1.2773625366,0.17808000000000002,0.05194000000000001,0.1855,1.07,0.22,1.0923827168
2019-12-08 08:30:00,1.29472,0.26096,1.3207573585,0.17472000000000001,0.050960000000000005,0.182,1.12,0.21,1.1395174417,1.28472,0.26096,1.3109559871,0.17472000000000001,0.050960000000000005,0.182,1.11,0.21,1.129690223
2019-12-08 09:00:00,1.2985600000000002,0.23208,1.3191357777000001,0.17856000000000002,0.05208,0.186,1.12,0.18,1.134372073,1.28856,0.23208,1.309292939,0.17856000000000002,0.05208,0.186,1.11,0.18,1.1244998888
2019-12-08 09:30:00,1.35472,0.29096,1.3856132216,0.17472000000000001,0.050960000000000005,0.182,1.18,0.24,1.2041594579,1.35472,0.30096,1.3877475275,0.17472000000000001,0.050960000000000005,0.182,1.18,0.25,1.2061923561
2019-12-08 10:00:00,1.3076,0.2518,1.3316234453,0.1776,0.051800000000000006,0.185,1.13,0.2,1.1475626345,1.3076,0.26180000000000003,1.333550524,0.1776,0.051800000000000006,0.185,1.13,0.21,1.1493476411
2019-12-08 10:30:00,1.32424,0.27082,1.3516490114,0.17424,0.050820000000000004,0.18150000000000002,1.15,0.22,1.1708543889,1.31424,0.28082,1.3439072327,0.17424,0.050820000000000004,0.18150000000000002,1.1400000000000001,0.23,1.162970335
2019-12-08 11:00:00,1.33664,0.26152000000000003,1.3619835535,0.17664000000000002,0.05152,0.184,1.16,0.21,1.1788553771,1.32664,0.26152000000000003,1.3521709951,0.17664000000000002,0.05152,0.184,1.15,0.21,1.1690166808
2019-12-08 11:30:00,1.29328,0.26054,1.3192627676,0.17328000000000002,0.05054,0.18050000000000002,1.12,0.21,1.1395174417,1.28328,0.26054,1.309461206,0.17328000000000002,0.05054,0.18050000000000002,1.11,0.21,1.129690223
2019-12-08 12:00:00,1.3476,0.2318,1.3673905806,0.1776,0.051800000000000006,0.185,1.17,0.18,1.1837651794,1.3476,0.24180000000000001,1.3691212510000002,0.1776,0.051800000000000006,0.185,1.17,0.19,1.1853269591
2019-12-08 12:30:00,1.47136,0.25998000000000004,1.4941518832,0.17136,0.049980000000000004,0.17850000000000002,1.3,0.21,1.3168523076,1.46136,0.26998,1.4860895834,0.17136,0.049980000000000004,0.17850000000000002,1.29,0.22,1.3086252328
2019-12-08 13:00:00,1.44664,0.27152000000000004,1.4719002684,0.17664000000000002,0.05152,0.184,1.27,0.22,1.2889142718,1.4366400000000001,0.28152000000000005,1.4639631143,0.17664000000000002,0.05152,0.184,1.26,0.23,1.2808200498
2019-12-08 13:30:00,1.3928,0.27040000000000003,1.4188051311,0.1728,0.0504,0.18,1.22,0.22,1.2396773774,1.3928,0.28040000000000004,1.4207448751,0.1728,0.0504,0.18,1.22,0.23,1.241491039
2019-12-08 14:00:00,1.4,0.225,1.4179650912000001,0.12,0.035,0.125,1.28,0.19,1.2940247293,1.4,0.23500000000000001,1.4195862073,0.12,0.035,0.125,1.28,0.2,1.2955307793
2019-12-08 14:30:00,1.42696,0.22828,1.4451043561,0.09696,0.028280000000000003,0.101,1.33,0.2,1.3449535308,1.41696,0.23828000000000002,1.4368552467,0.09696,0.028280000000000003,0.101,1.32,0.21,1.3366001646
2019-12-08 15:00:00,1.4117600000000001,0.22968000000000002,1.4303213625,0.10176,0.02968,0.106,1.31,0.2,1.3251792332,1.4117600000000001,0.23968000000000003,1.4319611727,0.10176,0.02968,0.106,1.31,0.21,1.3267252918
2019-12-08 15:30:00,1.40744,0.22842,1.4258551995,0.09744000000000001,0.02842,0.1015,1.31,0.2,1.3251792332,1.40744,0.23842000000000002,1.4274913135,0.09744000000000001,0.02842,0.1015,1.31,0.21,1.3267252918
2019-12-08 16:00:00,1.4712800000000001,0.21954,1.4875693765,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.37,0.19,1.3831124322,1.46128,0.22954000000000002,1.4791983809,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.3599999999999999,0.2,1.3746272222
2019-12-08 16:30:00,1.55648,0.21814000000000003,1.5716917796,0.09648000000000001,0.028140000000000002,0.1005,1.46,0.19,1.4723111084,1.54648,0.22814,1.5632172754,0.09648000000000001,0.028140000000000002,0.1005,1.45,0.2,1.4637281168
2019-12-08 17:00:00,1.6408,0.22940000000000002,1.6567585823000002,0.1008,0.029400000000000003,0.105,1.54,0.2,1.5529327094,1.6308,0.2394,1.6482781925,0.1008,0.029400000000000003,0.105,1.53,0.21,1.5443445211
2019-12-08 17:30:00,1.68504,0.25772,1.7046346823,0.09504000000000001,0.02772,0.099,1.5899999999999999,0.23,1.6065490967,1.68504,0.26772,1.7061751962,0.09504000000000001,0.02772,0.099,1.5899999999999999,0.24,1.608011194
2019-12-08 18:00:00,1.7216,0.2713,1.7428454464,0.1416,0.0413,0.14750000000000002,1.58,0.23,1.5966527487,1.7116,0.2813,1.7345616882,0.1416,0.0413,0.14750000000000002,1.57,0.24,1.5882380174000001
2019-12-08 18:30:00,1.75712,0.27166,1.7779960208,0.17712000000000003,0.051660000000000005,0.1845,1.58,0.22,1.5952429282,1.74712,0.28166,1.7696781205,0.17712000000000003,0.051660000000000005,0.1845,1.57,0.23,1.5867577005
2019-12-08 19:00:00,1.7004800000000002,0.26264000000000004,1.7206429031,0.18048,0.052640000000000006,0.188,1.52,0.21,1.5344380079,1.7004800000000002,0.27264000000000005,1.7221976658,0.18048,0.052640000000000006,0.188,1.52,0.22,1.5358385332
2019-12-08 19:30:00,1.6280800000000002,0.28194,1.6523119106,0.17808000000000002,0.05194000000000001,0.1855,1.45,0.23,1.4681280598,1.61808,0.29194000000000003,1.6442055376,0.17808000000000002,0.05194000000000001,0.1855,1.44,0.24,1.4598630073
2019-12-08 20:00:00,1.56048,0.28264,1.5858698559,0.18048,0.052640000000000006,0.188,1.38,0.23,1.399035382,1.55048,0.29264,1.5778549997,0.18048,0.052640000000000006,0.188,1.37,0.24,1.3908630414
2019-12-08 20:30:00,1.51472,0.28096000000000004,1.5405567825,0.17472000000000001,0.050960000000000005,0.182,1.34,0.23,1.3595955281,1.50472,0.29096,1.5325925747,0.17472000000000001,0.050960000000000005,0.182,1.33,0.24,1.3514806695
2019-12-08 21:00:00,1.42144,0.25292000000000003,1.4437659783,0.18144000000000002,0.05292,0.189,1.24,0.2,1.2560254774000001,1.42144,0.26292000000000004,1.4455513135,0.18144000000000002,0.05292,0.189,1.24,0.21,1.2576565509
2019-12-08 21:30:00,1.3647200000000002,0.25096,1.387602825,0.17472000000000001,0.050960000000000005,0.182,1.19,0.2,1.2066896867,1.35472,0.26096,1.3796254564,0.17472000000000001,0.050960000000000005,0.182,1.18,0.21,1.1985407794
2019-12-08 22:00:00,1.30096,0.22278,1.3198969089,0.18096,0.05278000000000001,0.1885,1.12,0.17,1.1328283189,1.30096,0.23278000000000001,1.3216215230000001,0.18096,0.05278000000000001,0.1885,1.12,0.18,1.134372073
2019-12-08 22:30:00,1.16712,0.20166,1.1844137157,0.17712000000000003,0.051660000000000005,0.1845,0.99,0.15,1.0012991561,1.16712,0.21166000000000001,1.1861572619,0.17712000000000003,0.051660000000000005,0.1845,0.99,0.16,1.0028459503
2019-12-08 23:00:00,1.08144,0.20292000000000002,1.1003131372,0.18144000000000002,0.05292,0.189,0.9,0.15,0.9124143795,1.08144,0.21292000000000003,1.1022011613,0.18144000000000002,0.05292,0.189,0.9,0.16,0.9141115906
2019-12-08 23:30:00,1.00664,0.20152,1.0266130722,0.17664000000000002,0.05152,0.184,0.8300000000000001,0.15,0.8434453154,0.9966400000000001,0.20152,1.01680952,0.17664000000000002,0.05152,0.184,0.8200000000000001,0.15,0.8336066219
2019-12-09 00:00:00,0.9919200000000001,0.19306,1.0105332503,0.18192000000000003,0.05306,0.1895,0.81,0.14,0.8220097323000001,0.9919200000000001,0.19306,1.0105332503,0.18192000000000003,0.05306,0.1895,0.81,0.14,0.8220097323000001
2019-12-09 00:30:00,1.0976,0.1918,1.1142320225,0.1776,0.051800000000000006,0.185,0.92,0.14,0.9305912099,1.0976,0.1918,1.1142320225,0.1776,0.051800000000000006,0.185,0.92,0.14,0.9305912099
2019-12-09 01:00:00,1.30144,0.19292,1.3156611266,0.18144000000000002,0.05292,0.189,1.12,0.14,1.1287160848,1.30144,0.19292,1.3156611266,0.18144000000000002,0.05292,0.189,1.12,0.14,1.1287160848
2019-12-09 01:30:00,1.36952,0.19236,1.3829632678000001,0.17952,0.052360000000000004,0.187,1.19,0.14,1.1982069938,1.36952,0.19236,1.3829632678000001,0.17952,0.052360000000000004,0.187,1.19,0.14,1.1982069938
2019-12-09 02:00:00,1.37096,0.19278,1.3844477058,0.18096,0.05278000000000001,0.1885,1.19,0.14,1.1982069938,1.37096,0.19278,1.3844477058,0.18096,0.05278000000000001,0.1885,1.19,0.14,1.1982069938
2019-12-09 02:30:00,1.35856,0.19208000000000003,1.3720714267,0.17856000000000002,0.05208,0.186,1.18,0.14,1.1882760622,1.36856,0.19208000000000003,1.3819736611,0.17856000000000002,0.05208,0.186,1.19,0.14,1.1982069938
2019-12-09 03:00:00,1.34096,0.19278,1.3547464154,0.18096,0.05278000000000001,0.1885,1.16,0.14,1.1684177335,1.34096,0.19278,1.3547464154,0.18096,0.05278000000000001,0.1885,1.16,0.14,1.1684177335
2019-12-09 03:30:00,1.26616,0.19138000000000002,1.280541858,0.17616,0.05138,0.1835,1.09,0.14,1.0989540482,1.26616,0.19138000000000002,1.280541858,0.17616,0.05138,0.1835,1.09,0.14,1.0989540482
2019-12-09 04:00:00,1.23808,0.19194000000000003,1.2528699254,0.17808000000000002,0.05194000000000001,0.1855,1.06,0.14,1.0692053124,1.22808,0.20194,1.2445723161,0.17808000000000002,0.05194000000000001,0.1855,1.05,0.15,1.0606601718
2019-12-09 04:30:00,1.2176,0.21180000000000002,1.2358838942,0.1776,0.051800000000000006,0.185,1.04,0.16,1.052235715,1.2176,0.2218,1.2376368611,0.1776,0.051800000000000006,0.185,1.04,0.17,1.0538026381
2019-12-09 05:00:00,1.18856,0.20208,1.2056165228,0.17856000000000002,0.05208,0.186,1.01,0.15,1.0210778619,1.18856,0.20208,1.2056165228,0.17856000000000002,0.05208,0.186,1.01,0.15,1.0210778619
2019-12-09 05:30:00,1.18856,0.21208000000000002,1.2073329284,0.17856000000000002,0.05208,0.186,1.01,0.16,1.0225947389,1.18856,0.22208000000000003,1.2091296043,0.17856000000000002,0.05208,0.186,1.01,0.17,1.0242070103
2019-12-09 06:00:00,1.2190400000000001,0.21222000000000002,1.2373745795,0.17904,0.05222,0.1865,1.04,0.16,1.052235715,1.2190400000000001,0.22222000000000003,1.239128827,0.17904,0.05222,0.1865,1.04,0.17,1.0538026381
2019-12-09 06:30:00,1.26616,0.24138,1.2889629358999999,0.17616,0.05138,0.1835,1.09,0.19,1.1064357189,1.25616,0.25138000000000005,1.2810659038,0.17616,0.05138,0.1835,1.08,0.2,1.0983624174
2019-12-09 07:00:00,1.38904,0.24222000000000002,1.4100009397,0.17904,0.05222,0.1865,1.21,0.19,1.2248265183,1.38904,0.26222,1.4135739988,0.17904,0.05222,0.1865,1.21,0.21,1.2280879447
2019-12-09 07:30:00,1.47712,0.29166000000000003,1.5056390836,0.17712000000000003,0.051660000000000005,0.1845,1.3,0.24,1.3219682296,1.46712,0.30166000000000004,1.4978116871,0.17712000000000003,0.051660000000000005,0.1845,1.29,0.25,1.3140015220999999
2019-12-09 08:00:00,1.5285600000000001,0.29208,1.5562154093,0.17856000000000002,0.05208,0.186,1.35,0.24,1.3711673858,1.51856,0.30208,1.54831418,0.17856000000000002,0.05208,0.186,1.34,0.25,1.3631214179
2019-12-09 08:30:00,1.5478399999999999,0.32312,1.5812068808,0.14784,0.043120000000000006,0.154,1.4,0.28,1.4277254638,1.53784,0.32312,1.5714192311000001,0.14784,0.043120000000000006,0.154,1.3900000000000001,0.28,1.4179210133
2019-12-09 09:00:00,1.4884,0.2787,1.5142682226000002,0.0984,0.0287,0.10250000000000001,1.3900000000000001,0.25,1.4123030836,1.4784000000000002,0.2887,1.5063247492,0.0984,0.0287,0.10250000000000001,1.38,0.26,1.4042791745
2019-12-09 09:30:00,1.5084,0.2887,1.5357793624,0.0984,0.0287,0.10250000000000001,1.4100000000000001,0.26,1.4337712509,1.4984,0.2987,1.5278822762000002,0.0984,0.0287,0.10250000000000001,1.4,0.27,1.4257980222
2019-12-09 10:00:00,1.46936,0.28898,1.4975073456,0.09936,0.028980000000000002,0.10350000000000001,1.37,0.26,1.3944532979,1.45936,0.29898,1.4896713228,0.09936,0.028980000000000002,0.10350000000000001,1.3599999999999999,0.27,1.3865424624
2019-12-09 10:30:00,1.37744,0.27842,1.4052966413,0.09744000000000001,0.02842,0.1015,1.28,0.25,1.3041855696,1.37744,0.28842,1.4073119945,0.09744000000000001,0.02842,0.1015,1.28,0.26,1.3061393494
2019-12-09 11:00:00,1.32888,0.28884000000000004,1.3599083056999999,0.09888000000000001,0.02884,0.10300000000000001,1.23,0.26,1.2571793826,1.32888,0.29884000000000005,1.3620673258,0.09888000000000001,0.02884,0.10300000000000001,1.23,0.27,1.2592855117
2019-12-09 11:30:00,1.3269600000000001,0.27828,1.3558254312,0.09696,0.028280000000000003,0.101,1.23,0.25,1.2551493935,1.3269600000000001,0.28828000000000004,1.3579131784,0.09696,0.028280000000000003,0.101,1.23,0.26,1.2571793826
2019-12-09 12:00:00,1.41032,0.29926,1.4417208641,0.10032,0.02926,0.10450000000000001,1.31,0.27,1.3375350463,1.41032,0.30926000000000003,1.4438297164,0.10032,0.02926,0.10450000000000001,1.31,0.28,1.3395894894
2019-12-09 12:30:00,1.40936,0.29898,1.440723655,0.09936,0.028980000000000002,0.10350000000000001,1.31,0.27,1.3375350463,1.40936,0.30898000000000003,1.4428320242,0.09936,0.028980000000000002,0.10350000000000001,1.31,0.28,1.3395894894
2019-12-09 13:00:00,1.34488,0.28934000000000004,1.3756525179,0.13488,0.03934,0.1405,1.21,0.25,1.2355565548,1.33488,0.29934000000000005,1.3680310852,0.13488,0.03934,0.1405,1.2,0.26,1.2278436383
2019-12-09 13:30:00,1.29,0.28250000000000003,1.320570426,0.18,0.052500000000000005,0.1875,1.11,0.23,1.1335784049,1.28,0.29250000000000004,1.3129951447,0.18,0.052500000000000005,0.1875,1.1,0.24,1.1258774356
2019-12-09 14:00:00,1.2914400000000001,0.31292000000000003,1.3288100692,0.18144000000000002,0.05292,0.189,1.11,0.26,1.1400438588,1.28144,0.32292000000000004,1.3215013432,0.18144000000000002,0.05292,0.189,1.1,0.27,1.1326517558
2019-12-09 14:30:00,1.31952,0.31236,1.3559873893,0.17952,0.052360000000000004,0.187,1.1400000000000001,0.26,1.1692732786,1.31952,0.32236000000000004,1.3583258078,0.17952,0.052360000000000004,0.187,1.1400000000000001,0.27,1.1715374514
2019-12-09 15:00:00,1.3424,0.2932,1.3740465785,0.1824,0.053200000000000004,0.19,1.16,0.24,1.1845674316,1.3424,0.3032,1.3762150995,0.1824,0.053200000000000004,0.19,1.16,0.25,1.1866338947
2019-12-09 15:30:00,1.38904,0.29222000000000004,1.4194451909,0.17904,0.05222,0.1865,1.21,0.24,1.233572049,1.38904,0.30222000000000004,1.4215375655,0.17904,0.05222,0.1865,1.21,0.25,1.2355565548
2019-12-09 16:00:00,1.48144,0.34292,1.5206112587,0.18144000000000002,0.05292,0.189,1.3,0.29,1.3319534526,1.47144,0.35292,1.5131715699,0.18144000000000002,0.05292,0.189,1.29,0.30000000000000004,1.3244244033
2019-12-09 16:30:00,1.55664,0.35152000000000005,1.5958365831,0.17664000000000002,0.05152,0.184,1.38,0.30000000000000004,1.4122322755,1.55664,0.36152,1.5980690849,0.17664000000000002,0.05152,0.184,1.38,0.31,1.414390328
2019-12-09 17:00:00,1.71808,0.35194000000000003,1.7537561547,0.17808000000000002,0.05194000000000001,0.1855,1.54,0.30000000000000004,1.5689486926,1.71808,0.36194000000000004,1.7557902637,0.17808000000000002,0.05194000000000001,0.1855,1.54,0.31,1.5708914667
2019-12-09 17:30:00,1.8061600000000002,0.33138,1.8363078854000001,0.17616,0.05138,0.1835,1.63,0.28,1.6538742395,1.8061600000000002,0.34138,1.8381388005,0.17616,0.05138,0.1835,1.63,0.29,1.6555965692
2019-12-09 18:00:00,1.82904,0.33222,1.8589667695,0.17904,0.05222,0.1865,1.65,0.28,1.6735889579,1.82904,0.34222,1.8607799037000001,0.17904,0.05222,0.1865,1.65,0.29,1.6752910195
2019-12-09 18:30:00,1.8061600000000002,0.31138000000000005,1.8328042585,0.17616,0.05138,0.1835,1.63,0.26,1.6506059493,1.8061600000000002,0.32138,1.8345296536,0.17616,0.05138,0.1835,1.63,0.27,1.6522106402999999
2019-12-09 19:00:00,1.78904,0.26472,1.8085189521,0.11904,0.03472,0.124,1.67,0.23,1.6857639218,1.78904,0.27472,1.8100097237,0.11904,0.03472,0.124,1.67,0.24,1.6871573726
2019-12-09 19:30:00,1.70792,0.25856,1.7273806761000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.6099999999999999,0.23,1.6263455967,1.69792,0.26856,1.7190278648000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.6,0.24,1.6178998733
2019-12-09 20:00:00,1.65128,0.23954000000000003,1.6685637685999999,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.55,0.21,1.564161117,1.65128,0.24954,1.6700286974,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.55,0.22,1.5655350523
2019-12-09 20:30:00,1.56792,0.22856,1.5844913379,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.47,0.2,1.4835430563,1.56792,0.23856000000000002,1.5859646907,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.47,0.21,1.4849242405
2019-12-09 21:00:00,1.50128,0.20954,1.515832659,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.4,0.18,1.4115239991,1.50128,0.21954,1.5172473266000002,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.4,0.19,1.4128340313
2019-12-09 21:30:00,1.40696,0.20828000000000002,1.4222928672,0.09696,0.028280000000000003,0.101,1.31,0.18,1.3223085873,1.40696,0.22828,1.4253589723,0.09696,0.028280000000000003,0.101,1.31,0.2,1.3251792332
2019-12-09 22:00:00,1.34176,0.17968,1.3537373453,0.10176,0.02968,0.106,1.24,0.15,1.2490396311,1.33176,0.18968000000000002,1.3452000595,0.10176,0.02968,0.106,1.23,0.16,1.2403628501
2019-12-09 22:30:00,1.25792,0.17856000000000002,1.2705299682,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.16,0.15,1.1696580697,1.25792,0.18856,1.2719738991,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.16,0.16,1.1709824935
2019-12-09 23:00:00,1.1608,0.1894,1.1761500755,0.1008,0.029400000000000003,0.105,1.06,0.16,1.0720074627,1.1508,0.19940000000000002,1.1679473447,0.1008,0.029400000000000003,0.105,1.05,0.17,1.063672882
2019-12-09 23:30:00,1.09792,0.18856,1.1139942549,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.0,0.16,1.0127191121,1.08792,0.19856000000000001,1.1058914956,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.99,0.17,1.0044899203
2019-12-10 00:00:00,1.07128,0.18954000000000001,1.0879183104,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.97,0.16,0.9831073187,1.07128,0.19954000000000002,1.0897050289,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.97,0.17,0.9847842403
2019-12-10 00:30:00,1.1872,0.1971,1.2034501444,0.1272,0.0371,0.1325,1.06,0.16,1.0720074627,1.1872,0.2071,1.2051283127,0.1272,0.0371,0.1325,1.06,0.17,1.0735455277
2019-12-10 01:00:00,1.40192,0.19306,1.4151508224,0.18192000000000003,0.05306,0.1895,1.22,0.14,1.2280065146,1.40192,0.19306,1.4151508224,0.18192000000000003,0.05306,0.1895,1.22,0.14,1.2280065146
2019-12-10 01:30:00,1.4690400000000001,0.19222,1.4815623679,0.17904,0.05222,0.1865,1.29,0.14,1.2975746607,1.4690400000000001,0.19222,1.4815623679,0.17904,0.05222,0.1865,1.29,0.14,1.2975746607
2019-12-10 02:00:00,1.45192,0.19306,1.4646992353,0.18192000000000003,0.05306,0.1895,1.27,0.14,1.2776932339,1.45192,0.19306,1.4646992353,0.18192000000000003,0.05306,0.1895,1.27,0.14,1.2776932339
2019-12-10 02:30:00,1.44904,0.19222,1.4617337138,0.17904,0.05222,0.1865,1.27,0.14,1.2776932339,1.44904,0.19222,1.4617337138,0.17904,0.05222,0.1865,1.27,0.14,1.2776932339
2019-12-10 03:00:00,1.42192,0.19306,1.4349664282,0.18192000000000003,0.05306,0.1895,1.24,0.14,1.2478781992,1.42192,0.19306,1.4349664282,0.18192000000000003,0.05306,0.1895,1.24,0.14,1.2478781992
2019-12-10 03:30:00,1.36904,0.19222,1.3824684626,0.17904,0.05222,0.1865,1.19,0.14,1.1982069938,1.35904,0.19222,1.3725663008,0.17904,0.05222,0.1865,1.18,0.14,1.1882760622
2019-12-10 04:00:00,1.32904,0.19222,1.3428685155,0.17904,0.05222,0.1865,1.15,0.14,1.158490397,1.31904,0.19222,1.3329722615000001,0.17904,0.05222,0.1865,1.1400000000000001,0.14,1.1485643212
2019-12-10 04:30:00,1.27568,0.19124000000000002,1.2899349596,0.17568,0.05124,0.183,1.1,0.14,1.1088733021,1.2656800000000001,0.19124000000000002,1.2800463273,0.17568,0.05124,0.183,1.09,0.14,1.0989540482
2019-12-10 05:00:00,1.21808,0.20194,1.2347058962,0.17808000000000002,0.05194000000000001,0.1855,1.04,0.15,1.0507616285,1.20808,0.20194,1.2248416428,0.17808000000000002,0.05194000000000001,0.1855,1.03,0.15,1.0408650249
2019-12-10 05:30:00,1.26616,0.21138,1.2836832357999999,0.17616,0.05138,0.1835,1.09,0.16,1.1016805345,1.26616,0.22138000000000002,1.2853677489,0.17616,0.05138,0.1835,1.09,0.17,1.1031772296
2019-12-10 06:00:00,1.26904,0.21222000000000002,1.2866622906,0.17904,0.05222,0.1865,1.09,0.16,1.1016805345,1.26904,0.22222000000000003,1.2883494285000001,0.17904,0.05222,0.1865,1.09,0.17,1.1031772296
2019-12-10 06:30:00,1.30616,0.22138000000000002,1.3247879264,0.17616,0.05138,0.1835,1.13,0.17,1.1427160627,1.30616,0.23138000000000003,1.3264956276,0.17616,0.05138,0.1835,1.13,0.18,1.1442464769
2019-12-10 07:00:00,1.43944,0.23942000000000002,1.4592153542,0.16944,0.049420000000000006,0.17650000000000002,1.27,0.19,1.2841339494000001,1.43944,0.24942000000000003,1.4608894038,0.16944,0.049420000000000006,0.17650000000000002,1.27,0.2,1.2856515858
2019-12-10 07:30:00,1.5436,0.3473,1.5821878049,0.0936,0.0273,0.0975,1.45,0.32,1.4848905684,1.5236,0.1373,1.5297739211999999,0.0936,0.0273,0.0975,1.43,0.11,1.4342245291
2019-12-10 08:00:00,1.58888,0.9388400000000001,1.8455243699000001,0.09888000000000001,0.02884,0.10300000000000001,1.49,0.91,1.7459095051,1.48888,-0.40116,1.5419769778,0.09888000000000001,0.02884,0.10300000000000001,1.3900000000000001,-0.43,1.4549914089
2019-12-10 08:30:00,1.616,0.848,1.8249821917,0.096,0.028,0.1,1.52,0.8200000000000001,1.727078458,1.526,-0.28200000000000003,1.5518376204000002,0.096,0.028,0.1,1.43,-0.31,1.4632156369
2019-12-10 09:00:00,1.5784,0.2987,1.6064147192,0.0984,0.0287,0.10250000000000001,1.48,0.27,1.5044268011000002,1.5784,0.30870000000000003,1.6083041534,0.0984,0.0287,0.10250000000000001,1.48,0.28,1.5062536307
2019-12-10 09:30:00,1.56648,0.29814,1.5945993384000001,0.09648000000000001,0.028140000000000002,0.1005,1.47,0.27,1.4945902448,1.57648,0.30814,1.6063123762,0.09648000000000001,0.028140000000000002,0.1005,1.48,0.28,1.5062536307
2019-12-10 10:00:00,1.56888,0.32884,1.6029723017,0.09888000000000001,0.02884,0.10300000000000001,1.47,0.30000000000000004,1.50029997,1.55888,0.33884000000000003,1.5952803515,0.09888000000000001,0.02884,0.10300000000000001,1.46,0.31,1.4925481567
2019-12-10 10:30:00,1.48456,0.8575800000000001,1.7144567215,0.09456,0.027580000000000004,0.0985,1.3900000000000001,0.8300000000000001,1.6189502772000002,1.40456,-0.25242000000000003,1.4270615439,0.09456,0.027580000000000004,0.0985,1.31,-0.28,1.3395894894
2019-12-10 11:00:00,1.52648,0.9581400000000001,1.8022689727,0.09648000000000001,0.028140000000000002,0.1005,1.43,0.93,1.7058135889,1.43648,-0.37186,1.4838310719,0.09648000000000001,0.028140000000000002,0.1005,1.34,-0.4,1.3984276885
2019-12-10 11:30:00,1.56648,1.00814,1.8628488532,0.09648000000000001,0.028140000000000002,0.1005,1.47,0.98,1.766720125,1.46648,-0.35186,1.5081011405,0.09648000000000001,0.028140000000000002,0.1005,1.37,-0.38,1.4217243052000001
2019-12-10 12:00:00,1.5808,0.9694,1.8543637723000002,0.1008,0.029400000000000003,0.105,1.48,0.9400000000000001,1.7532826355000002,1.4808,-0.37060000000000004,1.5264707662,0.1008,0.029400000000000003,0.105,1.38,-0.4,1.4368020045
2019-12-10 12:30:00,1.5784,0.9887,1.8624914094,0.0984,0.0287,0.10250000000000001,1.48,0.96,1.7640861657,1.4784000000000002,-0.3613,1.5219080951000001,0.0984,0.0287,0.10250000000000001,1.38,-0.39,1.4340502083
2019-12-10 13:00:00,1.51984,0.9791200000000001,1.8079241135,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.42,0.9500000000000001,1.7084788556000001,1.41984,-0.38088000000000005,1.4700391832,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.32,-0.41000000000000003,1.3822083779
2019-12-10 13:30:00,1.47696,0.9482800000000001,1.7551768572,0.09696,0.028280000000000003,0.101,1.38,0.92,1.6585535867,1.37696,-0.39172,1.4315947052,0.09696,0.028280000000000003,0.101,1.28,-0.42,1.3471451295
2019-12-10 14:00:00,1.50984,0.9891200000000001,1.8049862049,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.4100000000000001,0.96,1.7057842771,1.40984,-0.36088000000000003,1.4552948842,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.31,-0.39,1.3668211295
2019-12-10 14:30:00,1.50696,0.98828,1.8021170328,0.09696,0.028280000000000003,0.101,1.4100000000000001,0.96,1.7057842771,1.40696,-0.35172000000000003,1.4502563222,0.09696,0.028280000000000003,0.101,1.31,-0.38,1.3640014663
2019-12-10 15:00:00,1.48936,0.9789800000000001,1.7823004937,0.09936,0.028980000000000002,0.10350000000000001,1.3900000000000001,0.9500000000000001,1.6836270371,1.38936,-0.37102,1.4380462614,0.09936,0.028980000000000002,0.10350000000000001,1.29,-0.4,1.3505924625999999
2019-12-10 15:30:00,1.52648,0.9881400000000001,1.8183954053,0.09648000000000001,0.028140000000000002,0.1005,1.43,0.96,1.7223530416,1.42648,-0.37186,1.4741523157,0.09648000000000001,0.028140000000000002,0.1005,1.33,-0.4,1.3888484439
2019-12-10 16:00:00,1.5898400000000001,0.9891200000000001,1.8724181157,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.49,0.96,1.7724841325,1.47984,-0.35088,1.5208692251,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.38,-0.38,1.4313629868
2019-12-10 16:30:00,1.6560000000000001,0.978,1.9232316553,0.096,0.028,0.1,1.56,0.9500000000000001,1.8264993841,1.556,-0.372,1.599849993,0.096,0.028,0.1,1.46,-0.4,1.5138031576
2019-12-10 17:00:00,1.76888,0.97884,2.0216488815,0.09888000000000001,0.02884,0.10300000000000001,1.67,0.9500000000000001,1.9213016421,1.6688800000000001,-0.37116000000000005,1.7096549944000001,0.09888000000000001,0.02884,0.10300000000000001,1.57,-0.4,1.6201543136
2019-12-10 17:30:00,1.79744,0.9784200000000001,2.0464838748,0.09744000000000001,0.02842,0.1015,1.7000000000000002,0.9500000000000001,1.9474342094,1.68744,-0.37158,1.7278673126,0.09744000000000001,0.02842,0.1015,1.5899999999999999,-0.4,1.6395426191
2019-12-10 18:00:00,1.8008000000000002,0.9794,2.0499036563,0.1008,0.029400000000000003,0.105,1.7000000000000002,0.9500000000000001,1.9474342094,1.6908,-0.37060000000000004,1.7309387626000001,0.1008,0.029400000000000003,0.105,1.5899999999999999,-0.4,1.6395426191
2019-12-10 18:30:00,1.8184,0.9787,2.065050181,0.0984,0.0287,0.10250000000000001,1.72,0.9500000000000001,1.9649173011,1.7184,-0.3713,1.7580563842,0.0984,0.0287,0.10250000000000001,1.62,-0.4,1.6686521507
2019-12-10 19:00:00,1.8003200000000001,0.98926,2.0542121239,0.10032,0.02926,0.10450000000000001,1.7000000000000002,0.96,1.952331939,1.70032,-0.37074,1.7402690166,0.10032,0.02926,0.10450000000000001,1.6,-0.4,1.6492422502
2019-12-10 19:30:00,1.71888,0.96884,1.9731192057,0.09888000000000001,0.02884,0.10300000000000001,1.62,0.9400000000000001,1.8729655630000002,1.60888,-0.38116000000000005,1.6534139832,0.09888000000000001,0.02884,0.10300000000000001,1.51,-0.41000000000000003,1.5646724897
2019-12-10 20:00:00,1.67176,0.9296800000000001,1.9128738589,0.10176,0.02968,0.106,1.57,0.9,1.8096684779,1.57176,-0.41032,1.6244359021,0.10176,0.02968,0.106,1.47,-0.44,1.5344380079
2019-12-10 20:30:00,1.6084,0.9287000000000001,1.8572652611,0.0984,0.0287,0.10250000000000001,1.51,0.9,1.7578680269,1.5084,-0.4413,1.5716285344,0.0984,0.0287,0.10250000000000001,1.4100000000000001,-0.47000000000000003,1.4862705003
2019-12-10 21:00:00,1.4808,0.47940000000000005,1.5564681172000001,0.1008,0.029400000000000003,0.105,1.38,0.45,1.4515164484,1.4408,-0.0006000000000000001,1.4408001249,0.1008,0.029400000000000003,0.105,1.34,-0.03,1.3403357788
2019-12-10 21:30:00,1.3684,0.23870000000000002,1.3890630835,0.0984,0.0287,0.10250000000000001,1.27,0.21,1.2872451204,1.3684,0.23870000000000002,1.3890630835,0.0984,0.0287,0.10250000000000001,1.27,0.21,1.2872451204
2019-12-10 22:00:00,1.30128,0.20954,1.3180427345,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.2,0.18,1.213424905,1.30128,0.21954,1.3196694472,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.2,0.19,1.2149485586
2019-12-10 22:30:00,1.2284,0.2087,1.2460025080000001,0.0984,0.0287,0.10250000000000001,1.13,0.18,1.1442464769,1.2184,0.2187,1.2378724692,0.0984,0.0287,0.10250000000000001,1.12,0.19,1.1360017606
2019-12-10 23:00:00,1.1108,0.1794,1.1251937611,0.1008,0.029400000000000003,0.105,1.01,0.15,1.0210778619,1.1108,0.1894,1.1268313982,0.1008,0.029400000000000003,0.105,1.01,0.16,1.0225947389
2019-12-10 23:30:00,1.05792,0.20856000000000002,1.0782819668,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.96,0.18,0.9767292358,1.05792,0.21856,1.0802607093,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.96,0.19,0.9786214794
2019-12-11 00:00:00,1.03128,0.18954000000000001,1.0485532175,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.93,0.16,0.9436630755000001,1.03128,0.19954000000000002,1.0504068973,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.93,0.17,0.9454099640000001
2019-12-11 00:30:00,1.1684,0.2087,1.1868926868,0.0984,0.0287,0.10250000000000001,1.07,0.18,1.0850345617,1.1684,0.2187,1.188691823,0.0984,0.0287,0.10250000000000001,1.07,0.19,1.086738239
2019-12-11 01:00:00,1.3808,0.1694,1.3911524,0.1008,0.029400000000000003,0.105,1.28,0.14,1.2876334882,1.3708,0.1694,1.3812273528,0.1008,0.029400000000000003,0.105,1.27,0.14,1.2776932339
2019-12-11 01:30:00,1.44888,0.16884000000000002,1.4586844073,0.09888000000000001,0.02884,0.10300000000000001,1.35,0.14,1.3572398462,1.44888,0.17884000000000003,1.4598756796,0.09888000000000001,0.02884,0.10300000000000001,1.35,0.15,1.3583077707
2019-12-11 02:00:00,1.4517600000000002,0.16968000000000003,1.4616423639,0.10176,0.02968,0.106,1.35,0.14,1.3572398462,1.4517600000000002,0.17968,1.4628369697,0.10176,0.02968,0.106,1.35,0.15,1.3583077707
2019-12-11 02:30:00,1.44984,0.16912000000000002,1.4596703737,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.35,0.14,1.3572398462,1.44984,0.17912,1.4608627588,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.35,0.15,1.3583077707
2019-12-11 03:00:00,1.42176,0.16968000000000003,1.4318494334,0.10176,0.02968,0.106,1.32,0.14,1.3274034805000001,1.42176,0.16968000000000003,1.4318494334,0.10176,0.02968,0.106,1.32,0.14,1.3274034805000001
2019-12-11 03:30:00,1.3888800000000001,0.16884000000000002,1.3991049282,0.09888000000000001,0.02884,0.10300000000000001,1.29,0.14,1.2975746607,1.3888800000000001,0.17884000000000003,1.4003468856,0.09888000000000001,0.02884,0.10300000000000001,1.29,0.15,1.2986916493
2019-12-11 04:00:00,1.32224,0.16982000000000003,1.3331006901,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.22,0.14,1.2280065146,1.31224,0.17982,1.324503322,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.21,0.15,1.2192620719
2019-12-11 04:30:00,1.27936,0.16898000000000002,1.2904713286,0.09936,0.028980000000000002,0.10350000000000001,1.18,0.14,1.1882760622,1.26936,0.17898000000000003,1.2819160074,0.09936,0.028980000000000002,0.10350000000000001,1.17,0.15,1.1795761951000001
2019-12-11 05:00:00,1.22176,0.16968000000000003,1.2334864409,0.10176,0.02968,0.106,1.12,0.14,1.1287160848,1.22176,0.17968,1.2349017775,0.10176,0.02968,0.106,1.12,0.15,1.13
2019-12-11 05:30:00,1.26888,0.17884000000000003,1.2814211642,0.09888000000000001,0.02884,0.10300000000000001,1.17,0.15,1.1795761951000001,1.26888,0.17884000000000003,1.2814211642,0.09888000000000001,0.02884,0.10300000000000001,1.17,0.15,1.1795761951000001
2019-12-11 06:00:00,1.30128,0.17954,1.3136073424,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.2,0.15,1.2093386622,1.30128,0.19954000000000002,1.3164899734,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.2,0.17,1.211981848
2019-12-11 06:30:00,1.36792,0.19856000000000001,1.3822558374,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.27,0.17,1.2813274367,1.36792,0.20856000000000002,1.3837277189,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.27,0.18,1.2826924807
2019-12-11 07:00:00,1.4608,0.19940000000000002,1.4743462958,0.1008,0.029400000000000003,0.105,1.3599999999999999,0.17,1.3705838172,1.4608,0.2094,1.4757320217,0.1008,0.029400000000000003,0.105,1.3599999999999999,0.18,1.3718600512
2019-12-11 07:30:00,1.5569600000000001,0.25828,1.5782373079,0.09696,0.028280000000000003,0.101,1.46,0.23,1.4780054127,1.5569600000000001,0.26828,1.5799046174,0.09696,0.028280000000000003,0.101,1.46,0.24,1.4795945391
2019-12-11 08:00:00,1.56128,0.23954000000000003,1.5795488755,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.46,0.21,1.4750254235,1.56128,0.24954,1.5810962811,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.46,0.22,1.476482306
2019-12-11 08:30:00,1.5703200000000002,0.29676,1.5981149521,0.16032000000000002,0.04676,0.167,1.4100000000000001,0.25,1.4319916201,1.5703200000000002,0.30676000000000003,1.6000020625,0.16032000000000002,0.04676,0.167,1.4100000000000001,0.26,1.4337712509
2019-12-11 09:00:00,1.5188000000000001,0.2909,1.5464075304,0.2088,0.0609,0.2175,1.31,0.23,1.3300375935,1.5188000000000001,0.3009,1.5483198152000002,0.2088,0.0609,0.2175,1.31,0.24,1.3318032888
2019-12-11 09:30:00,1.50784,0.29062000000000004,1.5355915635000001,0.20784000000000002,0.06062000000000001,0.2165,1.3,0.23,1.3201893804,1.50784,0.30062,1.5375154796000001,0.20784000000000002,0.06062000000000001,0.2165,1.3,0.24,1.3219682296
2019-12-11 10:00:00,1.4464000000000001,0.2727,1.4718825531,0.1464,0.0427,0.1525,1.3,0.23,1.3201893804,1.4464000000000001,0.2827,1.4737680448,0.1464,0.0427,0.1525,1.3,0.24,1.3219682296
2019-12-11 10:30:00,1.46736,0.29048,1.4958355525,0.20736000000000002,0.060480000000000006,0.216,1.26,0.23,1.2808200498,1.46736,0.30048,1.4978096007000001,0.20736000000000002,0.060480000000000006,0.216,1.26,0.24,1.2826534996
2019-12-11 11:00:00,1.46928,0.28104,1.4959168426,0.20928000000000002,0.061040000000000004,0.218,1.26,0.22,1.2790621564,1.46928,0.29104,1.4978277604999999,0.20928000000000002,0.061040000000000004,0.218,1.26,0.23,1.2808200498
2019-12-11 11:30:00,1.4468800000000002,0.28034000000000003,1.4737884007,0.20688,0.060340000000000005,0.2155,1.24,0.22,1.2593649193,1.43688,0.29034000000000004,1.4659200012,0.20688,0.060340000000000005,0.2155,1.23,0.23,1.2513193038
2019-12-11 12:00:00,1.47976,0.29118000000000005,1.5081364162000002,0.20976000000000003,0.061180000000000005,0.2185,1.27,0.23,1.2906587465000001,1.46976,0.30118,1.5003012531,0.20976000000000003,0.061180000000000005,0.2185,1.26,0.24,1.2826534996
2019-12-11 12:30:00,1.5578400000000001,0.29062000000000004,1.5847162048999999,0.20784000000000002,0.06062000000000001,0.2165,1.35,0.23,1.3694524452999999,1.5478399999999999,0.30062,1.5767628389000001,0.20784000000000002,0.06062000000000001,0.2165,1.34,0.24,1.361322886
2019-12-11 13:00:00,1.53024,0.29132,1.5577232745,0.21024,0.061320000000000006,0.219,1.32,0.23,1.339888055,1.53024,0.30132000000000003,1.5596243779,0.21024,0.061320000000000006,0.219,1.32,0.24,1.3416407865
2019-12-11 13:30:00,1.4388,0.2509,1.4605123245,0.2088,0.0609,0.2175,1.23,0.19,1.2445882853,1.4288,0.2609,1.4524249550000001,0.2088,0.0609,0.2175,1.22,0.2,1.2362847568
2019-12-11 14:00:00,1.47024,0.30132000000000003,1.5007995869,0.21024,0.061320000000000006,0.219,1.26,0.24,1.2826534996,1.46024,0.31132000000000004,1.493057601,0.21024,0.061320000000000006,0.219,1.25,0.25,1.2747548784
2019-12-11 14:30:00,1.4288,0.2909,1.4581125642,0.2088,0.0609,0.2175,1.22,0.23,1.241491039,1.4288,0.3009,1.4601404898,0.2088,0.0609,0.2175,1.22,0.24,1.2433824834
2019-12-11 15:00:00,1.42976,0.29118000000000005,1.4591091289,0.20976000000000003,0.061180000000000005,0.2185,1.22,0.23,1.241491039,1.42976,0.30118,1.4611375876000001,0.20976000000000003,0.061180000000000005,0.2185,1.22,0.24,1.2433824834
2019-12-11 15:30:00,1.42832,0.29076,1.4576142837,0.20832,0.06076,0.217,1.22,0.23,1.241491039,1.42832,0.30076,1.4596419424,0.20832,0.06076,0.217,1.22,0.24,1.2433824834
2019-12-11 16:00:00,1.50024,0.30132000000000003,1.5302005751,0.21024,0.061320000000000006,0.219,1.29,0.24,1.3121356637,1.50024,0.31132000000000004,1.5322010965000001,0.21024,0.061320000000000006,0.219,1.29,0.25,1.3140015220999999
2019-12-11 16:30:00,1.57688,0.29034000000000004,1.6033863695,0.20688,0.060340000000000005,0.2155,1.37,0.23,1.3891724155,1.57688,0.30034000000000005,1.6052272892000001,0.20688,0.060340000000000005,0.2155,1.37,0.24,1.3908630414
2019-12-11 17:00:00,1.72024,0.30132000000000003,1.7464304739,0.21024,0.061320000000000006,0.219,1.51,0.24,1.5289538907,1.7102400000000002,0.31132000000000004,1.7383443272,0.21024,0.061320000000000006,0.219,1.5,0.25,1.5206906326
2019-12-11 17:30:00,1.77496,0.29978000000000005,1.8000975112000002,0.20496,0.05978000000000001,0.21350000000000002,1.57,0.24,1.5882380174000001,1.77496,0.30978,1.8017898462000002,0.20496,0.05978000000000001,0.21350000000000002,1.57,0.25,1.589779859
2019-12-11 18:00:00,1.75928,0.30104000000000003,1.7848504699,0.20928000000000002,0.061040000000000004,0.218,1.55,0.24,1.5684705926,1.75928,0.31104000000000004,1.7865643006,0.20928000000000002,0.061040000000000004,0.218,1.55,0.25,1.5700318468
2019-12-11 18:30:00,1.8554400000000002,0.29992,1.8795237695,0.20544,0.05992000000000001,0.214,1.65,0.24,1.6673631878,1.8554400000000002,0.30992000000000003,1.8811453958,0.20544,0.05992000000000001,0.214,1.65,0.25,1.6688319268
2019-12-11 19:00:00,1.7888000000000002,0.3009,1.8139311591,0.2088,0.0609,0.2175,1.58,0.24,1.5981239001,1.7888000000000002,0.3109,1.8156167685,0.2088,0.0609,0.2175,1.58,0.25,1.5996562131
2019-12-11 19:30:00,1.74688,0.32034,1.7760088541,0.20688,0.060340000000000005,0.2155,1.54,0.26,1.5617938404,1.74688,0.33034,1.7778397706,0.20688,0.060340000000000005,0.2155,1.54,0.27,1.5634896866
2019-12-11 20:00:00,1.7092800000000001,0.30104000000000003,1.7355872781000001,0.20928000000000002,0.061040000000000004,0.218,1.5,0.24,1.5190786681000001,1.7092800000000001,0.31104000000000004,1.7373497057,0.20928000000000002,0.061040000000000004,0.218,1.5,0.25,1.5206906326
2019-12-11 20:30:00,1.60736,0.29048,1.6333967063000001,0.20736000000000002,0.060480000000000006,0.216,1.4,0.23,1.4187670704,1.60736,0.30048,1.6352046967,0.20736000000000002,0.060480000000000006,0.216,1.4,0.24,1.4204224724
2019-12-11 21:00:00,1.56976,0.27118000000000003,1.5930113151,0.20976000000000003,0.061180000000000005,0.2185,1.3599999999999999,0.21,1.3761177275,1.55976,0.28118000000000004,1.5849017162,0.20976000000000003,0.061180000000000005,0.2185,1.35,0.22,1.3678084661
2019-12-11 21:30:00,1.4759200000000001,0.27006,1.5004240234,0.20592000000000002,0.06006,0.21450000000000002,1.27,0.21,1.2872451204,1.4759200000000001,0.28006000000000003,1.50225612,0.20592000000000002,0.06006,0.21450000000000002,1.27,0.22,1.2889142718
2019-12-11 22:00:00,1.42072,0.25146,1.4428019441,0.21072000000000002,0.06146000000000001,0.2195,1.21,0.19,1.2248265183,1.42072,0.26146,1.4445783641,0.21072000000000002,0.06146000000000001,0.2195,1.21,0.2,1.2264175472
2019-12-11 22:30:00,1.32544,0.24992000000000003,1.348796204,0.20544,0.05992000000000001,0.214,1.12,0.19,1.1360017606,1.31544,0.25992000000000004,1.3408731484,0.20544,0.05992000000000001,0.214,1.11,0.2,1.1278741064
2019-12-11 23:00:00,1.15976,0.23118000000000002,1.1825766149,0.20976000000000003,0.061180000000000005,0.2185,0.9500000000000001,0.17,0.9650906693,1.15976,0.24118000000000003,1.1845720957,0.20976000000000003,0.061180000000000005,0.2185,0.9500000000000001,0.18,0.9669022701000001
2019-12-11 23:30:00,1.10104,0.22572000000000003,1.1239388773,0.19104000000000002,0.055720000000000006,0.199,0.91,0.17,0.9257429449000001,1.10104,0.23572,1.1259897868,0.19104000000000002,0.055720000000000006,0.199,0.91,0.18,0.9276313923
