Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-12 00:00:00,1.07712,0.20166,1.0958349556,0.17712000000000003,0.051660000000000005,0.1845,0.9,0.15,0.9124143795,1.06712,0.20166,1.0860072974,0.17712000000000003,0.051660000000000005,0.1845,0.89,0.15,0.9025519376000001
2019-12-12 00:30:00,1.20424,0.21082,1.2225543137,0.17424,0.050820000000000004,0.18150000000000002,1.03,0.16,1.0423531072,1.20424,0.22082000000000002,1.2243183614,0.17424,0.050820000000000004,0.18150000000000002,1.03,0.17,1.0439348639
2019-12-12 01:00:00,1.4566400000000002,0.19152000000000002,1.4691766402,0.17664000000000002,0.05152,0.184,1.28,0.14,1.2876334882,1.4566400000000002,0.19152000000000002,1.4691766402,0.17664000000000002,0.05152,0.184,1.28,0.14,1.2876334882
2019-12-12 01:30:00,1.52424,0.19082000000000002,1.5361379658,0.17424,0.050820000000000004,0.18150000000000002,1.35,0.14,1.3572398462,1.52424,0.19082000000000002,1.5361379658,0.17424,0.050820000000000004,0.18150000000000002,1.35,0.14,1.3572398462
2019-12-12 02:00:00,1.50664,0.19152000000000002,1.5187639711,0.17664000000000002,0.05152,0.184,1.33,0.14,1.3373481221999999,1.49664,0.19152000000000002,1.5088443260000002,0.17664000000000002,0.05152,0.184,1.32,0.14,1.3274034805000001
2019-12-12 02:30:00,1.5228000000000002,0.1904,1.5346569649,0.1728,0.0504,0.18,1.35,0.14,1.3572398462,1.5228000000000002,0.1904,1.5346569649,0.1728,0.0504,0.18,1.35,0.14,1.3572398462
2019-12-12 03:00:00,1.49712,0.19166000000000002,1.5093382159000002,0.17712000000000003,0.051660000000000005,0.1845,1.32,0.14,1.3274034805000001,1.49712,0.19166000000000002,1.5093382159000002,0.17712000000000003,0.051660000000000005,0.1845,1.32,0.14,1.3274034805000001
2019-12-12 03:30:00,1.4752,0.19110000000000002,1.4875262183,0.1752,0.0511,0.1825,1.3,0.14,1.3075167303,1.4652,0.19110000000000002,1.4776096405999999,0.1752,0.0511,0.1825,1.29,0.14,1.2975746607
2019-12-12 04:00:00,1.3771200000000001,0.19166000000000002,1.3903931279,0.17712000000000003,0.051660000000000005,0.1845,1.2,0.14,1.2081390648,1.3771200000000001,0.18166000000000002,1.3890499810999999,0.17712000000000003,0.051660000000000005,0.1845,1.2,0.13,1.2070211266
2019-12-12 04:30:00,1.31616,0.19138000000000002,1.330001297,0.17616,0.05138,0.1835,1.1400000000000001,0.14,1.1485643212,1.31616,0.18138,1.3285992059,0.17616,0.05138,0.1835,1.1400000000000001,0.13,1.1473883388
2019-12-12 05:00:00,1.2876,0.1918,1.3018068213,0.1776,0.051800000000000006,0.185,1.11,0.14,1.1187939935,1.2876,0.18180000000000002,1.3003711009,0.1776,0.051800000000000006,0.185,1.11,0.13,1.1175866857
2019-12-12 05:30:00,1.28664,0.19152000000000002,1.3008160516,0.17664000000000002,0.05152,0.184,1.11,0.14,1.1187939935,1.28664,0.20152,1.3023259193,0.17664000000000002,0.05152,0.184,1.11,0.15,1.1200892822
2019-12-12 06:00:00,1.33712,0.19166000000000002,1.350786234,0.17712000000000003,0.051660000000000005,0.1845,1.16,0.14,1.1684177335,1.32712,0.20166,1.3423539958,0.17712000000000003,0.051660000000000005,0.1845,1.15,0.15,1.1597413505
2019-12-12 06:30:00,1.3552,0.2311,1.3747633433,0.1752,0.0511,0.1825,1.18,0.18,1.1936498649,1.3552,0.2411,1.3764796584,0.1752,0.0511,0.1825,1.18,0.19,1.1951987282
2019-12-12 07:00:00,1.45808,0.23194,1.4764123577000001,0.17808000000000002,0.05194000000000001,0.1855,1.28,0.18,1.2925942906,1.45808,0.24194000000000002,1.4780163226,0.17808000000000002,0.05194000000000001,0.1855,1.28,0.19,1.2940247293
2019-12-12 07:30:00,1.6152000000000002,0.2611,1.6361675495,0.1752,0.0511,0.1825,1.44,0.21,1.4552319403,1.6152000000000002,0.2711,1.6377931035,0.1752,0.0511,0.1825,1.44,0.22,1.4567086188
2019-12-12 08:00:00,1.64856,0.31208,1.6778390864000001,0.17856000000000002,0.05208,0.186,1.47,0.26,1.4928161307,1.63856,0.32208000000000003,1.6699144888,0.17856000000000002,0.05208,0.186,1.46,0.27,1.4847558722
2019-12-12 08:30:00,1.64424,0.31082000000000004,1.6733601674,0.17424,0.050820000000000004,0.18150000000000002,1.47,0.26,1.4928161307,1.6342400000000001,0.32082000000000005,1.6654326314999999,0.17424,0.050820000000000004,0.18150000000000002,1.46,0.27,1.4847558722
2019-12-12 09:00:00,1.6176,0.2918,1.6437083075,0.1776,0.051800000000000006,0.185,1.44,0.24,1.4598630073,1.6176,0.3018,1.6455129899,0.1776,0.051800000000000006,0.185,1.44,0.25,1.4615402834
2019-12-12 09:30:00,1.67328,0.32054000000000005,1.7037053296,0.17328000000000002,0.05054,0.18050000000000002,1.5,0.27,1.5241062955,1.66328,0.33054,1.695805723,0.17328000000000002,0.05054,0.18050000000000002,1.49,0.28,1.5160804728000001
2019-12-12 10:00:00,1.63664,0.32152000000000003,1.6679225402,0.17664000000000002,0.05152,0.184,1.46,0.27,1.4847558722,1.63664,0.33152000000000004,1.6698790374999999,0.17664000000000002,0.05152,0.184,1.46,0.28,1.4866068747
2019-12-12 10:30:00,1.55424,0.28082,1.5794055369,0.17424,0.050820000000000004,0.18150000000000002,1.38,0.23,1.399035382,1.55424,0.29082,1.5812141696,0.17424,0.050820000000000004,0.18150000000000002,1.38,0.24,1.4007141036
2019-12-12 11:00:00,1.55664,0.31152,1.5875052126,0.17664000000000002,0.05152,0.184,1.38,0.26,1.4042791745,1.55664,0.32152000000000003,1.5894977823,0.17664000000000002,0.05152,0.184,1.38,0.27,1.4061649974
2019-12-12 11:30:00,1.55376,0.30068,1.5825860482,0.17376000000000003,0.05068,0.181,1.38,0.25,1.4024621207,1.55376,0.31068,1.5845163931,0.17376000000000003,0.05068,0.181,1.38,0.26,1.4042791745
2019-12-12 12:00:00,1.5476,0.3018,1.5767526755999999,0.1776,0.051800000000000006,0.185,1.37,0.25,1.3926234236,1.5476,0.3118,1.5786972477,0.1776,0.051800000000000006,0.185,1.37,0.26,1.3944532979
2019-12-12 12:30:00,1.5752000000000002,0.30110000000000003,1.6037195048,0.1752,0.0511,0.1825,1.4,0.25,1.4221462652999999,1.5652,0.3111,1.5958177371,0.1752,0.0511,0.1825,1.3900000000000001,0.26,1.4141074923999999
2019-12-12 13:00:00,1.57856,0.28208,1.6035650283,0.17856000000000002,0.05208,0.186,1.4,0.23,1.4187670704,1.5685600000000002,0.29208,1.5955222343000002,0.17856000000000002,0.05208,0.186,1.3900000000000001,0.24,1.4105672618
2019-12-12 13:30:00,1.48616,0.26138,1.5089701951999999,0.17616,0.05138,0.1835,1.31,0.21,1.3267252918,1.48616,0.27138,1.5107344737,0.17616,0.05138,0.1835,1.31,0.22,1.3283448347
2019-12-12 14:00:00,1.5376,0.2918,1.5650434499,0.1776,0.051800000000000006,0.185,1.3599999999999999,0.24,1.3810141201000001,1.5276,0.3018,1.5571271624,0.1776,0.051800000000000006,0.185,1.35,0.25,1.3729530218
2019-12-12 14:30:00,1.50568,0.31124,1.5375118211,0.17568,0.05124,0.183,1.33,0.26,1.3551752654,1.50568,0.32124,1.5395672769000002,0.17568,0.05124,0.183,1.33,0.27,1.3571293232000001
2019-12-12 15:00:00,1.49808,0.31194000000000005,1.5302124851999999,0.17808000000000002,0.05194000000000001,0.1855,1.32,0.26,1.3453624047,1.48808,0.32194,1.5225069622,0.17808000000000002,0.05194000000000001,0.1855,1.31,0.27,1.3375350463
2019-12-12 15:30:00,1.49664,0.29152,1.5247672609,0.17664000000000002,0.05152,0.184,1.32,0.24,1.3416407865,1.48664,0.30152,1.5169089623,0.17664000000000002,0.05152,0.184,1.31,0.25,1.3336416309999999
2019-12-12 16:00:00,1.5476,0.2918,1.5748692009,0.1776,0.051800000000000006,0.185,1.37,0.24,1.3908630414,1.5376,0.3018,1.5669387352,0.1776,0.051800000000000006,0.185,1.3599999999999999,0.25,1.3827870407
2019-12-12 16:30:00,1.57424,0.29082,1.6008772127,0.17424,0.050820000000000004,0.18150000000000002,1.4,0.24,1.4204224724,1.57424,0.30082000000000003,1.6027240093000001,0.17424,0.050820000000000004,0.18150000000000002,1.4,0.25,1.4221462652999999
2019-12-12 17:00:00,1.6871200000000002,0.30166000000000004,1.7138764979,0.17712000000000003,0.051660000000000005,0.1845,1.51,0.25,1.5305554547,1.6871200000000002,0.30166000000000004,1.7138764979,0.17712000000000003,0.051660000000000005,0.1845,1.51,0.25,1.5305554547
2019-12-12 17:30:00,1.7551999999999999,0.2911,1.7791757221000002,0.1752,0.0511,0.1825,1.58,0.24,1.5981239001,1.7551999999999999,0.30110000000000003,1.7808391982,0.1752,0.0511,0.1825,1.58,0.25,1.5996562131
2019-12-12 18:00:00,1.7476,0.2918,1.7717937239000001,0.1776,0.051800000000000006,0.185,1.57,0.24,1.5882380174000001,1.7376,0.3018,1.7636147539,0.1776,0.051800000000000006,0.185,1.56,0.25,1.5799050604
2019-12-12 18:30:00,1.75424,0.30082000000000003,1.7798456814999999,0.17424,0.050820000000000004,0.18150000000000002,1.58,0.25,1.5996562131,1.75424,0.31082000000000004,1.7815630918,0.17424,0.050820000000000004,0.18150000000000002,1.58,0.26,1.6012495120999999
2019-12-12 19:00:00,1.74712,0.30166000000000004,1.7729712491,0.17712000000000003,0.051660000000000005,0.1845,1.57,0.25,1.589779859,1.73712,0.31166000000000005,1.7648563256,0.17712000000000003,0.051660000000000005,0.1845,1.56,0.26,1.5815182579
2019-12-12 19:30:00,1.74424,0.30082000000000003,1.7699903531,0.17424,0.050820000000000004,0.18150000000000002,1.57,0.25,1.589779859,1.7342400000000002,0.31082000000000004,1.7618732786,0.17424,0.050820000000000004,0.18150000000000002,1.56,0.26,1.5815182579
2019-12-12 20:00:00,1.6871200000000002,0.28166,1.7104695993,0.17712000000000003,0.051660000000000005,0.1845,1.51,0.23,1.5274161188000002,1.67712,0.29166000000000003,1.7022917053,0.17712000000000003,0.051660000000000005,0.1845,1.5,0.24,1.5190786681000001
2019-12-12 20:30:00,1.61568,0.28124000000000005,1.6399749388,0.17568,0.05124,0.183,1.44,0.23,1.4582523787000001,1.61568,0.29124,1.6417194036,0.17568,0.05124,0.183,1.44,0.24,1.4598630073
2019-12-12 21:00:00,1.5376,0.2518,1.5580811917,0.1776,0.051800000000000006,0.185,1.3599999999999999,0.2,1.3746272222,1.5276,0.2518,1.5482134866,0.1776,0.051800000000000006,0.185,1.35,0.2,1.3647344064
2019-12-12 21:30:00,1.44472,0.25096,1.4663549366,0.17472000000000001,0.050960000000000005,0.182,1.27,0.2,1.2856515858,1.44472,0.27096000000000003,1.4699099292,0.17472000000000001,0.050960000000000005,0.182,1.27,0.22,1.2889142718
2019-12-12 22:00:00,1.3476,0.2318,1.3673905806,0.1776,0.051800000000000006,0.185,1.17,0.18,1.1837651794,1.3476,0.24180000000000001,1.3691212510000002,0.1776,0.051800000000000006,0.185,1.17,0.19,1.1853269591
2019-12-12 22:30:00,1.26424,0.23082000000000003,1.2851383778,0.17424,0.050820000000000004,0.18150000000000002,1.09,0.18,1.1047624179,1.25424,0.24082,1.2771500499,0.17424,0.050820000000000004,0.18150000000000002,1.08,0.19,1.09658561
2019-12-12 23:00:00,1.1576,0.2218,1.1786572869,0.1776,0.051800000000000006,0.185,0.98,0.17,0.9946356117,1.1576,0.2318,1.1805799422,0.1776,0.051800000000000006,0.185,0.98,0.18,0.9963934966
2019-12-12 23:30:00,1.09616,0.20388,1.1149591024,0.11616000000000001,0.03388,0.121,0.98,0.17,0.9946356117,1.09616,0.21388000000000001,1.116830963,0.11616000000000001,0.03388,0.121,0.98,0.18,0.9963934966
2019-12-13 00:00:00,1.08984,0.19912000000000002,1.10788086,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.99,0.17,1.0044899203,1.08984,0.20912000000000003,1.1097217669,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.99,0.18,1.0062305899
2019-12-13 00:30:00,1.21744,0.19842,1.2335034049,0.09744000000000001,0.02842,0.1015,1.12,0.17,1.1328283189,1.20744,0.20842000000000002,1.2252959847,0.09744000000000001,0.02842,0.1015,1.11,0.18,1.1244998888
2019-12-13 01:00:00,1.42032,0.17926,1.4315875977,0.10032,0.02926,0.10450000000000001,1.32,0.15,1.3284953895,1.42032,0.17926,1.4315875977,0.10032,0.02926,0.10450000000000001,1.32,0.15,1.3284953895
2019-12-13 01:30:00,1.45792,0.18856,1.4700631279,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.3599999999999999,0.16,1.3693794215000001,1.45792,0.18856,1.4700631279,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.3599999999999999,0.16,1.3693794215000001
2019-12-13 02:00:00,1.45984,0.17912,1.4707878161,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.3599999999999999,0.15,1.3682470537,1.45984,0.17912,1.4707878161,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.3599999999999999,0.15,1.3682470537
2019-12-13 02:30:00,1.4641600000000001,0.18038,1.4752292873,0.10416,0.03038,0.1085,1.3599999999999999,0.15,1.3682470537,1.4641600000000001,0.18038,1.4752292873,0.10416,0.03038,0.1085,1.3599999999999999,0.15,1.3682470537
2019-12-13 03:00:00,1.43016,0.20838,1.4452611702,0.20016,0.05838,0.20850000000000002,1.23,0.15,1.2391125857,1.43016,0.20838,1.4452611702,0.20016,0.05838,0.20850000000000002,1.23,0.15,1.2391125857
2019-12-13 03:30:00,1.40872,0.20796,1.4239871488,0.19872,0.057960000000000005,0.20700000000000002,1.21,0.15,1.2192620719,1.40872,0.20796,1.4239871488,0.19872,0.057960000000000005,0.20700000000000002,1.21,0.15,1.2192620719
2019-12-13 04:00:00,1.33112,0.20866,1.347375022,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.13,0.15,1.1399122773,1.32112,0.20866,1.3374965607,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.12,0.15,1.13
2019-12-13 04:30:00,1.29824,0.20782,1.3147685157,0.19824000000000003,0.05782,0.20650000000000002,1.1,0.15,1.1101801656,1.29824,0.20782,1.3147685157,0.19824000000000003,0.05782,0.20650000000000002,1.1,0.15,1.1101801656
2019-12-13 05:00:00,1.26112,0.20866,1.2782654849,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.06,0.15,1.0705606008,1.26112,0.20866,1.2782654849,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.06,0.15,1.0705606008
2019-12-13 05:30:00,1.25776,0.20768,1.2747906494999999,0.19776000000000002,0.05768,0.20600000000000002,1.06,0.15,1.0705606008,1.25776,0.21768,1.2764579116,0.19776000000000002,0.05768,0.20600000000000002,1.06,0.16,1.0720074627
2019-12-13 06:00:00,1.28064,0.20852,1.2975050674,0.20064,0.05852,0.209,1.08,0.15,1.0903669107,1.28064,0.21852000000000002,1.299149645,0.20064,0.05852,0.209,1.08,0.16,1.0917875251
2019-12-13 06:30:00,1.35824,0.23782000000000003,1.3789032780000001,0.19824000000000003,0.05782,0.20650000000000002,1.16,0.18,1.1738824473,1.35824,0.24782,1.3806631196999999,0.19824000000000003,0.05782,0.20650000000000002,1.16,0.19,1.1754573578
2019-12-13 07:00:00,1.4416,0.25880000000000003,1.4646460323000001,0.2016,0.058800000000000005,0.21,1.24,0.2,1.2560254774000001,1.4416,0.26880000000000004,1.466446044,0.2016,0.058800000000000005,0.21,1.24,0.21,1.2576565509
2019-12-13 07:30:00,1.55728,0.5875400000000001,1.6644291063,0.19728,0.05754000000000001,0.20550000000000002,1.3599999999999999,0.53,1.4596232391,1.5072800000000002,-0.03246,1.5076294802999999,0.19728,0.05754000000000001,0.20550000000000002,1.31,-0.09,1.3130879635000001
2019-12-13 08:00:00,1.62912,0.9451600000000001,1.8834434952999999,0.18912,0.05516000000000001,0.197,1.44,0.89,1.692837854,1.52912,-0.38484,1.5768036656,0.18912,0.05516000000000001,0.197,1.34,-0.44,1.410390017
2019-12-13 08:30:00,1.57376,0.9406800000000001,1.8334664982,0.17376000000000003,0.05068,0.181,1.4,0.89,1.6589454482,1.47376,-0.38932000000000005,1.5243157808999999,0.17376000000000003,0.05068,0.181,1.3,-0.44,1.3724430771
2019-12-13 09:00:00,1.55712,0.94166,1.8197104852,0.17712000000000003,0.051660000000000005,0.1845,1.38,0.89,1.6421023111,1.45712,-0.38834,1.5079809846,0.17712000000000003,0.051660000000000005,0.1845,1.28,-0.44,1.3535139453
2019-12-13 09:30:00,1.62992,1.04956,1.9386117198,0.16992000000000002,0.04956000000000001,0.177,1.46,1.0,1.7696327303000001,1.5299200000000002,-0.32044,1.5631177179,0.16992000000000002,0.04956000000000001,0.177,1.3599999999999999,-0.37,1.4094325099
2019-12-13 10:00:00,1.59616,0.9513800000000001,1.8581847728,0.17616,0.05138,0.1835,1.42,0.9,1.6811900547,1.4961600000000002,-0.33862000000000003,1.5340007334,0.17616,0.05138,0.1835,1.32,-0.39,1.3764083696
2019-12-13 10:30:00,1.47328,0.28054,1.4997521962,0.17328000000000002,0.05054,0.18050000000000002,1.3,0.23,1.3201893804,1.4632800000000001,0.29054,1.491845116,0.17328000000000002,0.05054,0.18050000000000002,1.29,0.24,1.3121356637
2019-12-13 11:00:00,1.3876,0.2918,1.417949576,0.1776,0.051800000000000006,0.185,1.21,0.24,1.233572049,1.3876,0.3018,1.4200411966,0.1776,0.051800000000000006,0.185,1.21,0.25,1.2355565548
2019-12-13 11:30:00,1.43424,0.29082,1.4634277058,0.17424,0.050820000000000004,0.18150000000000002,1.26,0.24,1.2826534996,1.43424,0.30082000000000003,1.4654477302,0.17424,0.050820000000000004,0.18150000000000002,1.26,0.25,1.2845621822
2019-12-13 12:00:00,1.39808,0.29194000000000003,1.4282355023,0.17808000000000002,0.05194000000000001,0.1855,1.22,0.24,1.2433824834,1.39808,0.30194000000000004,1.4303130601,0.17808000000000002,0.05194000000000001,0.1855,1.22,0.25,1.245351356
2019-12-13 12:30:00,1.43376,0.31068,1.4670343554,0.17376000000000003,0.05068,0.181,1.26,0.26,1.2865457629,1.4237600000000001,0.32068,1.4594273535,0.17376000000000003,0.05068,0.181,1.25,0.27,1.2788275881
2019-12-13 13:00:00,1.38712,0.29166000000000003,1.4174510397,0.17712000000000003,0.051660000000000005,0.1845,1.21,0.24,1.233572049,1.3771200000000001,0.30166000000000004,1.4097724107,0.17712000000000003,0.051660000000000005,0.1845,1.2,0.25,1.2257650672
2019-12-13 13:30:00,1.3028,0.2404,1.3247943237,0.1728,0.0504,0.18,1.13,0.19,1.1458621209,1.2928,0.2504,1.3168264882,0.1728,0.0504,0.18,1.12,0.2,1.1377170123
2019-12-13 14:00:00,1.37808,0.27194,1.4046550644,0.17808000000000002,0.05194000000000001,0.1855,1.2,0.22,1.22,1.36808,0.27194,1.3948456008,0.17808000000000002,0.05194000000000001,0.1855,1.19,0.22,1.210165278
2019-12-13 14:30:00,1.4152,0.30110000000000003,1.4468767224999999,0.1752,0.0511,0.1825,1.24,0.25,1.2649505919,1.4052,0.3111,1.439225573,0.1752,0.0511,0.1825,1.23,0.26,1.2571793826
2019-12-13 15:00:00,1.43856,0.32208000000000003,1.4741744809,0.17856000000000002,0.05208,0.186,1.26,0.27,1.2886038957000001,1.43856,0.33208000000000004,1.476391547,0.17856000000000002,0.05208,0.186,1.26,0.28,1.290736224
2019-12-13 15:30:00,1.48472,0.33096000000000003,1.5211600835999999,0.17472000000000001,0.050960000000000005,0.182,1.31,0.28,1.3395894894,1.48472,0.34096000000000004,1.5233670602,0.17472000000000001,0.050960000000000005,0.182,1.31,0.29,1.34171532
2019-12-13 16:00:00,1.5575999999999999,0.33180000000000004,1.5925479585,0.1776,0.051800000000000006,0.185,1.38,0.28,1.4081193131,1.5476,0.3418,1.5848952647,0.1776,0.051800000000000006,0.185,1.37,0.29,1.4003570973000001
2019-12-13 16:30:00,1.68472,0.36096,1.7229549036,0.17472000000000001,0.050960000000000005,0.182,1.51,0.31,1.541492783,1.6747200000000002,0.36096,1.7131780992999999,0.17472000000000001,0.050960000000000005,0.182,1.5,0.31,1.5316984037
2019-12-13 17:00:00,1.78712,0.36166000000000004,1.8233474299,0.17712000000000003,0.051660000000000005,0.1845,1.6099999999999999,0.31,1.6395731152000002,1.77712,0.36166000000000004,1.8135472009,0.17712000000000003,0.051660000000000005,0.1845,1.6,0.31,1.6297545828
2019-12-13 17:30:00,1.80376,0.33068000000000003,1.8338209836,0.17376000000000003,0.05068,0.181,1.63,0.28,1.6538742395,1.80376,0.34068000000000004,1.8356505659,0.17376000000000003,0.05068,0.181,1.63,0.29,1.6555965692
2019-12-13 18:00:00,1.7776,0.32180000000000003,1.8064930113000002,0.1776,0.051800000000000006,0.185,1.6,0.27,1.622621336,1.7776,0.33180000000000004,1.8083011364,0.1776,0.051800000000000006,0.185,1.6,0.28,1.6243152403
2019-12-13 18:30:00,1.77472,0.33096000000000003,1.8053159280000002,0.17472000000000001,0.050960000000000005,0.182,1.6,0.28,1.6243152403,1.77472,0.34096000000000004,1.8071759184,0.17472000000000001,0.050960000000000005,0.182,1.6,0.29,1.6260688792
2019-12-13 19:00:00,1.7585600000000001,0.30208,1.7843165638,0.17856000000000002,0.05208,0.186,1.58,0.25,1.5996562131,1.7585600000000001,0.34208000000000005,1.7915222577,0.17856000000000002,0.05208,0.186,1.58,0.29,1.6063934761
2019-12-13 19:30:00,1.6942400000000002,0.27082,1.7157484227,0.17424,0.050820000000000004,0.18150000000000002,1.52,0.22,1.5358385332,1.6942400000000002,0.28082,1.7173552486,0.17424,0.050820000000000004,0.18150000000000002,1.52,0.23,1.5373028329
2019-12-13 20:00:00,1.61856,0.25208,1.6380722817,0.17856000000000002,0.05208,0.186,1.44,0.2,1.4538225476,1.61856,0.26208000000000004,1.6396409363000002,0.17856000000000002,0.05208,0.186,1.44,0.21,1.4552319403
2019-12-13 20:30:00,1.55664,0.24152,1.5752650571,0.17664000000000002,0.05152,0.184,1.38,0.19,1.3930183057,1.54664,0.25152,1.5669580722,0.17664000000000002,0.05152,0.184,1.37,0.2,1.384521578
2019-12-13 21:00:00,1.47808,0.24194000000000002,1.4977501294,0.17808000000000002,0.05194000000000001,0.1855,1.3,0.19,1.3138112498,1.46808,0.25194,1.489541087,0.17808000000000002,0.05194000000000001,0.1855,1.29,0.2,1.3054118124
2019-12-13 21:30:00,1.40568,0.24124,1.4262303461,0.17568,0.05124,0.183,1.23,0.19,1.2445882853,1.40568,0.25124,1.4279558116,0.17568,0.05124,0.183,1.23,0.2,1.2461540836
2019-12-13 22:00:00,1.35808,0.22194000000000003,1.3760954364,0.17808000000000002,0.05194000000000001,0.1855,1.18,0.17,1.1921828719,1.34808,0.23194,1.3678873674,0.17808000000000002,0.05194000000000001,0.1855,1.17,0.18,1.1837651794
2019-12-13 22:30:00,1.28424,0.22082000000000002,1.3030862788,0.17424,0.050820000000000004,0.18150000000000002,1.11,0.17,1.1229425631,1.27424,0.23082000000000003,1.2949770075,0.17424,0.050820000000000004,0.18150000000000002,1.1,0.18,1.1146299834
2019-12-13 23:00:00,1.19856,0.21208000000000002,1.217178705,0.17856000000000002,0.05208,0.186,1.02,0.16,1.0324727599,1.19856,0.23208,1.2208223458,0.17856000000000002,0.05208,0.186,1.02,0.18,1.0357605901
2019-12-13 23:30:00,1.15424,0.21082,1.1733350117999999,0.17424,0.050820000000000004,0.18150000000000002,0.98,0.16,0.992975327,1.15424,0.23082000000000003,1.1770929657,0.17424,0.050820000000000004,0.18150000000000002,0.98,0.18,0.9963934966
2019-12-14 00:00:00,1.11808,0.21194000000000002,1.1379900922,0.17808000000000002,0.05194000000000001,0.1855,0.9400000000000001,0.16,0.9535197953000001,1.11808,0.22194000000000003,1.1398948416,0.17808000000000002,0.05194000000000001,0.1855,0.9400000000000001,0.17,0.9552486587000001
2019-12-14 00:30:00,1.24424,0.20082000000000003,1.2603419576000001,0.17424,0.050820000000000004,0.18150000000000002,1.07,0.15,1.0804628638,1.23424,0.20082000000000003,1.2504707314,0.17424,0.050820000000000004,0.18150000000000002,1.06,0.15,1.0705606008
2019-12-14 01:00:00,1.42808,0.19194000000000003,1.4409210423,0.17808000000000002,0.05194000000000001,0.1855,1.25,0.14,1.2578155668,1.42808,0.19194000000000003,1.4409210423,0.17808000000000002,0.05194000000000001,0.1855,1.25,0.14,1.2578155668
2019-12-14 01:30:00,1.49424,0.19082000000000002,1.5063749367,0.17424,0.050820000000000004,0.18150000000000002,1.32,0.14,1.3274034805000001,1.49424,0.19082000000000002,1.5063749367,0.17424,0.050820000000000004,0.18150000000000002,1.32,0.14,1.3274034805000001
2019-12-14 02:00:00,1.4976,0.2018,1.5111350039,0.1776,0.051800000000000006,0.185,1.32,0.15,1.3284953895,1.4976,0.21180000000000002,1.5125028926000001,0.1776,0.051800000000000006,0.185,1.32,0.16,1.3296616111000001
2019-12-14 02:30:00,1.4952,0.2011,1.5086630671,0.1752,0.0511,0.1825,1.32,0.15,1.3284953895,1.4952,0.2111,1.5100285593,0.1752,0.0511,0.1825,1.32,0.16,1.3296616111000001
2019-12-14 03:00:00,1.49808,0.20194,1.5116294023,0.17808000000000002,0.05194000000000001,0.1855,1.32,0.15,1.3284953895,1.49808,0.21194000000000002,1.5129977693,0.17808000000000002,0.05194000000000001,0.1855,1.32,0.16,1.3296616111000001
2019-12-14 03:30:00,1.4452,0.2111,1.4605362885,0.1752,0.0511,0.1825,1.27,0.16,1.2800390619,1.4452,0.22110000000000002,1.4620151333,0.1752,0.0511,0.1825,1.27,0.17,1.2813274367
2019-12-14 04:00:00,1.34856,0.21208000000000002,1.3651344256,0.17856000000000002,0.05208,0.186,1.17,0.16,1.1808894953,1.34856,0.22208000000000003,1.3667236736000001,0.17856000000000002,0.05208,0.186,1.17,0.17,1.1822859214
2019-12-14 04:30:00,1.31424,0.19082000000000002,1.3280207265000001,0.17424,0.050820000000000004,0.18150000000000002,1.1400000000000001,0.14,1.1485643212,1.31424,0.20082000000000003,1.329494434,0.17424,0.050820000000000004,0.18150000000000002,1.1400000000000001,0.15,1.1498260738
2019-12-14 05:00:00,1.26904,0.19222,1.2835151148000001,0.17904,0.05222,0.1865,1.09,0.14,1.0989540482,1.26904,0.20222,1.2850507578,0.17904,0.05222,0.1865,1.09,0.15,1.1002726935
2019-12-14 05:30:00,1.26472,0.19096000000000002,1.2790552764,0.17472000000000001,0.050960000000000005,0.182,1.09,0.14,1.0989540482,1.26472,0.20096000000000003,1.2805864282,0.17472000000000001,0.050960000000000005,0.182,1.09,0.15,1.1002726935
2019-12-14 06:00:00,1.26856,0.20208,1.2845547088,0.17856000000000002,0.05208,0.186,1.09,0.15,1.1002726935,1.26856,0.21208000000000002,1.2861657747,0.17856000000000002,0.05208,0.186,1.09,0.16,1.1016805345
2019-12-14 06:30:00,1.28664,0.23152000000000003,1.3073040962,0.17664000000000002,0.05152,0.184,1.11,0.18,1.1244998888,1.28664,0.24152,1.3091120655,0.17664000000000002,0.05152,0.184,1.11,0.19,1.1261438629
2019-12-14 07:00:00,1.30808,0.23194,1.3284838915,0.17808000000000002,0.05194000000000001,0.1855,1.13,0.18,1.1442464769,1.30808,0.24194000000000002,1.3302662328000001,0.17808000000000002,0.05194000000000001,0.1855,1.13,0.19,1.1458621209
2019-12-14 07:30:00,1.35856,0.26208000000000004,1.3836080370000001,0.17856000000000002,0.05208,0.186,1.18,0.21,1.1985407794,1.35856,0.27208000000000004,1.3855370078,0.17856000000000002,0.05208,0.186,1.18,0.22,1.200333287
2019-12-14 08:00:00,1.4276,0.2818,1.4551470716,0.1776,0.051800000000000006,0.185,1.25,0.23,1.2709838709,1.4276,0.2918,1.4571166734,0.1776,0.051800000000000006,0.185,1.25,0.24,1.2728314892
2019-12-14 08:30:00,1.45376,0.31068,1.4865867617,0.17376000000000003,0.05068,0.181,1.28,0.26,1.3061393494,1.45376,0.32068,1.4887087694,0.17376000000000003,0.05068,0.181,1.28,0.27,1.308166656
2019-12-14 09:00:00,1.52808,0.28194,1.5538721473,0.17808000000000002,0.05194000000000001,0.1855,1.35,0.23,1.3694524452999999,1.52808,0.29194000000000003,1.555717664,0.17808000000000002,0.05194000000000001,0.1855,1.35,0.24,1.3711673858
2019-12-14 09:30:00,1.54664,0.28152000000000005,1.5720524164,0.17664000000000002,0.05152,0.184,1.37,0.23,1.3891724155,1.54664,0.29152,1.5738739467,0.17664000000000002,0.05152,0.184,1.37,0.24,1.3908630414
2019-12-14 10:00:00,1.51856,0.26208000000000004,1.5410095392,0.17856000000000002,0.05208,0.186,1.34,0.21,1.3563554107,1.51856,0.27208000000000004,1.5427417153,0.17856000000000002,0.05208,0.186,1.34,0.22,1.3579396156999999
2019-12-14 10:30:00,1.42184,0.28012000000000004,1.4491708664,0.17184000000000002,0.050120000000000005,0.179,1.25,0.23,1.2709838709,1.41184,0.29012000000000004,1.441340279,0.17184000000000002,0.050120000000000005,0.179,1.24,0.24,1.2630122723000001
2019-12-14 11:00:00,1.33856,0.26208000000000004,1.3639753663,0.17856000000000002,0.05208,0.186,1.16,0.21,1.1788553771,1.32856,0.27208000000000004,1.3561339167,0.17856000000000002,0.05208,0.186,1.15,0.22,1.1708543889
2019-12-14 11:30:00,1.29568,0.27124000000000004,1.3237665202,0.17568,0.05124,0.183,1.12,0.22,1.1414026459,1.2856800000000002,0.28124000000000005,1.3160809246,0.17568,0.05124,0.183,1.11,0.23,1.1335784049
2019-12-14 12:00:00,1.29368,0.23024000000000003,1.3140085236,0.10368000000000001,0.030240000000000003,0.108,1.19,0.2,1.2066896867,1.29368,0.24024,1.3157975527999999,0.10368000000000001,0.030240000000000003,0.108,1.19,0.21,1.2083873551
2019-12-14 12:30:00,1.39032,0.25926000000000005,1.4142861981000001,0.10032,0.02926,0.10450000000000001,1.29,0.23,1.3103434664,1.38032,0.26926,1.4063371751,0.10032,0.02926,0.10450000000000001,1.28,0.24,1.3023056477
2019-12-14 13:00:00,1.42984,0.27912000000000003,1.4568288849,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.33,0.25,1.3532922818,1.41984,0.28912000000000004,1.4489775706,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.32,0.26,1.3453624047
2019-12-14 13:30:00,1.3384,0.2787,1.3671094506,0.0984,0.0287,0.10250000000000001,1.24,0.25,1.2649505919,1.3384,0.2887,1.3691830593,0.0984,0.0287,0.10250000000000001,1.24,0.26,1.2669648772
2019-12-14 14:00:00,1.3203200000000002,0.23926000000000003,1.3418234794,0.10032,0.02926,0.10450000000000001,1.22,0.21,1.2379418403,1.3203200000000002,0.24926,1.343642605,0.10032,0.02926,0.10450000000000001,1.22,0.22,1.2396773774
2019-12-14 14:30:00,1.37648,0.23814000000000002,1.3969280045999999,0.09648000000000001,0.028140000000000002,0.1005,1.28,0.21,1.2971121771,1.3664800000000001,0.24814000000000003,1.3888272211000001,0.09648000000000001,0.028140000000000002,0.1005,1.27,0.22,1.2889142718
2019-12-14 15:00:00,1.41728,0.26754,1.4423107328,0.19728,0.05754000000000001,0.20550000000000002,1.22,0.21,1.2379418403,1.41728,0.27754,1.4441991033,0.19728,0.05754000000000001,0.20550000000000002,1.22,0.22,1.2396773774
2019-12-14 15:30:00,1.4601600000000001,0.28838,1.4883649586,0.20016,0.05838,0.20850000000000002,1.26,0.23,1.2808200498,1.4601600000000001,0.29838000000000003,1.4903348114,0.20016,0.05838,0.20850000000000002,1.26,0.24,1.2826534996
2019-12-14 16:00:00,1.5316,0.2988,1.5604742869,0.2016,0.058800000000000005,0.21,1.33,0.24,1.3514806695,1.5216,0.3088,1.5526184335000002,0.2016,0.058800000000000005,0.21,1.32,0.25,1.3434656676
2019-12-14 16:30:00,1.59112,0.27866,1.6153371938999999,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.3900000000000001,0.22,1.407302384,1.58112,0.27866,1.6054880411,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.38,0.22,1.3974262056
2019-12-14 17:00:00,1.6906400000000001,0.28852,1.7150823304,0.20064,0.05852,0.209,1.49,0.23,1.5076471736000001,1.6906400000000001,0.29852,1.7167928821,0.20064,0.05852,0.209,1.49,0.24,1.5092050888
2019-12-14 17:30:00,1.71472,0.28096000000000004,1.7375854511000002,0.17472000000000001,0.050960000000000005,0.182,1.54,0.23,1.5570806016,1.71472,0.29096,1.7392304045,0.17472000000000001,0.050960000000000005,0.182,1.54,0.24,1.5585891055999999
2019-12-14 18:00:00,1.71856,0.28208,1.7415560858,0.17856000000000002,0.05208,0.186,1.54,0.23,1.5570806016,1.71856,0.29208,1.7432037173000001,0.17856000000000002,0.05208,0.186,1.54,0.24,1.5585891055999999
2019-12-14 18:30:00,1.7785600000000001,0.27208000000000004,1.7992507329,0.17856000000000002,0.05208,0.186,1.6,0.22,1.6150541787,1.7785600000000001,0.28208,1.8007900488000002,0.17856000000000002,0.05208,0.186,1.6,0.23,1.6164467204
2019-12-14 19:00:00,1.71856,0.26208000000000004,1.7384287158,0.17856000000000002,0.05208,0.186,1.54,0.21,1.5542522318,1.71856,0.27208000000000004,1.7399643675,0.17856000000000002,0.05208,0.186,1.54,0.22,1.5556349186
2019-12-14 19:30:00,1.65808,0.26194,1.6786428596,0.17808000000000002,0.05194000000000001,0.1855,1.48,0.21,1.4948244044,1.65808,0.27194,1.6802323202,0.17808000000000002,0.05194000000000001,0.1855,1.48,0.22,1.4962620091
2019-12-14 20:00:00,1.55904,0.24222000000000002,1.5777440382,0.17904,0.05222,0.1865,1.38,0.19,1.3930183057,1.55904,0.25222,1.5793101817,0.17904,0.05222,0.1865,1.38,0.2,1.3944174410999999
2019-12-14 20:30:00,1.50136,0.23998000000000003,1.5204184457,0.17136,0.049980000000000004,0.17850000000000002,1.33,0.19,1.3435028843,1.50136,0.24998,1.5220288598,0.17136,0.049980000000000004,0.17850000000000002,1.33,0.2,1.3449535308
2019-12-14 21:00:00,1.4242400000000002,0.24082,1.4444562472,0.17424,0.050820000000000004,0.18150000000000002,1.25,0.19,1.2643575444000001,1.4242400000000002,0.25082000000000004,1.4461570627,0.17424,0.050820000000000004,0.18150000000000002,1.25,0.2,1.2658988901
2019-12-14 21:30:00,1.39856,0.24208000000000002,1.4193564739,0.17856000000000002,0.05208,0.186,1.22,0.19,1.2347064428,1.38856,0.25208,1.4112558946,0.17856000000000002,0.05208,0.186,1.21,0.2,1.2264175472
2019-12-14 22:00:00,1.35856,0.24208000000000002,1.3799594197,0.17856000000000002,0.05208,0.186,1.18,0.19,1.1951987282,1.35856,0.25208,1.3817487471,0.17856000000000002,0.05208,0.186,1.18,0.2,1.196829144
2019-12-14 22:30:00,1.24088,0.20234000000000002,1.2572687262,0.11088,0.03234,0.1155,1.13,0.17,1.1427160627,1.24088,0.21234000000000003,1.2589167764,0.11088,0.03234,0.1155,1.13,0.18,1.1442464769
2019-12-14 23:00:00,1.1948,0.1789,1.2081193029,0.0648,0.0189,0.0675,1.13,0.16,1.1412712211,1.1948,0.1889,1.2096405458,0.0648,0.0189,0.0675,1.13,0.17,1.1427160627
2019-12-14 23:30:00,1.13144,0.19792,1.1486203899,0.06144000000000001,0.017920000000000002,0.064,1.07,0.18,1.0850345617,1.13144,0.20792000000000002,1.1503856745,0.06144000000000001,0.017920000000000002,0.064,1.07,0.19,1.086738239
2019-12-15 00:00:00,1.10576,0.16918000000000002,1.1186273061,0.06576,0.019180000000000003,0.0685,1.04,0.15,1.0507616285,1.10576,0.17918,1.1201833109,0.06576,0.019180000000000003,0.0685,1.04,0.16,1.052235715
2019-12-15 00:30:00,1.25144,0.17792000000000002,1.2640243669,0.06144000000000001,0.017920000000000002,0.064,1.19,0.16,1.2007081244,1.25144,0.17792000000000002,1.2640243669,0.06144000000000001,0.017920000000000002,0.064,1.19,0.16,1.2007081244
2019-12-15 01:00:00,1.4468,0.16240000000000002,1.4558859845,0.07680000000000001,0.0224,0.08,1.37,0.14,1.3771347066000001,1.4468,0.16240000000000002,1.4558859845,0.07680000000000001,0.0224,0.08,1.37,0.14,1.3771347066000001
2019-12-15 01:30:00,1.5232800000000002,0.20054000000000002,1.536423851,0.17328000000000002,0.05054,0.18050000000000002,1.35,0.15,1.3583077707,1.5232800000000002,0.20054000000000002,1.536423851,0.17328000000000002,0.05054,0.18050000000000002,1.35,0.15,1.3583077707
2019-12-15 02:00:00,1.5316,0.2088,1.5457671235000001,0.2016,0.058800000000000005,0.21,1.33,0.15,1.3384319183,1.5316,0.2088,1.5457671235000001,0.2016,0.058800000000000005,0.21,1.33,0.15,1.3384319183
2019-12-15 02:30:00,1.52872,0.20796,1.5428001167,0.19872,0.057960000000000005,0.20700000000000002,1.33,0.15,1.3384319183,1.52872,0.20796,1.5428001167,0.19872,0.057960000000000005,0.20700000000000002,1.33,0.15,1.3384319183
2019-12-15 03:00:00,1.5016,0.1988,1.5147026111000002,0.2016,0.058800000000000005,0.21,1.3,0.14,1.3075167303,1.5016,0.2088,1.5160474927,0.2016,0.058800000000000005,0.21,1.3,0.15,1.3086252328
2019-12-15 03:30:00,1.4292,0.1981,1.4428639055999999,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.23,0.14,1.2379418403,1.4292,0.1981,1.4428639055999999,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.23,0.14,1.2379418403
2019-12-15 04:00:00,1.3820000000000001,0.196,1.3958295025,0.192,0.056,0.2,1.19,0.14,1.1982069938,1.3719999999999999,0.196,1.3859292911,0.192,0.056,0.2,1.18,0.14,1.1882760622
2019-12-15 04:30:00,1.3447200000000001,0.20096000000000003,1.3596531911,0.17472000000000001,0.050960000000000005,0.182,1.17,0.15,1.1795761951000001,1.33472,0.20096000000000003,1.3497638312,0.17472000000000001,0.050960000000000005,0.182,1.16,0.15,1.1696580697
2019-12-15 05:00:00,1.25808,0.20194,1.2741840723,0.17808000000000002,0.05194000000000001,0.1855,1.08,0.15,1.0903669107,1.24808,0.21194000000000002,1.265947175,0.17808000000000002,0.05194000000000001,0.1855,1.07,0.16,1.081896483
2019-12-15 05:30:00,1.26472,0.20096000000000003,1.2805864282,0.17472000000000001,0.050960000000000005,0.182,1.09,0.15,1.1002726935,1.26472,0.21096,1.2821937451,0.17472000000000001,0.050960000000000005,0.182,1.09,0.16,1.1016805345
2019-12-15 06:00:00,1.2485600000000001,0.20208,1.2648076534000001,0.17856000000000002,0.05208,0.186,1.07,0.15,1.0804628638,1.2485600000000001,0.21208000000000002,1.26644384,0.17856000000000002,0.05208,0.186,1.07,0.16,1.081896483
2019-12-15 06:30:00,1.22712,0.21166000000000001,1.2452403182,0.17712000000000003,0.051660000000000005,0.1845,1.05,0.16,1.0621205205,1.22712,0.21166000000000001,1.2452403182,0.17712000000000003,0.051660000000000005,0.1845,1.05,0.16,1.0621205205
2019-12-15 07:00:00,1.2676,0.24180000000000001,1.2904561209,0.1776,0.051800000000000006,0.185,1.09,0.19,1.1064357189,1.2676,0.24180000000000001,1.2904561209,0.1776,0.051800000000000006,0.185,1.09,0.19,1.1064357189
2019-12-15 07:30:00,1.34416,0.24788000000000002,1.3668250071,0.16416,0.047880000000000006,0.171,1.18,0.2,1.196829144,1.34416,0.25788,1.3686738837,0.16416,0.047880000000000006,0.171,1.18,0.21,1.1985407794
2019-12-15 08:00:00,1.33888,0.22884000000000002,1.3582957704,0.09888000000000001,0.02884,0.10300000000000001,1.24,0.2,1.2560254774000001,1.33888,0.23884000000000002,1.3600162499000001,0.09888000000000001,0.02884,0.10300000000000001,1.24,0.21,1.2576565509
2019-12-15 08:30:00,1.38984,0.21912,1.4070070362,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.29,0.19,1.3039171753,1.37984,0.22912000000000002,1.3987331411000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.28,0.2,1.2955307793
2019-12-15 09:00:00,1.41128,0.20954,1.4267509418,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.31,0.18,1.3223085873,1.40128,0.21954,1.4183735227,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.3,0.19,1.3138112498
2019-12-15 09:30:00,1.4908000000000001,0.2494,1.5115174494999999,0.1008,0.029400000000000003,0.105,1.3900000000000001,0.22,1.407302384,1.4808,0.2594,1.5033485956,0.1008,0.029400000000000003,0.105,1.38,0.23,1.399035382
2019-12-15 10:00:00,1.55176,0.24968,1.5717185499,0.10176,0.02968,0.106,1.45,0.22,1.4665946952,1.55176,0.25968,1.5733381073000001,0.10176,0.02968,0.106,1.45,0.23,1.4681280598
2019-12-15 10:30:00,1.4779200000000001,0.24856000000000003,1.498675949,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.38,0.22,1.3974262056,1.4779200000000001,0.25856,1.5003668884999999,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.38,0.23,1.399035382
2019-12-15 11:00:00,1.39128,0.25954000000000005,1.4152812618000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.29,0.23,1.3103434664,1.39128,0.26954,1.4171491982,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.29,0.24,1.3121356637
2019-12-15 11:30:00,1.39504,0.25772,1.4186459036999999,0.09504000000000001,0.02772,0.099,1.3,0.23,1.3201893804,1.39504,0.26772,1.4204966033,0.09504000000000001,0.02772,0.099,1.3,0.24,1.3219682296
2019-12-15 12:00:00,1.4464000000000001,0.25270000000000004,1.4683086358000002,0.1464,0.0427,0.1525,1.3,0.21,1.3168523076,1.4464000000000001,0.2627,1.4700626687,0.1464,0.0427,0.1525,1.3,0.22,1.3184839779
2019-12-15 12:30:00,1.5987200000000001,0.29796,1.6262489969,0.19872,0.057960000000000005,0.20700000000000002,1.4,0.24,1.4204224724,1.5987200000000001,0.30796,1.6281108684999999,0.19872,0.057960000000000005,0.20700000000000002,1.4,0.25,1.4221462652999999
2019-12-15 13:00:00,1.53112,0.26866,1.5545117079000002,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.33,0.21,1.3464768843,1.52112,0.27866,1.5464337846,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.32,0.22,1.3382077567000001
2019-12-15 13:30:00,1.48872,0.26796000000000003,1.5126433155,0.19872,0.057960000000000005,0.20700000000000002,1.29,0.21,1.3069812546000001,1.47872,0.27796000000000004,1.5046177588,0.19872,0.057960000000000005,0.20700000000000002,1.28,0.22,1.2987686476
2019-12-15 14:00:00,1.45384,0.24362000000000003,1.4741103927,0.18384,0.05362,0.1915,1.27,0.19,1.2841339494000001,1.45384,0.25362,1.4757960056,0.18384,0.05362,0.1915,1.27,0.2,1.2856515858
2019-12-15 14:30:00,1.44472,0.24096,1.4646766196,0.17472000000000001,0.050960000000000005,0.182,1.27,0.19,1.2841339494000001,1.43472,0.25096,1.4565034844,0.17472000000000001,0.050960000000000005,0.182,1.26,0.2,1.2757742747
2019-12-15 15:00:00,1.4476,0.2318,1.4660412682000001,0.1776,0.051800000000000006,0.185,1.27,0.18,1.2826924807,1.4376,0.24180000000000001,1.4577931952,0.1776,0.051800000000000006,0.185,1.26,0.19,1.2742448744
2019-12-15 15:30:00,1.50424,0.26082,1.5266843320999999,0.17424,0.050820000000000004,0.18150000000000002,1.33,0.21,1.3464768843,1.49424,0.27082,1.5185837646,0.17424,0.050820000000000004,0.18150000000000002,1.32,0.22,1.3382077567000001
2019-12-15 16:00:00,1.5880800000000002,0.28194,1.6129129704,0.17808000000000002,0.05194000000000001,0.1855,1.4100000000000001,0.23,1.4286357128,1.5880800000000002,0.29194000000000003,1.6146910076,0.17808000000000002,0.05194000000000001,0.1855,1.4100000000000001,0.24,1.4302796929000001
2019-12-15 16:30:00,1.6752,0.2911,1.700304164,0.1752,0.0511,0.1825,1.5,0.24,1.5190786681000001,1.6752,0.30110000000000003,1.7020447262,0.1752,0.0511,0.1825,1.5,0.25,1.5206906326
2019-12-15 17:00:00,1.7980800000000001,0.31194000000000005,1.8249378756999999,0.17808000000000002,0.05194000000000001,0.1855,1.62,0.26,1.6407315442,1.7880800000000001,0.32194,1.8168311562000001,0.17808000000000002,0.05194000000000001,0.1855,1.6099999999999999,0.27,1.6324827717
2019-12-15 17:30:00,1.81568,0.31124,1.8421629135000002,0.17568,0.05124,0.183,1.6400000000000001,0.26,1.6604818578,1.81568,0.32124,1.8438787921,0.17568,0.05124,0.183,1.6400000000000001,0.27,1.6620770139
2019-12-15 18:00:00,1.8270400000000002,0.25122,1.844230639,0.10704000000000001,0.03122,0.1115,1.72,0.22,1.7340126874,1.81704,0.26122,1.8357206351,0.10704000000000001,0.03122,0.1115,1.71,0.23,1.7253985047
2019-12-15 18:30:00,1.85648,0.26814000000000004,1.8757443989,0.09648000000000001,0.028140000000000002,0.1005,1.76,0.24,1.7762882649,1.85648,0.27814,1.8772000027,0.09648000000000001,0.028140000000000002,0.1005,1.76,0.25,1.7776670104
2019-12-15 19:00:00,1.83888,0.28884000000000004,1.8614263886,0.09888000000000001,0.02884,0.10300000000000001,1.74,0.26,1.7593180497,1.83888,0.29884000000000005,1.8630042941,0.09888000000000001,0.02884,0.10300000000000001,1.74,0.27,1.7608236709
2019-12-15 19:30:00,1.796,0.278,1.8173882359,0.096,0.028,0.1,1.7000000000000002,0.25,1.7182840277,1.796,0.28800000000000003,1.818944749,0.096,0.028,0.1,1.7000000000000002,0.26,1.7197674261
2019-12-15 20:00:00,1.74984,0.27912000000000003,1.7719616248999999,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.65,0.25,1.6688319268,1.73984,0.28912000000000004,1.7636988405,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.6400000000000001,0.26,1.6604818578
2019-12-15 20:30:00,1.616,0.258,1.6364657039,0.096,0.028,0.1,1.52,0.23,1.5373028329,1.6059999999999999,0.268,1.6282076035,0.096,0.028,0.1,1.51,0.24,1.5289538907
2019-12-15 21:00:00,1.52032,0.22926000000000002,1.5375087154,0.10032,0.02926,0.10450000000000001,1.42,0.2,1.4340153415999999,1.51032,0.23926000000000003,1.5291539654,0.10032,0.02926,0.10450000000000001,1.4100000000000001,0.21,1.4255525245
2019-12-15 21:30:00,1.448,0.2315,1.4663888468000001,0.108,0.0315,0.1125,1.34,0.2,1.3548431644,1.448,0.24150000000000002,1.4680007663,0.108,0.0315,0.1125,1.34,0.21,1.3563554107
2019-12-15 22:00:00,1.3716,0.24880000000000002,1.3939827833,0.2016,0.058800000000000005,0.21,1.17,0.19,1.1853269591,1.3716,0.25880000000000003,1.3958022783000001,0.2016,0.058800000000000005,0.21,1.17,0.2,1.1869709348
2019-12-15 22:30:00,1.25824,0.24782,1.2824128235,0.19824000000000003,0.05782,0.20650000000000002,1.06,0.19,1.0768936809,1.25824,0.25782,1.2843827506,0.19824000000000003,0.05782,0.20650000000000002,1.06,0.2,1.0787029248
2019-12-15 23:00:00,1.14112,0.22866000000000003,1.1638042146,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.9400000000000001,0.17,0.9552486587000001,1.14112,0.23866,1.1658102118,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.9400000000000001,0.18,0.9570788891
2019-12-15 23:30:00,1.09824,0.24782,1.1258533874,0.19824000000000003,0.05782,0.20650000000000002,0.9,0.19,0.9198369421,1.09824,0.25782,1.1280967379,0.19824000000000003,0.05782,0.20650000000000002,0.9,0.2,0.9219544457000001
2019-12-16 00:00:00,1.07064,0.22852000000000003,1.0947563199,0.20064,0.05852,0.209,0.87,0.17,0.8864536085,1.07064,0.23852,1.0968873233,0.20064,0.05852,0.209,0.87,0.18,0.8884255737000001
2019-12-16 00:30:00,1.19856,0.22208000000000003,1.2189608689,0.17856000000000002,0.05208,0.186,1.02,0.17,1.0340696302,1.18856,0.22208000000000003,1.2091296043,0.17856000000000002,0.05208,0.186,1.01,0.17,1.0242070103
2019-12-16 01:00:00,1.39464,0.18802000000000002,1.407256995,0.16464,0.04802000000000001,0.1715,1.23,0.14,1.2379418403,1.39464,0.18802000000000002,1.407256995,0.16464,0.04802000000000001,0.1715,1.23,0.14,1.2379418403
2019-12-16 01:30:00,1.4808,0.1869,1.4925482404000001,0.1608,0.046900000000000004,0.1675,1.32,0.14,1.3274034805000001,1.4708,0.19690000000000002,1.4839212412,0.1608,0.046900000000000004,0.1675,1.31,0.15,1.3185598204
2019-12-16 02:00:00,1.48512,0.18816000000000002,1.4969921843,0.16512000000000002,0.04816,0.17200000000000001,1.32,0.14,1.3274034805000001,1.47512,0.19816,1.488370384,0.16512000000000002,0.04816,0.17200000000000001,1.31,0.15,1.3185598204
2019-12-16 02:30:00,1.48128,0.18704,1.4930419954,0.16128,0.047040000000000005,0.168,1.32,0.14,1.3274034805000001,1.4712800000000001,0.19704000000000002,1.4844155752,0.16128,0.047040000000000005,0.168,1.31,0.15,1.3185598204
2019-12-16 03:00:00,1.4446400000000001,0.18802000000000002,1.4568240285,0.16464,0.04802000000000001,0.1715,1.28,0.14,1.2876334882,1.43464,0.19802000000000003,1.4482416407,0.16464,0.04802000000000001,0.1715,1.27,0.15,1.2788275881
2019-12-16 03:30:00,1.4117600000000001,0.18718,1.4241146899000001,0.16176000000000001,0.04718000000000001,0.1685,1.25,0.14,1.2578155668,1.4117600000000001,0.19718000000000002,1.4254635211,0.16176000000000001,0.04718000000000001,0.1685,1.25,0.15,1.2589678312
2019-12-16 04:00:00,1.38416,0.18788000000000002,1.3968528197,0.16416,0.047880000000000006,0.171,1.22,0.14,1.2280065146,1.37416,0.19788000000000003,1.3883343257,0.16416,0.047880000000000006,0.171,1.21,0.15,1.2192620719
2019-12-16 04:30:00,1.32176,0.18718,1.3349478828999999,0.16176000000000001,0.04718000000000001,0.1685,1.16,0.14,1.1684177335,1.32176,0.19718000000000002,1.3363867142,0.16176000000000001,0.04718000000000001,0.1685,1.16,0.15,1.1696580697
2019-12-16 05:00:00,1.27464,0.18802000000000002,1.2884326331,0.16464,0.04802000000000001,0.1715,1.11,0.14,1.1187939935,1.27464,0.19802000000000003,1.2899298624,0.16464,0.04802000000000001,0.1715,1.11,0.15,1.1200892822
2019-12-16 05:30:00,1.27176,0.18718,1.2854609485,0.16176000000000001,0.04718000000000001,0.1685,1.11,0.14,1.1187939935,1.27176,0.19718000000000002,1.286955108,0.16176000000000001,0.04718000000000001,0.1685,1.11,0.15,1.1200892822
2019-12-16 06:00:00,1.27512,0.19816,1.2904256662,0.16512000000000002,0.04816,0.17200000000000001,1.11,0.15,1.1200892822,1.27512,0.20816,1.2919990712,0.16512000000000002,0.04816,0.17200000000000001,1.11,0.16,1.1214722466
2019-12-16 06:30:00,1.3608,0.2169,1.3779775941999999,0.1608,0.046900000000000004,0.1675,1.2,0.17,1.211981848,1.3508,0.22690000000000002,1.3697241511,0.1608,0.046900000000000004,0.1675,1.19,0.18,1.2035364556
2019-12-16 07:00:00,1.4646400000000002,0.25802,1.4871935483,0.16464,0.04802000000000001,0.1715,1.3,0.21,1.3168523076,1.4646400000000002,0.26802000000000004,1.4889610640000002,0.16464,0.04802000000000001,0.1715,1.3,0.22,1.3184839779
2019-12-16 07:30:00,1.5508000000000002,0.2869,1.577115167,0.1608,0.046900000000000004,0.1675,1.3900000000000001,0.24,1.4105672618,1.5508000000000002,0.2969,1.5789649299000001,0.1608,0.046900000000000004,0.1675,1.3900000000000001,0.25,1.4123030836
2019-12-16 08:00:00,1.61368,0.29774,1.6409181119,0.16368000000000002,0.047740000000000005,0.1705,1.45,0.25,1.471393897,1.61368,0.30774,1.6427620187,0.16368000000000002,0.047740000000000005,0.1705,1.45,0.26,1.4731259281
2019-12-16 08:30:00,1.6408,0.2969,1.6674454264,0.1608,0.046900000000000004,0.1675,1.48,0.25,1.5009663554000001,1.6308,0.3069,1.6594264823,0.1608,0.046900000000000004,0.1675,1.47,0.26,1.4928161307
2019-12-16 09:00:00,1.58224,0.30732000000000004,1.6118092319000001,0.16224000000000002,0.04732,0.169,1.42,0.26,1.4436065946,1.58224,0.30732000000000004,1.6118092319000001,0.16224000000000002,0.04732,0.169,1.42,0.26,1.4436065946
2019-12-16 09:30:00,1.64552,0.31786000000000003,1.6759388563000002,0.09552000000000001,0.027860000000000003,0.0995,1.55,0.29,1.5768956846000002,1.64552,0.32786000000000004,1.677864193,0.09552000000000001,0.027860000000000003,0.0995,1.55,0.30000000000000004,1.5787653404
2019-12-16 10:00:00,1.5984,0.2887,1.6242629867,0.0984,0.0287,0.10250000000000001,1.5,0.26,1.5223665787,1.5984,0.2887,1.6242629867,0.0984,0.0287,0.10250000000000001,1.5,0.26,1.5223665787
2019-12-16 10:30:00,1.56128,0.25954000000000005,1.5827053579,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.46,0.23,1.4780054127,1.55128,0.26954,1.5745226102,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.45,0.24,1.469727866
