Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-16 11:00:00,1.5112800000000002,0.25954000000000005,1.5334041379,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.4100000000000001,0.23,1.4286357128,1.5112800000000002,0.26954,1.5351283497,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.4100000000000001,0.24,1.4302796929000001
2019-12-16 11:30:00,1.48936,0.25898000000000004,1.5117089171,0.09936,0.028980000000000002,0.10350000000000001,1.3900000000000001,0.23,1.4089002804000001,1.48936,0.26898,1.5134541452999999,0.09936,0.028980000000000002,0.10350000000000001,1.3900000000000001,0.24,1.4105672618
2019-12-16 12:00:00,1.4912800000000002,0.25954000000000005,1.5136964854000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.3900000000000001,0.23,1.4089002804000001,1.4912800000000002,0.26954,1.51544312,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.3900000000000001,0.24,1.4105672618
2019-12-16 12:30:00,1.48936,0.29898,1.5190728258,0.09936,0.028980000000000002,0.10350000000000001,1.3900000000000001,0.27,1.4159802259,1.48936,0.30898000000000003,1.5210725985,0.09936,0.028980000000000002,0.10350000000000001,1.3900000000000001,0.28,1.4179210133
2019-12-16 13:00:00,1.45032,0.27926,1.4769611539,0.10032,0.02926,0.10450000000000001,1.35,0.25,1.3729530218,1.45032,0.28926,1.4788845290000001,0.10032,0.02926,0.10450000000000001,1.35,0.26,1.3748090777
2019-12-16 13:30:00,1.38536,0.25698000000000004,1.4089929205,0.19536,0.05698,0.20350000000000001,1.19,0.2,1.2066896867,1.38536,0.26698,1.4108510375,0.19536,0.05698,0.20350000000000001,1.19,0.21,1.2083873551
2019-12-16 14:00:00,1.39112,0.28866,1.4207531277,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.19,0.23,1.2120231021,1.39112,0.29866000000000004,1.4228185584,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.19,0.24,1.2139604606
2019-12-16 14:30:00,1.4492,0.30810000000000004,1.4815890962,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.25,0.25,1.2747548784,1.4492,0.3181,1.4837008627000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.25,0.26,1.2767536959
2019-12-16 15:00:00,1.45112,0.30866000000000005,1.4835835838,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.25,0.25,1.2747548784,1.45112,0.31866,1.4856962846,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.25,0.26,1.2767536959
2019-12-16 15:30:00,1.44824,0.30782000000000004,1.480591858,0.19824000000000003,0.05782,0.20650000000000002,1.25,0.25,1.2747548784,1.44824,0.31782000000000005,1.4827031564,0.19824000000000003,0.05782,0.20650000000000002,1.25,0.26,1.2767536959
2019-12-16 16:00:00,1.5032800000000002,0.29054,1.5310990333999999,0.17328000000000002,0.05054,0.18050000000000002,1.33,0.24,1.3514806695,1.5032800000000002,0.31054000000000004,1.5350198207,0.17328000000000002,0.05054,0.18050000000000002,1.33,0.26,1.3551752654
2019-12-16 16:30:00,1.6308,0.3069,1.6594264823,0.1608,0.046900000000000004,0.1675,1.47,0.26,1.4928161307,1.6208,0.3069,1.6496000273,0.1608,0.046900000000000004,0.1675,1.46,0.26,1.482969993
2019-12-16 17:00:00,1.7341600000000001,0.32788,1.7648841888,0.16416,0.047880000000000006,0.171,1.57,0.28,1.5947727111,1.7341600000000001,0.33788,1.7667693115,0.16416,0.047880000000000006,0.171,1.57,0.29,1.5965587994
2019-12-16 17:30:00,1.7617600000000002,0.29718,1.7866488883,0.16176000000000001,0.04718000000000001,0.1685,1.6,0.25,1.6194134741,1.75176,0.30718,1.778488867,0.16176000000000001,0.04718000000000001,0.1685,1.5899999999999999,0.26,1.6111176245
2019-12-16 18:00:00,1.80464,0.29802,1.8290821332,0.16464,0.04802000000000001,0.1715,1.6400000000000001,0.25,1.6589454482,1.79464,0.30802,1.8208813937000001,0.16464,0.04802000000000001,0.1715,1.63,0.26,1.6506059493
2019-12-16 18:30:00,1.85224,0.31732000000000005,1.8792245741,0.16224000000000002,0.04732,0.169,1.69,0.27,1.7114321488000002,1.85224,0.32732,1.8809389676000001,0.16224000000000002,0.04732,0.169,1.69,0.28,1.7130382366
2019-12-16 19:00:00,1.80416,0.28788,1.8269833605999999,0.16416,0.047880000000000006,0.171,1.6400000000000001,0.24,1.6574679484,1.7941600000000002,0.29788000000000003,1.8187200444,0.16416,0.047880000000000006,0.171,1.63,0.25,1.6490603385
2019-12-16 19:30:00,1.75,0.245,1.7670667786,0.12,0.035,0.125,1.63,0.21,1.6434719347,1.74,0.255,1.7585860798000001,0.12,0.035,0.125,1.62,0.22,1.6348700254000001
2019-12-16 20:00:00,1.67936,0.23898000000000003,1.6962787065,0.09936,0.028980000000000002,0.10350000000000001,1.58,0.21,1.5938946013000002,1.6693600000000002,0.24898,1.6878251835,0.09936,0.028980000000000002,0.10350000000000001,1.57,0.22,1.5853390804
2019-12-16 20:30:00,1.60696,0.24828000000000003,1.6260268755,0.09696,0.028280000000000003,0.101,1.51,0.22,1.5259423318,1.5969600000000002,0.24828000000000003,1.6161448574000001,0.09696,0.028280000000000003,0.101,1.5,0.22,1.5160474927
2019-12-16 21:00:00,1.52984,0.21912,1.5454526845,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.43,0.19,1.4425671561,1.52984,0.22912000000000002,1.5469021947,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.43,0.2,1.4439182802000001
2019-12-16 21:30:00,1.45648,0.21814000000000003,1.4727250422,0.09648000000000001,0.028140000000000002,0.1005,1.3599999999999999,0.19,1.3732079231,1.45648,0.22814,1.4742394141,0.09648000000000001,0.028140000000000002,0.1005,1.3599999999999999,0.2,1.3746272222
2019-12-16 22:00:00,1.38128,0.21954,1.3986179786,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.28,0.19,1.2940247293,1.37128,0.22954000000000002,1.3903587487,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.27,0.2,1.2856515858
2019-12-16 22:30:00,1.26696,0.19828,1.2823816125,0.09696,0.028280000000000003,0.101,1.17,0.17,1.1822859214,1.26696,0.20828000000000002,1.2839658095,0.09696,0.028280000000000003,0.101,1.17,0.18,1.1837651794
2019-12-16 23:00:00,1.20032,0.18926,1.2151491472,0.10032,0.02926,0.10450000000000001,1.1,0.16,1.1115754585,1.19032,0.19926000000000002,1.2068828651,0.10032,0.02926,0.10450000000000001,1.09,0.17,1.1031772296
2019-12-16 23:30:00,1.12744,0.18842,1.1430761348,0.09744000000000001,0.02842,0.1015,1.03,0.16,1.0423531072,1.11744,0.19842,1.1349196668000001,0.09744000000000001,0.02842,0.1015,1.02,0.17,1.0340696302
2019-12-17 00:00:00,1.13032,0.17926,1.1444463509,0.10032,0.02926,0.10450000000000001,1.03,0.15,1.0408650249,1.12032,0.17926,1.134570866,0.10032,0.02926,0.10450000000000001,1.02,0.15,1.0309704166
2019-12-17 00:30:00,1.24928,0.19354000000000002,1.2641828388,0.14928000000000002,0.04354,0.1555,1.1,0.15,1.1101801656,1.24928,0.19354000000000002,1.2641828388,0.14928000000000002,0.04354,0.1555,1.1,0.15,1.1101801656
2019-12-17 01:00:00,1.4216,0.1888,1.4340822849000001,0.2016,0.058800000000000005,0.21,1.22,0.13,1.2269066794,1.4116,0.1988,1.4255300767999999,0.2016,0.058800000000000005,0.21,1.21,0.14,1.2180722474
2019-12-17 01:30:00,1.48872,0.18796000000000002,1.5005386366,0.19872,0.057960000000000005,0.20700000000000002,1.29,0.13,1.2965338407,1.48872,0.19796000000000002,1.5018240243,0.19872,0.057960000000000005,0.20700000000000002,1.29,0.14,1.2975746607
2019-12-17 02:00:00,1.4892,0.1981,1.5023182918,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.29,0.14,1.2975746607,1.4892,0.1981,1.5023182918,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.29,0.14,1.2975746607
2019-12-17 02:30:00,1.52032,0.18676,1.5317480863,0.16032000000000002,0.04676,0.167,1.3599999999999999,0.14,1.3671868929,1.52032,0.18676,1.5317480863,0.16032000000000002,0.04676,0.167,1.3599999999999999,0.14,1.3671868929
2019-12-17 03:00:00,1.5046400000000002,0.17802,1.515134532,0.16464,0.04802000000000001,0.1715,1.34,0.13,1.3462912018,1.49464,0.18802000000000002,1.5064196792,0.16464,0.04802000000000001,0.1715,1.33,0.14,1.3373481221999999
2019-12-17 03:30:00,1.46128,0.17704,1.4719654887,0.16128,0.047040000000000005,0.168,1.3,0.13,1.3064838307,1.46128,0.18704,1.4732016834000001,0.16128,0.047040000000000005,0.168,1.3,0.14,1.3075167303
2019-12-17 04:00:00,1.39464,0.17802,1.4059558492,0.16464,0.04802000000000001,0.1715,1.23,0.13,1.2368508398,1.39464,0.18802000000000002,1.407256995,0.16464,0.04802000000000001,0.1715,1.23,0.14,1.2379418403
2019-12-17 04:30:00,1.37128,0.17704,1.3826612022,0.16128,0.047040000000000005,0.168,1.21,0.13,1.2169634341,1.36128,0.18704,1.3740695761000001,0.16128,0.047040000000000005,0.168,1.2,0.14,1.2081390648
2019-12-17 05:00:00,1.29464,0.17802,1.3068220422,0.16464,0.04802000000000001,0.1715,1.13,0.13,1.1374532957,1.29464,0.18802000000000002,1.3082217893,0.16464,0.04802000000000001,0.1715,1.13,0.14,1.1386395391
2019-12-17 05:30:00,1.33128,0.17704,1.3430002234,0.16128,0.047040000000000005,0.168,1.17,0.13,1.177200068,1.32128,0.18704,1.3344529965,0.16128,0.047040000000000005,0.168,1.16,0.14,1.1684177335
2019-12-17 06:00:00,1.35416,0.19788000000000003,1.3685414864,0.16416,0.047880000000000006,0.171,1.19,0.15,1.1994165248,1.35416,0.20788,1.3700231385000001,0.16416,0.047880000000000006,0.171,1.19,0.16,1.2007081244
2019-12-17 06:30:00,1.40032,0.19676000000000002,1.4140758820000001,0.16032000000000002,0.04676,0.167,1.24,0.15,1.2490396311,1.40032,0.20676000000000003,1.4155019604,0.16032000000000002,0.04676,0.167,1.24,0.16,1.2502799686000001
2019-12-17 07:00:00,1.51416,0.23788,1.5327320053,0.16416,0.047880000000000006,0.171,1.35,0.19,1.3633048082,1.51416,0.24788000000000002,1.5343158084000001,0.16416,0.047880000000000006,0.171,1.35,0.2,1.3647344064
2019-12-17 07:30:00,1.54984,0.23662000000000002,1.5677987913,0.15984,0.04662,0.1665,1.3900000000000001,0.19,1.4029255148,1.54984,0.24662000000000003,1.5693391762000002,0.15984,0.04662,0.1665,1.3900000000000001,0.2,1.4043147795
2019-12-17 08:00:00,1.6248,0.2364,1.6419074274,0.12480000000000001,0.0364,0.13,1.5,0.2,1.513274595,1.6248,0.2464,1.6433770109,0.12480000000000001,0.0364,0.13,1.5,0.21,1.5146286674
2019-12-17 08:30:00,1.6484,0.2587,1.6685767138,0.0984,0.0287,0.10250000000000001,1.55,0.23,1.5669716015000001,1.6384,0.2687,1.6602873998,0.0984,0.0287,0.10250000000000001,1.54,0.24,1.5585891055999999
2019-12-17 09:00:00,1.59176,0.28968000000000005,1.6179043235,0.10176,0.02968,0.106,1.49,0.26,1.5125144627,1.58176,0.22968000000000002,1.5983483976000001,0.10176,0.02968,0.106,1.48,0.2,1.4934523762
2019-12-17 09:30:00,1.65792,0.30856,1.6863890417,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.56,0.28,1.5849290205000002,1.65792,0.31856,1.6882473752,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.56,0.29,1.5867261894
2019-12-17 10:00:00,1.6208,0.26940000000000003,1.6430365182000002,0.1008,0.029400000000000003,0.105,1.52,0.24,1.5388307249,1.6108,0.27940000000000004,1.6348519811000002,0.1008,0.029400000000000003,0.105,1.51,0.25,1.5305554547
2019-12-17 10:30:00,1.58648,0.26814000000000004,1.6089803758999999,0.09648000000000001,0.028140000000000002,0.1005,1.49,0.24,1.5092050888,1.58648,0.27814,1.6106770781000002,0.09648000000000001,0.028140000000000002,0.1005,1.49,0.25,1.5108275878000001
2019-12-17 11:00:00,1.5908,0.27940000000000004,1.6151498383,0.1008,0.029400000000000003,0.105,1.49,0.25,1.5108275878000001,1.5908,0.2894,1.6169097068,0.1008,0.029400000000000003,0.105,1.49,0.26,1.5125144627
2019-12-17 11:30:00,1.546,0.268,1.5690570417,0.096,0.028,0.1,1.45,0.24,1.469727866,1.546,0.278,1.5707959766,0.096,0.028,0.1,1.45,0.25,1.471393897
2019-12-17 12:00:00,1.55128,0.26954,1.5745226102,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.45,0.24,1.469727866,1.55128,0.27954,1.5762652853999999,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.45,0.25,1.471393897
2019-12-17 12:30:00,1.5769600000000001,0.30828,1.6068103186,0.09696,0.028280000000000003,0.101,1.48,0.28,1.5062536307,1.56696,0.31828,1.598957723,0.09696,0.028280000000000003,0.101,1.47,0.29,1.4983324064
2019-12-17 13:00:00,1.52088,0.32984,1.5562359718,0.17088,0.04984,0.178,1.35,0.28,1.3787313009,1.51088,0.33984000000000003,1.5486282963,0.17088,0.04984,0.178,1.34,0.29,1.371021517
2019-12-17 13:30:00,1.4077600000000001,0.31768,1.4431593121000001,0.19776000000000002,0.05768,0.20600000000000002,1.21,0.26,1.2376186812,1.4077600000000001,0.30768,1.4409910478999999,0.19776000000000002,0.05768,0.20600000000000002,1.21,0.25,1.2355565548
2019-12-17 14:00:00,1.36112,0.28866,1.3913921985,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.16,0.23,1.1825819211,1.36112,0.30866000000000005,1.3956785626000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.16,0.25,1.1866338947
2019-12-17 14:30:00,1.38728,0.30754000000000004,1.4209597637,0.19728,0.05754000000000001,0.20550000000000002,1.19,0.25,1.2159769735000001,1.38728,0.31754000000000004,1.4231575633,0.19728,0.05754000000000001,0.20550000000000002,1.19,0.26,1.2180722474
2019-12-17 15:00:00,1.42016,0.29838000000000003,1.4511667892,0.20016,0.05838,0.20850000000000002,1.22,0.24,1.2433824834,1.42016,0.29838000000000003,1.4511667892,0.20016,0.05838,0.20850000000000002,1.22,0.24,1.2433824834
2019-12-17 15:30:00,1.49776,0.28768000000000005,1.5251376331,0.19776000000000002,0.05768,0.20600000000000002,1.3,0.23,1.3201893804,1.49776,0.29768,1.5270554672,0.19776000000000002,0.05768,0.20600000000000002,1.3,0.24,1.3219682296
2019-12-17 16:00:00,1.62016,0.28838,1.6456249421,0.20016,0.05838,0.20850000000000002,1.42,0.23,1.4385061696,1.62016,0.29838000000000003,1.6474067652,0.20016,0.05838,0.20850000000000002,1.42,0.24,1.4401388822
2019-12-17 16:30:00,1.66776,0.29768,1.6941182958,0.19776000000000002,0.05768,0.20600000000000002,1.47,0.24,1.4894629905,1.66776,0.29768,1.6941182958,0.19776000000000002,0.05768,0.20600000000000002,1.47,0.24,1.4894629905
2019-12-17 17:00:00,1.7696800000000001,0.31824,1.7980667396,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.57,0.26,1.5913830463,1.7696800000000001,0.32824000000000003,1.7998635504,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.57,0.27,1.5930473941
2019-12-17 17:30:00,1.81032,0.30676000000000003,1.8361264118,0.16032000000000002,0.04676,0.167,1.65,0.26,1.6703592428,1.81032,0.31676000000000004,1.8378235497,0.16032000000000002,0.04676,0.167,1.65,0.27,1.6719449752000002
2019-12-17 18:00:00,1.84512,0.30816000000000004,1.8706764552,0.16512000000000002,0.04816,0.17200000000000001,1.6800000000000002,0.26,1.7000000000000002,1.83512,0.31816,1.8624959597,0.16512000000000002,0.04816,0.17200000000000001,1.67,0.27,1.6916855499999999
2019-12-17 18:30:00,1.8708,0.3069,1.8958059632,0.1608,0.046900000000000004,0.1675,1.71,0.26,1.7296531444,1.8708,0.3169,1.8974504605,0.1608,0.046900000000000004,0.1675,1.71,0.27,1.7311845656
2019-12-17 19:00:00,1.85464,0.30802,1.8800441085,0.16464,0.04802000000000001,0.1715,1.69,0.26,1.7098830369,1.85464,0.31802,1.8817083329000002,0.16464,0.04802000000000001,0.1715,1.69,0.27,1.7114321488000002
2019-12-17 19:30:00,1.79128,0.28704,1.8141322995,0.16128,0.047040000000000005,0.168,1.63,0.24,1.6475739741000002,1.7812800000000002,0.29704,1.8058768507,0.16128,0.047040000000000005,0.168,1.62,0.25,1.6391766226
2019-12-17 20:00:00,1.75512,0.26816,1.7754875387,0.16512000000000002,0.04816,0.17200000000000001,1.5899999999999999,0.22,1.6051479683,1.74512,0.27816,1.7671493429,0.16512000000000002,0.04816,0.17200000000000001,1.58,0.23,1.5966527487
2019-12-17 20:30:00,1.71224,0.26732,1.7329817656,0.16224000000000002,0.04732,0.169,1.55,0.22,1.5655350523,1.7022400000000002,0.27732,1.7246818257,0.16224000000000002,0.04732,0.169,1.54,0.23,1.5570806016
2019-12-17 21:00:00,1.60512,0.24816000000000002,1.6241901367,0.16512000000000002,0.04816,0.17200000000000001,1.44,0.2,1.4538225476,1.60512,0.24816000000000002,1.6241901367,0.16512000000000002,0.04816,0.17200000000000001,1.44,0.2,1.4538225476
2019-12-17 21:30:00,1.5312800000000002,0.24704,1.5510793661,0.16128,0.047040000000000005,0.168,1.37,0.2,1.384521578,1.52128,0.24704,1.541207838,0.16128,0.047040000000000005,0.168,1.3599999999999999,0.2,1.3746272222
2019-12-17 22:00:00,1.4556,0.21830000000000002,1.4718784766000002,0.1656,0.0483,0.17250000000000001,1.29,0.17,1.3011533345,1.4556,0.21830000000000002,1.4718784766000002,0.1656,0.0483,0.17250000000000001,1.29,0.17,1.3011533345
2019-12-17 22:30:00,1.37176,0.21718,1.3888457978,0.16176000000000001,0.04718000000000001,0.1685,1.21,0.17,1.2218837915,1.36176,0.21718,1.378969706,0.16176000000000001,0.04718000000000001,0.1685,1.2,0.17,1.211981848
2019-12-17 23:00:00,1.27512,0.21816000000000002,1.2936478655,0.16512000000000002,0.04816,0.17200000000000001,1.11,0.17,1.1229425631,1.26512,0.21816000000000002,1.283792195,0.16512000000000002,0.04816,0.17200000000000001,1.1,0.17,1.1130588484
2019-12-17 23:30:00,1.22128,0.21704,1.2404157368,0.16128,0.047040000000000005,0.168,1.06,0.17,1.0735455277,1.21128,0.21704,1.2305712495,0.16128,0.047040000000000005,0.168,1.05,0.17,1.063672882
2019-12-18 00:00:00,1.20512,0.21816000000000002,1.224707312,0.16512000000000002,0.04816,0.17200000000000001,1.04,0.17,1.0538026381,1.19512,0.21816000000000002,1.2148685526,0.16512000000000002,0.04816,0.17200000000000001,1.03,0.17,1.0439348639
2019-12-18 00:30:00,1.30176,0.19718000000000002,1.3166089207,0.16176000000000001,0.04718000000000001,0.1685,1.1400000000000001,0.15,1.1498260738,1.30176,0.20718000000000003,1.3181436378,0.16176000000000001,0.04718000000000001,0.1685,1.1400000000000001,0.16,1.1511733145
2019-12-18 01:00:00,1.54512,0.18816000000000002,1.5565346125000001,0.16512000000000002,0.04816,0.17200000000000001,1.38,0.14,1.3870832708,1.54512,0.18816000000000002,1.5565346125000001,0.16512000000000002,0.04816,0.17200000000000001,1.38,0.14,1.3870832708
2019-12-18 01:30:00,1.60224,0.18732000000000001,1.6131527516,0.16224000000000002,0.04732,0.169,1.44,0.14,1.4467895493,1.60224,0.18732000000000001,1.6131527516,0.16224000000000002,0.04732,0.169,1.44,0.14,1.4467895493
2019-12-18 02:00:00,1.5856,0.1883,1.5967417606,0.1656,0.0483,0.17250000000000001,1.42,0.14,1.4268847185,1.5856,0.1883,1.5967417606,0.1656,0.0483,0.17250000000000001,1.42,0.14,1.4268847185
2019-12-18 02:30:00,1.60176,0.18718,1.6126597440000001,0.16176000000000001,0.04718000000000001,0.1685,1.44,0.14,1.4467895493,1.60176,0.18718,1.6126597440000001,0.16176000000000001,0.04718000000000001,0.1685,1.44,0.14,1.4467895493
2019-12-18 03:00:00,1.60512,0.18816000000000002,1.6161108873,0.16512000000000002,0.04816,0.17200000000000001,1.44,0.14,1.4467895493,1.60512,0.18816000000000002,1.6161108873,0.16512000000000002,0.04816,0.17200000000000001,1.44,0.14,1.4467895493
2019-12-18 03:30:00,1.57272,0.18746000000000002,1.5838527236000002,0.16272,0.04746,0.1695,1.4100000000000001,0.14,1.4169333082,1.57272,0.18746000000000002,1.5838527236000002,0.16272,0.04746,0.1695,1.4100000000000001,0.14,1.4169333082
2019-12-18 04:00:00,1.5256,0.1883,1.537176714,0.1656,0.0483,0.17250000000000001,1.3599999999999999,0.14,1.3671868929,1.5256,0.1883,1.537176714,0.1656,0.0483,0.17250000000000001,1.3599999999999999,0.14,1.3671868929
2019-12-18 04:30:00,1.4908000000000001,0.1869,1.5024700495999999,0.1608,0.046900000000000004,0.1675,1.33,0.14,1.3373481221999999,1.4908000000000001,0.1869,1.5024700495999999,0.1608,0.046900000000000004,0.1675,1.33,0.14,1.3373481221999999
2019-12-18 05:00:00,1.4246400000000001,0.18802000000000002,1.4369936152,0.16464,0.04802000000000001,0.1715,1.26,0.14,1.2677539193,1.41464,0.20802,1.4298526672,0.16464,0.04802000000000001,0.1715,1.25,0.16,1.2601983971
2019-12-18 05:30:00,1.42176,0.18718,1.4340285388,0.16176000000000001,0.04718000000000001,0.1685,1.26,0.14,1.2677539193,1.4117600000000001,0.20718000000000003,1.4268811618,0.16176000000000001,0.04718000000000001,0.1685,1.25,0.16,1.2601983971
2019-12-18 06:00:00,1.4246400000000001,0.18802000000000002,1.4369936152,0.16464,0.04802000000000001,0.1715,1.26,0.14,1.2677539193,1.41464,0.19802000000000003,1.428432095,0.16464,0.04802000000000001,0.1715,1.25,0.15,1.2589678312
2019-12-18 06:30:00,1.48176,0.22718000000000002,1.4990741976,0.16176000000000001,0.04718000000000001,0.1685,1.32,0.18,1.3322161987,1.48176,0.23718000000000003,1.5006222209,0.16176000000000001,0.04718000000000001,0.1685,1.32,0.19,1.3336041392
2019-12-18 07:00:00,1.57464,0.23802,1.5925277548999999,0.16464,0.04802000000000001,0.1715,1.4100000000000001,0.19,1.422743828,1.56464,0.24802000000000002,1.5841755742,0.16464,0.04802000000000001,0.1715,1.4,0.2,1.4142135624
2019-12-18 07:30:00,1.65128,0.27704,1.6743586234999999,0.16128,0.047040000000000005,0.168,1.49,0.23,1.5076471736000001,1.64128,0.27704,1.6644972815,0.16128,0.047040000000000005,0.168,1.48,0.23,1.4977650016
2019-12-18 08:00:00,1.66512,0.28816,1.6898700542,0.16512000000000002,0.04816,0.17200000000000001,1.5,0.24,1.5190786681000001,1.66512,0.28816,1.6898700542,0.16512000000000002,0.04816,0.17200000000000001,1.5,0.24,1.5190786681000001
2019-12-18 08:30:00,1.6298400000000002,0.27912000000000003,1.6535677791,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.53,0.25,1.5502902954,1.61984,0.28912000000000004,1.6454397588,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.52,0.26,1.5420765221
2019-12-18 09:00:00,1.63128,0.23954000000000003,1.648773438,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.53,0.21,1.5443445211,1.62128,0.24954,1.6403716195,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.52,0.22,1.5358385332
2019-12-18 09:30:00,1.69696,0.25828,1.7165027818,0.09696,0.028280000000000003,0.101,1.6,0.23,1.6164467204,1.69696,0.26828,1.7180359135,0.09696,0.028280000000000003,0.101,1.6,0.24,1.6178998733
2019-12-18 10:00:00,1.70032,0.25926000000000005,1.7199720492,0.10032,0.02926,0.10450000000000001,1.6,0.23,1.6164467204,1.70032,0.26926,1.7215077839,0.10032,0.02926,0.10450000000000001,1.6,0.24,1.6178998733
2019-12-18 10:30:00,1.616,0.23800000000000002,1.6334319698000002,0.096,0.028,0.1,1.52,0.21,1.5344380079,1.6059999999999999,0.248,1.6250353842,0.096,0.028,0.1,1.51,0.22,1.5259423318
2019-12-18 11:00:00,1.6627200000000002,0.23996,1.6799460110000002,0.10272,0.029960000000000004,0.107,1.56,0.21,1.5740711547,1.6627200000000002,0.24996000000000002,1.6814035209,0.10272,0.029960000000000004,0.107,1.56,0.22,1.5754364475
2019-12-18 11:30:00,1.60728,0.28754,1.6327976758,0.19728,0.05754000000000001,0.20550000000000002,1.4100000000000001,0.23,1.4286357128,1.60728,0.29754,1.6345883426999999,0.19728,0.05754000000000001,0.20550000000000002,1.4100000000000001,0.24,1.4302796929000001
2019-12-18 12:00:00,1.56208,0.28894000000000003,1.5885780591,0.20208,0.058940000000000006,0.21050000000000002,1.3599999999999999,0.23,1.3793114224,1.56208,0.29894000000000004,1.5904273168,0.20208,0.058940000000000006,0.21050000000000002,1.3599999999999999,0.24,1.3810141201000001
2019-12-18 12:30:00,1.6587200000000002,0.30796,1.6870659145,0.19872,0.057960000000000005,0.20700000000000002,1.46,0.25,1.4812494726,1.64872,0.31796,1.6790998184,0.19872,0.057960000000000005,0.20700000000000002,1.45,0.26,1.4731259281
2019-12-18 13:00:00,1.63256,0.30908,1.6615602908,0.20256000000000002,0.05908000000000001,0.211,1.43,0.25,1.4516886719,1.63256,0.31908000000000003,1.6634494883,0.20256000000000002,0.05908000000000001,0.211,1.43,0.26,1.4534441854
2019-12-18 13:30:00,1.57632,0.28726,1.6022805778,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.38,0.23,1.399035382,1.57632,0.29726,1.6041035659,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.38,0.24,1.4007141036
2019-12-18 14:00:00,1.58256,0.28908,1.6087459091,0.20256000000000002,0.05908000000000001,0.211,1.38,0.23,1.399035382,1.58256,0.29908,1.6105728794,0.20256000000000002,0.05908000000000001,0.211,1.38,0.24,1.4007141036
2019-12-18 14:30:00,1.55424,0.28082,1.5794055369,0.17424,0.050820000000000004,0.18150000000000002,1.38,0.23,1.399035382,1.55424,0.29082,1.5812141696,0.17424,0.050820000000000004,0.18150000000000002,1.38,0.24,1.4007141036
2019-12-18 15:00:00,1.59464,0.27802000000000004,1.6186944894000002,0.16464,0.04802000000000001,0.1715,1.43,0.23,1.4483784036,1.59464,0.28802,1.6204419922,0.16464,0.04802000000000001,0.1715,1.43,0.24,1.45
2019-12-18 15:30:00,1.59176,0.28718000000000005,1.6174585774999999,0.16176000000000001,0.04718000000000001,0.1685,1.43,0.24,1.45,1.59176,0.28718000000000005,1.6174585774999999,0.16176000000000001,0.04718000000000001,0.1685,1.43,0.24,1.45
2019-12-18 16:00:00,1.66512,0.30816000000000004,1.6933951695,0.16512000000000002,0.04816,0.17200000000000001,1.5,0.26,1.5223665787,1.66512,0.31816,1.6952434633,0.16512000000000002,0.04816,0.17200000000000001,1.5,0.27,1.5241062955
2019-12-18 16:30:00,1.75224,0.29732000000000003,1.777285627,0.16224000000000002,0.04732,0.169,1.5899999999999999,0.25,1.6095340941,1.74224,0.31732000000000005,1.7709015218,0.16224000000000002,0.04732,0.169,1.58,0.27,1.6029036153
2019-12-18 17:00:00,1.79464,0.29802,1.8192164934,0.16464,0.04802000000000001,0.1715,1.63,0.25,1.6490603385,1.79464,0.31802,1.8225996406,0.16464,0.04802000000000001,0.1715,1.63,0.27,1.6522106402999999
2019-12-18 17:30:00,1.79176,0.28718000000000005,1.8146284055000002,0.16176000000000001,0.04718000000000001,0.1685,1.63,0.24,1.6475739741000002,1.79176,0.29718,1.8162378286,0.16176000000000001,0.04718000000000001,0.1685,1.63,0.25,1.6490603385
2019-12-18 18:00:00,1.7656,0.25830000000000003,1.7843940848000002,0.1656,0.0483,0.17250000000000001,1.6,0.21,1.6137224049,1.7656,0.2783,1.7873987384,0.1656,0.0483,0.17250000000000001,1.6,0.23,1.6164467204
2019-12-18 18:30:00,1.84128,0.25704000000000005,1.8591346374,0.16128,0.047040000000000005,0.168,1.6800000000000002,0.21,1.6930741271,1.83128,0.27704,1.8521170589,0.16128,0.047040000000000005,0.168,1.67,0.23,1.6857639218
2019-12-18 19:00:00,1.80512,0.27816,1.8264257992,0.16512000000000002,0.04816,0.17200000000000001,1.6400000000000001,0.23,1.6560495162,1.79512,0.28816,1.8181012073,0.16512000000000002,0.04816,0.17200000000000001,1.63,0.24,1.6475739741000002
2019-12-18 19:30:00,1.78176,0.29718,1.8063733418,0.16176000000000001,0.04718000000000001,0.1685,1.62,0.25,1.6391766226,1.78176,0.30718,1.8080454225,0.16176000000000001,0.04718000000000001,0.1685,1.62,0.26,1.6407315442
2019-12-18 20:00:00,1.74512,0.27816,1.7671493429,0.16512000000000002,0.04816,0.17200000000000001,1.58,0.23,1.5966527487,1.7351200000000002,0.28816,1.7588853288,0.16512000000000002,0.04816,0.17200000000000001,1.57,0.24,1.5882380174000001
2019-12-18 20:30:00,1.7107999999999999,0.6869000000000001,1.8435477347,0.1608,0.046900000000000004,0.1675,1.55,0.64,1.6769317219,1.6508,-0.1431,1.6569907212000001,0.1608,0.046900000000000004,0.1675,1.49,-0.19,1.5020652449
2019-12-18 21:00:00,1.62416,0.7178800000000001,1.7757385506,0.16416,0.047880000000000006,0.171,1.46,0.67,1.6063934761,1.55416,-0.20212000000000002,1.5672478426,0.16416,0.047880000000000006,0.171,1.3900000000000001,-0.25,1.4123030836
2019-12-18 21:30:00,1.45224,0.23732000000000003,1.471503245,0.16224000000000002,0.04732,0.169,1.29,0.19,1.3039171753,1.45224,0.24732,1.473149076,0.16224000000000002,0.04732,0.169,1.29,0.2,1.3054118124
2019-12-18 22:00:00,1.35464,0.21802000000000002,1.3720722466,0.16464,0.04802000000000001,0.1715,1.19,0.17,1.202081528,1.35464,0.22802000000000003,1.3736967096,0.16464,0.04802000000000001,0.1715,1.19,0.18,1.2035364556
2019-12-18 22:30:00,1.31128,0.21704,1.3291206115,0.16128,0.047040000000000005,0.168,1.15,0.17,1.1624973118,1.31128,0.22704000000000002,1.3307901412,0.16128,0.047040000000000005,0.168,1.15,0.18,1.1640017182
2019-12-18 23:00:00,1.19512,0.18816000000000002,1.2098413119,0.16512000000000002,0.04816,0.17200000000000001,1.03,0.14,1.0394710193,1.19512,0.19816,1.2114368329,0.16512000000000002,0.04816,0.17200000000000001,1.03,0.15,1.0408650249
2019-12-18 23:30:00,1.11128,0.20704000000000003,1.1304020524,0.16128,0.047040000000000005,0.168,0.9500000000000001,0.16,0.9633794683,1.11128,0.21704,1.1322762914,0.16128,0.047040000000000005,0.168,0.9500000000000001,0.17,0.9650906693
2019-12-19 00:00:00,1.06512,0.18816000000000002,1.0816121301,0.16512000000000002,0.04816,0.17200000000000001,0.9,0.14,0.9108238029,1.06512,0.19816,1.0833965110000001,0.16512000000000002,0.04816,0.17200000000000001,0.9,0.15,0.9124143795
2019-12-21 00:30:00,1.24176,0.21718,1.2606089997,0.16176000000000001,0.04718000000000001,0.1685,1.08,0.17,1.0932977636,1.24176,0.21718,1.2606089997,0.16176000000000001,0.04718000000000001,0.1685,1.08,0.17,1.0932977636
2019-12-21 01:00:00,1.44416,0.18788000000000002,1.4563299763,0.16416,0.047880000000000006,0.171,1.28,0.14,1.2876334882,1.43416,0.19788000000000003,1.4477470083,0.16416,0.047880000000000006,0.171,1.27,0.15,1.2788275881
2019-12-21 01:30:00,1.48176,0.18718,1.4935357545,0.16176000000000001,0.04718000000000001,0.1685,1.32,0.14,1.3274034805000001,1.48176,0.19718000000000002,1.4948219459,0.16176000000000001,0.04718000000000001,0.1685,1.32,0.15,1.3284953895
2019-12-21 02:00:00,1.48512,0.18816000000000002,1.4969921843,0.16512000000000002,0.04816,0.17200000000000001,1.32,0.14,1.3274034805000001,1.48512,0.19816,1.4982819494,0.16512000000000002,0.04816,0.17200000000000001,1.32,0.15,1.3284953895
2019-12-21 02:30:00,1.48224,0.18732000000000001,1.4940295178,0.16224000000000002,0.04732,0.169,1.32,0.14,1.3274034805000001,1.48224,0.19732000000000002,1.4953162207,0.16224000000000002,0.04732,0.169,1.32,0.15,1.3284953895
2019-12-21 03:00:00,1.45368,0.18774000000000002,1.4657529976,0.16368000000000002,0.047740000000000005,0.1705,1.29,0.14,1.2975746607,1.45368,0.19774000000000003,1.4670673638,0.16368000000000002,0.047740000000000005,0.1705,1.29,0.15,1.2986916493
2019-12-21 03:30:00,1.40176,0.18718,1.4142020542,0.16176000000000001,0.04718000000000001,0.1685,1.24,0.14,1.2478781992,1.39176,0.19718000000000002,1.4056585112,0.16176000000000001,0.04718000000000001,0.1685,1.23,0.15,1.2391125857
2019-12-21 04:00:00,1.35368,0.18774000000000002,1.3666366928,0.16368000000000002,0.047740000000000005,0.1705,1.19,0.14,1.1982069938,1.34368,0.19774000000000003,1.3581520718,0.16368000000000002,0.047740000000000005,0.1705,1.18,0.15,1.1894956915
2019-12-21 04:30:00,1.29128,0.18704,1.3047559159,0.16128,0.047040000000000005,0.168,1.13,0.14,1.1386395391,1.29128,0.19704000000000002,1.3062269328,0.16128,0.047040000000000005,0.168,1.13,0.15,1.1399122773
2019-12-21 05:00:00,1.24368,0.18774000000000002,1.2577703487,0.16368000000000002,0.047740000000000005,0.1705,1.08,0.14,1.0890362712,1.23368,0.19774000000000003,1.2494268486,0.16368000000000002,0.047740000000000005,0.1705,1.07,0.15,1.0804628638
2019-12-21 05:30:00,1.25176,0.18718,1.2656774668,0.16176000000000001,0.04718000000000001,0.1685,1.09,0.14,1.0989540482,1.24176,0.19718000000000002,1.2573177204000001,0.16176000000000001,0.04718000000000001,0.1685,1.08,0.15,1.0903669107
2019-12-21 06:00:00,1.22416,0.20788,1.2416850647,0.16416,0.047880000000000006,0.171,1.06,0.16,1.0720074627,1.2141600000000001,0.21788000000000002,1.2335542955,0.16416,0.047880000000000006,0.171,1.05,0.17,1.063672882
2019-12-21 06:30:00,1.24128,0.20704000000000003,1.258428226,0.16128,0.047040000000000005,0.168,1.08,0.16,1.0917875251,1.24128,0.21704,1.2601120585,0.16128,0.047040000000000005,0.168,1.08,0.17,1.0932977636
2019-12-21 07:00:00,1.28464,0.21802000000000002,1.3030090752,0.16464,0.04802000000000001,0.1715,1.12,0.17,1.1328283189,1.28464,0.22802000000000003,1.3047195292,0.16464,0.04802000000000001,0.1715,1.12,0.18,1.134372073
2019-12-21 07:30:00,1.31176,0.24718,1.334845403,0.16176000000000001,0.04718000000000001,0.1685,1.15,0.2,1.167261753,1.31176,0.25718,1.3367332755999999,0.16176000000000001,0.04718000000000001,0.1685,1.15,0.21,1.1690166808
2019-12-21 08:00:00,1.34416,0.24788000000000002,1.3668250071,0.16416,0.047880000000000006,0.171,1.18,0.2,1.196829144,1.34416,0.25788,1.3686738837,0.16416,0.047880000000000006,0.171,1.18,0.21,1.1985407794
2019-12-21 08:30:00,1.4117600000000001,0.25718,1.4349940244,0.16176000000000001,0.04718000000000001,0.1685,1.25,0.21,1.2675172583,1.4117600000000001,0.26718000000000003,1.4368199087,0.16176000000000001,0.04718000000000001,0.1685,1.25,0.22,1.2692123542
2019-12-21 09:00:00,1.43416,0.22788000000000003,1.4521515761,0.16416,0.047880000000000006,0.171,1.27,0.18,1.2826924807,1.43416,0.22788000000000003,1.4521515761,0.16416,0.047880000000000006,0.171,1.27,0.18,1.2826924807
2019-12-21 09:30:00,1.4712800000000001,0.24704,1.4918758661,0.16128,0.047040000000000005,0.168,1.31,0.2,1.3251792332,1.4712800000000001,0.25704000000000005,1.4935643274000001,0.16128,0.047040000000000005,0.168,1.31,0.21,1.3267252918
2019-12-21 10:00:00,1.43464,0.22802000000000003,1.4526476001,0.16464,0.04802000000000001,0.1715,1.27,0.18,1.2826924807,1.43464,0.23802,1.4542508209,0.16464,0.04802000000000001,0.1715,1.27,0.19,1.2841339494000001
2019-12-21 10:30:00,1.3527200000000001,0.22746000000000002,1.3717104104,0.16272,0.04746,0.1695,1.19,0.18,1.2035364556,1.3527200000000001,0.23746000000000003,1.3734040374,0.16272,0.04746,0.1695,1.19,0.19,1.2050726119
2019-12-21 11:00:00,1.33416,0.24788000000000002,1.3569920412,0.16416,0.047880000000000006,0.171,1.17,0.2,1.1869709348,1.32416,0.25788,1.3490373605000001,0.16416,0.047880000000000006,0.171,1.16,0.21,1.1788553771
2019-12-21 11:30:00,1.3608,0.27690000000000003,1.3886865197,0.1608,0.046900000000000004,0.1675,1.2,0.23,1.2218428704,1.3608,0.27690000000000003,1.3886865197,0.1608,0.046900000000000004,0.1675,1.2,0.23,1.2218428704
2019-12-21 12:00:00,1.34416,0.23788,1.3650468856,0.16416,0.047880000000000006,0.171,1.18,0.19,1.1951987282,1.34416,0.24788000000000002,1.3668250071,0.16416,0.047880000000000006,0.171,1.18,0.2,1.196829144
2019-12-21 12:30:00,1.4117600000000001,0.23718000000000003,1.4315448474,0.16176000000000001,0.04718000000000001,0.1685,1.25,0.19,1.2643575444000001,1.4117600000000001,0.24718,1.4332355878,0.16176000000000001,0.04718000000000001,0.1685,1.25,0.2,1.2658988901
2019-12-21 13:00:00,1.41272,0.24746,1.434229497,0.16272,0.04746,0.1695,1.25,0.2,1.2658988901,1.41272,0.25746,1.4359886664000001,0.16272,0.04746,0.1695,1.25,0.21,1.2675172583
2019-12-21 13:30:00,1.36128,0.26704,1.3872251439,0.16128,0.047040000000000005,0.168,1.2,0.22,1.22,1.35128,0.26704,1.3774135182,0.16128,0.047040000000000005,0.168,1.19,0.22,1.210165278
2019-12-21 14:00:00,1.36416,0.24788000000000002,1.3864981067,0.16416,0.047880000000000006,0.171,1.2,0.2,1.2165525061,1.35416,0.25788,1.3784960646,0.16416,0.047880000000000006,0.171,1.19,0.21,1.2083873551
2019-12-21 14:30:00,1.38176,0.26718000000000003,1.407354202,0.16176000000000001,0.04718000000000001,0.1685,1.22,0.22,1.2396773774,1.38176,0.27718000000000004,1.4092868587,0.16176000000000001,0.04718000000000001,0.1685,1.22,0.23,1.241491039
2019-12-21 15:00:00,1.40416,0.24788000000000002,1.4258715931000001,0.16416,0.047880000000000006,0.171,1.24,0.2,1.2560254774000001,1.40416,0.25788,1.4276440032,0.16416,0.047880000000000006,0.171,1.24,0.21,1.2576565509
2019-12-21 15:30:00,1.44272,0.24746,1.4637887313,0.16272,0.04746,0.1695,1.28,0.2,1.2955307793,1.44272,0.25746,1.4655124189,0.16272,0.04746,0.1695,1.28,0.21,1.2971121771
2019-12-21 16:00:00,1.48464,0.24802000000000002,1.5052142206,0.16464,0.04802000000000001,0.1715,1.32,0.2,1.3350655415000001,1.48464,0.25802,1.5068942398,0.16464,0.04802000000000001,0.1715,1.32,0.21,1.3366001646
2019-12-21 16:30:00,1.57176,0.28718000000000005,1.5977802884,0.16176000000000001,0.04718000000000001,0.1685,1.4100000000000001,0.24,1.4302796929000001,1.57176,0.29718,1.5996079051,0.16176000000000001,0.04718000000000001,0.1685,1.4100000000000001,0.25,1.4319916201
2019-12-21 17:00:00,1.67416,0.28788,1.6987308792,0.16416,0.047880000000000006,0.171,1.51,0.24,1.5289538907,1.66416,0.29788000000000003,1.6906096533000001,0.16416,0.047880000000000006,0.171,1.5,0.25,1.5206906326
2019-12-21 17:30:00,1.7022400000000002,0.28732,1.7263179892,0.16224000000000002,0.04732,0.169,1.54,0.24,1.5585891055999999,1.7022400000000002,0.29732000000000003,1.7280104745,0.16224000000000002,0.04732,0.169,1.54,0.25,1.5601602481999999
2019-12-21 18:00:00,1.72464,0.28802,1.7485247067,0.16464,0.04802000000000001,0.1715,1.56,0.24,1.5783535726,1.7146400000000002,0.29802,1.740346589,0.16464,0.04802000000000001,0.1715,1.55,0.25,1.5700318468
2019-12-21 18:30:00,1.7332,0.2876,1.7568995418000002,0.1632,0.0476,0.17,1.57,0.24,1.5882380174000001,1.7332,0.29760000000000003,1.7585641871000002,0.1632,0.0476,0.17,1.57,0.25,1.589779859
2019-12-21 19:00:00,1.7532,0.2576,1.7720237019,0.1632,0.0476,0.17,1.5899999999999999,0.21,1.6038079686,1.7532,0.2676,1.7735050042,0.1632,0.0476,0.17,1.5899999999999999,0.22,1.6051479683
2019-12-21 19:30:00,1.7008,0.27690000000000003,1.7231930390999999,0.1608,0.046900000000000004,0.1675,1.54,0.23,1.5570806016,1.6908,0.2869,1.7149682942000002,0.1608,0.046900000000000004,0.1675,1.53,0.24,1.5487091399000001
2019-12-21 20:00:00,1.5836800000000002,0.27774000000000004,1.6078500707,0.16368000000000002,0.047740000000000005,0.1705,1.42,0.23,1.4385061696,1.5836800000000002,0.28774000000000005,1.6096076075,0.16368000000000002,0.047740000000000005,0.1705,1.42,0.24,1.4401388822
2019-12-21 20:30:00,1.5108000000000001,0.2469,1.5308416803,0.1608,0.046900000000000004,0.1675,1.35,0.2,1.3647344064,1.5008,0.2569,1.5226287302000001,0.1608,0.046900000000000004,0.1675,1.34,0.21,1.3563554107
2019-12-21 21:00:00,1.47368,0.23774,1.4927334156,0.16368000000000002,0.047740000000000005,0.1705,1.31,0.19,1.3237069162,1.47368,0.24774000000000002,1.4943586752,0.16368000000000002,0.047740000000000005,0.1705,1.31,0.2,1.3251792332
2019-12-21 21:30:00,1.39128,0.24704,1.4130423914,0.16128,0.047040000000000005,0.168,1.23,0.2,1.2461540836,1.39128,0.25704000000000005,1.4148249362,0.16128,0.047040000000000005,0.168,1.23,0.21,1.2477980606
2019-12-21 22:00:00,1.32416,0.24788000000000002,1.3471615345,0.16416,0.047880000000000006,0.171,1.16,0.2,1.1771151176,1.32416,0.25788,1.3490373605000001,0.16416,0.047880000000000006,0.171,1.16,0.21,1.1788553771
2019-12-21 22:30:00,1.25176,0.24718,1.2759314441,0.16176000000000001,0.04718000000000001,0.1685,1.09,0.2,1.1081967334,1.25176,0.25718,1.2779063542,0.16176000000000001,0.04718000000000001,0.1685,1.09,0.21,1.1100450441
2019-12-21 23:00:00,1.15512,0.22816000000000003,1.1774375567,0.16512000000000002,0.04816,0.17200000000000001,0.99,0.18,1.0062305899,1.14512,0.24816000000000002,1.1717009857,0.16512000000000002,0.04816,0.17200000000000001,0.98,0.2,1.00019998
2019-12-21 23:30:00,1.10176,0.22718000000000002,1.1249381539,0.16176000000000001,0.04718000000000001,0.1685,0.9400000000000001,0.18,0.9570788891,1.09176,0.24718,1.1193917321,0.16176000000000001,0.04718000000000001,0.1685,0.93,0.2,0.9512623192
2019-12-22 00:00:00,1.0856,0.21830000000000002,1.1073311384,0.1656,0.0483,0.17250000000000001,0.92,0.17,0.9355746897,1.0856,0.2283,1.1093458658,0.1656,0.0483,0.17250000000000001,0.92,0.18,0.9374433316
2019-12-22 00:30:00,1.19272,0.21746000000000001,1.2123818912,0.16272,0.04746,0.1695,1.03,0.17,1.0439348639,1.19272,0.22746000000000002,1.2142154051,0.16272,0.04746,0.1695,1.03,0.18,1.0456098699
2019-12-22 01:00:00,1.4251200000000002,0.18816000000000002,1.4374878086,0.16512000000000002,0.04816,0.17200000000000001,1.26,0.14,1.2677539193,1.41512,0.19816,1.4289268701,0.16512000000000002,0.04816,0.17200000000000001,1.25,0.15,1.2589678312
2019-12-22 01:30:00,1.49272,0.19746000000000002,1.5057235636000001,0.16272,0.04746,0.1695,1.33,0.15,1.3384319183,1.48272,0.20746,1.4971634012,0.16272,0.04746,0.1695,1.32,0.16,1.3296616111000001
2019-12-22 02:00:00,1.4952800000000002,0.17654,1.5056655173,0.12528,0.03654,0.1305,1.37,0.14,1.3771347066000001,1.4952800000000002,0.17654,1.5056655173,0.12528,0.03654,0.1305,1.37,0.14,1.3771347066000001
2019-12-22 02:30:00,1.5050400000000002,0.16772,1.514356431,0.09504000000000001,0.02772,0.099,1.4100000000000001,0.14,1.4169333082,1.5050400000000002,0.16772,1.514356431,0.09504000000000001,0.02772,0.099,1.4100000000000001,0.14,1.4169333082
2019-12-22 03:00:00,1.47936,0.16898000000000002,1.4889796003,0.09936,0.028980000000000002,0.10350000000000001,1.38,0.14,1.3870832708,1.47936,0.16898000000000002,1.4889796003,0.09936,0.028980000000000002,0.10350000000000001,1.38,0.14,1.3870832708
2019-12-22 03:30:00,1.41696,0.16828,1.4269175870000002,0.09696,0.028280000000000003,0.101,1.32,0.14,1.3274034805000001,1.40696,0.16828,1.4169878616,0.09696,0.028280000000000003,0.101,1.31,0.14,1.3174596768
2019-12-22 04:00:00,1.3203200000000002,0.16926000000000002,1.3311250317,0.10032,0.02926,0.10450000000000001,1.22,0.14,1.2280065146,1.31032,0.16926000000000002,1.3212068158,0.10032,0.02926,0.10450000000000001,1.21,0.14,1.2180722474
2019-12-22 04:30:00,1.2884,0.16870000000000002,1.2993976489,0.0984,0.0287,0.10250000000000001,1.19,0.14,1.1982069938,1.2784,0.16870000000000002,1.289482939,0.0984,0.0287,0.10250000000000001,1.18,0.14,1.1882760622
2019-12-22 05:00:00,1.24008,0.17794000000000001,1.2527813257,0.13008,0.03794,0.1355,1.11,0.14,1.1187939935,1.24008,0.17794000000000001,1.2527813257,0.13008,0.03794,0.1355,1.11,0.14,1.1187939935
2019-12-22 05:30:00,1.21872,0.19796000000000002,1.2346929173,0.19872,0.057960000000000005,0.20700000000000002,1.02,0.14,1.0295630141,1.21872,0.20796,1.236335634,0.19872,0.057960000000000005,0.20700000000000002,1.02,0.15,1.0309704166
2019-12-22 06:00:00,1.22208,0.19894,1.2381666487,0.20208,0.058940000000000006,0.21050000000000002,1.02,0.14,1.0295630141,1.22208,0.20894000000000001,1.2398126673,0.20208,0.058940000000000006,0.21050000000000002,1.02,0.15,1.0309704166
2019-12-22 06:30:00,1.21824,0.20782,1.2358389256,0.19824000000000003,0.05782,0.20650000000000002,1.02,0.15,1.0309704166,1.21824,0.20782,1.2358389256,0.19824000000000003,0.05782,0.20650000000000002,1.02,0.15,1.0309704166
2019-12-22 07:00:00,1.24208,0.20894000000000001,1.2595311231,0.20208,0.058940000000000006,0.21050000000000002,1.04,0.15,1.0507616285,1.24208,0.20894000000000001,1.2595311231,0.20208,0.058940000000000006,0.21050000000000002,1.04,0.15,1.0507616285
2019-12-22 07:30:00,1.26776,0.23768000000000003,1.289847743,0.19776000000000002,0.05768,0.20600000000000002,1.07,0.18,1.0850345617,1.26776,0.24768,1.2917278351,0.19776000000000002,0.05768,0.20600000000000002,1.07,0.19,1.086738239
2019-12-22 08:00:00,1.34528,0.23404000000000003,1.3654863602,0.18528000000000003,0.054040000000000005,0.193,1.16,0.18,1.1738824473,1.34528,0.24404,1.3672358246,0.18528000000000003,0.054040000000000005,0.193,1.16,0.19,1.1754573578
2019-12-22 08:30:00,1.3808,0.22690000000000002,1.3993184948000001,0.1608,0.046900000000000004,0.1675,1.22,0.18,1.2332072008,1.3808,0.2369,1.40097475,0.1608,0.046900000000000004,0.1675,1.22,0.19,1.2347064428
2019-12-22 09:00:00,1.43512,0.22816000000000003,1.4531436268,0.16512000000000002,0.04816,0.17200000000000001,1.27,0.18,1.2826924807,1.43512,0.23816,1.4547472633,0.16512000000000002,0.04816,0.17200000000000001,1.27,0.19,1.2841339494000001
2019-12-22 09:30:00,1.48128,0.24704,1.5017387256,0.16128,0.047040000000000005,0.168,1.32,0.2,1.3350655415000001,1.4712800000000001,0.25704000000000005,1.4935643274000001,0.16128,0.047040000000000005,0.168,1.31,0.21,1.3267252918
2019-12-22 10:00:00,1.51464,0.24802000000000002,1.5348121221,0.16464,0.04802000000000001,0.1715,1.35,0.2,1.3647344064,1.5046400000000002,0.25802,1.5266027152000001,0.16464,0.04802000000000001,0.1715,1.34,0.21,1.3563554107
2019-12-22 10:30:00,1.48272,0.25746,1.5049067247,0.16272,0.04746,0.1695,1.32,0.21,1.3366001646,1.47272,0.26746000000000003,1.4968096238,0.16272,0.04746,0.1695,1.31,0.22,1.3283448347
2019-12-22 11:00:00,1.43272,0.25746,1.4556690043,0.16272,0.04746,0.1695,1.27,0.21,1.2872451204,1.42272,0.26746000000000003,1.4476418929000001,0.16272,0.04746,0.1695,1.26,0.22,1.2790621564
2019-12-22 11:30:00,1.37888,0.25634,1.4025049911,0.15888000000000002,0.046340000000000006,0.1655,1.22,0.21,1.2379418403,1.37888,0.26634,1.404367135,0.15888000000000002,0.046340000000000006,0.1655,1.22,0.22,1.2396773774
2019-12-22 12:00:00,1.38272,0.24746,1.4046889513,0.16272,0.04746,0.1695,1.22,0.2,1.2362847568,1.38272,0.25746,1.4064850692,0.16272,0.04746,0.1695,1.22,0.21,1.2379418403
2019-12-22 12:30:00,1.4550400000000001,0.27522,1.4808401163,0.15504,0.04522,0.1615,1.3,0.23,1.3201893804,1.4550400000000001,0.28522000000000003,1.482731213,0.15504,0.04522,0.1615,1.3,0.24,1.3219682296
2019-12-22 13:00:00,1.43128,0.25704000000000005,1.4541774307,0.16128,0.047040000000000005,0.168,1.27,0.21,1.2872451204,1.42128,0.25704000000000005,1.444335972,0.16128,0.047040000000000005,0.168,1.26,0.21,1.2773801314
2019-12-22 13:30:00,1.3408,0.2569,1.3651894557,0.1608,0.046900000000000004,0.1675,1.18,0.21,1.1985407794,1.3308,0.2569,1.3553694146,0.1608,0.046900000000000004,0.1675,1.17,0.21,1.1886967654
2019-12-22 14:00:00,1.29464,0.22802000000000003,1.3145667918,0.16464,0.04802000000000001,0.1715,1.13,0.18,1.1442464769,1.28464,0.23802,1.3065042863,0.16464,0.04802000000000001,0.1715,1.12,0.19,1.1360017606
2019-12-22 14:30:00,1.32984,0.24662000000000003,1.3525146395,0.15984,0.04662,0.1665,1.17,0.2,1.1869709348,1.32984,0.25662,1.3543737483,0.15984,0.04662,0.1665,1.17,0.21,1.1886967654
2019-12-22 15:00:00,1.3851200000000001,0.21816000000000002,1.4021951362,0.16512000000000002,0.04816,0.17200000000000001,1.22,0.17,1.2317873193,1.3851200000000001,0.22816000000000003,1.4037857385999999,0.16512000000000002,0.04816,0.17200000000000001,1.22,0.18,1.2332072008
2019-12-22 15:30:00,1.5003199999999999,0.26676,1.5238507145,0.16032000000000002,0.04676,0.167,1.34,0.22,1.3579396156999999,1.5003199999999999,0.27676,1.5256330489,0.16032000000000002,0.04676,0.167,1.34,0.23,1.3595955281
2019-12-22 16:00:00,1.55512,0.26816,1.5780709743,0.16512000000000002,0.04816,0.17200000000000001,1.3900000000000001,0.22,1.407302384,1.54512,0.27816,1.569958216,0.16512000000000002,0.04816,0.17200000000000001,1.38,0.23,1.399035382
2019-12-22 16:30:00,1.6303200000000002,0.28676,1.6553472747,0.16032000000000002,0.04676,0.167,1.47,0.24,1.4894629905,1.6303200000000002,0.29676,1.6571088679,0.16032000000000002,0.04676,0.167,1.47,0.25,1.4911069713
2019-12-22 17:00:00,1.74512,0.28816,1.7687509717,0.16512000000000002,0.04816,0.17200000000000001,1.58,0.24,1.5981239001,1.7351200000000002,0.29816000000000004,1.7605512773,0.16512000000000002,0.04816,0.17200000000000001,1.57,0.25,1.589779859
2019-12-22 17:30:00,1.79128,0.28704,1.8141322995,0.16128,0.047040000000000005,0.168,1.63,0.24,1.6475739741000002,1.79128,0.29704,1.8157413913,0.16128,0.047040000000000005,0.168,1.63,0.25,1.6490603385
2019-12-22 18:00:00,1.83464,0.28802,1.8571105110000001,0.16464,0.04802000000000001,0.1715,1.67,0.24,1.6871573726,1.83464,0.29802,1.8586876688,0.16464,0.04802000000000001,0.1715,1.67,0.25,1.6886088949
2019-12-22 18:30:00,1.81176,0.29718,1.8359712008,0.16176000000000001,0.04718000000000001,0.1685,1.65,0.25,1.6688319268,1.81176,0.30718,1.8376163501,0.16176000000000001,0.04718000000000001,0.1685,1.65,0.26,1.6703592428
2019-12-22 19:00:00,1.7541600000000002,0.27788,1.7760333893,0.16416,0.047880000000000006,0.171,1.5899999999999999,0.23,1.6065490967,1.74416,0.28788,1.7677581848,0.16416,0.047880000000000006,0.171,1.58,0.24,1.5981239001
2019-12-22 19:30:00,1.71032,0.27676,1.7325676321999999,0.16032000000000002,0.04676,0.167,1.55,0.23,1.5669716015000001,1.70032,0.28676,1.7243315806,0.16032000000000002,0.04676,0.167,1.54,0.24,1.5585891055999999
2019-12-22 20:00:00,1.65368,0.24774000000000002,1.6721341603000002,0.16368000000000002,0.047740000000000005,0.1705,1.49,0.2,1.5033628970000001,1.65368,0.25774,1.6736449594,0.16368000000000002,0.047740000000000005,0.1705,1.49,0.21,1.5047258887
2019-12-22 20:30:00,1.60128,0.24704,1.620224182,0.16128,0.047040000000000005,0.168,1.44,0.2,1.4538225476,1.59128,0.24704,1.6103418271,0.16128,0.047040000000000005,0.168,1.43,0.2,1.4439182802000001
2019-12-22 21:00:00,1.51368,0.24774000000000002,1.5338194972,0.16368000000000002,0.047740000000000005,0.1705,1.35,0.2,1.3647344064,1.51368,0.24774000000000002,1.5338194972,0.16368000000000002,0.047740000000000005,0.1705,1.35,0.2,1.3647344064
2019-12-22 21:30:00,1.4508,0.2469,1.4716590128,0.1608,0.046900000000000004,0.1675,1.29,0.2,1.3054118124,1.4508,0.2469,1.4716590128,0.1608,0.046900000000000004,0.1675,1.29,0.2,1.3054118124
