Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-22 22:00:00,1.37464,0.23802,1.395094495,0.16464,0.04802000000000001,0.1715,1.21,0.19,1.2248265183,1.37464,0.24802000000000002,1.3968353697,0.16464,0.04802000000000001,0.1715,1.21,0.2,1.2264175472
2019-12-22 22:30:00,1.27128,0.23704000000000003,1.2931901639,0.16128,0.047040000000000005,0.168,1.11,0.19,1.1261438629,1.26128,0.22704000000000002,1.2815515596,0.16128,0.047040000000000005,0.168,1.1,0.18,1.1146299834
2019-12-22 23:00:00,1.20416,0.20788,1.2219719309000001,0.16416,0.047880000000000006,0.171,1.04,0.16,1.052235715,1.20416,0.21788000000000002,1.2237127931,0.16416,0.047880000000000006,0.171,1.04,0.17,1.0538026381
2019-12-22 23:30:00,1.11224,0.19732000000000002,1.1296074539,0.16224000000000002,0.04732,0.169,0.9500000000000001,0.15,0.9617692031,1.11224,0.20732,1.1313971009000001,0.16224000000000002,0.04732,0.169,0.9500000000000001,0.16,0.9633794683
2019-12-23 00:00:00,1.09464,0.19802000000000003,1.1124066927,0.16464,0.04802000000000001,0.1715,0.93,0.15,0.9420191081,1.08464,0.20802,1.1044076467,0.16464,0.04802000000000001,0.1715,0.92,0.16,0.9338094024
2019-12-23 00:30:00,1.2208,0.19690000000000002,1.2365768274,0.1608,0.046900000000000004,0.1675,1.06,0.15,1.0705606008,1.2208,0.2069,1.2382084841,0.1608,0.046900000000000004,0.1675,1.06,0.16,1.0720074627
2019-12-23 01:00:00,1.3851200000000001,0.17816,1.3965308446,0.16512000000000002,0.04816,0.17200000000000001,1.22,0.13,1.2269066794,1.3851200000000001,0.18816000000000002,1.397841765,0.16512000000000002,0.04816,0.17200000000000001,1.22,0.14,1.2280065146
2019-12-23 01:30:00,1.45272,0.17746,1.4635188588,0.16272,0.04746,0.1695,1.29,0.13,1.2965338407,1.45272,0.18746000000000002,1.4647650494,0.16272,0.04746,0.1695,1.29,0.14,1.2975746607
2019-12-23 02:00:00,1.47512,0.17816,1.4858398299,0.16512000000000002,0.04816,0.17200000000000001,1.31,0.13,1.3164345787,1.46512,0.18816000000000002,1.4771529372,0.16512000000000002,0.04816,0.17200000000000001,1.3,0.14,1.3075167303
2019-12-23 02:30:00,1.47224,0.17732,1.4828799682,0.16224000000000002,0.04732,0.169,1.31,0.13,1.3164345787,1.46224,0.18732000000000001,1.4741894722,0.16224000000000002,0.04732,0.169,1.3,0.14,1.3075167303
2019-12-23 03:00:00,1.44512,0.17816,1.456060713,0.16512000000000002,0.04816,0.17200000000000001,1.28,0.13,1.2865846261,1.44512,0.19816,1.4586429309,0.16512000000000002,0.04816,0.17200000000000001,1.28,0.15,1.2887590931
2019-12-23 03:30:00,1.38176,0.17718,1.3930733828,0.16176000000000001,0.04718000000000001,0.1685,1.22,0.13,1.2269066794,1.38176,0.19718000000000002,1.3957580915,0.16176000000000001,0.04718000000000001,0.1685,1.22,0.15,1.229186723
2019-12-23 04:00:00,1.33416,0.18788000000000002,1.3473239403,0.16416,0.047880000000000006,0.171,1.17,0.14,1.1783462988,1.33416,0.19788000000000003,1.348754759,0.16416,0.047880000000000006,0.171,1.17,0.15,1.1795761951000001
2019-12-23 04:30:00,1.30176,0.18718,1.3151484517,0.16176000000000001,0.04718000000000001,0.1685,1.1400000000000001,0.14,1.1485643212,1.30176,0.19718000000000002,1.3166089207,0.16176000000000001,0.04718000000000001,0.1685,1.1400000000000001,0.15,1.1498260738
2019-12-23 05:00:00,1.24464,0.18802000000000002,1.2587613952,0.16464,0.04802000000000001,0.1715,1.08,0.14,1.0890362712,1.23464,0.19802000000000003,1.2504190698,0.16464,0.04802000000000001,0.1715,1.07,0.15,1.0804628638
2019-12-23 05:30:00,1.24128,0.18704,1.2552927945,0.16128,0.047040000000000005,0.168,1.08,0.14,1.0890362712,1.23128,0.20704000000000003,1.248565577,0.16128,0.047040000000000005,0.168,1.07,0.16,1.081896483
2019-12-23 06:00:00,1.24416,0.18788000000000002,1.2582658702,0.16416,0.047880000000000006,0.171,1.08,0.14,1.0890362712,1.23416,0.19788000000000003,1.2499229576,0.16416,0.047880000000000006,0.171,1.07,0.15,1.0804628638
2019-12-23 06:30:00,1.29888,0.21634,1.3167734239,0.15888000000000002,0.046340000000000006,0.1655,1.1400000000000001,0.17,1.1526057435000001,1.29888,0.22634,1.3184532794,0.15888000000000002,0.046340000000000006,0.1655,1.1400000000000001,0.18,1.1541230437
2019-12-23 07:00:00,1.37416,0.23788,1.3945976481,0.16416,0.047880000000000006,0.171,1.21,0.19,1.2248265183,1.36416,0.24788000000000002,1.3864981067,0.16416,0.047880000000000006,0.171,1.2,0.2,1.2165525061
2019-12-23 07:30:00,1.41368,0.23774,1.4335311123,0.16368000000000002,0.047740000000000005,0.1705,1.25,0.19,1.2643575444000001,1.41368,0.25774,1.4369833158,0.16368000000000002,0.047740000000000005,0.1705,1.25,0.21,1.2675172583
2019-12-23 08:00:00,1.4541600000000001,0.23788,1.4734884458,0.16416,0.047880000000000006,0.171,1.29,0.19,1.3039171753,1.4541600000000001,0.25788,1.4768491460000002,0.16416,0.047880000000000006,0.171,1.29,0.21,1.3069812546000001
2019-12-23 08:30:00,1.4541600000000001,0.23788,1.4734884458,0.16416,0.047880000000000006,0.171,1.29,0.19,1.3039171753,1.4541600000000001,0.23788,1.4734884458,0.16416,0.047880000000000006,0.171,1.29,0.19,1.3039171753
2019-12-23 09:00:00,1.47416,0.22788000000000003,1.4916691993,0.16416,0.047880000000000006,0.171,1.31,0.18,1.3223085873,1.47416,0.23788,1.4932295872,0.16416,0.047880000000000006,0.171,1.31,0.19,1.3237069162
2019-12-23 09:30:00,1.47896,0.22928,1.496626874,0.16896000000000003,0.049280000000000004,0.176,1.31,0.18,1.3223085873,1.47896,0.22928,1.496626874,0.16896000000000003,0.049280000000000004,0.176,1.31,0.18,1.3223085873
2019-12-23 10:00:00,1.46808,0.25194,1.489541087,0.17808000000000002,0.05194000000000001,0.1855,1.29,0.2,1.3054118124,1.45808,0.26194,1.4814215639000001,0.17808000000000002,0.05194000000000001,0.1855,1.28,0.21,1.2971121771
2019-12-23 10:30:00,1.42472,0.28096000000000004,1.4521589445,0.17472000000000001,0.050960000000000005,0.182,1.25,0.23,1.2709838709,1.41472,0.28096000000000004,1.4423491949,0.17472000000000001,0.050960000000000005,0.182,1.24,0.23,1.2611502686
2019-12-23 11:00:00,1.35808,0.28194,1.3870369317,0.17808000000000002,0.05194000000000001,0.1855,1.18,0.23,1.2022063051,1.34808,0.28194,1.3772472,0.17808000000000002,0.05194000000000001,0.1855,1.17,0.23,1.1923925528
2019-12-23 11:30:00,1.31664,0.28152000000000005,1.3464005347999999,0.17664000000000002,0.05152,0.184,1.1400000000000001,0.23,1.162970335,1.31664,0.28152000000000005,1.3464005347999999,0.17664000000000002,0.05152,0.184,1.1400000000000001,0.23,1.162970335
2019-12-23 12:00:00,1.2976,0.2818,1.3278467532,0.1776,0.051800000000000006,0.185,1.12,0.23,1.1433722054,1.2876,0.2818,1.3180762497,0.1776,0.051800000000000006,0.185,1.11,0.23,1.1335784049
2019-12-23 12:30:00,1.31712,0.29166000000000003,1.3490258152,0.17712000000000003,0.051660000000000005,0.1845,1.1400000000000001,0.24,1.1649892703,1.30712,0.30166000000000004,1.3414773386,0.17712000000000003,0.051660000000000005,0.1845,1.13,0.25,1.1573245007
2019-12-23 13:00:00,1.33712,0.27166,1.364437265,0.17712000000000003,0.051660000000000005,0.1845,1.16,0.22,1.1806777715,1.32712,0.28166,1.3566797153,0.17712000000000003,0.051660000000000005,0.1845,1.15,0.23,1.1727744881
2019-12-23 13:30:00,1.3652,0.2711,1.3918571227,0.1752,0.0511,0.1825,1.19,0.22,1.210165278,1.3652,0.2811,1.3938393918,0.1752,0.0511,0.1825,1.19,0.23,1.2120231021
2019-12-23 14:00:00,1.36808,0.29194000000000003,1.3988823575,0.17808000000000002,0.05194000000000001,0.1855,1.19,0.24,1.2139604606,1.36808,0.28194,1.3968296424,0.17808000000000002,0.05194000000000001,0.1855,1.19,0.23,1.2120231021
2019-12-23 14:30:00,1.41568,0.30124,1.4473753487,0.17568,0.05124,0.183,1.24,0.25,1.2649505919,1.40568,0.31124,1.4397244875,0.17568,0.05124,0.183,1.23,0.26,1.2571793826
2019-12-23 15:00:00,1.3971200000000001,0.30166000000000004,1.4293155880000001,0.17712000000000003,0.051660000000000005,0.1845,1.22,0.25,1.245351356,1.3971200000000001,0.31166000000000005,1.4314594825,0.17712000000000003,0.051660000000000005,0.1845,1.22,0.26,1.2473972904
2019-12-23 15:30:00,1.44712,0.26166,1.4705856825999999,0.17712000000000003,0.051660000000000005,0.1845,1.27,0.21,1.2872451204,1.44712,0.27166,1.4723978572,0.17712000000000003,0.051660000000000005,0.1845,1.27,0.22,1.2889142718
2019-12-23 16:00:00,1.4895200000000002,0.26236000000000004,1.5124492057999999,0.17952,0.052360000000000004,0.187,1.31,0.21,1.3267252918,1.4895200000000002,0.27236000000000005,1.5142159027000002,0.17952,0.052360000000000004,0.187,1.31,0.22,1.3283448347
2019-12-23 16:30:00,1.56568,0.29124,1.5925371581,0.17568,0.05124,0.183,1.3900000000000001,0.24,1.4105672618,1.56568,0.30124,1.5943962494,0.17568,0.05124,0.183,1.3900000000000001,0.25,1.4123030836
2019-12-23 17:00:00,1.67904,0.30222000000000004,1.7060223475,0.17904,0.05222,0.1865,1.5,0.25,1.5206906326,1.67904,0.31222000000000005,1.7078221950999999,0.17904,0.05222,0.1865,1.5,0.26,1.5223665787
2019-12-23 17:30:00,1.8152,0.3211,1.8433817429000001,0.1752,0.0511,0.1825,1.6400000000000001,0.27,1.6620770139,1.8152,0.3311,1.8451499262,0.1752,0.0511,0.1825,1.6400000000000001,0.28,1.6637307474
2019-12-23 18:00:00,1.80808,0.30194000000000004,1.8331178495,0.17808000000000002,0.05194000000000001,0.1855,1.63,0.25,1.6490603385,1.7980800000000001,0.31194000000000005,1.8249378756999999,0.17808000000000002,0.05194000000000001,0.1855,1.62,0.26,1.6407315442
2019-12-23 18:30:00,1.7866400000000002,0.29152,1.8102669416000001,0.17664000000000002,0.05152,0.184,1.6099999999999999,0.24,1.6277899127,1.79664,0.30152,1.8217655173,0.17664000000000002,0.05152,0.184,1.62,0.25,1.6391766226
2019-12-23 19:00:00,1.7676,0.2918,1.7915236532,0.1776,0.051800000000000006,0.185,1.5899999999999999,0.24,1.608011194,1.7676,0.3018,1.7931795783000002,0.1776,0.051800000000000006,0.185,1.5899999999999999,0.25,1.6095340941
2019-12-23 19:30:00,1.67616,0.27138,1.6979868815999999,0.17616,0.05138,0.1835,1.5,0.22,1.5160474927,1.67616,0.28138,1.6996137944,0.17616,0.05138,0.1835,1.5,0.23,1.5175308893000001
2019-12-23 20:00:00,1.60904,0.23222,1.6257108753,0.17904,0.05222,0.1865,1.43,0.18,1.4412841496,1.60904,0.23222,1.6257108753,0.17904,0.05222,0.1865,1.43,0.18,1.4412841496
2019-12-23 20:30:00,1.55376,0.23068000000000002,1.5707906926000001,0.17376000000000003,0.05068,0.181,1.38,0.18,1.3916896206,1.55376,0.24068000000000003,1.5722903676,0.17376000000000003,0.05068,0.181,1.38,0.19,1.3930183057
2019-12-23 21:00:00,1.496,0.218,1.5118002514,0.096,0.028,0.1,1.4,0.19,1.4128340313,1.486,0.218,1.5019054564,0.096,0.028,0.1,1.3900000000000001,0.19,1.4029255148
2019-12-23 21:30:00,1.43504,0.22772,1.4529955953,0.09504000000000001,0.02772,0.099,1.34,0.2,1.3548431644,1.43504,0.23772000000000001,1.4545963701,0.09504000000000001,0.02772,0.099,1.34,0.21,1.3563554107
2019-12-23 22:00:00,1.37792,0.22856,1.3967473644,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.28,0.2,1.2955307793,1.37792,0.23856000000000002,1.3984185353,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.28,0.21,1.2971121771
2019-12-23 22:30:00,1.31456,0.22758000000000003,1.3341141818,0.09456,0.027580000000000004,0.0985,1.22,0.2,1.2362847568,1.31456,0.23758,1.3358563733,0.09456,0.027580000000000004,0.0985,1.22,0.21,1.2379418403
2019-12-23 23:00:00,1.2279200000000001,0.20856000000000002,1.245505841,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.13,0.18,1.1442464769,1.2179200000000001,0.21856,1.2373752866,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.12,0.19,1.1360017606
2019-12-23 23:30:00,1.1284,0.2087,1.1475374722,0.0984,0.0287,0.10250000000000001,1.03,0.18,1.0456098699,1.1284,0.2087,1.1475374722,0.0984,0.0287,0.10250000000000001,1.03,0.18,1.0456098699
2019-12-24 00:00:00,1.10032,0.22676000000000002,1.1234430115,0.16032000000000002,0.04676,0.167,0.9400000000000001,0.18,0.9570788891,1.10032,0.22676000000000002,1.1234430115,0.16032000000000002,0.04676,0.167,0.9400000000000001,0.18,0.9570788891
2019-12-24 00:30:00,1.2092,0.2381,1.2324188614,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.01,0.18,1.0259142264,1.2092,0.2381,1.2324188614,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.01,0.18,1.0259142264
2019-12-24 01:00:00,1.38208,0.20894000000000001,1.397784336,0.20208,0.058940000000000006,0.21050000000000002,1.18,0.15,1.1894956915,1.38208,0.20894000000000001,1.397784336,0.20208,0.058940000000000006,0.21050000000000002,1.18,0.15,1.1894956915
2019-12-24 01:30:00,1.45824,0.20782,1.4729742191000001,0.19824000000000003,0.05782,0.20650000000000002,1.26,0.15,1.268897159,1.44824,0.20782,1.4630749297,0.19824000000000003,0.05782,0.20650000000000002,1.25,0.15,1.2589678312
2019-12-24 02:00:00,1.43208,0.20894000000000001,1.4472418768,0.20208,0.058940000000000006,0.21050000000000002,1.23,0.15,1.2391125857,1.43208,0.20894000000000001,1.4472418768,0.20208,0.058940000000000006,0.21050000000000002,1.23,0.15,1.2391125857
2019-12-24 02:30:00,1.44144,0.20292000000000002,1.4556530493,0.18144000000000002,0.05292,0.189,1.26,0.15,1.268897159,1.43144,0.20292000000000002,1.4457513617,0.18144000000000002,0.05292,0.189,1.25,0.15,1.2589678312
2019-12-24 03:00:00,1.41856,0.20208,1.4328812931,0.17856000000000002,0.05208,0.186,1.24,0.15,1.2490396311,1.41856,0.20208,1.4328812931,0.17856000000000002,0.05208,0.186,1.24,0.15,1.2490396311
2019-12-24 03:30:00,1.3452,0.2011,1.3601486132,0.1752,0.0511,0.1825,1.17,0.15,1.1795761951000001,1.3452,0.2011,1.3601486132,0.1752,0.0511,0.1825,1.17,0.15,1.1795761951000001
2019-12-24 04:00:00,1.3176,0.1918,1.331486763,0.1776,0.051800000000000006,0.185,1.1400000000000001,0.14,1.1485643212,1.3076,0.1918,1.3215918432,0.1776,0.051800000000000006,0.185,1.13,0.14,1.1386395391
2019-12-24 04:30:00,1.23616,0.19138000000000002,1.2508868254,0.17616,0.05138,0.1835,1.06,0.14,1.0692053124,1.23616,0.19138000000000002,1.2508868254,0.17616,0.05138,0.1835,1.06,0.14,1.0692053124
2019-12-24 05:00:00,1.19808,0.19194000000000003,1.2133575936,0.17808000000000002,0.05194000000000001,0.1855,1.02,0.14,1.0295630141,1.19808,0.20194,1.2149796089,0.17808000000000002,0.05194000000000001,0.1855,1.02,0.15,1.0309704166
2019-12-24 05:30:00,1.19424,0.20082000000000003,1.211006957,0.17424,0.050820000000000004,0.18150000000000002,1.02,0.15,1.0309704166,1.19424,0.20082000000000003,1.211006957,0.17424,0.050820000000000004,0.18150000000000002,1.02,0.15,1.0309704166
2019-12-24 06:00:00,1.19904,0.20222,1.2159727999,0.17904,0.05222,0.1865,1.02,0.15,1.0309704166,1.19904,0.22222000000000003,1.2194583429,0.17904,0.05222,0.1865,1.02,0.17,1.0340696302
2019-12-24 06:30:00,1.25472,0.23096000000000003,1.2757996708000001,0.17472000000000001,0.050960000000000005,0.182,1.08,0.18,1.0948972555,1.24472,0.24096,1.2678286951,0.17472000000000001,0.050960000000000005,0.182,1.07,0.19,1.086738239
2019-12-24 07:00:00,1.27952,0.26236000000000004,1.3061409572,0.17952,0.052360000000000004,0.187,1.1,0.21,1.1198660634,1.27952,0.26236000000000004,1.3061409572,0.17952,0.052360000000000004,0.187,1.1,0.21,1.1198660634
2019-12-24 07:30:00,1.3247200000000001,0.27096000000000003,1.3521473293000001,0.17472000000000001,0.050960000000000005,0.182,1.15,0.22,1.1708543889,1.3247200000000001,0.28096000000000004,1.3541866932,0.17472000000000001,0.050960000000000005,0.182,1.15,0.23,1.1727744881
2019-12-24 08:00:00,1.37904,0.27222,1.4056511125,0.17904,0.05222,0.1865,1.2,0.22,1.22,1.37904,0.28222,1.407621913,0.17904,0.05222,0.1865,1.2,0.23,1.2218428704
2019-12-24 08:30:00,1.41008,0.25794,1.4334778164,0.13008,0.03794,0.1355,1.28,0.22,1.2987686476,1.40008,0.26794,1.425487934,0.13008,0.03794,0.1355,1.27,0.23,1.2906587465000001
2019-12-24 09:00:00,1.476,0.20800000000000002,1.4905837783,0.096,0.028,0.1,1.38,0.18,1.3916896206,1.466,0.218,1.4821201031,0.096,0.028,0.1,1.37,0.19,1.3831124322
2019-12-24 09:30:00,1.50648,0.22814,1.5236567363,0.09648000000000001,0.028140000000000002,0.1005,1.4100000000000001,0.2,1.4241137595,1.49648,0.23814000000000002,1.5153095558,0.09648000000000001,0.028140000000000002,0.1005,1.4,0.21,1.4156623891
2019-12-24 10:00:00,1.52888,0.25884,1.550636063,0.09888000000000001,0.02884,0.10300000000000001,1.43,0.23,1.4483784036,1.52888,0.26884,1.5523366259,0.09888000000000001,0.02884,0.10300000000000001,1.43,0.24,1.45
2019-12-24 10:30:00,1.466,0.258,1.4885294757,0.096,0.028,0.1,1.37,0.23,1.3891724155,1.466,0.268,1.4902952728,0.096,0.028,0.1,1.37,0.24,1.3908630414
2019-12-24 11:00:00,1.40936,0.26898,1.4347981914,0.09936,0.028980000000000002,0.10350000000000001,1.31,0.24,1.3318032888,1.40936,0.27898,1.4367064592,0.09936,0.028980000000000002,0.10350000000000001,1.31,0.25,1.3336416309999999
2019-12-24 11:30:00,1.44888,0.24884000000000003,1.4700933984,0.09888000000000001,0.02884,0.10300000000000001,1.35,0.22,1.3678084661,1.4388800000000002,0.25884,1.4619759916000001,0.09888000000000001,0.02884,0.10300000000000001,1.34,0.23,1.3595955281
2019-12-24 12:00:00,1.47784,0.26312,1.5010806774,0.14784,0.043120000000000006,0.154,1.33,0.22,1.3480726983,1.47784,0.27312000000000003,1.5028657957,0.14784,0.043120000000000006,0.154,1.33,0.23,1.3497407157999999
2019-12-24 12:30:00,1.5492,0.30810000000000004,1.5795398855,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.35,0.25,1.3729530218,1.5492,0.3181,1.5815208661,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.35,0.26,1.3748090777
2019-12-24 13:00:00,1.5916000000000001,0.32880000000000004,1.625207679,0.2016,0.058800000000000005,0.21,1.3900000000000001,0.27,1.4159802259,1.5916000000000001,0.3388,1.6272602742,0.2016,0.058800000000000005,0.21,1.3900000000000001,0.28,1.4179210133
2019-12-24 13:30:00,1.58872,0.30796,1.6182924952,0.19872,0.057960000000000005,0.20700000000000002,1.3900000000000001,0.25,1.4123030836,1.58872,0.31796,1.6202252313,0.19872,0.057960000000000005,0.20700000000000002,1.3900000000000001,0.26,1.4141074923999999
2019-12-24 14:00:00,1.5016,0.3088,1.5330231570000001,0.2016,0.058800000000000005,0.21,1.3,0.25,1.3238202295,1.5016,0.31880000000000003,1.5350687281000002,0.2016,0.058800000000000005,0.21,1.3,0.26,1.3257450735
2019-12-24 14:30:00,1.47328,0.30054000000000003,1.5036217111,0.17328000000000002,0.05054,0.18050000000000002,1.3,0.25,1.3238202295,1.47328,0.31054000000000004,1.5056523669000001,0.17328000000000002,0.05054,0.18050000000000002,1.3,0.26,1.3257450735
2019-12-24 15:00:00,1.4646400000000002,0.27802000000000004,1.4907935638,0.16464,0.04802000000000001,0.1715,1.3,0.23,1.3201893804,1.4646400000000002,0.28802,1.4926908086,0.16464,0.04802000000000001,0.1715,1.3,0.24,1.3219682296
2019-12-24 15:30:00,1.49272,0.27746000000000004,1.5182875386,0.16272,0.04746,0.1695,1.33,0.23,1.3497407157999999,1.49272,0.28746000000000005,1.5201467857000002,0.16272,0.04746,0.1695,1.33,0.24,1.3514806695
2019-12-24 16:00:00,1.54512,0.26816,1.5682173319000001,0.16512000000000002,0.04816,0.17200000000000001,1.38,0.22,1.3974262056,1.54512,0.27816,1.569958216,0.16512000000000002,0.04816,0.17200000000000001,1.38,0.23,1.399035382
2019-12-24 16:30:00,1.6532,0.2776,1.6763448333,0.1632,0.0476,0.17,1.49,0.23,1.5076471736000001,1.6432,0.2876,1.6681786475,0.1632,0.0476,0.17,1.48,0.24,1.4993331851
2019-12-24 17:00:00,1.72464,0.30802,1.7519302069,0.16464,0.04802000000000001,0.1715,1.56,0.26,1.5815182579,1.72464,0.31802,1.7537160118,0.16464,0.04802000000000001,0.1715,1.56,0.27,1.5831929761999999
2019-12-24 17:30:00,1.8012800000000002,0.30704000000000004,1.8272611198000002,0.16128,0.047040000000000005,0.168,1.6400000000000001,0.26,1.6604818578,1.8012800000000002,0.31704000000000004,1.828968015,0.16128,0.047040000000000005,0.168,1.6400000000000001,0.27,1.6620770139
2019-12-24 18:00:00,1.8356,0.3083,1.8613103583,0.1656,0.0483,0.17250000000000001,1.67,0.26,1.6901183391,1.8356,0.3183,1.8629928207000002,0.1656,0.0483,0.17250000000000001,1.67,0.27,1.6916855499999999
2019-12-24 18:30:00,1.83224,0.30732000000000004,1.8578344921,0.16224000000000002,0.04732,0.169,1.67,0.26,1.6901183391,1.83224,0.31732000000000005,1.8595148292,0.16224000000000002,0.04732,0.169,1.67,0.27,1.6916855499999999
2019-12-24 19:00:00,1.79512,0.27816,1.8165430906000002,0.16512000000000002,0.04816,0.17200000000000001,1.63,0.23,1.6461470165,1.79512,0.28816,1.8181012073,0.16512000000000002,0.04816,0.17200000000000001,1.63,0.24,1.6475739741000002
2019-12-24 19:30:00,1.8212800000000002,0.27704,1.8422301702000001,0.16128,0.047040000000000005,0.168,1.6600000000000001,0.23,1.6758579892,1.8212800000000002,0.28704,1.8437605051000001,0.16128,0.047040000000000005,0.168,1.6600000000000001,0.24,1.6772596698000002
2019-12-24 20:00:00,1.7356,0.2983,1.7610480544,0.1656,0.0483,0.17250000000000001,1.57,0.25,1.589779859,1.7356,0.3083,1.7627694829,0.1656,0.0483,0.17250000000000001,1.57,0.26,1.5913830463
2019-12-24 20:30:00,1.64128,0.28704,1.6661908654,0.16128,0.047040000000000005,0.168,1.48,0.24,1.4993331851,1.63128,0.29704,1.6581034950000002,0.16128,0.047040000000000005,0.168,1.47,0.25,1.4911069713
2019-12-24 21:00:00,1.5556,0.24830000000000002,1.5752917983999999,0.1656,0.0483,0.17250000000000001,1.3900000000000001,0.2,1.4043147795,1.5556,0.25830000000000003,1.5768989346,0.1656,0.0483,0.17250000000000001,1.3900000000000001,0.21,1.4057738083
2019-12-24 21:30:00,1.5308000000000002,0.2469,1.5505831966999999,0.1608,0.046900000000000004,0.1675,1.37,0.2,1.384521578,1.5308000000000002,0.2569,1.5522068966,0.1608,0.046900000000000004,0.1675,1.37,0.21,1.386001443
2019-12-24 22:00:00,1.43464,0.21802000000000002,1.4511115222,0.16464,0.04802000000000001,0.1715,1.27,0.17,1.2813274367,1.43464,0.23802,1.4542508209,0.16464,0.04802000000000001,0.1715,1.27,0.19,1.2841339494000001
2019-12-24 22:30:00,1.39432,0.21876,1.4113767038,0.06432,0.018760000000000002,0.067,1.33,0.2,1.3449535308,1.39432,0.22876000000000002,1.4129612167,0.06432,0.018760000000000002,0.067,1.33,0.21,1.3464768843
2019-12-24 23:00:00,1.33136,0.20498000000000002,1.3470472338000001,0.05136,0.014980000000000002,0.053500000000000006,1.28,0.19,1.2940247293,1.33136,0.20498000000000002,1.3470472338000001,0.05136,0.014980000000000002,0.053500000000000006,1.28,0.19,1.2940247293
2019-12-24 23:30:00,1.23888,0.21884,1.2580598555,0.09888000000000001,0.02884,0.10300000000000001,1.1400000000000001,0.19,1.1557248808,1.22888,0.21884,1.2482135234,0.09888000000000001,0.02884,0.10300000000000001,1.13,0.19,1.1458621209
2019-12-25 00:00:00,1.2141600000000001,0.20788,1.2318273418,0.16416,0.047880000000000006,0.171,1.05,0.16,1.0621205205,1.20416,0.21788000000000002,1.2237127931,0.16416,0.047880000000000006,0.171,1.04,0.17,1.0538026381
2019-12-25 00:30:00,1.28128,0.20704000000000003,1.2978998421,0.16128,0.047040000000000005,0.168,1.12,0.16,1.1313708499,1.27128,0.21704,1.2896740674,0.16128,0.047040000000000005,0.168,1.11,0.17,1.1229425631
2019-12-25 01:00:00,1.4632,0.18760000000000002,1.4751772775,0.1632,0.0476,0.17,1.3,0.14,1.3075167303,1.4632,0.18760000000000002,1.4751772775,0.1632,0.0476,0.17,1.3,0.14,1.3075167303
2019-12-25 01:30:00,1.4841600000000001,0.18788000000000002,1.4960046123000001,0.16416,0.047880000000000006,0.171,1.32,0.14,1.3274034805000001,1.4841600000000001,0.18788000000000002,1.4960046123000001,0.16416,0.047880000000000006,0.171,1.32,0.14,1.3274034805000001
2019-12-25 02:00:00,1.4732,0.18760000000000002,1.4850966299000001,0.1632,0.0476,0.17,1.31,0.14,1.3174596768,1.4732,0.18760000000000002,1.4850966299000001,0.1632,0.0476,0.17,1.31,0.14,1.3174596768
2019-12-25 02:30:00,1.46984,0.18662,1.4816398517,0.15984,0.04662,0.1665,1.31,0.14,1.3174596768,1.46984,0.18662,1.4816398517,0.15984,0.04662,0.1665,1.31,0.14,1.3174596768
2019-12-25 03:00:00,1.4832,0.18760000000000002,1.4950170568,0.1632,0.0476,0.17,1.32,0.14,1.3274034805000001,1.4832,0.18760000000000002,1.4950170568,0.1632,0.0476,0.17,1.32,0.14,1.3274034805000001
2019-12-25 03:30:00,1.41032,0.18676,1.4226319974,0.16032000000000002,0.04676,0.167,1.25,0.14,1.2578155668,1.41032,0.19676000000000002,1.4239792836,0.16032000000000002,0.04676,0.167,1.25,0.15,1.2589678312
2019-12-25 04:00:00,1.34416,0.18788000000000002,1.3572269523,0.16416,0.047880000000000006,0.171,1.18,0.14,1.1882760622,1.33416,0.19788000000000003,1.348754759,0.16416,0.047880000000000006,0.171,1.17,0.15,1.1795761951000001
2019-12-25 04:30:00,1.3008,0.1869,1.3141583809,0.1608,0.046900000000000004,0.1675,1.1400000000000001,0.14,1.1485643212,1.2908,0.19690000000000002,1.3057313085,0.1608,0.046900000000000004,0.1675,1.13,0.15,1.1399122773
2019-12-25 05:00:00,1.24464,0.20802,1.2619037404,0.16464,0.04802000000000001,0.1715,1.08,0.16,1.0917875251,1.24464,0.21802000000000002,1.2635906972,0.16464,0.04802000000000001,0.1715,1.08,0.17,1.0932977636
2019-12-25 05:30:00,1.2432,0.2076,1.2604142176,0.1632,0.0476,0.17,1.08,0.16,1.0917875251,1.2432,0.21760000000000002,1.2620998376,0.1632,0.0476,0.17,1.08,0.17,1.0932977636
2019-12-25 06:00:00,1.24464,0.20802,1.2619037404,0.16464,0.04802000000000001,0.1715,1.08,0.16,1.0917875251,1.24464,0.21802000000000002,1.2635906972,0.16464,0.04802000000000001,0.1715,1.08,0.17,1.0932977636
2019-12-25 06:30:00,1.24032,0.20676000000000003,1.2574352468,0.16032000000000002,0.04676,0.167,1.08,0.16,1.0917875251,1.24032,0.21676,1.2591181835,0.16032000000000002,0.04676,0.167,1.08,0.17,1.0932977636
2019-12-25 07:00:00,1.30464,0.22802000000000003,1.3244163431,0.16464,0.04802000000000001,0.1715,1.1400000000000001,0.18,1.1541230437,1.29464,0.23802,1.3163381974,0.16464,0.04802000000000001,0.1715,1.13,0.19,1.1458621209
2019-12-25 07:30:00,1.3908,0.2669,1.4161780432,0.1608,0.046900000000000004,0.1675,1.23,0.22,1.2495199077999999,1.3808,0.27690000000000003,1.4082905418,0.1608,0.046900000000000004,0.1675,1.22,0.23,1.241491039
2019-12-25 08:00:00,1.45464,0.26802000000000004,1.4791255018,0.16464,0.04802000000000001,0.1715,1.29,0.22,1.3086252328,1.45464,0.27802000000000004,1.4809701719000001,0.16464,0.04802000000000001,0.1715,1.29,0.23,1.3103434664
2019-12-25 08:30:00,1.53368,0.26774000000000003,1.5568747701999999,0.16368000000000002,0.047740000000000005,0.1705,1.37,0.22,1.3875518008,1.53368,0.27774000000000004,1.5586256286,0.16368000000000002,0.047740000000000005,0.1705,1.37,0.23,1.3891724155
2019-12-25 09:00:00,1.59368,0.23774,1.6113150685000002,0.16368000000000002,0.047740000000000005,0.1705,1.43,0.19,1.4425671561,1.59368,0.24774000000000002,1.6128208363,0.16368000000000002,0.047740000000000005,0.1705,1.43,0.2,1.4439182802000001
2019-12-25 09:30:00,1.6808,0.27690000000000003,1.7034559724,0.1608,0.046900000000000004,0.1675,1.52,0.23,1.5373028329,1.6708,0.2869,1.6952534471,0.1608,0.046900000000000004,0.1675,1.51,0.24,1.5289538907
2019-12-25 10:00:00,1.66832,0.27326,1.6905509901,0.14832,0.04326000000000001,0.1545,1.52,0.23,1.5373028329,1.65832,0.28326,1.6823380903,0.14832,0.04326000000000001,0.1545,1.51,0.24,1.5289538907
2019-12-25 10:30:00,1.62696,0.23828000000000002,1.6443163321,0.09696,0.028280000000000003,0.101,1.53,0.21,1.5443445211,1.62696,0.24828000000000003,1.6457951877,0.09696,0.028280000000000003,0.101,1.53,0.22,1.5457360706
2019-12-25 11:00:00,1.6103200000000002,0.25926000000000005,1.6310567893,0.10032,0.02926,0.10450000000000001,1.51,0.23,1.5274161188000002,1.60032,0.26926,1.6228139296,0.10032,0.02926,0.10450000000000001,1.5,0.24,1.5190786681000001
2019-12-25 11:30:00,1.58792,0.23856000000000002,1.6057399540000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.49,0.21,1.5047258887,1.5779200000000002,0.24856000000000003,1.5973771001000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.48,0.22,1.4962620091
2019-12-25 12:00:00,1.59984,0.23912000000000003,1.6176113254,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.5,0.21,1.5146286674,1.5898400000000001,0.24912,1.609239572,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.49,0.22,1.5061540426
2019-12-25 12:30:00,1.65744,0.28842,1.6823476008,0.09744000000000001,0.02842,0.1015,1.56,0.26,1.5815182579,1.65744,0.29842,1.6840908081000001,0.09744000000000001,0.02842,0.1015,1.56,0.27,1.5831929761999999
2019-12-25 13:00:00,1.67984,0.27912000000000003,1.7028712224,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.58,0.25,1.5996562131,1.6698400000000002,0.28912000000000004,1.6946846314,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.57,0.26,1.5913830463
2019-12-25 13:30:00,1.59616,0.28388,1.6212077596999999,0.11616000000000001,0.03388,0.121,1.48,0.25,1.5009663554000001,1.59616,0.29388000000000003,1.6229886629,0.11616000000000001,0.03388,0.121,1.48,0.26,1.5026643005
2019-12-25 14:00:00,1.52064,0.30852,1.5516219256000001,0.20064,0.05852,0.209,1.32,0.25,1.3434656676,1.51064,0.31852,1.5438549802,0.20064,0.05852,0.209,1.31,0.26,1.3355523202000001
2019-12-25 14:30:00,1.4968,0.3074,1.5280395937,0.1968,0.0574,0.20500000000000002,1.3,0.25,1.3238202295,1.4968,0.3174,1.5300826775,0.1968,0.0574,0.20500000000000002,1.3,0.26,1.3257450735
2019-12-25 15:00:00,1.50112,0.27866,1.5267654207999999,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.3,0.22,1.3184839779,1.50112,0.28866,1.5286222064000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.3,0.23,1.3201893804
2019-12-25 15:30:00,1.53776,0.28768000000000005,1.5644377904,0.19776000000000002,0.05768,0.20600000000000002,1.34,0.23,1.3595955281,1.52776,0.29768,1.5564909250999999,0.19776000000000002,0.05768,0.20600000000000002,1.33,0.24,1.3514806695
2019-12-25 16:00:00,1.51904,0.27222,1.543238883,0.17904,0.05222,0.1865,1.34,0.22,1.3579396156999999,1.5090400000000002,0.28222,1.5352035207,0.17904,0.05222,0.1865,1.33,0.23,1.3497407157999999
2019-12-25 16:30:00,1.5698400000000001,0.29662000000000005,1.597617304,0.15984,0.04662,0.1665,1.4100000000000001,0.25,1.4319916201,1.5698400000000001,0.30662,1.5995041263,0.15984,0.04662,0.1665,1.4100000000000001,0.26,1.4337712509
2019-12-25 17:00:00,1.61464,0.29802,1.6419129849,0.16464,0.04802000000000001,0.1715,1.45,0.25,1.471393897,1.61464,0.30802,1.6437574791,0.16464,0.04802000000000001,0.1715,1.45,0.26,1.4731259281
2019-12-25 17:30:00,1.6093600000000001,0.29648,1.6364412608,0.15936,0.04648,0.166,1.45,0.25,1.471393897,1.6093600000000001,0.30648000000000003,1.6382825153,0.15936,0.04648,0.166,1.45,0.26,1.4731259281
2019-12-25 18:00:00,1.63416,0.27788,1.6576176278,0.16416,0.047880000000000006,0.171,1.47,0.23,1.4878844041,1.63416,0.28788,1.6593232958000002,0.16416,0.047880000000000006,0.171,1.47,0.24,1.4894629905
2019-12-25 18:30:00,1.58888,0.27634000000000003,1.6127316733,0.15888000000000002,0.046340000000000006,0.1655,1.43,0.23,1.4483784036,1.58888,0.28634000000000004,1.6144752243,0.15888000000000002,0.046340000000000006,0.1655,1.43,0.24,1.45
2019-12-25 19:00:00,1.55416,0.25788,1.5754095975,0.16416,0.047880000000000006,0.171,1.3900000000000001,0.21,1.4057738083,1.5441600000000002,0.26788,1.567223596,0.16416,0.047880000000000006,0.171,1.38,0.22,1.3974262056
2019-12-25 19:30:00,1.57984,0.28662000000000004,1.6056293003,0.15984,0.04662,0.1665,1.42,0.24,1.4401388822,1.57984,0.29662000000000005,1.6074445092,0.15984,0.04662,0.1665,1.42,0.25,1.4418391034
2019-12-25 20:00:00,1.49464,0.25802,1.5167475234999999,0.16464,0.04802000000000001,0.1715,1.33,0.21,1.3464768843,1.49464,0.26802000000000004,1.5184806387,0.16464,0.04802000000000001,0.1715,1.33,0.22,1.3480726983
2019-12-25 20:30:00,1.4508,0.2569,1.4733696922,0.1608,0.046900000000000004,0.1675,1.29,0.21,1.3069812546000001,1.4408,0.2669,1.4653123387,0.1608,0.046900000000000004,0.1675,1.28,0.22,1.2987686476
2019-12-25 21:00:00,1.4541600000000001,0.22788000000000003,1.4719071302,0.16416,0.047880000000000006,0.171,1.29,0.18,1.3024976008,1.44416,0.23788,1.4636205109,0.16416,0.047880000000000006,0.171,1.28,0.19,1.2940247293
2019-12-25 21:30:00,1.39128,0.22704000000000002,1.4096833687,0.16128,0.047040000000000005,0.168,1.23,0.18,1.2431009613,1.38128,0.23704000000000003,1.4014715124000001,0.16128,0.047040000000000005,0.168,1.22,0.19,1.2347064428
2019-12-25 22:00:00,1.36416,0.22788000000000003,1.3830624715,0.16416,0.047880000000000006,0.171,1.2,0.18,1.213424905,1.36416,0.23788,1.3847452473000001,0.16416,0.047880000000000006,0.171,1.2,0.19,1.2149485586
2019-12-25 22:30:00,1.3108,0.22690000000000002,1.3302932947000001,0.1608,0.046900000000000004,0.1675,1.15,0.18,1.1640017182,1.3108,0.2369,1.3320353787,0.1608,0.046900000000000004,0.1675,1.15,0.19,1.1655899794
2019-12-25 23:00:00,1.23416,0.22788000000000003,1.2550219918,0.16416,0.047880000000000006,0.171,1.07,0.18,1.0850345617,1.23416,0.23788,1.2568762071,0.16416,0.047880000000000006,0.171,1.07,0.19,1.086738239
2019-12-25 23:30:00,1.19128,0.22704000000000002,1.2127222271,0.16128,0.047040000000000005,0.168,1.03,0.18,1.0456098699,1.19128,0.23704000000000003,1.2146341013,0.16128,0.047040000000000005,0.168,1.03,0.19,1.0473776778
2019-12-26 00:00:00,1.16416,0.19788000000000003,1.1808577391,0.16416,0.047880000000000006,0.171,1.0,0.15,1.0111874208,1.16416,0.19788000000000003,1.1808577391,0.16416,0.047880000000000006,0.171,1.0,0.15,1.0111874208
2019-12-27 00:30:00,1.21032,0.20676000000000003,1.2278534929,0.16032000000000002,0.04676,0.167,1.05,0.16,1.0621205205,1.21032,0.21676,1.2295769190999999,0.16032000000000002,0.04676,0.167,1.05,0.17,1.063672882
2019-12-27 01:00:00,1.38464,0.17802,1.3960369085,0.16464,0.04802000000000001,0.1715,1.22,0.13,1.2269066794,1.38464,0.18802000000000002,1.3973472904,0.16464,0.04802000000000001,0.1715,1.22,0.14,1.2280065146
2019-12-27 01:30:00,1.4508,0.1769,1.4615451584,0.1608,0.046900000000000004,0.1675,1.29,0.13,1.2965338407,1.4408,0.1869,1.4528717252,0.1608,0.046900000000000004,0.1675,1.28,0.14,1.2876334882
2019-12-27 02:00:00,1.45512,0.17816,1.4659860845,0.16512000000000002,0.04816,0.17200000000000001,1.29,0.13,1.2965338407,1.44512,0.19816,1.4586429309,0.16512000000000002,0.04816,0.17200000000000001,1.28,0.15,1.2887590931
2019-12-27 02:30:00,1.4508,0.1769,1.4615451584,0.1608,0.046900000000000004,0.1675,1.29,0.13,1.2965338407,1.4408,0.19690000000000002,1.4541919578,0.1608,0.046900000000000004,0.1675,1.28,0.15,1.2887590931
2019-12-27 03:00:00,1.4251200000000002,0.17816,1.4362130761,0.16512000000000002,0.04816,0.17200000000000001,1.26,0.13,1.2666885963,1.4251200000000002,0.18816000000000002,1.4374878086,0.16512000000000002,0.04816,0.17200000000000001,1.26,0.14,1.2677539193
2019-12-27 03:30:00,1.38128,0.17704,1.3925794771,0.16128,0.047040000000000005,0.168,1.22,0.13,1.2269066794,1.37128,0.18704,1.3839771674,0.16128,0.047040000000000005,0.168,1.21,0.14,1.2180722474
2019-12-27 04:00:00,1.33512,0.17816,1.3469544907,0.16512000000000002,0.04816,0.17200000000000001,1.17,0.13,1.177200068,1.33512,0.19816,1.3497454575,0.16512000000000002,0.04816,0.17200000000000001,1.17,0.15,1.1795761951000001
2019-12-27 04:30:00,1.28128,0.19704000000000002,1.2963422387999999,0.16128,0.047040000000000005,0.168,1.12,0.15,1.13,1.28128,0.20704000000000003,1.2978998421,0.16128,0.047040000000000005,0.168,1.12,0.16,1.1313708499
2019-12-27 05:00:00,1.23464,0.19802000000000003,1.2504190698,0.16464,0.04802000000000001,0.1715,1.07,0.15,1.0804628638,1.22464,0.20802,1.2421817299,0.16464,0.04802000000000001,0.1715,1.06,0.16,1.0720074627
2019-12-27 05:30:00,1.21128,0.19704000000000002,1.2272016949,0.16128,0.047040000000000005,0.168,1.05,0.15,1.0606601718,1.21128,0.20704000000000003,1.2288469392,0.16128,0.047040000000000005,0.168,1.05,0.16,1.0621205205
2019-12-27 06:00:00,1.2141600000000001,0.18788000000000002,1.2286103532000001,0.16416,0.047880000000000006,0.171,1.05,0.14,1.0592922165,1.2141600000000001,0.18788000000000002,1.2286103532000001,0.16416,0.047880000000000006,0.171,1.05,0.14,1.0592922165
2019-12-27 06:30:00,1.19176,0.20718000000000003,1.2096344282,0.16176000000000001,0.04718000000000001,0.1685,1.03,0.16,1.0423531072,1.19176,0.20718000000000003,1.2096344282,0.16176000000000001,0.04718000000000001,0.1685,1.03,0.16,1.0423531072
2019-12-27 07:00:00,1.18416,0.18788000000000002,1.1989719763,0.16416,0.047880000000000006,0.171,1.02,0.14,1.0295630141,1.18416,0.19788000000000003,1.20057961,0.16416,0.047880000000000006,0.171,1.02,0.15,1.0309704166
2019-12-27 07:30:00,1.24176,0.25718,1.2681125542,0.16176000000000001,0.04718000000000001,0.1685,1.08,0.21,1.1002272493,1.24176,0.25718,1.2681125542,0.16176000000000001,0.04718000000000001,0.1685,1.08,0.21,1.1002272493
2019-12-27 08:00:00,1.34368,0.25774,1.3681761034,0.16368000000000002,0.047740000000000005,0.1705,1.18,0.21,1.1985407794,1.33368,0.25774,1.3583564517,0.16368000000000002,0.047740000000000005,0.1705,1.17,0.21,1.1886967654
2019-12-27 08:30:00,1.34128,0.25704000000000005,1.3656872263,0.16128,0.047040000000000005,0.168,1.18,0.21,1.1985407794,1.33128,0.25704000000000005,1.3558672501,0.16128,0.047040000000000005,0.168,1.17,0.21,1.1886967654
2019-12-27 09:00:00,1.44136,0.22998000000000002,1.4595922205,0.17136,0.049980000000000004,0.17850000000000002,1.27,0.18,1.2826924807,1.44136,0.23998000000000003,1.4612012353,0.17136,0.049980000000000004,0.17850000000000002,1.27,0.19,1.2841339494000001
2019-12-27 09:30:00,1.5352000000000001,0.2811,1.5607229894999999,0.1752,0.0511,0.1825,1.3599999999999999,0.23,1.3793114224,1.5352000000000001,0.2811,1.5607229894999999,0.1752,0.0511,0.1825,1.3599999999999999,0.23,1.3793114224
2019-12-27 10:00:00,1.59808,0.29194000000000003,1.6245272081,0.17808000000000002,0.05194000000000001,0.1855,1.42,0.24,1.4401388822,1.59808,0.30194000000000004,1.6263540359,0.17808000000000002,0.05194000000000001,0.1855,1.42,0.25,1.4418391034
2019-12-27 10:30:00,1.5747200000000001,0.29096,1.6013746595,0.17472000000000001,0.050960000000000005,0.182,1.4,0.24,1.4204224724,1.5647199999999999,0.30096,1.5934006401,0.17472000000000001,0.050960000000000005,0.182,1.3900000000000001,0.25,1.4123030836
2019-12-27 11:00:00,1.57856,0.28208,1.6035650283,0.17856000000000002,0.05208,0.186,1.4,0.23,1.4187670704,1.5685600000000002,0.30208,1.59738311,0.17856000000000002,0.05208,0.186,1.3900000000000001,0.25,1.4123030836
2019-12-27 11:30:00,1.5852,0.30110000000000003,1.6135427636,0.1752,0.0511,0.1825,1.4100000000000001,0.25,1.4319916201,1.5852,0.30110000000000003,1.6135427636,0.1752,0.0511,0.1825,1.4100000000000001,0.25,1.4319916201
2019-12-27 12:00:00,1.53904,0.30222000000000004,1.5684326731,0.17904,0.05222,0.1865,1.3599999999999999,0.25,1.3827870407,1.53904,0.31222000000000005,1.5703902222,0.17904,0.05222,0.1865,1.3599999999999999,0.26,1.3846299145
2019-12-27 12:30:00,1.5747200000000001,0.31096,1.6051290291,0.17472000000000001,0.050960000000000005,0.182,1.4,0.26,1.4239382009,1.5647199999999999,0.31096,1.5953196545,0.17472000000000001,0.050960000000000005,0.182,1.3900000000000001,0.26,1.4141074923999999
2019-12-27 13:00:00,1.55904,0.30222000000000004,1.5880625460000002,0.17904,0.05222,0.1865,1.38,0.25,1.4024621207,1.55904,0.31222000000000005,1.5899959277,0.17904,0.05222,0.1865,1.38,0.26,1.4042791745
2019-12-27 13:30:00,1.53472,0.28096000000000004,1.5602256247000001,0.17472000000000001,0.050960000000000005,0.182,1.3599999999999999,0.23,1.3793114224,1.53472,0.29096,1.5620573613,0.17472000000000001,0.050960000000000005,0.182,1.3599999999999999,0.24,1.3810141201000001
2019-12-27 14:00:00,1.4690400000000001,0.27222,1.494048945,0.17904,0.05222,0.1865,1.29,0.22,1.3086252328,1.4690400000000001,0.28222,1.4959032890000001,0.17904,0.05222,0.1865,1.29,0.23,1.3103434664
2019-12-27 14:30:00,1.4852,0.2711,1.5097397955,0.1752,0.0511,0.1825,1.31,0.22,1.3283448347,1.4752,0.2811,1.5017430706,0.1752,0.0511,0.1825,1.3,0.23,1.3201893804
2019-12-27 15:00:00,1.46856,0.27208000000000004,1.4935514722,0.17856000000000002,0.05208,0.186,1.29,0.22,1.3086252328,1.45856,0.28208,1.4855862143,0.17856000000000002,0.05208,0.186,1.28,0.23,1.3004999039
2019-12-27 15:30:00,1.50424,0.30082000000000003,1.5340243316,0.17424,0.050820000000000004,0.18150000000000002,1.33,0.25,1.3532922818,1.49424,0.31082000000000004,1.526224836,0.17424,0.050820000000000004,0.18150000000000002,1.32,0.26,1.3453624047
2019-12-27 16:00:00,1.57808,0.29194000000000003,1.6048568316,0.17808000000000002,0.05194000000000001,0.1855,1.4,0.24,1.4204224724,1.57808,0.30194000000000004,1.6067060248,0.17808000000000002,0.05194000000000001,0.1855,1.4,0.25,1.4221462652999999
2019-12-27 16:30:00,1.6352,0.2911,1.6609088626,0.1752,0.0511,0.1825,1.46,0.24,1.4795945391,1.6352,0.30110000000000003,1.6626906658,0.1752,0.0511,0.1825,1.46,0.25,1.4812494726
2019-12-27 17:00:00,1.6976,0.2918,1.7224961537999999,0.1776,0.051800000000000006,0.185,1.52,0.24,1.5388307249,1.6976,0.3018,1.7242183736,0.1776,0.051800000000000006,0.185,1.52,0.25,1.5404220201
2019-12-27 17:30:00,1.7752,0.3111,1.8022536586,0.1752,0.0511,0.1825,1.6,0.26,1.6209873533999999,1.7752,0.3211,1.8040067212,0.1752,0.0511,0.1825,1.6,0.27,1.622621336
2019-12-27 18:00:00,1.7776,0.3118,1.8047384852000001,0.1776,0.051800000000000006,0.185,1.6,0.26,1.6209873533999999,1.7776,0.32180000000000003,1.8064930113000002,0.1776,0.051800000000000006,0.185,1.6,0.27,1.622621336
2019-12-27 18:30:00,1.77568,0.31124,1.8027506206,0.17568,0.05124,0.183,1.6,0.26,1.6209873533999999,1.7656800000000001,0.32124,1.7946645926,0.17568,0.05124,0.183,1.5899999999999999,0.27,1.6127616067
2019-12-27 19:00:00,1.7676,0.2818,1.7899220652999999,0.1776,0.051800000000000006,0.185,1.5899999999999999,0.23,1.6065490967,1.7676,0.2918,1.7915236532,0.1776,0.051800000000000006,0.185,1.5899999999999999,0.24,1.608011194
2019-12-27 19:30:00,1.71568,0.28124000000000005,1.7385780972,0.17568,0.05124,0.183,1.54,0.23,1.5570806016,1.71568,0.29124,1.7402237212,0.17568,0.05124,0.183,1.54,0.24,1.5585891055999999
2019-12-27 20:00:00,1.59808,0.26194,1.6194049061,0.17808000000000002,0.05194000000000001,0.1855,1.42,0.21,1.4354441821,1.59808,0.27194,1.6210524513,0.17808000000000002,0.05194000000000001,0.1855,1.42,0.22,1.4369411957
2019-12-27 20:30:00,1.5552000000000001,0.2611,1.5769655195999999,0.1752,0.0511,0.1825,1.38,0.21,1.3958868148999999,1.5552000000000001,0.2711,1.5786520358,0.1752,0.0511,0.1825,1.38,0.22,1.3974262056
2019-12-27 21:00:00,1.48808,0.26194,1.5109581894000002,0.17808000000000002,0.05194000000000001,0.1855,1.31,0.21,1.3267252918,1.47808,0.27194,1.5028878368,0.17808000000000002,0.05194000000000001,0.1855,1.3,0.22,1.3184839779
2019-12-27 21:30:00,1.42472,0.24096,1.4449528712,0.17472000000000001,0.050960000000000005,0.182,1.25,0.19,1.2643575444000001,1.42472,0.25096,1.4466540706,0.17472000000000001,0.050960000000000005,0.182,1.25,0.2,1.2658988901
2019-12-27 22:00:00,1.38856,0.22208000000000003,1.4062070971,0.17856000000000002,0.05208,0.186,1.21,0.17,1.2218837915,1.37856,0.23208,1.3979587977,0.17856000000000002,0.05208,0.186,1.2,0.18,1.213424905
2019-12-27 22:30:00,1.26472,0.22096000000000002,1.2838769411,0.17472000000000001,0.050960000000000005,0.182,1.09,0.17,1.1031772296,1.26472,0.23096000000000003,1.2856357182,0.17472000000000001,0.050960000000000005,0.182,1.09,0.18,1.1047624179
2019-12-27 23:00:00,1.16856,0.22208000000000003,1.1894755147,0.17856000000000002,0.05208,0.186,0.99,0.17,1.0044899203,1.15856,0.23208,1.1815762354000001,0.17856000000000002,0.05208,0.186,0.98,0.18,0.9963934966
2019-12-27 23:30:00,1.12424,0.22082000000000002,1.1457211921,0.17424,0.050820000000000004,0.18150000000000002,0.9500000000000001,0.17,0.9650906693,1.12424,0.23082000000000003,1.1476904853,0.17424,0.050820000000000004,0.18150000000000002,0.9500000000000001,0.18,0.9669022701000001
2019-12-28 00:00:00,1.09856,0.21208000000000002,1.1188440463,0.17856000000000002,0.05208,0.186,0.92,0.16,0.9338094024,1.09856,0.22208000000000003,1.1207825837,0.17856000000000002,0.05208,0.186,0.92,0.17,0.9355746897
2019-12-28 00:30:00,1.23376,0.21068,1.2516188717,0.17376000000000003,0.05068,0.181,1.06,0.16,1.0720074627,1.23376,0.22068000000000002,1.2533408954,0.17376000000000003,0.05068,0.181,1.06,0.17,1.0735455277
2019-12-28 01:00:00,1.38808,0.19194000000000003,1.40128764,0.17808000000000002,0.05194000000000001,0.1855,1.21,0.14,1.2180722474,1.37808,0.19194000000000003,1.3913825678,0.17808000000000002,0.05194000000000001,0.1855,1.2,0.14,1.2081390648
2019-12-28 01:30:00,1.45424,0.20082000000000003,1.4680404116,0.17424,0.050820000000000004,0.18150000000000002,1.28,0.15,1.2887590931,1.44424,0.21082,1.4595459054,0.17424,0.050820000000000004,0.18150000000000002,1.27,0.16,1.2800390619
2019-12-28 02:00:00,1.45856,0.20208,1.4724923090000002,0.17856000000000002,0.05208,0.186,1.28,0.15,1.2887590931,1.44856,0.21208000000000002,1.4640027322,0.17856000000000002,0.05208,0.186,1.27,0.16,1.2800390619
2019-12-28 02:30:00,1.45472,0.20096000000000003,1.4685350524,0.17472000000000001,0.050960000000000005,0.182,1.28,0.15,1.2887590931,1.44472,0.21096,1.4600410953,0.17472000000000001,0.050960000000000005,0.182,1.27,0.16,1.2800390619
2019-12-28 03:00:00,1.43856,0.20208,1.4526841363,0.17856000000000002,0.05208,0.186,1.26,0.15,1.268897159,1.42856,0.20208,1.4427820348,0.17856000000000002,0.05208,0.186,1.25,0.15,1.2589678312
2019-12-28 03:30:00,1.38568,0.20124000000000003,1.4002166261,0.17568,0.05124,0.183,1.21,0.15,1.2192620719,1.37568,0.20124000000000003,1.3903211859,0.17568,0.05124,0.183,1.2,0.15,1.2093386622
2019-12-28 04:00:00,1.30272,0.15996000000000002,1.3125039429,0.10272,0.029960000000000004,0.107,1.2,0.13,1.2070211266,1.29272,0.17996,1.3051860404,0.10272,0.029960000000000004,0.107,1.19,0.15,1.1994165248
2019-12-28 04:30:00,1.26504,0.15772,1.2748340284,0.09504000000000001,0.02772,0.099,1.17,0.13,1.177200068,1.2550400000000002,0.16772,1.26619722,0.09504000000000001,0.02772,0.099,1.16,0.14,1.1684177335
2019-12-28 05:00:00,1.2284,0.1587,1.2386089980000001,0.0984,0.0287,0.10250000000000001,1.13,0.13,1.1374532957,1.2184,0.16870000000000002,1.2300236786,0.0984,0.0287,0.10250000000000001,1.12,0.14,1.1287160848
2019-12-28 05:30:00,1.206,0.158,1.2163058826,0.096,0.028,0.1,1.11,0.13,1.1175866857,1.206,0.168,1.2176452685,0.096,0.028,0.1,1.11,0.14,1.1187939935
2019-12-28 06:00:00,1.1908,0.15940000000000001,1.2014212417,0.1008,0.029400000000000003,0.105,1.09,0.13,1.09772492,1.1908,0.1694,1.2027888426,0.1008,0.029400000000000003,0.105,1.09,0.14,1.0989540482
2019-12-28 06:30:00,1.21536,0.22698000000000002,1.2363736692,0.19536,0.05698,0.20350000000000001,1.02,0.17,1.0340696302,1.21536,0.23698000000000002,1.2382485413,0.19536,0.05698,0.20350000000000001,1.02,0.18,1.0357605901
2019-12-28 07:00:00,1.25112,0.24866000000000002,1.2755912551,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.05,0.19,1.0670520137,1.25112,0.25866,1.2775782755,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.05,0.2,1.0688779163
2019-12-28 07:30:00,1.31872,0.26796000000000003,1.3456689786,0.19872,0.057960000000000005,0.20700000000000002,1.12,0.21,1.1395174417,1.31872,0.27796000000000004,1.3476958856,0.19872,0.057960000000000005,0.20700000000000002,1.12,0.22,1.1414026459
2019-12-28 08:00:00,1.32064,0.25852,1.3457052426,0.20064,0.05852,0.209,1.12,0.2,1.1377170123,1.32064,0.26852000000000004,1.3476620496,0.20064,0.05852,0.209,1.12,0.21,1.1395174417
2019-12-28 08:30:00,1.35776,0.26768000000000003,1.3838947937000001,0.19776000000000002,0.05768,0.20600000000000002,1.16,0.21,1.1788553771,1.35776,0.27768000000000004,1.3858637740000002,0.19776000000000002,0.05768,0.20600000000000002,1.16,0.22,1.1806777715
2019-12-28 09:00:00,1.4211200000000002,0.21866000000000002,1.4378436111,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.22,0.16,1.2304470732000001,1.4211200000000002,0.22866000000000003,1.4393982944000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.22,0.17,1.2317873193
2019-12-28 09:30:00,1.4672800000000001,0.21754,1.483318661,0.19728,0.05754000000000001,0.20550000000000002,1.27,0.16,1.2800390619,1.4672800000000001,0.22754000000000002,1.4848181875,0.19728,0.05754000000000001,0.20550000000000002,1.27,0.17,1.2813274367
2019-12-28 10:00:00,1.5001600000000002,0.25838,1.5222484192999999,0.20016,0.05838,0.20850000000000002,1.3,0.2,1.3152946438,1.49016,0.26838,1.5141349511,0.20016,0.05838,0.20850000000000002,1.29,0.21,1.3069812546000001
2019-12-28 10:30:00,1.45584,0.30712,1.4878819846,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.26,0.25,1.2845621822,1.44584,0.31712,1.4802089042,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.25,0.26,1.2767536959
2019-12-28 11:00:00,1.42208,0.30894000000000005,1.4552509921,0.20208,0.058940000000000006,0.21050000000000002,1.22,0.25,1.245351356,1.42208,0.29894000000000004,1.4531609168,0.20208,0.058940000000000006,0.21050000000000002,1.22,0.24,1.2433824834
