Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-28 11:30:00,1.37632,0.30726000000000003,1.4102004999,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.18,0.25,1.2061923561,1.37632,0.29726,1.4080554854,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.18,0.24,1.2041594579
2019-12-28 12:00:00,1.3811200000000001,0.28866,1.4109631639,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.18,0.23,1.2022063051,1.3811200000000001,0.29866000000000004,1.4130429045000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.18,0.24,1.2041594579
2019-12-28 12:30:00,1.4472800000000001,0.30754000000000004,1.4795946235000002,0.19728,0.05754000000000001,0.20550000000000002,1.25,0.25,1.2747548784,1.4472800000000001,0.29754,1.4775484594,0.19728,0.05754000000000001,0.20550000000000002,1.25,0.24,1.2728314892
2019-12-28 13:00:00,1.41016,0.30838000000000004,1.4434851748,0.20016,0.05838,0.20850000000000002,1.21,0.25,1.2355565548,1.40016,0.29838000000000003,1.4316000314,0.20016,0.05838,0.20850000000000002,1.2,0.24,1.2237646833
2019-12-28 13:30:00,1.4277600000000001,0.28768000000000005,1.4564540501,0.19776000000000002,0.05768,0.20600000000000002,1.23,0.23,1.2513193038,1.4277600000000001,0.29768,1.4584622038,0.19776000000000002,0.05768,0.20600000000000002,1.23,0.24,1.2531959145
2019-12-28 14:00:00,1.36952,0.28236,1.3983247834,0.17952,0.052360000000000004,0.187,1.19,0.23,1.2120231021,1.36952,0.29236,1.400378306,0.17952,0.052360000000000004,0.187,1.19,0.24,1.2139604606
2019-12-28 14:30:00,1.43472,0.28096000000000004,1.4619712719,0.17472000000000001,0.050960000000000005,0.182,1.26,0.23,1.2808200498,1.42472,0.29096,1.4541268170000001,0.17472000000000001,0.050960000000000005,0.182,1.25,0.24,1.2728314892
2019-12-28 15:00:00,1.41616,0.26138,1.4400793902,0.17616,0.05138,0.1835,1.24,0.21,1.2576565509,1.40616,0.27138,1.4321079045,0.17616,0.05138,0.1835,1.23,0.22,1.2495199077999999
2019-12-28 15:30:00,1.4242400000000002,0.27082,1.4497596525,0.17424,0.050820000000000004,0.18150000000000002,1.25,0.22,1.2692123542,1.4242400000000002,0.27082,1.4497596525,0.17424,0.050820000000000004,0.18150000000000002,1.25,0.22,1.2692123542
2019-12-28 16:00:00,1.4276,0.2718,1.4532436134,0.1776,0.051800000000000006,0.185,1.25,0.22,1.2692123542,1.4276,0.2718,1.4532436134,0.1776,0.051800000000000006,0.185,1.25,0.22,1.2692123542
2019-12-28 16:30:00,1.57424,0.29082,1.6008772127,0.17424,0.050820000000000004,0.18150000000000002,1.4,0.24,1.4204224724,1.57424,0.30082000000000003,1.6027240093000001,0.17424,0.050820000000000004,0.18150000000000002,1.4,0.25,1.4221462652999999
2019-12-28 17:00:00,1.71712,0.31166000000000005,1.7451742177,0.17712000000000003,0.051660000000000005,0.1845,1.54,0.26,1.5617938404,1.71712,0.32166,1.7469877647,0.17712000000000003,0.051660000000000005,0.1845,1.54,0.27,1.5634896866
2019-12-28 17:30:00,1.7452,0.3511,1.7801669163,0.1752,0.0511,0.1825,1.57,0.30000000000000004,1.5984054554,1.7452,0.3511,1.7801669163,0.1752,0.0511,0.1825,1.57,0.30000000000000004,1.5984054554
2019-12-28 18:00:00,1.7876,0.32180000000000003,1.8163339451,0.1776,0.051800000000000006,0.185,1.6099999999999999,0.27,1.6324827717,1.7876,0.33180000000000004,1.8181322834,0.1776,0.051800000000000006,0.185,1.6099999999999999,0.28,1.6341664542
2019-12-28 18:30:00,1.7852000000000001,0.2811,1.8071956867,0.1752,0.0511,0.1825,1.6099999999999999,0.23,1.6263455967,1.7852000000000001,0.2911,1.8087781097,0.1752,0.0511,0.1825,1.6099999999999999,0.24,1.6277899127
2019-12-28 19:00:00,1.73808,0.28194,1.7607987534,0.17808000000000002,0.05194000000000001,0.1855,1.56,0.23,1.5768639763999999,1.73808,0.29194000000000003,1.7624276013,0.17808000000000002,0.05194000000000001,0.1855,1.56,0.24,1.5783535726
2019-12-28 19:30:00,1.7061600000000001,0.30138000000000004,1.7325737647000001,0.17616,0.05138,0.1835,1.53,0.25,1.5502902954,1.7061600000000001,0.31138000000000005,1.7343412150000002,0.17616,0.05138,0.1835,1.53,0.26,1.551934277
2019-12-28 20:00:00,1.6085600000000002,0.27208000000000004,1.631408226,0.17856000000000002,0.05208,0.186,1.43,0.22,1.4468241082,1.6085600000000002,0.28208,1.6331057529000002,0.17856000000000002,0.05208,0.186,1.43,0.23,1.4483784036
2019-12-28 20:30:00,1.5647199999999999,0.25096,1.5847175143,0.17472000000000001,0.050960000000000005,0.182,1.3900000000000001,0.2,1.4043147795,1.5647199999999999,0.26096,1.5863318694,0.17472000000000001,0.050960000000000005,0.182,1.3900000000000001,0.21,1.4057738083
2019-12-28 21:00:00,1.45856,0.23208,1.4769083926,0.17856000000000002,0.05208,0.186,1.28,0.18,1.2925942906,1.44856,0.24208000000000002,1.4686486305,0.17856000000000002,0.05208,0.186,1.27,0.19,1.2841339494000001
2019-12-28 21:30:00,1.39472,0.23096000000000003,1.413713691,0.17472000000000001,0.050960000000000005,0.182,1.22,0.18,1.2332072008,1.39472,0.24096,1.415381786,0.17472000000000001,0.050960000000000005,0.182,1.22,0.19,1.2347064428
2019-12-28 22:00:00,1.34904,0.23222,1.3688809481,0.17904,0.05222,0.1865,1.17,0.18,1.1837651794,1.34904,0.24222000000000002,1.3706128009,0.17904,0.05222,0.1865,1.17,0.19,1.1853269591
2019-12-28 22:30:00,1.26424,0.25082000000000004,1.2888806966,0.17424,0.050820000000000004,0.18150000000000002,1.09,0.2,1.1081967334,1.25424,0.26082,1.2810718364,0.17424,0.050820000000000004,0.18150000000000002,1.08,0.21,1.1002272493
2019-12-28 23:00:00,1.19808,0.23194,1.2203244855,0.17808000000000002,0.05194000000000001,0.1855,1.02,0.18,1.0357605901,1.19808,0.24194000000000002,1.2222645581,0.17808000000000002,0.05194000000000001,0.1855,1.02,0.19,1.0375451797
2019-12-28 23:30:00,1.13424,0.23082000000000003,1.1574879049,0.17424,0.050820000000000004,0.18150000000000002,0.96,0.18,0.9767292358,1.13424,0.24082,1.1595234581,0.17424,0.050820000000000004,0.18150000000000002,0.96,0.19,0.9786214794
2019-12-29 00:00:00,1.08808,0.23194,1.1125260671,0.17808000000000002,0.05194000000000001,0.1855,0.91,0.18,0.9276313923,1.08808,0.24194000000000002,1.1146537803,0.17808000000000002,0.05194000000000001,0.1855,0.91,0.19,0.9296235797
2019-12-29 00:30:00,1.20424,0.23082000000000003,1.226161429,0.17424,0.050820000000000004,0.18150000000000002,1.03,0.18,1.0456098699,1.20424,0.24082,1.2280831609,0.17424,0.050820000000000004,0.18150000000000002,1.03,0.19,1.0473776778
2019-12-29 01:00:00,1.37808,0.19194000000000003,1.3913825678,0.17808000000000002,0.05194000000000001,0.1855,1.2,0.14,1.2081390648,1.37808,0.20194,1.3927972753,0.17808000000000002,0.05194000000000001,0.1855,1.2,0.15,1.2093386622
2019-12-29 01:30:00,1.44568,0.19124000000000002,1.4582741169,0.17568,0.05124,0.183,1.27,0.14,1.2776932339,1.44568,0.20124000000000003,1.4596191969,0.17568,0.05124,0.183,1.27,0.15,1.2788275881
2019-12-29 02:00:00,1.42808,0.19194000000000003,1.4409210423,0.17808000000000002,0.05194000000000001,0.1855,1.25,0.14,1.2578155668,1.41808,0.20194,1.432386348,0.17808000000000002,0.05194000000000001,0.1855,1.24,0.15,1.2490396311
2019-12-29 02:30:00,1.42616,0.20138,1.4403076928,0.17616,0.05138,0.1835,1.25,0.15,1.2589678312,1.41616,0.21138,1.4318486826,0.17616,0.05138,0.1835,1.24,0.16,1.2502799686000001
2019-12-29 03:00:00,1.37808,0.20194,1.3927972753,0.17808000000000002,0.05194000000000001,0.1855,1.2,0.15,1.2093386622,1.37808,0.21194000000000002,1.3942822706,0.17808000000000002,0.05194000000000001,0.1855,1.2,0.16,1.210619676
2019-12-29 03:30:00,1.33616,0.20138,1.3512503284,0.17616,0.05138,0.1835,1.16,0.15,1.1696580697,1.33616,0.20138,1.3512503284,0.17616,0.05138,0.1835,1.16,0.15,1.1696580697
2019-12-29 04:00:00,1.2876,0.2018,1.3033176896,0.1776,0.051800000000000006,0.185,1.11,0.15,1.1200892822,1.2876,0.2018,1.3033176896,0.1776,0.051800000000000006,0.185,1.11,0.15,1.1200892822
2019-12-29 04:30:00,1.2261600000000001,0.20138,1.2425869185,0.17616,0.05138,0.1835,1.05,0.15,1.0606601718,1.2261600000000001,0.20138,1.2425869185,0.17616,0.05138,0.1835,1.05,0.15,1.0606601718
2019-12-29 05:00:00,1.18808,0.20194,1.2051198488,0.17808000000000002,0.05194000000000001,0.1855,1.01,0.15,1.0210778619,1.18808,0.20194,1.2051198488,0.17808000000000002,0.05194000000000001,0.1855,1.01,0.15,1.0210778619
2019-12-29 05:30:00,1.16616,0.20138,1.1834200649,0.17616,0.05138,0.1835,0.99,0.15,1.0012991561,1.16616,0.20138,1.1834200649,0.17616,0.05138,0.1835,0.99,0.15,1.0012991561
2019-12-29 06:00:00,1.16808,0.20194,1.1854073772,0.17808000000000002,0.05194000000000001,0.1855,0.99,0.15,1.0012991561,1.16808,0.20194,1.1854073772,0.17808000000000002,0.05194000000000001,0.1855,0.99,0.15,1.0012991561
2019-12-29 06:30:00,1.16568,0.22124000000000002,1.1864893593999999,0.17568,0.05124,0.183,0.99,0.17,1.0044899203,1.16568,0.23124000000000003,1.1883946314,0.17568,0.05124,0.183,0.99,0.18,1.0062305899
2019-12-29 07:00:00,1.18808,0.22194000000000003,1.2086320573,0.17808000000000002,0.05194000000000001,0.1855,1.01,0.17,1.0242070103,1.17808,0.23194,1.2006950695,0.17808000000000002,0.05194000000000001,0.1855,1.0,0.18,1.0160708637
2019-12-29 07:30:00,1.25424,0.27082,1.2831451399,0.17424,0.050820000000000004,0.18150000000000002,1.08,0.22,1.1021796587,1.25424,0.28082,1.2852929043999999,0.17424,0.050820000000000004,0.18150000000000002,1.08,0.23,1.1042191811
2019-12-29 08:00:00,1.2585600000000001,0.24208000000000002,1.2816302119,0.17856000000000002,0.05208,0.186,1.08,0.19,1.09658561,1.2585600000000001,0.25208,1.2835566213,0.17856000000000002,0.05208,0.186,1.08,0.2,1.0983624174
2019-12-29 08:30:00,1.30472,0.24096,1.3267840819,0.17472000000000001,0.050960000000000005,0.182,1.13,0.19,1.1458621209,1.29472,0.25096,1.3188179556000001,0.17472000000000001,0.050960000000000005,0.182,1.12,0.2,1.1377170123
2019-12-29 09:00:00,1.33856,0.23208,1.358530088,0.17856000000000002,0.05208,0.186,1.16,0.18,1.1738824473,1.33856,0.24208000000000002,1.3602740899999999,0.17856000000000002,0.05208,0.186,1.16,0.19,1.1754573578
2019-12-29 09:30:00,1.4252,0.2411,1.4454494976,0.1752,0.0511,0.1825,1.25,0.19,1.2643575444000001,1.4152,0.2511,1.4373038127,0.1752,0.0511,0.1825,1.24,0.2,1.2560254774000001
2019-12-29 10:00:00,1.41904,0.26222,1.4430640492,0.17904,0.05222,0.1865,1.24,0.21,1.2576565509,1.40904,0.27222,1.4350949272,0.17904,0.05222,0.1865,1.23,0.22,1.2495199077999999
2019-12-29 10:30:00,1.49376,0.29068000000000005,1.5217798132,0.17376000000000003,0.05068,0.181,1.32,0.24,1.3416407865,1.48376,0.30068,1.5139194827,0.17376000000000003,0.05068,0.181,1.31,0.25,1.3336416309999999
2019-12-29 11:00:00,1.43856,0.26208000000000004,1.4622382843000001,0.17856000000000002,0.05208,0.186,1.26,0.21,1.2773801314,1.42856,0.27208000000000004,1.454239045,0.17856000000000002,0.05208,0.186,1.25,0.22,1.2692123542
2019-12-29 11:30:00,1.31568,0.26124,1.341365051,0.17568,0.05124,0.183,1.1400000000000001,0.21,1.1591807452,1.31568,0.27124000000000004,1.3433484284000001,0.17568,0.05124,0.183,1.1400000000000001,0.22,1.1610340219
2019-12-29 12:00:00,1.31856,0.27208000000000004,1.3463387390000001,0.17856000000000002,0.05208,0.186,1.1400000000000001,0.22,1.1610340219,1.31856,0.28208,1.3483951943,0.17856000000000002,0.05208,0.186,1.1400000000000001,0.23,1.162970335
2019-12-29 12:30:00,1.3852,0.30110000000000003,1.4175472655,0.1752,0.0511,0.1825,1.21,0.25,1.2355565548,1.3852,0.3111,1.419704987,0.1752,0.0511,0.1825,1.21,0.26,1.2376186812
2019-12-29 13:00:00,1.37856,0.30208,1.4112689326,0.17856000000000002,0.05208,0.186,1.2,0.25,1.2257650672,1.36856,0.31208,1.403691704,0.17856000000000002,0.05208,0.186,1.19,0.26,1.2180722474
2019-12-29 13:30:00,1.32616,0.25138000000000005,1.3497748886,0.17616,0.05138,0.1835,1.15,0.2,1.167261753,1.32616,0.26138,1.3516729819,0.17616,0.05138,0.1835,1.15,0.21,1.1690166808
2019-12-29 14:00:00,1.20808,0.25194,1.2340709258,0.17808000000000002,0.05194000000000001,0.1855,1.03,0.2,1.0492378186,1.19808,0.26194,1.2263801409,0.17808000000000002,0.05194000000000001,0.1855,1.02,0.21,1.0413932975
2019-12-29 14:30:00,1.24616,0.25138000000000005,1.2712618338000001,0.17616,0.05138,0.1835,1.07,0.2,1.0885311204,1.24616,0.26138,1.273276973,0.17616,0.05138,0.1835,1.07,0.21,1.0904127659
2019-12-29 15:00:00,1.31488,0.25684,1.3397298981999999,0.19488000000000003,0.05684,0.203,1.12,0.2,1.1377170123,1.31488,0.26684,1.3416828985,0.19488000000000003,0.05684,0.203,1.12,0.21,1.1395174417
2019-12-29 15:30:00,1.32968,0.24824000000000002,1.3526536881,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.13,0.19,1.1458621209,1.32968,0.25824,1.354524566,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.13,0.2,1.1475626345
2019-12-29 16:00:00,1.4011200000000001,0.22866000000000003,1.419655821,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.2,0.17,1.211981848,1.4011200000000001,0.23866,1.4213007599,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.2,0.18,1.213424905
2019-12-29 16:30:00,1.5392000000000001,0.2881,1.5659304742,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.34,0.23,1.3595955281,1.5392000000000001,0.29810000000000003,1.5678010875,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.34,0.24,1.361322886
2019-12-29 17:00:00,1.6916,0.3088,1.7195545935,0.2016,0.058800000000000005,0.21,1.49,0.25,1.5108275878000001,1.6816,0.31880000000000003,1.7115525115999999,0.2016,0.058800000000000005,0.21,1.48,0.26,1.5026643005
2019-12-29 17:30:00,1.7792,0.30810000000000004,1.8056794428,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.58,0.25,1.5996562131,1.7692,0.3181,1.7975695397,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.57,0.26,1.5913830463
2019-12-29 18:00:00,1.7920800000000001,0.29894000000000004,1.8168422744,0.20208,0.058940000000000006,0.21050000000000002,1.5899999999999999,0.24,1.608011194,1.7920800000000001,0.31894,1.820239943,0.20208,0.058940000000000006,0.21050000000000002,1.5899999999999999,0.26,1.6111176245
2019-12-29 18:30:00,1.78872,0.29796,1.8133668686000002,0.19872,0.057960000000000005,0.20700000000000002,1.5899999999999999,0.24,1.608011194,1.78872,0.31796,1.8167602484,0.19872,0.057960000000000005,0.20700000000000002,1.5899999999999999,0.26,1.6111176245
2019-12-29 19:00:00,1.73208,0.29894000000000004,1.7576877567,0.20208,0.058940000000000006,0.21050000000000002,1.53,0.24,1.5487091399000001,1.73208,0.30894000000000005,1.7594161105000001,0.20208,0.058940000000000006,0.21050000000000002,1.53,0.25,1.5502902954
2019-12-29 19:30:00,1.72824,0.29782000000000003,1.7537132747,0.19824000000000003,0.05782,0.20650000000000002,1.53,0.24,1.5487091399000001,1.72824,0.30782000000000004,1.7554391616,0.19824000000000003,0.05782,0.20650000000000002,1.53,0.25,1.5502902954
2019-12-29 20:00:00,1.66256,0.25908000000000003,1.6826253891,0.20256000000000002,0.05908000000000001,0.211,1.46,0.2,1.4736349616,1.66256,0.26908000000000004,1.68419411,0.20256000000000002,0.05908000000000001,0.211,1.46,0.21,1.4750254235
2019-12-29 20:30:00,1.57824,0.26782,1.6008026268000002,0.19824000000000003,0.05782,0.20650000000000002,1.38,0.21,1.3958868148999999,1.57824,0.27782,1.6025059906,0.19824000000000003,0.05782,0.20650000000000002,1.38,0.22,1.3974262056
2019-12-29 21:00:00,1.49256,0.24908000000000002,1.5132006476000002,0.20256000000000002,0.05908000000000001,0.211,1.29,0.19,1.3039171753,1.49256,0.25908000000000003,1.514878807,0.20256000000000002,0.05908000000000001,0.211,1.29,0.2,1.3054118124
2019-12-29 21:30:00,1.41824,0.22782000000000002,1.4364214737,0.19824000000000003,0.05782,0.20650000000000002,1.22,0.17,1.2317873193,1.4082400000000002,0.23782000000000003,1.4281800482,0.19824000000000003,0.05782,0.20650000000000002,1.21,0.18,1.2233151679
2019-12-29 22:00:00,1.3420800000000002,0.22894000000000003,1.3614669477999999,0.20208,0.058940000000000006,0.21050000000000002,1.1400000000000001,0.17,1.1526057435000001,1.3420800000000002,0.23894,1.3631841585,0.20208,0.058940000000000006,0.21050000000000002,1.1400000000000001,0.18,1.1541230437
2019-12-29 22:30:00,1.27728,0.22754000000000002,1.2973891667,0.19728,0.05754000000000001,0.20550000000000002,1.08,0.17,1.0932977636,1.26728,0.23754000000000003,1.2893501658,0.19728,0.05754000000000001,0.20550000000000002,1.07,0.18,1.0850345617
2019-12-29 23:00:00,1.17528,0.22404000000000002,1.1964434797,0.18528000000000003,0.054040000000000005,0.193,0.99,0.17,1.0044899203,1.17528,0.23404000000000003,1.1983562909,0.18528000000000003,0.054040000000000005,0.193,0.99,0.18,1.0062305899
2019-12-29 23:30:00,1.10472,0.22096000000000002,1.1266009054,0.17472000000000001,0.050960000000000005,0.182,0.93,0.17,0.9454099640000001,1.10472,0.23096000000000003,1.1286048024,0.17472000000000001,0.050960000000000005,0.182,0.93,0.18,0.9472592042
2019-12-30 00:00:00,1.07808,0.19194000000000003,1.0950330817,0.17808000000000002,0.05194000000000001,0.1855,0.9,0.14,0.9108238029,1.07808,0.20194,1.0968300917,0.17808000000000002,0.05194000000000001,0.1855,0.9,0.15,0.9124143795
2019-12-30 00:30:00,1.21664,0.19152000000000002,1.2316220199,0.17664000000000002,0.05152,0.184,1.04,0.14,1.0493807698,1.21664,0.20152,1.2332166071,0.17664000000000002,0.05152,0.184,1.04,0.15,1.0507616285
2019-12-30 01:00:00,1.43856,0.18208000000000002,1.4500372409,0.17856000000000002,0.05208,0.186,1.26,0.13,1.2666885963,1.42856,0.18208000000000002,1.4401169397,0.17856000000000002,0.05208,0.186,1.25,0.13,1.2567418191
2019-12-30 01:30:00,1.5276,0.18180000000000002,1.5383799920999999,0.1776,0.051800000000000006,0.185,1.35,0.13,1.3562448157,1.5176,0.18180000000000002,1.5284505226,0.1776,0.051800000000000006,0.185,1.34,0.13,1.3462912018
2019-12-30 02:00:00,1.5085600000000001,0.18208000000000002,1.5195086048,0.17856000000000002,0.05208,0.186,1.33,0.13,1.3363382805000001,1.5085600000000001,0.18208000000000002,1.5195086048,0.17856000000000002,0.05208,0.186,1.33,0.13,1.3363382805000001
2019-12-30 02:30:00,1.49712,0.18166000000000002,1.5081010079000001,0.17712000000000003,0.051660000000000005,0.1845,1.32,0.13,1.3263860675,1.49712,0.18166000000000002,1.5081010079000001,0.17712000000000003,0.051660000000000005,0.1845,1.32,0.13,1.3263860675
2019-12-30 03:00:00,1.48856,0.18208000000000002,1.4996546269,0.17856000000000002,0.05208,0.186,1.31,0.13,1.3164345787,1.48856,0.18208000000000002,1.4996546269,0.17856000000000002,0.05208,0.186,1.31,0.13,1.3164345787
2019-12-30 03:30:00,1.43712,0.18166000000000002,1.4485559188,0.17712000000000003,0.051660000000000005,0.1845,1.26,0.13,1.2666885963,1.42712,0.18166000000000002,1.4386354125,0.17712000000000003,0.051660000000000005,0.1845,1.25,0.13,1.2567418191
2019-12-30 04:00:00,1.37904,0.18222000000000002,1.3910267611,0.17904,0.05222,0.1865,1.2,0.13,1.2070211266,1.36904,0.18222000000000002,1.3811135543,0.17904,0.05222,0.1865,1.19,0.13,1.1970797801
2019-12-30 04:30:00,1.35664,0.18152000000000001,1.3687299222,0.17664000000000002,0.05152,0.184,1.18,0.13,1.1871394189,1.34664,0.18152000000000001,1.3588188989,0.17664000000000002,0.05152,0.184,1.17,0.13,1.177200068
2019-12-30 05:00:00,1.30952,0.18236000000000002,1.322156496,0.17952,0.052360000000000004,0.187,1.13,0.13,1.1374532957,1.30952,0.18236000000000002,1.322156496,0.17952,0.052360000000000004,0.187,1.13,0.13,1.1374532957
2019-12-30 05:30:00,1.30568,0.20124000000000003,1.3210971955,0.17568,0.05124,0.183,1.13,0.15,1.1399122773,1.30568,0.20124000000000003,1.3210971955,0.17568,0.05124,0.183,1.13,0.15,1.1399122773
2019-12-30 06:00:00,1.27952,0.20236,1.2954230969,0.17952,0.052360000000000004,0.187,1.1,0.15,1.1101801656,1.27952,0.20236,1.2954230969,0.17952,0.052360000000000004,0.187,1.1,0.15,1.1101801656
2019-12-30 06:30:00,1.31616,0.21138,1.333026125,0.17616,0.05138,0.1835,1.1400000000000001,0.16,1.1511733145,1.31616,0.22138000000000002,1.3346483619,0.17616,0.05138,0.1835,1.1400000000000001,0.17,1.1526057435000001
2019-12-30 07:00:00,1.36952,0.22236000000000003,1.3874541434,0.17952,0.052360000000000004,0.187,1.19,0.17,1.202081528,1.36952,0.23236,1.3890918616,0.17952,0.052360000000000004,0.187,1.19,0.18,1.2035364556
2019-12-30 07:30:00,1.41424,0.25082000000000004,1.4363096637,0.17424,0.050820000000000004,0.18150000000000002,1.24,0.2,1.2560254774000001,1.41424,0.26082,1.438089653,0.17424,0.050820000000000004,0.18150000000000002,1.24,0.21,1.2576565509
2019-12-30 08:00:00,1.47952,0.23236,1.4976550337,0.17952,0.052360000000000004,0.187,1.3,0.18,1.3124023773,1.4695200000000002,0.24236000000000002,1.4893714782,0.17952,0.052360000000000004,0.187,1.29,0.19,1.3039171753
2019-12-30 08:30:00,1.45712,0.22166000000000002,1.4738832552,0.17712000000000003,0.051660000000000005,0.1845,1.28,0.17,1.2912397144,1.45712,0.23166000000000003,1.4754202961,0.17712000000000003,0.051660000000000005,0.1845,1.28,0.18,1.2925942906
2019-12-30 09:00:00,1.48304,0.19922,1.4963610026,0.20304000000000003,0.05922,0.21150000000000002,1.28,0.14,1.2876334882,1.48304,0.19922,1.4963610026,0.20304000000000003,0.05922,0.21150000000000002,1.28,0.14,1.2876334882
2019-12-30 09:30:00,1.51776,0.20768,1.531902869,0.19776000000000002,0.05768,0.20600000000000002,1.32,0.15,1.3284953895,1.50776,0.22768000000000002,1.5248535667,0.19776000000000002,0.05768,0.20600000000000002,1.31,0.17,1.3209844814
2019-12-30 10:00:00,1.5615999999999999,0.24880000000000002,1.5812956713,0.2016,0.058800000000000005,0.21,1.3599999999999999,0.19,1.3732079231,1.5615999999999999,0.24880000000000002,1.5812956713,0.2016,0.058800000000000005,0.21,1.3599999999999999,0.19,1.3732079231
2019-12-30 10:30:00,1.49016,0.26838,1.5141349511,0.20016,0.05838,0.20850000000000002,1.29,0.21,1.3069812546000001,1.4801600000000001,0.27838,1.5061105703000002,0.20016,0.05838,0.20850000000000002,1.28,0.22,1.2987686476
2019-12-30 11:00:00,1.4116,0.26880000000000004,1.4369648569,0.2016,0.058800000000000005,0.21,1.21,0.21,1.2280879447,1.4016,0.2788,1.4290598308,0.2016,0.058800000000000005,0.21,1.2,0.22,1.22
2019-12-30 11:30:00,1.35968,0.26824000000000003,1.3858868641,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.16,0.21,1.1788553771,1.35968,0.27824000000000004,1.3878570532,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.16,0.22,1.1806777715
2019-12-30 12:00:00,1.3115999999999999,0.2788,1.3409041726,0.2016,0.058800000000000005,0.21,1.11,0.22,1.1315917992,1.3016,0.2888,1.3332546643,0.2016,0.058800000000000005,0.21,1.1,0.23,1.1237882363
2019-12-30 12:30:00,1.3192,0.29810000000000003,1.3524615521,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.12,0.24,1.1454256851,1.3192,0.30810000000000004,1.3547007972,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.12,0.25,1.1475626345
2019-12-30 13:00:00,1.3016,0.2788,1.3311243368,0.2016,0.058800000000000005,0.21,1.1,0.22,1.121784293,1.2916,0.2888,1.323493861,0.2016,0.058800000000000005,0.21,1.09,0.23,1.1140017953
2019-12-30 13:30:00,1.2696800000000001,0.25824,1.2956755766999999,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.07,0.2,1.0885311204,1.25968,0.26824000000000003,1.2879232896000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.06,0.21,1.0806016842
2019-12-30 14:00:00,1.24112,0.26866,1.2698649731,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.04,0.21,1.0609901036,1.24112,0.27866,1.2720181798999999,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.04,0.22,1.0630145813
2019-12-30 14:30:00,1.27872,0.29796,1.3129756281,0.19872,0.057960000000000005,0.20700000000000002,1.08,0.24,1.1063453349,1.27872,0.30796,1.3152810346,0.19872,0.057960000000000005,0.20700000000000002,1.08,0.25,1.1085576214
2019-12-30 15:00:00,1.2816,0.24880000000000002,1.3055267136,0.2016,0.058800000000000005,0.21,1.08,0.19,1.09658561,1.2816,0.24880000000000002,1.3055267136,0.2016,0.058800000000000005,0.21,1.08,0.19,1.09658561
2019-12-30 15:30:00,1.35872,0.24796,1.3811604541,0.19872,0.057960000000000005,0.20700000000000002,1.16,0.19,1.1754573578,1.35872,0.24796,1.3811604541,0.19872,0.057960000000000005,0.20700000000000002,1.16,0.19,1.1754573578
2019-12-30 16:00:00,1.44208,0.25894,1.4651432183,0.20208,0.058940000000000006,0.21050000000000002,1.24,0.2,1.2560254774000001,1.44208,0.26894,1.4669435742,0.20208,0.058940000000000006,0.21050000000000002,1.24,0.21,1.2576565509
2019-12-30 16:30:00,1.5596800000000002,0.29824,1.5879385379,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.3599999999999999,0.24,1.3810141201000001,1.5596800000000002,0.30824,1.5898470367000002,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.3599999999999999,0.25,1.3827870407
2019-12-30 17:00:00,1.72208,0.31894,1.7513658241,0.20208,0.058940000000000006,0.21050000000000002,1.52,0.26,1.5420765221,1.72208,0.31894,1.7513658241,0.20208,0.058940000000000006,0.21050000000000002,1.52,0.26,1.5420765221
2019-12-30 17:30:00,1.8192,0.3281,1.8485503104,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.62,0.27,1.6423458832,1.8192,0.3381,1.8503513855,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.62,0.28,1.6440194646
2019-12-30 18:00:00,1.85256,0.30908,1.8781663930999999,0.20256000000000002,0.05908000000000001,0.211,1.65,0.25,1.6688319268,1.85256,0.31908000000000003,1.8798379185,0.20256000000000002,0.05908000000000001,0.211,1.65,0.26,1.6703592428
2019-12-30 18:30:00,1.8882400000000001,0.30782000000000004,1.9131658187,0.19824000000000003,0.05782,0.20650000000000002,1.69,0.25,1.7083910559,1.8882400000000001,0.31782000000000005,1.9148002115,0.19824000000000003,0.05782,0.20650000000000002,1.69,0.26,1.7098830369
2019-12-30 19:00:00,1.81256,0.30908,1.8387235246,0.20256000000000002,0.05908000000000001,0.211,1.6099999999999999,0.25,1.6292943258,1.81256,0.31908000000000003,1.8404308735,0.20256000000000002,0.05908000000000001,0.211,1.6099999999999999,0.26,1.6308586695
2019-12-30 19:30:00,1.74776,0.28768000000000005,1.7712777309,0.19776000000000002,0.05768,0.20600000000000002,1.55,0.23,1.5669716015000001,1.7377600000000002,0.29768,1.7630720915,0.19776000000000002,0.05768,0.20600000000000002,1.54,0.24,1.5585891055999999
2019-12-30 20:00:00,1.70208,0.27894,1.7247851605000002,0.20208,0.058940000000000006,0.21050000000000002,1.5,0.22,1.5160474927,1.69208,0.28894000000000003,1.7165724715000001,0.20208,0.058940000000000006,0.21050000000000002,1.49,0.23,1.5076471736000001
2019-12-30 20:30:00,1.5987200000000001,0.26796000000000003,1.6210207278,0.19872,0.057960000000000005,0.20700000000000002,1.4,0.21,1.4156623891,1.5987200000000001,0.26796000000000003,1.6210207278,0.19872,0.057960000000000005,0.20700000000000002,1.4,0.21,1.4156623891
2019-12-30 21:00:00,1.5016,0.26880000000000004,1.5254691082,0.2016,0.058800000000000005,0.21,1.3,0.21,1.3168523076,1.5016,0.26880000000000004,1.5254691082,0.2016,0.058800000000000005,0.21,1.3,0.21,1.3168523076
2019-12-30 21:30:00,1.42872,0.26796000000000003,1.4536311086,0.19872,0.057960000000000005,0.20700000000000002,1.23,0.21,1.2477980606,1.41872,0.26796000000000003,1.4438036570000001,0.19872,0.057960000000000005,0.20700000000000002,1.22,0.21,1.2379418403
2019-12-30 22:00:00,1.3416000000000001,0.24880000000000002,1.3644749906,0.2016,0.058800000000000005,0.21,1.1400000000000001,0.19,1.1557248808,1.3416000000000001,0.25880000000000003,1.3663337806,0.2016,0.058800000000000005,0.21,1.1400000000000001,0.2,1.1574109037
2019-12-30 22:30:00,1.26872,0.24796,1.2927237137,0.19872,0.057960000000000005,0.20700000000000002,1.07,0.19,1.086738239,1.26872,0.25796,1.2946790336,0.19872,0.057960000000000005,0.20700000000000002,1.07,0.2,1.0885311204
2019-12-30 23:00:00,1.18296,0.22628,1.2044073231,0.19296000000000002,0.056280000000000004,0.201,0.99,0.17,1.0044899203,1.18296,0.23628000000000002,1.2063260753,0.19296000000000002,0.056280000000000004,0.201,0.99,0.18,1.0062305899
2019-12-30 23:30:00,1.10664,0.20152,1.1248388329,0.17664000000000002,0.05152,0.184,0.93,0.15,0.9420191081,1.09664,0.21152,1.1168527208,0.17664000000000002,0.05152,0.184,0.92,0.16,0.9338094024
2019-12-31 00:00:00,1.08856,0.20208,1.1071581639,0.17856000000000002,0.05208,0.186,0.91,0.15,0.9222797840000001,1.08856,0.21208000000000002,1.1090269609,0.17856000000000002,0.05208,0.186,0.91,0.16,0.9239588735
2019-12-31 00:30:00,1.21664,0.20152,1.2332166071,0.17664000000000002,0.05152,0.184,1.04,0.15,1.0507616285,1.21664,0.21152,1.2348901166,0.17664000000000002,0.05152,0.184,1.04,0.16,1.052235715
2019-12-31 01:00:00,1.37856,0.18208000000000002,1.3905325598,0.17856000000000002,0.05208,0.186,1.2,0.13,1.2070211266,1.37856,0.19208000000000003,1.3918772933999999,0.17856000000000002,0.05208,0.186,1.2,0.14,1.2081390648
2019-12-31 01:30:00,1.43712,0.18166000000000002,1.4485559188,0.17712000000000003,0.051660000000000005,0.1845,1.26,0.13,1.2666885963,1.43712,0.19166000000000002,1.4498439399,0.17712000000000003,0.051660000000000005,0.1845,1.26,0.14,1.2677539193
2019-12-31 02:00:00,1.43904,0.18222000000000002,1.4505310235,0.17904,0.05222,0.1865,1.26,0.13,1.2666885963,1.43904,0.19222,1.4518211495,0.17904,0.05222,0.1865,1.26,0.14,1.2677539193
2019-12-31 02:30:00,1.45712,0.18166000000000002,1.4684001668,0.17712000000000003,0.051660000000000005,0.1845,1.28,0.13,1.2865846261,1.44712,0.19166000000000002,1.4597567777,0.17712000000000003,0.051660000000000005,0.1845,1.27,0.14,1.2776932339
2019-12-31 03:00:00,1.40904,0.18222000000000002,1.4207736801,0.17904,0.05222,0.1865,1.23,0.13,1.2368508398,1.40904,0.19222,1.4220908023,0.17904,0.05222,0.1865,1.23,0.14,1.2379418403
2019-12-31 03:30:00,1.35616,0.18138,1.3682355974,0.17616,0.05138,0.1835,1.18,0.13,1.1871394189,1.35616,0.20138,1.3710302148,0.17616,0.05138,0.1835,1.18,0.15,1.1894956915
2019-12-31 04:00:00,1.3,0.1825,1.3127475956999999,0.18,0.052500000000000005,0.1875,1.12,0.13,1.1275194012,1.29,0.2025,1.3057971703,0.18,0.052500000000000005,0.1875,1.11,0.15,1.1200892822
2019-12-31 04:30:00,1.25568,0.18124,1.2686923189,0.17568,0.05124,0.183,1.08,0.13,1.0877959367,1.25568,0.20124000000000003,1.2717035032,0.17568,0.05124,0.183,1.08,0.15,1.0903669107
2019-12-31 05:00:00,1.19904,0.20222,1.2159727999,0.17904,0.05222,0.1865,1.02,0.15,1.0309704166,1.19904,0.20222,1.2159727999,0.17904,0.05222,0.1865,1.02,0.15,1.0309704166
2019-12-31 05:30:00,1.19472,0.20096000000000003,1.2115035287,0.17472000000000001,0.050960000000000005,0.182,1.02,0.15,1.0309704166,1.19472,0.20096000000000003,1.2115035287,0.17472000000000001,0.050960000000000005,0.182,1.02,0.15,1.0309704166
2019-12-31 06:00:00,1.16952,0.19236,1.185233901,0.17952,0.052360000000000004,0.187,0.99,0.14,0.9998499887000001,1.16952,0.20236,1.1868978895,0.17952,0.052360000000000004,0.187,0.99,0.15,1.0012991561
2019-12-31 06:30:00,1.19424,0.20082000000000003,1.211006957,0.17424,0.050820000000000004,0.18150000000000002,1.02,0.15,1.0309704166,1.19424,0.20082000000000003,1.211006957,0.17424,0.050820000000000004,0.18150000000000002,1.02,0.15,1.0309704166
2019-12-31 07:00:00,1.2190400000000001,0.20222,1.2356987699,0.17904,0.05222,0.1865,1.04,0.15,1.0507616285,1.2190400000000001,0.21222000000000002,1.2373745795,0.17904,0.05222,0.1865,1.04,0.16,1.052235715
2019-12-31 07:30:00,1.30568,0.24124,1.3277789726,0.17568,0.05124,0.183,1.13,0.19,1.1458621209,1.30568,0.25124,1.3296322048,0.17568,0.05124,0.183,1.13,0.2,1.1475626345
2019-12-31 08:00:00,1.28856,0.22208000000000003,1.3075574175,0.17856000000000002,0.05208,0.186,1.11,0.17,1.1229425631,1.2785600000000001,0.23208,1.2994525001000001,0.17856000000000002,0.05208,0.186,1.1,0.18,1.1146299834
2019-12-31 08:30:00,1.31568,0.22124000000000002,1.3341517905,0.17568,0.05124,0.183,1.1400000000000001,0.17,1.1526057435000001,1.31568,0.23124000000000003,1.3358464732,0.17568,0.05124,0.183,1.1400000000000001,0.18,1.1541230437
2019-12-31 09:00:00,1.36856,0.20208,1.3833990025,0.17856000000000002,0.05208,0.186,1.19,0.15,1.1994165248,1.36856,0.21208000000000002,1.3848950863,0.17856000000000002,0.05208,0.186,1.19,0.16,1.2007081244
2019-12-31 09:30:00,1.48616,0.22138000000000002,1.5025580354999999,0.17616,0.05138,0.1835,1.31,0.17,1.3209844814,1.48616,0.23138000000000003,1.5040639115,0.17616,0.05138,0.1835,1.31,0.18,1.3223085873
2019-12-31 10:00:00,1.5485600000000002,0.25208,1.5689430837,0.17856000000000002,0.05208,0.186,1.37,0.2,1.384521578,1.5485600000000002,0.26208000000000004,1.5705807843000001,0.17856000000000002,0.05208,0.186,1.37,0.21,1.386001443
2019-12-31 10:30:00,1.57616,0.27138,1.599352197,0.17616,0.05138,0.1835,1.4,0.22,1.417180299,1.56616,0.28138,1.5912359504,0.17616,0.05138,0.1835,1.3900000000000001,0.23,1.4089002804000001
2019-12-31 11:00:00,1.54664,0.27152000000000004,1.5702924568,0.17664000000000002,0.05152,0.184,1.37,0.22,1.3875518008,1.53664,0.28152000000000005,1.562215094,0.17664000000000002,0.05152,0.184,1.3599999999999999,0.23,1.3793114224
2019-12-31 11:30:00,1.56952,0.29236,1.5965172721,0.17952,0.052360000000000004,0.187,1.3900000000000001,0.24,1.4105672618,1.55952,0.30236,1.5885604175,0.17952,0.052360000000000004,0.187,1.38,0.25,1.4024621207
2019-12-31 12:00:00,1.54336,0.27348,1.5674027562,0.18336000000000002,0.05348000000000001,0.191,1.3599999999999999,0.22,1.3776792079,1.53336,0.28348,1.5593440288,0.18336000000000002,0.05348000000000001,0.191,1.35,0.23,1.3694524452999999
2019-12-31 12:30:00,1.5899999999999999,0.2725,1.6131820263,0.18,0.052500000000000005,0.1875,1.4100000000000001,0.22,1.4270599146,1.5899999999999999,0.28250000000000003,1.6149013128,0.18,0.052500000000000005,0.1875,1.4100000000000001,0.23,1.4286357128
2019-12-31 13:00:00,1.59104,0.27572,1.6147537893,0.19104000000000002,0.055720000000000006,0.199,1.4,0.22,1.417180299,1.59104,0.28572000000000003,1.6164913238,0.19104000000000002,0.055720000000000006,0.199,1.4,0.23,1.4187670704
2019-12-31 13:30:00,1.5568,0.2874,1.583106124,0.1968,0.0574,0.20500000000000002,1.3599999999999999,0.23,1.3793114224,1.5468000000000002,0.2974,1.5751307882,0.1968,0.0574,0.20500000000000002,1.35,0.24,1.3711673858
2019-12-31 14:00:00,1.48112,0.26866,1.5052888924999999,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.28,0.21,1.2971121771,1.47112,0.27866,1.4972793494,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.27,0.22,1.2889142718
2019-12-31 14:30:00,1.47632,0.24726,1.4968828444,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.28,0.19,1.2940247293,1.46632,0.25726000000000004,1.4887165781,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.27,0.2,1.2856515858
2019-12-31 15:00:00,1.43064,0.22852000000000003,1.4487761042,0.20064,0.05852,0.209,1.23,0.17,1.2416923935,1.43064,0.23852,1.4503870518,0.20064,0.05852,0.209,1.23,0.18,1.2431009613
2019-12-31 15:30:00,1.5068000000000001,0.2574,1.5286271619,0.1968,0.0574,0.20500000000000002,1.31,0.2,1.3251792332,1.5068000000000001,0.2674,1.5303427721,0.1968,0.0574,0.20500000000000002,1.31,0.21,1.3267252918
2019-12-31 16:00:00,1.5401600000000002,0.27838,1.5651160499999999,0.20016,0.05838,0.20850000000000002,1.34,0.22,1.3579396156999999,1.5401600000000002,0.28838,1.5669256045000002,0.20016,0.05838,0.20850000000000002,1.34,0.23,1.3595955281
2019-12-31 16:30:00,1.6577600000000001,0.28768000000000005,1.6825361809000001,0.19776000000000002,0.05768,0.20600000000000002,1.46,0.23,1.4780054127,1.6577600000000001,0.29768,1.6842747994,0.19776000000000002,0.05768,0.20600000000000002,1.46,0.24,1.4795945391
2019-12-31 17:00:00,1.78064,0.28852,1.8038632432,0.20064,0.05852,0.209,1.58,0.23,1.5966527487,1.78064,0.29852,1.8054896843,0.20064,0.05852,0.209,1.58,0.24,1.5981239001
2019-12-31 17:30:00,1.82776,0.28768000000000005,1.8502611708,0.19776000000000002,0.05768,0.20600000000000002,1.63,0.23,1.6461470165,1.82776,0.29768,1.8518423259,0.19776000000000002,0.05768,0.20600000000000002,1.63,0.24,1.6475739741000002
2019-12-31 18:00:00,1.8101600000000002,0.27838,1.8314405942,0.20016,0.05838,0.20850000000000002,1.6099999999999999,0.22,1.624961538,1.8101600000000002,0.28838,1.8329872476,0.20016,0.05838,0.20850000000000002,1.6099999999999999,0.23,1.6263455967
2019-12-31 18:30:00,1.80776,0.25768,1.8260326394000002,0.19776000000000002,0.05768,0.20600000000000002,1.6099999999999999,0.2,1.6223748026,1.80776,0.26768000000000003,1.8274706017,0.19776000000000002,0.05768,0.20600000000000002,1.6099999999999999,0.21,1.6236378907
2019-12-31 19:00:00,1.75968,0.25824,1.7785279306000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.56,0.2,1.5727682601000001,1.75968,0.26824000000000003,1.7800074157,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.56,0.21,1.5740711547
2019-12-31 19:30:00,1.70776,0.26768000000000003,1.7286112345,0.19776000000000002,0.05768,0.20600000000000002,1.51,0.21,1.5245327153,1.6977600000000002,0.27768000000000004,1.7203183426000002,0.19776000000000002,0.05768,0.20600000000000002,1.5,0.22,1.5160474927
2019-12-31 20:00:00,1.5996800000000002,0.24824000000000002,1.6188264884999999,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.4,0.19,1.4128340313,1.5996800000000002,0.25824,1.6203900765,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.4,0.2,1.4142135624
2019-12-31 20:30:00,1.52872,0.22796000000000002,1.5456230459,0.19872,0.057960000000000005,0.20700000000000002,1.33,0.17,1.3408206442,1.51872,0.23796000000000003,1.5372492966,0.19872,0.057960000000000005,0.20700000000000002,1.32,0.18,1.3322161987
2019-12-31 21:00:00,1.42968,0.20824,1.4447660018000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.23,0.15,1.2391125857,1.42968,0.20824,1.4447660018000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.23,0.15,1.2391125857
2019-12-31 21:30:00,1.3687200000000002,0.20796,1.3844283297,0.19872,0.057960000000000005,0.20700000000000002,1.17,0.15,1.1795761951000001,1.3687200000000002,0.20796,1.3844283297,0.19872,0.057960000000000005,0.20700000000000002,1.17,0.15,1.1795761951000001
2019-12-31 22:00:00,1.2992,0.2081,1.3157607115,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.1,0.15,1.1101801656,1.2992,0.2081,1.3157607115,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.1,0.15,1.1101801656
2019-12-31 22:30:00,1.22872,0.20796,1.2461942866,0.19872,0.057960000000000005,0.20700000000000002,1.03,0.15,1.0408650249,1.21872,0.20796,1.236335634,0.19872,0.057960000000000005,0.20700000000000002,1.02,0.15,1.0309704166
2019-12-31 23:00:00,1.1592,0.2081,1.1777309752,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.96,0.15,0.9716480844000001,1.1592,0.2081,1.1777309752,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.96,0.15,0.9716480844000001
2019-12-31 23:30:00,1.14824,0.20782,1.1668951324,0.19824000000000003,0.05782,0.20650000000000002,0.9500000000000001,0.15,0.9617692031,1.14824,0.20782,1.1668951324,0.19824000000000003,0.05782,0.20650000000000002,0.9500000000000001,0.15,0.9617692031
2020-01-01 00:00:00,1.15016,0.20838,1.1688841902,0.20016,0.05838,0.20850000000000002,0.9500000000000001,0.15,0.9617692031,1.15016,0.20838,1.1688841902,0.20016,0.05838,0.20850000000000002,0.9500000000000001,0.15,0.9617692031
2020-01-01 00:30:00,1.26824,0.20782,1.2851544071,0.19824000000000003,0.05782,0.20650000000000002,1.07,0.15,1.0804628638,1.26824,0.20782,1.2851544071,0.19824000000000003,0.05782,0.20650000000000002,1.07,0.15,1.0804628638
2020-01-01 01:00:00,1.5006400000000002,0.18852000000000002,1.5124351887,0.20064,0.05852,0.209,1.3,0.13,1.3064838307,1.5006400000000002,0.19852000000000003,1.5137141738,0.20064,0.05852,0.209,1.3,0.14,1.3075167303
2020-01-01 01:30:00,1.51776,0.18768,1.5293198488000002,0.19776000000000002,0.05768,0.20600000000000002,1.32,0.13,1.3263860675,1.50776,0.19768000000000002,1.5206635394,0.19776000000000002,0.05768,0.20600000000000002,1.31,0.14,1.3174596768
2020-01-01 02:00:00,1.47016,0.18838000000000002,1.4821799655,0.20016,0.05838,0.20850000000000002,1.27,0.13,1.276636205,1.47016,0.19838000000000003,1.4834840916,0.20016,0.05838,0.20850000000000002,1.27,0.14,1.2776932339
2020-01-01 02:30:00,1.48824,0.18782000000000001,1.5000448827000001,0.19824000000000003,0.05782,0.20650000000000002,1.29,0.13,1.2965338407,1.48824,0.19782000000000002,1.5013297606,0.19824000000000003,0.05782,0.20650000000000002,1.29,0.14,1.2975746607
2020-01-01 03:00:00,1.45064,0.18852000000000002,1.4628384053,0.20064,0.05852,0.209,1.25,0.13,1.2567418191,1.45064,0.19852000000000003,1.4641607152,0.20064,0.05852,0.209,1.25,0.14,1.2578155668
2020-01-01 03:30:00,1.39824,0.18782000000000001,1.4107981606,0.19824000000000003,0.05782,0.20650000000000002,1.2,0.13,1.2070211266,1.3882400000000001,0.19782000000000002,1.4022635451,0.19824000000000003,0.05782,0.20650000000000002,1.19,0.14,1.1982069938
2020-01-01 04:00:00,1.30904,0.18222000000000002,1.3216617759,0.17904,0.05222,0.1865,1.13,0.13,1.1374532957,1.30904,0.19222,1.3230775676,0.17904,0.05222,0.1865,1.13,0.14,1.1386395391
2020-01-01 04:30:00,1.2656800000000001,0.18124,1.2785905521,0.17568,0.05124,0.183,1.09,0.13,1.09772492,1.25568,0.19124000000000002,1.2701594388,0.17568,0.05124,0.183,1.08,0.14,1.0890362712
2020-01-01 05:00:00,1.1976,0.18180000000000002,1.211320354,0.1776,0.051800000000000006,0.185,1.02,0.13,1.0282509421,1.1976,0.1918,1.2128614925,0.1776,0.051800000000000006,0.185,1.02,0.14,1.0295630141
2020-01-01 05:30:00,1.1961600000000001,0.18138,1.2098336456,0.17616,0.05138,0.1835,1.02,0.13,1.0282509421,1.1961600000000001,0.19138000000000002,1.2113732084,0.17616,0.05138,0.1835,1.02,0.14,1.0295630141
2020-01-01 06:00:00,1.16808,0.18194000000000002,1.1821645613,0.17808000000000002,0.05194000000000001,0.1855,0.99,0.13,0.9984988733000001,1.16808,0.19194000000000003,1.1837448416,0.17808000000000002,0.05194000000000001,0.1855,0.99,0.14,0.9998499887000001
2020-01-01 06:30:00,1.17616,0.18138,1.1900634647000001,0.17616,0.05138,0.1835,1.0,0.13,1.0084145973,1.17616,0.19138000000000002,1.1916285705,0.17616,0.05138,0.1835,1.0,0.14,1.0097524449
2020-01-01 07:00:00,1.1576,0.18180000000000002,1.1717888035,0.1776,0.051800000000000006,0.185,0.98,0.13,0.9885848471,1.1576,0.2018,1.1750578709,0.1776,0.051800000000000006,0.185,0.98,0.15,0.9914131329
2020-01-01 07:30:00,1.14664,0.20152,1.1642137261,0.17664000000000002,0.05152,0.184,0.97,0.15,0.9815294188,1.13664,0.21152,1.156153623,0.17664000000000002,0.05152,0.184,0.96,0.16,0.9732420048
2020-01-01 08:00:00,1.1576,0.2018,1.1750578709,0.1776,0.051800000000000006,0.185,0.98,0.15,0.9914131329,1.1576,0.2218,1.1786572869,0.1776,0.051800000000000006,0.185,0.98,0.17,0.9946356117
2020-01-01 08:30:00,1.17616,0.20138,1.1932754292,0.17616,0.05138,0.1835,1.0,0.15,1.0111874208,1.17616,0.22138000000000002,1.1968130389,0.17616,0.05138,0.1835,1.0,0.17,1.0143470806
2020-01-01 09:00:00,1.19712,0.20166,1.2139864291,0.17712000000000003,0.051660000000000005,0.1845,1.02,0.15,1.0309704166,1.19712,0.22166000000000002,1.2174684596,0.17712000000000003,0.051660000000000005,0.1845,1.02,0.17,1.0340696302
2020-01-01 09:30:00,1.27616,0.22138000000000002,1.2952194602,0.17616,0.05138,0.1835,1.1,0.17,1.1130588484,1.26616,0.22138000000000002,1.2853677489,0.17616,0.05138,0.1835,1.09,0.17,1.1031772296
2020-01-01 10:00:00,1.35712,0.20166,1.3720209364,0.17712000000000003,0.051660000000000005,0.1845,1.18,0.15,1.1894956915,1.35712,0.21166000000000001,1.3735263558,0.17712000000000003,0.051660000000000005,0.1845,1.18,0.16,1.1907980517
2020-01-01 10:30:00,1.38472,0.20096000000000003,1.3992263577,0.17472000000000001,0.050960000000000005,0.182,1.21,0.15,1.2192620719,1.38472,0.22096000000000002,1.4022384961,0.17472000000000001,0.050960000000000005,0.182,1.21,0.17,1.2218837915
2020-01-01 11:00:00,1.43064,0.25852,1.4538099601,0.20064,0.05852,0.209,1.23,0.2,1.2461540836,1.43064,0.26852000000000004,1.455621448,0.20064,0.05852,0.209,1.23,0.21,1.2477980606
2020-01-01 11:30:00,1.44968,0.25824,1.4725012733,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.25,0.2,1.2658988901,1.44968,0.26824000000000003,1.4742878959,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.25,0.21,1.2675172583
2020-01-01 12:00:00,1.4106400000000001,0.25852,1.4341331179,0.20064,0.05852,0.209,1.21,0.2,1.2264175472,1.4106400000000001,0.26852000000000004,1.4359694286,0.20064,0.05852,0.209,1.21,0.21,1.2280879447
2020-01-01 12:30:00,1.4468,0.2674,1.4713031639,0.1968,0.0574,0.20500000000000002,1.25,0.21,1.2675172583,1.4468,0.27740000000000004,1.4731534204,0.1968,0.0574,0.20500000000000002,1.25,0.22,1.2692123542
2020-01-01 13:00:00,1.4206400000000001,0.28852,1.4496419558,0.20064,0.05852,0.209,1.22,0.23,1.241491039,1.4106400000000001,0.29852,1.4418805082000001,0.20064,0.05852,0.209,1.21,0.24,1.233572049
2020-01-01 13:30:00,1.33728,0.25754000000000005,1.3618533879,0.19728,0.05754000000000001,0.20550000000000002,1.1400000000000001,0.2,1.1574109037,1.33728,0.26754,1.3637798393,0.19728,0.05754000000000001,0.20550000000000002,1.1400000000000001,0.21,1.1591807452
2020-01-01 14:00:00,1.32064,0.22852000000000003,1.3402654215,0.20064,0.05852,0.209,1.12,0.17,1.1328283189,1.32064,0.23852,1.3420066319,0.20064,0.05852,0.209,1.12,0.18,1.134372073
2020-01-01 14:30:00,1.32728,0.23754000000000003,1.34836844,0.19728,0.05754000000000001,0.20550000000000002,1.13,0.18,1.1442464769,1.32728,0.24754,1.3501660083,0.19728,0.05754000000000001,0.20550000000000002,1.13,0.19,1.1458621209
2020-01-01 15:00:00,1.36064,0.22852000000000003,1.3796965608,0.20064,0.05852,0.209,1.16,0.17,1.1723907199,1.36064,0.23852,1.38138807,0.20064,0.05852,0.209,1.16,0.18,1.1738824473
2020-01-01 15:30:00,1.42728,0.24754,1.4485869839,0.19728,0.05754000000000001,0.20550000000000002,1.23,0.19,1.2445882853,1.41728,0.25754000000000005,1.4404893092,0.19728,0.05754000000000001,0.20550000000000002,1.22,0.2,1.2362847568
2020-01-01 16:00:00,1.44112,0.24866000000000002,1.462415348,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.24,0.19,1.2544720005,1.44112,0.25866,1.4641488483,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.24,0.2,1.2560254774000001
2020-01-01 16:30:00,1.51824,0.24782,1.5383326850999999,0.19824000000000003,0.05782,0.20650000000000002,1.32,0.19,1.3336041392,1.50824,0.25782,1.5301173321000001,0.19824000000000003,0.05782,0.20650000000000002,1.31,0.2,1.3251792332
2020-01-01 17:00:00,1.63016,0.26838,1.6521045518,0.20016,0.05838,0.20850000000000002,1.43,0.21,1.4453373309,1.62016,0.27838,1.6439020196,0.20016,0.05838,0.20850000000000002,1.42,0.22,1.4369411957
2020-01-01 17:30:00,1.71872,0.26796000000000003,1.7394829692,0.19872,0.057960000000000005,0.20700000000000002,1.52,0.21,1.5344380079,1.71872,0.27796000000000004,1.7410514638999999,0.19872,0.057960000000000005,0.20700000000000002,1.52,0.22,1.5358385332
2020-01-01 18:00:00,1.71968,0.26824000000000003,1.7404746479000002,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.52,0.21,1.5344380079,1.71968,0.27824000000000004,1.7420438571,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.52,0.22,1.5358385332
2020-01-01 18:30:00,1.6892,0.2581,1.7088043334,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.49,0.2,1.5033628970000001,1.6892,0.2681,1.7103433135000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.49,0.21,1.5047258887
2020-01-01 19:00:00,1.69016,0.25838,1.7097956164,0.20016,0.05838,0.20850000000000002,1.49,0.2,1.5033628970000001,1.69016,0.26838,1.7113353411999999,0.20016,0.05838,0.20850000000000002,1.49,0.21,1.5047258887
2020-01-01 19:30:00,1.6187200000000002,0.25796,1.6391454481,0.19872,0.057960000000000005,0.20700000000000002,1.42,0.2,1.4340153415999999,1.6187200000000002,0.26796000000000003,1.6407489144,0.19872,0.057960000000000005,0.20700000000000002,1.42,0.21,1.4354441821
2020-01-01 20:00:00,1.51016,0.21838000000000002,1.5258679660999999,0.20016,0.05838,0.20850000000000002,1.31,0.16,1.3197348218,1.51016,0.22838000000000003,1.5273312182,0.20016,0.05838,0.20850000000000002,1.31,0.17,1.3209844814
2020-01-01 20:30:00,1.4692,0.2281,1.4868013485,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.27,0.17,1.2813274367,1.4592,0.2381,1.4784979709,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.26,0.18,1.2727922061
2020-01-01 21:00:00,1.38968,0.21824000000000002,1.4067121952,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.19,0.16,1.2007081244,1.38968,0.22824000000000003,1.4082982639,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.19,0.17,1.202081528
