Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-01 21:30:00,1.3287200000000001,0.21796000000000001,1.3464781469,0.19872,0.057960000000000005,0.20700000000000002,1.13,0.16,1.1412712211,1.3287200000000001,0.22796000000000002,1.3481330053,0.19872,0.057960000000000005,0.20700000000000002,1.13,0.17,1.1427160627
2020-01-01 22:00:00,1.25064,0.21852000000000002,1.2695870982,0.20064,0.05852,0.209,1.05,0.16,1.0621205205,1.25064,0.21852000000000002,1.2695870982,0.20064,0.05852,0.209,1.05,0.16,1.0621205205
2020-01-01 22:30:00,1.17872,0.20796,1.1969244755,0.19872,0.057960000000000005,0.20700000000000002,0.98,0.15,0.9914131329,1.17872,0.21796000000000001,1.1987023817,0.19872,0.057960000000000005,0.20700000000000002,0.98,0.16,0.992975327
2020-01-01 23:00:00,1.13064,0.20852,1.149707528,0.20064,0.05852,0.209,0.93,0.15,0.9420191081,1.12064,0.21852000000000002,1.1417464692000001,0.20064,0.05852,0.209,0.92,0.16,0.9338094024
2020-01-01 23:30:00,1.05776,0.20768,1.0779551011,0.19776000000000002,0.05768,0.20600000000000002,0.86,0.15,0.8729833904000001,1.04776,0.21768,1.0701334496000001,0.19776000000000002,0.05768,0.20600000000000002,0.85,0.16,0.8649277426
2020-01-02 00:00:00,1.03112,0.19866,1.0500829729,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8300000000000001,0.14,0.8417244205000001,1.03112,0.20866,1.0520206509,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8300000000000001,0.15,0.8434453154
2020-01-02 00:30:00,1.13776,0.19768000000000002,1.154805265,0.19776000000000002,0.05768,0.20600000000000002,0.9400000000000001,0.14,0.9503683496,1.13776,0.20768,1.1565590344,0.19776000000000002,0.05768,0.20600000000000002,0.9400000000000001,0.15,0.9518928511
2020-01-02 01:00:00,1.37112,0.19866,1.385437061,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.17,0.14,1.1783462988,1.37112,0.19866,1.385437061,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.17,0.14,1.1783462988
2020-01-02 01:30:00,1.43776,0.19768000000000002,1.4512860504,0.19776000000000002,0.05768,0.20600000000000002,1.24,0.14,1.2478781992,1.4277600000000001,0.19768000000000002,1.4413798944,0.19776000000000002,0.05768,0.20600000000000002,1.23,0.14,1.2379418403
2020-01-02 02:00:00,1.4344000000000001,0.1967,1.4478239707,0.19440000000000002,0.0567,0.2025,1.24,0.14,1.2478781992,1.4243999999999999,0.1967,1.4379173307,0.19440000000000002,0.0567,0.2025,1.23,0.14,1.2379418403
2020-01-02 02:30:00,1.4252,0.19110000000000002,1.4379548845,0.1752,0.0511,0.1825,1.25,0.14,1.2578155668,1.4252,0.19110000000000002,1.4379548845,0.1752,0.0511,0.1825,1.25,0.14,1.2578155668
2020-01-02 03:00:00,1.3971200000000001,0.19166000000000002,1.4102048965,0.17712000000000003,0.051660000000000005,0.1845,1.22,0.14,1.2280065146,1.3971200000000001,0.19166000000000002,1.4102048965,0.17712000000000003,0.051660000000000005,0.1845,1.22,0.14,1.2280065146
2020-01-02 03:30:00,1.35568,0.19124000000000002,1.3691022606,0.17568,0.05124,0.183,1.18,0.14,1.1882760622,1.35568,0.19124000000000002,1.3691022606,0.17568,0.05124,0.183,1.18,0.14,1.1882760622
2020-01-02 04:00:00,1.30664,0.19152000000000002,1.3206013782000001,0.17664000000000002,0.05152,0.184,1.13,0.14,1.1386395391,1.29664,0.19152000000000002,1.3107079003,0.17664000000000002,0.05152,0.184,1.12,0.14,1.1287160848
2020-01-02 04:30:00,1.2656800000000001,0.19124000000000002,1.2800463273,0.17568,0.05124,0.183,1.09,0.14,1.0989540482,1.2656800000000001,0.19124000000000002,1.2800463273,0.17568,0.05124,0.183,1.09,0.14,1.0989540482
2020-01-02 05:00:00,1.22664,0.19152000000000002,1.2415013492,0.17664000000000002,0.05152,0.184,1.05,0.14,1.0592922165,1.22664,0.19152000000000002,1.2415013492,0.17664000000000002,0.05152,0.184,1.05,0.14,1.0592922165
2020-01-02 05:30:00,1.2061600000000001,0.19138000000000002,1.2212486438,0.17616,0.05138,0.1835,1.03,0.14,1.0394710193,1.2061600000000001,0.19138000000000002,1.2212486438,0.17616,0.05138,0.1835,1.03,0.14,1.0394710193
2020-01-02 06:00:00,1.20712,0.19166000000000002,1.2222406678,0.17712000000000003,0.051660000000000005,0.1845,1.03,0.14,1.0394710193,1.20712,0.20166,1.2238486222,0.17712000000000003,0.051660000000000005,0.1845,1.03,0.15,1.0408650249
2020-01-02 06:30:00,1.20472,0.20096000000000003,1.2213661204,0.17472000000000001,0.050960000000000005,0.182,1.03,0.15,1.0408650249,1.20472,0.20096000000000003,1.2213661204,0.17472000000000001,0.050960000000000005,0.182,1.03,0.15,1.0408650249
2020-01-02 07:00:00,1.24664,0.20152,1.2628228696,0.17664000000000002,0.05152,0.184,1.07,0.15,1.0804628638,1.24664,0.20152,1.2628228696,0.17664000000000002,0.05152,0.184,1.07,0.15,1.0804628638
2020-01-02 07:30:00,1.33568,0.24124,1.35729061,0.17568,0.05124,0.183,1.16,0.19,1.1754573578,1.33568,0.25124,1.3591036016,0.17568,0.05124,0.183,1.16,0.2,1.1771151176
2020-01-02 08:00:00,1.36664,0.25152,1.3895924582,0.17664000000000002,0.05152,0.184,1.19,0.2,1.2066896867,1.36664,0.26152000000000003,1.3914372426,0.17664000000000002,0.05152,0.184,1.19,0.21,1.2083873551
2020-01-02 08:30:00,1.36568,0.24124,1.3868232043,0.17568,0.05124,0.183,1.19,0.19,1.2050726119,1.36568,0.26124,1.3904417284,0.17568,0.05124,0.183,1.19,0.21,1.2083873551
2020-01-02 09:00:00,1.42712,0.24166,1.4474360262000001,0.17712000000000003,0.051660000000000005,0.1845,1.25,0.19,1.2643575444000001,1.42712,0.26166,1.4509091805,0.17712000000000003,0.051660000000000005,0.1845,1.25,0.21,1.2675172583
2020-01-02 09:30:00,1.39472,0.24096,1.415381786,0.17472000000000001,0.050960000000000005,0.182,1.22,0.19,1.2347064428,1.39472,0.24096,1.415381786,0.17472000000000001,0.050960000000000005,0.182,1.22,0.19,1.2347064428
2020-01-02 10:00:00,1.4171200000000002,0.24166,1.4375773544000001,0.17712000000000003,0.051660000000000005,0.1845,1.24,0.19,1.2544720005,1.4171200000000002,0.24166,1.4375773544000001,0.17712000000000003,0.051660000000000005,0.1845,1.24,0.19,1.2544720005
2020-01-02 10:30:00,1.37376,0.26068,1.3982741505,0.17376000000000003,0.05068,0.181,1.2,0.21,1.2182364303,1.37376,0.27068000000000003,1.4001729179,0.17376000000000003,0.05068,0.181,1.2,0.22,1.22
2020-01-02 11:00:00,1.3776,0.26180000000000003,1.4022556828,0.1776,0.051800000000000006,0.185,1.2,0.21,1.2182364303,1.3776,0.2718,1.4041570425,0.1776,0.051800000000000006,0.185,1.2,0.22,1.22
2020-01-02 11:30:00,1.3728,0.27040000000000003,1.3991769009000001,0.1728,0.0504,0.18,1.2,0.22,1.22,1.3728,0.28040000000000004,1.4011438185,0.1728,0.0504,0.18,1.2,0.23,1.2218428704
2020-01-02 12:00:00,1.41192,0.25306,1.4344188544,0.18192000000000003,0.05306,0.1895,1.23,0.2,1.2461540836,1.41192,0.26306,1.4362167838,0.18192000000000003,0.05306,0.1895,1.23,0.21,1.2477980606
2020-01-02 12:30:00,1.45728,0.28754,1.485376804,0.19728,0.05754000000000001,0.20550000000000002,1.26,0.23,1.2808200498,1.45728,0.29754,1.4873449667,0.19728,0.05754000000000001,0.20550000000000002,1.26,0.24,1.2826534996
2020-01-02 13:00:00,1.43968,0.27824000000000004,1.4663205652,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.24,0.22,1.2593649193,1.43968,0.28824,1.4682509322000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.24,0.23,1.2611502686
2020-01-02 13:30:00,1.41824,0.25782,1.4414839056,0.19824000000000003,0.05782,0.20650000000000002,1.22,0.2,1.2362847568,1.41824,0.26782,1.443306014,0.19824000000000003,0.05782,0.20650000000000002,1.22,0.21,1.2379418403
2020-01-02 14:00:00,1.48064,0.29852,1.5104333815,0.20064,0.05852,0.209,1.28,0.24,1.3023056477,1.48064,0.30852,1.5124415360999999,0.20064,0.05852,0.209,1.28,0.25,1.3041855696
2020-01-02 14:30:00,1.4568,0.2974,1.4868466632000001,0.1968,0.0574,0.20500000000000002,1.26,0.24,1.2826534996,1.4468,0.3074,1.4790960077,0.1968,0.0574,0.20500000000000002,1.25,0.25,1.2747548784
2020-01-02 15:00:00,1.4106400000000001,0.27852000000000005,1.4378729429,0.20064,0.05852,0.209,1.21,0.22,1.2298373876,1.40064,0.28852,1.4300476216,0.20064,0.05852,0.209,1.2,0.23,1.2218428704
2020-01-02 15:30:00,1.39728,0.27754,1.4245770776,0.19728,0.05754000000000001,0.20550000000000002,1.2,0.22,1.22,1.38728,0.28754,1.4167657005,0.19728,0.05754000000000001,0.20550000000000002,1.19,0.23,1.2120231021
2020-01-02 16:00:00,1.48112,0.28866,1.5089867627,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.28,0.23,1.3004999039,1.47112,0.29866000000000004,1.5011301909,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.27,0.24,1.2924782397
2020-01-02 16:30:00,1.58824,0.31782000000000005,1.6197270912000001,0.19824000000000003,0.05782,0.20650000000000002,1.3900000000000001,0.26,1.4141074923999999,1.58824,0.32782,1.6217189183,0.19824000000000003,0.05782,0.20650000000000002,1.3900000000000001,0.27,1.4159802259
2020-01-02 17:00:00,1.67968,0.31824,1.7095618152,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.48,0.26,1.5026643005,1.66968,0.32824000000000003,1.7016382694,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.47,0.27,1.4945902448
2020-01-02 17:30:00,1.78776,0.31768,1.8157660642,0.19776000000000002,0.05768,0.20600000000000002,1.5899999999999999,0.26,1.6111176245,1.7777600000000002,0.32768,1.8077070559,0.19776000000000002,0.05768,0.20600000000000002,1.58,0.27,1.6029036153
2020-01-02 18:00:00,1.75968,0.28824,1.7831309542,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.56,0.23,1.5768639763999999,1.75968,0.29824,1.7847747197000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.56,0.24,1.5783535726
2020-01-02 18:30:00,1.75968,0.25824,1.7785279306000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.56,0.2,1.5727682601000001,1.75968,0.26824000000000003,1.7800074157,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.56,0.21,1.5740711547
2020-01-02 19:00:00,1.7506400000000002,0.27852000000000005,1.7726572709,0.20064,0.05852,0.209,1.55,0.22,1.5655350523,1.74064,0.28852,1.7643898095,0.20064,0.05852,0.209,1.54,0.23,1.5570806016
2020-01-02 19:30:00,1.66728,0.26754,1.6886089689000001,0.19728,0.05754000000000001,0.20550000000000002,1.47,0.21,1.4849242405,1.66728,0.27754,1.6902221895,0.19728,0.05754000000000001,0.20550000000000002,1.47,0.22,1.4863714206
2020-01-02 20:00:00,1.59064,0.24852000000000002,1.6099372037,0.20064,0.05852,0.209,1.3900000000000001,0.19,1.4029255148,1.58064,0.25852,1.6016414705000002,0.20064,0.05852,0.209,1.38,0.2,1.3944174410999999
2020-01-02 20:30:00,1.47632,0.24726,1.4968828444,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.28,0.19,1.2940247293,1.47632,0.25726000000000004,1.4985671323,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.28,0.2,1.2955307793
2020-01-02 21:00:00,1.43968,0.22824000000000003,1.4576597683,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.24,0.17,1.2515989773,1.43968,0.23824,1.45925899,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.24,0.18,1.2529964086
2020-01-02 21:30:00,1.38472,0.22096000000000002,1.4022384961,0.17472000000000001,0.050960000000000005,0.182,1.21,0.17,1.2218837915,1.38472,0.23096000000000003,1.4038489947000001,0.17472000000000001,0.050960000000000005,0.182,1.21,0.18,1.2233151679
2020-01-02 22:00:00,1.27664,0.21152,1.2940442033,0.17664000000000002,0.05152,0.184,1.1,0.16,1.1115754585,1.27664,0.22152000000000002,1.295716327,0.17664000000000002,0.05152,0.184,1.1,0.17,1.1130588484
2020-01-02 22:30:00,1.17472,0.21096,1.1935121281,0.17472000000000001,0.050960000000000005,0.182,1.0,0.16,1.0127191121,1.17472,0.22096000000000002,1.1953202081,0.17472000000000001,0.050960000000000005,0.182,1.0,0.17,1.0143470806
2020-01-02 23:00:00,1.11664,0.21152,1.1364970743,0.17664000000000002,0.05152,0.184,0.9400000000000001,0.16,0.9535197953000001,1.11664,0.22152000000000002,1.1384006325,0.17664000000000002,0.05152,0.184,0.9400000000000001,0.17,0.9552486587000001
2020-01-02 23:30:00,1.0352,0.2111,1.0565047326,0.1752,0.0511,0.1825,0.86,0.16,0.8747571091,1.0352,0.22110000000000002,1.0585481803,0.1752,0.0511,0.1825,0.86,0.17,0.8766413178
2020-01-03 00:00:00,1.0376,0.1918,1.055178184,0.1776,0.051800000000000006,0.185,0.86,0.14,0.8713208364,1.0376,0.2018,1.0570416264,0.1776,0.051800000000000006,0.185,0.86,0.15,0.8729833904000001
2020-01-03 00:30:00,1.15424,0.19082000000000002,1.1699069407,0.17424,0.050820000000000004,0.18150000000000002,0.98,0.14,0.9899494937000001,1.15424,0.20082000000000003,1.1715795534,0.17424,0.050820000000000004,0.18150000000000002,0.98,0.15,0.9914131329
2020-01-03 01:00:00,1.36144,0.19292,1.3750407267,0.18144000000000002,0.05292,0.189,1.18,0.14,1.1882760622,1.35144,0.19292,1.3651403591,0.18144000000000002,0.05292,0.189,1.17,0.14,1.1783462988
2020-01-03 01:30:00,1.42144,0.19292,1.4344719586,0.18144000000000002,0.05292,0.189,1.24,0.14,1.2478781992,1.42144,0.19292,1.4344719586,0.18144000000000002,0.05292,0.189,1.24,0.14,1.2478781992
2020-01-03 02:00:00,1.41528,0.19404000000000002,1.4285198634,0.18528000000000003,0.054040000000000005,0.193,1.23,0.14,1.2379418403,1.41528,0.19404000000000002,1.4285198634,0.18528000000000003,0.054040000000000005,0.193,1.23,0.14,1.2379418403
2020-01-03 02:30:00,1.3924,0.1932,1.405739663,0.1824,0.053200000000000004,0.19,1.21,0.14,1.2180722474,1.3824,0.1932,1.3958352338,0.1824,0.053200000000000004,0.19,1.2,0.14,1.2081390648
2020-01-03 03:00:00,1.34432,0.19376000000000002,1.3582117655000001,0.18432,0.05376,0.192,1.16,0.14,1.1684177335,1.34432,0.19376000000000002,1.3582117655000001,0.18432,0.05376,0.192,1.16,0.14,1.1684177335
2020-01-03 03:30:00,1.3124,0.1932,1.3265443829999999,0.1824,0.053200000000000004,0.19,1.13,0.14,1.1386395391,1.3124,0.1932,1.3265443829999999,0.1824,0.053200000000000004,0.19,1.13,0.14,1.1386395391
2020-01-03 04:00:00,1.25432,0.19376000000000002,1.2691972266,0.18432,0.05376,0.192,1.07,0.14,1.0791200119,1.25432,0.19376000000000002,1.2691972266,0.18432,0.05376,0.192,1.07,0.14,1.0791200119
2020-01-03 04:30:00,1.23336,0.19348,1.248443591,0.18336000000000002,0.05348000000000001,0.191,1.05,0.14,1.0592922165,1.23336,0.19348,1.248443591,0.18336000000000002,0.05348000000000001,0.191,1.05,0.14,1.0592922165
2020-01-03 05:00:00,1.17528,0.19404000000000002,1.191190413,0.18528000000000003,0.054040000000000005,0.193,0.99,0.14,0.9998499887000001,1.16528,0.19404000000000002,1.1813251034,0.18528000000000003,0.054040000000000005,0.193,0.98,0.14,0.9899494937000001
2020-01-03 05:30:00,1.17192,0.19306,1.1877157278000001,0.18192000000000003,0.05306,0.1895,0.99,0.14,0.9998499887000001,1.16192,0.19306,1.1778498419,0.18192000000000003,0.05306,0.1895,0.98,0.14,0.9899494937000001
2020-01-03 06:00:00,1.15528,0.19404000000000002,1.1714620779,0.18528000000000003,0.054040000000000005,0.193,0.97,0.14,0.9800510191,1.15528,0.19404000000000002,1.1714620779,0.18528000000000003,0.054040000000000005,0.193,0.97,0.14,0.9800510191
2020-01-03 06:30:00,1.20144,0.19292,1.2168303908,0.18144000000000002,0.05292,0.189,1.02,0.14,1.0295630141,1.20144,0.21292000000000003,1.2201610549,0.18144000000000002,0.05292,0.189,1.02,0.16,1.0324727599
2020-01-03 07:00:00,1.23528,0.19404000000000002,1.250427207,0.18528000000000003,0.054040000000000005,0.193,1.05,0.14,1.0592922165,1.23528,0.21404,1.2536864839,0.18528000000000003,0.054040000000000005,0.193,1.05,0.16,1.0621205205
2020-01-03 07:30:00,1.3024,0.2232,1.3213871499,0.1824,0.053200000000000004,0.19,1.12,0.17,1.1328283189,1.3024,0.2432,1.3249120726,0.1824,0.053200000000000004,0.19,1.12,0.19,1.1360017606
2020-01-03 08:00:00,1.3043200000000001,0.25376000000000004,1.3287756770999999,0.18432,0.05376,0.192,1.12,0.2,1.1377170123,1.3043200000000001,0.26376,1.3307216088,0.18432,0.05376,0.192,1.12,0.21,1.1395174417
2020-01-03 08:30:00,1.3025600000000002,0.25908000000000003,1.3280756756,0.20256000000000002,0.05908000000000001,0.211,1.1,0.2,1.1180339887,1.29256,0.26908000000000004,1.320270957,0.20256000000000002,0.05908000000000001,0.211,1.09,0.21,1.1100450441
2020-01-03 09:00:00,1.30736,0.25048000000000004,1.3311387606,0.20736000000000002,0.060480000000000006,0.216,1.1,0.19,1.1162884932,1.29736,0.26048000000000004,1.3232508455,0.20736000000000002,0.060480000000000006,0.216,1.09,0.2,1.1081967334
2020-01-03 09:30:00,1.36968,0.28824,1.399680535,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.17,0.23,1.1923925528,1.36968,0.29824,1.4017740189,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.17,0.24,1.1943617542
2020-01-03 10:00:00,1.39064,0.27852000000000005,1.4182570289,0.20064,0.05852,0.209,1.19,0.22,1.210165278,1.39064,0.29852,1.4223198656,0.20064,0.05852,0.209,1.19,0.24,1.2139604606
2020-01-03 10:30:00,1.33776,0.27768000000000004,1.3662752285,0.19776000000000002,0.05768,0.20600000000000002,1.1400000000000001,0.22,1.1610340219,1.33776,0.29768,1.3704799159,0.19776000000000002,0.05768,0.20600000000000002,1.1400000000000001,0.24,1.1649892703
2020-01-03 11:00:00,1.33064,0.30852,1.3659382856,0.20064,0.05852,0.209,1.13,0.25,1.1573245007,1.32064,0.31852,1.3585083732,0.20064,0.05852,0.209,1.12,0.26,1.1497825881
2020-01-03 11:30:00,1.3558400000000002,0.26712,1.3819027462,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.16,0.21,1.1788553771,1.3558400000000002,0.27712000000000003,1.3838705142,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.16,0.22,1.1806777715
2020-01-03 12:00:00,1.23064,0.23852,1.2535416228,0.20064,0.05852,0.209,1.03,0.18,1.0456098699,1.23064,0.24852000000000002,1.2554827757,0.20064,0.05852,0.209,1.03,0.19,1.0473776778
2020-01-03 12:30:00,1.15872,0.23796000000000003,1.1829019401,0.19872,0.057960000000000005,0.20700000000000002,0.96,0.18,0.9767292358,1.15872,0.24796,1.1849540919,0.19872,0.057960000000000005,0.20700000000000002,0.96,0.19,0.9786214794
2020-01-03 13:00:00,1.14968,0.23824,1.1741049357,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9500000000000001,0.18,0.9669022701000001,1.14968,0.24824000000000002,1.1761748169,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9500000000000001,0.19,0.9688137076000001
2020-01-03 13:30:00,1.08776,0.22768000000000002,1.1113325335,0.19776000000000002,0.05768,0.20600000000000002,0.89,0.17,0.9060905032000001,1.08776,0.23768000000000003,1.1134242677,0.19776000000000002,0.05768,0.20600000000000002,0.89,0.18,0.9080198236
2020-01-03 14:00:00,1.06968,0.20824,1.0897610747,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.87,0.15,0.8828363382000001,1.05968,0.21824000000000002,1.0819197752,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.86,0.16,0.8747571091
2020-01-03 14:30:00,1.07728,0.20754000000000003,1.0970893537,0.19728,0.05754000000000001,0.20550000000000002,0.88,0.15,0.8926925563,1.07728,0.21754,1.0990249542,0.19728,0.05754000000000001,0.20550000000000002,0.88,0.16,0.894427191
2020-01-03 15:00:00,1.11112,0.20866,1.1305426352,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.91,0.15,0.9222797840000001,1.11112,0.21866000000000002,1.1324309471,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.91,0.16,0.9239588735
2020-01-03 15:30:00,1.22776,0.22768000000000002,1.2486924361,0.19776000000000002,0.05768,0.20600000000000002,1.03,0.17,1.0439348639,1.22776,0.23768000000000003,1.250554437,0.19776000000000002,0.05768,0.20600000000000002,1.03,0.18,1.0456098699
2020-01-03 16:00:00,1.27064,0.22852000000000003,1.2910257162,0.20064,0.05852,0.209,1.07,0.17,1.0834205093,1.27064,0.23852,1.2928332452,0.20064,0.05852,0.209,1.07,0.18,1.0850345617
2020-01-03 16:30:00,1.4144,0.2667,1.4393249286,0.19440000000000002,0.0567,0.2025,1.22,0.21,1.2379418403,1.4144,0.2767,1.4412113828,0.19440000000000002,0.0567,0.2025,1.22,0.22,1.2396773774
2020-01-03 17:00:00,1.5776,0.2918,1.6043593737,0.1776,0.051800000000000006,0.185,1.4,0.24,1.4204224724,1.5676,0.3018,1.5963874843,0.1776,0.051800000000000006,0.185,1.3900000000000001,0.25,1.4123030836
2020-01-03 17:30:00,1.6942400000000002,0.29082,1.7190187463000002,0.17424,0.050820000000000004,0.18150000000000002,1.52,0.24,1.5388307249,1.6942400000000002,0.30082000000000003,1.7207387511999999,0.17424,0.050820000000000004,0.18150000000000002,1.52,0.25,1.5404220201
2020-01-03 18:00:00,1.71664,0.29152,1.7412170456,0.17664000000000002,0.05152,0.184,1.54,0.24,1.5585891055999999,1.7066400000000002,0.30152,1.7330708006000002,0.17664000000000002,0.05152,0.184,1.53,0.25,1.5502902954
2020-01-03 18:30:00,1.71472,0.27096000000000003,1.7359965438,0.17472000000000001,0.050960000000000005,0.182,1.54,0.22,1.5556349186,1.70472,0.28096000000000004,1.727717801,0.17472000000000001,0.050960000000000005,0.182,1.53,0.23,1.5471910031
2020-01-03 19:00:00,1.63664,0.21152,1.6502518596,0.17664000000000002,0.05152,0.184,1.46,0.16,1.4687409574,1.63664,0.22152000000000002,1.6515633806,0.17664000000000002,0.05152,0.184,1.46,0.17,1.4698639393000001
2020-01-03 19:30:00,1.60472,0.22096000000000002,1.6198609817,0.17472000000000001,0.050960000000000005,0.182,1.43,0.17,1.4400694428,1.5947200000000001,0.23096000000000003,1.6113579366000002,0.17472000000000001,0.050960000000000005,0.182,1.42,0.18,1.4313629868
2020-01-03 20:00:00,1.5776,0.2018,1.5904543376,0.1776,0.051800000000000006,0.185,1.4,0.15,1.408012784,1.5776,0.21180000000000002,1.5917540639,0.1776,0.051800000000000006,0.185,1.4,0.16,1.4091131963
2020-01-03 20:30:00,1.4632800000000001,0.23054000000000002,1.4813294873,0.17328000000000002,0.05054,0.18050000000000002,1.29,0.18,1.3024976008,1.4632800000000001,0.24054000000000003,1.482918693,0.17328000000000002,0.05054,0.18050000000000002,1.29,0.19,1.3039171753
2020-01-03 21:00:00,1.3776,0.2018,1.3923020506000001,0.1776,0.051800000000000006,0.185,1.2,0.15,1.2093386622,1.3776,0.21180000000000002,1.393786569,0.1776,0.051800000000000006,0.185,1.2,0.16,1.210619676
2020-01-03 21:30:00,1.29424,0.20082000000000003,1.3097273953,0.17424,0.050820000000000004,0.18150000000000002,1.12,0.15,1.13,1.29424,0.21082,1.3112979257,0.17424,0.050820000000000004,0.18150000000000002,1.12,0.16,1.1313708499
2020-01-03 22:00:00,1.24808,0.20194,1.2643114529,0.17808000000000002,0.05194000000000001,0.1855,1.07,0.15,1.0804628638,1.24808,0.21194000000000002,1.265947175,0.17808000000000002,0.05194000000000001,0.1855,1.07,0.16,1.081896483
2020-01-03 22:30:00,1.16424,0.20082000000000003,1.1814327954000001,0.17424,0.050820000000000004,0.18150000000000002,0.99,0.15,1.0012991561,1.16424,0.21082,1.1831736348,0.17424,0.050820000000000004,0.18150000000000002,0.99,0.16,1.0028459503
2020-01-03 23:00:00,1.1076,0.1918,1.1240840716,0.1776,0.051800000000000006,0.185,0.93,0.14,0.9404786016000001,1.1076,0.1918,1.1240840716,0.1776,0.051800000000000006,0.185,0.93,0.14,0.9404786016000001
2020-01-03 23:30:00,1.04472,0.19096000000000002,1.0620290015,0.17472000000000001,0.050960000000000005,0.182,0.87,0.14,0.8811923740000001,1.04472,0.19096000000000002,1.0620290015,0.17472000000000001,0.050960000000000005,0.182,0.87,0.14,0.8811923740000001
2020-01-04 00:00:00,1.04712,0.19166000000000002,1.0645157819,0.17712000000000003,0.051660000000000005,0.1845,0.87,0.14,0.8811923740000001,1.04712,0.19166000000000002,1.0645157819,0.17712000000000003,0.051660000000000005,0.1845,0.87,0.14,0.8811923740000001
2020-01-04 00:30:00,1.15472,0.19096000000000002,1.1704033493,0.17472000000000001,0.050960000000000005,0.182,0.98,0.14,0.9899494937000001,1.15472,0.19096000000000002,1.1704033493,0.17472000000000001,0.050960000000000005,0.182,0.98,0.14,0.9899494937000001
2020-01-04 01:00:00,1.3976,0.1918,1.4106994719000001,0.1776,0.051800000000000006,0.185,1.22,0.14,1.2280065146,1.3976,0.1918,1.4106994719000001,0.1776,0.051800000000000006,0.185,1.22,0.14,1.2280065146
2020-01-04 01:30:00,1.41376,0.19068000000000002,1.4265609696000001,0.17376000000000003,0.05068,0.181,1.24,0.14,1.2478781992,1.41376,0.19068000000000002,1.4265609696000001,0.17376000000000003,0.05068,0.181,1.24,0.14,1.2478781992
2020-01-04 02:00:00,1.41808,0.19194000000000003,1.4310107791,0.17808000000000002,0.05194000000000001,0.1855,1.24,0.14,1.2478781992,1.41808,0.19194000000000003,1.4310107791,0.17808000000000002,0.05194000000000001,0.1855,1.24,0.14,1.2478781992
2020-01-04 02:30:00,1.4037600000000001,0.19068000000000002,1.4166513333,0.17376000000000003,0.05068,0.181,1.23,0.14,1.2379418403,1.4037600000000001,0.19068000000000002,1.4166513333,0.17376000000000003,0.05068,0.181,1.23,0.14,1.2379418403
2020-01-04 03:00:00,1.37808,0.19194000000000003,1.3913825678,0.17808000000000002,0.05194000000000001,0.1855,1.2,0.14,1.2081390648,1.37808,0.19194000000000003,1.3913825678,0.17808000000000002,0.05194000000000001,0.1855,1.2,0.14,1.2081390648
2020-01-04 03:30:00,1.3052000000000001,0.19110000000000002,1.3191157076,0.1752,0.0511,0.1825,1.13,0.14,1.1386395391,1.3052000000000001,0.19110000000000002,1.3191157076,0.1752,0.0511,0.1825,1.13,0.14,1.1386395391
2020-01-04 04:00:00,1.22712,0.19166000000000002,1.2419972021,0.17712000000000003,0.051660000000000005,0.1845,1.05,0.14,1.0592922165,1.22712,0.19166000000000002,1.2419972021,0.17712000000000003,0.051660000000000005,0.1845,1.05,0.14,1.0592922165
2020-01-04 04:30:00,1.18472,0.19096000000000002,1.2000113333,0.17472000000000001,0.050960000000000005,0.182,1.01,0.14,1.019656805,1.18472,0.19096000000000002,1.2000113333,0.17472000000000001,0.050960000000000005,0.182,1.01,0.14,1.019656805
2020-01-04 05:00:00,1.14712,0.19166000000000002,1.1630210015,0.17712000000000003,0.051660000000000005,0.1845,0.97,0.14,0.9800510191,1.14712,0.19166000000000002,1.1630210015,0.17712000000000003,0.051660000000000005,0.1845,0.97,0.14,0.9800510191
2020-01-04 05:30:00,1.1452,0.19110000000000002,1.1610349909,0.1752,0.0511,0.1825,0.97,0.14,0.9800510191,1.1452,0.19110000000000002,1.1610349909,0.1752,0.0511,0.1825,0.97,0.14,0.9800510191
2020-01-04 06:00:00,1.08856,0.19208000000000003,1.1053766779,0.17856000000000002,0.05208,0.186,0.91,0.14,0.9207062507,1.08856,0.19208000000000003,1.1053766779,0.17856000000000002,0.05208,0.186,0.91,0.14,0.9207062507
2020-01-04 06:30:00,1.12424,0.19082000000000002,1.1403191878,0.17424,0.050820000000000004,0.18150000000000002,0.9500000000000001,0.14,0.9602603814,1.12424,0.19082000000000002,1.1403191878,0.17424,0.050820000000000004,0.18150000000000002,0.9500000000000001,0.14,0.9602603814
2020-01-04 07:00:00,1.15856,0.19208000000000003,1.1743747272,0.17856000000000002,0.05208,0.186,0.98,0.14,0.9899494937000001,1.14856,0.19208000000000003,1.164510541,0.17856000000000002,0.05208,0.186,0.97,0.14,0.9800510191
2020-01-04 07:30:00,1.19472,0.20096000000000003,1.2115035287,0.17472000000000001,0.050960000000000005,0.182,1.02,0.15,1.0309704166,1.18472,0.21096,1.2033559739,0.17472000000000001,0.050960000000000005,0.182,1.01,0.16,1.0225947389
2020-01-04 08:00:00,1.21856,0.20208,1.2352023316,0.17856000000000002,0.05208,0.186,1.04,0.15,1.0507616285,1.21856,0.21208000000000002,1.2368776819,0.17856000000000002,0.05208,0.186,1.04,0.16,1.052235715
2020-01-04 08:30:00,1.21472,0.20096000000000003,1.2312309288,0.17472000000000001,0.050960000000000005,0.182,1.04,0.15,1.0507616285,1.21472,0.21096,1.2329025914,0.17472000000000001,0.050960000000000005,0.182,1.04,0.16,1.052235715
2020-01-04 09:00:00,1.2976,0.2018,1.3131980049,0.1776,0.051800000000000006,0.185,1.12,0.15,1.13,1.2976,0.21180000000000002,1.3147718433,0.1776,0.051800000000000006,0.185,1.12,0.16,1.1313708499
2020-01-04 09:30:00,1.3552,0.22110000000000002,1.3731177116,0.1752,0.0511,0.1825,1.18,0.17,1.1921828719,1.3452,0.2311,1.3649066818,0.1752,0.0511,0.1825,1.17,0.18,1.1837651794
2020-01-04 10:00:00,1.3276,0.2518,1.3512679231,0.1776,0.051800000000000006,0.185,1.15,0.2,1.167261753,1.3276,0.26180000000000003,1.3531670259,0.1776,0.051800000000000006,0.185,1.15,0.21,1.1690166808
2020-01-04 10:30:00,1.3123200000000002,0.27026,1.3398597874,0.17232,0.050260000000000006,0.17950000000000002,1.1400000000000001,0.22,1.1610340219,1.3123200000000002,0.28026,1.3419126089,0.17232,0.050260000000000006,0.17950000000000002,1.1400000000000001,0.23,1.162970335
2020-01-04 11:00:00,1.28712,0.24166,1.3096096556,0.17712000000000003,0.051660000000000005,0.1845,1.11,0.19,1.1261438629,1.28712,0.25166,1.3114917651,0.17712000000000003,0.051660000000000005,0.1845,1.11,0.2,1.1278741064
2020-01-04 11:30:00,1.25424,0.24082,1.2771500499,0.17424,0.050820000000000004,0.18150000000000002,1.08,0.19,1.09658561,1.25424,0.25082000000000004,1.279073356,0.17424,0.050820000000000004,0.18150000000000002,1.08,0.2,1.0983624174
2020-01-04 12:00:00,1.2985600000000002,0.24208000000000002,1.3209317923000001,0.17856000000000002,0.05208,0.186,1.12,0.19,1.1360017606,1.2985600000000002,0.25208,1.3228009676,0.17856000000000002,0.05208,0.186,1.12,0.2,1.1377170123
2020-01-04 12:30:00,1.39376,0.27068000000000003,1.4198009015,0.17376000000000003,0.05068,0.181,1.22,0.22,1.2396773774,1.38376,0.28068000000000004,1.4119394463,0.17376000000000003,0.05068,0.181,1.21,0.23,1.231665539
2020-01-04 13:00:00,1.28856,0.23208,1.309292939,0.17856000000000002,0.05208,0.186,1.11,0.18,1.1244998888,1.28856,0.24208000000000002,1.3111024369,0.17856000000000002,0.05208,0.186,1.11,0.19,1.1261438629
2020-01-04 13:30:00,1.33424,0.25082000000000004,1.3576107874,0.17424,0.050820000000000004,0.18150000000000002,1.16,0.2,1.1771151176,1.33424,0.26082,1.3594938212,0.17424,0.050820000000000004,0.18150000000000002,1.16,0.21,1.1788553771
2020-01-04 14:00:00,1.25808,0.21194000000000002,1.2758071367000001,0.17808000000000002,0.05194000000000001,0.1855,1.08,0.16,1.0917875251,1.25808,0.21194000000000002,1.2758071367000001,0.17808000000000002,0.05194000000000001,0.1855,1.08,0.16,1.0917875251
2020-01-04 14:30:00,1.25472,0.19096000000000002,1.2691682316000001,0.17472000000000001,0.050960000000000005,0.182,1.08,0.14,1.0890362712,1.25472,0.20096000000000003,1.2707112969,0.17472000000000001,0.050960000000000005,0.182,1.08,0.15,1.0903669107
2020-01-04 15:00:00,1.2576,0.1918,1.2721418946,0.1776,0.051800000000000006,0.185,1.08,0.14,1.0890362712,1.2576,0.2018,1.2736879524,0.1776,0.051800000000000006,0.185,1.08,0.15,1.0903669107
2020-01-04 15:30:00,1.30568,0.21124,1.3226574008,0.17568,0.05124,0.183,1.13,0.16,1.1412712211,1.30568,0.21124,1.3226574008,0.17568,0.05124,0.183,1.13,0.16,1.1412712211
2020-01-04 16:00:00,1.31856,0.21208000000000002,1.3355067952,0.17856000000000002,0.05208,0.186,1.1400000000000001,0.16,1.1511733145,1.31856,0.21208000000000002,1.3355067952,0.17856000000000002,0.05208,0.186,1.1400000000000001,0.16,1.1511733145
2020-01-04 16:30:00,1.43424,0.21082,1.4496514926000001,0.17424,0.050820000000000004,0.18150000000000002,1.26,0.16,1.2701181047,1.4242400000000002,0.21082,1.4397585388,0.17424,0.050820000000000004,0.18150000000000002,1.25,0.16,1.2601983971
2020-01-04 17:00:00,1.53856,0.23208,1.5559652952,0.17856000000000002,0.05208,0.186,1.3599999999999999,0.18,1.3718600512,1.53856,0.24208000000000002,1.5574882343,0.17856000000000002,0.05208,0.186,1.3599999999999999,0.19,1.3732079231
2020-01-04 17:30:00,1.6343200000000002,0.25376000000000004,1.653903262,0.18432,0.05376,0.192,1.45,0.2,1.4637281168,1.6343200000000002,0.27376,1.6570897381,0.18432,0.05376,0.192,1.45,0.22,1.4665946952
2020-01-04 18:00:00,1.6216,0.25880000000000003,1.6421217982,0.2016,0.058800000000000005,0.21,1.42,0.2,1.4340153415999999,1.6216,0.2788,1.6453923544,0.2016,0.058800000000000005,0.21,1.42,0.22,1.4369411957
2020-01-04 18:30:00,1.62824,0.24782,1.6469912720000002,0.19824000000000003,0.05782,0.20650000000000002,1.43,0.19,1.4425671561,1.62824,0.25782,1.6485255988,0.19824000000000003,0.05782,0.20650000000000002,1.43,0.2,1.4439182802000001
2020-01-04 19:00:00,1.61016,0.22838000000000003,1.6262756993,0.20016,0.05838,0.20850000000000002,1.4100000000000001,0.17,1.4202112519,1.61016,0.23838,1.6277101247,0.20016,0.05838,0.20850000000000002,1.4100000000000001,0.18,1.4214429289
2020-01-04 19:30:00,1.54824,0.22782000000000002,1.5649118346000002,0.19824000000000003,0.05782,0.20650000000000002,1.35,0.17,1.3606616038000001,1.54824,0.23782000000000003,1.5663988796,0.19824000000000003,0.05782,0.20650000000000002,1.35,0.18,1.3619471355
2020-01-04 20:00:00,1.4801600000000001,0.22838000000000003,1.4976752151000001,0.20016,0.05838,0.20850000000000002,1.28,0.17,1.2912397144,1.47016,0.23838,1.4893607521,0.20016,0.05838,0.20850000000000002,1.27,0.18,1.2826924807
2020-01-04 20:30:00,1.43776,0.20768,1.4526819335,0.19776000000000002,0.05768,0.20600000000000002,1.24,0.15,1.2490396311,1.43776,0.21768,1.4541452472,0.19776000000000002,0.05768,0.20600000000000002,1.24,0.16,1.2502799686000001
2020-01-04 21:00:00,1.36112,0.20866,1.377020933,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.16,0.15,1.1696580697,1.35112,0.21866000000000002,1.3686991817,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.15,0.16,1.1610770862
2020-01-04 21:30:00,1.2768,0.2374,1.2986827941999999,0.1968,0.0574,0.20500000000000002,1.08,0.18,1.0948972555,1.2768,0.2374,1.2986827941999999,0.1968,0.0574,0.20500000000000002,1.08,0.18,1.0948972555
2020-01-04 22:00:00,1.20112,0.19866,1.217437904,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.0,0.14,1.0097524449,1.20112,0.19866,1.217437904,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.0,0.14,1.0097524449
2020-01-04 22:30:00,1.16728,0.19754000000000002,1.1838769573,0.19728,0.05754000000000001,0.20550000000000002,0.97,0.14,0.9800510191,1.15728,0.19754000000000002,1.1740183346,0.19728,0.05754000000000001,0.20550000000000002,0.96,0.14,0.9701546269
2020-01-04 23:00:00,1.12064,0.19852000000000003,1.1380879579,0.20064,0.05852,0.209,0.92,0.14,0.9305912099,1.12064,0.19852000000000003,1.1380879579,0.20064,0.05852,0.209,0.92,0.14,0.9305912099
2020-01-04 23:30:00,1.05808,0.19194000000000003,1.0753484319,0.17808000000000002,0.05194000000000001,0.1855,0.88,0.14,0.8910667764,1.05808,0.20194,1.0771782814,0.17808000000000002,0.05194000000000001,0.1855,0.88,0.15,0.8926925563
2020-01-05 00:00:00,1.02664,0.19152000000000002,1.0443512819,0.17664000000000002,0.05152,0.184,0.85,0.14,0.8614522622,1.01664,0.20152,1.036420378,0.17664000000000002,0.05152,0.184,0.84,0.15,0.8532877592
2020-01-05 00:30:00,1.14424,0.19082000000000002,1.1600420035,0.17424,0.050820000000000004,0.18150000000000002,0.97,0.14,0.9800510191,1.14424,0.20082000000000003,1.1617288195,0.17424,0.050820000000000004,0.18150000000000002,0.97,0.15,0.9815294188
2020-01-05 01:00:00,1.31664,0.19152000000000002,1.3304964487,0.17664000000000002,0.05152,0.184,1.1400000000000001,0.14,1.1485643212,1.31664,0.20152,1.3319726724,0.17664000000000002,0.05152,0.184,1.1400000000000001,0.15,1.1498260738
2020-01-05 01:30:00,1.3752,0.0511,1.3761490653,0.1752,0.0511,0.1825,1.2,0.0,1.2,1.3652,0.1811,1.377159486,0.1752,0.0511,0.1825,1.19,0.13,1.1970797801
2020-01-05 02:00:00,1.3776,0.18180000000000002,1.3895441699,0.1776,0.051800000000000006,0.185,1.2,0.13,1.2070211266,1.3676,0.18180000000000002,1.3796307477,0.1776,0.051800000000000006,0.185,1.19,0.13,1.1970797801
2020-01-05 02:30:00,1.34376,0.18068,1.3558525731,0.17376000000000003,0.05068,0.181,1.17,0.13,1.177200068,1.34376,0.18068,1.3558525731,0.17376000000000003,0.05068,0.181,1.17,0.13,1.177200068
2020-01-05 03:00:00,1.3276,0.18180000000000002,1.3399899253,0.1776,0.051800000000000006,0.185,1.15,0.13,1.1573245007,1.3276,0.18180000000000002,1.3399899253,0.1776,0.051800000000000006,0.185,1.15,0.13,1.1573245007
2020-01-05 03:30:00,1.27376,0.05068,1.274767822,0.17376000000000003,0.05068,0.181,1.1,0.0,1.1,1.27376,0.18068,1.2865107073,0.17376000000000003,0.05068,0.181,1.1,0.13,1.107655181
2020-01-05 04:00:00,1.2176,0.18180000000000002,1.2310974779000001,0.1776,0.051800000000000006,0.185,1.04,0.13,1.0480935073,1.2176,0.18180000000000002,1.2310974779000001,0.1776,0.051800000000000006,0.185,1.04,0.13,1.0480935073
2020-01-05 04:30:00,1.20808,0.18194000000000002,1.2217035033,0.17808000000000002,0.05194000000000001,0.1855,1.03,0.13,1.0381714695,1.19808,0.18194000000000002,1.2118159307,0.17808000000000002,0.05194000000000001,0.1855,1.02,0.13,1.0282509421
2020-01-05 05:00:00,1.14664,0.18152000000000001,1.1609189464,0.17664000000000002,0.05152,0.184,0.97,0.13,0.9786725704,1.13664,0.18152000000000001,1.1510430053,0.17664000000000002,0.05152,0.184,0.96,0.13,0.9687620967
2020-01-05 05:30:00,1.14424,0.18082,1.1584390575,0.17424,0.050820000000000004,0.18150000000000002,0.97,0.13,0.9786725704,1.13424,0.18082,1.1485626888,0.17424,0.050820000000000004,0.18150000000000002,0.96,0.13,0.9687620967
2020-01-05 06:00:00,1.10712,0.18166000000000002,1.1219247078,0.17712000000000003,0.051660000000000005,0.1845,0.93,0.13,0.9390420651,1.09712,0.18166000000000002,1.1120578447,0.17712000000000003,0.051660000000000005,0.1845,0.92,0.13,0.9291393867000001
2020-01-05 06:30:00,1.07904,0.18222000000000002,1.0943178012,0.17904,0.05222,0.1865,0.9,0.13,0.9093404203000001,1.07904,0.18222000000000002,1.0943178012,0.17904,0.05222,0.1865,0.9,0.13,0.9093404203000001
2020-01-05 07:00:00,1.08528,0.18404,1.1007740004,0.18528000000000003,0.054040000000000005,0.193,0.9,0.13,0.9093404203000001,1.08528,0.18404,1.1007740004,0.18528000000000003,0.054040000000000005,0.193,0.9,0.13,0.9093404203000001
2020-01-05 07:30:00,1.15432,0.20376000000000002,1.1721658586,0.18432,0.05376,0.192,0.97,0.15,0.9815294188,1.14432,0.20376000000000002,1.1623194052999999,0.18432,0.05376,0.192,0.96,0.15,0.9716480844000001
2020-01-05 08:00:00,1.15528,0.22404000000000002,1.1768032121,0.18528000000000003,0.054040000000000005,0.193,0.97,0.17,0.9847842403,1.14528,0.22404000000000002,1.1669876606,0.18528000000000003,0.054040000000000005,0.193,0.96,0.17,0.9749358953
2020-01-05 08:30:00,1.16,0.2225,1.1811461595,0.18,0.052500000000000005,0.1875,0.98,0.17,0.9946356117,1.16,0.2225,1.1811461595,0.18,0.052500000000000005,0.1875,0.98,0.17,0.9946356117
2020-01-05 09:00:00,1.20384,0.22362,1.2244331954,0.18384,0.05362,0.1915,1.02,0.17,1.0340696302,1.19384,0.22362,1.214602754,0.18384,0.05362,0.1915,1.01,0.17,1.0242070103
2020-01-05 09:30:00,1.34336,0.22348,1.3618220882,0.18336000000000002,0.05348000000000001,0.191,1.16,0.17,1.1723907199,1.33336,0.22348,1.3519586532,0.18336000000000002,0.05348000000000001,0.191,1.15,0.17,1.1624973118
2020-01-05 10:00:00,1.3633600000000001,0.23348000000000002,1.3832076489,0.18336000000000002,0.05348000000000001,0.191,1.18,0.18,1.1936498649,1.3633600000000001,0.24348000000000003,1.3849306842,0.18336000000000002,0.05348000000000001,0.191,1.18,0.19,1.1951987282
2020-01-05 10:30:00,1.33048,0.23264,1.3506659098,0.18048,0.052640000000000006,0.188,1.15,0.18,1.1640017182,1.33048,0.24264000000000002,1.3524241938000001,0.18048,0.052640000000000006,0.188,1.15,0.19,1.1655899794
2020-01-05 11:00:00,1.33432,0.23376000000000002,1.3546415024,0.18432,0.05376,0.192,1.15,0.18,1.1640017182,1.33432,0.24376000000000003,1.35640289,0.18432,0.05376,0.192,1.15,0.19,1.1655899794
2020-01-05 11:30:00,1.32856,0.24208000000000002,1.3504348929,0.17856000000000002,0.05208,0.186,1.15,0.19,1.1655899794,1.32856,0.25208,1.352263288,0.17856000000000002,0.05208,0.186,1.15,0.2,1.167261753
2020-01-05 12:00:00,1.32808,0.24194000000000002,1.3499375726,0.17808000000000002,0.05194000000000001,0.1855,1.15,0.19,1.1655899794,1.32808,0.25194,1.3517656047,0.17808000000000002,0.05194000000000001,0.1855,1.15,0.2,1.167261753
2020-01-05 12:30:00,1.32328,0.24054000000000003,1.3449644791,0.17328000000000002,0.05054,0.18050000000000002,1.15,0.19,1.1655899794,1.32328,0.25054000000000004,1.3467888662,0.17328000000000002,0.05054,0.18050000000000002,1.15,0.2,1.167261753
2020-01-05 13:00:00,1.27712,0.22166000000000002,1.2962131962,0.17712000000000003,0.051660000000000005,0.1845,1.1,0.17,1.1130588484,1.26712,0.23166000000000003,1.2881224515,0.17712000000000003,0.051660000000000005,0.1845,1.09,0.18,1.1047624179
2020-01-05 13:30:00,1.2728,0.2204,1.2917414602,0.1728,0.0504,0.18,1.1,0.17,1.1130588484,1.2828,0.23040000000000002,1.3033265132,0.1728,0.0504,0.18,1.11,0.18,1.1244998888
2020-01-05 14:00:00,1.2476,0.2018,1.2638152555,0.1776,0.051800000000000006,0.185,1.07,0.15,1.0804628638,1.2476,0.21180000000000002,1.2654505127,0.1776,0.051800000000000006,0.185,1.07,0.16,1.081896483
2020-01-05 14:30:00,1.29376,0.20068000000000003,1.3092316067,0.17376000000000003,0.05068,0.181,1.12,0.15,1.13,1.28376,0.21068,1.3009326654,0.17376000000000003,0.05068,0.181,1.11,0.16,1.1214722466
2020-01-05 15:00:00,1.27664,0.20152,1.292447291,0.17664000000000002,0.05152,0.184,1.1,0.15,1.1101801656,1.27664,0.21152,1.2940442033,0.17664000000000002,0.05152,0.184,1.1,0.16,1.1115754585
2020-01-05 15:30:00,1.33376,0.20068000000000003,1.3487728497,0.17376000000000003,0.05068,0.181,1.16,0.15,1.1696580697,1.32376,0.21068,1.3404203072,0.17376000000000003,0.05068,0.181,1.15,0.16,1.1610770862
2020-01-05 16:00:00,1.39616,0.20138,1.4106086098000001,0.17616,0.05138,0.1835,1.22,0.15,1.229186723,1.39616,0.21138,1.4120709083,0.17616,0.05138,0.1835,1.22,0.16,1.2304470732000001
2020-01-05 16:30:00,1.46472,0.23096000000000003,1.4828173185,0.17472000000000001,0.050960000000000005,0.182,1.29,0.18,1.3024976008,1.46472,0.24096,1.4844077607,0.17472000000000001,0.050960000000000005,0.182,1.29,0.19,1.3039171753
2020-01-05 17:00:00,1.5676,0.2518,1.5876942401,0.1776,0.051800000000000006,0.185,1.3900000000000001,0.2,1.4043147795,1.5676,0.26180000000000003,1.5893108569,0.1776,0.051800000000000006,0.185,1.3900000000000001,0.21,1.4057738083
2020-01-05 17:30:00,1.6437599999999999,0.25068,1.6627649864,0.17376000000000003,0.05068,0.181,1.47,0.2,1.4835430563,1.6437599999999999,0.26068,1.6643019558,0.17376000000000003,0.05068,0.181,1.47,0.21,1.4849242405
2020-01-05 18:00:00,1.66808,0.25194,1.6869987107000002,0.17808000000000002,0.05194000000000001,0.1855,1.49,0.2,1.5033628970000001,1.66808,0.26194,1.6885210837,0.17808000000000002,0.05194000000000001,0.1855,1.49,0.21,1.5047258887
2020-01-05 18:30:00,1.6537600000000001,0.25068,1.6726513683,0.17376000000000003,0.05068,0.181,1.48,0.2,1.4934523762,1.6437599999999999,0.26068,1.6643019558,0.17376000000000003,0.05068,0.181,1.47,0.21,1.4849242405
2020-01-05 19:00:00,1.5676,0.2318,1.5846453862,0.1776,0.051800000000000006,0.185,1.3900000000000001,0.18,1.4016062214,1.5575999999999999,0.2318,1.5747536315000001,0.1776,0.051800000000000006,0.185,1.38,0.18,1.3916896206
2020-01-05 19:30:00,1.54472,0.23096000000000003,1.5618906492,0.17472000000000001,0.050960000000000005,0.182,1.37,0.18,1.3817742218,1.54472,0.23096000000000003,1.5618906492,0.17472000000000001,0.050960000000000005,0.182,1.37,0.18,1.3817742218
2020-01-05 20:00:00,1.48664,0.23152000000000003,1.5045597363,0.17664000000000002,0.05152,0.184,1.31,0.18,1.3223085873,1.48664,0.23152000000000003,1.5045597363,0.17664000000000002,0.05152,0.184,1.31,0.18,1.3223085873
2020-01-05 20:30:00,1.39376,0.23068000000000002,1.41272085,0.17376000000000003,0.05068,0.181,1.22,0.18,1.2332072008,1.39376,0.23068000000000002,1.41272085,0.17376000000000003,0.05068,0.181,1.22,0.18,1.2332072008
2020-01-05 21:00:00,1.28664,0.20152,1.3023259193,0.17664000000000002,0.05152,0.184,1.11,0.15,1.1200892822,1.28664,0.20152,1.3023259193,0.17664000000000002,0.05152,0.184,1.11,0.15,1.1200892822
2020-01-05 21:30:00,1.23472,0.20096000000000003,1.250966986,0.17472000000000001,0.050960000000000005,0.182,1.06,0.15,1.0705606008,1.22472,0.20096000000000003,1.2410979011,0.17472000000000001,0.050960000000000005,0.182,1.05,0.15,1.0606601718
2020-01-05 22:00:00,1.1576,0.2018,1.1750578709,0.1776,0.051800000000000006,0.185,0.98,0.15,0.9914131329,1.1576,0.2018,1.1750578709,0.1776,0.051800000000000006,0.185,0.98,0.15,0.9914131329
2020-01-05 22:30:00,1.08376,0.20068000000000003,1.1021833786,0.17376000000000003,0.05068,0.181,0.91,0.15,0.9222797840000001,1.08376,0.20068000000000003,1.1021833786,0.17376000000000003,0.05068,0.181,0.91,0.15,0.9222797840000001
2020-01-05 23:00:00,0.9976,0.18180000000000002,1.0140300784,0.1776,0.051800000000000006,0.185,0.8200000000000001,0.13,0.8302409289,0.9976,0.1918,1.0158705626,0.1776,0.051800000000000006,0.185,0.8200000000000001,0.14,0.8318653737
2020-01-05 23:30:00,0.92376,0.18068,0.9412639375,0.17376000000000003,0.05068,0.181,0.75,0.13,0.7611832894,0.92376,0.19068000000000002,0.9432345414000001,0.17376000000000003,0.05068,0.181,0.75,0.14,0.7629547824
2020-01-06 00:00:00,0.94808,0.19194000000000003,0.9673141424,0.17808000000000002,0.05194000000000001,0.1855,0.77,0.14,0.7826237921,0.94808,0.20194,0.9693479509,0.17808000000000002,0.05194000000000001,0.1855,0.77,0.15,0.7844743463
2020-01-06 00:30:00,1.0647199999999999,0.19096000000000002,1.0817090182,0.17472000000000001,0.050960000000000005,0.182,0.89,0.14,0.9009439494,1.05472,0.20096000000000003,1.0736941836,0.17472000000000001,0.050960000000000005,0.182,0.88,0.15,0.8926925563
2020-01-06 01:00:00,1.26712,0.18166000000000002,1.2800755642000001,0.17712000000000003,0.051660000000000005,0.1845,1.09,0.13,1.09772492,1.26712,0.18166000000000002,1.2800755642000001,0.17712000000000003,0.051660000000000005,0.1845,1.09,0.13,1.09772492
2020-01-06 01:30:00,1.3247200000000001,0.18096,1.3370226625,0.17472000000000001,0.050960000000000005,0.182,1.15,0.13,1.1573245007,1.3247200000000001,0.18096,1.3370226625,0.17472000000000001,0.050960000000000005,0.182,1.15,0.13,1.1573245007
2020-01-06 02:00:00,1.31664,0.18152000000000001,1.3290938266,0.17664000000000002,0.05152,0.184,1.1400000000000001,0.13,1.1473883388,1.31664,0.18152000000000001,1.3290938266,0.17664000000000002,0.05152,0.184,1.1400000000000001,0.13,1.1473883388
2020-01-06 02:30:00,1.31424,0.18082,1.3266207634,0.17424,0.050820000000000004,0.18150000000000002,1.1400000000000001,0.13,1.1473883388,1.31424,0.18082,1.3266207634,0.17424,0.050820000000000004,0.18150000000000002,1.1400000000000001,0.13,1.1473883388
2020-01-06 03:00:00,1.2985600000000002,0.18208000000000002,1.3112632078,0.17856000000000002,0.05208,0.186,1.12,0.13,1.1275194012,1.28856,0.18208000000000002,1.3013608262,0.17856000000000002,0.05208,0.186,1.11,0.13,1.1175866857
2020-01-06 03:30:00,1.2452,0.1811,1.2583005404,0.1752,0.0511,0.1825,1.07,0.13,1.0778682665,1.2452,0.1811,1.2583005404,0.1752,0.0511,0.1825,1.07,0.13,1.0778682665
2020-01-06 04:00:00,1.19808,0.18194000000000002,1.2118159307,0.17808000000000002,0.05194000000000001,0.1855,1.02,0.13,1.0282509421,1.18808,0.18194000000000002,1.2019302184,0.17808000000000002,0.05194000000000001,0.1855,1.01,0.13,1.0183319694
2020-01-06 04:30:00,1.14392,0.18656,1.1590330453,0.19392,0.056560000000000006,0.202,0.9500000000000001,0.13,0.9588534820000001,1.14392,0.18656,1.1590330453,0.19392,0.056560000000000006,0.202,0.9500000000000001,0.13,0.9588534820000001
2020-01-06 05:00:00,1.08112,0.18866000000000002,1.097457539,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.88,0.13,0.8895504483000001,1.08112,0.18866000000000002,1.097457539,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.88,0.13,0.8895504483000001
2020-01-06 05:30:00,1.12776,0.18768,1.1432700468,0.19776000000000002,0.05768,0.20600000000000002,0.93,0.13,0.9390420651,1.11776,0.18768,1.1334068996,0.19776000000000002,0.05768,0.20600000000000002,0.92,0.13,0.9291393867000001
2020-01-06 06:00:00,1.13736,0.19048,1.1532000694,0.20736000000000002,0.060480000000000006,0.216,0.93,0.13,0.9390420651,1.11736,0.19048,1.1334795984000001,0.20736000000000002,0.060480000000000006,0.216,0.91,0.13,0.9192388155000001
2020-01-06 06:30:00,1.19544,0.18992,1.2104323195,0.20544,0.05992000000000001,0.214,0.99,0.13,0.9984988733000001,1.18544,0.20992000000000002,1.2038830508,0.20544,0.05992000000000001,0.214,0.98,0.15,0.9914131329
2020-01-06 07:00:00,1.23736,0.22048,1.2568497126,0.20736000000000002,0.060480000000000006,0.216,1.03,0.16,1.0423531072,1.23736,0.22048,1.2568497126,0.20736000000000002,0.060480000000000006,0.216,1.03,0.16,1.0423531072
2020-01-06 07:30:00,1.26496,0.21978000000000003,1.2839108419,0.20496,0.05978000000000001,0.21350000000000002,1.06,0.16,1.0720074627,1.26496,0.21978000000000003,1.2839108419,0.20496,0.05978000000000001,0.21350000000000002,1.06,0.16,1.0720074627
2020-01-06 08:00:00,1.3083200000000001,0.23076000000000002,1.3285147346000001,0.20832,0.06076,0.217,1.1,0.17,1.1130588484,1.29832,0.24076000000000003,1.320454543,0.20832,0.06076,0.217,1.09,0.18,1.1047624179
2020-01-06 08:30:00,1.40544,0.25992000000000004,1.4292725422,0.20544,0.05992000000000001,0.214,1.2,0.2,1.2165525061,1.40544,0.26992000000000005,1.4311248723,0.20544,0.05992000000000001,0.214,1.2,0.21,1.2182364303
