Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-06 09:00:00,1.5059200000000001,0.6800600000000001,1.6523548801999999,0.20592000000000002,0.06006,0.21450000000000002,1.3,0.62,1.440277751,1.44592,-0.09994000000000001,1.4493697423,0.20592000000000002,0.06006,0.21450000000000002,1.24,-0.16,1.2502799686000001
2020-01-06 09:30:00,1.5168,0.9774,1.8044370313,0.1968,0.0574,0.20500000000000002,1.32,0.92,1.6089748289,1.4168,-0.36260000000000003,1.4624640167,0.1968,0.0574,0.20500000000000002,1.22,-0.42,1.2902712893000001
2020-01-06 10:00:00,1.52112,0.9786600000000001,1.8087513511000002,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.32,0.92,1.6089748289,1.4211200000000002,-0.36134000000000005,1.4663385182,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.22,-0.42,1.2902712893000001
2020-01-06 10:30:00,1.47824,0.9578200000000001,1.7614234726,0.19824000000000003,0.05782,0.20650000000000002,1.28,0.9,1.5647363995,1.37824,-0.38218,1.4302471989,0.19824000000000003,0.05782,0.20650000000000002,1.18,-0.44,1.2593649193
2020-01-06 11:00:00,1.47016,0.97838,1.7659552231000002,0.20016,0.05838,0.20850000000000002,1.27,0.92,1.5682155464,1.37016,-0.36162000000000005,1.4170770798,0.20016,0.05838,0.20850000000000002,1.17,-0.42,1.2431009613
2020-01-06 11:30:00,1.4716,0.9388000000000001,1.7455520617,0.2016,0.058800000000000005,0.21,1.27,0.88,1.5450889942,1.3716,-0.4012,1.4290724264,0.2016,0.058800000000000005,0.21,1.17,-0.46,1.2571793826
2020-01-06 12:00:00,1.47064,0.96852,1.7609125475,0.20064,0.05852,0.209,1.27,0.91,1.5623699946,1.37064,-0.39148000000000005,1.4254510163,0.20064,0.05852,0.209,1.17,-0.45,1.2535549449
2020-01-06 12:30:00,1.52872,0.9879600000000001,1.8201785077000001,0.19872,0.057960000000000005,0.20700000000000002,1.33,0.93,1.6228986413,1.42872,-0.35204,1.4714526836,0.19872,0.057960000000000005,0.20700000000000002,1.23,-0.41000000000000003,1.2965338407
2020-01-06 13:00:00,1.5316,0.9788,1.8176490310000002,0.2016,0.058800000000000005,0.21,1.33,0.92,1.6171889191000002,1.4316,-0.3612,1.4764633419,0.2016,0.058800000000000005,0.21,1.23,-0.42,1.2997307412999999
2020-01-06 13:30:00,1.50584,0.9471200000000001,1.7789295658,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.31,0.89,1.5837297749,1.40584,-0.40288,1.4624289384,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.21,-0.46,1.2944883159
2020-01-06 14:00:00,1.5316,0.9488000000000001,1.8016714462,0.2016,0.058800000000000005,0.21,1.33,0.89,1.6003124695,1.4316,-0.4012,1.4867548554,0.2016,0.058800000000000005,0.21,1.23,-0.46,1.3132021931
2020-01-06 14:30:00,1.51576,0.96418,1.7964329795,0.18576,0.054180000000000006,0.1935,1.33,0.91,1.6115210207000001,1.40576,-0.38582000000000005,1.4577442334000001,0.18576,0.054180000000000006,0.1935,1.22,-0.44,1.2969194269
2020-01-06 15:00:00,1.47856,0.9320800000000001,1.7478308842999999,0.17856000000000002,0.05208,0.186,1.3,0.88,1.5698407563,1.37856,-0.38792000000000004,1.4320997172,0.17856000000000002,0.05208,0.186,1.2,-0.44,1.2781236247
2020-01-06 15:30:00,1.46472,0.9309600000000001,1.7355377265,0.17472000000000001,0.050960000000000005,0.182,1.29,0.88,1.5615697230999999,1.3647200000000002,-0.40904,1.4247015126,0.17472000000000001,0.050960000000000005,0.182,1.19,-0.46,1.275813466
2020-01-06 16:00:00,1.4766400000000002,0.9315200000000001,1.7459081305000002,0.17664000000000002,0.05152,0.184,1.3,0.88,1.5698407563,1.37664,-0.40848,1.435964345,0.17664000000000002,0.05152,0.184,1.2,-0.46,1.2851459061
2020-01-06 16:30:00,1.54472,0.96096,1.819231706,0.17472000000000001,0.050960000000000005,0.182,1.37,0.91,1.6446884203,1.44472,-0.37904000000000004,1.4936154793,0.17472000000000001,0.050960000000000005,0.182,1.27,-0.43,1.3408206442
2020-01-06 17:00:00,1.63664,0.95152,1.8931404597000001,0.17664000000000002,0.05152,0.184,1.46,0.9,1.7151093259999999,1.53664,-0.37848000000000004,1.5825642483,0.17664000000000002,0.05152,0.184,1.3599999999999999,-0.43,1.4263590011
2020-01-06 17:30:00,1.74424,0.98082,2.0010949628,0.17424,0.050820000000000004,0.18150000000000002,1.57,0.93,1.8247739586,1.6342400000000001,-0.37918,1.6776524819,0.17424,0.050820000000000004,0.18150000000000002,1.46,-0.43,1.5220052562
2020-01-06 18:00:00,1.7276,0.9618000000000001,1.9772862716000001,0.1776,0.051800000000000006,0.185,1.55,0.91,1.7973869922999999,1.6276000000000002,-0.3982,1.6756028766000002,0.1776,0.051800000000000006,0.185,1.45,-0.45,1.5182226451
2020-01-06 18:30:00,1.7732800000000002,0.9605400000000001,2.016719874,0.17328000000000002,0.05054,0.18050000000000002,1.6,0.91,1.8406792225,1.67328,-0.39946000000000004,1.7203006278,0.17328000000000002,0.05054,0.18050000000000002,1.5,-0.45,1.5660459762999999
2020-01-06 19:00:00,1.7376,0.9118,1.9623029837,0.1776,0.051800000000000006,0.185,1.56,0.86,1.7813478043000002,1.6376,-0.3982,1.6853180709000002,0.1776,0.051800000000000006,0.185,1.46,-0.45,1.5277761616
2020-01-06 19:30:00,1.63328,0.22054,1.6481023785,0.17328000000000002,0.05054,0.18050000000000002,1.46,0.17,1.4698639393000001,1.63328,0.23054000000000002,1.6494702937999999,0.17328000000000002,0.05054,0.18050000000000002,1.46,0.18,1.4710540439
2020-01-06 20:00:00,1.58712,0.20166,1.5998801986,0.17712000000000003,0.051660000000000005,0.1845,1.4100000000000001,0.15,1.4179562758,1.58712,0.20166,1.5998801986,0.17712000000000003,0.051660000000000005,0.1845,1.4100000000000001,0.15,1.4179562758
2020-01-06 20:30:00,1.50472,0.20096000000000003,1.5180801033,0.17472000000000001,0.050960000000000005,0.182,1.33,0.15,1.3384319183,1.49472,0.20096000000000003,1.5081686908,0.17472000000000001,0.050960000000000005,0.182,1.32,0.15,1.3284953895
2020-01-06 21:00:00,1.36664,0.19152000000000002,1.3799944927,0.17664000000000002,0.05152,0.184,1.19,0.14,1.1982069938,1.35664,0.19152000000000002,1.3700919677,0.17664000000000002,0.05152,0.184,1.18,0.14,1.1882760622
2020-01-06 21:30:00,1.3052000000000001,0.19110000000000002,1.3191157076,0.1752,0.0511,0.1825,1.13,0.14,1.1386395391,1.2952,0.19110000000000002,1.3092220018,0.1752,0.0511,0.1825,1.12,0.14,1.1287160848
2020-01-06 22:00:00,1.24712,0.19166000000000002,1.2617614077,0.17712000000000003,0.051660000000000005,0.1845,1.07,0.14,1.0791200119,1.23712,0.19166000000000002,1.2518783687,0.17712000000000003,0.051660000000000005,0.1845,1.06,0.14,1.0692053124
2020-01-06 22:30:00,1.1728,0.1904,1.1881548721,0.1728,0.0504,0.18,1.0,0.14,1.0097524449,1.1628,0.1904,1.1782851947,0.1728,0.0504,0.18,0.99,0.14,0.9998499887000001
2020-01-06 23:00:00,1.07712,0.19166000000000002,1.0940388704,0.17712000000000003,0.051660000000000005,0.1845,0.9,0.14,0.9108238029,1.07712,0.19166000000000002,1.0940388704,0.17712000000000003,0.051660000000000005,0.1845,0.9,0.14,0.9108238029
2020-01-06 23:30:00,0.9837600000000001,0.19068000000000002,1.0020691593,0.17376000000000003,0.05068,0.181,0.81,0.14,0.8220097323000001,0.9737600000000001,0.19068000000000002,0.9922536974,0.17376000000000003,0.05068,0.181,0.8,0.14,0.8121576202
2020-01-07 00:00:00,0.9776,0.1918,0.9962374215,0.1776,0.051800000000000006,0.185,0.8,0.14,0.8121576202,0.9676,0.1918,0.9864263784,0.1776,0.051800000000000006,0.185,0.79,0.14,0.8023091673
2020-01-07 00:30:00,1.10376,0.19068000000000002,1.1201093697,0.17376000000000003,0.05068,0.181,0.93,0.14,0.9404786016000001,1.10376,0.19068000000000002,1.1201093697,0.17376000000000003,0.05068,0.181,0.93,0.14,0.9404786016000001
2020-01-07 01:00:00,1.29712,0.051660000000000005,1.2981483159,0.17712000000000003,0.051660000000000005,0.1845,1.12,0.0,1.12,1.29712,0.19166000000000002,1.3112032070000001,0.17712000000000003,0.051660000000000005,0.1845,1.12,0.14,1.1287160848
2020-01-07 01:30:00,1.36376,0.18068,1.3756767789,0.17376000000000003,0.05068,0.181,1.19,0.13,1.1970797801,1.35376,0.19068000000000002,1.3671228913,0.17376000000000003,0.05068,0.181,1.18,0.14,1.1882760622
2020-01-07 02:00:00,1.38616,0.18138,1.3979764841,0.17616,0.05138,0.1835,1.21,0.13,1.2169634341,1.38616,0.19138000000000002,1.3993090616,0.17616,0.05138,0.1835,1.21,0.14,1.2180722474
2020-01-07 02:30:00,1.3647200000000002,0.18096,1.3766652462,0.17472000000000001,0.050960000000000005,0.182,1.19,0.13,1.1970797801,1.35472,0.19096000000000002,1.3681125685,0.17472000000000001,0.050960000000000005,0.182,1.18,0.14,1.1882760622
2020-01-07 03:00:00,1.36616,0.18138,1.3781479783,0.17616,0.05138,0.1835,1.19,0.13,1.1970797801,1.35616,0.19138000000000002,1.3695971123000001,0.17616,0.05138,0.1835,1.18,0.14,1.1882760622
2020-01-07 03:30:00,1.32424,0.18082,1.3365281329,0.17424,0.050820000000000004,0.18150000000000002,1.15,0.13,1.1573245007,1.32424,0.19082000000000002,1.3379177292,0.17424,0.050820000000000004,0.18150000000000002,1.15,0.14,1.158490397
2020-01-07 04:00:00,1.25712,0.18166000000000002,1.2701775663000001,0.17712000000000003,0.051660000000000005,0.1845,1.08,0.13,1.0877959367,1.24712,0.19166000000000002,1.2617614077,0.17712000000000003,0.051660000000000005,0.1845,1.07,0.14,1.0791200119
2020-01-07 04:30:00,1.21616,0.18138,1.2296112597,0.17616,0.05138,0.1835,1.04,0.13,1.0480935073,1.21616,0.19138000000000002,1.2311260902,0.17616,0.05138,0.1835,1.04,0.14,1.0493807698
2020-01-07 05:00:00,1.1376,0.18180000000000002,1.1520351557,0.1776,0.051800000000000006,0.185,0.96,0.13,0.9687620967,1.1376,0.1918,1.1536554945,0.1776,0.051800000000000006,0.185,0.96,0.14,0.9701546269
2020-01-07 05:30:00,1.13424,0.18082,1.1485626888,0.17424,0.050820000000000004,0.18150000000000002,0.96,0.13,0.9687620967,1.13424,0.19082000000000002,1.1501793991,0.17424,0.050820000000000004,0.18150000000000002,0.96,0.14,0.9701546269
2020-01-07 06:00:00,1.1576,0.18180000000000002,1.1717888035,0.1776,0.051800000000000006,0.185,0.98,0.13,0.9885848471,1.1576,0.1918,1.1733818645,0.1776,0.051800000000000006,0.185,0.98,0.14,0.9899494937000001
2020-01-07 06:30:00,1.22472,0.20096000000000003,1.2410979011,0.17472000000000001,0.050960000000000005,0.182,1.05,0.15,1.0606601718,1.22472,0.19096000000000002,1.2395179708,0.17472000000000001,0.050960000000000005,0.182,1.05,0.14,1.0592922165
2020-01-07 07:00:00,1.28616,0.20138,1.3018300388,0.17616,0.05138,0.1835,1.11,0.15,1.1200892822,1.28616,0.19138000000000002,1.300320672,0.17616,0.05138,0.1835,1.11,0.14,1.1187939935
2020-01-07 07:30:00,1.40472,0.23096000000000003,1.4235802752,0.17472000000000001,0.050960000000000005,0.182,1.23,0.18,1.2431009613,1.40472,0.24096,1.4252368224,0.17472000000000001,0.050960000000000005,0.182,1.23,0.19,1.2445882853
2020-01-07 08:00:00,1.40616,0.23138000000000003,1.4250693492,0.17616,0.05138,0.1835,1.23,0.18,1.2431009613,1.40616,0.24138,1.4267271113,0.17616,0.05138,0.1835,1.23,0.19,1.2445882853
2020-01-07 08:30:00,1.47472,0.28096000000000004,1.5012453497,0.17472000000000001,0.050960000000000005,0.182,1.3,0.23,1.3201893804,1.47472,0.29096,1.5031489613,0.17472000000000001,0.050960000000000005,0.182,1.3,0.24,1.3219682296
2020-01-07 09:00:00,1.44712,0.25166,1.4688393547,0.17712000000000003,0.051660000000000005,0.1845,1.27,0.2,1.2856515858,1.43712,0.26166,1.4607463332,0.17712000000000003,0.051660000000000005,0.1845,1.26,0.21,1.2773801314
2020-01-07 09:30:00,1.4632800000000001,0.29054,1.491845116,0.17328000000000002,0.05054,0.18050000000000002,1.29,0.24,1.3121356637,1.45328,0.30054000000000003,1.4840306769,0.17328000000000002,0.05054,0.18050000000000002,1.28,0.25,1.3041855696
2020-01-07 10:00:00,1.47808,0.28194,1.5047294275,0.17808000000000002,0.05194000000000001,0.1855,1.3,0.23,1.3201893804,1.46808,0.29194000000000003,1.4968259251,0.17808000000000002,0.05194000000000001,0.1855,1.29,0.24,1.3121356637
2020-01-07 10:30:00,1.43376,0.28068000000000004,1.4609753591,0.17376000000000003,0.05068,0.181,1.26,0.23,1.2808200498,1.4237600000000001,0.29068000000000005,1.4531302075,0.17376000000000003,0.05068,0.181,1.25,0.24,1.2728314892
2020-01-07 11:00:00,1.41904,0.28222,1.4468319356000001,0.17904,0.05222,0.1865,1.24,0.23,1.2611502686,1.40904,0.28222,1.4370253477000001,0.17904,0.05222,0.1865,1.23,0.23,1.2513193038
2020-01-07 11:30:00,1.41424,0.28082,1.4418511192,0.17424,0.050820000000000004,0.18150000000000002,1.24,0.23,1.2611502686,1.41424,0.28082,1.4418511192,0.17424,0.050820000000000004,0.18150000000000002,1.24,0.23,1.2611502686
2020-01-07 12:00:00,1.43808,0.28194,1.4654570106,0.17808000000000002,0.05194000000000001,0.1855,1.26,0.23,1.2808200498,1.43808,0.29194000000000003,1.4674137283,0.17808000000000002,0.05194000000000001,0.1855,1.26,0.24,1.2826534996
2020-01-07 12:30:00,1.46616,0.29138000000000003,1.4948335861,0.17616,0.05138,0.1835,1.29,0.24,1.3121356637,1.46616,0.30138000000000004,1.4968149685,0.17616,0.05138,0.1835,1.29,0.25,1.3140015220999999
2020-01-07 13:00:00,1.41808,0.29194000000000003,1.4478189977,0.17808000000000002,0.05194000000000001,0.1855,1.24,0.24,1.2630122723000001,1.41808,0.30194000000000004,1.449868494,0.17808000000000002,0.05194000000000001,0.1855,1.24,0.25,1.2649505919
2020-01-07 13:30:00,1.43616,0.29138000000000003,1.4654207075,0.17616,0.05138,0.1835,1.26,0.24,1.2826534996,1.43616,0.30138000000000004,1.4674418046,0.17616,0.05138,0.1835,1.26,0.25,1.2845621822
2020-01-07 14:00:00,1.33904,0.24222000000000002,1.3607713438,0.17904,0.05222,0.1865,1.16,0.19,1.1754573578,1.33904,0.24222000000000002,1.3607713438,0.17904,0.05222,0.1865,1.16,0.19,1.1754573578
2020-01-07 14:30:00,1.3352,0.2811,1.3644692191,0.1752,0.0511,0.1825,1.16,0.23,1.1825819211,1.3352,0.2811,1.3644692191,0.1752,0.0511,0.1825,1.16,0.23,1.1825819211
2020-01-07 15:00:00,1.33856,0.28208,1.3679590637,0.17856000000000002,0.05208,0.186,1.16,0.23,1.1825819211,1.33856,0.29208,1.3700560572,0.17856000000000002,0.05208,0.186,1.16,0.24,1.1845674316
2020-01-07 15:30:00,1.38472,0.28096000000000004,1.4129359504,0.17472000000000001,0.050960000000000005,0.182,1.21,0.23,1.231665539,1.37472,0.29096,1.4051735835999999,0.17472000000000001,0.050960000000000005,0.182,1.2,0.24,1.2237646833
2020-01-07 16:00:00,1.38856,0.28208,1.4169220162,0.17856000000000002,0.05208,0.186,1.21,0.23,1.231665539,1.37856,0.28208,1.4071235909,0.17856000000000002,0.05208,0.186,1.2,0.23,1.2218428704
2020-01-07 16:30:00,1.4956800000000001,0.31124,1.5277201969,0.17568,0.05124,0.183,1.32,0.26,1.3453624047,1.4856800000000001,0.31124,1.5179312896,0.17568,0.05124,0.183,1.31,0.26,1.3355523202000001
2020-01-07 17:00:00,1.6271200000000001,0.35166000000000003,1.6646874331000001,0.17712000000000003,0.051660000000000005,0.1845,1.45,0.30000000000000004,1.4807092895,1.61712,0.31166000000000005,1.6468785778,0.17712000000000003,0.051660000000000005,0.1845,1.44,0.26,1.4632839779
2020-01-07 17:30:00,1.6552,0.3211,1.6860581989,0.1752,0.0511,0.1825,1.48,0.27,1.5044268011000002,1.6552,0.3311,1.6879911878,0.1752,0.0511,0.1825,1.48,0.28,1.5062536307
2020-01-07 18:00:00,1.65712,0.32166,1.6880497179,0.17712000000000003,0.051660000000000005,0.1845,1.48,0.27,1.5044268011000002,1.65712,0.33166,1.6899837425,0.17712000000000003,0.051660000000000005,0.1845,1.48,0.28,1.5062536307
2020-01-07 18:30:00,1.65568,0.30124,1.6828611945,0.17568,0.05124,0.183,1.48,0.25,1.5009663554000001,1.65568,0.31124,1.6846799695999999,0.17568,0.05124,0.183,1.48,0.26,1.5026643005
2020-01-07 19:00:00,1.57856,0.28208,1.6035650283,0.17856000000000002,0.05208,0.186,1.4,0.23,1.4187670704,1.57856,0.29208,1.6053542911,0.17856000000000002,0.05208,0.186,1.4,0.24,1.4204224724
2020-01-07 19:30:00,1.54424,0.28082,1.5695658795,0.17424,0.050820000000000004,0.18150000000000002,1.37,0.23,1.3891724155,1.53424,0.29082,1.5615596851,0.17424,0.050820000000000004,0.18150000000000002,1.3599999999999999,0.24,1.3810141201000001
2020-01-07 20:00:00,1.46856,0.24208000000000002,1.4883787152,0.17856000000000002,0.05208,0.186,1.29,0.19,1.3039171753,1.46856,0.25208,1.4900378519,0.17856000000000002,0.05208,0.186,1.29,0.2,1.3054118124
2020-01-07 20:30:00,1.40184,0.26012,1.4257691959,0.17184000000000002,0.050120000000000005,0.179,1.23,0.21,1.2477980606,1.40184,0.27012,1.4276274724,0.17184000000000002,0.050120000000000005,0.179,1.23,0.22,1.2495199077999999
2020-01-07 21:00:00,1.3180800000000001,0.23194,1.3383314425,0.17808000000000002,0.05194000000000001,0.1855,1.1400000000000001,0.18,1.1541230437,1.3180800000000001,0.23194,1.3383314425,0.17808000000000002,0.05194000000000001,0.1855,1.1400000000000001,0.18,1.1541230437
2020-01-07 21:30:00,1.24376,0.21068,1.2614773086,0.17376000000000003,0.05068,0.181,1.07,0.16,1.081896483,1.23376,0.23068000000000002,1.2551402312,0.17376000000000003,0.05068,0.181,1.06,0.18,1.0751744045
2020-01-07 22:00:00,1.14712,0.21166000000000001,1.1664837118,0.17712000000000003,0.051660000000000005,0.1845,0.97,0.16,0.9831073187,1.14712,0.21166000000000001,1.1664837118,0.17712000000000003,0.051660000000000005,0.1845,0.97,0.16,0.9831073187
2020-01-07 22:30:00,1.06568,0.21124,1.0864143777,0.17568,0.05124,0.183,0.89,0.16,0.9042676595,1.06568,0.21124,1.0864143777,0.17568,0.05124,0.183,0.89,0.16,0.9042676595
2020-01-07 23:00:00,1.00712,0.19166000000000002,1.0251947376,0.17712000000000003,0.051660000000000005,0.1845,0.8300000000000001,0.14,0.8417244205000001,1.00712,0.21166000000000001,1.0291212999,0.17712000000000003,0.051660000000000005,0.1845,0.8300000000000001,0.16,0.8452810184
2020-01-07 23:30:00,0.9356800000000001,0.19124000000000002,0.9550234552,0.17568,0.05124,0.183,0.76,0.14,0.7727871635,0.9356800000000001,0.21124,0.9592285442,0.17568,0.05124,0.183,0.76,0.16,0.7766595136000001
2020-01-08 00:00:00,0.93808,0.19194000000000003,0.957515039,0.17808000000000002,0.05194000000000001,0.1855,0.76,0.14,0.7727871635,0.93808,0.21194000000000002,0.9617237909,0.17808000000000002,0.05194000000000001,0.1855,0.76,0.16,0.7766595136000001
2020-01-08 00:30:00,1.05472,0.19096000000000002,1.0718675291,0.17472000000000001,0.050960000000000005,0.182,0.88,0.14,0.8910667764,1.04472,0.21096,1.0658067367,0.17472000000000001,0.050960000000000005,0.182,0.87,0.16,0.8845903006
2020-01-08 01:00:00,1.24808,0.18194000000000002,1.2612715211,0.17808000000000002,0.05194000000000001,0.1855,1.07,0.13,1.0778682665,1.23808,0.18194000000000002,1.2513769416,0.17808000000000002,0.05194000000000001,0.1855,1.06,0.13,1.067941946
2020-01-08 01:30:00,1.29472,0.18096,1.3073050141,0.17472000000000001,0.050960000000000005,0.182,1.12,0.13,1.1275194012,1.29472,0.18096,1.3073050141,0.17472000000000001,0.050960000000000005,0.182,1.12,0.13,1.1275194012
2020-01-08 02:00:00,1.2980800000000001,0.18194000000000002,1.3107684197,0.17808000000000002,0.05194000000000001,0.1855,1.12,0.13,1.1275194012,1.2980800000000001,0.18194000000000002,1.3107684197,0.17808000000000002,0.05194000000000001,0.1855,1.12,0.13,1.1275194012
2020-01-08 02:30:00,1.29568,0.18124,1.3082945387,0.17568,0.05124,0.183,1.12,0.13,1.1275194012,1.29568,0.18124,1.3082945387,0.17568,0.05124,0.183,1.12,0.13,1.1275194012
2020-01-08 03:00:00,1.26712,0.18166000000000002,1.2800755642000001,0.17712000000000003,0.051660000000000005,0.1845,1.09,0.13,1.09772492,1.26712,0.18166000000000002,1.2800755642000001,0.17712000000000003,0.051660000000000005,0.1845,1.09,0.13,1.09772492
2020-01-08 03:30:00,1.1961600000000001,0.18138,1.2098336456,0.17616,0.05138,0.1835,1.02,0.13,1.0282509421,1.18616,0.18138,1.199947603,0.17616,0.05138,0.1835,1.01,0.13,1.0183319694
2020-01-08 04:00:00,1.13712,0.18166000000000002,1.1515390788,0.17712000000000003,0.051660000000000005,0.1845,0.96,0.13,0.9687620967,1.13712,0.18166000000000002,1.1515390788,0.17712000000000003,0.051660000000000005,0.1845,0.96,0.13,0.9687620967
2020-01-08 04:30:00,1.11616,0.18138,1.1308014193,0.17616,0.05138,0.1835,0.9400000000000001,0.13,0.9489467846,1.11616,0.18138,1.1308014193,0.17616,0.05138,0.1835,0.9400000000000001,0.13,0.9489467846
2020-01-08 05:00:00,1.08808,0.18194000000000002,1.1031864076,0.17808000000000002,0.05194000000000001,0.1855,0.91,0.13,0.9192388155000001,1.07808,0.18194000000000002,1.0933245858,0.17808000000000002,0.05194000000000001,0.1855,0.9,0.13,0.9093404203000001
2020-01-08 05:30:00,1.0652,0.1811,1.0804851919,0.1752,0.0511,0.1825,0.89,0.13,0.8994442729000001,1.0652,0.1811,1.0804851919,0.1752,0.0511,0.1825,0.89,0.13,0.8994442729000001
2020-01-08 06:00:00,1.05856,0.18208000000000002,1.0741053952,0.17856000000000002,0.05208,0.186,0.88,0.13,0.8895504483000001,1.05856,0.18208000000000002,1.0741053952,0.17856000000000002,0.05208,0.186,0.88,0.13,0.8895504483000001
2020-01-08 06:30:00,1.13424,0.20082000000000003,1.1518806579,0.17424,0.050820000000000004,0.18150000000000002,0.96,0.15,0.9716480844000001,1.13424,0.20082000000000003,1.1518806579,0.17424,0.050820000000000004,0.18150000000000002,0.96,0.15,0.9716480844000001
2020-01-08 07:00:00,1.24808,0.20194,1.2643114529,0.17808000000000002,0.05194000000000001,0.1855,1.07,0.15,1.0804628638,1.23808,0.22194000000000003,1.2578153481,0.17808000000000002,0.05194000000000001,0.1855,1.06,0.17,1.0735455277
2020-01-08 07:30:00,1.34568,0.22124000000000002,1.3637455041,0.17568,0.05124,0.183,1.17,0.17,1.1822859214,1.34568,0.23124000000000003,1.3654034569,0.17568,0.05124,0.183,1.17,0.18,1.1837651794
2020-01-08 08:00:00,1.3776,0.24180000000000001,1.3986597156,0.1776,0.051800000000000006,0.185,1.2,0.19,1.2149485586,1.3776,0.24180000000000001,1.3986597156,0.1776,0.051800000000000006,0.185,1.2,0.19,1.2149485586
2020-01-08 08:30:00,1.37616,0.25138000000000005,1.3989311098,0.17616,0.05138,0.1835,1.2,0.2,1.2165525061,1.37616,0.26138,1.4007625959,0.17616,0.05138,0.1835,1.2,0.21,1.2182364303
2020-01-08 09:00:00,1.3176,0.2318,1.3378344442,0.1776,0.051800000000000006,0.185,1.1400000000000001,0.18,1.1541230437,1.3076,0.24180000000000001,1.3297687769,0.1776,0.051800000000000006,0.185,1.13,0.19,1.1458621209
2020-01-08 09:30:00,1.31376,0.27068000000000003,1.341354912,0.17376000000000003,0.05068,0.181,1.1400000000000001,0.22,1.1610340219,1.30376,0.28068000000000004,1.3336309085,0.17376000000000003,0.05068,0.181,1.13,0.23,1.1531695452
2020-01-08 10:00:00,1.26808,0.24194000000000002,1.2909538528,0.17808000000000002,0.05194000000000001,0.1855,1.09,0.19,1.1064357189,1.25808,0.25194,1.2830584749,0.17808000000000002,0.05194000000000001,0.1855,1.08,0.2,1.0983624174
2020-01-08 10:30:00,1.18232,0.24026000000000003,1.2064847492,0.17232,0.050260000000000006,0.17950000000000002,1.01,0.19,1.0277159141,1.18232,0.25026000000000004,1.2085158874,0.17232,0.050260000000000006,0.17950000000000002,1.01,0.2,1.0296115772
2020-01-08 11:00:00,1.16808,0.23194,1.1908849861,0.17808000000000002,0.05194000000000001,0.1855,0.99,0.18,1.0062305899,1.15808,0.24194000000000002,1.1830825204,0.17808000000000002,0.05194000000000001,0.1855,0.98,0.19,0.9982484661000001
2020-01-08 11:30:00,1.18184,0.27012,1.2123162129,0.17184000000000002,0.050120000000000005,0.179,1.01,0.22,1.0336827366,1.18184,0.28012000000000004,1.2145834677,0.17184000000000002,0.050120000000000005,0.179,1.01,0.23,1.035857133
2020-01-08 12:00:00,1.20808,0.25194,1.2340709258,0.17808000000000002,0.05194000000000001,0.1855,1.03,0.2,1.0492378186,1.20808,0.26194,1.2361512246,0.17808000000000002,0.05194000000000001,0.1855,1.03,0.21,1.0511898021
2020-01-08 12:30:00,1.2052,0.2511,1.2310801152,0.1752,0.0511,0.1825,1.03,0.2,1.0492378186,1.2052,0.2611,1.2331586475,0.1752,0.0511,0.1825,1.03,0.21,1.0511898021
2020-01-08 13:00:00,1.20136,0.23998000000000003,1.2250943841,0.17136,0.049980000000000004,0.17850000000000002,1.03,0.19,1.0473776778,1.20136,0.24998,1.2270924374,0.17136,0.049980000000000004,0.17850000000000002,1.03,0.2,1.0492378186
2020-01-08 13:30:00,1.19176,0.19718000000000002,1.2079618578,0.16176000000000001,0.04718000000000001,0.1685,1.03,0.15,1.0408650249,1.19176,0.20718000000000003,1.2096344282,0.16176000000000001,0.04718000000000001,0.1685,1.03,0.16,1.0423531072
2020-01-08 14:00:00,1.18272,0.21746000000000001,1.2025454045,0.16272,0.04746,0.1695,1.02,0.17,1.0340696302,1.19272,0.22746000000000002,1.2142154051,0.16272,0.04746,0.1695,1.03,0.18,1.0456098699
2020-01-08 14:30:00,1.21224,0.21732,1.2315655890000001,0.16224000000000002,0.04732,0.169,1.05,0.17,1.063672882,1.20224,0.22732000000000002,1.2235421529,0.16224000000000002,0.04732,0.169,1.04,0.18,1.0554619842
2020-01-08 15:00:00,1.25424,0.25082000000000004,1.279073356,0.17424,0.050820000000000004,0.18150000000000002,1.08,0.2,1.0983624174,1.25424,0.26082,1.2810718364,0.17424,0.050820000000000004,0.18150000000000002,1.08,0.21,1.1002272493
2020-01-08 15:30:00,1.3452,0.2711,1.3722456959,0.1752,0.0511,0.1825,1.17,0.22,1.1905040949,1.3452,0.2811,1.3742562534,0.1752,0.0511,0.1825,1.17,0.23,1.1923925528
2020-01-08 16:00:00,1.42856,0.29208,1.4581133015,0.17856000000000002,0.05208,0.186,1.25,0.24,1.2728314892,1.42856,0.30208,1.4601493074,0.17856000000000002,0.05208,0.186,1.25,0.25,1.2747548784
2020-01-08 16:30:00,1.49424,0.27082,1.5185837646,0.17424,0.050820000000000004,0.18150000000000002,1.32,0.22,1.3382077567000001,1.49424,0.28082,1.5203989772000002,0.17424,0.050820000000000004,0.18150000000000002,1.32,0.23,1.339888055
2020-01-08 17:00:00,1.5876000000000001,0.2718,1.6106982958,0.1776,0.051800000000000006,0.185,1.4100000000000001,0.22,1.4270599146,1.5876000000000001,0.2818,1.6124158893,0.1776,0.051800000000000006,0.185,1.4100000000000001,0.23,1.4286357128
2020-01-08 17:30:00,1.64616,0.25138000000000005,1.6652431204,0.17616,0.05138,0.1835,1.47,0.2,1.4835430563,1.64616,0.26138,1.6667820043,0.17616,0.05138,0.1835,1.47,0.21,1.4849242405
2020-01-08 18:00:00,1.60712,0.26166,1.6282815021,0.17712000000000003,0.051660000000000005,0.1845,1.43,0.21,1.4453373309,1.60712,0.27166,1.6299183569,0.17712000000000003,0.051660000000000005,0.1845,1.43,0.22,1.4468241082
2020-01-08 18:30:00,1.65616,0.22138000000000002,1.6708904961000002,0.17616,0.05138,0.1835,1.48,0.17,1.4897315194,1.64616,0.23138000000000003,1.6623415564,0.17616,0.05138,0.1835,1.47,0.18,1.4809794057
2020-01-08 19:00:00,1.6176,0.24180000000000001,1.6355723769,0.1776,0.051800000000000006,0.185,1.44,0.19,1.4524806367,1.6076000000000001,0.2518,1.6272003564,0.1776,0.051800000000000006,0.185,1.43,0.2,1.4439182802000001
2020-01-08 19:30:00,1.5556800000000002,0.22124000000000002,1.5713330010000002,0.17568,0.05124,0.183,1.38,0.17,1.3904315877,1.5556800000000002,0.23124000000000003,1.5727721386,0.17568,0.05124,0.183,1.38,0.18,1.3916896206
2020-01-08 20:00:00,1.49808,0.22194000000000003,1.5144309327,0.17808000000000002,0.05194000000000001,0.1855,1.32,0.17,1.3309019498,1.49808,0.23194,1.5159287087000002,0.17808000000000002,0.05194000000000001,0.1855,1.32,0.18,1.3322161987
2020-01-08 20:30:00,1.46472,0.24096,1.4844077607,0.17472000000000001,0.050960000000000005,0.182,1.29,0.19,1.3039171753,1.45472,0.25096,1.4762083864,0.17472000000000001,0.050960000000000005,0.182,1.28,0.2,1.2955307793
2020-01-08 21:00:00,1.34856,0.20208,1.3636166617,0.17856000000000002,0.05208,0.186,1.17,0.15,1.1795761951000001,1.34856,0.20208,1.3636166617,0.17856000000000002,0.05208,0.186,1.17,0.15,1.1795761951000001
2020-01-08 21:30:00,1.2552,0.2011,1.2712073985,0.1752,0.0511,0.1825,1.08,0.15,1.0903669107,1.2552,0.2011,1.2712073985,0.1752,0.0511,0.1825,1.08,0.15,1.0903669107
2020-01-08 22:00:00,1.18856,0.20208,1.2056165228,0.17856000000000002,0.05208,0.186,1.01,0.15,1.0210778619,1.17856,0.20208,1.1957591731,0.17856000000000002,0.05208,0.186,1.0,0.15,1.0111874208
2020-01-08 22:30:00,1.1028,0.20040000000000002,1.1208603838,0.1728,0.0504,0.18,0.93,0.15,0.9420191081,1.1028,0.20040000000000002,1.1208603838,0.1728,0.0504,0.18,0.93,0.15,0.9420191081
2020-01-08 23:00:00,1.0052,0.2011,1.0251186517,0.1752,0.0511,0.1825,0.8300000000000001,0.15,0.8434453154,0.9952000000000001,0.19110000000000002,1.0133815915,0.1752,0.0511,0.1825,0.8200000000000001,0.14,0.8318653737
2020-01-08 23:30:00,0.9356800000000001,0.19124000000000002,0.9550234552,0.17568,0.05124,0.183,0.76,0.14,0.7727871635,0.9356800000000001,0.19124000000000002,0.9550234552,0.17568,0.05124,0.183,0.76,0.14,0.7727871635
2020-01-09 00:00:00,0.9476,0.1918,0.9668159080000001,0.1776,0.051800000000000006,0.185,0.77,0.14,0.7826237921,0.9476,0.1918,0.9668159080000001,0.1776,0.051800000000000006,0.185,0.77,0.14,0.7826237921
2020-01-09 00:30:00,1.06616,0.19138000000000002,1.0832005585,0.17616,0.05138,0.1835,0.89,0.14,0.9009439494,1.06616,0.19138000000000002,1.0832005585,0.17616,0.05138,0.1835,0.89,0.14,0.9009439494
2020-01-09 01:00:00,1.24808,0.19194000000000003,1.2627528064,0.17808000000000002,0.05194000000000001,0.1855,1.07,0.14,1.0791200119,1.24808,0.19194000000000003,1.2627528064,0.17808000000000002,0.05194000000000001,0.1855,1.07,0.14,1.0791200119
2020-01-09 01:30:00,1.3152,0.19110000000000002,1.3290110045,0.1752,0.0511,0.1825,1.1400000000000001,0.14,1.1485643212,1.3152,0.19110000000000002,1.3290110045,0.1752,0.0511,0.1825,1.1400000000000001,0.14,1.1485643212
2020-01-09 02:00:00,1.3180800000000001,0.19194000000000003,1.3319819256,0.17808000000000002,0.05194000000000001,0.1855,1.1400000000000001,0.14,1.1485643212,1.3180800000000001,0.19194000000000003,1.3319819256,0.17808000000000002,0.05194000000000001,0.1855,1.1400000000000001,0.14,1.1485643212
2020-01-09 02:30:00,1.27424,0.19082000000000002,1.2884486214,0.17424,0.050820000000000004,0.18150000000000002,1.1,0.14,1.1088733021,1.27424,0.19082000000000002,1.2884486214,0.17424,0.050820000000000004,0.18150000000000002,1.1,0.14,1.1088733021
2020-01-09 03:00:00,1.22856,0.19208000000000003,1.2434847808,0.17856000000000002,0.05208,0.186,1.05,0.14,1.0592922165,1.22856,0.19208000000000003,1.2434847808,0.17856000000000002,0.05208,0.186,1.05,0.14,1.0592922165
2020-01-09 03:30:00,1.1952,0.19110000000000002,1.210381035,0.1752,0.0511,0.1825,1.02,0.14,1.0295630141,1.1952,0.19110000000000002,1.210381035,0.1752,0.0511,0.1825,1.02,0.14,1.0295630141
2020-01-09 04:00:00,1.13808,0.19194000000000003,1.1541520914,0.17808000000000002,0.05194000000000001,0.1855,0.96,0.14,0.9701546269,1.12808,0.19194000000000003,1.1442925544,0.17808000000000002,0.05194000000000001,0.1855,0.9500000000000001,0.14,0.9602603814
2020-01-09 04:30:00,1.0952,0.19110000000000002,1.1117473859,0.1752,0.0511,0.1825,0.92,0.14,0.9305912099,1.0952,0.19110000000000002,1.1117473859,0.1752,0.0511,0.1825,0.92,0.14,0.9305912099
2020-01-09 05:00:00,1.05808,0.19194000000000003,1.0753484319,0.17808000000000002,0.05194000000000001,0.1855,0.88,0.14,0.8910667764,1.04808,0.19194000000000003,1.0655105114,0.17808000000000002,0.05194000000000001,0.1855,0.87,0.14,0.8811923740000001
2020-01-09 05:30:00,1.06424,0.19082000000000002,1.0812118433,0.17424,0.050820000000000004,0.18150000000000002,0.89,0.14,0.9009439494,1.06424,0.19082000000000002,1.0812118433,0.17424,0.050820000000000004,0.18150000000000002,0.89,0.14,0.9009439494
2020-01-09 06:00:00,1.07808,0.19194000000000003,1.0950330817,0.17808000000000002,0.05194000000000001,0.1855,0.9,0.14,0.9108238029,1.07808,0.19194000000000003,1.0950330817,0.17808000000000002,0.05194000000000001,0.1855,0.9,0.14,0.9108238029
2020-01-09 06:30:00,1.09376,0.19068000000000002,1.110256637,0.17376000000000003,0.05068,0.181,0.92,0.14,0.9305912099,1.09376,0.19068000000000002,1.110256637,0.17376000000000003,0.05068,0.181,0.92,0.14,0.9305912099
2020-01-09 07:00:00,1.21856,0.21208000000000002,1.2368776819,0.17856000000000002,0.05208,0.186,1.04,0.16,1.052235715,1.20856,0.22208000000000003,1.2287948568,0.17856000000000002,0.05208,0.186,1.03,0.17,1.0439348639
2020-01-09 07:30:00,1.2752,0.2311,1.2959715468,0.1752,0.0511,0.1825,1.1,0.18,1.1146299834,1.2752,0.2411,1.2977920673,0.1752,0.0511,0.1825,1.1,0.19,1.1162884932
2020-01-09 08:00:00,1.38856,0.26208000000000004,1.4130763603,0.17856000000000002,0.05208,0.186,1.21,0.21,1.2280879447,1.37856,0.27208000000000004,1.4051530877,0.17856000000000002,0.05208,0.186,1.2,0.22,1.22
2020-01-09 08:30:00,1.37616,0.28138,1.4046319981,0.17616,0.05138,0.1835,1.2,0.23,1.2218428704,1.37616,0.29138000000000003,1.4066693464,0.17616,0.05138,0.1835,1.2,0.24,1.2237646833
2020-01-09 09:00:00,1.3380800000000002,0.25194,1.3615916605,0.17808000000000002,0.05194000000000001,0.1855,1.16,0.2,1.1771151176,1.32808,0.26194,1.3536650435,0.17808000000000002,0.05194000000000001,0.1855,1.15,0.21,1.1690166808
2020-01-09 09:30:00,1.35616,0.29138000000000003,1.3871093144,0.17616,0.05138,0.1835,1.18,0.24,1.2041594579,1.35616,0.29138000000000003,1.3871093144,0.17616,0.05138,0.1835,1.18,0.24,1.2041594579
2020-01-09 10:00:00,1.30808,0.26194,1.3340486685,0.17808000000000002,0.05194000000000001,0.1855,1.13,0.21,1.1493476411,1.30808,0.27194,1.3360481466,0.17808000000000002,0.05194000000000001,0.1855,1.13,0.22,1.1512167476
2020-01-09 10:30:00,1.22568,0.24124,1.2491950208,0.17568,0.05124,0.183,1.05,0.19,1.0670520137,1.21568,0.26124,1.2434324268,0.17568,0.05124,0.183,1.04,0.21,1.0609901036
2020-01-09 11:00:00,1.20856,0.26208000000000004,1.2366499909,0.17856000000000002,0.05208,0.186,1.03,0.21,1.0511898021,1.19856,0.28208,1.2313062982,0.17856000000000002,0.05208,0.186,1.02,0.23,1.0456098699
2020-01-09 11:30:00,1.14568,0.26124,1.1750868053,0.17568,0.05124,0.183,0.97,0.21,0.9924716621,1.14568,0.28124000000000005,1.1796942824,0.17568,0.05124,0.183,0.97,0.23,0.99689518
2020-01-09 12:00:00,1.17856,0.26208000000000004,1.2073481685,0.17856000000000002,0.05208,0.186,1.0,0.21,1.0218121158,1.17856,0.28208,1.2118468550000001,0.17856000000000002,0.05208,0.186,1.0,0.23,1.026109156
2020-01-09 12:30:00,1.30568,0.31124,1.3422632380000001,0.17568,0.05124,0.183,1.13,0.26,1.1595257651,1.30568,0.31124,1.3422632380000001,0.17568,0.05124,0.183,1.13,0.26,1.1595257651
2020-01-09 13:00:00,1.32808,0.28194,1.3576769314,0.17808000000000002,0.05194000000000001,0.1855,1.15,0.23,1.1727744881,1.32808,0.29194000000000003,1.359788752,0.17808000000000002,0.05194000000000001,0.1855,1.15,0.24,1.1747765745
2020-01-09 13:30:00,1.2852000000000001,0.2311,1.3058124865,0.1752,0.0511,0.1825,1.11,0.18,1.1244998888,1.2752,0.2411,1.2977920673,0.1752,0.0511,0.1825,1.1,0.19,1.1162884932
2020-01-09 14:00:00,1.28712,0.24166,1.3096096556,0.17712000000000003,0.051660000000000005,0.1845,1.11,0.19,1.1261438629,1.27712,0.25166,1.3016790119000001,0.17712000000000003,0.051660000000000005,0.1845,1.1,0.2,1.1180339887
2020-01-09 14:30:00,1.30568,0.26124,1.3315579597,0.17568,0.05124,0.183,1.13,0.21,1.1493476411,1.30568,0.27124000000000004,1.3335559231,0.17568,0.05124,0.183,1.13,0.22,1.1512167476
2020-01-09 15:00:00,1.3076,0.26180000000000003,1.333550524,0.1776,0.051800000000000006,0.185,1.13,0.21,1.1493476411,1.3076,0.2718,1.3355496996,0.1776,0.051800000000000006,0.185,1.13,0.22,1.1512167476
2020-01-09 15:30:00,1.3452,0.2811,1.3742562534,0.1752,0.0511,0.1825,1.17,0.23,1.1923925528,1.3452,0.2911,1.3763365322,0.1752,0.0511,0.1825,1.17,0.24,1.1943617542
2020-01-09 16:00:00,1.4276,0.3018,1.4591521511,0.1776,0.051800000000000006,0.185,1.25,0.25,1.2747548784,1.4176,0.3118,1.4514851015,0.1776,0.051800000000000006,0.185,1.24,0.26,1.2669648772
2020-01-09 16:30:00,1.47472,0.30096,1.5051166068000001,0.17472000000000001,0.050960000000000005,0.182,1.3,0.25,1.3238202295,1.47472,0.31096,1.5071480352000002,0.17472000000000001,0.050960000000000005,0.182,1.3,0.26,1.3257450735
2020-01-09 17:00:00,1.5676,0.2818,1.5927275348,0.1776,0.051800000000000006,0.185,1.3900000000000001,0.23,1.4089002804000001,1.5676,0.2918,1.5945272027000001,0.1776,0.051800000000000006,0.185,1.3900000000000001,0.24,1.4105672618
2020-01-09 17:30:00,1.66376,0.28068000000000004,1.6872695695000002,0.17376000000000003,0.05068,0.181,1.49,0.23,1.5076471736000001,1.66376,0.29068000000000005,1.6889618705,0.17376000000000003,0.05068,0.181,1.49,0.24,1.5092050888
2020-01-09 18:00:00,1.6676000000000002,0.2818,1.6912424427000001,0.1776,0.051800000000000006,0.185,1.49,0.23,1.5076471736000001,1.6676000000000002,0.2918,1.6929373881,0.1776,0.051800000000000006,0.185,1.49,0.24,1.5092050888
2020-01-09 18:30:00,1.6352,0.2611,1.6559143244999999,0.1752,0.0511,0.1825,1.46,0.21,1.4750254235,1.6352,0.2711,1.6575205127000001,0.1752,0.0511,0.1825,1.46,0.22,1.476482306
2020-01-09 19:00:00,1.58616,0.26138,1.607551881,0.17616,0.05138,0.1835,1.4100000000000001,0.21,1.4255525245,1.57616,0.27138,1.599352197,0.17616,0.05138,0.1835,1.4,0.22,1.417180299
2020-01-09 19:30:00,1.5561600000000002,0.26138,1.5779586338,0.17616,0.05138,0.1835,1.38,0.21,1.3958868148999999,1.5561600000000002,0.26138,1.5779586338,0.17616,0.05138,0.1835,1.38,0.21,1.3958868148999999
2020-01-09 20:00:00,1.47712,0.24166,1.4967575121,0.17712000000000003,0.051660000000000005,0.1845,1.3,0.19,1.3138112498,1.46712,0.25166,1.4885475639,0.17712000000000003,0.051660000000000005,0.1845,1.29,0.2,1.3054118124
2020-01-09 20:30:00,1.45472,0.24096,1.4745412846,0.17472000000000001,0.050960000000000005,0.182,1.28,0.19,1.2940247293,1.44472,0.25096,1.4663549366,0.17472000000000001,0.050960000000000005,0.182,1.27,0.2,1.2856515858
2020-01-09 21:00:00,1.3971200000000001,0.21166000000000001,1.4130620121000002,0.17712000000000003,0.051660000000000005,0.1845,1.22,0.16,1.2304470732000001,1.3971200000000001,0.22166000000000002,1.4145944472,0.17712000000000003,0.051660000000000005,0.1845,1.22,0.17,1.2317873193
2020-01-09 21:30:00,1.28328,0.21054,1.3004363306,0.17328000000000002,0.05054,0.18050000000000002,1.11,0.16,1.1214722466,1.28328,0.22054,1.3020927194,0.17328000000000002,0.05054,0.18050000000000002,1.11,0.17,1.1229425631
2020-01-09 22:00:00,1.22712,0.20166,1.2435796114,0.17712000000000003,0.051660000000000005,0.1845,1.05,0.15,1.0606601718,1.22712,0.20166,1.2435796114,0.17712000000000003,0.051660000000000005,0.1845,1.05,0.15,1.0606601718
2020-01-09 22:30:00,1.12328,0.20054000000000002,1.1410408625,0.17328000000000002,0.05054,0.18050000000000002,0.9500000000000001,0.15,0.9617692031,1.12328,0.20054000000000002,1.1410408625,0.17328000000000002,0.05054,0.18050000000000002,0.9500000000000001,0.15,0.9617692031
2020-01-09 23:00:00,1.02712,0.20166,1.0467293108,0.17712000000000003,0.051660000000000005,0.1845,0.85,0.15,0.8631338251,1.02712,0.20166,1.0467293108,0.17712000000000003,0.051660000000000005,0.1845,0.85,0.15,0.8631338251
2020-01-09 23:30:00,0.9737600000000001,0.20068000000000003,0.9942238179,0.17376000000000003,0.05068,0.181,0.8,0.15,0.8139410298,0.9737600000000001,0.21068,0.9962904195000001,0.17376000000000003,0.05068,0.181,0.8,0.16,0.8158431222
2020-01-10 00:00:00,0.9661600000000001,0.20138,0.9869240346,0.17616,0.05138,0.1835,0.79,0.15,0.8041144197000001,0.9661600000000001,0.21138,0.9890129676,0.17616,0.05138,0.1835,0.79,0.16,0.8060397013
2020-01-10 00:30:00,1.09424,0.20082000000000003,1.112515101,0.17424,0.050820000000000004,0.18150000000000002,0.92,0.15,0.9321480569,1.09424,0.20082000000000003,1.112515101,0.17424,0.050820000000000004,0.18150000000000002,0.92,0.15,0.9321480569
2020-01-10 01:00:00,1.28616,0.18138,1.2988865424,0.17616,0.05138,0.1835,1.11,0.13,1.1175866857,1.27616,0.19138000000000002,1.2904304127000001,0.17616,0.05138,0.1835,1.1,0.14,1.1088733021
2020-01-10 01:30:00,1.3447200000000001,0.18096,1.3568413319000001,0.17472000000000001,0.050960000000000005,0.182,1.17,0.13,1.177200068,1.3447200000000001,0.19096000000000002,1.3582111765,0.17472000000000001,0.050960000000000005,0.182,1.17,0.14,1.1783462988
2020-01-10 02:00:00,1.3476,0.18180000000000002,1.359807707,0.1776,0.051800000000000006,0.185,1.17,0.13,1.177200068,1.3476,0.1918,1.3611807374,0.1776,0.051800000000000006,0.185,1.17,0.14,1.1783462988
2020-01-10 02:30:00,1.34424,0.18082,1.3563469505,0.17424,0.050820000000000004,0.18150000000000002,1.17,0.13,1.177200068,1.34424,0.19082000000000002,1.3577162627,0.17424,0.050820000000000004,0.18150000000000002,1.17,0.14,1.1783462988
2020-01-10 03:00:00,1.31712,0.18166000000000002,1.3295884514,0.17712000000000003,0.051660000000000005,0.1845,1.1400000000000001,0.13,1.1473883388,1.31712,0.19166000000000002,1.330991604,0.17712000000000003,0.051660000000000005,0.1845,1.1400000000000001,0.14,1.1485643212
2020-01-10 03:30:00,1.2652,0.1811,1.2780955559,0.1752,0.0511,0.1825,1.09,0.13,1.09772492,1.2652,0.19110000000000002,1.2795508001,0.1752,0.0511,0.1825,1.09,0.14,1.0989540482
2020-01-10 04:00:00,1.21808,0.18194000000000002,1.2315928913,0.17808000000000002,0.05194000000000001,0.1855,1.04,0.13,1.0480935073,1.20808,0.19194000000000003,1.2232327048,0.17808000000000002,0.05194000000000001,0.1855,1.03,0.14,1.0394710193
2020-01-10 04:30:00,1.17616,0.18138,1.1900634647000001,0.17616,0.05138,0.1835,1.0,0.13,1.0084145973,1.17616,0.19138000000000002,1.1916285705,0.17616,0.05138,0.1835,1.0,0.14,1.0097524449
2020-01-10 05:00:00,1.13616,0.20138,1.153868905,0.17616,0.05138,0.1835,0.96,0.15,0.9716480844000001,1.13616,0.20138,1.153868905,0.17616,0.05138,0.1835,0.96,0.15,0.9716480844000001
2020-01-10 05:30:00,1.13664,0.19152000000000002,1.1526623096,0.17664000000000002,0.05152,0.184,0.96,0.14,0.9701546269,1.13664,0.19152000000000002,1.1526623096,0.17664000000000002,0.05152,0.184,0.96,0.14,0.9701546269
2020-01-10 06:00:00,1.14616,0.19138000000000002,1.1620279902,0.17616,0.05138,0.1835,0.97,0.14,0.9800510191,1.14616,0.19138000000000002,1.1620279902,0.17616,0.05138,0.1835,0.97,0.14,0.9800510191
2020-01-10 06:30:00,1.21376,0.21068,1.231908844,0.17376000000000003,0.05068,0.181,1.04,0.16,1.052235715,1.21376,0.22068000000000002,1.2336583806,0.17376000000000003,0.05068,0.181,1.04,0.17,1.0538026381
2020-01-10 07:00:00,1.32712,0.22166000000000002,1.3455038647,0.17712000000000003,0.051660000000000005,0.1845,1.15,0.17,1.1624973118,1.32712,0.22166000000000002,1.3455038647,0.17712000000000003,0.051660000000000005,0.1845,1.15,0.17,1.1624973118
2020-01-10 07:30:00,1.39424,0.22082000000000002,1.4116184506,0.17424,0.050820000000000004,0.18150000000000002,1.22,0.17,1.2317873193,1.39424,0.24082,1.41488496,0.17424,0.050820000000000004,0.18150000000000002,1.22,0.19,1.2347064428
2020-01-10 08:00:00,1.42712,0.26166,1.4509091805,0.17712000000000003,0.051660000000000005,0.1845,1.25,0.21,1.2675172583,1.42712,0.26166,1.4509091805,0.17712000000000003,0.051660000000000005,0.1845,1.25,0.21,1.2675172583
2020-01-10 08:30:00,1.45424,0.28082,1.4811056174,0.17424,0.050820000000000004,0.18150000000000002,1.28,0.23,1.3004999039,1.45424,0.29082,1.4830341365000002,0.17424,0.050820000000000004,0.18150000000000002,1.28,0.24,1.3023056477
2020-01-10 09:00:00,1.4176,0.2818,1.4453376768,0.1776,0.051800000000000006,0.185,1.24,0.23,1.2611502686,1.4176,0.2918,1.4473206279,0.1776,0.051800000000000006,0.185,1.24,0.24,1.2630122723000001
2020-01-10 09:30:00,1.41568,0.30124,1.4473753487,0.17568,0.05124,0.183,1.24,0.25,1.2649505919,1.41568,0.31124,1.4494896342999999,0.17568,0.05124,0.183,1.24,0.26,1.2669648772
2020-01-10 10:00:00,1.39616,0.29138000000000003,1.4262415819,0.17616,0.05138,0.1835,1.22,0.24,1.2433824834,1.38616,0.30138000000000004,1.4185448354,0.17616,0.05138,0.1835,1.21,0.25,1.2355565548
2020-01-10 10:30:00,1.29712,0.27166,1.3252620307,0.17712000000000003,0.051660000000000005,0.1845,1.12,0.22,1.1414026459,1.29712,0.28166,1.3273479762,0.17712000000000003,0.051660000000000005,0.1845,1.12,0.23,1.1433722054
2020-01-10 11:00:00,1.28616,0.29138000000000003,1.3187531422,0.17616,0.05138,0.1835,1.11,0.24,1.1356495938,1.28616,0.30138000000000004,1.3209986563,0.17616,0.05138,0.1835,1.11,0.25,1.1378049042
2020-01-10 11:30:00,1.26424,0.31082000000000004,1.3018878024,0.17424,0.050820000000000004,0.18150000000000002,1.09,0.26,1.1205802069,1.26424,0.32082000000000005,1.3043114084,0.17424,0.050820000000000004,0.18150000000000002,1.09,0.27,1.1229425631
2020-01-10 12:00:00,1.2676,0.2718,1.2964123572,0.1776,0.051800000000000006,0.185,1.09,0.22,1.1119802157,1.2676,0.2818,1.298545725,0.1776,0.051800000000000006,0.185,1.09,0.23,1.1140017953
2020-01-10 12:30:00,1.2952,0.2811,1.3253528775,0.1752,0.0511,0.1825,1.12,0.23,1.1433722054,1.2952,0.2811,1.3253528775,0.1752,0.0511,0.1825,1.12,0.23,1.1433722054
2020-01-10 13:00:00,1.14664,0.26152000000000003,1.1760850309,0.17664000000000002,0.05152,0.184,0.97,0.21,0.9924716621,1.14664,0.27152000000000004,1.1783490145,0.17664000000000002,0.05152,0.184,0.97,0.22,0.9946356117
2020-01-10 13:30:00,1.12616,0.22138000000000002,1.1477131392,0.17616,0.05138,0.1835,0.9500000000000001,0.17,0.9650906693,1.12616,0.23138000000000003,1.1496838913,0.17616,0.05138,0.1835,0.9500000000000001,0.18,0.9669022701000001
2020-01-10 14:00:00,1.1171200000000001,0.22166000000000002,1.1388987005,0.17712000000000003,0.051660000000000005,0.1845,0.9400000000000001,0.17,0.9552486587000001,1.10712,0.23166000000000003,1.131097277,0.17712000000000003,0.051660000000000005,0.1845,0.93,0.18,0.9472592042
2020-01-10 14:30:00,1.14664,0.26152000000000003,1.1760850309,0.17664000000000002,0.05152,0.184,0.97,0.21,0.9924716621,1.14664,0.27152000000000004,1.1783490145,0.17664000000000002,0.05152,0.184,0.97,0.22,0.9946356117
2020-01-10 15:00:00,1.2061600000000001,0.28138,1.238546184,0.17616,0.05138,0.1835,1.03,0.23,1.0553672347,1.1961600000000001,0.29138000000000003,1.2311381117,0.17616,0.05138,0.1835,1.02,0.24,1.0478549518
2020-01-10 15:30:00,1.29712,0.26166,1.3232483705,0.17712000000000003,0.051660000000000005,0.1845,1.12,0.21,1.1395174417,1.28712,0.27166,1.3154759785,0.17712000000000003,0.051660000000000005,0.1845,1.11,0.22,1.1315917992
2020-01-10 16:00:00,1.36568,0.26124,1.3904417284,0.17568,0.05124,0.183,1.19,0.21,1.2083873551,1.35568,0.27124000000000004,1.3825481547,0.17568,0.05124,0.183,1.18,0.22,1.200333287
2020-01-10 16:30:00,1.4628,0.28040000000000004,1.4894321065,0.1728,0.0504,0.18,1.29,0.23,1.3103434664,1.4528,0.2904,1.4815397396,0.1728,0.0504,0.18,1.28,0.24,1.3023056477
2020-01-10 17:00:00,1.58664,0.31152,1.6169326517,0.17664000000000002,0.05152,0.184,1.4100000000000001,0.26,1.4337712509,1.58664,0.32152000000000003,1.6188890018,0.17664000000000002,0.05152,0.184,1.4100000000000001,0.27,1.4356183337
2020-01-10 17:30:00,1.7128,0.3004,1.7389433573000002,0.1728,0.0504,0.18,1.54,0.25,1.5601602481999999,1.7128,0.3204,1.7425096842999999,0.1728,0.0504,0.18,1.54,0.27,1.5634896866
2020-01-10 18:00:00,1.7052,0.2711,1.7266158374,0.1752,0.0511,0.1825,1.53,0.22,1.5457360706,1.6952,0.2811,1.7183481167,0.1752,0.0511,0.1825,1.52,0.23,1.5373028329
2020-01-10 18:30:00,1.7142400000000002,0.29082,1.738733749,0.17424,0.050820000000000004,0.18150000000000002,1.54,0.24,1.5585891055999999,1.7142400000000002,0.30082000000000003,1.7404342705,0.17424,0.050820000000000004,0.18150000000000002,1.54,0.25,1.5601602481999999
2020-01-10 19:00:00,1.6871200000000002,0.28166,1.7104695993,0.17712000000000003,0.051660000000000005,0.1845,1.51,0.23,1.5274161188000002,1.67712,0.29166000000000003,1.7022917053,0.17712000000000003,0.051660000000000005,0.1845,1.5,0.24,1.5190786681000001
2020-01-10 19:30:00,1.63616,0.28138,1.6601789813,0.17616,0.05138,0.1835,1.46,0.23,1.4780054127,1.62616,0.29138000000000003,1.6520589124,0.17616,0.05138,0.1835,1.45,0.24,1.469727866
2020-01-10 20:00:00,1.5976,0.26180000000000003,1.618908583,0.1776,0.051800000000000006,0.185,1.42,0.21,1.4354441821,1.5876000000000001,0.26180000000000003,1.6090410187000002,0.1776,0.051800000000000006,0.185,1.4100000000000001,0.21,1.4255525245
2020-01-10 20:30:00,1.5156800000000001,0.24124,1.5347581568000002,0.17568,0.05124,0.183,1.34,0.19,1.3534031181000001,1.5156800000000001,0.26124,1.5380286733,0.17568,0.05124,0.183,1.34,0.21,1.3563554107
2020-01-10 21:00:00,1.4166400000000001,0.23152000000000003,1.4354338717,0.17664000000000002,0.05152,0.184,1.24,0.18,1.2529964086,1.4166400000000001,0.24152,1.4370806519000001,0.17664000000000002,0.05152,0.184,1.24,0.19,1.2544720005
2020-01-10 21:30:00,1.3147199999999999,0.24096,1.3366190183,0.17472000000000001,0.050960000000000005,0.182,1.1400000000000001,0.19,1.1557248808,1.3147199999999999,0.25096,1.3384579187,0.17472000000000001,0.050960000000000005,0.182,1.1400000000000001,0.2,1.1574109037
2020-01-10 22:00:00,1.25232,0.22026,1.2715423115,0.17232,0.050260000000000006,0.17950000000000002,1.08,0.17,1.0932977636,1.24232,0.23026000000000002,1.2634787889,0.17232,0.050260000000000006,0.17950000000000002,1.07,0.18,1.0850345617
2020-01-10 22:30:00,1.19984,0.21662,1.2192375691,0.15984,0.04662,0.1665,1.04,0.17,1.0538026381,1.19984,0.22662000000000002,1.2210539095,0.15984,0.04662,0.1665,1.04,0.18,1.0554619842
2020-01-10 23:00:00,1.08368,0.18774000000000002,1.0998220993,0.16368000000000002,0.047740000000000005,0.1705,0.92,0.14,0.9305912099,1.08368,0.19774000000000003,1.1015731705,0.16368000000000002,0.047740000000000005,0.1705,0.92,0.15,0.9321480569
