Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-10 23:30:00,1.0008,0.1869,1.0181022788,0.1608,0.046900000000000004,0.1675,0.84,0.14,0.8515867542000001,0.9908,0.19690000000000002,1.0101753561,0.1608,0.046900000000000004,0.1675,0.8300000000000001,0.15,0.8434453154
2020-01-11 00:00:00,1.0032,0.18760000000000002,1.0205900254,0.1632,0.0476,0.17,0.84,0.14,0.8515867542000001,0.9932000000000001,0.1976,1.0126657889,0.1632,0.0476,0.17,0.8300000000000001,0.15,0.8434453154
2020-01-11 00:30:00,1.1208,0.1869,1.1362764848,0.1608,0.046900000000000004,0.1675,0.96,0.14,0.9701546269,1.1208,0.2069,1.1397369214,0.1608,0.046900000000000004,0.1675,0.96,0.16,0.9732420048
2020-01-11 01:00:00,1.3132000000000001,0.18760000000000002,1.3265323215,0.1632,0.0476,0.17,1.15,0.14,1.158490397,1.3132000000000001,0.18760000000000002,1.3265323215,0.1632,0.0476,0.17,1.15,0.14,1.158490397
2020-01-11 01:30:00,1.39128,0.17704,1.4024989127,0.16128,0.047040000000000005,0.168,1.23,0.13,1.2368508398,1.38128,0.18704,1.3938860786,0.16128,0.047040000000000005,0.168,1.22,0.14,1.2280065146
2020-01-11 02:00:00,1.3932,0.1776,1.4044742789,0.1632,0.0476,0.17,1.23,0.13,1.2368508398,1.3832,0.18760000000000002,1.3958638902,0.1632,0.0476,0.17,1.22,0.14,1.2280065146
2020-01-11 02:30:00,1.3722400000000001,0.17732,1.3836491607,0.16224000000000002,0.04732,0.169,1.21,0.13,1.2169634341,1.3722400000000001,0.18732000000000001,1.384966209,0.16224000000000002,0.04732,0.169,1.21,0.14,1.2180722474
2020-01-11 03:00:00,1.3332,0.1776,1.3449773232,0.1632,0.0476,0.17,1.17,0.13,1.177200068,1.3332,0.18760000000000002,1.3463342824,0.1632,0.0476,0.17,1.17,0.14,1.1783462988
2020-01-11 03:30:00,1.29224,0.17732,1.3043491097,0.16224000000000002,0.04732,0.169,1.13,0.13,1.1374532957,1.29224,0.18732000000000001,1.3057461468,0.16224000000000002,0.04732,0.169,1.13,0.14,1.1386395391
2020-01-11 04:00:00,1.23368,0.17774,1.2464180077,0.16368000000000002,0.047740000000000005,0.1705,1.07,0.13,1.0778682665,1.23368,0.18774000000000002,1.2478832678,0.16368000000000002,0.047740000000000005,0.1705,1.07,0.14,1.0791200119
2020-01-11 04:30:00,1.2012800000000001,0.19704000000000002,1.2173324936,0.16128,0.047040000000000005,0.168,1.04,0.15,1.0507616285,1.2012800000000001,0.18704,1.2157539225,0.16128,0.047040000000000005,0.168,1.04,0.14,1.0493807698
2020-01-11 05:00:00,1.1332,0.1976,1.1502990915,0.1632,0.0476,0.17,0.97,0.15,0.9815294188,1.1332,0.1976,1.1502990915,0.1632,0.0476,0.17,0.97,0.15,0.9815294188
2020-01-11 05:30:00,1.11128,0.19704000000000002,1.1286133084,0.16128,0.047040000000000005,0.168,0.9500000000000001,0.15,0.9617692031,1.11128,0.19704000000000002,1.1286133084,0.16128,0.047040000000000005,0.168,0.9500000000000001,0.15,0.9617692031
2020-01-11 06:00:00,1.11368,0.19774000000000003,1.1310986915,0.16368000000000002,0.047740000000000005,0.1705,0.9500000000000001,0.15,0.9617692031,1.11368,0.19774000000000003,1.1310986915,0.16368000000000002,0.047740000000000005,0.1705,0.9500000000000001,0.15,0.9617692031
2020-01-11 06:30:00,1.13032,0.20676000000000003,1.1490748453,0.16032000000000002,0.04676,0.167,0.97,0.16,0.9831073187,1.13032,0.19676000000000002,1.1473176544,0.16032000000000002,0.04676,0.167,0.97,0.15,0.9815294188
2020-01-11 07:00:00,1.15416,0.20788,1.1727315976,0.16416,0.047880000000000006,0.171,0.99,0.16,1.0028459503,1.15416,0.19788000000000003,1.1710003416,0.16416,0.047880000000000006,0.171,0.99,0.15,1.0012991561
2020-01-11 07:30:00,1.23032,0.23676000000000003,1.2528936906,0.16032000000000002,0.04676,0.167,1.07,0.19,1.086738239,1.23032,0.24676,1.25482182,0.16032000000000002,0.04676,0.167,1.07,0.2,1.0885311204
2020-01-11 08:00:00,1.19416,0.21788000000000002,1.2138738814,0.16416,0.047880000000000006,0.171,1.03,0.17,1.0439348639,1.18416,0.22788000000000003,1.2058873082,0.16416,0.047880000000000006,0.171,1.02,0.18,1.0357605901
2020-01-11 08:30:00,1.2508,0.2369,1.2730366256,0.1608,0.046900000000000004,0.1675,1.09,0.19,1.1064357189,1.2408000000000001,0.2469,1.2651261795,0.1608,0.046900000000000004,0.1675,1.08,0.2,1.0983624174
2020-01-11 09:00:00,1.30464,0.25802,1.329909715,0.16464,0.04802000000000001,0.1715,1.1400000000000001,0.21,1.1591807452,1.30464,0.25802,1.329909715,0.16464,0.04802000000000001,0.1715,1.1400000000000001,0.21,1.1591807452
2020-01-11 09:30:00,1.3408,0.2369,1.3615675709000001,0.1608,0.046900000000000004,0.1675,1.18,0.19,1.1951987282,1.3408,0.2469,1.3633430418999999,0.1608,0.046900000000000004,0.1675,1.18,0.2,1.196829144
2020-01-11 10:00:00,1.38416,0.27788,1.4117776737,0.16416,0.047880000000000006,0.171,1.22,0.23,1.241491039,1.37416,0.28788,1.4039909544,0.16416,0.047880000000000006,0.171,1.21,0.24,1.233572049
2020-01-11 10:30:00,1.33032,0.27676,1.358803665,0.16032000000000002,0.04676,0.167,1.17,0.23,1.1923925528,1.33032,0.27676,1.358803665,0.16032000000000002,0.04676,0.167,1.17,0.23,1.1923925528
2020-01-11 11:00:00,1.28416,0.25788,1.3097973126,0.16416,0.047880000000000006,0.171,1.12,0.21,1.1395174417,1.27416,0.27788,1.3041092746,0.16416,0.047880000000000006,0.171,1.11,0.23,1.1335784049
2020-01-11 11:30:00,1.30792,0.29606000000000005,1.3410094146,0.15792,0.046060000000000004,0.1645,1.15,0.25,1.1768602296,1.29792,0.29606000000000005,1.3312579953,0.15792,0.046060000000000004,0.1645,1.1400000000000001,0.25,1.1670903992000001
2020-01-11 12:00:00,1.32368,0.26774000000000003,1.3504863753,0.16368000000000002,0.047740000000000005,0.1705,1.16,0.22,1.1806777715,1.32368,0.27774000000000004,1.3525044362,0.16368000000000002,0.047740000000000005,0.1705,1.16,0.23,1.1825819211
2020-01-11 12:30:00,1.3593600000000001,0.26648,1.3852332656000002,0.15936,0.04648,0.166,1.2,0.22,1.22,1.3593600000000001,0.27648,1.3871916954999999,0.15936,0.04648,0.166,1.2,0.23,1.2218428704
2020-01-11 13:00:00,1.3432,0.2576,1.3676783248,0.1632,0.0476,0.17,1.18,0.21,1.1985407794,1.3432,0.2676,1.3695970210000001,0.1632,0.0476,0.17,1.18,0.22,1.200333287
2020-01-11 13:30:00,1.29984,0.26662,1.3269025021,0.15984,0.04662,0.1665,1.1400000000000001,0.22,1.1610340219,1.29984,0.27662000000000003,1.3289479486,0.15984,0.04662,0.1665,1.1400000000000001,0.23,1.162970335
2020-01-11 14:00:00,1.27272,0.23746000000000003,1.2946827604,0.16272,0.04746,0.1695,1.11,0.19,1.1261438629,1.27272,0.24746,1.2965541446,0.16272,0.04746,0.1695,1.11,0.2,1.1278741064
2020-01-11 14:30:00,1.3008,0.2369,1.3221959953,0.1608,0.046900000000000004,0.1675,1.1400000000000001,0.19,1.1557248808,1.2908,0.2469,1.314200993,0.1608,0.046900000000000004,0.1675,1.13,0.2,1.1475626345
2020-01-11 15:00:00,1.3432,0.2376,1.3640527849000001,0.1632,0.0476,0.17,1.18,0.19,1.1951987282,1.3432,0.24760000000000001,1.3658301505,0.1632,0.0476,0.17,1.18,0.2,1.196829144
2020-01-11 15:30:00,1.3408,0.2669,1.3671065247,0.1608,0.046900000000000004,0.1675,1.18,0.22,1.200333287,1.3408,0.27690000000000003,1.3690939522,0.1608,0.046900000000000004,0.1675,1.18,0.23,1.2022063051
2020-01-11 16:00:00,1.3632,0.2776,1.3911779182,0.1632,0.0476,0.17,1.2,0.23,1.2218428704,1.3632,0.2876,1.3932078093,0.1632,0.0476,0.17,1.2,0.24,1.2237646833
2020-01-11 16:30:00,1.4108,0.27690000000000003,1.4377170271,0.1608,0.046900000000000004,0.1675,1.25,0.23,1.2709838709,1.4008,0.2869,1.4298784039,0.1608,0.046900000000000004,0.1675,1.24,0.24,1.2630122723000001
2020-01-11 17:00:00,1.5032,0.2776,1.5286176762,0.1632,0.0476,0.17,1.34,0.23,1.3595955281,1.4932,0.2876,1.5206446002,0.1632,0.0476,0.17,1.33,0.24,1.3514806695
2020-01-11 17:30:00,1.60128,0.30704000000000004,1.6304512259,0.16128,0.047040000000000005,0.168,1.44,0.26,1.4632839779,1.59128,0.31704000000000004,1.6225555152000002,0.16128,0.047040000000000005,0.168,1.43,0.27,1.4552662987
2020-01-11 18:00:00,1.63368,0.29774,1.6605900909,0.16368000000000002,0.047740000000000005,0.1705,1.47,0.25,1.4911069713,1.62368,0.29774,1.6507531160000002,0.16368000000000002,0.047740000000000005,0.1705,1.46,0.25,1.4812494726
2020-01-11 18:30:00,1.64032,0.27676,1.6635040727,0.16032000000000002,0.04676,0.167,1.48,0.23,1.4977650016,1.6303200000000002,0.28676,1.6553472747,0.16032000000000002,0.04676,0.167,1.47,0.24,1.4894629905
2020-01-11 19:00:00,1.57416,0.25788,1.5951431911,0.16416,0.047880000000000006,0.171,1.4100000000000001,0.21,1.4255525245,1.56416,0.26788,1.5869329537999999,0.16416,0.047880000000000006,0.171,1.4,0.22,1.417180299
2020-01-11 19:30:00,1.50128,0.25704000000000005,1.5231254709000002,0.16128,0.047040000000000005,0.168,1.34,0.21,1.3563554107,1.50128,0.26704,1.5248449101000001,0.16128,0.047040000000000005,0.168,1.34,0.22,1.3579396156999999
2020-01-11 20:00:00,1.44416,0.23788,1.4636205109,0.16416,0.047880000000000006,0.171,1.28,0.19,1.2940247293,1.44416,0.24788000000000002,1.4652790178,0.16416,0.047880000000000006,0.171,1.28,0.2,1.2955307793
2020-01-11 20:30:00,1.38032,0.23676000000000003,1.4004779898,0.16032000000000002,0.04676,0.167,1.22,0.19,1.2347064428,1.38032,0.24676,1.402203195,0.16032000000000002,0.04676,0.167,1.22,0.2,1.2362847568
2020-01-11 21:00:00,1.29416,0.23788,1.3158407958,0.16416,0.047880000000000006,0.171,1.13,0.19,1.1458621209,1.29416,0.24788000000000002,1.317685319,0.16416,0.047880000000000006,0.171,1.13,0.2,1.1475626345
2020-01-11 21:30:00,1.23984,0.23662000000000002,1.262217196,0.15984,0.04662,0.1665,1.08,0.19,1.09658561,1.23984,0.24662000000000003,1.2641299973,0.15984,0.04662,0.1665,1.08,0.2,1.0983624174
2020-01-11 22:00:00,1.20464,0.22802000000000003,1.2260304442,0.16464,0.04802000000000001,0.1715,1.04,0.18,1.0554619842,1.20464,0.23802,1.2279295786,0.16464,0.04802000000000001,0.1715,1.04,0.19,1.0572133181
2020-01-11 22:30:00,1.10032,0.22676000000000002,1.1234430115,0.16032000000000002,0.04676,0.167,0.9400000000000001,0.18,0.9570788891,1.10032,0.23676000000000003,1.1255040649,0.16032000000000002,0.04676,0.167,0.9400000000000001,0.19,0.9590099061
2020-01-11 23:00:00,1.06416,0.22788000000000003,1.0882857162,0.16416,0.047880000000000006,0.171,0.9,0.18,0.9178235124,1.05416,0.23788,1.0806665536,0.16416,0.047880000000000006,0.171,0.89,0.19,0.9100549434
2020-01-11 23:30:00,0.98984,0.22662000000000002,1.015450565,0.15984,0.04662,0.1665,0.8300000000000001,0.18,0.8492938243,0.97984,0.23662000000000002,1.0080056795,0.15984,0.04662,0.1665,0.8200000000000001,0.19,0.8417244205000001
2020-01-12 00:00:00,0.97416,0.22788000000000003,1.0004583949,0.16416,0.047880000000000006,0.171,0.81,0.18,0.8297590012,0.9641600000000001,0.23788,0.9930716993,0.16416,0.047880000000000006,0.171,0.8,0.19,0.8222530024
2020-01-12 00:30:00,1.10984,0.22662000000000002,1.1327406808,0.15984,0.04662,0.1665,0.9500000000000001,0.18,0.9669022701000001,1.10984,0.23662000000000002,1.1347836137,0.15984,0.04662,0.1665,0.9500000000000001,0.19,0.9688137076000001
2020-01-12 01:00:00,1.32416,0.19788000000000003,1.338863772,0.16416,0.047880000000000006,0.171,1.16,0.15,1.1696580697,1.32416,0.20788,1.3403782302,0.16416,0.047880000000000006,0.171,1.16,0.16,1.1709824935
2020-01-12 01:30:00,1.40032,0.19676000000000002,1.4140758820000001,0.16032000000000002,0.04676,0.167,1.24,0.15,1.2490396311,1.40032,0.20676000000000003,1.4155019604,0.16032000000000002,0.04676,0.167,1.24,0.16,1.2502799686000001
2020-01-12 02:00:00,1.3932,0.1976,1.4071432052000001,0.1632,0.0476,0.17,1.23,0.15,1.2391125857,1.3832,0.2076,1.3986922464,0.1632,0.0476,0.17,1.22,0.16,1.2304470732000001
2020-01-12 02:30:00,1.36032,0.19676000000000002,1.3744762639,0.16032000000000002,0.04676,0.167,1.2,0.15,1.2093386622,1.36032,0.20676000000000003,1.3759433855,0.16032000000000002,0.04676,0.167,1.2,0.16,1.210619676
2020-01-12 03:00:00,1.31368,0.19774000000000003,1.3284789234,0.16368000000000002,0.047740000000000005,0.1705,1.15,0.15,1.1597413505,1.30368,0.20774,1.3201278158,0.16368000000000002,0.047740000000000005,0.1705,1.1400000000000001,0.16,1.1511733145
2020-01-12 03:30:00,1.23128,0.18704,1.2454053155,0.16128,0.047040000000000005,0.168,1.07,0.14,1.0791200119,1.23128,0.19704000000000002,1.2469463501,0.16128,0.047040000000000005,0.168,1.07,0.15,1.0804628638
2020-01-12 04:00:00,1.1732,0.18760000000000002,1.1881043725,0.1632,0.0476,0.17,1.01,0.14,1.019656805,1.1732,0.1976,1.1897243378,0.1632,0.0476,0.17,1.01,0.15,1.0210778619
2020-01-12 04:30:00,1.14128,0.18704,1.15650508,0.16128,0.047040000000000005,0.168,0.98,0.14,0.9899494937000001,1.14128,0.19704000000000002,1.1581644097,0.16128,0.047040000000000005,0.168,0.98,0.15,0.9914131329
2020-01-12 05:00:00,1.0932,0.1976,1.1109149382,0.1632,0.0476,0.17,0.93,0.15,0.9420191081,1.0932,0.2076,1.1127371657,0.1632,0.0476,0.17,0.93,0.16,0.9436630755000001
2020-01-12 05:30:00,1.09128,0.19704000000000002,1.1089259669,0.16128,0.047040000000000005,0.168,0.93,0.15,0.9420191081,1.09128,0.20704000000000003,1.1107464157,0.16128,0.047040000000000005,0.168,0.93,0.16,0.9436630755000001
2020-01-12 06:00:00,1.04368,0.19774000000000003,1.0622471699,0.16368000000000002,0.047740000000000005,0.1705,0.88,0.15,0.8926925563,1.04368,0.20774,1.0641540537,0.16368000000000002,0.047740000000000005,0.1705,0.88,0.16,0.894427191
2020-01-12 06:30:00,1.07176,0.19718000000000002,1.0897474249,0.16176000000000001,0.04718000000000001,0.1685,0.91,0.15,0.9222797840000001,1.07176,0.19718000000000002,1.0897474249,0.16176000000000001,0.04718000000000001,0.1685,0.91,0.15,0.9222797840000001
2020-01-12 07:00:00,1.08416,0.19788000000000003,1.1020705059,0.16416,0.047880000000000006,0.171,0.92,0.15,0.9321480569,1.08416,0.21788000000000002,1.1058366064,0.16416,0.047880000000000006,0.171,0.92,0.17,0.9355746897
2020-01-12 07:30:00,1.15176,0.25718,1.1801239977,0.16176000000000001,0.04718000000000001,0.1685,0.99,0.21,1.0120276676,1.15176,0.26718000000000003,1.1823435414,0.16176000000000001,0.04718000000000001,0.1685,0.99,0.22,1.0141498903
2020-01-12 08:00:00,1.15416,0.25788,1.1826188735,0.16416,0.047880000000000006,0.171,0.99,0.21,1.0120276676,1.15416,0.26788,1.1848396516,0.16416,0.047880000000000006,0.171,0.99,0.22,1.0141498903
2020-01-12 08:30:00,1.15128,0.25704000000000005,1.1796250252,0.16128,0.047040000000000005,0.168,0.99,0.21,1.0120276676,1.15128,0.26704,1.1818443214,0.16128,0.047040000000000005,0.168,0.99,0.22,1.0141498903
2020-01-12 09:00:00,1.18464,0.23802,1.2083151286,0.16464,0.04802000000000001,0.1715,1.02,0.19,1.0375451797,1.1746400000000001,0.24802000000000002,1.2005386499,0.16464,0.04802000000000001,0.1715,1.01,0.2,1.0296115772
2020-01-12 09:30:00,1.27808,0.26194,1.3046459481000001,0.17808000000000002,0.05194000000000001,0.1855,1.1,0.21,1.1198660634,1.27808,0.27194,1.3066904186000001,0.17808000000000002,0.05194000000000001,0.1855,1.1,0.22,1.121784293
2020-01-12 10:00:00,1.30112,0.27866,1.3306256611,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.1,0.22,1.121784293,1.30112,0.28866,1.3327557353000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.1,0.23,1.1237882363
2020-01-12 10:30:00,1.26728,0.27754,1.297315324,0.19728,0.05754000000000001,0.20550000000000002,1.07,0.22,1.0923827168,1.26728,0.28754,1.2994913813,0.19728,0.05754000000000001,0.20550000000000002,1.07,0.23,1.0944404963
2020-01-12 11:00:00,1.2616,0.26880000000000004,1.2899178268,0.2016,0.058800000000000005,0.21,1.06,0.21,1.0806016842,1.2616,0.26880000000000004,1.2899178268,0.2016,0.058800000000000005,0.21,1.06,0.21,1.0806016842
2020-01-12 11:30:00,1.25536,0.26698,1.2834356431,0.19536,0.05698,0.20350000000000001,1.06,0.21,1.0806016842,1.25536,0.26698,1.2834356431,0.19536,0.05698,0.20350000000000001,1.06,0.21,1.0806016842
2020-01-12 12:00:00,1.24112,0.22866000000000003,1.262008023,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.04,0.17,1.0538026381,1.24112,0.23866,1.2638581606,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.04,0.18,1.0554619842
2020-01-12 12:30:00,1.26632,0.26726,1.2942156891,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.07,0.21,1.0904127659,1.26632,0.27726,1.2963176501,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.07,0.22,1.0923827168
2020-01-12 13:00:00,1.29112,0.23866,1.3129925552000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.09,0.18,1.1047624179,1.28112,0.24866000000000002,1.3050288311,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.08,0.19,1.09658561
2020-01-12 13:30:00,1.24728,0.23754000000000003,1.2696978578,0.19728,0.05754000000000001,0.20550000000000002,1.05,0.18,1.0653168543,1.24728,0.24754,1.2716066412,0.19728,0.05754000000000001,0.20550000000000002,1.05,0.19,1.0670520137
2020-01-12 14:00:00,1.15112,0.21866000000000002,1.1717036528,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.9500000000000001,0.16,0.9633794683,1.15112,0.21866000000000002,1.1717036528,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.9500000000000001,0.16,0.9633794683
2020-01-12 14:30:00,1.19776,0.21768,1.2173798093000001,0.19776000000000002,0.05768,0.20600000000000002,1.0,0.16,1.0127191121,1.19776,0.21768,1.2173798093000001,0.19776000000000002,0.05768,0.20600000000000002,1.0,0.16,1.0127191121
2020-01-12 15:00:00,1.21064,0.19852000000000003,1.226808624,0.20064,0.05852,0.209,1.01,0.14,1.019656805,1.21064,0.20852,1.2284664424,0.20064,0.05852,0.209,1.01,0.15,1.0210778619
2020-01-12 15:30:00,1.21776,0.20768,1.2353422198,0.19776000000000002,0.05768,0.20600000000000002,1.02,0.15,1.0309704166,1.20776,0.21768,1.2272199477,0.19776000000000002,0.05768,0.20600000000000002,1.01,0.16,1.0225947389
2020-01-12 16:00:00,1.33112,0.23866,1.3523457583,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.13,0.18,1.1442464769,1.32112,0.24866000000000002,1.344317615,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.12,0.19,1.1360017606
2020-01-12 16:30:00,1.41728,0.25754000000000005,1.4404893092,0.19728,0.05754000000000001,0.20550000000000002,1.22,0.2,1.2362847568,1.41728,0.26754,1.4423107328,0.19728,0.05754000000000001,0.20550000000000002,1.22,0.21,1.2379418403
2020-01-12 17:00:00,1.56112,0.27866,1.5857953998,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.3599999999999999,0.22,1.3776792079,1.55112,0.28866,1.5777508834,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.35,0.23,1.3694524452999999
2020-01-12 17:30:00,1.68728,0.28754,1.7116054014,0.19728,0.05754000000000001,0.20550000000000002,1.49,0.23,1.5076471736000001,1.68728,0.28754,1.7116054014,0.19728,0.05754000000000001,0.20550000000000002,1.49,0.23,1.5076471736000001
2020-01-12 18:00:00,1.7516,0.26880000000000004,1.772104963,0.2016,0.058800000000000005,0.21,1.55,0.21,1.564161117,1.7516,0.26880000000000004,1.772104963,0.2016,0.058800000000000005,0.21,1.55,0.21,1.564161117
2020-01-12 18:30:00,1.72096,0.28278000000000003,1.7440378006000001,0.18096,0.05278000000000001,0.1885,1.54,0.23,1.5570806016,1.72096,0.29278000000000004,1.7456870997,0.18096,0.05278000000000001,0.1885,1.54,0.24,1.5585891055999999
2020-01-12 19:00:00,1.64464,0.27802000000000004,1.6679735759,0.16464,0.04802000000000001,0.1715,1.48,0.23,1.4977650016,1.63464,0.28802,1.6598203065,0.16464,0.04802000000000001,0.1715,1.47,0.24,1.4894629905
2020-01-12 19:30:00,1.5703200000000002,0.25676000000000004,1.5911727122000001,0.16032000000000002,0.04676,0.167,1.4100000000000001,0.21,1.4255525245,1.56032,0.26676,1.5829590645,0.16032000000000002,0.04676,0.167,1.4,0.22,1.417180299
2020-01-12 20:00:00,1.4936800000000001,0.23774,1.5124814875,0.16368000000000002,0.047740000000000005,0.1705,1.33,0.19,1.3435028843,1.4936800000000001,0.23774,1.5124814875,0.16368000000000002,0.047740000000000005,0.1705,1.33,0.19,1.3435028843
2020-01-12 20:30:00,1.4508,0.2169,1.4669240778,0.1608,0.046900000000000004,0.1675,1.29,0.17,1.3011533345,1.4508,0.22690000000000002,1.4684359877,0.1608,0.046900000000000004,0.1675,1.29,0.18,1.3024976008
2020-01-12 21:00:00,1.38368,0.21774000000000002,1.4007073392,0.16368000000000002,0.047740000000000005,0.1705,1.22,0.17,1.2317873193,1.37368,0.22774000000000003,1.3924303394,0.16368000000000002,0.047740000000000005,0.1705,1.21,0.18,1.2233151679
2020-01-12 21:30:00,1.3108,0.2369,1.3320353787,0.1608,0.046900000000000004,0.1675,1.15,0.19,1.1655899794,1.3108,0.2369,1.3320353787,0.1608,0.046900000000000004,0.1675,1.15,0.19,1.1655899794
2020-01-12 22:00:00,1.2232,0.22760000000000002,1.2441945186,0.1632,0.0476,0.17,1.06,0.18,1.0751744045,1.2232,0.2376,1.2460625987,0.1632,0.0476,0.17,1.06,0.19,1.0768936809
2020-01-12 22:30:00,1.14176,0.20718000000000003,1.1604048647,0.16176000000000001,0.04718000000000001,0.1685,0.98,0.16,0.992975327,1.14176,0.21718,1.1622319261,0.16176000000000001,0.04718000000000001,0.1685,0.98,0.17,0.9946356117
2020-01-12 23:00:00,1.0732,0.2076,1.0930946894,0.1632,0.0476,0.17,0.91,0.16,0.9239588735,1.0632,0.21760000000000002,1.0852391442,0.1632,0.0476,0.17,0.9,0.17,0.9159148432
2020-01-12 23:30:00,1.01128,0.20704000000000003,1.0322561698,0.16128,0.047040000000000005,0.168,0.85,0.16,0.8649277426,1.00128,0.21704,1.0245330644,0.16128,0.047040000000000005,0.168,0.84,0.17,0.8570297544000001
2020-01-13 00:00:00,0.9956800000000001,0.21124,1.0178413432,0.17568,0.05124,0.183,0.8200000000000001,0.16,0.835463943,0.9956800000000001,0.22124000000000002,1.0199636268,0.17568,0.05124,0.183,0.8200000000000001,0.17,0.8374365648000001
2020-01-13 00:30:00,1.09568,0.19124000000000002,1.1122443077,0.17568,0.05124,0.183,0.92,0.14,0.9305912099,1.08568,0.19124000000000002,1.1023945755,0.17568,0.05124,0.183,0.91,0.14,0.9207062507
2020-01-13 01:00:00,1.29712,0.19166000000000002,1.3112032070000001,0.17712000000000003,0.051660000000000005,0.1845,1.12,0.14,1.1287160848,1.28712,0.19166000000000002,1.3013114347,0.17712000000000003,0.051660000000000005,0.1845,1.11,0.14,1.1187939935
2020-01-13 01:30:00,1.3752,0.19110000000000002,1.3884142933999999,0.1752,0.0511,0.1825,1.2,0.14,1.2081390648,1.3652,0.19110000000000002,1.3785101559,0.1752,0.0511,0.1825,1.19,0.14,1.1982069938
2020-01-13 02:00:00,1.3776,0.1918,1.3908878459,0.1776,0.051800000000000006,0.185,1.2,0.14,1.2081390648,1.3676,0.1918,1.3809840694,0.1776,0.051800000000000006,0.185,1.19,0.14,1.1982069938
2020-01-13 02:30:00,1.37472,0.19096000000000002,1.3879195942,0.17472000000000001,0.050960000000000005,0.182,1.2,0.14,1.2081390648,1.3647200000000002,0.19096000000000002,1.3780153845,0.17472000000000001,0.050960000000000005,0.182,1.19,0.14,1.1982069938
2020-01-13 03:00:00,1.34808,0.19194000000000003,1.3616756772,0.17808000000000002,0.05194000000000001,0.1855,1.17,0.14,1.1783462988,1.3380800000000002,0.19194000000000003,1.3517762574,0.17808000000000002,0.05194000000000001,0.1855,1.16,0.14,1.1684177335
2020-01-13 03:30:00,1.27472,0.19096000000000002,1.288944064,0.17472000000000001,0.050960000000000005,0.182,1.1,0.14,1.1088733021,1.27472,0.19096000000000002,1.288944064,0.17472000000000001,0.050960000000000005,0.182,1.1,0.14,1.1088733021
2020-01-13 04:00:00,1.23808,0.19194000000000003,1.2528699254,0.17808000000000002,0.05194000000000001,0.1855,1.06,0.14,1.0692053124,1.23808,0.19194000000000003,1.2528699254,0.17808000000000002,0.05194000000000001,0.1855,1.06,0.14,1.0692053124
2020-01-13 04:30:00,1.20424,0.19082000000000002,1.2192646349,0.17424,0.050820000000000004,0.18150000000000002,1.03,0.14,1.0394710193,1.20424,0.19082000000000002,1.2192646349,0.17424,0.050820000000000004,0.18150000000000002,1.03,0.14,1.0394710193
2020-01-13 05:00:00,1.14856,0.19208000000000003,1.164510541,0.17856000000000002,0.05208,0.186,0.97,0.14,0.9800510191,1.14856,0.19208000000000003,1.164510541,0.17856000000000002,0.05208,0.186,0.97,0.14,0.9800510191
2020-01-13 05:30:00,1.1752,0.19110000000000002,1.1906360695,0.1752,0.0511,0.1825,1.0,0.14,1.0097524449,1.1752,0.19110000000000002,1.1906360695,0.1752,0.0511,0.1825,1.0,0.14,1.0097524449
2020-01-13 06:00:00,1.14856,0.19208000000000003,1.164510541,0.17856000000000002,0.05208,0.186,0.97,0.14,0.9800510191,1.14856,0.19208000000000003,1.164510541,0.17856000000000002,0.05208,0.186,0.97,0.14,0.9800510191
2020-01-13 06:30:00,1.16472,0.19096000000000002,1.1802704775,0.17472000000000001,0.050960000000000005,0.182,0.99,0.14,0.9998499887000001,1.15472,0.19096000000000002,1.1704033493,0.17472000000000001,0.050960000000000005,0.182,0.98,0.14,0.9899494937000001
2020-01-13 07:00:00,1.26856,0.20208,1.2845547088,0.17856000000000002,0.05208,0.186,1.09,0.15,1.1002726935,1.26856,0.22208000000000003,1.287852476,0.17856000000000002,0.05208,0.186,1.09,0.17,1.1031772296
2020-01-13 07:30:00,1.37472,0.22096000000000002,1.3923643201,0.17472000000000001,0.050960000000000005,0.182,1.2,0.17,1.211981848,1.3647200000000002,0.22096000000000002,1.3824919530000002,0.17472000000000001,0.050960000000000005,0.182,1.19,0.17,1.202081528
2020-01-13 08:00:00,1.39808,0.23194,1.4171887136,0.17808000000000002,0.05194000000000001,0.1855,1.22,0.18,1.2332072008,1.38808,0.24194000000000002,1.409007115,0.17808000000000002,0.05194000000000001,0.1855,1.21,0.19,1.2248265183
2020-01-13 08:30:00,1.4152,0.2411,1.4355905579,0.1752,0.0511,0.1825,1.24,0.19,1.2544720005,1.4152,0.2611,1.439084518,0.1752,0.0511,0.1825,1.24,0.21,1.2576565509
2020-01-13 09:00:00,1.4076,0.2318,1.4265584461,0.1776,0.051800000000000006,0.185,1.23,0.18,1.2431009613,1.4076,0.24180000000000001,1.4282174204,0.1776,0.051800000000000006,0.185,1.23,0.19,1.2445882853
2020-01-13 09:30:00,1.46472,0.84096,1.6889696267,0.17472000000000001,0.050960000000000005,0.182,1.29,0.79,1.5126797414,1.37472,-0.30904000000000004,1.4090283177,0.17472000000000001,0.050960000000000005,0.182,1.2,-0.36,1.2528367811
2020-01-13 10:00:00,1.4676,0.9218000000000001,1.7330796289000001,0.1776,0.051800000000000006,0.185,1.29,0.87,1.5559562975999999,1.3576000000000001,-0.4182,1.4205523574,0.1776,0.051800000000000006,0.185,1.18,-0.47000000000000003,1.2701574706
2020-01-13 10:30:00,1.3952,0.9311,1.6773581162,0.1752,0.0511,0.1825,1.22,0.88,1.5042606157,1.2952,-0.4189,1.3612568641,0.1752,0.0511,0.1825,1.12,-0.47000000000000003,1.2146192819000001
2020-01-13 11:00:00,1.43712,0.94166,1.718149426,0.17712000000000003,0.051660000000000005,0.1845,1.26,0.89,1.5426276284,1.33712,-0.39834,1.3951934095,0.17712000000000003,0.051660000000000005,0.1845,1.16,-0.45,1.2442266675
2020-01-13 11:30:00,1.46424,0.9408200000000001,1.7404427741,0.17424,0.050820000000000004,0.18150000000000002,1.29,0.89,1.5672268502,1.37424,-0.38918,1.428284513,0.17424,0.050820000000000004,0.18150000000000002,1.2,-0.44,1.2781236247
2020-01-13 12:00:00,1.4676,0.9418000000000001,1.7437995871,0.1776,0.051800000000000006,0.185,1.29,0.89,1.5672268502,1.3776,-0.38820000000000005,1.4312515502,0.1776,0.051800000000000006,0.185,1.2,-0.44,1.2781236247
2020-01-13 12:30:00,1.55424,0.9708200000000001,1.8325265210000001,0.17424,0.050820000000000004,0.18150000000000002,1.38,0.92,1.6585535867,1.45424,-0.36918,1.5003692379,0.17424,0.050820000000000004,0.18150000000000002,1.28,-0.42,1.3471451295
2020-01-13 13:00:00,1.4876,0.9718,1.776893075,0.1776,0.051800000000000006,0.185,1.31,0.92,1.6007810594,1.3876,-0.38820000000000005,1.4408792455000001,0.1776,0.051800000000000006,0.185,1.21,-0.44,1.2875169901999999
2020-01-13 13:30:00,1.42008,0.93544,1.7004926345,0.19008000000000003,0.05544,0.198,1.23,0.88,1.5123822268,1.32008,-0.42456000000000005,1.386673141,0.19008000000000003,0.05544,0.198,1.13,-0.48,1.2277214668
2020-01-13 14:00:00,1.4011200000000001,0.91866,1.6754323172999999,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.2,0.86,1.4763468427,1.30112,-0.42134000000000005,1.3676405412000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.1,-0.48,1.2001666551
2020-01-13 14:30:00,1.4368,0.9574,1.7265598744,0.1968,0.0574,0.20500000000000002,1.24,0.9,1.532187978,1.3368,-0.3926,1.3932584111000001,0.1968,0.0574,0.20500000000000002,1.1400000000000001,-0.45,1.2256018929
2020-01-13 15:00:00,1.4416,0.9788,1.7424867287999999,0.2016,0.058800000000000005,0.21,1.24,0.92,1.5440207252,1.3416000000000001,-0.37120000000000003,1.3920057471,0.2016,0.058800000000000005,0.21,1.1400000000000001,-0.43,1.2184005909
2020-01-13 15:30:00,1.46488,0.98684,1.7662747804,0.19488000000000003,0.05684,0.203,1.27,0.93,1.5741029191,1.37488,-0.35316000000000003,1.4195129446,0.19488000000000003,0.05684,0.203,1.18,-0.41000000000000003,1.2491997438
2020-01-13 16:00:00,1.5516,0.7188,1.7100105263,0.2016,0.058800000000000005,0.21,1.35,0.66,1.5026975744,1.4816,-0.11120000000000001,1.4857671419,0.2016,0.058800000000000005,0.21,1.28,-0.17,1.2912397144
2020-01-13 16:30:00,1.5858400000000001,0.32712,1.6192269761,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.3900000000000001,0.27,1.4159802259,1.57584,0.33712000000000003,1.6114966956,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.38,0.28,1.4081193131
2020-01-13 17:00:00,1.6916,0.32880000000000004,1.7232585413,0.2016,0.058800000000000005,0.21,1.49,0.27,1.5142654985,1.6916,0.3388,1.7251944818,0.2016,0.058800000000000005,0.21,1.49,0.28,1.5160804728000001
2020-01-13 17:30:00,1.7468,0.2974,1.7719359469,0.1968,0.0574,0.20500000000000002,1.55,0.24,1.5684705926,1.7468,0.2974,1.7719359469,0.1968,0.0574,0.20500000000000002,1.55,0.24,1.5684705926
2020-01-13 18:00:00,1.7311200000000002,0.27866,1.7534046453,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.53,0.22,1.5457360706,1.7311200000000002,0.28866,1.7550216665,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.53,0.23,1.5471910031
2020-01-13 18:30:00,1.7591999999999999,0.3181,1.7877282372,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.56,0.26,1.5815182579,1.7392,0.1981,1.750445729,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.54,0.14,1.5463505424
2020-01-13 19:00:00,1.6706400000000001,0.21852000000000002,1.6848706182000002,0.20064,0.05852,0.209,1.47,0.16,1.4786818454000001,1.66064,0.21852000000000002,1.6749555815,0.20064,0.05852,0.209,1.46,0.16,1.4687409574
2020-01-13 19:30:00,1.60016,0.21838000000000002,1.6149928328,0.20016,0.05838,0.20850000000000002,1.4,0.16,1.4091131963,1.59016,0.21838000000000002,1.6050852469999999,0.20016,0.05838,0.20850000000000002,1.3900000000000001,0.16,1.3991783303
2020-01-13 20:00:00,1.52112,0.21866000000000002,1.5367557548000002,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.32,0.16,1.3296616111000001,1.52112,0.21866000000000002,1.5367557548000002,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.32,0.16,1.3296616111000001
2020-01-13 20:30:00,1.43872,0.21796000000000001,1.4551363510000002,0.19872,0.057960000000000005,0.20700000000000002,1.24,0.16,1.2502799686000001,1.42872,0.21796000000000001,1.4452499438,0.19872,0.057960000000000005,0.20700000000000002,1.23,0.16,1.2403628501
2020-01-13 21:00:00,1.3744,0.1867,1.3870228008,0.19440000000000002,0.0567,0.2025,1.18,0.13,1.1871394189,1.3744,0.1967,1.3884042099,0.19440000000000002,0.0567,0.2025,1.18,0.14,1.1882760622
2020-01-13 21:30:00,1.28472,0.19096000000000002,1.2988345545,0.17472000000000001,0.050960000000000005,0.182,1.11,0.14,1.1187939935,1.28472,0.20096000000000003,1.3003424164,0.17472000000000001,0.050960000000000005,0.182,1.11,0.15,1.1200892822
2020-01-13 22:00:00,1.1676,0.18180000000000002,1.1816687353,0.1776,0.051800000000000006,0.185,0.99,0.13,0.9984988733000001,1.1576,0.2018,1.1750578709,0.1776,0.051800000000000006,0.185,0.98,0.15,0.9914131329
2020-01-13 22:30:00,1.0952,0.1811,1.1100721823,0.1752,0.0511,0.1825,0.92,0.13,0.9291393867000001,1.0852,0.2011,1.1036757903,0.1752,0.0511,0.1825,0.91,0.15,0.9222797840000001
2020-01-13 23:00:00,0.9976,0.18180000000000002,1.0140300784,0.1776,0.051800000000000006,0.185,0.8200000000000001,0.13,0.8302409289,0.9876,0.1918,1.0060521855,0.1776,0.051800000000000006,0.185,0.81,0.14,0.8220097323000001
2020-01-13 23:30:00,0.9152,0.1811,0.9329460059,0.1752,0.0511,0.1825,0.74,0.13,0.7513321503,0.9152,0.19110000000000002,0.9349386343,0.1752,0.0511,0.1825,0.74,0.14,0.7531268154
2020-01-14 00:00:00,0.9180800000000001,0.18194000000000002,0.9359343193,0.17808000000000002,0.05194000000000001,0.1855,0.74,0.13,0.7513321503,0.9180800000000001,0.19194000000000003,0.9379295549000001,0.17808000000000002,0.05194000000000001,0.1855,0.74,0.14,0.7531268154
2020-01-14 00:30:00,1.04472,0.18096,1.0602765677,0.17472000000000001,0.050960000000000005,0.182,0.87,0.13,0.8796590248,1.04472,0.19096000000000002,1.0620290015,0.17472000000000001,0.050960000000000005,0.182,0.87,0.14,0.8811923740000001
2020-01-14 01:00:00,1.22856,0.18208000000000002,1.2419793879,0.17856000000000002,0.05208,0.186,1.05,0.13,1.0580170131,1.22856,0.19208000000000003,1.2434847808,0.17856000000000002,0.05208,0.186,1.05,0.14,1.0592922165
2020-01-14 01:30:00,1.30472,0.050960000000000005,1.3057148234,0.17472000000000001,0.050960000000000005,0.182,1.13,0.0,1.13,1.30472,0.19096000000000002,1.3186204913,0.17472000000000001,0.050960000000000005,0.182,1.13,0.14,1.1386395391
2020-01-14 02:00:00,1.30856,0.05208,1.3095959682,0.17856000000000002,0.05208,0.186,1.13,0.0,1.13,1.30856,0.05208,1.3095959682,0.17856000000000002,0.05208,0.186,1.13,0.0,1.13
2020-01-14 02:30:00,1.32568,0.05124,1.3266698910999999,0.17568,0.05124,0.183,1.15,0.0,1.15,1.32568,0.18124,1.3380117339,0.17568,0.05124,0.183,1.15,0.13,1.1573245007
2020-01-14 03:00:00,1.28856,0.05208,1.2896120347,0.17856000000000002,0.05208,0.186,1.11,0.0,1.11,1.28856,0.05208,1.2896120347,0.17856000000000002,0.05208,0.186,1.11,0.0,1.11
2020-01-14 03:30:00,1.2456800000000001,0.05124,1.2467334118,0.17568,0.05124,0.183,1.07,0.0,1.07,1.2456800000000001,0.18124,1.2587956943,0.17568,0.05124,0.183,1.07,0.13,1.0778682665
2020-01-14 04:00:00,1.21856,0.05208,1.219672415,0.17856000000000002,0.05208,0.186,1.04,0.0,1.04,1.20856,0.05208,1.209681611,0.17856000000000002,0.05208,0.186,1.03,0.0,1.03
2020-01-14 04:30:00,1.17472,0.18096,1.1885762912,0.17472000000000001,0.050960000000000005,0.182,1.0,0.13,1.0084145973,1.16472,0.18096,1.1786938534,0.17472000000000001,0.050960000000000005,0.182,0.99,0.13,0.9984988733000001
2020-01-14 05:00:00,1.12856,0.18208000000000002,1.1431538829,0.17856000000000002,0.05208,0.186,0.9500000000000001,0.13,0.9588534820000001,1.12856,0.18208000000000002,1.1431538829,0.17856000000000002,0.05208,0.186,0.9500000000000001,0.13,0.9588534820000001
2020-01-14 05:30:00,1.10472,0.18096,1.1194430758,0.17472000000000001,0.050960000000000005,0.182,0.93,0.13,0.9390420651,1.10472,0.18096,1.1194430758,0.17472000000000001,0.050960000000000005,0.182,0.93,0.13,0.9390420651
2020-01-14 06:00:00,1.10856,0.18208000000000002,1.1234137261,0.17856000000000002,0.05208,0.186,0.93,0.13,0.9390420651,1.10856,0.18208000000000002,1.1234137261,0.17856000000000002,0.05208,0.186,0.93,0.13,0.9390420651
2020-01-14 06:30:00,1.15568,0.18124,1.1698051975000001,0.17568,0.05124,0.183,0.98,0.13,0.9885848471,1.15568,0.18124,1.1698051975000001,0.17568,0.05124,0.183,0.98,0.13,0.9885848471
2020-01-14 07:00:00,1.24808,0.18194000000000002,1.2612715211,0.17808000000000002,0.05194000000000001,0.1855,1.07,0.13,1.0778682665,1.24808,0.18194000000000002,1.2612715211,0.17808000000000002,0.05194000000000001,0.1855,1.07,0.13,1.0778682665
2020-01-14 07:30:00,1.3676,0.2018,1.3824084056000001,0.1776,0.051800000000000006,0.185,1.19,0.15,1.1994165248,1.3576000000000001,0.21180000000000002,1.3740221978,0.1776,0.051800000000000006,0.185,1.18,0.16,1.1907980517
2020-01-14 08:00:00,1.4576,0.2518,1.479189305,0.1776,0.051800000000000006,0.185,1.28,0.2,1.2955307793,1.4476,0.26180000000000003,1.4710829344,0.1776,0.051800000000000006,0.185,1.27,0.21,1.2872451204
2020-01-14 08:30:00,1.43472,0.25096,1.4565034844,0.17472000000000001,0.050960000000000005,0.182,1.26,0.2,1.2757742747,1.43472,0.26096,1.4582597848,0.17472000000000001,0.050960000000000005,0.182,1.26,0.21,1.2773801314
2020-01-14 09:00:00,1.45808,0.48194000000000004,1.5356638467,0.17808000000000002,0.05194000000000001,0.1855,1.28,0.43,1.3502962638,1.41808,0.00194,1.418081327,0.17808000000000002,0.05194000000000001,0.1855,1.24,-0.05,1.2410076551
2020-01-14 09:30:00,1.45568,0.27124000000000004,1.4807347499999999,0.17568,0.05124,0.183,1.28,0.22,1.2987686476,1.44568,0.28124000000000005,1.4727819255,0.17568,0.05124,0.183,1.27,0.23,1.2906587465000001
2020-01-14 10:00:00,1.4676,0.3018,1.498310048,0.1776,0.051800000000000006,0.185,1.29,0.25,1.3140015220999999,1.4676,0.32180000000000003,1.5024663058,0.1776,0.051800000000000006,0.185,1.29,0.27,1.3179529582
2020-01-14 10:30:00,1.41472,0.26096,1.4385870846,0.17472000000000001,0.050960000000000005,0.182,1.24,0.21,1.2576565509,1.41472,0.27096000000000003,1.4404346566,0.17472000000000001,0.050960000000000005,0.182,1.24,0.22,1.2593649193
2020-01-14 11:00:00,1.48808,0.26194,1.5109581894000002,0.17808000000000002,0.05194000000000001,0.1855,1.31,0.21,1.3267252918,1.47808,0.27194,1.5028878368,0.17808000000000002,0.05194000000000001,0.1855,1.3,0.22,1.3184839779
2020-01-14 11:30:00,1.45424,0.28082,1.4811056174,0.17424,0.050820000000000004,0.18150000000000002,1.28,0.23,1.3004999039,1.44424,0.29082,1.4732295985000001,0.17424,0.050820000000000004,0.18150000000000002,1.27,0.24,1.2924782397
2020-01-14 12:00:00,1.4576,0.2818,1.4845905159,0.1776,0.051800000000000006,0.185,1.28,0.23,1.3004999039,1.4476,0.2918,1.4767169668,0.1776,0.051800000000000006,0.185,1.27,0.24,1.2924782397
2020-01-14 12:30:00,1.51424,0.34082,1.5521214675000001,0.17424,0.050820000000000004,0.18150000000000002,1.34,0.29,1.371021517,1.51424,0.35082,1.5543479179,0.17424,0.050820000000000004,0.18150000000000002,1.34,0.30000000000000004,1.3731715115
2020-01-14 13:00:00,1.41808,0.28194,1.4458357618,0.17808000000000002,0.05194000000000001,0.1855,1.24,0.23,1.2611502686,1.40808,0.29194000000000003,1.4380258169,0.17808000000000002,0.05194000000000001,0.1855,1.23,0.24,1.2531959145
2020-01-14 13:30:00,1.31376,0.22068000000000002,1.3321655303,0.17376000000000003,0.05068,0.181,1.1400000000000001,0.17,1.1526057435000001,1.31376,0.23068000000000002,1.3338585381999999,0.17376000000000003,0.05068,0.181,1.1400000000000001,0.18,1.1541230437
2020-01-14 14:00:00,1.36808,0.32194,1.4054494833,0.17808000000000002,0.05194000000000001,0.1855,1.19,0.27,1.2202458769,1.35808,0.23194,1.3777436082,0.17808000000000002,0.05194000000000001,0.1855,1.18,0.18,1.1936498649
2020-01-14 14:30:00,1.36376,0.30068,1.3965134443,0.17376000000000003,0.05068,0.181,1.19,0.25,1.2159769735000001,1.35376,0.31068,1.388952195,0.17376000000000003,0.05068,0.181,1.18,0.26,1.2083045974
2020-01-14 15:00:00,1.34856,0.27208000000000004,1.3757331137,0.17856000000000002,0.05208,0.186,1.17,0.22,1.1905040949,1.33856,0.28208,1.3679590637,0.17856000000000002,0.05208,0.186,1.16,0.23,1.1825819211
2020-01-14 15:30:00,1.35376,0.27068000000000003,1.3805556128,0.17376000000000003,0.05068,0.181,1.18,0.22,1.200333287,1.35376,0.28068000000000004,1.3825510479,0.17376000000000003,0.05068,0.181,1.18,0.23,1.2022063051
2020-01-14 16:00:00,1.35808,0.25194,1.3812512624,0.17808000000000002,0.05194000000000001,0.1855,1.18,0.2,1.196829144,1.35808,0.26194,1.3831102089,0.17808000000000002,0.05194000000000001,0.1855,1.18,0.21,1.1985407794
2020-01-14 16:30:00,1.44472,0.27096000000000003,1.4699099292,0.17472000000000001,0.050960000000000005,0.182,1.27,0.22,1.2889142718,1.44472,0.28096000000000004,1.4717861258,0.17472000000000001,0.050960000000000005,0.182,1.27,0.23,1.2906587465000001
2020-01-14 17:00:00,1.5476,0.2718,1.5712864156,0.1776,0.051800000000000006,0.185,1.37,0.22,1.3875518008,1.5476,0.2818,1.5730470431999999,0.1776,0.051800000000000006,0.185,1.37,0.23,1.3891724155
2020-01-14 17:30:00,1.6152000000000002,0.2711,1.6377931035,0.1752,0.0511,0.1825,1.44,0.22,1.4567086188,1.6052,0.2811,1.6296270279,0.1752,0.0511,0.1825,1.43,0.23,1.4483784036
2020-01-14 18:00:00,1.63712,0.25166,1.656349797,0.17712000000000003,0.051660000000000005,0.1845,1.46,0.2,1.4736349616,1.63712,0.26166,1.6578986248,0.17712000000000003,0.051660000000000005,0.1845,1.46,0.21,1.4750254235
2020-01-14 18:30:00,1.6342400000000001,0.25082000000000004,1.653375653,0.17424,0.050820000000000004,0.18150000000000002,1.46,0.2,1.4736349616,1.6342400000000001,0.26082,1.6549221885,0.17424,0.050820000000000004,0.18150000000000002,1.46,0.21,1.4750254235
2020-01-14 19:00:00,1.61664,0.23152000000000003,1.6331339198000001,0.17664000000000002,0.05152,0.184,1.44,0.18,1.4512063947,1.60664,0.24152,1.6246919708,0.17664000000000002,0.05152,0.184,1.43,0.19,1.4425671561
2020-01-14 19:30:00,1.5440800000000001,0.20744,1.557951989,0.09408000000000001,0.027440000000000003,0.098,1.45,0.18,1.4611296999,1.5440800000000001,0.21744000000000002,1.5593149778000002,0.09408000000000001,0.027440000000000003,0.098,1.45,0.19,1.4623952954
2020-01-14 20:00:00,1.4884,0.2087,1.5029604952,0.0984,0.0287,0.10250000000000001,1.3900000000000001,0.18,1.4016062214,1.4884,0.2187,1.5043816836000001,0.0984,0.0287,0.10250000000000001,1.3900000000000001,0.19,1.4029255148
2020-01-14 20:30:00,1.416,0.168,1.4259312746,0.096,0.028,0.1,1.32,0.14,1.3274034805000001,1.4060000000000001,0.178,1.417222636,0.096,0.028,0.1,1.31,0.15,1.3185598204
2020-01-14 21:00:00,1.35144,0.14042000000000002,1.3587155147,0.00144,0.00042,0.0015,1.35,0.14,1.3572398462,1.34144,0.14042000000000002,1.3487694577,0.00144,0.00042,0.0015,1.34,0.14,1.3472935834
2020-01-14 21:30:00,1.24536,0.16198,1.2558499313,0.07536000000000001,0.021980000000000003,0.0785,1.17,0.14,1.1783462988,1.24536,0.16198,1.2558499313,0.07536000000000001,0.021980000000000003,0.0785,1.17,0.14,1.1783462988
2020-01-14 22:00:00,1.13832,0.16576000000000002,1.1503255191,0.08832000000000001,0.02576,0.092,1.05,0.14,1.0592922165,1.13832,0.16576000000000002,1.1503255191,0.08832000000000001,0.02576,0.092,1.05,0.14,1.0592922165
2020-01-14 22:30:00,1.06544,0.16492,1.078128471,0.08544,0.02492,0.089,0.98,0.14,0.9899494937000001,1.06544,0.16492,1.078128471,0.08544,0.02492,0.089,0.98,0.14,0.9899494937000001
2020-01-14 23:00:00,0.9592800000000001,0.16604000000000002,0.9735437330000001,0.08928000000000001,0.02604,0.093,0.87,0.14,0.8811923740000001,0.9592800000000001,0.16604000000000002,0.9735437330000001,0.08928000000000001,0.02604,0.093,0.87,0.14,0.8811923740000001
2020-01-14 23:30:00,0.9049600000000001,0.16478,0.9198396871000001,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.8200000000000001,0.14,0.8318653737,0.9049600000000001,0.16478,0.9198396871000001,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.8200000000000001,0.14,0.8318653737
2020-01-15 00:00:00,0.9015200000000001,0.19586,0.9225505135000001,0.19152000000000002,0.05586000000000001,0.1995,0.71,0.14,0.7236711961000001,0.9015200000000001,0.19586,0.9225505135000001,0.19152000000000002,0.05586000000000001,0.1995,0.71,0.14,0.7236711961000001
2020-01-15 00:30:00,1.04776,0.19768000000000002,1.0662449999999999,0.19776000000000002,0.05768,0.20600000000000002,0.85,0.14,0.8614522622,1.03776,0.19768000000000002,1.0564199922,0.19776000000000002,0.05768,0.20600000000000002,0.84,0.14,0.8515867542000001
2020-01-15 01:00:00,1.24208,0.058940000000000006,1.2434776435,0.20208,0.058940000000000006,0.21050000000000002,1.04,0.0,1.04,1.24208,0.058940000000000006,1.2434776435,0.20208,0.058940000000000006,0.21050000000000002,1.04,0.0,1.04
2020-01-15 01:30:00,1.30824,0.05782,1.3095171057,0.19824000000000003,0.05782,0.20650000000000002,1.11,0.0,1.11,1.29824,0.05782,1.2995269332000001,0.19824000000000003,0.05782,0.20650000000000002,1.1,0.0,1.1
2020-01-15 02:00:00,1.3115999999999999,0.058800000000000005,1.3129173621999999,0.2016,0.058800000000000005,0.21,1.11,0.0,1.11,1.3016,0.1888,1.3152216543,0.2016,0.058800000000000005,0.21,1.1,0.13,1.107655181
2020-01-15 02:30:00,1.32776,0.05768,1.3290122648,0.19776000000000002,0.05768,0.20600000000000002,1.13,0.0,1.13,1.31776,0.05768,1.3190217587,0.19776000000000002,0.05768,0.20600000000000002,1.12,0.0,1.12
2020-01-15 03:00:00,1.2616,0.058800000000000005,1.2629695167000001,0.2016,0.058800000000000005,0.21,1.06,0.0,1.06,1.2616,0.058800000000000005,1.2629695167000001,0.2016,0.058800000000000005,0.21,1.06,0.0,1.06
2020-01-15 03:30:00,1.23776,0.05768,1.2391032241,0.19776000000000002,0.05768,0.20600000000000002,1.04,0.0,1.04,1.22776,0.05768,1.2291141526,0.19776000000000002,0.05768,0.20600000000000002,1.03,0.0,1.03
2020-01-15 04:00:00,1.18112,0.058660000000000004,1.1825757692,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.98,0.0,0.98,1.18112,0.058660000000000004,1.1825757692,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.98,0.0,0.98
2020-01-15 04:30:00,1.15872,0.057960000000000005,1.1601686946,0.19872,0.057960000000000005,0.20700000000000002,0.96,0.0,0.96,1.15872,0.18796000000000002,1.1738658356,0.19872,0.057960000000000005,0.20700000000000002,0.96,0.13,0.9687620967
2020-01-15 05:00:00,1.10064,0.05852,1.1021946289,0.20064,0.05852,0.209,0.9,0.0,0.9,1.10064,0.18852000000000002,1.1166683483,0.20064,0.05852,0.209,0.9,0.13,0.9093404203000001
2020-01-15 05:30:00,1.0992,0.058100000000000006,1.1007344139,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.9,0.0,0.9,1.0992,0.18810000000000002,1.1151781248,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.9,0.13,0.9093404203000001
2020-01-15 06:00:00,1.12112,0.19866,1.138585021,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.92,0.14,0.9305912099,1.11112,0.18866000000000002,1.1270227371,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.91,0.13,0.9192388155000001
2020-01-15 06:30:00,1.17872,0.19796000000000002,1.1952275934,0.19872,0.057960000000000005,0.20700000000000002,0.98,0.14,0.9899494937000001,1.16872,0.18796000000000002,1.1837378933,0.19872,0.057960000000000005,0.20700000000000002,0.97,0.13,0.9786725704
2020-01-15 07:00:00,1.31112,0.20866,1.3276199193,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.11,0.15,1.1200892822,1.30112,0.21866000000000002,1.3193655483,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.1,0.16,1.1115754585
2020-01-15 07:30:00,1.4092,0.2381,1.4291732750000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.21,0.18,1.2233151679,1.4092,0.24810000000000001,1.4308732474,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.21,0.19,1.2248265183
2020-01-15 08:00:00,1.4406400000000001,0.24852000000000002,1.461918534,0.20064,0.05852,0.209,1.24,0.19,1.2544720005,1.4406400000000001,0.25852,1.4636516662,0.20064,0.05852,0.209,1.24,0.2,1.2560254774000001
2020-01-15 08:30:00,1.4492,0.24810000000000001,1.4702837310999999,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.25,0.19,1.2643575444000001,1.4492,0.2581,1.472004161,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.25,0.2,1.2658988901
2020-01-15 09:00:00,1.4211200000000002,0.24866000000000002,1.4427105912,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.22,0.19,1.2347064428,1.4211200000000002,0.25866,1.4444677393,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.22,0.2,1.2362847568
2020-01-15 09:30:00,1.4082400000000002,0.26782,1.4334808857999999,0.19824000000000003,0.05782,0.20650000000000002,1.21,0.21,1.2280879447,1.39824,0.27782,1.4255732356,0.19824000000000003,0.05782,0.20650000000000002,1.2,0.22,1.22
2020-01-15 10:00:00,1.41112,0.28866,1.4403417129,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.21,0.23,1.231665539,1.4011200000000001,0.28866,1.4305459972,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.2,0.23,1.2218428704
2020-01-15 10:30:00,1.29536,0.26698,1.3225868024,0.19536,0.05698,0.20350000000000001,1.1,0.21,1.1198660634,1.29536,0.26698,1.3225868024,0.19536,0.05698,0.20350000000000001,1.1,0.21,1.1198660634
2020-01-15 11:00:00,1.1916,0.2788,1.2237810262,0.2016,0.058800000000000005,0.21,0.99,0.22,1.0141498903,1.1916,0.2888,1.2260978754,0.2016,0.058800000000000005,0.21,0.99,0.23,1.0163660758
2020-01-15 11:30:00,1.27392,0.30656,1.3102866862,0.19392,0.056560000000000006,0.202,1.08,0.25,1.1085576214,1.27392,0.31656,1.3126623328,0.19392,0.056560000000000006,0.202,1.08,0.26,1.1108555262
2020-01-15 12:00:00,1.2016,0.26880000000000004,1.2312985016,0.2016,0.058800000000000005,0.21,1.0,0.21,1.0218121158,1.2016,0.2788,1.233520166,0.2016,0.058800000000000005,0.21,1.0,0.22,1.0239140589
2020-01-15 12:30:00,1.3384,0.2787,1.3671094506,0.0984,0.0287,0.10250000000000001,1.24,0.25,1.2649505919,1.3284,0.2887,1.3594095226,0.0984,0.0287,0.10250000000000001,1.23,0.26,1.2571793826
